Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,1,7,45,164.5,17.0,2.85,5.5,32.5,115.19,10.68
2017,1,1,8,0,329.0,34.0,3.1,6.0,65.0,234.63,182.31
2017,1,1,8,15,425.5,43.0,3.15,6.0,104.5,310.06,257.67
2017,1,1,8,30,522.0,52.0,3.2,6.0,144.0,391.48,331.25
2017,1,1,8,45,580.0,58.0,3.3,6.5,184.0,451.02,384.11
2017,1,1,9,0,638.0,64.0,3.4,7.0,224.0,512.13,436.49
2017,1,1,9,15,678.0,68.5,3.45,7.0,262.0,560.45,477.51
2017,1,1,9,30,718.0,73.0,3.5,7.0,300.0,608.34,517.05
2017,1,1,9,45,749.5,75.0,3.6,7.5,334.5,646.18,546.22
2017,1,1,10,0,781.0,77.0,3.7,8.0,369.0,678.22,570.0
2017,1,1,10,15,565.5,119.5,3.75,8.0,339.0,577.53,487.78
2017,1,1,10,30,350.0,162.0,3.8,8.0,309.0,458.22,387.68
2017,1,1,10,45,596.0,123.5,3.9,8.5,388.0,615.03,517.59
2017,1,1,11,0,842.0,85.0,4.0,9.0,467.0,751.17,622.98
2017,1,1,11,15,850.0,85.5,4.0,9.0,481.5,754.46,624.01
2017,1,1,11,30,858.0,86.0,4.0,9.0,496.0,754.41,623.51
2017,1,1,11,45,863.5,86.0,4.05,9.5,503.0,748.57,617.79
2017,1,1,12,0,869.0,86.0,4.1,10.0,510.0,739.37,609.68
2017,1,1,12,15,868.5,86.0,4.05,10.0,509.0,722.58,596.61
2017,1,1,12,30,868.0,86.0,4.0,10.0,508.0,702.68,581.15
2017,1,1,12,45,858.0,87.0,3.95,10.0,498.5,674.62,558.26
2017,1,1,13,0,848.0,88.0,3.9,10.0,489.0,644.12,533.21
2017,1,1,13,15,839.0,86.5,3.85,10.0,472.5,609.28,504.46
2017,1,1,13,30,830.0,85.0,3.8,10.0,456.0,572.4,473.59
2017,1,1,13,45,818.0,83.0,3.75,10.0,433.0,531.56,438.93
2017,1,1,14,0,806.0,81.0,3.7,10.0,410.0,489.35,402.4
2017,1,1,14,15,785.5,78.5,3.6,9.5,380.0,441.68,361.2
2017,1,1,14,30,765.0,76.0,3.5,9.0,350.0,393.86,318.81
2017,1,1,14,45,740.5,71.5,3.4,9.0,316.0,342.76,272.22
2017,1,1,15,0,716.0,67.0,3.3,9.0,282.0,292.15,225.27
2017,1,1,15,15,672.5,62.5,3.05,8.0,243.0,238.0,176.16
2017,1,1,15,30,629.0,58.0,2.8,7.0,204.0,187.29,130.3
2017,1,1,15,45,566.5,51.5,2.55,6.5,163.5,135.58,85.94
2017,1,1,16,0,504.0,45.0,2.3,6.0,123.0,90.12,50.6
2017,1,1,16,15,392.5,36.0,2.3,5.5,85.0,46.91,24.01
2017,1,1,16,30,281.0,27.0,2.3,5.0,47.0,22.31,9.86
2017,1,1,16,45,140.5,13.5,2.3,4.5,23.5,12.87,0.0
2017,1,1,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,7,45,67.5,21.0,1.1,3.5,27.5,66.78,3.1
2017,1,2,8,0,135.0,42.0,1.1,4.0,55.0,142.2,109.39
2017,1,2,8,15,223.5,56.5,1.35,4.5,91.0,218.22,180.77
2017,1,2,8,30,312.0,71.0,1.6,5.0,127.0,293.12,247.53
2017,1,2,8,45,383.5,80.0,1.85,5.5,165.0,356.09,303.08
2017,1,2,9,0,455.0,89.0,2.1,6.0,203.0,422.58,360.24
2017,1,2,9,15,499.5,96.0,2.2,6.0,239.5,471.22,401.58
2017,1,2,9,30,544.0,103.0,2.3,6.0,276.0,520.46,442.49
2017,1,2,9,45,516.0,110.0,2.45,6.5,287.5,518.3,439.95
2017,1,2,10,0,488.0,117.0,2.6,7.0,299.0,513.25,435.03
2017,1,2,10,15,244.0,114.5,2.75,7.0,205.5,320.22,273.62
2017,1,2,10,30,0.0,112.0,2.9,7.0,112.0,107.65,87.67
2017,1,2,10,45,84.0,157.0,3.05,7.5,195.5,228.35,192.85
2017,1,2,11,0,168.0,202.0,3.2,8.0,279.0,355.72,299.33
2017,1,2,11,15,236.0,201.0,3.25,8.0,312.5,414.31,347.84
2017,1,2,11,30,304.0,200.0,3.3,8.0,346.0,459.88,385.59
2017,1,2,11,45,291.0,210.0,3.4,8.0,351.0,456.62,382.06
2017,1,2,12,0,278.0,220.0,3.5,8.0,356.0,452.37,378.01
2017,1,2,12,15,156.5,209.0,3.55,8.0,285.5,336.73,281.63
2017,1,2,12,30,35.0,198.0,3.6,8.0,215.0,226.9,188.18
2017,1,2,12,45,81.5,205.0,3.65,8.0,244.0,263.51,220.02
2017,1,2,13,0,128.0,212.0,3.7,8.0,273.0,305.37,255.34
2017,1,2,13,15,145.0,205.0,3.65,8.0,272.0,302.25,252.76
2017,1,2,13,30,162.0,198.0,3.6,8.0,271.0,297.77,249.04
2017,1,2,13,45,81.0,135.0,3.6,8.0,171.5,180.68,150.35
2017,1,2,14,0,0.0,72.0,3.6,8.0,72.0,67.0,52.66
2017,1,2,14,15,164.5,104.0,3.4,7.5,163.5,182.17,151.8
2017,1,2,14,30,329.0,136.0,3.2,7.0,255.0,272.74,225.66
2017,1,2,14,45,300.0,129.0,3.0,7.0,229.5,237.97,194.3
2017,1,2,15,0,271.0,122.0,2.8,7.0,204.0,205.4,165.1
2017,1,2,15,15,249.5,107.5,2.5,6.5,175.5,169.92,133.51
2017,1,2,15,30,228.0,93.0,2.2,6.0,147.0,136.49,103.79
2017,1,2,15,45,196.0,77.5,1.9,6.0,117.0,102.72,74.66
2017,1,2,16,0,164.0,62.0,1.6,6.0,87.0,72.44,49.77
2017,1,2,16,15,113.0,45.0,1.55,5.5,60.0,43.75,28.28
2017,1,2,16,30,62.0,28.0,1.5,5.0,33.0,23.99,11.73
2017,1,2,16,45,31.0,14.0,1.45,5.0,16.5,13.34,0.0
2017,1,2,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,12.0,2.9,5.0,12.0,11.13,0.0
2017,1,3,8,0,0.0,24.0,3.1,5.0,24.0,22.29,12.38
2017,1,3,8,15,0.0,38.5,3.15,5.0,38.5,37.73,26.77
2017,1,3,8,30,0.0,53.0,3.2,5.0,53.0,52.91,40.53
2017,1,3,8,45,0.0,68.0,3.3,5.5,68.0,68.45,54.4
2017,1,3,9,0,0.0,83.0,3.4,6.0,83.0,83.83,67.95
2017,1,3,9,15,0.0,97.0,3.35,6.5,97.0,97.92,80.16
2017,1,3,9,30,0.0,111.0,3.3,7.0,111.0,112.0,92.18
2017,1,3,9,45,2.5,122.0,3.3,7.5,123.0,124.34,102.6
2017,1,3,10,0,5.0,133.0,3.3,8.0,135.0,136.86,113.06
2017,1,3,10,15,72.5,158.5,3.4,8.0,189.0,225.15,189.88
2017,1,3,10,30,140.0,184.0,3.5,8.0,243.0,317.12,267.87
2017,1,3,10,45,168.0,192.5,3.65,8.5,267.0,346.62,291.86
2017,1,3,11,0,196.0,201.0,3.8,9.0,291.0,375.76,315.48
2017,1,3,11,15,98.0,163.0,3.85,9.0,208.0,253.69,212.45
2017,1,3,11,30,0.0,125.0,3.9,9.0,125.0,119.37,96.75
2017,1,3,11,45,0.0,80.0,3.95,9.5,80.0,74.49,58.49
2017,1,3,12,0,0.0,35.0,4.0,10.0,35.0,32.52,22.42
2017,1,3,12,15,8.5,109.0,4.05,10.0,113.5,108.73,87.83
2017,1,3,12,30,17.0,183.0,4.1,10.0,192.0,189.81,156.13
2017,1,3,12,45,8.5,161.0,4.15,10.5,165.5,160.55,131.1
2017,1,3,13,0,0.0,139.0,4.2,11.0,139.0,132.38,107.13
2017,1,3,13,15,3.0,148.0,4.2,11.0,149.5,143.11,116.35
2017,1,3,13,30,6.0,157.0,4.2,11.0,160.0,153.65,125.34
2017,1,3,13,45,3.0,133.0,4.25,11.0,134.5,127.7,103.58
2017,1,3,14,0,0.0,109.0,4.3,11.0,109.0,102.5,82.36
2017,1,3,14,15,0.0,61.0,4.4,11.0,61.0,56.72,43.35
2017,1,3,14,30,0.0,13.0,4.5,11.0,13.0,12.05,4.81
2017,1,3,14,45,0.0,11.5,4.65,11.0,11.5,10.66,3.61
2017,1,3,15,0,0.0,10.0,4.8,11.0,10.0,9.26,2.4
2017,1,3,15,15,0.0,8.5,4.95,10.5,8.5,7.87,1.2
2017,1,3,15,30,0.0,7.0,5.1,10.0,7.0,6.48,0.0
2017,1,3,15,45,0.0,5.5,5.35,10.0,5.5,5.09,0.0
2017,1,3,16,0,0.0,4.0,5.6,10.0,4.0,3.7,0.0
2017,1,3,16,15,0.0,2.5,5.8,10.0,2.5,2.31,0.0
2017,1,3,16,30,0.0,1.0,6.0,10.0,1.0,0.92,0.0
2017,1,3,16,45,0.0,0.5,6.2,10.0,0.5,0.48,0.0
2017,1,3,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,8.5,2.25,10.0,8.5,7.87,0.0
2017,1,4,8,0,0.0,17.0,2.3,10.0,17.0,15.76,6.89
2017,1,4,8,15,0.0,27.5,2.3,10.0,27.5,25.53,15.94
2017,1,4,8,30,0.0,38.0,2.3,10.0,38.0,35.3,24.69
2017,1,4,8,45,0.0,49.0,2.3,10.0,49.0,45.84,34.05
2017,1,4,9,0,0.0,60.0,2.3,10.0,60.0,56.82,43.7
2017,1,4,9,15,0.0,70.0,2.25,10.0,70.0,66.68,52.28
2017,1,4,9,30,0.0,80.0,2.2,10.0,80.0,76.54,60.76
2017,1,4,9,45,0.0,89.0,2.2,10.0,89.0,85.33,68.24
2017,1,4,10,0,0.0,98.0,2.2,10.0,98.0,94.15,75.68
2017,1,4,10,15,0.0,82.0,2.3,10.0,82.0,76.88,60.8
2017,1,4,10,30,0.0,66.0,2.4,10.0,66.0,61.4,47.46
2017,1,4,10,45,0.0,79.0,2.55,10.5,79.0,73.54,57.7
2017,1,4,11,0,0.0,92.0,2.7,11.0,92.0,86.32,68.38
2017,1,4,11,15,0.0,57.5,2.8,10.5,57.5,53.47,40.41
2017,1,4,11,30,0.0,23.0,2.9,10.0,23.0,21.35,12.83
2017,1,4,11,45,0.0,67.0,3.0,10.0,67.0,62.34,48.07
2017,1,4,12,0,0.0,111.0,3.1,10.0,111.0,104.79,84.15
2017,1,4,12,15,0.0,72.5,3.05,10.0,72.5,67.48,52.38
2017,1,4,12,30,0.0,34.0,3.0,10.0,34.0,31.59,21.63
2017,1,4,12,45,0.0,67.5,2.95,10.0,67.5,62.81,48.47
2017,1,4,13,0,0.0,101.0,2.9,10.0,101.0,94.72,75.69
2017,1,4,13,15,0.0,98.0,2.85,10.0,98.0,91.8,73.23
2017,1,4,13,30,0.0,95.0,2.8,10.0,95.0,88.9,70.84
2017,1,4,13,45,0.0,94.0,2.75,10.0,94.0,87.95,70.13
2017,1,4,14,0,0.0,93.0,2.7,10.0,93.0,87.01,69.42
2017,1,4,14,15,0.0,80.5,2.5,9.5,80.5,75.06,59.4
2017,1,4,14,30,0.0,68.0,2.3,9.0,68.0,63.26,49.43
2017,1,4,14,45,0.0,61.0,2.15,9.0,61.0,56.72,43.84
2017,1,4,15,0,0.0,54.0,2.0,9.0,54.0,50.19,38.21
2017,1,4,15,15,0.0,47.0,1.8,8.5,47.0,43.67,32.59
2017,1,4,15,30,0.0,40.0,1.6,8.0,40.0,37.15,26.89
2017,1,4,15,45,0.0,32.0,1.4,8.0,32.0,29.7,20.25
2017,1,4,16,0,0.0,24.0,1.2,8.0,24.0,22.26,13.57
2017,1,4,16,15,0.0,17.0,1.15,8.0,17.0,15.75,7.65
2017,1,4,16,30,0.0,10.0,1.1,8.0,10.0,9.26,1.43
2017,1,4,16,45,0.0,5.0,1.05,8.0,5.0,4.77,0.0
2017,1,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,5,7,45,207.5,14.0,2.35,3.5,34.0,130.36,10.25
2017,1,5,8,0,415.0,28.0,2.7,4.0,68.0,271.67,212.52
2017,1,5,8,15,505.5,35.5,2.75,4.5,108.0,338.57,282.51
2017,1,5,8,30,596.0,43.0,2.8,5.0,148.0,417.99,354.26
2017,1,5,8,45,660.5,46.5,2.9,5.5,190.5,481.52,410.57
2017,1,5,9,0,725.0,50.0,3.0,6.0,233.0,546.66,466.18
2017,1,5,9,15,761.0,53.0,3.1,6.0,272.0,593.3,505.83
2017,1,5,9,30,797.0,56.0,3.2,6.0,311.0,639.09,542.57
2017,1,5,9,45,823.5,58.0,3.35,6.5,345.5,675.58,570.34
2017,1,5,10,0,850.0,60.0,3.5,7.0,380.0,710.05,596.02
2017,1,5,10,15,867.0,62.0,3.45,7.0,409.0,728.97,609.47
2017,1,5,10,30,884.0,64.0,3.4,7.0,438.0,751.17,625.44
2017,1,5,10,45,896.0,65.0,3.4,7.5,460.0,765.3,634.19
2017,1,5,11,0,908.0,66.0,3.4,8.0,482.0,776.19,640.52
2017,1,5,11,15,915.0,66.5,3.35,8.0,497.0,779.27,641.91
2017,1,5,11,30,922.0,67.0,3.3,8.0,512.0,778.88,640.86
2017,1,5,11,45,925.5,67.5,3.3,8.0,519.5,772.37,635.58
2017,1,5,12,0,929.0,68.0,3.3,8.0,527.0,762.36,627.83
2017,1,5,12,15,929.0,68.0,3.25,8.0,526.5,745.8,614.99
2017,1,5,12,30,929.0,68.0,3.2,8.0,526.0,725.93,599.77
2017,1,5,12,45,930.0,66.0,3.2,8.0,518.5,701.18,581.1
2017,1,5,13,0,931.0,64.0,3.2,8.0,511.0,673.27,558.67
2017,1,5,13,15,924.5,63.0,3.1,8.0,495.0,638.9,530.14
2017,1,5,13,30,918.0,62.0,3.0,8.0,479.0,602.06,499.18
2017,1,5,13,45,907.5,61.0,2.95,8.0,456.5,560.79,464.22
2017,1,5,14,0,897.0,60.0,2.9,8.0,434.0,517.75,427.0
2017,1,5,14,15,881.0,58.0,2.75,8.0,404.5,469.55,384.47
2017,1,5,14,30,865.0,56.0,2.6,8.0,375.0,420.56,340.27
2017,1,5,14,45,843.0,53.5,2.5,8.0,340.0,368.31,292.5
2017,1,5,15,0,821.0,51.0,2.4,8.0,305.0,316.38,244.01
2017,1,5,15,15,786.5,48.0,2.1,7.0,266.0,260.91,192.88
2017,1,5,15,30,752.0,45.0,1.8,6.0,227.0,207.68,143.69
2017,1,5,15,45,698.5,41.0,1.5,5.5,185.0,153.03,95.47
2017,1,5,16,0,645.0,37.0,1.2,5.0,143.0,103.4,55.58
2017,1,5,16,15,553.5,30.5,1.2,4.0,102.0,54.88,24.9
2017,1,5,16,30,462.0,24.0,1.2,3.0,61.0,20.74,10.86
2017,1,5,16,45,231.0,12.0,1.25,2.5,30.5,11.44,0.0
2017,1,5,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,7,45,215.5,14.5,2.5,-0.5,35.0,134.86,12.61
2017,1,6,8,0,431.0,29.0,2.8,0.0,70.0,280.84,223.07
2017,1,6,8,15,519.0,36.5,2.75,0.0,110.5,346.83,293.94
2017,1,6,8,30,607.0,44.0,2.7,0.0,151.0,425.49,366.65
2017,1,6,8,45,655.5,49.5,2.65,0.5,192.0,482.08,417.6
2017,1,6,9,0,704.0,55.0,2.6,1.0,233.0,539.43,467.04
2017,1,6,9,15,739.0,58.5,2.45,1.5,271.0,585.75,505.11
2017,1,6,9,30,774.0,62.0,2.3,2.0,309.0,631.17,540.03
2017,1,6,9,45,799.0,64.0,2.15,3.0,343.5,666.35,564.28
2017,1,6,10,0,824.0,66.0,2.0,4.0,378.0,699.48,586.05
2017,1,6,10,15,840.0,68.0,1.85,4.5,406.0,723.6,601.22
2017,1,6,10,30,856.0,70.0,1.7,5.0,434.0,744.91,613.88
2017,1,6,10,45,723.5,99.5,1.6,5.5,417.5,687.58,567.58
2017,1,6,11,0,591.0,129.0,1.5,6.0,401.0,620.68,513.52
2017,1,6,11,15,736.5,103.0,1.5,6.0,452.5,698.52,574.12
2017,1,6,11,30,882.0,77.0,1.5,6.0,504.0,768.19,624.78
2017,1,6,11,45,890.5,75.5,1.55,6.5,511.5,757.61,615.23
2017,1,6,12,0,899.0,74.0,1.6,7.0,519.0,749.33,608.44
2017,1,6,12,15,897.5,74.0,1.65,7.0,518.0,732.21,596.24
2017,1,6,12,30,896.0,74.0,1.7,7.0,517.0,711.95,581.8
2017,1,6,12,45,875.0,78.5,1.8,7.5,505.5,684.85,561.05
2017,1,6,13,0,854.0,83.0,1.9,8.0,494.0,651.16,534.04
2017,1,6,13,15,844.0,82.0,1.9,8.0,478.0,616.34,506.28
2017,1,6,13,30,834.0,81.0,1.9,8.0,462.0,579.5,476.37
2017,1,6,13,45,786.5,79.5,1.9,8.0,425.0,520.03,428.09
2017,1,6,14,0,739.0,78.0,1.9,8.0,388.0,461.93,380.04
2017,1,6,14,15,746.5,76.5,1.75,7.5,371.5,430.96,352.57
2017,1,6,14,30,754.0,75.0,1.6,7.0,355.0,397.47,321.85
2017,1,6,14,45,719.5,73.0,1.45,7.0,320.0,345.42,275.14
2017,1,6,15,0,685.0,71.0,1.3,7.0,285.0,295.09,229.26
2017,1,6,15,15,644.0,66.5,1.2,6.5,247.0,242.64,181.87
2017,1,6,15,30,603.0,62.0,1.1,6.0,209.0,193.4,137.29
2017,1,6,15,45,540.0,55.5,1.05,6.0,169.0,142.2,93.11
2017,1,6,16,0,477.0,49.0,1.0,6.0,129.0,97.31,57.35
2017,1,6,16,15,380.5,39.5,1.0,5.5,91.5,54.49,29.18
2017,1,6,16,30,284.0,30.0,1.0,5.0,54.0,24.52,14.13
2017,1,6,16,45,142.0,15.0,1.0,5.0,27.0,11.94,0.0
2017,1,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.65,6.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,12.0,6.7,7.5,12.0,11.13,0.0
2017,1,7,8,0,0.0,24.0,7.0,8.0,24.0,22.29,12.2
2017,1,7,8,15,0.0,39.5,6.85,8.5,39.5,38.95,27.39
2017,1,7,8,30,0.0,55.0,6.7,9.0,55.0,55.36,41.97
2017,1,7,8,45,0.0,70.5,6.55,10.0,70.5,71.44,56.04
2017,1,7,9,0,0.0,86.0,6.4,11.0,86.0,87.36,69.73
2017,1,7,9,15,2.0,100.5,6.15,11.0,101.0,103.3,83.56
2017,1,7,9,30,4.0,115.0,5.9,11.0,116.0,119.33,97.31
2017,1,7,9,45,7.5,126.5,5.7,11.5,129.0,132.97,108.72
2017,1,7,10,0,11.0,138.0,5.5,12.0,142.0,146.81,120.17
2017,1,7,10,15,13.5,148.5,5.25,12.0,154.0,158.91,130.23
2017,1,7,10,30,16.0,159.0,5.0,12.0,166.0,171.1,140.3
2017,1,7,10,45,154.0,176.0,4.75,12.5,247.0,316.06,263.94
2017,1,7,11,0,292.0,193.0,4.5,13.0,328.0,451.72,375.14
2017,1,7,11,15,196.5,205.0,4.3,13.0,297.0,378.81,313.2
2017,1,7,11,30,101.0,217.0,4.1,13.0,266.0,306.68,252.01
2017,1,7,11,45,190.0,216.0,3.9,13.0,310.0,379.56,312.86
2017,1,7,12,0,279.0,215.0,3.7,13.0,354.0,449.58,369.69
2017,1,7,12,15,189.5,219.0,3.7,13.0,313.5,372.87,306.23
2017,1,7,12,30,100.0,223.0,3.7,13.0,273.0,300.17,245.72
2017,1,7,12,45,50.0,165.5,3.75,13.0,190.5,199.55,162.87
2017,1,7,13,0,0.0,108.0,3.8,13.0,108.0,101.53,80.38
2017,1,7,13,15,1.5,131.5,3.8,13.0,132.5,125.58,100.74
2017,1,7,13,30,3.0,155.0,3.8,13.0,157.0,149.78,121.02
2017,1,7,13,45,125.0,166.0,3.8,13.0,219.5,237.83,195.5
2017,1,7,14,0,247.0,177.0,3.8,13.0,282.0,310.09,254.55
2017,1,7,14,15,233.0,166.0,3.7,13.0,259.5,279.67,228.52
2017,1,7,14,30,219.0,155.0,3.6,13.0,237.0,250.07,203.22
2017,1,7,14,45,213.0,141.5,3.5,13.0,215.5,221.89,178.74
2017,1,7,15,0,207.0,128.0,3.4,13.0,194.0,194.08,154.24
2017,1,7,15,15,194.0,112.5,3.2,12.5,168.0,162.87,127.08
2017,1,7,15,30,181.0,97.0,3.0,12.0,142.0,132.95,100.92
2017,1,7,15,45,163.0,80.5,2.85,12.0,115.5,102.68,74.77
2017,1,7,16,0,145.0,64.0,2.7,12.0,89.0,74.49,51.21
2017,1,7,16,15,110.0,47.5,2.65,11.5,63.5,47.58,30.7
2017,1,7,16,30,75.0,31.0,2.6,11.0,38.0,25.46,14.77
2017,1,7,16,45,37.5,15.5,2.55,10.5,19.0,13.07,0.0
2017,1,7,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,7.0,14.0,0.5,0.46,0.0
2017,1,8,8,0,0.0,1.0,7.0,14.0,1.0,0.92,0.0
2017,1,8,8,15,0.0,2.5,7.0,14.0,2.5,2.31,0.0
2017,1,8,8,30,0.0,4.0,7.0,14.0,4.0,3.7,0.0
2017,1,8,8,45,0.0,5.0,7.0,14.0,5.0,4.63,0.0
2017,1,8,9,0,0.0,6.0,7.0,14.0,6.0,5.55,0.0
2017,1,8,9,15,0.0,7.0,7.05,14.0,7.0,6.48,0.0
2017,1,8,9,30,0.0,8.0,7.1,14.0,8.0,7.41,0.71
2017,1,8,9,45,0.0,9.0,7.15,14.0,9.0,8.34,1.51
2017,1,8,10,0,0.0,10.0,7.2,14.0,10.0,9.27,2.29
2017,1,8,10,15,0.0,19.5,7.35,14.0,19.5,18.09,9.84
2017,1,8,10,30,0.0,29.0,7.5,14.0,29.0,26.92,17.36
2017,1,8,10,45,0.0,18.5,7.7,14.5,18.5,17.17,8.98
2017,1,8,11,0,0.0,8.0,7.9,15.0,8.0,7.42,0.65
2017,1,8,11,15,0.0,15.0,7.95,15.0,15.0,13.92,6.17
2017,1,8,11,30,0.0,22.0,8.0,15.0,22.0,20.43,11.67
2017,1,8,11,45,0.0,26.5,8.1,15.0,26.5,24.61,15.21
2017,1,8,12,0,0.0,31.0,8.2,15.0,31.0,28.8,18.74
2017,1,8,12,15,0.0,35.5,8.05,15.0,35.5,32.99,22.28
2017,1,8,12,30,0.0,40.0,7.9,15.0,40.0,37.17,25.82
2017,1,8,12,45,0.0,36.5,7.8,15.0,36.5,33.91,23.08
2017,1,8,13,0,0.0,33.0,7.7,15.0,33.0,30.66,20.34
2017,1,8,13,15,0.0,40.0,7.4,14.5,40.0,37.17,25.93
2017,1,8,13,30,0.0,47.0,7.1,14.0,47.0,43.68,31.56
2017,1,8,13,45,0.0,35.5,6.8,14.0,35.5,32.97,22.49
2017,1,8,14,0,0.0,24.0,6.5,14.0,24.0,22.27,13.4
2017,1,8,14,15,0.0,51.0,6.2,14.0,51.0,47.4,34.88
2017,1,8,14,30,0.0,78.0,5.9,14.0,78.0,72.69,56.45
2017,1,8,14,45,0.0,70.5,5.65,14.0,70.5,65.62,50.5
2017,1,8,15,0,0.0,63.0,5.4,14.0,63.0,58.6,44.56
2017,1,8,15,15,0.0,55.0,5.3,14.0,55.0,51.13,38.19
2017,1,8,15,30,0.0,47.0,5.2,14.0,47.0,43.67,31.75
2017,1,8,15,45,0.0,38.0,5.15,14.0,38.0,35.29,24.46
2017,1,8,16,0,0.0,29.0,5.1,14.0,29.0,26.91,17.11
2017,1,8,16,15,0.0,20.5,5.2,14.0,20.5,19.01,10.14
2017,1,8,16,30,0.0,12.0,5.3,14.0,12.0,11.11,3.29
2017,1,8,16,45,0.0,6.0,5.4,14.0,6.0,5.55,0.0
2017,1,8,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,13.5,1.75,9.5,13.5,12.52,0.0
2017,1,9,8,0,0.0,27.0,1.9,10.0,27.0,25.99,15.14
2017,1,9,8,15,0.0,44.0,2.0,10.0,44.0,44.97,32.36
2017,1,9,8,30,0.0,61.0,2.1,10.0,61.0,63.18,48.52
2017,1,9,8,45,4.0,77.0,2.25,10.5,78.0,82.12,65.14
2017,1,9,9,0,8.0,93.0,2.4,11.0,95.0,101.16,81.63
2017,1,9,9,15,13.0,107.5,2.35,11.0,111.5,119.13,97.17
2017,1,9,9,30,18.0,122.0,2.3,11.0,128.0,137.36,112.73
2017,1,9,9,45,23.0,135.0,2.25,11.0,143.5,153.99,126.77
2017,1,9,10,0,28.0,148.0,2.2,11.0,159.0,181.2,149.49
2017,1,9,10,15,83.0,168.0,2.35,11.0,203.0,244.84,203.74
2017,1,9,10,30,138.0,188.0,2.5,11.0,247.0,321.05,267.06
2017,1,9,10,45,176.5,196.0,2.65,11.5,275.5,358.17,297.05
2017,1,9,11,0,215.0,204.0,2.8,12.0,304.0,395.04,326.61
2017,1,9,11,15,183.0,212.5,2.85,12.0,299.5,378.03,311.65
2017,1,9,11,30,151.0,221.0,2.9,12.0,295.0,360.54,296.54
2017,1,9,11,45,116.0,221.5,3.0,12.0,279.0,331.2,271.98
2017,1,9,12,0,81.0,222.0,3.1,12.0,263.0,291.94,239.38
2017,1,9,12,15,76.0,220.5,3.1,12.0,259.0,283.67,232.55
2017,1,9,12,30,71.0,219.0,3.1,12.0,255.0,275.53,225.74
2017,1,9,12,45,90.5,219.0,3.1,12.0,264.0,285.72,234.46
2017,1,9,13,0,110.0,219.0,3.1,12.0,273.0,294.71,242.05
2017,1,9,13,15,74.5,204.0,3.0,11.5,240.0,251.91,206.8
2017,1,9,13,30,39.0,189.0,2.9,11.0,207.0,211.63,173.51
2017,1,9,13,45,38.0,180.5,2.8,11.0,197.5,199.87,163.89
2017,1,9,14,0,37.0,172.0,2.7,11.0,188.0,188.25,154.27
2017,1,9,14,15,18.5,121.5,2.65,11.0,129.5,123.14,99.75
2017,1,9,14,30,0.0,71.0,2.6,11.0,71.0,66.06,51.37
2017,1,9,14,45,0.0,64.0,2.6,11.0,64.0,59.53,45.87
2017,1,9,15,0,0.0,57.0,2.6,11.0,57.0,52.99,40.29
2017,1,9,15,15,0.0,49.5,2.6,10.5,49.5,46.0,34.33
2017,1,9,15,30,0.0,42.0,2.6,10.0,42.0,39.01,28.29
2017,1,9,15,45,0.0,34.0,2.65,10.0,34.0,31.56,21.71
2017,1,9,16,0,0.0,26.0,2.7,10.0,26.0,24.12,15.09
2017,1,9,16,15,0.0,18.5,2.8,10.0,18.5,17.15,8.85
2017,1,9,16,30,0.0,11.0,2.9,10.0,11.0,10.19,2.77
2017,1,9,16,45,0.0,5.5,3.05,10.0,5.5,5.09,0.0
2017,1,9,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,8.0,3.9,10.0,8.0,7.41,0.0
2017,1,10,8,0,0.0,16.0,4.0,10.0,16.0,14.83,6.23
2017,1,10,8,15,0.0,25.5,4.1,10.0,25.5,23.66,14.38
2017,1,10,8,30,0.0,35.0,4.2,10.0,35.0,32.5,22.3
2017,1,10,8,45,0.0,45.5,4.3,10.5,45.5,42.28,30.91
2017,1,10,9,0,0.0,56.0,4.4,11.0,56.0,52.3,39.63
2017,1,10,9,15,0.0,65.0,4.5,11.0,65.0,61.1,47.28
2017,1,10,9,30,0.0,74.0,4.6,11.0,74.0,69.91,54.85
2017,1,10,9,45,0.0,82.5,4.7,11.0,82.5,78.21,61.91
2017,1,10,10,0,0.0,91.0,4.8,11.0,91.0,86.53,68.94
2017,1,10,10,15,0.0,65.5,4.9,11.0,65.5,60.93,46.91
2017,1,10,10,30,0.0,40.0,5.0,11.0,40.0,37.16,26.43
2017,1,10,10,45,0.0,31.0,5.15,11.5,31.0,28.79,19.15
2017,1,10,11,0,0.0,22.0,5.3,12.0,22.0,20.42,11.9
2017,1,10,11,15,0.0,30.0,5.35,12.0,30.0,27.86,18.26
2017,1,10,11,30,0.0,38.0,5.4,12.0,38.0,35.31,24.61
2017,1,10,11,45,0.0,34.0,5.5,12.0,34.0,31.59,21.41
2017,1,10,12,0,0.0,30.0,5.6,12.0,30.0,27.87,18.22
2017,1,10,12,15,0.0,38.0,5.7,12.0,38.0,35.31,24.58
2017,1,10,12,30,0.0,46.0,5.8,12.0,46.0,42.76,30.93
2017,1,10,12,45,0.0,45.0,5.95,12.5,45.0,41.83,30.08
2017,1,10,13,0,0.0,44.0,6.1,13.0,44.0,40.9,29.25
2017,1,10,13,15,0.0,39.0,6.2,13.0,39.0,36.24,25.3
2017,1,10,13,30,0.0,34.0,6.3,13.0,34.0,31.58,21.36
2017,1,10,13,45,0.0,47.0,6.45,13.0,47.0,43.68,31.72
2017,1,10,14,0,0.0,60.0,6.6,13.0,60.0,55.8,42.11
2017,1,10,14,15,0.0,33.0,6.6,13.0,33.0,30.64,20.66
2017,1,10,14,30,0.0,6.0,6.6,13.0,6.0,5.56,0.0
2017,1,10,14,45,0.0,5.5,6.6,13.0,5.5,5.1,0.0
2017,1,10,15,0,0.0,5.0,6.6,13.0,5.0,4.63,0.0
2017,1,10,15,15,0.0,4.5,6.55,12.5,4.5,4.17,0.0
2017,1,10,15,30,0.0,4.0,6.5,12.0,4.0,3.7,0.0
2017,1,10,15,45,0.0,3.0,6.5,12.0,3.0,2.78,0.0
2017,1,10,16,0,0.0,2.0,6.5,12.0,2.0,1.85,0.0
2017,1,10,16,15,0.0,1.5,6.5,12.0,1.5,1.39,0.0
2017,1,10,16,30,0.0,1.0,6.5,12.0,1.0,0.92,0.0
2017,1,10,16,45,0.0,0.5,6.55,12.0,0.5,0.46,0.0
2017,1,10,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,11,7,45,175.5,16.5,2.75,8.5,33.5,119.9,22.93
2017,1,11,8,0,351.0,33.0,3.0,9.0,67.0,244.98,190.13
2017,1,11,8,15,445.5,41.0,3.1,9.0,107.0,319.36,263.12
2017,1,11,8,30,540.0,49.0,3.2,9.0,147.0,399.8,335.16
2017,1,11,8,45,605.0,53.5,3.35,9.5,188.5,462.95,390.52
2017,1,11,9,0,670.0,58.0,3.5,10.0,230.0,528.29,445.81
2017,1,11,9,15,387.0,97.5,3.55,10.0,200.5,400.13,339.29
2017,1,11,9,30,104.0,137.0,3.6,10.0,171.0,237.4,199.46
2017,1,11,9,45,108.5,150.5,3.7,10.0,189.5,256.57,215.92
2017,1,11,10,0,113.0,164.0,3.8,10.0,208.0,275.61,231.6
2017,1,11,10,15,464.5,121.0,3.8,10.0,319.5,509.8,431.01
2017,1,11,10,30,816.0,78.0,3.8,10.0,431.0,730.37,605.62
2017,1,11,10,45,827.0,80.0,3.8,10.5,453.0,745.15,613.52
2017,1,11,11,0,838.0,82.0,3.8,11.0,475.0,756.8,620.44
2017,1,11,11,15,568.5,146.0,3.8,11.0,416.0,620.13,512.77
2017,1,11,11,30,299.0,210.0,3.8,11.0,357.0,471.99,390.48
2017,1,11,11,45,580.5,147.0,3.8,11.0,439.0,623.03,515.62
2017,1,11,12,0,862.0,84.0,3.8,11.0,521.0,748.04,612.94
2017,1,11,12,15,597.5,147.5,3.7,11.0,450.0,614.71,506.35
2017,1,11,12,30,333.0,211.0,3.6,11.0,379.0,470.03,387.77
2017,1,11,12,45,306.5,212.0,3.5,11.0,365.0,442.93,365.86
2017,1,11,13,0,280.0,213.0,3.4,11.0,351.0,416.07,343.54
2017,1,11,13,15,295.5,203.5,3.3,11.0,345.5,404.51,334.18
2017,1,11,13,30,311.0,194.0,3.2,11.0,340.0,391.25,323.17
2017,1,11,13,45,283.0,188.0,3.1,11.0,316.5,355.81,293.61
2017,1,11,14,0,255.0,182.0,3.0,11.0,293.0,321.75,265.06
2017,1,11,14,15,318.0,161.0,2.85,10.5,289.5,316.88,260.72
2017,1,11,14,30,381.0,140.0,2.7,10.0,286.0,310.87,254.26
2017,1,11,14,45,366.0,130.5,2.6,10.0,260.5,275.13,222.66
2017,1,11,15,0,351.0,121.0,2.5,10.0,235.0,240.17,191.39
2017,1,11,15,15,336.0,107.5,2.2,9.5,206.0,202.35,157.62
2017,1,11,15,30,321.0,94.0,1.9,9.0,177.0,165.72,124.71
2017,1,11,15,45,294.0,80.0,1.6,8.5,146.0,127.87,91.65
2017,1,11,16,0,267.0,66.0,1.3,8.0,115.0,92.82,62.27
2017,1,11,16,15,225.5,50.5,1.25,7.5,84.0,58.45,36.36
2017,1,11,16,30,184.0,35.0,1.2,7.0,53.0,28.84,18.93
2017,1,11,16,45,92.0,17.5,1.15,7.0,26.5,13.69,0.0
2017,1,11,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
