Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,5.0,2.5,5.0,5.0,4.62,0.0
2017,1,12,8,0,0.0,10.0,2.6,5.0,10.0,9.26,1.94
2017,1,12,8,15,0.0,16.5,2.7,5.0,16.5,15.29,7.55
2017,1,12,8,30,0.0,23.0,2.8,5.0,23.0,21.32,13.05
2017,1,12,8,45,0.0,30.0,2.9,5.5,30.0,27.83,18.9
2017,1,12,9,0,0.0,37.0,3.0,6.0,37.0,34.35,24.69
2017,1,12,9,15,0.0,43.0,3.1,6.0,43.0,39.93,29.65
2017,1,12,9,30,0.0,49.0,3.2,6.0,49.0,45.53,34.56
2017,1,12,9,45,0.0,54.5,3.3,6.0,54.5,50.66,39.02
2017,1,12,10,0,0.0,60.0,3.4,6.0,60.0,55.79,43.45
2017,1,12,10,15,0.0,68.5,3.35,6.0,68.5,63.73,50.3
2017,1,12,10,30,0.0,77.0,3.3,6.0,77.0,71.67,57.13
2017,1,12,10,45,2.0,118.5,3.3,6.5,119.5,115.1,94.45
2017,1,12,11,0,4.0,160.0,3.3,7.0,162.0,160.16,132.51
2017,1,12,11,15,4.5,165.0,3.25,7.0,167.5,165.02,136.41
2017,1,12,11,30,5.0,170.0,3.2,7.0,173.0,169.94,140.44
2017,1,12,11,45,25.5,192.5,3.15,7.0,205.5,208.72,173.6
2017,1,12,12,0,46.0,215.0,3.1,7.0,238.0,257.91,214.92
2017,1,12,12,15,47.0,214.5,3.0,7.0,238.0,255.84,212.95
2017,1,12,12,30,48.0,214.0,2.9,7.0,238.0,253.71,211.11
2017,1,12,12,45,34.0,201.5,2.8,7.5,218.5,227.98,189.0
2017,1,12,13,0,20.0,189.0,2.7,8.0,199.0,196.02,161.8
2017,1,12,13,15,10.0,150.0,2.6,8.0,155.0,149.2,122.46
2017,1,12,13,30,0.0,111.0,2.5,8.0,111.0,104.32,84.37
2017,1,12,13,45,0.0,114.0,2.4,8.0,114.0,107.22,87.01
2017,1,12,14,0,0.0,117.0,2.3,8.0,117.0,110.11,89.59
2017,1,12,14,15,0.0,73.0,2.15,8.0,73.0,67.93,53.49
2017,1,12,14,30,0.0,29.0,2.0,8.0,29.0,26.91,17.94
2017,1,12,14,45,0.0,26.5,1.9,8.0,26.5,24.59,15.96
2017,1,12,15,0,0.0,24.0,1.8,8.0,24.0,22.26,13.94
2017,1,12,15,15,0.0,21.0,1.55,7.5,21.0,19.47,11.53
2017,1,12,15,30,0.0,18.0,1.3,7.0,18.0,16.68,9.09
2017,1,12,15,45,0.0,14.5,1.05,7.0,14.5,13.43,6.18
2017,1,12,16,0,0.0,11.0,0.8,7.0,11.0,10.18,3.26
2017,1,12,16,15,0.0,8.0,0.8,6.5,8.0,7.4,0.74
2017,1,12,16,30,0.0,5.0,0.8,6.0,5.0,4.62,0.0
2017,1,12,16,45,0.0,2.5,0.8,6.0,2.5,2.31,0.0
2017,1,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,17,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,13,7,45,232.0,14.0,2.4,2.5,37.5,140.33,38.86
2017,1,13,8,0,464.0,28.0,2.4,3.0,75.0,290.41,231.46
2017,1,13,8,15,549.5,34.5,2.4,3.0,116.5,363.27,305.04
2017,1,13,8,30,635.0,41.0,2.4,3.0,158.0,441.03,375.89
2017,1,13,8,45,690.5,45.0,2.45,3.5,200.5,501.52,429.44
2017,1,13,9,0,746.0,49.0,2.5,4.0,243.0,563.29,481.92
2017,1,13,9,15,779.0,52.0,2.55,4.5,282.5,609.38,519.34
2017,1,13,9,30,812.0,55.0,2.6,5.0,322.0,654.51,554.0
2017,1,13,9,45,839.0,56.0,2.65,6.0,357.0,685.22,575.43
2017,1,13,10,0,866.0,57.0,2.7,7.0,392.0,719.91,599.43
2017,1,13,10,15,881.0,58.5,2.8,7.5,421.5,744.01,616.18
2017,1,13,10,30,896.0,60.0,2.9,8.0,451.0,765.24,630.68
2017,1,13,10,45,907.5,60.5,3.0,8.5,473.5,779.41,639.79
2017,1,13,11,0,919.0,61.0,3.1,9.0,496.0,790.3,646.5
2017,1,13,11,15,925.5,62.0,3.05,9.0,511.5,794.52,648.63
2017,1,13,11,30,932.0,63.0,3.0,9.0,527.0,795.2,648.28
2017,1,13,11,45,935.5,63.0,2.95,9.5,535.0,788.78,641.62
2017,1,13,12,0,939.0,63.0,2.9,10.0,543.0,778.82,632.55
2017,1,13,12,15,939.0,63.0,2.85,10.0,543.5,762.76,620.26
2017,1,13,12,30,939.0,63.0,2.8,10.0,544.0,743.33,605.58
2017,1,13,12,45,935.0,63.5,2.75,10.5,536.5,718.44,585.83
2017,1,13,13,0,931.0,64.0,2.7,11.0,529.0,690.53,563.7
2017,1,13,13,15,925.0,63.5,2.65,11.0,514.0,657.35,537.01
2017,1,13,13,30,919.0,63.0,2.6,11.0,499.0,621.59,507.89
2017,1,13,13,45,908.5,62.0,2.55,11.0,476.5,580.38,473.92
2017,1,13,14,0,898.0,61.0,2.5,11.0,454.0,537.34,437.74
2017,1,13,14,15,883.0,59.5,2.35,10.5,425.5,490.0,397.67
2017,1,13,14,30,868.0,58.0,2.2,10.0,397.0,441.7,355.7
2017,1,13,14,45,846.0,56.0,2.05,10.0,362.5,389.46,308.85
2017,1,13,15,0,824.0,54.0,1.9,10.0,328.0,337.51,261.23
2017,1,13,15,15,792.0,51.0,1.65,9.5,288.5,281.81,210.3
2017,1,13,15,30,760.0,48.0,1.4,9.0,249.0,228.07,160.79
2017,1,13,15,45,710.0,44.0,1.2,8.5,207.0,172.38,111.39
2017,1,13,16,0,660.0,40.0,1.0,8.0,165.0,121.29,68.87
2017,1,13,16,15,579.5,34.0,1.05,7.0,123.0,71.12,34.19
2017,1,13,16,30,499.0,28.0,1.1,6.0,81.0,29.73,15.01
2017,1,13,16,45,249.5,14.0,1.15,5.5,40.5,11.37,0.25
2017,1,13,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,45,212.0,15.5,1.65,2.5,37.0,136.25,42.67
2017,1,14,8,0,424.0,31.0,1.8,3.0,74.0,280.49,223.61
2017,1,14,8,15,512.0,38.5,1.8,3.5,115.0,353.53,295.52
2017,1,14,8,30,600.0,46.0,1.8,4.0,156.0,432.29,365.7
2017,1,14,8,45,659.5,50.0,1.8,4.5,199.0,488.93,415.41
2017,1,14,9,0,719.0,54.0,1.8,5.0,242.0,552.72,468.62
2017,1,14,9,15,753.5,57.5,1.8,5.5,281.5,599.97,506.38
2017,1,14,9,30,788.0,61.0,1.8,6.0,321.0,646.35,541.16
2017,1,14,9,45,814.0,62.5,1.85,7.0,356.5,682.84,566.66
2017,1,14,10,0,840.0,64.0,1.9,8.0,392.0,717.33,590.04
2017,1,14,10,15,856.0,66.0,1.9,8.5,421.0,742.6,606.7
2017,1,14,10,30,872.0,68.0,1.9,9.0,450.0,758.71,616.43
2017,1,14,10,45,884.5,69.0,1.95,9.5,473.0,774.14,626.12
2017,1,14,11,0,897.0,70.0,2.0,10.0,496.0,786.36,633.47
2017,1,14,11,15,904.0,70.5,2.0,10.0,511.5,790.35,635.61
2017,1,14,11,30,911.0,71.0,2.0,10.0,527.0,790.88,635.44
2017,1,14,11,45,915.5,71.0,2.05,10.5,535.5,785.39,630.32
2017,1,14,12,0,920.0,71.0,2.1,11.0,544.0,776.4,622.84
2017,1,14,12,15,920.0,71.0,2.1,11.0,544.5,760.62,611.26
2017,1,14,12,30,920.0,71.0,2.1,11.0,545.0,741.52,597.39
2017,1,14,12,45,914.0,71.5,2.1,11.0,537.0,715.63,578.55
2017,1,14,13,0,908.0,72.0,2.1,11.0,529.0,686.88,557.15
2017,1,14,13,15,902.0,71.5,2.1,11.0,514.0,654.3,531.52
2017,1,14,13,30,896.0,71.0,2.1,11.0,499.0,619.22,503.47
2017,1,14,13,45,885.0,69.5,2.1,11.0,476.5,577.91,470.01
2017,1,14,14,0,874.0,68.0,2.1,11.0,454.0,534.87,434.38
2017,1,14,14,15,858.5,66.5,2.0,10.5,425.5,489.54,396.33
2017,1,14,14,30,843.0,65.0,1.9,10.0,397.0,441.5,355.04
2017,1,14,14,45,820.5,62.5,1.8,10.0,362.5,389.1,308.56
2017,1,14,15,0,798.0,60.0,1.7,10.0,328.0,337.1,261.35
2017,1,14,15,15,765.0,56.5,1.5,9.5,289.0,281.73,211.1
2017,1,14,15,30,732.0,53.0,1.3,9.0,250.0,228.48,162.34
2017,1,14,15,45,681.0,48.5,1.15,8.5,207.5,173.41,113.65
2017,1,14,16,0,630.0,44.0,1.0,8.0,165.0,123.1,71.74
2017,1,14,16,15,547.5,37.5,1.05,7.0,123.5,73.75,37.27
2017,1,14,16,30,465.0,31.0,1.1,6.0,82.0,33.51,17.72
2017,1,14,16,45,312.0,21.0,1.15,5.5,48.0,16.78,4.27
2017,1,14,17,0,159.0,11.0,1.2,5.0,14.0,10.48,0.0
2017,1,14,17,15,79.5,5.5,1.2,5.0,7.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,15,7,45,192.5,16.5,2.15,1.5,36.0,129.12,45.36
2017,1,15,8,0,385.0,33.0,2.2,2.0,72.0,263.12,211.52
2017,1,15,8,15,474.5,41.0,2.2,2.5,113.0,336.45,283.36
2017,1,15,8,30,564.0,49.0,2.2,3.0,154.0,415.56,354.4
2017,1,15,8,45,623.5,54.0,2.25,3.5,196.5,477.23,408.7
2017,1,15,9,0,683.0,59.0,2.3,4.0,239.0,535.95,458.76
2017,1,15,9,15,421.5,99.5,2.25,4.5,216.0,427.6,366.87
2017,1,15,9,30,160.0,140.0,2.2,5.0,193.0,280.46,239.77
2017,1,15,9,45,172.0,153.0,2.2,5.5,215.5,305.61,261.12
2017,1,15,10,0,184.0,166.0,2.2,6.0,238.0,330.71,281.32
2017,1,15,10,15,92.0,141.0,2.2,6.0,177.0,229.36,194.28
2017,1,15,10,30,0.0,116.0,2.2,6.0,116.0,111.38,91.11
2017,1,15,10,45,0.0,136.0,2.2,6.5,136.0,131.87,108.51
2017,1,15,11,0,0.0,156.0,2.2,7.0,156.0,152.48,125.57
2017,1,15,11,15,2.0,162.0,2.1,7.0,163.0,159.62,131.46
2017,1,15,11,30,4.0,168.0,2.0,7.0,170.0,166.8,137.41
2017,1,15,11,45,4.5,170.5,1.9,7.5,172.5,169.14,138.99
2017,1,15,12,0,5.0,173.0,1.8,8.0,175.0,171.53,140.64
2017,1,15,12,15,4.5,173.0,1.85,8.0,175.0,170.6,139.83
2017,1,15,12,30,4.0,173.0,1.9,8.0,175.0,169.75,139.13
2017,1,15,12,45,136.0,196.5,2.0,8.5,265.5,301.59,251.04
2017,1,15,13,0,268.0,220.0,2.1,9.0,356.0,418.29,345.85
2017,1,15,13,15,584.5,144.0,2.15,9.0,429.0,538.93,444.86
2017,1,15,13,30,901.0,68.0,2.2,9.0,502.0,621.24,510.34
2017,1,15,13,45,890.5,67.0,2.3,9.0,480.0,580.61,476.61
2017,1,15,14,0,880.0,66.0,2.4,9.0,458.0,538.18,441.46
2017,1,15,14,15,865.5,64.5,2.35,8.5,429.5,491.71,402.3
2017,1,15,14,30,851.0,63.0,2.3,8.0,401.0,445.16,361.85
2017,1,15,14,45,829.0,60.5,2.25,8.0,366.5,392.56,314.77
2017,1,15,15,0,807.0,58.0,2.2,8.0,332.0,340.27,266.83
2017,1,15,15,15,775.5,55.0,1.9,7.5,293.0,285.32,216.17
2017,1,15,15,30,744.0,52.0,1.6,7.0,254.0,232.3,166.87
2017,1,15,15,45,695.5,48.0,1.35,6.5,212.0,177.38,117.56
2017,1,15,16,0,647.0,44.0,1.1,6.0,170.0,126.93,74.82
2017,1,15,16,15,567.5,37.5,1.05,5.0,128.0,76.6,38.95
2017,1,15,16,30,488.0,31.0,1.0,4.0,86.0,35.0,18.14
2017,1,15,16,45,344.5,21.0,1.0,3.5,51.0,18.17,6.24
2017,1,15,17,0,201.0,11.0,1.0,3.0,16.0,10.48,0.0
2017,1,15,17,15,100.5,5.5,0.95,3.0,8.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,16,7,45,226.5,15.5,2.1,0.5,38.5,143.79,56.89
2017,1,16,8,0,453.0,31.0,2.4,1.0,77.0,295.77,239.41
2017,1,16,8,15,538.0,38.0,2.35,1.5,119.5,361.91,306.11
2017,1,16,8,30,623.0,45.0,2.3,2.0,162.0,440.26,376.78
2017,1,16,8,45,678.5,49.0,2.3,2.5,204.5,501.07,430.38
2017,1,16,9,0,734.0,53.0,2.3,3.0,247.0,563.07,482.76
2017,1,16,9,15,767.0,56.5,2.2,3.5,287.0,609.93,520.01
2017,1,16,9,30,800.0,60.0,2.1,4.0,327.0,655.85,554.23
2017,1,16,9,45,468.0,114.5,2.05,4.5,274.5,496.53,422.52
2017,1,16,10,0,136.0,169.0,2.0,5.0,222.0,299.04,253.52
2017,1,16,10,15,505.5,118.5,1.95,5.5,338.5,541.43,459.22
2017,1,16,10,30,875.0,68.0,1.9,6.0,455.0,764.23,629.21
2017,1,16,10,45,884.0,69.5,1.85,6.5,477.5,777.82,634.49
2017,1,16,11,0,893.0,71.0,1.8,7.0,500.0,788.15,639.58
2017,1,16,11,15,899.0,72.0,1.85,7.0,515.5,792.16,642.22
2017,1,16,11,30,905.0,73.0,1.9,7.0,531.0,792.71,642.53
2017,1,16,11,45,907.5,73.5,1.95,7.5,539.0,786.49,636.85
2017,1,16,12,0,910.0,74.0,2.0,8.0,547.0,776.81,628.84
2017,1,16,12,15,910.0,74.0,2.0,8.0,547.0,761.28,617.35
2017,1,16,12,30,910.0,74.0,2.0,8.0,547.0,742.44,603.56
2017,1,16,12,45,903.5,74.5,2.05,8.0,539.0,716.46,584.87
2017,1,16,13,0,897.0,75.0,2.1,8.0,531.0,687.66,563.7
2017,1,16,13,15,890.5,74.5,2.05,8.0,516.5,655.1,537.56
2017,1,16,13,30,884.0,74.0,2.0,8.0,502.0,620.08,509.09
2017,1,16,13,45,877.0,71.5,2.0,8.0,480.5,580.32,476.67
2017,1,16,14,0,870.0,69.0,2.0,8.0,459.0,538.56,441.86
2017,1,16,14,15,855.0,67.0,1.95,7.5,430.5,493.05,403.61
2017,1,16,14,30,840.0,65.0,1.9,7.0,402.0,444.76,362.0
2017,1,16,14,45,821.5,62.0,1.85,7.0,368.0,393.43,316.1
2017,1,16,15,0,803.0,59.0,1.8,7.0,334.0,342.11,269.03
2017,1,16,15,15,771.0,56.0,1.55,6.5,295.0,287.1,218.42
2017,1,16,15,30,739.0,53.0,1.3,6.0,256.0,234.07,169.15
2017,1,16,15,45,693.5,48.5,1.1,5.5,214.0,179.33,119.79
2017,1,16,16,0,648.0,44.0,0.9,5.0,172.0,128.74,76.56
2017,1,16,16,15,570.5,37.5,0.9,4.5,130.0,78.25,40.03
2017,1,16,16,30,493.0,31.0,0.9,4.0,88.0,36.26,18.38
2017,1,16,16,45,354.0,21.5,0.9,3.5,53.0,18.54,7.36
2017,1,16,17,0,215.0,12.0,0.9,3.0,18.0,11.44,0.0
2017,1,16,17,15,107.5,6.0,0.9,3.0,9.0,0.0,0.0
2017,1,16,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,16.5,2.0,0.5,16.5,15.31,1.62
2017,1,17,8,0,0.0,33.0,2.2,1.0,33.0,33.62,22.69
2017,1,17,8,15,2.5,50.0,2.2,1.5,50.5,53.51,41.17
2017,1,17,8,30,5.0,67.0,2.2,2.0,68.0,72.91,58.84
2017,1,17,8,45,11.0,83.0,2.25,2.5,86.0,93.02,77.0
2017,1,17,9,0,17.0,99.0,2.3,3.0,104.0,113.41,95.14
2017,1,17,9,15,21.5,114.0,2.4,3.5,121.0,131.81,111.23
2017,1,17,9,30,26.0,129.0,2.5,4.0,138.0,160.14,135.61
2017,1,17,9,45,142.5,145.5,2.6,4.5,201.0,274.37,235.99
2017,1,17,10,0,259.0,162.0,2.7,5.0,264.0,393.82,337.12
2017,1,17,10,15,193.5,179.0,2.75,5.0,258.5,353.95,301.67
2017,1,17,10,30,128.0,196.0,2.8,5.0,253.0,323.82,274.53
2017,1,17,10,45,165.5,205.5,2.9,5.5,283.0,362.55,306.85
2017,1,17,11,0,203.0,215.0,3.0,6.0,313.0,401.07,338.27
2017,1,17,11,15,250.0,216.0,2.9,6.0,341.0,448.13,376.67
2017,1,17,11,30,297.0,217.0,2.8,6.0,369.0,481.91,404.01
2017,1,17,11,45,365.5,207.0,2.75,6.5,396.5,517.71,432.72
2017,1,17,12,0,434.0,197.0,2.7,7.0,424.0,562.3,467.52
2017,1,17,12,15,369.0,210.5,2.5,7.0,404.0,509.3,423.24
2017,1,17,12,30,304.0,224.0,2.3,7.0,384.0,468.17,388.57
2017,1,17,12,45,156.5,201.5,2.1,7.5,283.5,321.83,267.56
2017,1,17,13,0,9.0,179.0,1.9,8.0,183.0,178.22,145.94
2017,1,17,13,15,4.5,164.5,1.7,8.0,166.5,160.1,131.13
2017,1,17,13,30,0.0,150.0,1.5,8.0,150.0,142.54,116.41
2017,1,17,13,45,0.0,143.5,1.3,8.5,143.5,135.97,110.81
2017,1,17,14,0,0.0,137.0,1.1,9.0,137.0,129.46,105.25
2017,1,17,14,15,226.5,136.5,0.9,8.5,228.0,251.91,208.35
2017,1,17,14,30,453.0,136.0,0.7,8.0,319.0,345.02,280.67
2017,1,17,14,45,431.5,129.0,0.55,8.0,291.5,305.6,245.37
2017,1,17,15,0,410.0,122.0,0.4,8.0,264.0,267.37,211.67
2017,1,17,15,15,394.5,109.0,0.5,7.5,233.0,226.6,176.43
2017,1,17,15,30,379.0,96.0,0.6,7.0,202.0,186.96,141.41
2017,1,17,15,45,345.0,84.0,0.7,7.0,168.5,146.02,105.7
2017,1,17,16,0,311.0,72.0,0.8,7.0,135.0,108.52,74.0
2017,1,17,16,15,269.0,57.0,0.85,6.5,102.0,71.33,45.26
2017,1,17,16,30,227.0,42.0,0.9,6.0,69.0,38.93,23.79
2017,1,17,16,45,113.5,28.0,1.0,5.5,41.5,23.09,11.3
2017,1,17,17,0,0.0,14.0,1.1,5.0,14.0,13.34,0.0
2017,1,17,17,15,0.0,7.0,1.15,4.5,7.0,0.0,0.0
2017,1,17,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,2.1,6.5,0.5,0.46,0.0
2017,1,18,8,0,0.0,1.0,2.3,7.0,1.0,0.92,0.0
2017,1,18,8,15,0.0,1.5,2.4,7.0,1.5,1.39,0.0
2017,1,18,8,30,0.0,2.0,2.5,7.0,2.0,1.85,0.0
2017,1,18,8,45,0.0,3.0,2.65,7.5,3.0,2.78,0.0
2017,1,18,9,0,0.0,4.0,2.8,8.0,4.0,3.7,0.0
2017,1,18,9,15,0.0,4.5,3.0,8.0,4.5,4.17,0.0
2017,1,18,9,30,0.0,5.0,3.2,8.0,5.0,4.63,0.0
2017,1,18,9,45,0.0,6.0,3.45,8.5,6.0,5.56,0.0
2017,1,18,10,0,0.0,7.0,3.7,9.0,7.0,6.49,0.01
2017,1,18,10,15,0.0,11.5,3.95,9.0,11.5,10.67,3.65
2017,1,18,10,30,0.0,16.0,4.2,9.0,16.0,14.85,7.27
2017,1,18,10,45,0.0,19.5,4.45,9.0,19.5,18.1,10.08
2017,1,18,11,0,0.0,23.0,4.7,9.0,23.0,21.36,12.88
2017,1,18,11,15,0.0,59.5,4.75,9.0,59.5,55.35,42.19
2017,1,18,11,30,0.0,96.0,4.8,9.0,96.0,89.88,71.7
2017,1,18,11,45,0.0,64.5,4.9,9.0,64.5,60.02,46.1
2017,1,18,12,0,0.0,33.0,5.0,9.0,33.0,30.67,20.85
2017,1,18,12,15,0.0,37.5,5.1,9.0,37.5,34.86,24.46
2017,1,18,12,30,0.0,42.0,5.2,9.0,42.0,39.05,28.07
2017,1,18,12,45,0.0,34.0,5.3,9.5,34.0,31.6,21.61
2017,1,18,13,0,0.0,26.0,5.4,10.0,26.0,24.15,15.17
2017,1,18,13,15,0.0,23.0,5.85,9.5,23.0,21.36,12.81
2017,1,18,13,30,0.0,20.0,6.3,9.0,20.0,18.57,10.44
2017,1,18,13,45,0.0,21.5,6.75,9.0,21.5,19.96,11.66
2017,1,18,14,0,0.0,23.0,7.2,9.0,23.0,21.35,12.89
2017,1,18,14,15,0.0,29.5,7.35,9.0,29.5,27.39,18.17
2017,1,18,14,30,0.0,36.0,7.5,9.0,36.0,33.43,23.46
2017,1,18,14,45,0.0,33.0,7.7,9.0,33.0,30.63,21.07
2017,1,18,15,0,0.0,30.0,7.9,9.0,30.0,27.84,18.66
2017,1,18,15,15,0.0,26.5,7.95,9.0,26.5,24.58,15.84
2017,1,18,15,30,0.0,23.0,8.0,9.0,23.0,21.33,12.99
2017,1,18,15,45,0.0,19.0,8.1,9.0,19.0,17.61,9.71
2017,1,18,16,0,0.0,15.0,8.2,9.0,15.0,13.89,6.4
2017,1,18,16,15,0.0,11.0,8.15,9.0,11.0,10.18,3.08
2017,1,18,16,30,0.0,7.0,8.1,9.0,7.0,6.48,0.0
2017,1,18,16,45,0.0,4.0,8.05,9.0,4.0,3.7,0.0
2017,1,18,17,0,0.0,1.0,8.0,9.0,1.0,0.95,0.0
2017,1,18,17,15,0.0,0.5,7.85,9.0,0.5,0.48,0.0
2017,1,18,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,5.0,1.2,5.5,5.0,0.0,0.0
2017,1,19,7,30,0.0,10.0,1.2,6.0,10.0,9.53,0.0
2017,1,19,7,45,75.5,28.5,1.3,6.5,37.0,85.11,39.84
2017,1,19,8,0,151.0,47.0,1.4,7.0,64.0,155.98,123.29
2017,1,19,8,15,235.0,62.0,1.6,7.5,101.5,232.11,192.11
2017,1,19,8,30,319.0,77.0,1.8,8.0,139.0,306.95,257.83
2017,1,19,8,45,354.5,92.0,2.0,8.5,176.0,356.91,301.3
2017,1,19,9,0,390.0,107.0,2.2,9.0,213.0,408.12,344.57
2017,1,19,9,15,445.0,104.0,2.3,9.0,242.0,451.48,381.56
2017,1,19,9,30,500.0,101.0,2.4,9.0,271.0,496.11,418.79
2017,1,19,9,45,301.5,136.5,2.5,9.0,242.0,391.12,330.31
2017,1,19,10,0,103.0,172.0,2.6,9.0,213.0,266.5,223.31
2017,1,19,10,15,315.0,156.5,2.7,9.0,296.0,431.3,363.79
2017,1,19,10,30,527.0,141.0,2.8,9.0,379.0,591.82,494.14
2017,1,19,10,45,450.0,167.0,2.9,9.5,377.0,564.03,468.23
2017,1,19,11,0,373.0,193.0,3.0,10.0,375.0,520.69,431.54
2017,1,19,11,15,295.5,212.5,3.0,10.0,359.5,480.48,397.54
2017,1,19,11,30,218.0,232.0,3.0,10.0,344.0,427.33,353.18
2017,1,19,11,45,217.0,240.0,3.05,10.5,353.0,431.69,355.85
2017,1,19,12,0,216.0,248.0,3.1,11.0,362.0,435.19,357.58
2017,1,19,12,15,149.5,242.5,3.05,11.0,321.5,373.68,306.76
2017,1,19,12,30,83.0,237.0,3.0,11.0,281.0,304.51,249.58
2017,1,19,12,45,208.0,227.0,2.95,11.0,335.5,386.65,318.73
2017,1,19,13,0,333.0,217.0,2.9,11.0,390.0,461.27,379.51
2017,1,19,13,15,166.5,118.5,2.85,11.0,205.0,235.33,195.32
2017,1,19,13,30,0.0,20.0,2.8,11.0,20.0,18.57,10.31
2017,1,19,13,45,24.5,105.0,2.8,11.0,116.5,115.33,93.32
2017,1,19,14,0,49.0,190.0,2.8,11.0,213.0,213.3,175.15
2017,1,19,14,15,24.5,160.5,2.75,10.5,172.0,164.33,134.36
2017,1,19,14,30,0.0,131.0,2.7,10.0,131.0,123.28,100.17
2017,1,19,14,45,0.0,120.0,2.65,10.0,120.0,112.54,91.28
2017,1,19,15,0,0.0,109.0,2.6,10.0,109.0,101.88,82.35
2017,1,19,15,15,0.0,96.5,2.3,9.5,96.5,89.89,72.31
2017,1,19,15,30,0.0,84.0,2.0,9.0,84.0,78.0,62.21
2017,1,19,15,45,0.0,70.5,1.75,9.0,70.5,65.28,51.14
2017,1,19,16,0,0.0,57.0,1.5,9.0,57.0,52.68,40.03
2017,1,19,16,15,0.0,43.5,1.45,8.5,43.5,40.21,28.99
2017,1,19,16,30,0.0,30.0,1.4,8.0,30.0,27.87,17.91
2017,1,19,16,45,0.0,18.5,1.35,7.5,18.5,17.17,7.8
2017,1,19,17,0,0.0,7.0,1.3,7.0,7.0,6.67,0.0
2017,1,19,17,15,0.0,3.5,1.3,7.0,3.5,3.34,0.0
2017,1,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,2.5,2.8,8.0,2.5,0.0,0.0
2017,1,20,7,30,0.0,5.0,3.0,8.0,5.0,4.77,0.0
2017,1,20,7,45,0.0,18.5,3.25,8.0,18.5,17.18,4.05
2017,1,20,8,0,0.0,32.0,3.5,8.0,32.0,31.54,20.51
2017,1,20,8,15,0.0,49.5,3.5,8.0,49.5,50.73,37.8
2017,1,20,8,30,0.0,67.0,3.5,8.0,67.0,69.25,54.34
2017,1,20,8,45,6.0,84.0,3.55,8.5,85.5,90.53,73.11
2017,1,20,9,0,12.0,101.0,3.6,9.0,104.0,112.04,91.84
2017,1,20,9,15,17.5,116.0,3.65,9.0,121.5,130.98,108.29
2017,1,20,9,30,23.0,131.0,3.7,9.0,139.0,150.2,124.78
2017,1,20,9,45,11.5,110.5,3.8,9.5,114.5,116.34,95.22
2017,1,20,10,0,0.0,90.0,3.9,10.0,90.0,85.08,67.83
2017,1,20,10,15,178.0,134.0,4.0,10.0,215.0,299.08,253.52
2017,1,20,10,30,356.0,178.0,4.1,10.0,340.0,491.11,412.59
2017,1,20,10,45,331.0,192.5,4.25,10.0,349.0,489.2,409.23
2017,1,20,11,0,306.0,207.0,4.4,10.0,358.0,485.51,405.29
2017,1,20,11,15,168.5,207.5,4.5,10.0,291.0,363.01,302.87
2017,1,20,11,30,31.0,208.0,4.6,10.0,224.0,241.72,199.16
2017,1,20,11,45,286.0,191.0,4.75,10.0,342.5,440.13,369.11
2017,1,20,12,0,541.0,174.0,4.9,10.0,461.0,621.66,518.16
2017,1,20,12,15,270.5,98.0,4.9,9.5,241.5,322.19,273.12
2017,1,20,12,30,0.0,22.0,4.9,9.0,22.0,20.44,11.97
2017,1,20,12,45,151.0,123.5,4.9,9.0,202.5,242.25,204.62
2017,1,20,13,0,302.0,225.0,4.9,9.0,383.0,449.83,376.42
2017,1,20,13,15,408.5,196.5,4.8,9.0,403.5,484.54,405.07
2017,1,20,13,30,515.0,168.0,4.7,9.0,424.0,503.8,421.14
2017,1,20,13,45,257.5,143.0,4.65,9.0,271.0,299.98,251.61
2017,1,20,14,0,0.0,118.0,4.6,9.0,118.0,110.87,89.69
2017,1,20,14,15,64.5,149.5,4.5,8.5,176.5,176.95,146.82
2017,1,20,14,30,129.0,181.0,4.4,8.0,235.0,238.27,198.4
2017,1,20,14,45,359.5,136.5,4.3,8.0,268.5,287.33,236.9
2017,1,20,15,0,590.0,92.0,4.2,8.0,302.0,307.83,247.56
2017,1,20,15,15,531.5,93.5,4.2,8.0,266.5,258.76,203.09
2017,1,20,15,30,473.0,95.0,4.2,8.0,231.0,212.77,161.75
2017,1,20,15,45,429.0,84.5,4.25,8.0,193.5,165.86,119.99
2017,1,20,16,0,385.0,74.0,4.3,8.0,156.0,123.34,83.56
2017,1,20,16,15,317.5,61.5,4.3,7.5,118.5,81.62,51.74
2017,1,20,16,30,250.0,49.0,4.3,7.0,81.0,47.4,29.65
2017,1,20,16,45,125.0,34.5,4.35,7.0,50.5,28.14,16.92
2017,1,20,17,0,0.0,20.0,4.4,7.0,20.0,17.81,0.0
2017,1,20,17,15,0.0,10.0,4.35,6.5,10.0,9.53,0.0
2017,1,20,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.0,2.45,6.5,2.0,0.0,0.0
2017,1,21,7,30,0.0,4.0,2.5,7.0,4.0,3.81,0.0
2017,1,21,7,45,40.0,28.5,2.65,7.5,33.0,61.62,31.18
2017,1,21,8,0,80.0,53.0,2.8,8.0,62.0,122.29,95.92
2017,1,21,8,15,151.0,73.0,2.85,8.0,99.5,194.74,160.97
2017,1,21,8,30,222.0,93.0,2.9,8.0,137.0,264.73,223.02
2017,1,21,8,45,334.5,97.5,2.95,8.5,181.0,351.98,298.65
2017,1,21,9,0,447.0,102.0,3.0,9.0,225.0,440.59,373.56
2017,1,21,9,15,357.0,119.0,3.05,9.0,226.5,410.76,348.28
2017,1,21,9,30,267.0,136.0,3.1,9.0,228.0,363.14,308.03
2017,1,21,9,45,133.5,113.5,3.2,9.5,159.5,227.32,192.42
2017,1,21,10,0,0.0,91.0,3.3,10.0,91.0,86.08,68.55
2017,1,21,10,15,0.0,101.0,3.3,10.0,101.0,95.94,76.98
2017,1,21,10,30,0.0,111.0,3.3,10.0,111.0,105.82,85.23
2017,1,21,10,45,143.5,161.0,3.3,10.0,232.0,291.94,245.33
2017,1,21,11,0,287.0,211.0,3.3,10.0,353.0,475.88,395.84
2017,1,21,11,15,344.0,207.5,3.35,10.0,383.0,513.92,426.04
2017,1,21,11,30,401.0,204.0,3.4,10.0,413.0,550.58,455.55
2017,1,21,11,45,277.5,225.5,3.45,10.0,371.5,474.02,391.67
2017,1,21,12,0,154.0,247.0,3.5,10.0,330.0,387.36,319.43
2017,1,21,12,15,193.0,245.0,3.35,10.0,349.0,409.46,338.11
2017,1,21,12,30,232.0,243.0,3.2,10.0,368.0,429.65,354.58
2017,1,21,12,45,180.0,242.0,3.1,10.0,338.0,384.35,316.8
2017,1,21,13,0,128.0,241.0,3.0,10.0,308.0,341.04,280.74
2017,1,21,13,15,78.0,219.5,2.95,10.0,260.0,271.55,223.5
2017,1,21,13,30,28.0,198.0,2.9,10.0,212.0,207.73,170.28
2017,1,21,13,45,49.5,199.5,2.85,10.0,223.0,226.32,186.24
2017,1,21,14,0,71.0,201.0,2.8,10.0,234.0,236.61,194.94
2017,1,21,14,15,50.0,182.5,2.7,9.5,205.0,203.17,167.32
2017,1,21,14,30,29.0,164.0,2.6,9.0,176.0,171.86,141.44
2017,1,21,14,45,14.5,139.5,2.55,9.0,145.5,137.07,112.26
2017,1,21,15,0,0.0,115.0,2.5,9.0,115.0,107.52,87.41
2017,1,21,15,15,0.0,101.5,2.45,8.5,101.5,94.55,76.58
2017,1,21,15,30,0.0,88.0,2.4,8.0,88.0,81.7,65.66
2017,1,21,15,45,0.0,73.5,2.35,8.0,73.5,68.04,53.76
2017,1,21,16,0,0.0,59.0,2.3,8.0,59.0,54.53,41.84
2017,1,21,16,15,0.0,45.0,2.4,8.0,45.0,41.61,30.31
2017,1,21,16,30,0.0,31.0,2.5,8.0,31.0,28.79,18.8
2017,1,21,16,45,0.0,19.0,2.6,8.0,19.0,17.63,8.75
2017,1,21,17,0,0.0,7.0,2.7,8.0,7.0,6.48,0.0
2017,1,21,17,15,0.0,3.5,2.8,7.5,3.5,3.34,0.0
2017,1,21,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,5.5,3.15,8.0,5.5,0.0,0.0
2017,1,22,7,30,0.0,11.0,2.9,8.0,11.0,10.48,0.0
2017,1,22,7,45,115.0,29.0,2.7,8.5,42.0,104.97,59.78
2017,1,22,8,0,230.0,47.0,2.5,9.0,73.0,204.08,162.99
2017,1,22,8,15,320.5,58.5,2.4,9.0,112.5,275.18,228.16
2017,1,22,8,30,411.0,70.0,2.3,9.0,152.0,353.3,296.83
2017,1,22,8,45,497.5,74.0,2.2,9.5,196.0,427.18,359.66
