Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,0,584.0,78.0,2.1,10.0,240.0,505.45,423.71
2017,1,22,9,15,664.5,69.0,2.05,10.0,279.5,566.46,473.37
2017,1,22,9,30,745.0,60.0,2.0,10.0,319.0,624.87,518.18
2017,1,22,9,45,751.0,73.0,1.95,10.5,356.5,660.87,543.29
2017,1,22,10,0,757.0,86.0,1.9,11.0,394.0,698.24,568.95
2017,1,22,10,15,774.5,88.0,1.95,11.0,423.5,719.95,584.23
2017,1,22,10,30,792.0,90.0,2.0,11.0,453.0,743.56,600.98
2017,1,22,10,45,804.0,92.0,2.05,11.0,476.0,760.01,612.39
2017,1,22,11,0,816.0,94.0,2.1,11.0,499.0,773.38,621.65
2017,1,22,11,15,823.0,95.0,2.15,11.0,515.0,778.43,624.94
2017,1,22,11,30,830.0,96.0,2.2,11.0,531.0,780.19,626.03
2017,1,22,11,45,826.5,99.0,2.3,11.0,538.0,772.69,620.86
2017,1,22,12,0,823.0,102.0,2.4,11.0,545.0,761.99,613.5
2017,1,22,12,15,823.0,102.0,2.45,11.0,545.5,747.49,603.09
2017,1,22,12,30,823.0,102.0,2.5,11.0,546.0,729.9,590.47
2017,1,22,12,45,590.0,160.0,2.65,11.0,476.5,605.1,493.56
2017,1,22,13,0,357.0,218.0,2.8,11.0,407.0,481.18,394.03
2017,1,22,13,15,196.5,211.5,2.8,10.5,315.5,348.15,286.85
2017,1,22,13,30,36.0,205.0,2.8,10.0,224.0,226.48,185.6
2017,1,22,13,45,18.0,106.0,2.8,10.0,115.5,112.67,90.95
2017,1,22,14,0,0.0,7.0,2.8,10.0,7.0,6.49,0.0
2017,1,22,14,15,0.0,62.0,2.65,10.0,62.0,57.67,44.23
2017,1,22,14,30,0.0,117.0,2.5,10.0,117.0,109.72,88.76
2017,1,22,14,45,0.0,103.0,2.4,10.0,103.0,96.27,77.39
2017,1,22,15,0,0.0,89.0,2.3,10.0,89.0,82.97,66.15
2017,1,22,15,15,0.0,78.5,2.1,9.5,78.5,73.06,57.84
2017,1,22,15,30,0.0,68.0,1.9,9.0,68.0,63.21,49.48
2017,1,22,15,45,0.0,58.0,1.7,9.0,58.0,53.89,41.35
2017,1,22,16,0,0.0,48.0,1.5,9.0,48.0,44.62,33.16
2017,1,22,16,15,0.0,37.0,1.4,8.5,37.0,34.37,24.08
2017,1,22,16,30,0.0,26.0,1.3,8.0,26.0,24.13,14.92
2017,1,22,16,45,0.0,16.5,1.25,8.0,16.5,15.3,7.07
2017,1,22,17,0,0.0,7.0,1.2,8.0,7.0,6.48,0.0
2017,1,22,17,15,0.0,3.5,1.5,8.0,3.5,3.34,0.0
2017,1,22,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.5,1.3,4.5,3.5,0.0,0.0
2017,1,23,7,30,0.0,7.0,1.4,5.0,7.0,6.67,0.0
2017,1,23,7,45,14.5,25.5,1.5,5.5,27.0,36.89,18.69
2017,1,23,8,0,29.0,44.0,1.6,6.0,47.0,69.13,52.69
2017,1,23,8,15,54.5,64.0,1.75,6.0,73.5,108.01,88.04
2017,1,23,8,30,80.0,84.0,1.9,6.0,100.0,156.85,131.52
2017,1,23,8,45,104.0,102.5,2.1,6.5,128.5,195.1,165.3
2017,1,23,9,0,128.0,121.0,2.3,7.0,157.0,234.55,199.48
2017,1,23,9,15,156.5,133.0,2.35,7.0,183.5,269.04,229.35
2017,1,23,9,30,185.0,145.0,2.4,7.0,210.0,304.97,259.94
2017,1,23,9,45,258.0,152.5,2.5,7.0,253.0,381.11,324.16
2017,1,23,10,0,331.0,160.0,2.6,7.0,296.0,447.75,379.39
2017,1,23,10,15,471.0,142.0,2.6,7.0,350.5,550.19,463.46
2017,1,23,10,30,611.0,124.0,2.6,7.0,405.0,647.87,541.33
2017,1,23,10,45,641.5,122.0,2.6,7.5,430.5,672.95,558.36
2017,1,23,11,0,672.0,120.0,2.6,8.0,456.0,695.63,573.81
2017,1,23,11,15,396.5,180.5,2.6,8.0,380.5,538.43,446.48
2017,1,23,11,30,121.0,241.0,2.6,8.0,305.0,362.72,299.87
2017,1,23,11,45,60.5,177.5,2.65,8.0,209.5,228.25,189.4
2017,1,23,12,0,0.0,114.0,2.7,8.0,114.0,107.37,86.41
2017,1,23,12,15,0.0,78.5,2.7,8.0,78.5,73.11,57.38
2017,1,23,12,30,0.0,43.0,2.7,8.0,43.0,39.98,28.97
2017,1,23,12,45,262.5,110.5,2.75,8.0,250.5,318.34,270.21
2017,1,23,13,0,525.0,178.0,2.8,8.0,458.0,563.46,467.96
2017,1,23,13,15,676.0,136.5,2.75,8.0,487.0,604.31,499.68
2017,1,23,13,30,827.0,95.0,2.7,8.0,516.0,627.68,518.23
2017,1,23,13,45,733.5,107.5,2.7,8.0,469.0,555.53,459.38
2017,1,23,14,0,640.0,120.0,2.7,8.0,422.0,486.28,402.59
2017,1,23,14,15,320.0,130.0,2.55,8.0,281.0,301.96,250.9
2017,1,23,14,30,0.0,140.0,2.4,8.0,140.0,131.81,107.78
2017,1,23,14,45,373.0,102.0,2.25,8.0,239.0,261.52,214.98
2017,1,23,15,0,746.0,64.0,2.1,8.0,338.0,341.85,272.12
2017,1,23,15,15,681.5,71.0,1.9,7.5,300.5,287.94,223.21
2017,1,23,15,30,617.0,78.0,1.7,7.0,263.0,239.66,179.7
2017,1,23,15,45,569.0,71.5,1.55,7.0,222.0,187.47,132.88
2017,1,23,16,0,521.0,65.0,1.4,7.0,181.0,139.94,91.78
2017,1,23,16,15,448.5,55.5,1.4,6.5,140.0,92.25,55.24
2017,1,23,16,30,376.0,46.0,1.4,6.0,99.0,52.68,30.6
2017,1,23,16,45,188.0,37.0,1.4,5.5,63.5,28.99,18.94
2017,1,23,17,0,0.0,28.0,1.4,5.0,28.0,24.09,0.0
2017,1,23,17,15,0.0,14.0,1.4,5.0,14.0,13.34,0.0
2017,1,23,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,3.5,1.1,2.5,3.5,0.0,0.0
2017,1,24,7,30,0.0,7.0,1.3,3.0,7.0,6.67,0.0
2017,1,24,7,45,0.0,21.5,1.55,3.5,21.5,20.47,8.45
2017,1,24,8,0,0.0,36.0,1.8,4.0,36.0,36.21,25.15
2017,1,24,8,15,1.0,54.0,1.95,4.5,54.5,56.37,43.41
2017,1,24,8,30,2.0,72.0,2.1,5.0,73.0,75.97,60.97
2017,1,24,8,45,9.5,89.0,2.25,5.5,92.0,98.13,80.68
2017,1,24,9,0,17.0,106.0,2.4,6.0,111.0,120.65,100.43
2017,1,24,9,15,23.0,121.0,2.5,6.5,129.0,140.03,117.13
2017,1,24,9,30,29.0,136.0,2.6,7.0,147.0,169.76,142.37
2017,1,24,9,45,29.0,149.0,2.75,7.5,160.5,183.39,153.43
2017,1,24,10,0,29.0,162.0,2.9,8.0,174.0,197.01,164.37
2017,1,24,10,15,101.0,184.0,2.95,8.0,230.5,277.59,233.68
2017,1,24,10,30,173.0,206.0,3.0,8.0,287.0,371.76,312.25
2017,1,24,10,45,120.0,212.0,3.05,8.5,269.5,335.35,279.69
2017,1,24,11,0,67.0,218.0,3.1,9.0,252.0,285.91,236.97
2017,1,24,11,15,66.5,225.5,3.1,9.0,260.5,292.05,241.81
2017,1,24,11,30,66.0,233.0,3.1,9.0,269.0,298.03,246.36
2017,1,24,11,45,121.0,243.0,3.15,9.0,309.0,361.62,299.33
2017,1,24,12,0,176.0,253.0,3.2,9.0,349.0,411.82,340.65
2017,1,24,12,15,177.5,253.0,3.15,9.0,350.0,407.79,336.94
2017,1,24,12,30,179.0,253.0,3.1,9.0,351.0,403.14,333.0
2017,1,24,12,45,544.0,164.5,3.05,9.0,457.0,580.42,480.91
2017,1,24,13,0,909.0,76.0,3.0,9.0,563.0,716.74,589.05
2017,1,24,13,15,903.5,75.0,2.95,9.0,549.0,683.92,562.4
2017,1,24,13,30,898.0,74.0,2.9,9.0,535.0,648.51,533.75
2017,1,24,13,45,890.5,72.5,2.85,9.0,513.5,608.96,501.33
2017,1,24,14,0,883.0,71.0,2.8,9.0,492.0,567.33,466.57
2017,1,24,14,15,869.5,69.0,2.7,9.0,463.5,520.24,426.49
2017,1,24,14,30,856.0,67.0,2.6,9.0,435.0,472.99,385.26
2017,1,24,14,45,837.5,64.5,2.55,9.0,401.0,420.86,339.19
2017,1,24,15,0,819.0,62.0,2.5,9.0,367.0,368.65,291.86
2017,1,24,15,15,790.5,59.0,2.15,8.5,327.5,312.98,240.92
2017,1,24,15,30,762.0,56.0,1.8,8.0,288.0,258.87,190.69
2017,1,24,15,45,722.0,52.0,1.45,7.5,245.5,203.24,139.93
2017,1,24,16,0,682.0,48.0,1.1,7.0,203.0,151.11,94.03
2017,1,24,16,15,616.0,42.0,1.1,6.5,159.0,98.36,53.23
2017,1,24,16,30,550.0,36.0,1.1,6.0,115.0,52.77,25.99
2017,1,24,16,45,438.0,27.5,1.1,5.5,75.5,23.46,14.48
2017,1,24,17,0,326.0,19.0,1.1,5.0,36.0,16.73,0.0
2017,1,24,17,15,163.0,9.5,1.1,5.0,18.0,9.05,0.0
2017,1,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,7,15,84.0,7.0,1.15,3.0,9.5,0.0,0.0
2017,1,25,7,30,168.0,14.0,1.2,3.0,19.0,85.52,0.0
2017,1,25,7,45,299.5,25.5,1.25,3.0,54.0,198.4,133.68
2017,1,25,8,0,431.0,37.0,1.3,3.0,89.0,295.61,242.53
2017,1,25,8,15,512.5,44.5,1.25,3.0,132.0,367.61,309.42
2017,1,25,8,30,594.0,52.0,1.2,3.0,175.0,444.68,377.14
2017,1,25,8,45,643.0,57.5,1.2,3.5,218.0,502.95,426.56
2017,1,25,9,0,692.0,63.0,1.2,4.0,261.0,562.48,474.92
2017,1,25,9,15,726.0,67.0,1.2,4.5,301.5,606.13,508.64
2017,1,25,9,30,760.0,71.0,1.2,5.0,342.0,653.69,543.42
2017,1,25,9,45,784.5,73.5,1.25,5.5,378.0,691.21,570.06
2017,1,25,10,0,809.0,76.0,1.3,6.0,414.0,726.74,594.78
2017,1,25,10,15,825.5,78.5,1.25,6.5,444.0,753.78,611.69
2017,1,25,10,30,842.0,81.0,1.2,7.0,474.0,778.04,626.36
2017,1,25,10,45,702.5,117.5,1.15,7.5,456.5,719.5,580.61
2017,1,25,11,0,563.0,154.0,1.1,8.0,439.0,645.07,522.61
2017,1,25,11,15,717.5,121.0,1.0,8.0,496.5,734.75,589.16
2017,1,25,11,30,872.0,88.0,0.9,8.0,554.0,810.86,640.58
2017,1,25,11,45,882.0,86.5,0.85,8.5,564.0,808.6,635.52
2017,1,25,12,0,892.0,85.0,0.8,9.0,574.0,797.09,625.23
2017,1,25,12,15,892.5,85.0,0.7,9.5,575.0,782.47,612.26
2017,1,25,12,30,893.0,85.0,0.6,10.0,576.0,764.55,597.16
2017,1,25,12,45,678.5,142.5,0.55,10.5,513.5,659.5,519.09
2017,1,25,13,0,464.0,200.0,0.5,11.0,451.0,547.51,433.13
2017,1,25,13,15,469.0,192.0,0.5,11.0,439.5,525.57,417.93
2017,1,25,13,30,474.0,184.0,0.5,11.0,428.0,501.86,400.01
2017,1,25,13,45,468.0,178.0,0.5,11.0,411.0,471.94,376.93
2017,1,25,14,0,462.0,172.0,0.5,11.0,394.0,441.13,352.78
2017,1,25,14,15,311.0,182.0,0.5,11.0,327.5,346.17,277.99
2017,1,25,14,30,160.0,192.0,0.5,11.0,261.0,265.05,213.54
2017,1,25,14,45,161.5,175.5,0.55,11.0,240.5,239.86,193.4
2017,1,25,15,0,163.0,159.0,0.6,11.0,220.0,214.47,172.18
2017,1,25,15,15,155.0,143.0,0.55,10.5,196.0,186.34,148.53
2017,1,25,15,30,147.0,127.0,0.5,10.0,172.0,159.0,125.23
2017,1,25,15,45,138.0,109.0,0.5,9.5,146.5,130.52,100.83
2017,1,25,16,0,129.0,91.0,0.5,9.0,121.0,103.15,77.41
2017,1,25,16,15,112.5,73.0,0.5,8.5,95.0,76.25,55.21
2017,1,25,16,30,96.0,55.0,0.5,8.0,69.0,51.52,35.87
2017,1,25,16,45,56.0,38.0,0.55,7.5,45.5,32.15,21.98
2017,1,25,17,0,16.0,21.0,0.6,7.0,22.0,18.91,1.82
2017,1,25,17,15,8.0,10.5,0.6,6.5,11.0,10.01,0.0
2017,1,25,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.2,3.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,9.5,0.85,2.5,9.5,0.0,0.0
2017,1,26,7,30,0.0,19.0,0.9,3.0,19.0,18.11,0.0
2017,1,26,7,45,219.0,27.5,1.0,3.5,54.5,162.83,112.36
2017,1,26,8,0,438.0,36.0,1.1,4.0,90.0,298.84,244.81
2017,1,26,8,15,519.0,43.5,1.25,4.5,133.0,370.86,310.81
2017,1,26,8,30,600.0,51.0,1.4,5.0,176.0,448.04,378.35
2017,1,26,8,45,655.5,55.5,1.55,5.5,220.5,509.45,430.91
2017,1,26,9,0,711.0,60.0,1.7,6.0,265.0,568.42,479.83
2017,1,26,9,15,745.0,63.5,1.7,6.5,305.5,616.77,516.9
2017,1,26,9,30,779.0,67.0,1.7,7.0,346.0,664.29,551.69
2017,1,26,9,45,811.0,67.5,1.75,7.5,384.0,705.4,581.03
2017,1,26,10,0,843.0,68.0,1.8,8.0,422.0,744.74,608.49
2017,1,26,10,15,859.0,70.0,1.85,8.5,453.0,771.38,626.11
2017,1,26,10,30,875.0,72.0,1.9,9.0,484.0,788.57,636.75
2017,1,26,10,45,888.0,72.5,2.0,9.5,508.5,805.0,647.37
2017,1,26,11,0,901.0,73.0,2.1,10.0,533.0,818.19,655.66
2017,1,26,11,15,908.0,74.0,2.15,10.0,550.0,823.76,659.28
2017,1,26,11,30,915.0,75.0,2.2,10.0,567.0,825.8,660.55
2017,1,26,11,45,919.5,75.0,2.3,10.0,576.5,821.06,657.49
2017,1,26,12,0,924.0,75.0,2.4,10.0,586.0,812.74,651.99
2017,1,26,12,15,925.0,75.0,2.45,10.0,587.0,798.16,641.64
2017,1,26,12,30,926.0,75.0,2.5,10.0,588.0,780.13,628.89
2017,1,26,12,45,925.0,74.5,2.55,10.5,582.0,756.71,611.08
2017,1,26,13,0,924.0,74.0,2.6,11.0,576.0,730.08,590.97
2017,1,26,13,15,919.0,73.0,2.6,11.0,562.0,697.16,566.64
2017,1,26,13,30,914.0,72.0,2.6,11.0,548.0,661.55,538.55
2017,1,26,13,45,906.5,70.5,2.65,11.0,526.5,621.38,506.59
2017,1,26,14,0,899.0,69.0,2.7,11.0,505.0,579.09,472.15
2017,1,26,14,15,885.5,67.5,2.6,10.5,476.5,531.78,433.14
2017,1,26,14,30,872.0,66.0,2.5,10.0,448.0,483.3,392.05
2017,1,26,14,45,854.5,63.5,2.4,10.0,413.5,431.16,346.17
2017,1,26,15,0,837.0,61.0,2.3,10.0,379.0,378.8,298.92
2017,1,26,15,15,809.0,58.5,2.05,9.5,339.0,322.66,247.98
2017,1,26,15,30,781.0,56.0,1.8,9.0,299.0,267.98,197.53
2017,1,26,15,45,742.0,51.5,1.55,8.5,256.0,210.74,145.46
2017,1,26,16,0,703.0,47.0,1.3,8.0,213.0,156.86,97.91
2017,1,26,16,15,638.5,42.0,1.3,7.0,168.0,103.62,56.37
2017,1,26,16,30,574.0,37.0,1.3,6.0,123.0,57.34,28.13
2017,1,26,16,45,463.5,28.5,1.3,5.5,82.5,24.15,15.39
2017,1,26,17,0,353.0,20.0,1.3,5.0,42.0,17.46,3.2
2017,1,26,17,15,176.5,10.0,1.35,4.5,21.0,9.53,0.0
2017,1,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.5,1.25,0.5,11.5,10.96,0.0
2017,1,27,7,30,0.0,23.0,1.3,1.0,23.0,21.92,0.0
2017,1,27,7,45,264.5,28.5,1.4,2.0,62.0,187.34,133.96
2017,1,27,8,0,529.0,34.0,1.5,3.0,101.0,338.26,279.05
2017,1,27,8,15,605.0,40.5,1.4,3.5,146.0,411.14,345.61
2017,1,27,8,30,681.0,47.0,1.3,4.0,191.0,488.07,411.94
2017,1,27,8,45,728.5,51.5,1.25,4.5,236.0,547.98,461.82
2017,1,27,9,0,776.0,56.0,1.2,5.0,281.0,608.65,509.87
2017,1,27,9,15,806.5,59.0,1.2,5.5,323.0,655.86,544.56
2017,1,27,9,30,837.0,62.0,1.2,6.0,365.0,701.89,577.28
2017,1,27,9,45,859.5,64.0,1.25,7.0,402.0,739.13,602.01
2017,1,27,10,0,882.0,66.0,1.3,8.0,439.0,767.64,619.84
2017,1,27,10,15,896.5,67.5,1.45,8.0,470.0,793.07,638.68
2017,1,27,10,30,911.0,69.0,1.6,8.0,501.0,815.54,655.32
2017,1,27,10,45,923.0,69.5,1.75,8.5,525.5,831.58,666.12
2017,1,27,11,0,935.0,70.0,1.9,9.0,550.0,844.22,674.54
2017,1,27,11,15,941.0,70.5,1.9,9.5,566.5,848.47,675.49
2017,1,27,11,30,947.0,71.0,1.9,10.0,583.0,849.08,674.04
2017,1,27,11,45,950.0,71.5,1.9,10.5,592.0,843.6,668.45
2017,1,27,12,0,953.0,72.0,1.9,11.0,601.0,834.43,660.45
2017,1,27,12,15,953.0,72.0,1.85,11.0,602.5,818.7,648.66
2017,1,27,12,30,953.0,72.0,1.8,11.0,604.0,799.45,634.53
2017,1,27,12,45,945.0,73.5,1.75,11.0,596.0,772.69,615.09
2017,1,27,13,0,937.0,75.0,1.7,11.0,588.0,742.94,593.59
2017,1,27,13,15,931.0,74.5,1.6,11.0,573.0,709.5,568.81
2017,1,27,13,30,925.0,74.0,1.5,11.0,558.0,673.37,540.24
2017,1,27,13,45,914.5,73.0,1.4,11.5,535.5,631.5,505.98
2017,1,27,14,0,904.0,72.0,1.3,12.0,513.0,587.69,469.73
2017,1,27,14,15,890.0,70.5,1.2,11.5,484.0,539.82,431.31
2017,1,27,14,30,876.0,69.0,1.1,11.0,455.0,490.79,390.86
2017,1,27,14,45,855.5,67.0,1.05,11.0,420.0,438.07,345.96
2017,1,27,15,0,835.0,65.0,1.0,11.0,385.0,384.44,299.1
2017,1,27,15,15,807.0,62.0,0.9,10.5,344.5,327.72,249.04
2017,1,27,15,30,779.0,59.0,0.8,10.0,304.0,272.47,199.25
2017,1,27,15,45,736.5,55.0,0.75,9.5,260.5,214.89,148.01
2017,1,27,16,0,694.0,51.0,0.7,9.0,217.0,161.06,101.25
2017,1,27,16,15,628.5,45.0,0.75,8.5,172.0,107.03,59.14
2017,1,27,16,30,563.0,39.0,0.8,8.0,127.0,60.12,30.02
2017,1,27,16,45,447.0,30.5,0.85,7.5,85.5,23.8,15.08
2017,1,27,17,0,331.0,22.0,0.9,7.0,44.0,17.75,4.76
2017,1,27,17,15,165.5,11.0,0.9,6.5,22.0,10.48,0.0
2017,1,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,11.5,1.85,2.5,11.5,10.96,0.0
2017,1,28,7,30,0.0,23.0,2.0,3.0,23.0,21.92,0.0
2017,1,28,7,45,249.0,30.0,2.2,4.0,61.5,182.71,132.7
2017,1,28,8,0,498.0,37.0,2.4,5.0,100.0,332.77,274.43
2017,1,28,8,15,577.5,43.5,2.65,5.5,145.5,405.61,341.83
2017,1,28,8,30,657.0,50.0,2.9,6.0,191.0,478.24,406.63
2017,1,28,8,45,707.0,54.5,3.2,6.5,236.0,539.24,459.68
2017,1,28,9,0,757.0,59.0,3.5,7.0,281.0,601.15,511.61
2017,1,28,9,15,789.0,62.5,3.45,7.5,323.0,649.68,548.79
2017,1,28,9,30,821.0,66.0,3.4,8.0,365.0,697.15,583.92
2017,1,28,9,45,843.0,68.5,3.35,8.5,402.5,734.43,610.21
2017,1,28,10,0,865.0,71.0,3.3,9.0,440.0,769.47,634.25
2017,1,28,10,15,880.5,73.0,3.15,9.0,471.5,796.26,652.26
2017,1,28,10,30,896.0,75.0,3.0,9.0,503.0,813.43,662.89
2017,1,28,10,45,904.5,77.0,2.95,9.5,527.0,828.41,671.31
2017,1,28,11,0,913.0,79.0,2.9,10.0,551.0,839.98,677.25
2017,1,28,11,15,919.5,80.0,2.8,10.5,568.0,845.21,678.27
2017,1,28,11,30,926.0,81.0,2.7,11.0,585.0,846.84,676.84
2017,1,28,11,45,927.5,82.0,2.6,11.5,594.0,840.84,670.04
2017,1,28,12,0,929.0,83.0,2.5,12.0,603.0,831.25,660.88
2017,1,28,12,15,929.5,83.0,2.45,12.0,604.5,816.17,649.54
2017,1,28,12,30,930.0,83.0,2.4,12.0,606.0,797.63,635.86
2017,1,28,12,45,928.5,82.5,2.35,12.0,599.0,773.68,618.35
2017,1,28,13,0,927.0,82.0,2.3,12.0,592.0,746.52,598.59
2017,1,28,13,15,921.0,81.0,2.25,12.0,577.5,712.72,573.68
2017,1,28,13,30,915.0,80.0,2.2,12.0,563.0,676.26,545.14
2017,1,28,13,45,907.5,78.0,2.15,12.5,541.0,635.36,511.78
2017,1,28,14,0,900.0,76.0,2.1,13.0,519.0,592.32,476.19
2017,1,28,14,15,886.5,74.5,2.0,12.5,490.0,546.24,438.89
2017,1,28,14,30,873.0,73.0,1.9,12.0,461.0,496.99,398.06
2017,1,28,14,45,854.5,70.0,1.8,12.0,426.0,443.12,351.75
2017,1,28,15,0,836.0,67.0,1.7,12.0,391.0,389.13,304.13
2017,1,28,15,15,808.0,64.0,1.5,11.5,350.5,332.21,253.48
2017,1,28,15,30,780.0,61.0,1.3,11.0,310.0,276.76,203.2
2017,1,28,15,45,739.5,56.5,1.15,10.5,266.0,218.89,151.37
2017,1,28,16,0,699.0,52.0,1.0,10.0,222.0,164.56,103.89
2017,1,28,16,15,633.5,46.5,1.05,9.0,176.5,110.51,61.7
2017,1,28,16,30,568.0,41.0,1.1,8.0,131.0,63.62,32.35
2017,1,28,16,45,455.5,32.0,1.15,7.5,89.0,25.02,16.24
2017,1,28,17,0,343.0,23.0,1.2,7.0,47.0,18.56,6.43
2017,1,28,17,15,171.5,11.5,1.2,6.5,23.5,10.96,0.0
2017,1,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,13.0,2.6,1.5,13.0,12.39,0.0
2017,1,29,7,30,0.0,26.0,2.6,2.0,26.0,24.78,0.0
2017,1,29,7,45,272.0,30.5,2.6,2.5,66.0,195.43,145.8
2017,1,29,8,0,544.0,35.0,2.6,3.0,106.0,349.19,290.88
2017,1,29,8,15,619.5,41.5,2.5,3.5,152.5,422.8,358.75
2017,1,29,8,30,695.0,48.0,2.4,4.0,199.0,500.42,426.75
2017,1,29,8,45,745.0,51.5,2.35,5.0,245.0,561.57,477.82
2017,1,29,9,0,795.0,55.0,2.3,6.0,291.0,623.55,526.67
2017,1,29,9,15,825.0,58.0,2.4,6.5,333.5,671.19,562.89
2017,1,29,9,30,855.0,61.0,2.5,7.0,376.0,717.61,597.21
2017,1,29,9,45,866.5,66.0,2.6,8.0,412.0,751.02,619.72
2017,1,29,10,0,878.0,71.0,2.7,9.0,448.0,781.66,639.75
2017,1,29,10,15,893.0,72.5,2.7,9.5,479.5,807.72,656.58
2017,1,29,10,30,908.0,74.0,2.7,10.0,511.0,824.09,666.11
2017,1,29,10,45,918.5,75.5,2.75,10.5,536.0,840.25,675.93
2017,1,29,11,0,929.0,77.0,2.8,11.0,561.0,852.98,683.28
2017,1,29,11,15,935.5,77.5,2.8,11.0,578.0,857.69,685.81
2017,1,29,11,30,942.0,78.0,2.8,11.0,595.0,858.75,685.92
2017,1,29,11,45,945.0,78.5,2.85,11.5,604.5,853.3,680.61
2017,1,29,12,0,948.0,79.0,2.9,12.0,614.0,844.18,672.85
2017,1,29,12,15,948.5,79.0,2.9,12.0,615.0,828.88,661.66
2017,1,29,12,30,949.0,79.0,2.9,12.0,616.0,810.04,648.05
2017,1,29,12,45,776.5,119.5,2.9,12.5,555.5,713.73,575.95
2017,1,29,13,0,604.0,160.0,2.9,13.0,495.0,612.77,496.05
2017,1,29,13,15,544.5,174.0,2.85,13.0,470.5,562.78,456.74
2017,1,29,13,30,485.0,188.0,2.8,13.0,446.0,518.36,420.94
2017,1,29,13,45,493.0,177.5,2.75,13.0,431.0,491.75,399.78
2017,1,29,14,0,501.0,167.0,2.7,13.0,416.0,463.2,376.56
2017,1,29,14,15,635.0,122.5,2.55,12.5,420.0,467.5,379.76
2017,1,29,14,30,769.0,78.0,2.4,12.0,424.0,454.95,367.86
2017,1,29,14,45,702.5,85.0,2.25,12.0,382.5,395.05,316.59
2017,1,29,15,0,636.0,92.0,2.1,12.0,341.0,339.73,268.73
2017,1,29,15,15,603.5,89.5,1.85,11.5,306.0,291.34,225.87
2017,1,29,15,30,571.0,87.0,1.6,11.0,271.0,245.24,184.43
2017,1,29,15,45,540.0,78.5,1.35,10.5,233.0,196.38,140.77
2017,1,29,16,0,509.0,70.0,1.1,10.0,195.0,150.37,100.53
2017,1,29,16,15,448.0,61.5,1.1,9.0,155.5,104.23,64.36
2017,1,29,16,30,387.0,53.0,1.1,8.0,116.0,64.95,38.43
2017,1,29,16,45,308.0,39.5,1.1,7.5,79.5,31.79,22.27
2017,1,29,17,0,229.0,26.0,1.1,7.0,43.0,21.23,9.23
2017,1,29,17,15,114.5,13.0,1.1,6.5,21.5,12.39,0.0
2017,1,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,12.0,2.05,3.0,12.0,11.44,0.0
2017,1,30,7,30,0.0,24.0,2.1,3.0,24.0,29.01,0.0
2017,1,30,7,45,187.0,33.5,2.15,3.5,58.5,159.47,119.75
2017,1,30,8,0,374.0,43.0,2.2,4.0,93.0,275.6,229.31
2017,1,30,8,15,444.5,51.5,2.25,4.5,133.5,341.61,289.97
2017,1,30,8,30,515.0,60.0,2.3,5.0,174.0,411.87,352.05
2017,1,30,8,45,557.5,66.5,2.35,5.5,213.5,465.38,398.18
2017,1,30,9,0,600.0,73.0,2.4,6.0,253.0,519.91,443.45
2017,1,30,9,15,634.0,76.0,2.45,6.5,290.0,564.65,479.44
2017,1,30,9,30,668.0,79.0,2.5,7.0,327.0,608.96,513.29
2017,1,30,9,45,742.0,72.0,2.65,8.0,373.0,666.58,555.94
2017,1,30,10,0,816.0,65.0,2.8,9.0,419.0,728.26,600.53
2017,1,30,10,15,662.5,112.5,2.75,9.5,412.5,680.32,560.98
2017,1,30,10,30,509.0,160.0,2.7,10.0,406.0,613.25,505.38
2017,1,30,10,45,497.0,172.5,2.7,10.5,422.5,620.19,509.07
2017,1,30,11,0,485.0,185.0,2.7,11.0,439.0,624.71,510.37
2017,1,30,11,15,379.0,215.0,2.65,11.0,417.5,557.91,455.89
2017,1,30,11,30,273.0,245.0,2.6,11.0,396.0,503.06,410.25
2017,1,30,11,45,398.0,219.0,2.6,11.5,443.0,568.5,463.2
2017,1,30,12,0,523.0,193.0,2.6,12.0,490.0,643.17,520.78
2017,1,30,12,15,735.0,137.5,2.55,12.0,555.5,741.0,596.43
2017,1,30,12,30,947.0,82.0,2.5,12.0,621.0,814.72,649.35
2017,1,30,12,45,936.5,84.5,2.45,12.5,613.0,787.19,627.27
2017,1,30,13,0,926.0,87.0,2.4,13.0,605.0,756.77,604.12
2017,1,30,13,15,786.0,113.5,2.35,13.0,545.5,667.63,536.59
2017,1,30,13,30,646.0,140.0,2.3,13.0,486.0,577.29,466.2
2017,1,30,13,45,574.0,154.5,2.25,13.0,453.0,518.51,419.75
2017,1,30,14,0,502.0,169.0,2.2,13.0,420.0,467.18,378.21
2017,1,30,14,15,621.5,127.5,2.05,12.5,421.0,467.22,378.13
2017,1,30,14,30,741.0,86.0,1.9,12.0,422.0,451.89,364.19
2017,1,30,14,45,785.0,79.5,1.8,12.0,411.5,427.44,340.67
2017,1,30,15,0,829.0,73.0,1.7,12.0,401.0,397.04,311.06
2017,1,30,15,15,800.5,70.0,1.5,11.5,360.0,339.99,260.39
2017,1,30,15,30,772.0,67.0,1.3,11.0,319.0,284.48,210.25
2017,1,30,15,45,732.5,62.0,1.1,10.5,275.0,226.41,158.26
2017,1,30,16,0,693.0,57.0,0.9,10.0,231.0,171.82,110.4
2017,1,30,16,15,628.5,51.0,0.95,9.5,185.0,115.33,65.64
2017,1,30,16,30,564.0,45.0,1.0,9.0,139.0,67.48,34.66
2017,1,30,16,45,454.0,36.0,1.05,8.5,96.0,28.37,19.28
2017,1,30,17,0,344.0,27.0,1.1,8.0,53.0,22.09,10.65
2017,1,30,17,15,172.0,13.5,1.1,8.0,26.5,12.87,0.0
2017,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,7,15,102.5,9.5,1.15,4.0,14.0,49.4,0.0
2017,1,31,7,30,205.0,19.0,1.2,4.0,28.0,127.65,0.0
2017,1,31,7,45,342.5,30.0,1.25,4.5,67.0,230.29,175.31
2017,1,31,8,0,480.0,41.0,1.3,5.0,106.0,330.44,272.42
2017,1,31,8,15,557.5,48.5,1.25,5.5,151.5,403.58,337.76
2017,1,31,8,30,635.0,56.0,1.2,6.0,197.0,481.35,403.81
2017,1,31,8,45,685.0,60.5,1.2,6.5,242.5,541.49,453.31
2017,1,31,9,0,735.0,65.0,1.2,7.0,288.0,598.36,498.33
2017,1,31,9,15,658.5,81.5,1.25,7.5,302.5,590.27,490.56
2017,1,31,9,30,582.0,98.0,1.3,8.0,317.0,570.36,473.65
2017,1,31,9,45,715.0,88.0,1.4,8.5,382.5,671.59,550.99
2017,1,31,10,0,848.0,78.0,1.5,9.0,448.0,771.45,622.88
2017,1,31,10,15,863.5,80.0,1.6,9.5,479.5,798.27,640.01
2017,1,31,10,30,879.0,82.0,1.7,10.0,511.0,822.13,655.72
2017,1,31,10,45,888.0,84.0,1.8,10.5,535.5,837.54,665.35
2017,1,31,11,0,897.0,86.0,1.9,11.0,560.0,849.53,672.67
2017,1,31,11,15,904.0,87.0,1.9,11.5,577.0,855.15,674.54
2017,1,31,11,30,911.0,88.0,1.9,12.0,594.0,850.77,669.53
2017,1,31,11,45,916.0,87.5,1.95,12.5,604.0,845.97,665.0
2017,1,31,12,0,921.0,87.0,2.0,13.0,614.0,837.56,658.07
2017,1,31,12,15,768.0,125.5,1.95,13.0,566.0,755.39,598.61
2017,1,31,12,30,615.0,164.0,1.9,13.0,518.0,664.06,530.08
2017,1,31,12,45,615.0,162.0,1.9,13.5,512.5,645.24,515.56
2017,1,31,13,0,615.0,160.0,1.9,14.0,507.0,624.15,498.61
2017,1,31,13,15,553.0,175.5,1.85,14.0,481.5,573.21,458.83
2017,1,31,13,30,491.0,191.0,1.8,14.0,456.0,528.04,423.16
2017,1,31,13,45,416.0,199.0,1.75,14.5,417.5,469.37,376.18
2017,1,31,14,0,341.0,207.0,1.7,15.0,379.0,409.05,327.78
2017,1,31,14,15,215.0,203.0,1.6,14.5,309.5,316.19,254.26
2017,1,31,14,30,89.0,199.0,1.5,14.0,240.0,235.45,189.52
2017,1,31,14,45,106.5,185.0,1.45,14.0,230.5,227.25,182.92
2017,1,31,15,0,124.0,171.0,1.4,14.0,221.0,213.13,170.83
2017,1,31,15,15,119.0,155.0,1.2,13.5,199.0,187.74,149.66
2017,1,31,15,30,114.0,139.0,1.0,13.0,177.0,162.9,128.7
2017,1,31,15,45,107.0,120.5,0.85,13.0,152.5,135.94,105.68
2017,1,31,16,0,100.0,102.0,0.7,13.0,128.0,109.92,83.48
2017,1,31,16,15,87.5,83.5,0.75,12.5,102.5,84.29,62.33
2017,1,31,16,30,75.0,65.0,0.8,12.0,77.0,60.38,43.21
2017,1,31,16,45,51.5,46.5,0.85,11.5,53.5,38.93,28.28
2017,1,31,17,0,28.0,28.0,0.9,11.0,30.0,24.93,13.29
2017,1,31,17,15,14.0,14.0,0.9,10.5,15.0,13.34,0.0
2017,1,31,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,0.5,6.5,2.0,1.91,0.0
2017,2,1,7,30,0.0,4.0,0.5,7.0,4.0,3.7,0.0
2017,2,1,7,45,0.0,10.5,0.55,7.5,10.5,9.72,2.16
2017,2,1,8,0,0.0,17.0,0.6,8.0,17.0,15.75,7.85
2017,2,1,8,15,0.0,24.5,0.5,8.0,24.5,22.72,14.15
2017,2,1,8,30,0.0,32.0,0.4,8.0,32.0,29.69,20.43
2017,2,1,8,45,0.0,39.5,0.35,8.5,39.5,36.68,26.58
2017,2,1,9,0,0.0,47.0,0.3,9.0,47.0,43.66,32.64
2017,2,1,9,15,0.0,54.0,0.3,9.5,54.0,50.19,38.19
2017,2,1,9,30,0.0,61.0,0.3,10.0,61.0,56.72,43.66
2017,2,1,9,45,0.0,79.5,0.35,10.5,79.5,74.24,58.42
2017,2,1,10,0,0.0,98.0,0.4,11.0,98.0,92.73,73.75
2017,2,1,10,15,0.0,56.5,0.5,11.0,56.5,52.54,39.54
2017,2,1,10,30,0.0,15.0,0.6,11.0,15.0,13.92,6.38
2017,2,1,10,45,102.5,128.5,0.75,11.5,183.0,223.4,185.25
2017,2,1,11,0,205.0,242.0,0.9,12.0,351.0,438.96,354.92
2017,2,1,11,15,103.5,207.5,1.0,12.0,262.5,312.61,252.74
2017,2,1,11,30,2.0,173.0,1.1,12.0,174.0,168.82,134.95
2017,2,1,11,45,2.5,175.0,1.2,12.5,176.5,170.74,136.75
2017,2,1,12,0,3.0,177.0,1.3,13.0,179.0,172.7,138.09
2017,2,1,12,15,4.0,182.0,1.3,13.5,184.5,178.12,142.21
2017,2,1,12,30,5.0,187.0,1.3,14.0,190.0,183.49,146.29
2017,2,1,12,45,2.5,111.0,1.3,14.5,112.5,105.92,82.84
2017,2,1,13,0,0.0,35.0,1.3,15.0,35.0,32.54,21.79
2017,2,1,13,15,0.0,85.5,1.25,15.0,85.5,79.65,61.27
2017,2,1,13,30,0.0,136.0,1.2,15.0,136.0,128.13,101.23
2017,2,1,13,45,0.0,97.0,1.2,15.0,97.0,90.54,70.29
2017,2,1,14,0,0.0,58.0,1.2,15.0,58.0,53.95,39.94
2017,2,1,14,15,0.0,59.5,1.1,15.0,59.5,55.34,41.23
2017,2,1,14,30,0.0,61.0,1.0,15.0,61.0,56.74,42.48
2017,2,1,14,45,0.0,59.0,0.9,15.0,59.0,54.86,41.0
2017,2,1,15,0,0.0,57.0,0.8,15.0,57.0,52.99,39.51
2017,2,1,15,15,0.0,51.0,0.8,14.5,51.0,47.39,34.92
2017,2,1,15,30,0.0,45.0,0.8,14.0,45.0,41.8,30.28
2017,2,1,15,45,0.0,39.0,0.8,13.5,39.0,36.21,25.57
2017,2,1,16,0,0.0,33.0,0.8,13.0,33.0,30.62,20.79
2017,2,1,16,15,0.0,26.5,0.85,12.5,26.5,24.58,15.53
2017,2,1,16,30,0.0,20.0,0.9,12.0,20.0,18.54,10.21
2017,2,1,16,45,0.0,13.5,1.0,11.5,13.5,12.5,5.32
2017,2,1,17,0,0.0,7.0,1.1,11.0,7.0,6.48,0.0
2017,2,1,17,15,0.0,3.5,1.1,10.5,3.5,3.34,0.0
2017,2,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
