Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,2.0,4.9,9.0,2.0,1.91,0.0
2017,2,2,7,30,0.0,4.0,4.9,9.0,4.0,3.7,0.0
2017,2,2,7,45,0.0,9.5,4.9,9.5,9.5,8.79,1.39
2017,2,2,8,0,0.0,15.0,4.9,10.0,15.0,13.89,6.13
2017,2,2,8,15,0.0,22.0,4.8,10.0,22.0,20.39,11.93
2017,2,2,8,30,0.0,29.0,4.7,10.0,29.0,26.9,17.71
2017,2,2,8,45,0.0,35.5,4.65,10.5,35.5,32.95,23.0
2017,2,2,9,0,0.0,42.0,4.6,11.0,42.0,39.0,28.21
2017,2,2,9,15,0.0,48.0,4.5,11.0,48.0,44.6,33.01
2017,2,2,9,30,0.0,54.0,4.4,11.0,54.0,50.19,37.78
2017,2,2,9,45,113.5,122.0,4.35,11.5,173.0,224.12,188.65
2017,2,2,10,0,227.0,190.0,4.3,12.0,292.0,396.86,331.77
2017,2,2,10,15,149.5,203.0,4.2,12.0,272.0,351.47,291.53
2017,2,2,10,30,72.0,216.0,4.1,12.0,252.0,290.79,239.33
2017,2,2,10,45,42.0,204.0,4.05,12.5,225.5,249.67,204.18
2017,2,2,11,0,12.0,192.0,4.0,13.0,199.0,198.64,160.79
2017,2,2,11,15,8.5,187.0,3.9,13.0,192.0,189.43,152.99
2017,2,2,11,30,5.0,182.0,3.8,13.0,185.0,180.53,145.41
2017,2,2,11,45,5.0,185.0,3.75,13.5,188.0,183.0,147.05
2017,2,2,12,0,5.0,188.0,3.7,14.0,191.0,185.5,148.72
2017,2,2,12,15,59.5,229.5,3.6,14.0,264.5,280.87,227.61
2017,2,2,12,30,114.0,271.0,3.5,14.0,338.0,365.92,296.22
2017,2,2,12,45,104.0,266.0,3.45,14.5,326.5,348.6,281.32
2017,2,2,13,0,94.0,261.0,3.4,15.0,315.0,331.61,267.1
2017,2,2,13,15,140.5,257.0,3.2,15.0,335.5,362.87,292.68
2017,2,2,13,30,187.0,253.0,3.0,15.0,356.0,382.01,308.19
2017,2,2,13,45,225.0,239.0,2.85,15.0,357.5,381.72,308.17
2017,2,2,14,0,263.0,225.0,2.7,15.0,359.0,384.19,309.98
2017,2,2,14,15,333.0,199.5,2.45,15.0,360.5,381.81,307.73
2017,2,2,14,30,403.0,174.0,2.2,15.0,362.0,377.75,303.18
2017,2,2,14,45,253.0,174.5,2.0,15.0,289.5,285.71,228.72
2017,2,2,15,0,103.0,175.0,1.8,15.0,217.0,206.47,165.11
2017,2,2,15,15,96.0,159.0,1.65,14.5,195.0,182.12,145.25
2017,2,2,15,30,89.0,143.0,1.5,14.0,173.0,158.52,125.62
2017,2,2,15,45,80.5,124.0,1.4,14.0,148.5,132.69,103.82
2017,2,2,16,0,72.0,105.0,1.3,14.0,124.0,107.99,82.97
2017,2,2,16,15,60.0,86.0,1.35,13.5,99.5,84.09,63.23
2017,2,2,16,30,48.0,67.0,1.4,13.0,75.0,61.88,45.19
2017,2,2,16,45,26.5,48.0,1.45,13.0,52.5,41.61,30.6
2017,2,2,17,0,5.0,29.0,1.5,13.0,30.0,26.28,15.26
2017,2,2,17,15,2.5,14.5,1.5,12.5,15.0,13.43,0.0
2017,2,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,9.5,3.75,12.0,9.5,9.05,0.0
2017,2,3,7,30,0.0,19.0,3.7,12.0,19.0,18.85,0.0
2017,2,3,7,45,44.5,36.5,3.7,12.5,43.0,74.11,53.73
2017,2,3,8,0,89.0,54.0,3.7,13.0,67.0,119.87,95.36
2017,2,3,8,15,105.5,73.0,3.85,13.0,94.0,154.85,126.77
2017,2,3,8,30,122.0,92.0,4.0,13.0,121.0,190.43,158.19
2017,2,3,8,45,131.5,111.0,4.2,13.5,147.5,222.08,185.29
2017,2,3,9,0,141.0,130.0,4.4,14.0,174.0,253.82,211.82
2017,2,3,9,15,148.5,147.0,4.6,14.0,199.0,281.45,234.83
2017,2,3,9,30,156.0,164.0,4.8,14.0,224.0,308.98,257.41
2017,2,3,9,45,102.5,174.5,5.0,14.0,215.5,281.2,232.8
2017,2,3,10,0,49.0,185.0,5.2,14.0,207.0,238.67,195.89
2017,2,3,10,15,420.0,140.5,5.25,14.0,349.0,519.81,433.77
2017,2,3,10,30,791.0,96.0,5.3,14.0,491.0,774.53,634.21
2017,2,3,10,45,423.0,164.0,5.35,14.5,376.5,554.86,457.23
2017,2,3,11,0,55.0,232.0,5.4,15.0,262.0,291.21,236.09
2017,2,3,11,15,202.5,236.0,5.35,14.5,350.5,427.65,350.83
2017,2,3,11,30,350.0,240.0,5.3,14.0,439.0,562.76,460.66
2017,2,3,11,45,197.5,243.5,5.3,14.0,356.5,425.25,347.82
2017,2,3,12,0,45.0,247.0,5.3,14.0,274.0,291.15,235.82
2017,2,3,12,15,94.5,261.5,5.3,14.0,317.0,343.95,279.98
2017,2,3,12,30,144.0,276.0,5.3,14.0,360.0,404.69,329.44
2017,2,3,12,45,72.0,207.0,5.35,14.0,249.0,260.93,212.36
2017,2,3,13,0,0.0,138.0,5.4,14.0,138.0,130.23,103.36
2017,2,3,13,15,0.0,124.0,5.2,14.0,124.0,116.52,92.16
2017,2,3,13,30,0.0,110.0,5.0,14.0,110.0,102.97,80.98
2017,2,3,13,45,203.5,155.0,4.85,14.0,260.0,288.38,237.69
2017,2,3,14,0,407.0,200.0,4.7,14.0,410.0,448.71,366.96
2017,2,3,14,15,227.0,197.0,4.6,14.0,313.5,323.16,263.6
2017,2,3,14,30,47.0,194.0,4.5,14.0,217.0,210.16,170.29
2017,2,3,14,45,23.5,125.0,4.45,14.0,136.5,129.32,103.61
2017,2,3,15,0,0.0,56.0,4.4,14.0,56.0,52.06,38.79
2017,2,3,15,15,0.0,50.5,4.15,13.5,50.5,46.93,34.61
2017,2,3,15,30,0.0,45.0,3.9,13.0,45.0,41.8,30.35
2017,2,3,15,45,0.0,38.5,3.65,13.0,38.5,35.74,25.17
2017,2,3,16,0,0.0,32.0,3.4,13.0,32.0,29.69,19.95
2017,2,3,16,15,0.0,26.0,3.2,12.5,26.0,24.11,15.11
2017,2,3,16,30,0.0,20.0,3.0,12.0,20.0,18.54,10.21
2017,2,3,16,45,0.0,14.0,2.8,11.5,14.0,12.97,5.76
2017,2,3,17,0,0.0,8.0,2.6,11.0,8.0,7.4,0.39
2017,2,3,17,15,0.0,4.0,2.6,11.0,4.0,3.7,0.0
2017,2,3,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,3.5,2.0,9.5,3.5,3.34,0.0
2017,2,4,7,30,0.0,7.0,2.2,10.0,7.0,6.48,0.0
2017,2,4,7,45,0.0,15.0,2.45,10.5,15.0,13.9,5.65
2017,2,4,8,0,0.0,23.0,2.7,11.0,23.0,21.33,12.45
2017,2,4,8,15,0.0,32.0,2.8,11.0,32.0,29.7,19.91
2017,2,4,8,30,0.0,41.0,2.9,11.0,41.0,38.08,27.32
2017,2,4,8,45,0.0,50.0,3.0,11.5,50.0,46.46,34.59
2017,2,4,9,0,0.0,59.0,3.1,12.0,59.0,54.86,41.74
2017,2,4,9,15,0.0,67.5,3.2,12.0,67.5,62.8,48.49
2017,2,4,9,30,0.0,76.0,3.3,12.0,76.0,70.91,55.33
2017,2,4,9,45,10.5,124.0,3.4,12.5,129.0,128.81,104.42
2017,2,4,10,0,21.0,172.0,3.5,13.0,182.0,189.07,154.39
2017,2,4,10,15,409.0,133.0,3.5,13.0,338.5,502.97,418.78
2017,2,4,10,30,797.0,94.0,3.5,13.0,495.0,779.36,631.73
2017,2,4,10,45,398.5,59.0,3.5,13.5,259.5,413.81,344.29
2017,2,4,11,0,0.0,24.0,3.5,14.0,24.0,22.3,13.19
2017,2,4,11,15,6.0,113.0,3.45,14.0,116.5,111.39,88.23
2017,2,4,11,30,12.0,202.0,3.4,14.0,209.0,207.05,166.71
2017,2,4,11,45,30.0,226.5,3.35,14.0,244.0,257.84,208.0
2017,2,4,12,0,48.0,251.0,3.3,14.0,279.0,297.91,240.31
2017,2,4,12,15,129.0,263.0,3.25,14.0,339.5,383.66,310.33
2017,2,4,12,30,210.0,275.0,3.2,14.0,400.0,454.56,367.13
2017,2,4,12,45,105.0,157.0,3.2,14.0,219.5,241.37,196.51
2017,2,4,13,0,0.0,39.0,3.2,14.0,39.0,36.27,24.94
2017,2,4,13,15,6.5,119.0,3.05,14.0,123.0,116.15,92.01
2017,2,4,13,30,13.0,199.0,2.9,14.0,207.0,198.5,159.66
2017,2,4,13,45,102.5,218.0,2.75,14.0,272.0,284.76,230.96
2017,2,4,14,0,192.0,237.0,2.6,14.0,337.0,350.28,283.7
2017,2,4,14,15,300.0,207.0,2.45,14.0,354.0,373.14,301.93
2017,2,4,14,30,408.0,177.0,2.3,14.0,371.0,385.2,310.46
2017,2,4,14,45,478.5,149.0,2.2,14.0,360.0,366.88,293.8
2017,2,4,15,0,549.0,121.0,2.1,14.0,349.0,340.98,269.78
2017,2,4,15,15,611.0,101.0,1.85,13.5,332.0,314.27,243.66
2017,2,4,15,30,673.0,81.0,1.6,13.0,315.0,277.64,207.81
2017,2,4,15,45,634.5,75.0,1.4,13.0,272.5,223.11,159.13
2017,2,4,16,0,596.0,69.0,1.2,13.0,230.0,172.11,114.43
2017,2,4,16,15,533.5,62.0,1.15,12.0,186.0,121.06,73.77
2017,2,4,16,30,471.0,55.0,1.1,11.0,142.0,76.95,43.67
2017,2,4,16,45,375.5,44.0,1.05,10.5,101.0,36.17,26.31
2017,2,4,17,0,280.0,33.0,1.0,10.0,60.0,26.87,16.72
2017,2,4,17,15,140.0,16.5,1.0,9.5,30.0,13.11,0.0
2017,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,6.5,0.95,8.0,6.5,6.2,0.0
2017,2,5,7,30,0.0,13.0,0.9,8.0,13.0,12.05,0.0
2017,2,5,7,45,0.0,28.0,0.9,8.5,28.0,26.41,16.15
2017,2,5,8,0,0.0,43.0,0.9,9.0,43.0,42.1,30.37
2017,2,5,8,15,0.0,60.5,1.1,9.0,60.5,60.49,46.67
2017,2,5,8,30,0.0,78.0,1.3,9.0,78.0,78.54,62.54
2017,2,5,8,45,1.0,95.5,1.5,9.5,96.0,97.07,78.48
2017,2,5,9,0,2.0,113.0,1.7,10.0,114.0,115.55,94.1
2017,2,5,9,15,6.5,127.5,1.8,10.5,130.5,133.02,108.72
2017,2,5,9,30,11.0,142.0,1.9,11.0,147.0,150.77,123.37
2017,2,5,9,45,78.5,171.5,2.05,11.5,207.5,246.48,204.36
2017,2,5,10,0,146.0,201.0,2.2,12.0,268.0,347.35,286.78
2017,2,5,10,15,112.5,212.0,2.35,12.0,265.5,332.9,273.36
2017,2,5,10,30,79.0,223.0,2.5,12.0,263.0,304.44,249.22
2017,2,5,10,45,90.5,236.5,2.7,12.5,284.5,327.97,267.83
2017,2,5,11,0,102.0,250.0,2.9,13.0,306.0,351.29,285.91
2017,2,5,11,15,191.0,254.0,3.0,13.0,363.0,439.84,357.98
2017,2,5,11,30,280.0,258.0,3.1,13.0,420.0,527.25,427.28
2017,2,5,11,45,330.0,252.5,3.25,13.5,446.0,556.94,450.05
2017,2,5,12,0,380.0,247.0,3.4,14.0,472.0,584.54,471.32
2017,2,5,12,15,380.0,247.5,3.45,14.0,473.0,576.54,464.83
2017,2,5,12,30,380.0,248.0,3.5,14.0,474.0,567.07,457.42
2017,2,5,12,45,376.5,246.0,3.55,14.0,468.0,550.8,444.79
2017,2,5,13,0,373.0,244.0,3.6,14.0,462.0,533.35,431.21
2017,2,5,13,15,576.0,181.5,3.45,13.5,509.0,603.23,489.03
2017,2,5,13,30,779.0,119.0,3.3,13.0,556.0,654.04,530.28
2017,2,5,13,45,760.0,120.0,3.2,13.0,533.5,612.36,496.41
2017,2,5,14,0,741.0,121.0,3.1,13.0,511.0,569.7,461.83
2017,2,5,14,15,725.0,118.0,3.05,13.0,482.5,523.91,424.41
2017,2,5,14,30,709.0,115.0,3.0,13.0,454.0,477.58,385.73
2017,2,5,14,45,354.5,73.5,3.0,13.0,243.0,239.5,194.05
2017,2,5,15,0,0.0,32.0,3.0,13.0,32.0,29.71,19.81
2017,2,5,15,15,0.0,28.5,3.05,12.5,28.5,26.45,17.17
2017,2,5,15,30,0.0,25.0,3.1,12.0,25.0,23.19,14.43
2017,2,5,15,45,0.0,21.5,3.15,12.0,21.5,19.93,11.63
2017,2,5,16,0,0.0,18.0,3.2,12.0,18.0,16.68,8.81
2017,2,5,16,15,0.0,14.5,3.35,11.5,14.5,13.43,5.97
2017,2,5,16,30,0.0,11.0,3.5,11.0,11.0,10.18,3.11
2017,2,5,16,45,0.0,8.0,3.65,11.0,8.0,7.4,0.9
2017,2,5,17,0,0.0,5.0,3.8,11.0,5.0,4.62,0.0
2017,2,5,17,15,0.0,2.5,3.95,11.0,2.5,2.31,0.0
2017,2,5,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,5.5,2.2,10.5,5.5,5.24,0.0
2017,2,6,7,30,0.0,11.0,2.5,11.0,11.0,10.19,0.0
2017,2,6,7,45,0.0,22.0,2.8,11.5,22.0,20.41,11.08
2017,2,6,8,0,0.0,33.0,3.1,12.0,33.0,30.65,20.31
2017,2,6,8,15,0.0,46.0,3.3,12.0,46.0,42.99,31.21
2017,2,6,8,30,0.0,59.0,3.5,12.0,59.0,55.98,42.58
2017,2,6,8,45,0.0,71.5,3.7,12.5,71.5,68.36,53.19
2017,2,6,9,0,0.0,84.0,3.9,13.0,84.0,80.71,63.61
2017,2,6,9,15,0.0,96.0,4.05,13.0,96.0,92.51,73.54
2017,2,6,9,30,0.0,108.0,4.2,13.0,108.0,104.31,83.37
2017,2,6,9,45,0.0,119.0,4.4,13.5,119.0,115.05,92.06
2017,2,6,10,0,0.0,130.0,4.6,14.0,130.0,125.81,100.67
2017,2,6,10,15,0.0,109.0,4.55,14.0,109.0,103.28,81.64
2017,2,6,10,30,0.0,88.0,4.5,14.0,88.0,82.04,63.72
2017,2,6,10,45,4.0,138.0,4.5,14.0,140.5,135.44,108.28
2017,2,6,11,0,8.0,188.0,4.5,14.0,193.0,190.45,153.49
2017,2,6,11,15,6.5,186.5,4.55,14.0,191.0,186.75,150.14
2017,2,6,11,30,5.0,185.0,4.6,14.0,189.0,183.22,147.06
2017,2,6,11,45,2.5,172.5,4.65,14.0,174.5,167.73,134.19
2017,2,6,12,0,0.0,160.0,4.7,14.0,160.0,152.65,121.68
2017,2,6,12,15,0.0,163.5,4.65,14.0,163.5,155.88,124.31
2017,2,6,12,30,0.0,167.0,4.6,14.0,167.0,159.11,126.96
2017,2,6,12,45,0.0,159.5,4.55,14.0,159.5,151.42,120.66
2017,2,6,13,0,0.0,152.0,4.5,14.0,152.0,143.84,114.49
2017,2,6,13,15,0.0,147.0,4.4,14.0,147.0,138.79,110.41
2017,2,6,13,30,0.0,142.0,4.3,14.0,142.0,133.78,106.38
2017,2,6,13,45,4.0,162.0,4.2,14.0,164.5,155.57,124.59
2017,2,6,14,0,8.0,182.0,4.1,14.0,187.0,176.99,142.39
2017,2,6,14,15,4.0,147.5,3.85,13.5,150.0,140.81,112.85
2017,2,6,14,30,0.0,113.0,3.6,13.0,113.0,105.6,83.86
2017,2,6,14,45,0.0,96.0,3.4,13.0,96.0,89.5,70.52
2017,2,6,15,0,0.0,79.0,3.2,13.0,79.0,73.54,57.19
2017,2,6,15,15,0.0,71.0,3.05,12.5,71.0,66.06,51.07
2017,2,6,15,30,0.0,63.0,2.9,12.0,63.0,58.59,44.88
2017,2,6,15,45,0.0,55.0,2.8,12.0,55.0,51.13,38.53
2017,2,6,16,0,0.0,47.0,2.7,12.0,47.0,43.67,32.1
2017,2,6,16,15,0.0,38.5,2.7,11.5,38.5,35.75,25.25
2017,2,6,16,30,0.0,30.0,2.7,11.0,30.0,27.84,18.3
2017,2,6,16,45,0.0,21.5,2.7,11.0,21.5,19.93,12.03
2017,2,6,17,0,0.0,13.0,2.7,11.0,13.0,12.04,4.55
2017,2,6,17,15,0.0,6.5,2.85,11.0,6.5,6.01,0.0
2017,2,6,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.0,6.8,14.0,8.0,7.63,0.0
2017,2,7,7,30,0.0,16.0,6.6,14.0,16.0,14.84,2.69
2017,2,7,7,45,0.0,33.0,6.4,14.0,33.0,32.51,20.83
2017,2,7,8,0,0.0,50.0,6.2,14.0,50.0,50.56,36.82
2017,2,7,8,15,2.5,69.0,6.1,14.0,69.5,72.11,55.65
2017,2,7,8,30,5.0,88.0,6.0,14.0,89.0,93.47,74.18
2017,2,7,8,45,11.5,105.5,5.9,14.0,109.0,115.59,93.25
2017,2,7,9,0,18.0,123.0,5.8,14.0,129.0,138.06,112.41
2017,2,7,9,15,22.0,138.5,5.65,14.0,147.0,156.67,128.0
2017,2,7,9,30,26.0,154.0,5.5,14.0,165.0,175.49,143.59
2017,2,7,9,45,13.0,88.0,5.35,14.5,93.5,92.72,73.45
2017,2,7,10,0,0.0,22.0,5.2,15.0,22.0,20.42,11.7
2017,2,7,10,15,15.0,113.0,5.05,15.0,121.0,119.5,95.55
2017,2,7,10,30,30.0,204.0,4.9,15.0,220.0,240.73,195.34
2017,2,7,10,45,33.5,216.0,4.8,15.0,234.5,255.74,207.03
2017,2,7,11,0,37.0,228.0,4.7,15.0,249.0,270.65,218.78
2017,2,7,11,15,19.0,200.0,4.65,15.0,211.0,211.32,169.92
2017,2,7,11,30,1.0,172.0,4.6,15.0,173.0,166.36,132.51
2017,2,7,11,45,39.0,222.0,4.55,15.0,246.0,259.78,209.61
2017,2,7,12,0,77.0,272.0,4.5,15.0,319.0,344.73,278.13
2017,2,7,12,15,133.5,278.5,4.45,15.0,359.5,404.9,326.81
2017,2,7,12,30,190.0,285.0,4.4,15.0,400.0,451.07,363.97
2017,2,7,12,45,116.0,267.0,4.4,15.0,337.0,368.48,297.1
2017,2,7,13,0,42.0,249.0,4.4,15.0,274.0,280.8,225.66
2017,2,7,13,15,24.0,218.0,4.15,14.5,232.0,225.86,181.56
2017,2,7,13,30,6.0,187.0,3.9,14.0,190.0,181.78,145.72
2017,2,7,13,45,4.0,178.5,3.65,14.0,180.5,171.63,137.56
2017,2,7,14,0,2.0,170.0,3.4,14.0,171.0,161.72,129.56
2017,2,7,14,15,1.0,154.0,3.25,14.0,154.5,145.38,116.29
2017,2,7,14,30,0.0,138.0,3.1,14.0,138.0,129.31,103.2
2017,2,7,14,45,0.0,92.5,3.0,14.0,92.5,86.2,67.42
2017,2,7,15,0,0.0,47.0,2.9,14.0,47.0,43.68,31.65
2017,2,7,15,15,0.0,26.5,2.65,13.5,26.5,24.59,15.48
2017,2,7,15,30,0.0,6.0,2.4,13.0,6.0,5.56,0.0
2017,2,7,15,45,0.0,5.5,2.2,13.0,5.5,5.09,0.0
2017,2,7,16,0,0.0,5.0,2.0,13.0,5.0,4.63,0.0
2017,2,7,16,15,0.0,4.0,1.8,12.5,4.0,3.7,0.0
2017,2,7,16,30,0.0,3.0,1.6,12.0,3.0,2.77,0.0
2017,2,7,16,45,0.0,2.0,1.45,12.0,2.0,1.85,0.0
2017,2,7,17,0,0.0,1.0,1.3,12.0,1.0,0.92,0.0
2017,2,7,17,15,0.0,0.5,1.25,11.5,0.5,0.46,0.0
2017,2,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,4.0,3.5,13.0,4.0,3.81,0.0
2017,2,8,7,30,0.0,8.0,3.5,13.0,8.0,7.4,0.0
2017,2,8,7,45,0.0,16.0,3.55,13.5,16.0,14.83,6.53
2017,2,8,8,0,0.0,24.0,3.6,14.0,24.0,22.26,13.13
2017,2,8,8,15,0.0,33.0,3.55,14.0,33.0,30.63,20.49
2017,2,8,8,30,0.0,42.0,3.5,14.0,42.0,39.01,27.8
2017,2,8,8,45,0.0,51.0,3.5,14.5,51.0,47.4,34.96
2017,2,8,9,0,0.0,60.0,3.5,15.0,60.0,55.79,42.0
2017,2,8,9,15,0.0,68.0,3.5,15.0,68.0,63.26,48.26
2017,2,8,9,30,0.0,76.0,3.5,15.0,76.0,70.76,54.49
2017,2,8,9,45,0.0,89.0,3.5,15.5,89.0,83.58,65.0
2017,2,8,10,0,0.0,102.0,3.5,16.0,102.0,96.43,75.42
2017,2,8,10,15,0.0,123.5,3.45,16.0,123.5,118.04,93.14
2017,2,8,10,30,0.0,145.0,3.4,16.0,145.0,139.77,110.81
2017,2,8,10,45,0.0,123.0,3.4,16.0,123.0,116.7,91.64
2017,2,8,11,0,0.0,101.0,3.4,16.0,101.0,94.61,73.33
2017,2,8,11,15,0.0,132.5,3.35,16.0,132.5,125.72,98.85
2017,2,8,11,30,0.0,164.0,3.3,16.0,164.0,157.24,124.42
2017,2,8,11,45,39.0,219.5,3.3,16.0,243.0,256.89,205.94
2017,2,8,12,0,78.0,275.0,3.3,16.0,322.0,348.82,279.21
2017,2,8,12,15,52.0,256.5,3.25,16.0,288.0,304.22,242.93
2017,2,8,12,30,26.0,238.0,3.2,16.0,254.0,251.41,200.35
2017,2,8,12,45,13.5,205.5,3.15,16.0,214.0,207.52,165.04
2017,2,8,13,0,1.0,173.0,3.1,16.0,174.0,165.16,130.62
2017,2,8,13,15,0.5,145.0,2.95,16.0,145.5,137.11,107.95
2017,2,8,13,30,0.0,117.0,2.8,16.0,117.0,109.62,85.56
2017,2,8,13,45,0.0,125.5,2.7,16.0,125.5,117.71,92.34
2017,2,8,14,0,0.0,134.0,2.6,16.0,134.0,125.77,99.08
2017,2,8,14,15,0.0,111.5,2.45,16.0,111.5,104.22,81.48
2017,2,8,14,30,0.0,89.0,2.3,16.0,89.0,82.93,64.0
2017,2,8,14,45,0.0,79.0,2.2,16.0,79.0,73.55,56.34
2017,2,8,15,0,0.0,69.0,2.1,16.0,69.0,64.2,48.64
2017,2,8,15,15,0.0,37.5,1.9,15.5,37.5,34.82,24.03
2017,2,8,15,30,0.0,6.0,1.7,15.0,6.0,5.56,0.0
2017,2,8,15,45,0.0,5.0,1.5,15.0,5.0,4.63,0.0
2017,2,8,16,0,0.0,4.0,1.3,15.0,4.0,3.7,0.0
2017,2,8,16,15,0.0,3.5,1.25,14.5,3.5,3.24,0.0
2017,2,8,16,30,0.0,3.0,1.2,14.0,3.0,2.77,0.0
2017,2,8,16,45,0.0,2.0,1.2,14.0,2.0,1.85,0.0
2017,2,8,17,0,0.0,1.0,1.2,14.0,1.0,0.92,0.0
2017,2,8,17,15,0.0,0.5,1.2,14.0,0.5,0.46,0.0
2017,2,8,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,7,15,29.0,13.0,3.45,13.0,15.0,24.26,0.0
2017,2,9,7,30,58.0,26.0,3.6,13.0,30.0,63.4,36.37
2017,2,9,7,45,100.5,43.5,3.8,13.0,57.5,119.19,92.82
2017,2,9,8,0,143.0,61.0,4.0,13.0,85.0,167.15,136.24
2017,2,9,8,15,163.5,80.0,4.0,13.0,115.5,207.39,172.17
2017,2,9,8,30,184.0,99.0,4.0,13.0,146.0,248.54,208.09
2017,2,9,8,45,198.5,117.0,4.0,13.5,176.5,285.12,238.86
2017,2,9,9,0,213.0,135.0,4.0,14.0,207.0,321.97,269.03
2017,2,9,9,15,106.5,108.0,3.95,14.0,144.0,200.81,166.96
2017,2,9,9,30,0.0,81.0,3.9,14.0,81.0,75.78,58.84
2017,2,9,9,45,0.0,106.0,3.9,14.0,106.0,100.99,80.01
2017,2,9,10,0,0.0,131.0,3.9,14.0,131.0,126.49,101.1
2017,2,9,10,15,0.0,114.5,3.8,14.0,114.5,108.72,86.05
2017,2,9,10,30,0.0,98.0,3.7,14.0,98.0,91.86,71.84
2017,2,9,10,45,0.0,108.5,3.6,14.5,108.5,102.12,80.12
2017,2,9,11,0,0.0,119.0,3.5,15.0,119.0,112.39,88.33
2017,2,9,11,15,0.0,143.0,3.4,15.0,143.0,136.23,107.81
2017,2,9,11,30,0.0,167.0,3.3,15.0,167.0,160.22,127.26
2017,2,9,11,45,0.5,169.0,3.2,15.0,169.5,162.26,128.8
2017,2,9,12,0,1.0,171.0,3.1,15.0,172.0,164.33,130.42
2017,2,9,12,15,0.5,100.0,3.05,15.0,100.5,93.83,72.64
2017,2,9,12,30,0.0,29.0,3.0,15.0,29.0,26.97,17.03
2017,2,9,12,45,0.0,48.0,3.0,15.0,48.0,44.67,31.89
2017,2,9,13,0,0.0,67.0,3.0,15.0,67.0,62.39,46.7
2017,2,9,13,15,0.0,81.0,3.0,15.0,81.0,75.46,57.6
2017,2,9,13,30,0.0,95.0,3.0,15.0,95.0,88.61,68.57
2017,2,9,13,45,0.0,86.5,3.05,15.0,86.5,80.59,61.98
2017,2,9,14,0,0.0,78.0,3.1,15.0,78.0,72.64,55.46
2017,2,9,14,15,0.0,72.0,3.0,14.5,72.0,67.02,50.97
2017,2,9,14,30,0.0,66.0,2.9,14.0,66.0,61.41,46.46
2017,2,9,14,45,0.0,57.5,2.85,14.0,57.5,53.47,39.86
2017,2,9,15,0,0.0,49.0,2.8,14.0,49.0,45.54,33.23
2017,2,9,15,15,0.0,62.0,2.75,14.0,62.0,57.66,43.62
2017,2,9,15,30,0.0,75.0,2.7,14.0,75.0,69.76,53.98
2017,2,9,15,45,0.0,65.5,2.65,14.0,65.5,60.93,46.54
2017,2,9,16,0,0.0,56.0,2.6,14.0,56.0,52.06,39.01
2017,2,9,16,15,0.0,46.0,2.5,13.5,46.0,42.74,31.05
2017,2,9,16,30,0.0,36.0,2.4,13.0,36.0,33.42,22.97
2017,2,9,16,45,0.0,26.5,2.35,13.0,26.5,24.59,15.16
2017,2,9,17,0,0.0,17.0,2.3,13.0,17.0,15.76,7.86
2017,2,9,17,15,0.0,9.5,2.15,13.0,9.5,8.8,0.0
2017,2,9,17,30,0.0,2.0,2.0,13.0,2.0,1.91,0.0
2017,2,9,17,45,0.0,1.0,1.9,13.0,1.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.0,1.05,10.0,10.0,9.53,0.0
2017,2,10,7,30,0.0,20.0,1.2,10.0,20.0,18.57,7.48
2017,2,10,7,45,0.0,38.5,1.4,10.5,38.5,38.88,26.86
2017,2,10,8,0,0.0,57.0,1.6,11.0,57.0,58.61,44.33
2017,2,10,8,15,5.5,75.5,1.75,11.0,77.0,81.04,64.09
2017,2,10,8,30,11.0,94.0,1.9,11.0,97.0,103.62,83.8
2017,2,10,8,45,17.5,111.5,2.05,11.5,117.5,125.89,102.81
2017,2,10,9,0,24.0,129.0,2.2,12.0,138.0,148.54,121.82
2017,2,10,9,15,96.0,153.5,2.3,12.0,192.5,239.27,199.24
2017,2,10,9,30,168.0,178.0,2.4,12.0,247.0,336.02,279.42
2017,2,10,9,45,165.0,195.0,2.55,12.5,268.0,355.38,293.54
2017,2,10,10,0,162.0,212.0,2.7,13.0,289.0,373.93,307.14
2017,2,10,10,15,148.5,226.5,2.75,13.0,301.0,379.94,310.82
2017,2,10,10,30,135.0,241.0,2.8,13.0,313.0,384.95,313.74
2017,2,10,10,45,88.0,239.0,2.85,13.0,287.0,328.07,266.82
2017,2,10,11,0,41.0,237.0,2.9,13.0,261.0,283.82,229.67
2017,2,10,11,15,45.0,247.0,2.95,13.0,273.5,296.63,239.92
2017,2,10,11,30,49.0,257.0,3.0,13.0,286.0,309.23,249.82
2017,2,10,11,45,30.0,234.0,3.05,13.5,252.0,265.22,213.47
2017,2,10,12,0,11.0,211.0,3.1,14.0,218.0,213.26,170.71
2017,2,10,12,15,112.5,251.0,3.15,14.0,320.5,357.69,289.32
2017,2,10,12,30,214.0,291.0,3.2,14.0,423.0,477.39,384.3
2017,2,10,12,45,242.0,284.0,3.25,14.5,432.0,483.65,388.52
2017,2,10,13,0,270.0,277.0,3.3,15.0,441.0,496.99,398.48
2017,2,10,13,15,340.0,255.0,3.35,14.5,457.0,512.01,412.27
2017,2,10,13,30,410.0,233.0,3.4,14.0,473.0,521.95,421.8
2017,2,10,13,45,632.0,162.0,3.45,14.0,516.0,584.06,472.53
2017,2,10,14,0,854.0,91.0,3.5,14.0,559.0,615.29,497.74
2017,2,10,14,15,599.0,147.0,3.4,14.0,467.0,492.39,398.3
2017,2,10,14,30,344.0,203.0,3.3,14.0,375.0,379.26,306.51
2017,2,10,14,45,416.0,173.5,3.2,14.0,367.0,368.51,296.91
2017,2,10,15,0,488.0,144.0,3.1,14.0,359.0,345.85,276.05
2017,2,10,15,15,280.0,149.0,2.9,13.5,270.0,244.46,194.39
2017,2,10,15,30,72.0,154.0,2.7,13.0,181.0,164.79,132.05
2017,2,10,15,45,65.5,136.0,2.5,13.0,158.5,141.11,112.15
2017,2,10,16,0,59.0,118.0,2.3,13.0,136.0,118.3,92.82
2017,2,10,16,15,50.5,98.5,2.1,12.0,112.0,94.89,73.42
2017,2,10,16,30,42.0,79.0,1.9,11.0,88.0,72.77,55.19
2017,2,10,16,45,30.5,59.5,1.75,10.5,65.5,52.03,38.33
2017,2,10,17,0,19.0,40.0,1.6,10.0,43.0,35.19,24.94
2017,2,10,17,15,9.5,23.5,1.6,9.5,25.0,21.18,8.39
2017,2,10,17,30,0.0,7.0,1.6,9.0,7.0,6.67,0.0
2017,2,10,17,45,0.0,3.5,1.6,9.0,3.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,0.0,6.5,2.55,5.5,6.5,6.2,0.0
2017,2,11,7,30,0.0,13.0,2.6,6.0,13.0,12.05,3.32
2017,2,11,7,45,0.0,24.5,2.7,6.5,24.5,22.73,13.7
2017,2,11,8,0,0.0,36.0,2.8,7.0,36.0,33.44,23.37
2017,2,11,8,15,0.0,47.5,2.85,7.0,47.5,44.15,33.01
2017,2,11,8,30,0.0,59.0,2.9,7.0,59.0,55.36,42.98
2017,2,11,8,45,0.0,71.0,3.0,7.5,71.0,67.19,53.25
2017,2,11,9,0,0.0,83.0,3.1,8.0,83.0,79.0,63.33
2017,2,11,9,15,115.5,129.0,3.1,8.5,177.0,233.66,198.46
2017,2,11,9,30,231.0,175.0,3.1,9.0,271.0,392.99,331.36
2017,2,11,9,45,549.0,124.0,3.15,9.5,380.5,604.62,505.78
2017,2,11,10,0,867.0,73.0,3.2,10.0,490.0,799.88,652.98
2017,2,11,10,15,880.5,75.0,3.2,10.5,521.5,826.12,668.38
2017,2,11,10,30,894.0,77.0,3.2,11.0,553.0,849.34,682.81
2017,2,11,10,45,904.5,77.5,3.2,11.5,578.0,864.97,691.67
2017,2,11,11,0,915.0,78.0,3.2,12.0,603.0,877.17,698.15
2017,2,11,11,15,920.5,79.0,3.25,12.0,620.5,882.16,701.18
2017,2,11,11,30,926.0,80.0,3.3,12.0,638.0,883.48,701.77
2017,2,11,11,45,931.0,79.5,3.4,12.5,648.0,878.89,697.31
2017,2,11,12,0,936.0,79.0,3.5,13.0,658.0,870.58,690.36
2017,2,11,12,15,936.5,79.0,3.55,13.0,659.5,855.47,679.61
2017,2,11,12,30,937.0,79.0,3.6,13.0,661.0,836.78,666.4
2017,2,11,12,45,934.5,79.0,3.65,13.0,654.5,812.29,649.02
2017,2,11,13,0,932.0,79.0,3.7,13.0,648.0,784.54,629.27
2017,2,11,13,15,927.5,78.5,3.7,13.0,634.0,751.69,605.47
2017,2,11,13,30,923.0,78.0,3.7,13.0,620.0,715.99,579.47
2017,2,11,13,45,917.5,76.0,3.7,13.5,598.5,675.37,546.87
2017,2,11,14,0,912.0,74.0,3.7,14.0,577.0,632.37,511.58
2017,2,11,14,15,901.0,72.5,3.6,13.5,548.0,584.64,473.38
2017,2,11,14,30,890.0,71.0,3.5,13.0,519.0,535.42,432.91
2017,2,11,14,45,876.5,68.0,3.4,13.0,484.5,482.26,387.39
2017,2,11,15,0,863.0,65.0,3.3,13.0,450.0,428.38,340.04
2017,2,11,15,15,840.5,62.5,3.0,12.5,409.0,371.3,289.24
2017,2,11,15,30,818.0,60.0,2.7,12.0,368.0,313.94,237.12
2017,2,11,15,45,787.5,56.5,2.4,12.0,323.5,255.34,183.25
2017,2,11,16,0,757.0,53.0,2.1,12.0,279.0,199.09,132.06
2017,2,11,16,15,708.0,48.5,1.95,11.5,231.5,142.0,83.92
2017,2,11,16,30,659.0,44.0,1.8,11.0,184.0,90.08,46.03
2017,2,11,16,45,578.5,37.5,1.7,10.5,138.0,41.17,21.99
2017,2,11,17,0,498.0,31.0,1.6,10.0,92.0,26.02,17.09
2017,2,11,17,15,347.5,21.5,1.65,9.5,54.0,18.45,7.43
2017,2,11,17,30,197.0,12.0,1.7,9.0,16.0,11.44,0.0
2017,2,11,17,45,98.5,6.0,1.75,9.0,8.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,12,7,15,192.5,13.5,2.7,5.5,30.0,92.94,0.0
2017,2,12,7,30,385.0,27.0,2.9,6.0,60.0,239.17,174.76
2017,2,12,7,45,490.0,35.5,3.1,6.5,105.5,320.43,263.66
2017,2,12,8,0,595.0,44.0,3.3,7.0,151.0,405.67,341.55
2017,2,12,8,15,656.5,50.0,3.25,7.5,199.0,475.63,403.49
2017,2,12,8,30,718.0,56.0,3.2,8.0,247.0,548.5,465.09
2017,2,12,8,45,760.5,59.0,3.2,8.5,294.5,607.26,512.85
2017,2,12,9,0,803.0,62.0,3.2,9.0,342.0,666.36,557.67
2017,2,12,9,15,829.5,65.0,3.1,9.5,385.5,713.49,591.35
2017,2,12,9,30,856.0,68.0,3.0,10.0,429.0,759.17,622.94
2017,2,12,9,45,874.0,70.5,2.95,10.5,467.5,788.92,642.1
2017,2,12,10,0,892.0,73.0,2.9,11.0,506.0,822.72,664.02
2017,2,12,10,15,904.5,75.0,2.8,11.5,538.0,848.59,679.4
