Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,10,30,917.0,77.0,2.7,12.0,570.0,871.32,692.36
2017,2,12,10,45,926.5,78.0,2.65,12.5,595.0,886.94,700.54
2017,2,12,11,0,936.0,79.0,2.6,13.0,620.0,899.02,706.29
2017,2,12,11,15,788.5,123.5,2.6,13.0,589.0,835.14,659.8
2017,2,12,11,30,641.0,168.0,2.6,13.0,558.0,755.1,601.68
2017,2,12,11,45,641.5,171.5,2.6,13.5,566.5,752.16,598.5
2017,2,12,12,0,642.0,175.0,2.6,14.0,575.0,746.44,592.66
2017,2,12,12,15,796.0,128.5,2.55,14.0,626.0,804.93,635.23
2017,2,12,12,30,950.0,82.0,2.5,14.0,677.0,853.24,668.9
2017,2,12,12,45,944.0,83.0,2.5,14.5,669.5,826.79,648.55
2017,2,12,13,0,938.0,84.0,2.5,15.0,662.0,797.19,626.72
2017,2,12,13,15,933.0,83.5,2.45,15.0,647.5,763.68,602.91
2017,2,12,13,30,928.0,83.0,2.4,15.0,633.0,727.34,576.99
2017,2,12,13,45,920.5,81.5,2.35,15.0,610.5,685.67,545.31
2017,2,12,14,0,913.0,80.0,2.3,15.0,588.0,641.74,511.03
2017,2,12,14,15,749.5,113.0,2.15,14.5,516.0,545.61,435.85
2017,2,12,14,30,586.0,146.0,2.0,14.0,444.0,457.27,365.91
2017,2,12,14,45,721.0,109.5,1.95,14.0,451.0,453.49,360.78
2017,2,12,15,0,856.0,73.0,1.9,14.0,458.0,435.44,341.73
2017,2,12,15,15,832.5,70.0,1.65,13.5,416.5,377.17,290.75
2017,2,12,15,30,809.0,67.0,1.4,13.0,375.0,319.85,239.59
2017,2,12,15,45,774.0,63.5,1.15,13.0,329.5,260.38,186.04
2017,2,12,16,0,739.0,60.0,0.9,13.0,284.0,203.8,135.52
2017,2,12,16,15,688.0,55.0,0.9,12.0,236.0,146.8,88.36
2017,2,12,16,30,637.0,50.0,0.9,11.0,188.0,95.27,50.95
2017,2,12,16,45,556.5,42.5,0.95,10.5,141.5,43.84,23.87
2017,2,12,17,0,476.0,35.0,1.0,10.0,95.0,27.29,18.3
2017,2,12,17,15,325.0,24.0,1.05,9.5,56.5,19.1,8.6
2017,2,12,17,30,174.0,13.0,1.1,9.0,18.0,12.39,0.0
2017,2,12,17,45,87.0,6.5,1.15,9.0,9.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,7,15,169.0,14.5,1.1,6.5,29.5,101.77,0.0
2017,2,13,7,30,338.0,29.0,1.3,7.0,59.0,220.12,163.37
2017,2,13,7,45,437.0,39.0,1.55,7.5,103.0,298.45,244.04
2017,2,13,8,0,536.0,49.0,1.8,8.0,147.0,385.56,321.64
2017,2,13,8,15,599.0,55.5,1.55,8.5,194.0,454.15,380.15
2017,2,13,8,30,662.0,62.0,1.3,9.0,241.0,526.18,438.09
2017,2,13,8,45,613.5,77.0,1.1,9.5,266.5,535.63,443.64
2017,2,13,9,0,565.0,92.0,0.9,10.0,292.0,539.22,443.75
2017,2,13,9,15,526.5,114.5,1.0,10.5,318.5,548.45,449.79
2017,2,13,9,30,488.0,137.0,1.1,11.0,345.0,558.97,456.08
2017,2,13,9,45,522.0,142.5,1.25,11.5,382.5,602.59,488.98
2017,2,13,10,0,556.0,148.0,1.4,12.0,420.0,645.65,520.57
2017,2,13,10,15,543.5,162.5,1.55,12.0,443.0,659.69,530.32
2017,2,13,10,30,531.0,177.0,1.7,12.0,466.0,670.91,538.19
2017,2,13,10,45,453.0,209.0,1.9,12.5,463.0,643.42,515.12
2017,2,13,11,0,375.0,241.0,2.1,13.0,460.0,599.88,480.36
2017,2,13,11,15,365.5,251.5,2.0,13.0,470.0,601.37,480.31
2017,2,13,11,30,356.0,262.0,1.9,13.0,480.0,601.21,478.72
2017,2,13,11,45,385.0,259.0,1.85,13.5,498.0,616.75,489.35
2017,2,13,12,0,414.0,256.0,1.8,14.0,516.0,630.29,498.25
2017,2,13,12,15,388.5,263.5,1.7,14.0,508.0,608.54,480.52
2017,2,13,12,30,363.0,271.0,1.6,14.0,500.0,585.97,462.51
2017,2,13,12,45,390.0,261.0,1.5,14.0,505.0,584.68,461.6
2017,2,13,13,0,417.0,251.0,1.4,14.0,510.0,580.83,458.51
2017,2,13,13,15,480.5,224.0,1.35,13.5,516.0,591.21,467.7
2017,2,13,13,30,544.0,197.0,1.3,13.0,522.0,587.43,466.18
2017,2,13,13,45,524.0,196.0,1.3,13.0,500.0,550.16,437.58
2017,2,13,14,0,504.0,195.0,1.3,13.0,478.0,512.73,408.72
2017,2,13,14,15,623.5,148.5,1.3,13.0,480.5,512.14,408.72
2017,2,13,14,30,743.0,102.0,1.3,13.0,483.0,496.17,395.41
2017,2,13,14,45,565.5,136.0,1.3,13.0,414.5,407.99,324.71
2017,2,13,15,0,388.0,170.0,1.3,13.0,346.0,331.72,263.64
2017,2,13,15,15,439.5,144.5,1.2,12.5,326.5,302.96,238.36
2017,2,13,15,30,491.0,119.0,1.1,12.0,307.0,268.32,206.47
2017,2,13,15,45,456.0,111.5,1.05,12.0,270.0,221.94,165.94
2017,2,13,16,0,421.0,104.0,1.0,12.0,233.0,178.9,128.63
2017,2,13,16,15,386.0,90.5,0.95,11.5,193.5,134.18,91.48
2017,2,13,16,30,351.0,77.0,0.9,11.0,154.0,93.4,60.43
2017,2,13,16,45,302.5,61.0,0.9,10.5,116.0,54.35,36.12
2017,2,13,17,0,254.0,45.0,0.9,10.0,78.0,34.75,24.9
2017,2,13,17,15,127.0,30.0,0.9,9.5,46.5,23.52,12.54
2017,2,13,17,30,0.0,15.0,0.9,9.0,15.0,14.3,0.0
2017,2,13,17,45,0.0,7.5,0.95,9.0,7.5,0.0,0.0
2017,2,13,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,7,15,189.0,14.0,1.35,6.5,31.5,110.81,0.0
2017,2,14,7,30,378.0,28.0,1.6,7.0,63.0,238.66,180.88
2017,2,14,7,45,480.0,36.5,1.85,8.0,108.5,318.8,261.19
2017,2,14,8,0,582.0,45.0,2.1,9.0,154.0,407.92,339.8
2017,2,14,8,15,642.0,50.5,2.1,9.5,202.0,471.13,394.85
2017,2,14,8,30,702.0,56.0,2.1,10.0,250.0,542.23,453.6
2017,2,14,8,45,713.0,60.0,2.15,10.5,286.0,580.33,483.93
2017,2,14,9,0,724.0,64.0,2.2,11.0,322.0,616.76,510.79
2017,2,14,9,15,583.0,106.0,2.25,11.5,330.0,587.54,485.63
2017,2,14,9,30,442.0,148.0,2.3,12.0,338.0,537.78,443.1
2017,2,14,9,45,661.5,110.5,2.35,12.5,423.0,683.84,556.89
2017,2,14,10,0,881.0,73.0,2.4,13.0,508.0,818.99,653.49
2017,2,14,10,15,894.5,74.5,2.35,13.0,540.5,845.02,669.22
2017,2,14,10,30,908.0,76.0,2.3,13.0,573.0,867.97,683.68
2017,2,14,10,45,917.5,77.5,2.3,13.5,598.5,884.2,692.57
2017,2,14,11,0,927.0,79.0,2.3,14.0,624.0,896.91,699.09
2017,2,14,11,15,933.5,80.0,2.25,14.0,642.0,902.79,701.79
2017,2,14,11,30,940.0,81.0,2.2,14.0,660.0,904.92,702.08
2017,2,14,11,45,942.5,81.5,2.15,14.5,670.0,899.27,695.85
2017,2,14,12,0,945.0,82.0,2.1,15.0,680.0,889.86,687.28
2017,2,14,12,15,945.5,82.0,2.0,15.0,681.5,874.5,675.56
2017,2,14,12,30,946.0,82.0,1.9,15.0,683.0,855.52,661.51
2017,2,14,12,45,943.5,82.5,1.8,15.5,676.5,831.21,642.69
2017,2,14,13,0,941.0,83.0,1.7,16.0,670.0,803.59,621.75
2017,2,14,13,15,936.0,82.0,1.6,16.0,655.5,769.34,597.4
2017,2,14,13,30,931.0,81.0,1.5,16.0,641.0,732.26,571.06
2017,2,14,13,45,923.0,80.0,1.45,16.0,619.0,690.56,540.47
2017,2,14,14,0,915.0,79.0,1.4,16.0,597.0,646.63,506.99
2017,2,14,14,15,904.0,77.5,1.35,16.0,567.5,598.45,469.58
2017,2,14,14,30,893.0,76.0,1.3,16.0,538.0,548.77,430.06
2017,2,14,14,45,877.0,74.0,1.3,16.0,502.5,494.96,386.53
2017,2,14,15,0,861.0,72.0,1.3,16.0,467.0,440.48,341.07
2017,2,14,15,15,838.5,69.5,1.15,15.5,425.5,382.59,291.66
2017,2,14,15,30,816.0,67.0,1.0,15.0,384.0,325.54,241.63
2017,2,14,15,45,783.5,63.0,0.9,15.0,338.5,265.56,188.48
2017,2,14,16,0,751.0,59.0,0.8,15.0,293.0,208.2,137.79
2017,2,14,16,15,702.0,54.5,0.8,14.5,245.0,150.93,90.31
2017,2,14,16,30,653.0,50.0,0.8,14.0,197.0,98.89,52.28
2017,2,14,16,45,573.0,43.0,0.8,13.5,149.5,49.29,26.69
2017,2,14,17,0,493.0,36.0,0.8,13.0,102.0,27.87,18.68
2017,2,14,17,15,350.0,25.5,0.8,12.5,62.0,20.21,10.26
2017,2,14,17,30,207.0,15.0,0.8,12.0,22.0,14.3,0.0
2017,2,14,17,45,103.5,7.5,0.85,11.5,11.0,7.15,0.0
2017,2,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,8.0,1.0,9.5,8.0,7.41,0.0
2017,2,15,7,30,0.0,16.0,1.1,10.0,16.0,14.83,6.24
2017,2,15,7,45,0.0,27.0,1.2,10.5,27.0,25.06,15.63
2017,2,15,8,0,0.0,38.0,1.3,11.0,38.0,35.29,24.72
2017,2,15,8,15,0.0,50.0,1.25,11.5,50.0,46.48,34.52
2017,2,15,8,30,0.0,62.0,1.2,12.0,62.0,58.16,44.58
2017,2,15,8,45,0.0,73.5,1.2,12.5,73.5,69.43,54.11
2017,2,15,9,0,0.0,85.0,1.2,13.0,85.0,80.69,63.47
2017,2,15,9,15,0.0,102.5,1.35,13.5,102.5,98.32,78.03
2017,2,15,9,30,0.0,120.0,1.5,14.0,120.0,115.95,92.38
2017,2,15,9,45,0.0,130.5,1.65,14.5,130.5,126.11,100.37
2017,2,15,10,0,0.0,141.0,1.8,15.0,141.0,136.29,108.32
2017,2,15,10,15,0.0,111.0,1.8,15.5,111.0,104.84,82.02
2017,2,15,10,30,0.0,81.0,1.8,16.0,81.0,75.44,57.48
2017,2,15,10,45,0.0,117.0,1.85,16.5,117.0,110.38,86.04
2017,2,15,11,0,0.0,153.0,1.9,17.0,153.0,146.3,114.86
2017,2,15,11,15,0.0,134.0,1.85,17.0,134.0,126.9,98.94
2017,2,15,11,30,0.0,115.0,1.8,17.0,115.0,108.04,83.55
2017,2,15,11,45,26.0,196.5,1.8,17.0,213.0,220.23,174.65
2017,2,15,12,0,52.0,278.0,1.8,17.0,311.0,329.56,260.19
2017,2,15,12,15,52.0,278.5,1.75,17.0,312.0,327.44,257.84
2017,2,15,12,30,52.0,279.0,1.7,17.0,313.0,325.2,255.98
2017,2,15,12,45,26.0,201.5,1.7,17.5,218.5,219.99,173.11
2017,2,15,13,0,0.0,124.0,1.7,18.0,124.0,116.36,89.72
2017,2,15,13,15,31.0,196.0,1.65,18.0,214.5,214.71,169.55
2017,2,15,13,30,62.0,268.0,1.6,18.0,305.0,307.93,242.6
2017,2,15,13,45,62.0,258.5,1.6,18.0,294.5,294.28,231.73
2017,2,15,14,0,62.0,249.0,1.6,18.0,284.0,280.61,221.3
2017,2,15,14,15,191.0,234.0,1.55,18.0,335.0,339.83,269.03
2017,2,15,14,30,320.0,219.0,1.5,18.0,386.0,385.91,304.34
2017,2,15,14,45,475.5,167.5,1.5,18.0,397.0,395.54,310.55
2017,2,15,15,0,631.0,116.0,1.5,18.0,408.0,387.4,301.04
2017,2,15,15,15,494.5,130.5,1.35,17.5,347.0,312.04,240.55
2017,2,15,15,30,358.0,145.0,1.2,17.0,286.0,250.45,191.7
2017,2,15,15,45,346.0,129.0,1.05,16.5,252.5,209.96,157.23
2017,2,15,16,0,334.0,113.0,0.9,16.0,219.0,170.71,123.57
2017,2,15,16,15,314.0,96.5,0.95,15.5,183.5,130.33,90.13
2017,2,15,16,30,294.0,80.0,1.0,15.0,148.0,92.31,60.65
2017,2,15,16,45,262.0,63.0,1.05,14.5,112.5,56.04,37.08
2017,2,15,17,0,230.0,46.0,1.1,14.0,77.0,35.32,25.11
2017,2,15,17,15,115.0,32.0,1.1,13.5,47.5,26.27,15.38
2017,2,15,17,30,0.0,18.0,1.1,13.0,18.0,16.25,0.0
2017,2,15,17,45,0.0,9.0,1.1,13.0,9.0,8.58,0.0
2017,2,15,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,7,15,207.0,15.0,3.5,12.0,35.5,122.5,8.82
2017,2,16,7,30,414.0,30.0,3.5,12.0,71.0,259.76,199.79
2017,2,16,7,45,509.0,37.5,3.55,12.5,117.0,337.55,275.06
2017,2,16,8,0,604.0,45.0,3.6,13.0,163.0,418.8,347.13
2017,2,16,8,15,661.5,50.5,3.6,13.0,211.5,486.76,406.4
2017,2,16,8,30,719.0,56.0,3.6,13.0,260.0,557.37,465.53
2017,2,16,8,45,756.0,59.5,3.65,13.5,307.0,613.49,509.65
2017,2,16,9,0,793.0,63.0,3.7,14.0,354.0,669.67,551.46
2017,2,16,9,15,419.5,121.0,3.65,14.0,276.5,479.96,398.49
2017,2,16,9,30,46.0,179.0,3.6,14.0,199.0,229.74,187.45
2017,2,16,9,45,228.5,184.5,3.55,14.5,298.0,406.96,335.51
2017,2,16,10,0,411.0,190.0,3.5,15.0,397.0,579.79,472.12
2017,2,16,10,15,654.5,134.5,3.45,15.0,487.5,731.45,589.37
2017,2,16,10,30,898.0,79.0,3.4,15.0,578.0,868.57,687.52
2017,2,16,10,45,912.0,78.0,3.35,15.5,604.0,885.59,695.9
2017,2,16,11,0,926.0,77.0,3.3,16.0,630.0,899.21,702.86
2017,2,16,11,15,662.5,168.0,3.25,16.0,569.5,785.82,620.3
2017,2,16,11,30,399.0,259.0,3.2,16.0,509.0,637.25,505.08
2017,2,16,11,45,401.5,261.5,3.2,16.0,516.5,636.36,504.92
2017,2,16,12,0,404.0,264.0,3.2,16.0,524.0,633.76,502.6
2017,2,16,12,15,674.0,171.5,3.2,16.0,605.5,764.02,604.75
2017,2,16,12,30,944.0,79.0,3.2,16.0,687.0,855.9,670.13
2017,2,16,12,45,924.0,86.5,3.2,16.0,677.0,825.68,647.91
2017,2,16,13,0,904.0,94.0,3.2,16.0,667.0,792.81,624.74
2017,2,16,13,15,898.5,93.0,3.2,16.0,652.5,759.08,600.88
2017,2,16,13,30,893.0,92.0,3.2,16.0,638.0,722.65,574.93
2017,2,16,13,45,882.5,91.5,3.2,16.0,615.0,680.96,543.35
2017,2,16,14,0,872.0,91.0,3.2,16.0,592.0,639.48,510.87
2017,2,16,14,15,860.0,89.5,3.1,15.5,563.0,591.68,473.47
2017,2,16,14,30,848.0,88.0,3.0,15.0,534.0,542.59,434.05
2017,2,16,14,45,828.0,86.0,2.95,15.0,497.5,488.13,388.69
2017,2,16,15,0,808.0,84.0,2.9,15.0,461.0,433.72,342.16
2017,2,16,15,15,783.5,81.0,2.7,14.5,420.5,377.0,292.98
2017,2,16,15,30,759.0,78.0,2.5,14.0,380.0,321.44,243.59
2017,2,16,15,45,722.0,74.5,2.3,14.0,334.5,261.84,190.22
2017,2,16,16,0,685.0,71.0,2.1,14.0,289.0,206.88,141.13
2017,2,16,16,15,633.5,65.0,1.9,13.5,242.0,151.0,94.2
2017,2,16,16,30,582.0,59.0,1.7,13.0,195.0,100.71,56.58
2017,2,16,16,45,500.5,51.0,1.5,12.5,148.5,53.68,30.73
2017,2,16,17,0,419.0,43.0,1.3,12.0,102.0,33.87,24.13
2017,2,16,17,15,282.5,30.5,1.25,11.5,63.5,24.56,14.49
2017,2,16,17,30,146.0,18.0,1.2,11.0,25.0,14.28,0.0
2017,2,16,17,45,73.0,9.0,1.15,10.5,12.5,8.58,0.0
2017,2,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.5,4.85,9.0,2.5,2.31,0.0
2017,2,17,7,30,0.0,5.0,5.3,9.0,5.0,4.62,0.0
2017,2,17,7,45,0.0,8.0,5.75,9.5,8.0,7.4,0.66
2017,2,17,8,0,0.0,11.0,6.2,10.0,11.0,10.18,3.15
2017,2,17,8,15,0.0,15.0,6.6,10.0,15.0,13.9,6.43
2017,2,17,8,30,0.0,19.0,7.0,10.0,19.0,17.61,9.7
2017,2,17,8,45,0.0,22.5,7.45,10.5,22.5,20.87,12.5
2017,2,17,9,0,0.0,26.0,7.9,11.0,26.0,24.12,15.26
2017,2,17,9,15,0.0,30.0,8.05,11.0,30.0,27.85,18.43
2017,2,17,9,30,0.0,34.0,8.2,11.0,34.0,31.58,21.58
2017,2,17,9,45,0.0,44.5,8.4,11.5,44.5,41.36,29.85
2017,2,17,10,0,0.0,55.0,8.6,12.0,55.0,51.15,38.06
2017,2,17,10,15,0.0,50.5,8.65,12.0,50.5,46.97,34.41
2017,2,17,10,30,0.0,46.0,8.7,12.0,46.0,42.78,30.78
2017,2,17,10,45,9.0,134.5,8.8,12.0,140.0,135.58,109.31
2017,2,17,11,0,18.0,223.0,8.9,12.0,234.0,234.56,191.63
2017,2,17,11,15,9.0,139.0,8.95,12.0,144.5,139.61,112.29
2017,2,17,11,30,0.0,55.0,9.0,12.0,55.0,51.21,37.69
2017,2,17,11,45,0.5,112.0,9.1,12.0,112.5,105.45,83.29
2017,2,17,12,0,1.0,169.0,9.2,12.0,170.0,161.79,130.19
2017,2,17,12,15,0.5,117.0,9.15,12.0,117.5,110.18,87.14
2017,2,17,12,30,0.0,65.0,9.1,12.0,65.0,60.55,45.51
2017,2,17,12,45,0.0,103.5,9.1,12.0,103.5,96.72,75.91
2017,2,17,13,0,0.0,142.0,9.1,12.0,142.0,133.69,106.85
2017,2,17,13,15,0.0,132.5,8.9,12.0,132.5,124.42,99.17
2017,2,17,13,30,0.0,123.0,8.7,12.0,123.0,115.24,91.58
2017,2,17,13,45,0.0,124.0,8.55,12.0,124.0,116.12,92.43
2017,2,17,14,0,0.0,125.0,8.4,12.0,125.0,116.99,93.3
2017,2,17,14,15,0.0,81.5,8.15,11.5,81.5,75.91,58.97
2017,2,17,14,30,0.0,38.0,7.9,11.0,38.0,35.32,24.61
2017,2,17,14,45,0.0,29.0,7.7,11.0,29.0,26.94,17.49
2017,2,17,15,0,0.0,20.0,7.5,11.0,20.0,18.56,10.34
2017,2,17,15,15,0.0,43.5,7.0,11.0,43.5,40.42,29.22
2017,2,17,15,30,0.0,67.0,6.5,11.0,67.0,62.33,48.15
2017,2,17,15,45,0.0,59.0,6.0,11.0,59.0,54.86,41.82
2017,2,17,16,0,0.0,51.0,5.5,11.0,51.0,47.39,35.44
2017,2,17,16,15,0.0,42.5,5.1,11.0,42.5,39.47,28.59
2017,2,17,16,30,0.0,34.0,4.7,11.0,34.0,31.55,21.67
2017,2,17,16,45,0.0,25.5,4.35,11.0,25.5,23.65,14.68
2017,2,17,17,0,0.0,17.0,4.0,11.0,17.0,15.75,8.28
2017,2,17,17,15,0.0,10.5,3.7,10.5,10.5,9.72,2.45
2017,2,17,17,30,0.0,4.0,3.4,10.0,4.0,3.7,0.0
2017,2,17,17,45,0.0,2.0,3.15,10.0,2.0,1.91,0.0
2017,2,17,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,14.5,1.95,9.0,14.5,13.45,0.27
2017,2,18,7,30,0.0,29.0,2.2,9.0,29.0,27.5,17.06
2017,2,18,7,45,0.0,47.5,2.45,9.5,47.5,47.4,34.83
2017,2,18,8,0,0.0,66.0,2.7,10.0,66.0,66.66,51.81
2017,2,18,8,15,2.0,85.0,2.8,10.0,85.5,87.43,70.03
2017,2,18,8,30,4.0,104.0,2.9,10.0,105.0,108.15,87.96
2017,2,18,8,45,10.0,121.5,3.05,10.5,125.0,129.89,106.44
2017,2,18,9,0,16.0,139.0,3.2,11.0,145.0,152.0,124.93
2017,2,18,9,15,8.0,127.0,3.25,11.0,130.0,130.46,106.23
2017,2,18,9,30,0.0,115.0,3.3,11.0,115.0,110.26,88.66
2017,2,18,9,45,63.5,173.5,3.35,11.0,206.0,234.6,194.59
2017,2,18,10,0,127.0,232.0,3.4,11.0,297.0,369.72,305.41
2017,2,18,10,15,65.5,205.5,3.45,11.0,239.5,271.63,223.4
2017,2,18,10,30,4.0,179.0,3.5,11.0,182.0,177.58,143.81
2017,2,18,10,45,21.0,215.5,3.55,11.5,228.5,230.11,187.22
2017,2,18,11,0,38.0,252.0,3.6,12.0,275.0,296.61,240.79
2017,2,18,11,15,57.0,271.5,3.65,12.0,307.5,333.37,270.38
2017,2,18,11,30,76.0,291.0,3.7,12.0,340.0,369.67,299.42
2017,2,18,11,45,43.0,253.0,3.8,12.0,281.0,295.99,239.53
2017,2,18,12,0,10.0,215.0,3.9,12.0,222.0,215.7,173.68
2017,2,18,12,15,21.0,240.5,3.95,12.0,254.5,250.13,202.1
2017,2,18,12,30,32.0,266.0,4.0,12.0,287.0,294.47,238.0
2017,2,18,12,45,16.0,209.5,4.05,12.0,220.0,212.85,171.63
2017,2,18,13,0,0.0,153.0,4.1,12.0,153.0,144.33,115.17
2017,2,18,13,15,33.5,215.5,4.2,12.0,236.5,236.3,191.77
2017,2,18,13,30,67.0,278.0,4.3,12.0,320.0,321.5,261.19
2017,2,18,13,45,65.5,269.0,4.4,12.0,309.0,307.09,249.58
2017,2,18,14,0,64.0,260.0,4.5,12.0,298.0,292.74,238.22
2017,2,18,14,15,89.5,254.0,4.6,11.5,304.0,297.0,242.75
2017,2,18,14,30,115.0,248.0,4.7,11.0,310.0,298.73,244.91
2017,2,18,14,45,119.5,229.5,4.85,11.0,290.0,278.77,228.55
2017,2,18,15,0,124.0,211.0,5.0,11.0,270.0,254.46,208.33
2017,2,18,15,15,117.5,194.5,4.9,10.5,246.5,227.4,185.82
2017,2,18,15,30,111.0,178.0,4.8,10.0,223.0,201.03,163.61
2017,2,18,15,45,108.0,158.0,4.7,10.0,198.0,173.28,139.62
2017,2,18,16,0,105.0,138.0,4.6,10.0,173.0,146.04,115.93
2017,2,18,16,15,338.5,101.5,4.45,9.5,188.0,139.96,99.97
2017,2,18,16,30,572.0,65.0,4.3,9.0,203.0,107.19,63.27
2017,2,18,16,45,500.5,56.0,4.2,8.5,156.5,59.8,35.59
2017,2,18,17,0,429.0,47.0,4.1,8.0,110.0,37.22,27.62
2017,2,18,17,15,294.0,34.5,4.0,7.5,70.0,28.05,18.21
2017,2,18,17,30,159.0,22.0,3.9,7.0,30.0,17.49,0.0
2017,2,18,17,45,79.5,11.0,3.8,7.0,15.0,10.48,0.0
2017,2,18,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,19,7,15,188.5,17.5,2.45,6.5,39.0,122.61,60.66
2017,2,19,7,30,377.0,35.0,2.6,7.0,78.0,250.53,201.02
2017,2,19,7,45,471.5,43.5,2.8,7.5,124.0,328.95,274.28
2017,2,19,8,0,566.0,52.0,3.0,8.0,170.0,415.22,350.76
2017,2,19,8,15,621.5,57.5,3.1,8.0,217.5,480.41,408.12
2017,2,19,8,30,677.0,63.0,3.2,8.0,265.0,548.37,465.76
2017,2,19,8,45,395.0,111.5,3.3,8.5,234.5,430.19,365.68
2017,2,19,9,0,113.0,160.0,3.4,9.0,204.0,270.91,227.91
2017,2,19,9,15,217.0,170.5,3.55,9.0,265.5,375.81,317.4
2017,2,19,9,30,321.0,181.0,3.7,9.0,327.0,474.17,398.82
2017,2,19,9,45,183.5,198.0,3.9,9.5,283.0,374.53,313.32
2017,2,19,10,0,46.0,215.0,4.1,10.0,239.0,268.13,221.24
2017,2,19,10,15,171.0,232.5,4.1,10.0,329.0,406.48,337.61
2017,2,19,10,30,296.0,250.0,4.1,10.0,419.0,548.15,451.94
2017,2,19,10,45,181.5,261.5,4.15,10.5,366.5,447.94,367.91
2017,2,19,11,0,67.0,273.0,4.2,11.0,314.0,346.02,282.15
2017,2,19,11,15,42.0,253.5,4.15,11.0,279.5,299.53,243.88
2017,2,19,11,30,17.0,234.0,4.1,11.0,245.0,242.91,196.99
2017,2,19,11,45,8.5,193.0,4.05,11.0,198.5,192.6,155.59
2017,2,19,12,0,0.0,152.0,4.0,11.0,152.0,143.99,115.22
2017,2,19,12,15,13.5,206.0,4.0,11.0,215.0,208.76,169.06
2017,2,19,12,30,27.0,260.0,4.0,11.0,278.0,273.73,222.07
2017,2,19,12,45,27.5,258.5,4.0,11.0,276.5,271.2,219.9
2017,2,19,13,0,28.0,257.0,4.0,11.0,275.0,268.6,217.88
2017,2,19,13,15,14.0,206.0,4.1,11.0,215.0,206.13,166.87
2017,2,19,13,30,0.0,155.0,4.2,11.0,155.0,145.91,117.09
2017,2,19,13,45,1.5,166.0,4.3,11.0,167.0,157.3,126.82
2017,2,19,14,0,3.0,177.0,4.4,11.0,179.0,168.49,136.32
2017,2,19,14,15,1.5,168.0,4.2,10.5,169.0,158.57,128.46
2017,2,19,14,30,0.0,159.0,4.0,10.0,159.0,148.84,120.77
2017,2,19,14,45,0.0,140.0,3.85,10.0,140.0,130.65,105.77
2017,2,19,15,0,0.0,121.0,3.7,10.0,121.0,112.66,90.84
2017,2,19,15,15,0.0,98.5,3.8,10.0,98.5,91.61,73.19
2017,2,19,15,30,0.0,76.0,3.9,10.0,76.0,70.74,55.52
2017,2,19,15,45,0.0,67.5,4.05,10.0,67.5,62.79,48.82
2017,2,19,16,0,0.0,59.0,4.2,10.0,59.0,54.86,42.05
2017,2,19,16,15,0.0,49.5,4.15,9.5,49.5,46.0,34.46
2017,2,19,16,30,0.0,40.0,4.1,9.0,40.0,37.14,26.75
2017,2,19,16,45,0.0,31.0,4.05,9.0,31.0,28.77,19.29
2017,2,19,17,0,0.0,22.0,4.0,9.0,22.0,20.4,12.58
2017,2,19,17,15,0.0,14.0,4.0,9.0,14.0,12.97,5.43
2017,2,19,17,30,0.0,6.0,4.0,9.0,6.0,5.55,0.0
2017,2,19,17,45,0.0,3.0,4.05,9.0,3.0,2.86,0.0
2017,2,19,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.5,5.35,11.0,1.5,1.39,0.0
2017,2,20,7,30,0.0,3.0,5.3,11.0,3.0,2.77,0.0
2017,2,20,7,45,0.0,5.0,5.3,11.5,5.0,4.62,0.0
2017,2,20,8,0,0.0,7.0,5.3,12.0,7.0,6.48,0.0
2017,2,20,8,15,0.0,9.5,5.15,12.0,9.5,8.8,1.96
2017,2,20,8,30,0.0,12.0,5.0,12.0,12.0,11.12,3.98
2017,2,20,8,45,0.0,14.0,4.9,12.5,14.0,12.98,5.56
2017,2,20,9,0,0.0,16.0,4.8,13.0,16.0,14.84,7.13
2017,2,20,9,15,3.5,87.0,4.85,13.0,89.0,84.41,66.61
2017,2,20,9,30,7.0,158.0,4.9,13.0,162.0,161.97,131.62
2017,2,20,9,45,3.5,97.5,4.95,13.5,99.5,94.48,74.53
2017,2,20,10,0,0.0,37.0,5.0,14.0,37.0,34.39,23.53
2017,2,20,10,15,0.0,54.5,4.95,14.0,54.5,50.7,37.25
2017,2,20,10,30,0.0,72.0,4.9,14.0,72.0,67.05,50.89
2017,2,20,10,45,0.0,43.5,4.9,14.5,43.5,40.47,28.43
2017,2,20,11,0,0.0,15.0,4.9,15.0,15.0,13.94,6.07
2017,2,20,11,15,0.0,22.5,4.85,15.0,22.5,20.92,11.93
2017,2,20,11,30,0.0,30.0,4.8,15.0,30.0,27.91,17.77
2017,2,20,11,45,0.0,43.5,4.75,15.0,43.5,40.49,28.27
2017,2,20,12,0,0.0,57.0,4.7,15.0,57.0,53.09,38.74
2017,2,20,12,15,0.0,57.0,4.65,15.0,57.0,53.09,38.73
2017,2,20,12,30,0.0,57.0,4.6,15.0,57.0,53.09,38.73
2017,2,20,12,45,0.0,104.0,4.6,15.0,104.0,97.19,75.28
2017,2,20,13,0,0.0,151.0,4.6,15.0,151.0,142.33,112.35
2017,2,20,13,15,0.0,112.5,4.55,15.0,112.5,105.24,81.94
2017,2,20,13,30,0.0,74.0,4.5,15.0,74.0,68.94,52.01
2017,2,20,13,45,0.0,116.0,4.5,15.0,116.0,108.47,84.86
2017,2,20,14,0,0.0,158.0,4.5,15.0,158.0,148.37,117.79
2017,2,20,14,15,0.0,114.5,4.5,15.0,114.5,106.93,83.79
2017,2,20,14,30,0.0,71.0,4.5,15.0,71.0,66.1,49.99
2017,2,20,14,45,0.0,69.5,4.5,15.0,69.5,64.69,48.94
2017,2,20,15,0,0.0,68.0,4.5,15.0,68.0,63.28,47.88
2017,2,20,15,15,0.0,37.0,4.4,14.5,37.0,34.37,23.63
2017,2,20,15,30,0.0,6.0,4.3,14.0,6.0,5.56,0.0
2017,2,20,15,45,0.0,5.0,4.25,14.0,5.0,4.63,0.0
2017,2,20,16,0,0.0,4.0,4.2,14.0,4.0,3.7,0.0
2017,2,20,16,15,0.0,3.5,4.15,13.5,3.5,3.24,0.0
2017,2,20,16,30,0.0,3.0,4.1,13.0,3.0,2.78,0.0
2017,2,20,16,45,0.0,2.0,4.1,13.0,2.0,1.85,0.0
2017,2,20,17,0,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2017,2,20,17,15,0.0,0.5,4.2,12.5,0.5,0.46,0.0
2017,2,20,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,4.5,3.15,9.5,4.5,0.0,0.0
2017,2,21,7,0,0.0,9.0,3.1,10.0,9.0,8.58,0.0
2017,2,21,7,15,51.0,27.5,3.15,10.0,34.0,61.54,35.44
2017,2,21,7,30,102.0,46.0,3.2,10.0,59.0,121.27,95.52
2017,2,21,7,45,144.5,65.5,3.25,10.5,92.5,171.59,141.05
2017,2,21,8,0,187.0,85.0,3.3,11.0,126.0,225.2,188.44
2017,2,21,8,15,210.0,104.5,3.3,11.0,160.5,269.69,227.31
2017,2,21,8,30,233.0,124.0,3.3,11.0,195.0,315.35,266.19
2017,2,21,8,45,258.0,138.5,3.35,11.5,229.0,356.85,300.36
2017,2,21,9,0,283.0,153.0,3.4,12.0,263.0,399.41,334.55
2017,2,21,9,15,144.5,156.0,3.35,12.0,212.5,289.55,241.45
2017,2,21,9,30,6.0,159.0,3.3,12.0,162.0,162.03,131.51
2017,2,21,9,45,207.5,180.5,3.25,12.5,289.5,386.69,320.87
2017,2,21,10,0,409.0,202.0,3.2,13.0,417.0,597.4,487.6
2017,2,21,10,15,609.0,158.0,3.15,13.0,500.0,728.66,589.2
2017,2,21,10,30,809.0,114.0,3.1,13.0,583.0,853.43,678.67
2017,2,21,10,45,822.0,114.5,3.1,13.0,608.5,870.72,688.99
2017,2,21,11,0,835.0,115.0,3.1,13.0,634.0,884.73,697.96
2017,2,21,11,15,482.5,212.5,3.1,13.0,514.0,680.9,544.86
2017,2,21,11,30,130.0,310.0,3.1,13.0,394.0,450.83,360.63
2017,2,21,11,45,67.5,252.5,3.1,13.0,296.5,316.28,254.73
2017,2,21,12,0,5.0,195.0,3.1,13.0,199.0,190.95,152.37
2017,2,21,12,15,2.5,113.0,3.1,13.0,115.0,107.97,84.65
2017,2,21,12,30,0.0,31.0,3.1,13.0,31.0,28.85,18.68
2017,2,21,12,45,0.0,64.5,3.15,13.5,64.5,60.09,44.84
2017,2,21,13,0,0.0,98.0,3.2,14.0,98.0,91.46,70.81
2017,2,21,13,15,191.5,182.0,3.2,13.5,303.5,333.56,272.95
2017,2,21,13,30,383.0,266.0,3.2,13.0,509.0,546.82,441.25
2017,2,21,13,45,191.5,146.5,3.2,13.0,268.0,279.34,228.42
2017,2,21,14,0,0.0,27.0,3.2,13.0,27.0,25.1,15.58
2017,2,21,14,15,152.5,131.0,3.05,13.0,214.5,221.49,181.56
2017,2,21,14,30,305.0,235.0,2.9,13.0,402.0,396.77,321.49
2017,2,21,14,45,351.0,209.5,2.75,13.0,390.0,376.7,303.85
2017,2,21,15,0,397.0,184.0,2.6,13.0,378.0,354.62,284.45
2017,2,21,15,15,378.5,170.0,2.5,12.5,342.5,307.64,245.18
2017,2,21,15,30,360.0,156.0,2.4,12.0,307.0,265.0,208.78
2017,2,21,15,45,333.5,143.5,2.3,12.0,271.5,223.16,172.47
2017,2,21,16,0,307.0,131.0,2.2,12.0,236.0,183.98,138.53
2017,2,21,16,15,440.0,98.5,2.05,11.5,223.0,154.83,106.98
2017,2,21,16,30,573.0,66.0,1.9,11.0,210.0,110.82,65.3
2017,2,21,16,45,496.5,57.5,1.8,10.5,163.0,63.15,37.04
2017,2,21,17,0,420.0,49.0,1.7,10.0,116.0,38.36,28.58
2017,2,21,17,15,297.5,36.5,1.65,9.5,75.5,29.31,19.68
2017,2,21,17,30,175.0,24.0,1.6,9.0,35.0,18.98,3.89
2017,2,21,17,45,87.5,12.0,1.6,9.0,17.5,11.44,0.0
2017,2,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,22,6,45,102.5,6.5,1.75,4.5,9.5,0.0,0.0
2017,2,22,7,0,205.0,13.0,1.9,5.0,19.0,92.71,0.0
2017,2,22,7,15,362.0,23.5,2.1,5.5,59.5,212.75,145.0
2017,2,22,7,30,519.0,34.0,2.3,6.0,100.0,316.72,258.4
2017,2,22,7,45,600.5,40.5,2.55,6.5,149.5,394.35,330.58
2017,2,22,8,0,682.0,47.0,2.8,7.0,199.0,477.76,404.4
2017,2,22,8,15,731.5,52.0,2.9,7.5,249.5,544.46,461.54
2017,2,22,8,30,781.0,57.0,3.0,8.0,300.0,613.02,517.69
2017,2,22,8,45,573.5,100.0,3.15,8.5,294.0,550.27,464.63
2017,2,22,9,0,366.0,143.0,3.3,9.0,288.0,461.84,389.5
2017,2,22,9,15,628.0,106.0,3.35,9.0,386.5,636.4,533.25
2017,2,22,9,30,890.0,69.0,3.4,9.0,485.0,806.5,661.76
2017,2,22,9,45,663.5,133.0,3.45,9.5,457.0,727.49,598.09
2017,2,22,10,0,437.0,197.0,3.5,10.0,429.0,616.48,507.16
2017,2,22,10,15,520.0,183.0,3.5,10.0,475.5,677.18,555.71
2017,2,22,10,30,603.0,169.0,3.5,10.0,522.0,743.51,606.5
2017,2,22,10,45,636.5,167.0,3.55,10.5,553.0,774.36,627.47
2017,2,22,11,0,670.0,165.0,3.6,11.0,584.0,802.72,646.59
2017,2,22,11,15,630.0,185.0,3.65,11.0,587.5,787.13,634.24
2017,2,22,11,30,590.0,205.0,3.7,11.0,591.0,764.09,615.73
2017,2,22,11,45,485.5,246.0,3.75,11.0,567.0,710.53,572.49
2017,2,22,12,0,381.0,287.0,3.8,11.0,543.0,644.91,520.15
2017,2,22,12,15,661.0,190.5,3.85,10.5,634.5,784.17,633.45
2017,2,22,12,30,941.0,94.0,3.9,10.0,726.0,885.81,709.54
2017,2,22,12,45,923.5,100.0,4.0,10.0,716.0,855.01,686.84
2017,2,22,13,0,906.0,106.0,4.1,10.0,706.0,821.5,663.06
2017,2,22,13,15,901.0,105.0,4.15,10.0,690.5,791.67,641.78
2017,2,22,13,30,896.0,104.0,4.2,10.0,675.0,754.36,614.78
2017,2,22,13,45,549.5,192.0,4.3,10.0,538.5,573.96,470.96
2017,2,22,14,0,203.0,280.0,4.4,10.0,402.0,405.69,332.31
2017,2,22,14,15,533.0,187.0,4.35,9.5,486.5,506.54,418.12
2017,2,22,14,30,863.0,94.0,4.3,9.0,571.0,568.14,467.89
2017,2,22,14,45,853.5,89.5,4.25,9.0,536.0,514.89,421.71
2017,2,22,15,0,844.0,85.0,4.2,9.0,501.0,460.65,373.98
2017,2,22,15,15,822.5,82.0,4.05,8.5,459.0,402.49,322.25
2017,2,22,15,30,801.0,79.0,3.9,8.0,417.0,345.13,269.88
2017,2,22,15,45,780.5,73.0,3.8,8.0,372.0,286.25,214.99
2017,2,22,16,0,760.0,67.0,3.7,8.0,327.0,228.71,161.21
2017,2,22,16,15,715.5,62.0,3.5,7.5,278.0,169.91,109.38
2017,2,22,16,30,671.0,57.0,3.3,7.0,229.0,115.86,66.42
2017,2,22,16,45,609.5,49.5,3.1,7.0,180.5,60.93,32.5
2017,2,22,17,0,548.0,42.0,2.9,7.0,132.0,31.91,23.18
2017,2,22,17,15,424.0,32.5,2.9,6.5,87.5,25.44,16.67
2017,2,22,17,30,300.0,23.0,2.9,6.0,43.0,18.7,5.39
2017,2,22,17,45,150.0,11.5,2.9,5.5,21.5,10.96,0.0
2017,2,22,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
