Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,18,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,6,45,92.5,7.0,1.1,2.5,10.0,0.0,0.0
2017,2,23,7,0,185.0,14.0,1.1,3.0,20.0,86.33,0.0
2017,2,23,7,15,337.0,25.5,1.3,3.5,60.5,206.54,148.03
2017,2,23,7,30,489.0,37.0,1.5,4.0,101.0,312.53,256.79
2017,2,23,7,45,573.0,44.0,1.75,4.5,150.5,389.97,328.17
2017,2,23,8,0,657.0,51.0,2.0,5.0,200.0,469.62,398.78
2017,2,23,8,15,707.5,56.0,2.05,5.5,250.5,536.24,455.35
2017,2,23,8,30,758.0,61.0,2.1,6.0,301.0,604.77,511.02
2017,2,23,8,45,793.0,64.5,2.15,6.5,349.5,661.86,553.9
2017,2,23,9,0,828.0,68.0,2.2,7.0,398.0,718.72,595.29
2017,2,23,9,15,851.0,71.0,2.15,7.0,442.5,764.97,627.93
2017,2,23,9,30,874.0,74.0,2.1,7.0,487.0,809.45,658.59
2017,2,23,9,45,888.0,77.0,2.05,7.5,525.5,837.34,675.33
2017,2,23,10,0,902.0,80.0,2.0,8.0,564.0,869.28,694.89
2017,2,23,10,15,914.0,82.0,1.95,8.0,596.5,895.26,711.15
2017,2,23,10,30,926.0,84.0,1.9,8.0,629.0,917.99,725.07
2017,2,23,10,45,934.5,85.0,1.85,8.0,654.5,932.96,733.55
2017,2,23,11,0,943.0,86.0,1.8,8.0,680.0,944.29,739.64
2017,2,23,11,15,948.0,86.5,1.8,8.0,698.0,948.15,741.37
2017,2,23,11,30,953.0,87.0,1.8,8.0,716.0,948.18,740.69
2017,2,23,11,45,957.0,87.0,1.85,8.5,726.0,942.87,735.85
2017,2,23,12,0,961.0,87.0,1.9,9.0,736.0,933.69,728.53
2017,2,23,12,15,505.5,191.0,1.9,9.0,533.0,649.65,521.49
2017,2,23,12,30,50.0,295.0,1.9,9.0,330.0,339.52,272.95
2017,2,23,12,45,49.5,292.0,1.95,9.0,326.5,332.93,269.37
2017,2,23,13,0,49.0,289.0,2.0,9.0,323.0,326.27,264.24
2017,2,23,13,15,161.0,292.0,2.0,9.0,397.0,417.76,339.52
2017,2,23,13,30,273.0,295.0,2.0,9.0,471.0,499.72,404.71
2017,2,23,13,45,600.0,190.0,2.05,9.0,559.0,610.2,494.86
2017,2,23,14,0,927.0,85.0,2.1,9.0,647.0,680.39,550.94
2017,2,23,14,15,916.0,83.5,2.1,8.5,616.5,630.83,511.74
2017,2,23,14,30,905.0,82.0,2.1,8.0,586.0,579.72,471.13
2017,2,23,14,45,891.0,79.5,2.1,8.0,549.5,524.85,425.41
2017,2,23,15,0,877.0,77.0,2.1,8.0,513.0,468.93,377.4
2017,2,23,15,15,856.0,74.5,1.95,8.0,470.5,409.71,324.91
2017,2,23,15,30,835.0,72.0,1.8,8.0,428.0,351.14,271.7
2017,2,23,15,45,805.5,68.5,1.65,8.0,381.0,290.22,215.89
2017,2,23,16,0,776.0,65.0,1.5,8.0,334.0,231.58,162.0
2017,2,23,16,15,732.5,60.5,1.35,7.5,284.0,172.34,110.17
2017,2,23,16,30,689.0,56.0,1.2,7.0,234.0,117.71,66.89
2017,2,23,16,45,623.0,49.0,1.05,6.5,184.5,64.79,35.11
2017,2,23,17,0,557.0,42.0,0.9,6.0,135.0,31.74,23.21
2017,2,23,17,15,438.5,32.5,0.95,5.5,90.0,25.28,16.75
2017,2,23,17,30,320.0,23.0,1.0,5.0,45.0,18.54,6.54
2017,2,23,17,45,160.0,11.5,1.05,4.5,22.5,10.96,0.0
2017,2,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,24,6,45,82.5,8.0,0.8,1.5,11.0,7.63,0.0
2017,2,24,7,0,165.0,16.0,0.8,2.0,22.0,80.8,0.0
2017,2,24,7,15,310.0,28.0,0.85,2.5,62.0,198.85,147.56
2017,2,24,7,30,455.0,40.0,0.9,3.0,102.0,300.33,247.6
2017,2,24,7,45,530.0,49.0,1.0,4.0,150.0,374.16,314.11
2017,2,24,8,0,605.0,58.0,1.1,5.0,198.0,453.81,382.42
2017,2,24,8,15,657.0,64.0,1.15,5.5,248.0,520.16,437.63
2017,2,24,8,30,709.0,70.0,1.2,6.0,298.0,588.85,492.36
2017,2,24,8,45,739.0,76.0,1.25,7.0,345.0,643.58,532.37
2017,2,24,9,0,769.0,82.0,1.3,8.0,392.0,693.83,567.09
2017,2,24,9,15,794.0,85.5,1.3,8.0,436.0,740.68,599.87
2017,2,24,9,30,819.0,89.0,1.3,8.0,480.0,785.97,630.86
2017,2,24,9,45,834.5,92.5,1.35,8.5,518.0,821.47,653.78
2017,2,24,10,0,850.0,96.0,1.4,9.0,556.0,854.36,674.68
2017,2,24,10,15,863.0,98.5,1.45,9.0,588.5,881.04,692.33
2017,2,24,10,30,876.0,101.0,1.5,9.0,621.0,904.56,707.85
2017,2,24,10,45,881.5,104.0,1.55,9.5,645.5,918.68,715.63
2017,2,24,11,0,887.0,107.0,1.6,10.0,670.0,929.19,721.15
2017,2,24,11,15,892.5,108.0,1.65,10.0,687.5,933.72,724.02
2017,2,24,11,30,898.0,109.0,1.7,10.0,705.0,934.53,724.57
2017,2,24,11,45,896.0,112.0,1.8,10.0,713.5,927.27,720.38
2017,2,24,12,0,894.0,115.0,1.9,10.0,722.0,916.34,713.8
2017,2,24,12,15,894.0,115.0,1.95,10.0,723.5,900.21,703.11
2017,2,24,12,30,894.0,115.0,2.0,10.0,725.0,880.57,690.07
2017,2,24,12,45,894.5,113.0,2.15,10.0,718.5,855.73,674.35
2017,2,24,13,0,895.0,111.0,2.3,10.0,712.0,827.58,656.09
2017,2,24,13,15,890.0,110.0,2.4,10.0,697.0,793.17,632.68
2017,2,24,13,30,885.0,109.0,2.5,10.0,682.0,756.03,607.03
2017,2,24,13,45,880.0,106.0,2.6,10.0,659.5,714.25,576.5
2017,2,24,14,0,875.0,103.0,2.7,10.0,637.0,670.16,542.82
2017,2,24,14,15,715.0,139.0,2.7,10.0,562.0,571.92,464.74
2017,2,24,14,30,555.0,175.0,2.7,10.0,487.0,480.85,391.37
2017,2,24,14,45,599.5,149.5,2.75,10.0,467.0,450.54,366.24
2017,2,24,15,0,644.0,124.0,2.8,10.0,447.0,412.03,332.86
2017,2,24,15,15,568.0,130.5,2.65,9.5,398.0,351.12,281.18
2017,2,24,15,30,492.0,137.0,2.5,9.0,349.0,295.06,233.29
2017,2,24,15,45,462.0,129.0,2.4,9.0,310.5,248.2,191.58
2017,2,24,16,0,432.0,121.0,2.3,9.0,272.0,204.18,152.39
2017,2,24,16,15,406.5,105.5,2.1,8.0,231.5,157.46,112.19
2017,2,24,16,30,381.0,90.0,1.9,7.0,191.0,113.67,76.75
2017,2,24,16,45,339.5,74.5,1.7,6.5,150.5,72.32,48.6
2017,2,24,17,0,298.0,59.0,1.5,6.0,110.0,44.83,35.06
2017,2,24,17,15,224.5,42.5,1.5,5.5,73.5,32.87,23.53
2017,2,24,17,30,151.0,26.0,1.5,5.0,37.0,20.42,8.77
2017,2,24,17,45,75.5,13.0,1.55,5.0,18.5,12.39,0.0
2017,2,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,6,45,88.0,8.5,0.65,3.5,12.0,38.93,0.0
2017,2,25,7,0,176.0,17.0,0.6,4.0,24.0,103.67,0.0
2017,2,25,7,15,313.5,29.0,0.55,4.5,64.0,202.28,152.36
2017,2,25,7,30,451.0,41.0,0.5,5.0,104.0,300.77,245.87
2017,2,25,7,45,530.5,49.0,0.45,5.5,152.5,375.98,311.91
2017,2,25,8,0,610.0,57.0,0.4,6.0,201.0,457.35,379.7
2017,2,25,8,15,660.5,63.0,0.45,6.5,250.5,523.07,432.88
2017,2,25,8,30,711.0,69.0,0.5,7.0,300.0,591.03,485.58
2017,2,25,8,45,747.0,73.0,0.55,7.5,348.0,643.92,523.83
2017,2,25,9,0,783.0,77.0,0.6,8.0,396.0,700.9,563.63
2017,2,25,9,15,807.0,80.0,0.7,8.0,440.0,746.78,596.13
2017,2,25,9,30,831.0,83.0,0.8,8.0,484.0,791.04,627.16
2017,2,25,9,45,855.5,83.0,0.9,8.5,523.5,830.09,653.05
2017,2,25,10,0,880.0,83.0,1.0,9.0,563.0,859.58,672.06
2017,2,25,10,15,892.0,84.5,1.05,9.0,595.5,884.62,688.44
2017,2,25,10,30,904.0,86.0,1.1,9.0,628.0,906.49,702.72
2017,2,25,10,45,913.5,87.0,1.2,9.5,653.5,922.15,712.43
2017,2,25,11,0,923.0,88.0,1.3,10.0,679.0,934.25,719.85
2017,2,25,11,15,928.5,89.0,1.35,10.0,697.0,939.08,722.98
2017,2,25,11,30,934.0,90.0,1.4,10.0,715.0,940.13,723.78
2017,2,25,11,45,939.5,89.5,1.45,10.0,725.0,935.63,721.01
2017,2,25,12,0,945.0,89.0,1.5,10.0,735.0,927.3,715.81
2017,2,25,12,15,945.5,89.0,1.45,10.0,736.5,911.41,704.16
2017,2,25,12,30,946.0,89.0,1.4,10.0,738.0,891.85,690.21
2017,2,25,12,45,944.5,88.5,1.4,10.5,731.5,866.54,671.9
2017,2,25,13,0,943.0,88.0,1.4,11.0,725.0,837.85,651.37
2017,2,25,13,15,938.0,87.0,1.2,11.0,709.5,802.73,625.0
2017,2,25,13,30,933.0,86.0,1.0,11.0,694.0,764.75,596.63
2017,2,25,13,45,925.5,85.0,0.85,11.0,671.0,722.38,565.76
2017,2,25,14,0,918.0,84.0,0.7,11.0,648.0,677.71,530.98
2017,2,25,14,15,907.5,82.5,0.8,11.0,618.0,628.68,495.35
2017,2,25,14,30,897.0,81.0,0.9,11.0,588.0,578.08,457.1
2017,2,25,14,45,687.5,127.5,1.0,11.0,502.0,474.18,376.49
2017,2,25,15,0,478.0,174.0,1.1,11.0,416.0,384.05,305.61
2017,2,25,15,15,426.5,168.0,1.1,10.5,370.5,329.11,261.27
2017,2,25,15,30,375.0,162.0,1.1,10.0,325.0,277.78,218.91
2017,2,25,15,45,360.5,146.5,1.15,10.0,289.5,235.49,182.32
2017,2,25,16,0,346.0,131.0,1.2,10.0,254.0,194.58,146.55
2017,2,25,16,15,330.5,113.5,1.1,9.5,217.0,152.5,110.44
2017,2,25,16,30,315.0,96.0,1.0,9.0,180.0,112.45,77.78
2017,2,25,16,45,282.5,78.5,0.95,8.5,142.5,73.65,50.65
2017,2,25,17,0,250.0,61.0,0.9,8.0,105.0,46.23,36.09
2017,2,25,17,15,197.0,43.5,0.9,7.5,71.0,33.56,24.05
2017,2,25,17,30,144.0,26.0,0.9,7.0,37.0,20.35,9.4
2017,2,25,17,45,72.0,13.0,0.95,6.5,18.5,12.39,0.0
2017,2,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,2,26,6,45,109.0,9.0,0.6,1.5,14.0,47.02,0.0
2017,2,26,7,0,218.0,18.0,0.6,2.0,28.0,123.42,0.0
2017,2,26,7,15,354.5,29.5,0.7,2.5,70.0,222.31,172.0
2017,2,26,7,30,491.0,41.0,0.8,3.0,112.0,322.35,266.7
2017,2,26,7,45,564.0,49.5,0.95,3.5,161.5,396.7,333.73
2017,2,26,8,0,637.0,58.0,1.1,4.0,211.0,476.59,402.72
2017,2,26,8,15,686.0,63.5,1.2,5.0,261.5,542.06,456.43
2017,2,26,8,30,735.0,69.0,1.3,6.0,312.0,605.5,506.36
2017,2,26,8,45,768.5,73.0,1.4,7.0,360.0,661.76,547.13
2017,2,26,9,0,802.0,77.0,1.5,8.0,408.0,717.69,586.31
2017,2,26,9,15,825.0,80.0,1.6,8.5,452.0,763.42,617.98
2017,2,26,9,30,848.0,83.0,1.7,9.0,496.0,807.41,647.89
2017,2,26,9,45,864.0,86.0,1.85,9.5,534.5,843.46,672.2
2017,2,26,10,0,880.0,89.0,2.0,10.0,573.0,876.82,694.45
2017,2,26,10,15,891.5,90.5,2.05,10.0,605.5,901.5,710.69
2017,2,26,10,30,903.0,92.0,2.1,10.0,638.0,915.4,719.46
2017,2,26,10,45,908.0,95.0,2.2,10.5,662.5,929.32,727.7
2017,2,26,11,0,913.0,98.0,2.3,11.0,687.0,939.59,733.47
2017,2,26,11,15,918.0,99.0,2.35,11.0,704.0,943.84,736.04
2017,2,26,11,30,923.0,100.0,2.4,11.0,721.0,944.34,736.22
2017,2,26,11,45,923.5,101.0,2.5,11.5,730.0,937.07,730.31
2017,2,26,12,0,924.0,102.0,2.6,12.0,739.0,926.09,722.0
2017,2,26,12,15,923.5,102.0,2.7,12.0,740.0,909.48,711.16
2017,2,26,12,30,923.0,102.0,2.8,12.0,741.0,889.33,697.89
2017,2,26,12,45,917.5,103.0,2.95,12.0,733.0,862.72,680.37
2017,2,26,13,0,912.0,104.0,3.1,12.0,725.0,833.0,660.48
2017,2,26,13,15,906.5,103.5,3.2,12.0,709.5,798.74,636.8
2017,2,26,13,30,901.0,103.0,3.3,12.0,694.0,761.73,610.91
2017,2,26,13,45,888.5,103.0,3.45,12.0,669.5,720.78,581.29
2017,2,26,14,0,876.0,103.0,3.6,12.0,645.0,674.53,545.76
2017,2,26,14,15,864.0,101.0,3.7,11.5,615.0,624.98,507.58
2017,2,26,14,30,852.0,99.0,3.8,11.0,585.0,574.15,467.15
2017,2,26,14,45,831.0,98.0,3.9,11.0,547.0,518.79,420.98
2017,2,26,15,0,810.0,97.0,4.0,11.0,509.0,463.57,373.6
2017,2,26,15,15,787.0,93.5,3.9,10.5,467.0,405.6,323.08
2017,2,26,15,30,764.0,90.0,3.8,10.0,425.0,346.99,270.72
2017,2,26,15,45,727.5,86.5,3.75,9.5,378.0,287.25,216.8
2017,2,26,16,0,691.0,83.0,3.7,9.0,331.0,230.73,165.48
2017,2,26,16,15,644.5,77.0,3.55,8.5,282.0,173.81,115.66
2017,2,26,16,30,598.0,71.0,3.4,8.0,233.0,121.98,74.13
2017,2,26,16,45,532.0,62.0,3.3,7.5,184.5,72.0,42.47
2017,2,26,17,0,466.0,53.0,3.2,7.0,136.0,40.96,31.49
2017,2,26,17,15,353.0,41.0,3.0,6.5,92.0,32.58,23.33
2017,2,26,17,30,240.0,29.0,2.8,6.0,48.0,23.8,12.69
2017,2,26,17,45,120.0,14.5,2.65,6.0,24.0,13.82,0.0
2017,2,26,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,6,45,117.0,9.5,1.05,3.5,15.5,50.6,0.0
2017,2,27,7,0,234.0,19.0,1.0,4.0,31.0,132.89,3.62
2017,2,27,7,15,372.5,30.0,1.15,4.5,74.5,232.04,181.33
2017,2,27,7,30,511.0,41.0,1.3,5.0,118.0,333.96,276.22
2017,2,27,7,45,594.0,47.5,1.45,5.5,169.0,412.56,346.62
2017,2,27,8,0,677.0,54.0,1.6,6.0,220.0,493.35,416.34
2017,2,27,8,15,724.5,58.5,1.6,6.5,271.0,558.96,470.29
2017,2,27,8,30,772.0,63.0,1.6,7.0,322.0,626.16,522.57
2017,2,27,8,45,805.5,66.5,1.65,7.5,371.5,683.12,564.11
2017,2,27,9,0,839.0,70.0,1.7,8.0,421.0,739.71,604.17
2017,2,27,9,15,861.0,72.5,1.65,8.0,465.5,785.15,635.12
2017,2,27,9,30,883.0,75.0,1.6,8.0,510.0,821.79,659.1
2017,2,27,9,45,898.0,77.5,1.6,8.5,548.5,857.05,681.15
2017,2,27,10,0,913.0,80.0,1.6,9.0,587.0,889.55,700.94
2017,2,27,10,15,924.0,81.5,1.55,9.0,619.5,914.3,715.75
2017,2,27,10,30,935.0,83.0,1.5,9.0,652.0,935.71,728.25
2017,2,27,10,45,941.0,85.0,1.5,9.5,677.0,949.7,735.12
2017,2,27,11,0,947.0,87.0,1.5,10.0,702.0,959.95,739.62
2017,2,27,11,15,951.5,87.5,1.5,10.0,719.5,963.25,740.92
2017,2,27,11,30,956.0,88.0,1.5,10.0,737.0,962.69,739.86
2017,2,27,11,45,958.5,88.5,1.5,10.0,746.5,956.44,735.17
2017,2,27,12,0,961.0,89.0,1.5,10.0,756.0,946.32,728.07
2017,2,27,12,15,961.0,89.0,1.55,10.0,757.0,929.63,717.4
2017,2,27,12,30,961.0,89.0,1.6,10.0,758.0,909.23,704.3
2017,2,27,12,45,516.0,201.5,1.7,10.0,560.5,646.48,514.83
2017,2,27,13,0,71.0,314.0,1.8,10.0,363.0,369.11,295.09
2017,2,27,13,15,514.5,198.0,1.85,10.0,539.0,605.28,489.31
2017,2,27,13,30,958.0,82.0,1.9,10.0,715.0,782.77,623.37
2017,2,27,13,45,953.0,80.0,2.0,10.0,692.0,740.0,591.9
2017,2,27,14,0,948.0,78.0,2.1,10.0,669.0,694.67,558.6
2017,2,27,14,15,938.0,76.5,2.1,10.0,638.5,644.52,519.42
2017,2,27,14,30,928.0,75.0,2.1,10.0,608.0,592.68,477.83
2017,2,27,14,45,912.5,73.5,2.15,10.0,570.5,536.65,431.91
2017,2,27,15,0,897.0,72.0,2.2,10.0,533.0,480.01,383.94
2017,2,27,15,15,878.0,70.0,2.05,9.5,490.0,421.16,332.75
2017,2,27,15,30,859.0,68.0,1.9,9.0,447.0,361.19,279.15
2017,2,27,15,45,828.0,65.5,1.8,9.0,399.5,299.05,222.54
2017,2,27,16,0,797.0,63.0,1.7,9.0,352.0,239.31,167.77
2017,2,27,16,15,756.5,58.5,1.55,8.5,301.5,178.85,114.52
2017,2,27,16,30,716.0,54.0,1.4,8.0,251.0,122.62,69.22
2017,2,27,16,45,652.5,48.5,1.3,7.5,200.5,68.96,36.1
2017,2,27,17,0,589.0,43.0,1.2,7.0,150.0,35.0,26.18
2017,2,27,17,15,480.0,34.0,1.2,6.5,103.0,26.04,17.63
2017,2,27,17,30,371.0,25.0,1.2,6.0,56.0,19.83,10.13
2017,2,27,17,45,185.5,12.5,1.3,5.5,28.0,11.91,0.0
2017,2,27,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,45,129.0,10.0,1.5,2.5,17.0,55.66,0.0
2017,2,28,7,0,258.0,20.0,1.7,3.0,34.0,145.84,36.67
2017,2,28,7,15,387.5,30.5,1.6,3.5,77.5,240.5,191.16
2017,2,28,7,30,517.0,41.0,1.5,4.0,121.0,338.51,282.08
2017,2,28,7,45,590.5,48.0,1.45,4.5,171.0,412.94,348.65
2017,2,28,8,0,664.0,55.0,1.4,5.0,221.0,488.75,413.48
2017,2,28,8,15,710.5,59.5,1.45,5.5,271.5,553.3,466.75
2017,2,28,8,30,757.0,64.0,1.5,6.0,322.0,619.4,518.45
2017,2,28,8,45,792.5,67.0,1.6,7.0,371.0,676.75,559.79
2017,2,28,9,0,828.0,70.0,1.7,8.0,420.0,733.89,599.7
2017,2,28,9,15,850.0,72.5,1.7,8.5,464.5,779.05,629.85
2017,2,28,9,30,872.0,75.0,1.7,9.0,509.0,815.42,653.06
2017,2,28,9,45,891.5,76.0,1.7,9.5,548.5,852.4,676.39
2017,2,28,10,0,911.0,77.0,1.7,10.0,588.0,886.86,697.57
2017,2,28,10,15,922.0,78.5,1.7,10.0,620.5,911.63,713.07
2017,2,28,10,30,933.0,80.0,1.7,10.0,653.0,933.05,726.36
2017,2,28,10,45,940.5,81.0,1.75,10.5,678.0,947.2,734.06
2017,2,28,11,0,948.0,82.0,1.8,11.0,703.0,957.65,739.4
2017,2,28,11,15,953.0,83.0,1.85,11.0,721.0,962.01,742.12
2017,2,28,11,30,958.0,84.0,1.9,11.0,739.0,962.48,742.41
2017,2,28,11,45,960.0,84.5,1.95,11.5,748.0,955.78,736.63
2017,2,28,12,0,962.0,85.0,2.0,12.0,757.0,945.19,728.42
2017,2,28,12,15,962.0,85.0,2.0,12.0,758.5,928.48,716.91
2017,2,28,12,30,962.0,85.0,2.0,12.0,760.0,908.04,703.0
2017,2,28,12,45,678.0,189.0,2.05,12.0,662.5,771.37,606.64
2017,2,28,13,0,394.0,293.0,2.1,12.0,565.0,619.87,490.66
2017,2,28,13,15,671.5,188.5,2.1,12.0,640.0,719.5,571.33
2017,2,28,13,30,949.0,84.0,2.1,12.0,715.0,780.52,617.49
2017,2,28,13,45,943.0,82.5,2.1,12.0,692.0,737.82,586.62
2017,2,28,14,0,937.0,81.0,2.1,12.0,669.0,692.68,552.93
2017,2,28,14,15,927.0,79.5,2.05,12.0,638.5,642.88,514.04
2017,2,28,14,30,917.0,78.0,2.0,12.0,608.0,591.44,472.89
2017,2,28,14,45,904.0,76.0,2.0,12.0,571.0,536.57,428.15
2017,2,28,15,0,891.0,74.0,2.0,12.0,534.0,480.88,381.29
2017,2,28,15,15,871.5,71.5,1.85,11.5,491.5,421.54,330.29
2017,2,28,15,30,852.0,69.0,1.7,11.0,449.0,361.15,276.97
2017,2,28,15,45,826.5,65.5,1.55,11.0,402.0,299.91,221.45
2017,2,28,16,0,801.0,62.0,1.4,11.0,355.0,240.46,167.19
2017,2,28,16,15,762.0,57.5,1.3,10.0,305.0,179.92,114.47
2017,2,28,16,30,723.0,53.0,1.2,9.0,255.0,123.42,69.18
2017,2,28,16,45,665.5,47.5,1.1,8.5,204.5,69.47,35.62
2017,2,28,17,0,608.0,42.0,1.0,8.0,154.0,33.89,25.11
2017,2,28,17,15,503.5,33.5,1.05,7.5,107.0,27.8,19.17
2017,2,28,17,30,399.0,25.0,1.1,7.0,60.0,21.49,11.79
2017,2,28,17,45,199.5,12.5,1.15,6.5,30.0,11.91,0.0
2017,2,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,3,1,6,45,142.5,10.5,0.5,2.5,19.0,61.34,0.0
2017,3,1,7,0,285.0,21.0,0.5,3.0,38.0,160.24,65.35
2017,3,1,7,15,412.5,31.5,0.55,3.5,83.0,254.3,202.42
2017,3,1,7,30,540.0,42.0,0.6,4.0,128.0,353.06,291.79
2017,3,1,7,45,614.5,48.0,0.65,4.5,179.5,423.76,354.27
2017,3,1,8,0,689.0,54.0,0.7,5.0,231.0,504.99,422.28
2017,3,1,8,15,734.5,59.0,0.9,5.5,282.0,570.61,476.39
2017,3,1,8,30,780.0,64.0,1.1,6.0,333.0,637.71,528.96
2017,3,1,8,45,814.5,66.5,1.3,7.0,382.5,694.66,570.32
2017,3,1,9,0,849.0,69.0,1.5,8.0,432.0,751.25,610.32
2017,3,1,9,15,870.5,71.5,1.6,8.5,477.0,789.99,636.42
2017,3,1,9,30,892.0,74.0,1.7,9.0,522.0,833.26,665.57
2017,3,1,9,45,905.0,77.0,1.85,9.5,560.5,867.73,688.54
2017,3,1,10,0,918.0,80.0,2.0,10.0,599.0,899.3,709.37
2017,3,1,10,15,928.5,81.5,2.1,10.5,631.5,923.7,724.53
2017,3,1,10,30,939.0,83.0,2.2,11.0,664.0,944.72,737.4
2017,3,1,10,45,947.0,84.0,2.35,11.5,689.5,959.32,746.43
2017,3,1,11,0,955.0,85.0,2.5,12.0,715.0,970.18,752.99
2017,3,1,11,15,959.5,86.0,2.55,12.0,732.5,974.02,755.23
2017,3,1,11,30,964.0,87.0,2.6,12.0,750.0,973.94,755.0
2017,3,1,11,45,966.0,87.5,2.65,12.5,759.5,967.1,748.9
2017,3,1,12,0,968.0,88.0,2.7,13.0,769.0,956.35,740.31
2017,3,1,12,15,968.0,88.0,2.65,13.0,770.0,939.44,728.09
2017,3,1,12,30,968.0,88.0,2.6,13.0,771.0,918.79,713.45
2017,3,1,12,45,966.5,87.5,2.6,13.5,764.0,892.7,694.26
2017,3,1,13,0,965.0,87.0,2.6,14.0,757.0,863.14,672.76
2017,3,1,13,15,960.5,86.0,2.55,14.0,741.5,827.42,647.77
2017,3,1,13,30,956.0,85.0,2.5,14.0,726.0,788.73,620.61
2017,3,1,13,45,949.0,84.0,2.45,14.0,702.5,745.51,590.03
2017,3,1,14,0,942.0,83.0,2.4,14.0,679.0,699.89,555.85
2017,3,1,14,15,932.0,81.5,2.3,14.0,648.0,649.77,516.63
2017,3,1,14,30,922.0,80.0,2.2,14.0,617.0,597.98,475.21
2017,3,1,14,45,908.0,78.0,2.1,14.0,580.0,542.24,429.67
2017,3,1,15,0,894.0,76.0,2.0,14.0,543.0,485.78,382.24
2017,3,1,15,15,875.0,73.5,1.8,13.5,499.5,426.35,331.49
2017,3,1,15,30,856.0,71.0,1.6,13.0,456.0,365.82,278.42
2017,3,1,15,45,829.0,67.5,1.4,13.0,408.5,303.79,222.73
2017,3,1,16,0,802.0,64.0,1.2,13.0,361.0,243.74,168.47
2017,3,1,16,15,762.5,60.0,1.1,12.0,310.5,183.39,116.39
2017,3,1,16,30,723.0,56.0,1.0,11.0,260.0,127.15,71.65
2017,3,1,16,45,662.0,50.0,0.95,10.5,208.5,72.45,37.59
2017,3,1,17,0,601.0,44.0,0.9,10.0,157.0,35.61,26.46
2017,3,1,17,15,497.0,35.5,0.95,9.5,109.5,27.09,18.43
2017,3,1,17,30,393.0,27.0,1.0,9.0,62.0,21.41,11.93
2017,3,1,17,45,196.5,13.5,1.05,9.0,31.0,10.6,0.0
2017,3,1,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,6,45,153.0,11.0,0.95,4.5,21.0,66.0,0.0
2017,3,2,7,0,306.0,22.0,0.9,5.0,42.0,172.38,88.88
2017,3,2,7,15,429.0,32.0,1.0,5.5,87.5,263.71,210.72
2017,3,2,7,30,552.0,42.0,1.1,6.0,133.0,360.84,298.44
2017,3,2,7,45,623.0,48.5,1.25,7.0,184.5,431.12,360.44
2017,3,2,8,0,694.0,55.0,1.4,8.0,236.0,511.38,427.58
2017,3,2,8,15,738.5,60.0,1.4,8.5,287.5,576.73,479.94
2017,3,2,8,30,783.0,65.0,1.4,9.0,339.0,643.44,530.13
2017,3,2,8,45,816.0,68.0,1.4,9.5,388.5,700.13,570.04
2017,3,2,9,0,849.0,71.0,1.4,10.0,438.0,756.35,608.37
2017,3,2,9,15,870.0,73.5,1.55,10.5,483.0,801.46,639.31
2017,3,2,9,30,891.0,76.0,1.7,11.0,528.0,837.59,663.48
2017,3,2,9,45,908.0,77.5,1.85,12.0,567.5,873.59,686.13
2017,3,2,10,0,925.0,79.0,2.0,13.0,607.0,906.87,706.59
2017,3,2,10,15,935.0,80.5,2.05,13.0,639.5,930.95,722.06
2017,3,2,10,30,945.0,82.0,2.1,13.0,672.0,951.6,735.31
2017,3,2,10,45,952.0,83.0,2.15,13.5,697.0,965.33,742.57
2017,3,2,11,0,959.0,84.0,2.2,14.0,722.0,975.29,747.44
2017,3,2,11,15,963.5,85.0,2.25,14.0,739.5,979.1,749.69
2017,3,2,11,30,968.0,86.0,2.3,14.0,757.0,978.97,749.49
2017,3,2,11,45,969.5,86.5,2.35,14.5,766.0,971.61,743.18
2017,3,2,12,0,971.0,87.0,2.4,15.0,775.0,960.34,734.42
2017,3,2,12,15,971.0,87.0,2.45,15.0,776.0,943.33,723.27
2017,3,2,12,30,971.0,87.0,2.5,15.0,777.0,922.56,709.64
2017,3,2,12,45,967.0,87.5,2.55,15.5,769.0,895.38,690.32
2017,3,2,13,0,963.0,88.0,2.6,16.0,761.0,864.83,668.72
2017,3,2,13,15,958.5,87.5,2.6,16.0,745.5,829.62,644.68
2017,3,2,13,30,954.0,87.0,2.6,16.0,730.0,791.42,618.41
2017,3,2,13,45,947.5,85.5,2.6,16.0,706.5,748.0,588.19
2017,3,2,14,0,941.0,84.0,2.6,16.0,683.0,702.15,554.4
2017,3,2,14,15,931.0,82.5,2.5,16.0,652.5,651.97,515.37
2017,3,2,14,30,921.0,81.0,2.4,16.0,622.0,600.13,474.16
2017,3,2,14,45,908.0,79.0,2.35,16.0,584.5,544.86,429.42
2017,3,2,15,0,895.0,77.0,2.3,16.0,547.0,488.75,382.66
2017,3,2,15,15,876.0,74.5,2.1,15.5,504.0,429.16,332.08
2017,3,2,15,30,857.0,72.0,1.9,15.0,461.0,368.45,279.16
2017,3,2,15,45,831.5,68.5,1.7,15.0,413.5,306.69,223.93
2017,3,2,16,0,806.0,65.0,1.5,15.0,366.0,246.74,169.93
2017,3,2,16,15,767.0,60.5,1.35,14.0,315.5,185.65,117.39
2017,3,2,16,30,728.0,56.0,1.2,13.0,265.0,128.63,72.08
2017,3,2,16,45,671.0,50.0,1.05,12.0,213.5,73.7,37.8
2017,3,2,17,0,614.0,44.0,0.9,11.0,162.0,35.46,26.23
2017,3,2,17,15,512.5,36.0,0.9,10.5,114.0,29.94,20.9
2017,3,2,17,30,411.0,28.0,0.9,10.0,66.0,22.21,12.78
2017,3,2,17,45,205.5,14.0,0.9,10.0,33.0,10.96,0.0
2017,3,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,3,6,45,88.0,12.5,0.7,6.5,18.5,44.08,0.0
2017,3,3,7,0,176.0,25.0,0.7,7.0,37.0,122.72,71.34
2017,3,3,7,15,259.5,41.0,0.65,7.0,76.0,194.46,155.33
2017,3,3,7,30,343.0,57.0,0.6,7.0,115.0,269.42,222.67
2017,3,3,7,45,394.0,70.5,0.55,7.5,158.5,330.33,275.56
2017,3,3,8,0,445.0,84.0,0.5,8.0,202.0,395.28,329.41
2017,3,3,8,15,494.5,90.0,0.45,8.5,245.5,457.35,378.62
2017,3,3,8,30,544.0,96.0,0.4,9.0,289.0,519.48,425.76
2017,3,3,8,45,675.0,89.5,0.4,10.0,362.5,628.69,506.2
2017,3,3,9,0,806.0,83.0,0.4,11.0,436.0,740.3,581.81
2017,3,3,9,15,828.0,86.5,0.4,11.5,480.5,786.26,609.52
2017,3,3,9,30,850.0,90.0,0.4,12.0,525.0,830.36,636.3
2017,3,3,9,45,862.5,93.5,0.45,13.0,563.0,864.18,655.44
2017,3,3,10,0,875.0,97.0,0.5,14.0,601.0,895.13,672.58
2017,3,3,10,15,886.5,99.0,0.4,14.5,633.5,920.32,683.85
2017,3,3,10,30,898.0,101.0,0.3,15.0,666.0,942.19,692.9
2017,3,3,10,45,757.5,151.5,0.25,15.5,640.5,883.07,651.1
2017,3,3,11,0,617.0,202.0,0.2,16.0,615.0,811.25,601.75
2017,3,3,11,15,579.5,221.5,0.2,16.0,617.5,791.45,588.19
2017,3,3,11,30,542.0,241.0,0.2,16.0,620.0,773.76,575.08
2017,3,3,11,45,563.0,238.0,0.2,16.0,635.5,781.94,580.78
2017,3,3,12,0,584.0,235.0,0.2,16.0,651.0,787.3,584.23
2017,3,3,12,15,599.0,230.0,0.2,16.0,657.5,782.3,580.87
2017,3,3,12,30,614.0,225.0,0.2,16.0,664.0,777.76,577.89
2017,3,3,12,45,733.0,182.5,0.25,16.0,702.0,814.43,605.16
2017,3,3,13,0,852.0,140.0,0.3,16.0,740.0,838.4,621.55
2017,3,3,13,15,713.5,180.0,0.35,16.0,675.0,747.12,560.38
2017,3,3,13,30,575.0,220.0,0.4,16.0,610.0,654.66,496.29
2017,3,3,13,45,578.0,210.0,0.45,16.0,591.5,621.25,474.57
2017,3,3,14,0,581.0,200.0,0.5,16.0,573.0,585.97,450.1
2017,3,3,14,15,694.5,162.5,0.55,16.0,588.0,591.94,455.6
2017,3,3,14,30,808.0,125.0,0.6,16.0,603.0,582.91,448.76
2017,3,3,14,45,797.0,120.0,0.65,16.0,567.0,529.66,408.05
2017,3,3,15,0,786.0,115.0,0.7,16.0,531.0,475.75,365.78
2017,3,3,15,15,681.0,121.5,0.75,15.5,461.5,394.31,302.53
2017,3,3,15,30,576.0,128.0,0.8,15.0,392.0,322.86,245.89
2017,3,3,15,45,338.5,143.0,0.9,14.5,294.0,228.95,174.38
2017,3,3,16,0,101.0,158.0,1.0,14.0,196.0,164.05,128.3
2017,3,3,16,15,88.0,138.5,0.95,13.5,168.5,137.27,106.71
2017,3,3,16,30,75.0,119.0,0.9,13.0,141.0,111.56,86.08
2017,3,3,16,45,64.5,97.0,0.9,12.5,113.0,85.92,65.88
2017,3,3,17,0,54.0,75.0,0.9,12.0,85.0,63.31,50.87
2017,3,3,17,15,33.0,54.0,1.0,11.0,59.5,46.47,35.43
2017,3,3,17,30,12.0,33.0,1.1,10.0,34.0,29.26,18.88
2017,3,3,17,45,6.0,16.5,1.2,9.5,17.0,15.1,0.0
2017,3,3,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,4,6,45,121.0,13.5,2.45,7.5,23.0,57.44,0.0
2017,3,4,7,0,242.0,27.0,2.7,8.0,46.0,155.45,100.0
2017,3,4,7,15,359.5,39.0,2.8,8.5,90.0,241.0,194.28
2017,3,4,7,30,477.0,51.0,2.9,9.0,134.0,335.21,278.78
2017,3,4,7,45,556.0,57.5,3.05,9.5,184.5,411.81,346.56
2017,3,4,8,0,635.0,64.0,3.2,10.0,235.0,494.18,416.7
2017,3,4,8,15,679.5,69.0,3.25,10.0,285.0,556.97,469.16
2017,3,4,8,30,724.0,74.0,3.3,10.0,335.0,621.37,520.83
2017,3,4,8,45,435.0,133.0,3.35,10.5,296.0,499.14,418.19
2017,3,4,9,0,146.0,192.0,3.4,11.0,257.0,334.42,278.0
2017,3,4,9,15,148.0,212.5,3.45,11.0,283.5,362.31,300.52
2017,3,4,9,30,150.0,233.0,3.5,11.0,310.0,389.66,321.66
2017,3,4,9,45,98.5,238.5,3.6,11.5,291.0,339.02,278.26
2017,3,4,10,0,47.0,244.0,3.7,12.0,272.0,299.3,243.57
2017,3,4,10,15,23.5,206.0,3.75,12.0,220.0,222.11,180.04
2017,3,4,10,30,0.0,168.0,3.8,12.0,168.0,161.01,128.92
2017,3,4,10,45,24.5,230.0,3.9,12.5,247.0,246.6,199.27
2017,3,4,11,0,49.0,292.0,4.0,13.0,326.0,348.37,280.36
2017,3,4,11,15,491.0,190.5,4.1,13.0,535.5,677.24,548.47
2017,3,4,11,30,933.0,89.0,4.2,13.0,745.0,955.67,752.96
2017,3,4,11,45,474.5,171.5,4.35,13.5,505.5,636.73,513.72
2017,3,4,12,0,16.0,254.0,4.5,14.0,266.0,259.15,206.18
2017,3,4,12,15,476.5,172.5,4.6,14.0,515.5,620.48,504.18
2017,3,4,12,30,937.0,91.0,4.7,14.0,765.0,902.6,715.36
2017,3,4,12,45,488.5,195.5,4.8,14.0,547.0,622.62,502.54
2017,3,4,13,0,40.0,300.0,4.9,14.0,329.0,329.13,262.77
2017,3,4,13,15,40.0,293.5,4.95,14.0,322.0,319.41,255.92
2017,3,4,13,30,40.0,287.0,5.0,14.0,315.0,309.66,248.39
2017,3,4,13,45,50.5,286.5,5.05,14.0,320.5,313.12,251.66
2017,3,4,14,0,61.0,286.0,5.1,14.0,326.0,315.5,254.0
2017,3,4,14,15,202.0,269.5,5.1,13.5,391.5,385.01,312.57
2017,3,4,14,30,343.0,253.0,5.1,13.0,457.0,439.77,357.57
2017,3,4,14,45,602.0,166.5,5.1,13.0,498.0,475.79,386.42
2017,3,4,15,0,861.0,80.0,5.1,13.0,539.0,478.98,385.81
2017,3,4,15,15,695.0,111.0,4.95,12.5,463.0,390.99,311.94
2017,3,4,15,30,529.0,142.0,4.8,12.0,387.0,318.13,251.08
2017,3,4,15,45,264.5,101.0,4.65,12.0,223.5,170.18,131.72
2017,3,4,16,0,0.0,60.0,4.5,12.0,60.0,55.79,42.36
2017,3,4,16,15,0.0,52.0,4.25,11.5,52.0,48.32,36.17
2017,3,4,16,30,0.0,44.0,4.0,11.0,44.0,40.87,29.82
2017,3,4,16,45,0.0,35.5,3.8,11.0,35.5,32.95,22.91
2017,3,4,17,0,0.0,27.0,3.6,11.0,27.0,25.04,16.91
2017,3,4,17,15,0.0,19.0,3.55,10.5,19.0,17.61,10.0
2017,3,4,17,30,0.0,11.0,3.5,10.0,11.0,10.18,2.96
2017,3,4,17,45,0.0,5.5,3.5,9.5,5.5,5.09,0.0
2017,3,4,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
