Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,5,6,45,41.5,16.0,3.2,5.5,19.0,30.66,0.0
2017,3,5,7,0,83.0,32.0,3.3,6.0,38.0,88.83,59.43
2017,3,5,7,15,156.5,51.0,3.45,6.0,74.5,151.12,122.56
2017,3,5,7,30,230.0,70.0,3.6,6.0,111.0,219.09,184.57
2017,3,5,7,45,294.0,85.0,3.75,6.0,155.0,292.84,250.59
2017,3,5,8,0,358.0,100.0,3.9,6.0,199.0,363.23,312.65
2017,3,5,8,15,414.0,106.5,4.05,6.0,241.5,422.74,364.42
2017,3,5,8,30,470.0,113.0,4.2,6.0,284.0,485.76,417.96
2017,3,5,8,45,617.0,94.5,4.4,6.5,351.0,595.62,509.43
2017,3,5,9,0,764.0,76.0,4.6,7.0,418.0,704.11,594.18
2017,3,5,9,15,775.0,93.5,4.8,7.0,469.5,756.64,634.22
2017,3,5,9,30,786.0,111.0,5.0,7.0,521.0,811.17,675.72
2017,3,5,9,45,663.0,150.5,5.25,7.5,514.0,768.7,640.87
2017,3,5,10,0,540.0,190.0,5.5,8.0,507.0,711.7,593.41
2017,3,5,10,15,270.0,122.5,5.55,8.0,281.0,397.17,336.83
2017,3,5,10,30,0.0,55.0,5.6,8.0,55.0,51.21,38.21
2017,3,5,10,45,237.5,156.5,5.7,8.0,318.0,395.31,334.77
2017,3,5,11,0,475.0,258.0,5.8,8.0,581.0,741.27,612.6
2017,3,5,11,15,266.5,287.5,5.75,8.0,470.0,566.99,468.29
2017,3,5,11,30,58.0,317.0,5.7,8.0,359.0,379.59,311.24
2017,3,5,11,45,469.0,224.0,5.7,8.0,563.0,684.33,567.36
2017,3,5,12,0,880.0,131.0,5.7,8.0,767.0,942.0,767.02
2017,3,5,12,15,881.0,131.5,5.6,8.0,769.0,926.82,753.46
2017,3,5,12,30,882.0,132.0,5.5,8.0,771.0,908.1,738.93
2017,3,5,12,45,441.0,107.5,5.45,8.0,427.0,493.95,415.19
2017,3,5,13,0,0.0,83.0,5.4,8.0,83.0,77.41,60.12
2017,3,5,13,15,0.0,80.5,5.3,8.0,80.5,75.07,58.39
2017,3,5,13,30,0.0,78.0,5.2,8.0,78.0,72.72,56.46
2017,3,5,13,45,451.5,91.0,5.1,8.0,384.0,416.42,353.17
2017,3,5,14,0,903.0,104.0,5.0,8.0,690.0,705.11,584.73
2017,3,5,14,15,892.5,102.0,4.85,7.5,659.0,654.66,542.37
2017,3,5,14,30,882.0,100.0,4.7,7.0,628.0,602.74,499.51
2017,3,5,14,45,441.0,94.5,4.6,7.0,358.5,323.96,270.58
2017,3,5,15,0,0.0,89.0,4.5,7.0,89.0,82.92,65.93
2017,3,5,15,15,58.5,146.5,4.3,7.0,174.0,160.11,131.79
2017,3,5,15,30,117.0,204.0,4.1,7.0,259.0,227.75,187.47
2017,3,5,15,45,70.0,174.5,3.95,7.0,207.0,178.5,146.36
2017,3,5,16,0,23.0,145.0,3.8,7.0,155.0,136.91,112.37
2017,3,5,16,15,17.5,126.5,3.5,6.5,133.5,117.06,95.83
2017,3,5,16,30,12.0,108.0,3.2,6.0,112.0,98.01,79.8
2017,3,5,16,45,268.0,83.0,2.9,5.5,138.0,79.27,55.51
2017,3,5,17,0,524.0,58.0,2.6,5.0,164.0,44.0,34.77
2017,3,5,17,15,417.0,47.5,2.45,4.5,116.5,37.26,28.19
2017,3,5,17,30,310.0,37.0,2.3,4.0,69.0,30.27,20.69
2017,3,5,17,45,155.0,18.5,2.15,4.0,34.5,14.79,0.0
2017,3,5,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,12.0,2.1,4.5,12.0,11.44,0.0
2017,3,6,7,0,0.0,24.0,2.2,5.0,24.0,22.83,11.98
2017,3,6,7,15,6.0,45.0,2.3,5.0,46.0,49.05,36.48
2017,3,6,7,30,12.0,66.0,2.4,5.0,68.0,74.69,59.7
2017,3,6,7,45,22.5,87.5,2.5,5.5,93.5,110.57,91.57
2017,3,6,8,0,33.0,109.0,2.6,6.0,119.0,141.32,118.56
2017,3,6,8,15,44.5,129.0,2.65,6.0,144.5,171.38,144.74
2017,3,6,8,30,56.0,149.0,2.7,6.0,170.0,202.22,171.15
2017,3,6,8,45,246.0,153.5,2.8,6.5,262.5,371.66,317.22
2017,3,6,9,0,436.0,158.0,2.9,7.0,355.0,545.54,459.82
2017,3,6,9,15,266.0,196.0,2.9,7.0,320.0,450.96,378.3
2017,3,6,9,30,96.0,234.0,2.9,7.0,285.0,332.22,276.7
2017,3,6,9,45,237.5,237.5,2.95,7.5,375.0,484.63,402.75
2017,3,6,10,0,379.0,241.0,3.0,8.0,465.0,615.7,506.4
2017,3,6,10,15,346.5,263.5,3.0,8.0,476.5,616.31,503.85
2017,3,6,10,30,314.0,286.0,3.0,8.0,488.0,614.26,500.18
2017,3,6,10,45,367.0,283.5,3.0,8.5,528.5,659.6,534.48
2017,3,6,11,0,420.0,281.0,3.0,9.0,569.0,716.63,576.34
2017,3,6,11,15,651.5,198.5,3.0,9.0,657.0,841.76,673.92
2017,3,6,11,30,883.0,116.0,3.0,9.0,745.0,952.63,752.03
2017,3,6,11,45,889.0,115.0,3.0,9.5,755.0,940.22,740.36
2017,3,6,12,0,895.0,114.0,3.0,10.0,765.0,931.79,732.89
2017,3,6,12,15,632.0,218.0,3.0,10.0,678.0,806.33,641.42
2017,3,6,12,30,369.0,322.0,3.0,10.0,591.0,660.18,526.99
2017,3,6,12,45,184.5,203.5,3.0,10.0,338.0,369.47,301.84
2017,3,6,13,0,0.0,85.0,3.0,10.0,85.0,79.29,61.13
2017,3,6,13,15,0.0,83.0,3.0,10.0,83.0,77.41,59.87
2017,3,6,13,30,0.0,81.0,3.0,10.0,81.0,75.53,58.35
2017,3,6,13,45,0.0,84.5,3.0,10.5,84.5,78.79,61.05
2017,3,6,14,0,0.0,88.0,3.0,11.0,88.0,82.05,63.75
2017,3,6,14,15,76.0,185.0,2.95,11.0,231.0,226.51,184.83
2017,3,6,14,30,152.0,282.0,2.9,11.0,374.0,356.43,289.42
2017,3,6,14,45,299.5,240.0,2.85,11.0,407.5,385.2,312.51
2017,3,6,15,0,447.0,198.0,2.8,11.0,441.0,397.93,321.18
2017,3,6,15,15,434.5,185.5,2.6,10.5,406.5,353.35,283.46
2017,3,6,15,30,422.0,173.0,2.4,10.0,372.0,309.55,245.8
2017,3,6,15,45,585.5,124.0,2.25,10.0,369.0,287.97,220.74
2017,3,6,16,0,749.0,75.0,2.1,10.0,366.0,246.88,176.35
2017,3,6,16,15,709.0,70.0,1.85,9.5,316.5,188.12,124.45
2017,3,6,16,30,669.0,65.0,1.6,9.0,267.0,130.66,77.32
2017,3,6,16,45,613.5,58.0,1.35,8.5,217.0,77.76,42.36
2017,3,6,17,0,558.0,51.0,1.1,8.0,167.0,37.66,28.66
2017,3,6,17,15,461.0,42.0,1.05,7.5,119.5,32.04,23.24
2017,3,6,17,30,364.0,33.0,1.0,7.0,72.0,26.19,17.1
2017,3,6,17,45,182.0,16.5,1.0,6.5,36.0,12.82,0.0
2017,3,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,7,6,45,153.0,15.0,0.5,5.5,28.5,72.02,0.0
2017,3,7,7,0,306.0,30.0,0.5,6.0,57.0,191.88,141.96
2017,3,7,7,15,412.0,40.0,0.5,6.5,102.5,270.9,219.79
2017,3,7,7,30,518.0,50.0,0.5,7.0,148.0,360.49,297.67
2017,3,7,7,45,578.5,57.5,0.5,7.5,197.5,429.97,356.45
2017,3,7,8,0,639.0,65.0,0.5,8.0,247.0,503.65,415.82
2017,3,7,8,15,498.0,100.0,0.5,8.5,258.0,473.37,390.36
2017,3,7,8,30,357.0,135.0,0.5,9.0,269.0,434.09,357.22
2017,3,7,8,45,571.5,108.5,0.5,9.5,355.5,581.56,473.07
2017,3,7,9,0,786.0,82.0,0.5,10.0,442.0,733.25,580.42
2017,3,7,9,15,807.0,85.0,0.5,10.0,485.0,777.3,607.56
2017,3,7,9,30,828.0,88.0,0.5,10.0,528.0,819.51,634.56
2017,3,7,9,45,599.5,166.5,0.5,10.5,497.0,735.07,572.34
2017,3,7,10,0,371.0,245.0,0.5,11.0,466.0,614.07,479.92
2017,3,7,10,15,371.0,259.5,0.5,11.5,490.5,634.33,494.02
2017,3,7,10,30,371.0,274.0,0.5,12.0,515.0,652.87,504.92
2017,3,7,10,45,255.5,303.0,0.55,12.5,472.0,580.04,448.51
2017,3,7,11,0,140.0,332.0,0.6,13.0,429.0,490.61,380.18
2017,3,7,11,15,257.5,322.5,0.6,13.0,505.5,598.64,462.2
2017,3,7,11,30,375.0,313.0,0.6,13.0,582.0,691.49,528.84
2017,3,7,11,45,351.5,324.0,0.65,13.0,578.5,675.77,516.16
2017,3,7,12,0,328.0,335.0,0.7,13.0,575.0,658.81,504.04
2017,3,7,12,15,170.0,289.0,0.7,13.0,414.0,450.38,350.98
2017,3,7,12,30,12.0,243.0,0.7,13.0,253.0,242.6,190.05
2017,3,7,12,45,68.0,296.5,0.75,13.0,346.0,351.2,277.03
2017,3,7,13,0,124.0,350.0,0.8,13.0,439.0,456.71,356.81
2017,3,7,13,15,155.5,343.0,0.85,13.0,453.0,466.67,364.46
2017,3,7,13,30,187.0,336.0,0.9,13.0,467.0,474.09,371.0
2017,3,7,13,45,499.0,231.5,0.95,13.0,564.0,590.98,463.9
2017,3,7,14,0,811.0,127.0,1.0,13.0,661.0,670.92,525.21
2017,3,7,14,15,799.0,124.5,1.0,13.0,631.0,622.7,487.92
2017,3,7,14,30,787.0,122.0,1.0,13.0,601.0,573.42,450.31
2017,3,7,14,45,782.0,115.0,1.05,13.0,566.5,522.58,410.82
2017,3,7,15,0,777.0,108.0,1.1,13.0,532.0,470.53,368.89
2017,3,7,15,15,755.0,104.0,1.05,12.5,490.0,411.78,320.48
2017,3,7,15,30,733.0,100.0,1.0,12.0,448.0,355.28,272.33
2017,3,7,15,45,708.0,94.0,0.95,12.0,402.5,297.38,221.47
2017,3,7,16,0,683.0,88.0,0.9,12.0,357.0,241.51,171.77
2017,3,7,16,15,641.0,82.5,0.85,11.5,308.0,185.34,123.55
2017,3,7,16,30,599.0,77.0,0.8,11.0,259.0,133.78,82.16
2017,3,7,16,45,541.5,68.5,0.8,10.5,210.0,83.59,49.0
2017,3,7,17,0,484.0,60.0,0.8,10.0,161.0,45.28,35.29
2017,3,7,17,15,388.5,49.0,0.85,9.5,115.5,38.18,28.56
2017,3,7,17,30,293.0,38.0,0.9,9.0,70.0,30.77,21.02
2017,3,7,17,45,146.5,19.0,1.0,8.5,35.0,14.88,1.36
2017,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,6,45,151.5,16.0,1.25,6.0,30.0,89.45,0.0
2017,3,8,7,0,303.0,32.0,1.3,7.0,60.0,193.45,146.3
2017,3,8,7,15,408.5,42.0,1.25,7.5,106.0,272.68,222.7
2017,3,8,7,30,514.0,52.0,1.2,8.0,152.0,362.26,301.16
2017,3,8,7,45,577.5,59.5,1.2,8.5,202.5,433.56,362.14
2017,3,8,8,0,641.0,67.0,1.2,9.0,253.0,509.31,423.99
2017,3,8,8,15,683.5,72.0,1.4,9.5,303.5,571.55,474.0
2017,3,8,8,30,726.0,77.0,1.6,10.0,354.0,635.22,522.81
2017,3,8,8,45,755.0,81.0,1.85,11.0,401.5,684.82,558.23
2017,3,8,9,0,784.0,85.0,2.1,12.0,449.0,737.61,595.26
2017,3,8,9,15,805.5,88.0,2.2,12.5,492.0,782.05,625.39
2017,3,8,9,30,827.0,91.0,2.3,13.0,535.0,824.68,653.8
2017,3,8,9,45,850.0,90.5,2.4,13.5,575.0,862.26,678.26
2017,3,8,10,0,873.0,90.0,2.5,14.0,615.0,889.88,695.51
2017,3,8,10,15,883.5,92.0,2.5,14.0,646.5,914.01,710.79
2017,3,8,10,30,894.0,94.0,2.5,14.0,678.0,934.88,723.85
2017,3,8,10,45,902.0,94.5,2.5,14.5,702.5,948.26,730.47
2017,3,8,11,0,910.0,95.0,2.5,15.0,727.0,958.07,734.79
2017,3,8,11,15,914.5,96.0,2.45,15.0,744.0,961.51,735.81
2017,3,8,11,30,919.0,97.0,2.4,15.0,761.0,961.18,734.46
2017,3,8,11,45,921.5,97.5,2.35,15.5,770.0,954.68,727.74
2017,3,8,12,0,924.0,98.0,2.3,16.0,779.0,944.41,718.71
2017,3,8,12,15,924.5,97.5,2.3,16.0,779.5,927.55,707.22
2017,3,8,12,30,925.0,97.0,2.3,16.0,780.0,907.1,693.44
2017,3,8,12,45,925.0,95.5,2.3,16.5,773.0,881.64,675.02
2017,3,8,13,0,925.0,94.0,2.3,17.0,766.0,852.81,654.39
2017,3,8,13,15,920.5,93.5,2.25,17.0,750.0,818.26,630.61
2017,3,8,13,30,916.0,93.0,2.2,17.0,734.0,780.86,604.8
2017,3,8,13,45,908.5,92.0,2.2,17.5,710.5,738.17,574.35
2017,3,8,14,0,901.0,91.0,2.2,18.0,687.0,693.24,540.96
2017,3,8,14,15,890.5,89.0,2.15,17.5,656.5,643.45,504.11
2017,3,8,14,30,880.0,87.0,2.1,17.0,626.0,592.18,465.07
2017,3,8,14,45,866.0,85.0,2.05,17.0,588.5,537.86,421.66
2017,3,8,15,0,852.0,83.0,2.0,17.0,551.0,482.26,375.99
2017,3,8,15,15,832.5,80.5,1.85,17.0,508.5,423.71,326.43
2017,3,8,15,30,813.0,78.0,1.7,17.0,466.0,365.75,276.06
2017,3,8,15,45,788.0,74.0,1.6,17.0,419.5,305.62,223.17
2017,3,8,16,0,763.0,70.0,1.5,17.0,373.0,247.35,171.33
2017,3,8,16,15,725.0,65.5,1.35,16.0,323.0,188.43,120.88
2017,3,8,16,30,687.0,61.0,1.2,15.0,273.0,133.53,76.95
2017,3,8,16,45,634.5,55.0,1.05,14.5,223.0,77.69,40.06
2017,3,8,17,0,582.0,49.0,0.9,14.0,173.0,35.67,26.21
2017,3,8,17,15,489.5,40.5,0.95,13.5,125.5,30.42,21.28
2017,3,8,17,30,397.0,32.0,1.0,13.0,78.0,24.95,15.78
2017,3,8,17,45,198.5,16.0,1.05,12.5,39.0,12.19,1.01
2017,3,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,6,45,177.5,15.0,0.7,10.0,33.0,99.72,0.0
2017,3,9,7,0,355.0,30.0,0.7,11.0,66.0,215.12,162.53
2017,3,9,7,15,455.5,39.0,0.7,11.5,112.5,293.45,235.51
2017,3,9,7,30,556.0,48.0,0.7,12.0,159.0,381.7,310.87
2017,3,9,7,45,613.0,54.5,0.7,12.5,209.0,449.96,367.55
2017,3,9,8,0,670.0,61.0,0.7,13.0,259.0,518.46,421.9
2017,3,9,8,15,710.5,65.5,0.8,13.5,309.5,580.37,469.63
2017,3,9,8,30,751.0,70.0,0.9,14.0,360.0,643.36,515.04
2017,3,9,8,45,777.0,74.0,1.05,14.5,407.0,695.38,551.53
2017,3,9,9,0,803.0,78.0,1.2,15.0,454.0,746.54,586.73
2017,3,9,9,15,823.0,81.0,1.35,15.5,497.5,790.31,616.09
2017,3,9,9,30,843.0,84.0,1.5,16.0,541.0,832.14,643.77
2017,3,9,9,45,855.5,87.0,1.7,16.5,578.5,865.2,665.67
2017,3,9,10,0,868.0,90.0,1.9,17.0,616.0,887.83,680.35
2017,3,9,10,15,878.5,92.0,1.95,17.5,647.5,911.87,694.44
2017,3,9,10,30,889.0,94.0,2.0,18.0,679.0,932.66,706.31
2017,3,9,10,45,894.0,96.0,2.05,18.5,703.0,944.93,712.52
2017,3,9,11,0,899.0,98.0,2.1,19.0,727.0,953.59,716.5
2017,3,9,11,15,903.5,99.0,2.1,19.0,743.5,956.96,717.93
2017,3,9,11,30,908.0,100.0,2.1,19.0,760.0,956.6,717.09
2017,3,9,11,45,906.5,102.5,2.1,19.0,768.0,948.66,711.39
2017,3,9,12,0,905.0,105.0,2.1,19.0,776.0,937.06,703.47
2017,3,9,12,15,905.0,105.0,2.1,19.0,776.5,920.48,692.36
2017,3,9,12,30,905.0,105.0,2.1,19.0,777.0,900.39,679.03
2017,3,9,12,45,896.0,108.0,2.1,19.5,768.0,872.5,659.24
2017,3,9,13,0,887.0,111.0,2.1,20.0,759.0,841.7,637.57
2017,3,9,13,15,882.5,110.0,2.0,20.0,743.5,807.58,613.98
2017,3,9,13,30,878.0,109.0,1.9,20.0,728.0,770.74,588.48
2017,3,9,13,45,869.5,108.5,1.85,20.0,704.5,731.86,561.89
2017,3,9,14,0,861.0,108.0,1.8,20.0,681.0,687.47,529.39
2017,3,9,14,15,705.0,153.5,1.7,19.5,609.0,595.95,460.93
2017,3,9,14,30,549.0,199.0,1.6,19.0,537.0,511.54,396.95
2017,3,9,14,45,677.5,149.5,1.55,19.0,542.0,502.89,389.95
2017,3,9,15,0,806.0,100.0,1.5,19.0,547.0,478.48,368.72
2017,3,9,15,15,603.0,139.5,1.4,18.5,459.0,384.16,294.94
2017,3,9,15,30,400.0,179.0,1.3,18.0,371.0,308.26,236.23
2017,3,9,15,45,355.0,166.5,1.2,18.0,324.5,256.72,194.23
2017,3,9,16,0,310.0,154.0,1.1,18.0,278.0,210.72,156.63
2017,3,9,16,15,286.5,138.0,1.05,17.5,241.0,170.79,123.97
2017,3,9,16,30,263.0,122.0,1.0,17.0,204.0,133.61,94.66
2017,3,9,16,45,237.0,102.0,0.95,16.5,166.0,96.08,67.62
2017,3,9,17,0,211.0,82.0,0.9,16.0,128.0,63.86,50.73
2017,3,9,17,15,168.5,62.5,0.9,15.5,93.0,49.59,37.83
2017,3,9,17,30,126.0,43.0,0.9,15.0,58.0,34.82,24.12
2017,3,9,17,45,63.0,21.5,0.95,14.5,29.0,17.96,5.24
2017,3,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,6,45,62.0,19.5,0.75,9.5,26.0,54.07,7.0
2017,3,10,7,0,124.0,39.0,0.7,10.0,52.0,115.46,87.66
2017,3,10,7,15,174.0,58.5,0.75,10.5,88.0,169.06,136.71
2017,3,10,7,30,224.0,78.0,0.8,11.0,124.0,227.16,187.53
2017,3,10,7,45,254.0,97.5,0.85,11.5,163.5,277.69,230.66
2017,3,10,8,0,284.0,117.0,0.9,12.0,203.0,330.33,274.06
2017,3,10,8,15,318.5,130.0,0.9,12.0,242.0,379.51,313.88
2017,3,10,8,30,353.0,143.0,0.9,12.0,281.0,430.84,354.24
2017,3,10,8,45,367.5,160.5,0.95,12.5,320.0,474.17,386.48
2017,3,10,9,0,382.0,178.0,1.0,13.0,359.0,517.19,417.71
2017,3,10,9,15,431.5,185.5,1.0,13.0,407.5,590.43,471.68
2017,3,10,9,30,481.0,193.0,1.0,13.0,456.0,651.64,515.48
2017,3,10,9,45,470.5,211.5,1.05,13.5,483.5,673.34,528.35
2017,3,10,10,0,460.0,230.0,1.1,14.0,511.0,692.37,539.64
2017,3,10,10,15,443.5,248.5,1.25,14.5,530.5,703.33,546.07
2017,3,10,10,30,427.0,267.0,1.4,15.0,550.0,711.59,550.62
2017,3,10,10,45,451.5,267.5,1.55,15.5,576.5,735.89,567.81
2017,3,10,11,0,476.0,268.0,1.7,16.0,603.0,758.34,583.43
2017,3,10,11,15,345.5,312.0,1.8,16.0,558.5,669.57,517.01
2017,3,10,11,30,215.0,356.0,1.9,16.0,514.0,579.77,449.07
2017,3,10,11,45,215.5,360.5,2.0,16.5,520.5,580.12,449.28
2017,3,10,12,0,216.0,365.0,2.1,17.0,527.0,579.49,448.12
2017,3,10,12,15,175.0,366.0,2.1,17.0,497.5,537.33,415.95
2017,3,10,12,30,134.0,367.0,2.1,17.0,468.0,495.96,384.42
2017,3,10,12,45,205.0,357.5,2.15,17.5,510.0,539.02,417.93
2017,3,10,13,0,276.0,348.0,2.2,18.0,552.0,586.42,453.32
2017,3,10,13,15,246.5,345.0,2.25,18.0,524.0,539.58,418.38
2017,3,10,13,30,217.0,342.0,2.3,18.0,496.0,502.53,390.81
2017,3,10,13,45,319.5,307.5,2.35,18.5,526.0,535.0,416.72
2017,3,10,14,0,422.0,273.0,2.4,19.0,556.0,557.02,433.71
2017,3,10,14,15,427.5,257.5,2.4,19.0,533.0,522.4,407.58
2017,3,10,14,30,433.0,242.0,2.4,19.0,510.0,486.37,380.16
2017,3,10,14,45,350.5,243.0,2.4,19.0,452.0,415.61,325.27
2017,3,10,15,0,268.0,244.0,2.4,19.0,394.0,355.75,278.4
2017,3,10,15,15,397.5,197.5,2.25,18.5,400.5,350.55,272.93
2017,3,10,15,30,527.0,151.0,2.1,18.0,407.0,329.16,252.13
2017,3,10,15,45,642.5,112.5,1.95,18.0,393.5,297.03,219.91
2017,3,10,16,0,758.0,74.0,1.8,18.0,380.0,251.6,174.74
2017,3,10,16,15,720.5,69.5,1.6,17.5,330.0,192.89,124.22
2017,3,10,16,30,683.0,65.0,1.4,17.0,280.0,135.2,77.83
2017,3,10,16,45,632.0,58.0,1.25,16.5,230.0,81.38,42.41
2017,3,10,17,0,581.0,51.0,1.1,16.0,180.0,37.03,27.2
2017,3,10,17,15,491.5,43.0,1.1,15.0,131.5,32.3,22.84
2017,3,10,17,30,402.0,35.0,1.1,14.0,83.0,27.4,17.97
2017,3,10,17,45,249.0,22.5,1.15,13.5,47.0,17.94,6.18
2017,3,10,18,0,96.0,10.0,1.2,13.0,11.0,9.53,0.0
2017,3,10,18,15,48.0,5.0,1.2,12.5,5.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,45,201.0,16.0,0.8,11.5,38.0,113.38,40.1
2017,3,11,7,0,402.0,32.0,0.9,12.0,76.0,240.22,185.15
2017,3,11,7,15,495.5,40.0,1.1,12.5,124.5,317.13,255.57
2017,3,11,7,30,589.0,48.0,1.3,13.0,173.0,403.02,329.69
2017,3,11,7,45,642.5,54.5,1.5,13.5,223.5,467.56,384.61
2017,3,11,8,0,696.0,61.0,1.7,14.0,274.0,539.38,442.95
2017,3,11,8,15,698.5,68.0,1.7,14.5,313.5,579.48,473.49
2017,3,11,8,30,701.0,75.0,1.7,15.0,353.0,617.56,500.2
2017,3,11,8,45,655.5,99.5,1.7,15.5,384.5,641.86,515.76
2017,3,11,9,0,610.0,124.0,1.7,16.0,416.0,656.01,523.6
2017,3,11,9,15,733.5,103.5,1.65,16.5,486.5,751.86,590.16
2017,3,11,9,30,857.0,83.0,1.6,17.0,557.0,847.65,653.22
2017,3,11,9,45,742.0,127.5,1.55,17.5,557.5,822.7,631.53
2017,3,11,10,0,627.0,172.0,1.5,18.0,558.0,783.31,601.43
2017,3,11,10,15,580.0,200.0,1.45,18.5,571.0,774.42,592.14
2017,3,11,10,30,533.0,228.0,1.4,19.0,584.0,767.39,583.28
2017,3,11,10,45,556.0,230.0,1.4,19.5,613.0,792.84,599.26
2017,3,11,11,0,579.0,232.0,1.4,20.0,642.0,816.06,613.23
2017,3,11,11,15,567.5,243.0,1.4,20.0,653.0,814.45,610.77
2017,3,11,11,30,556.0,254.0,1.4,20.0,664.0,810.2,606.89
2017,3,11,11,45,553.0,259.0,1.4,20.0,670.5,804.81,602.69
2017,3,11,12,0,550.0,264.0,1.4,20.0,677.0,796.97,596.92
2017,3,11,12,15,469.5,296.5,1.4,20.0,649.0,746.45,560.12
2017,3,11,12,30,389.0,329.0,1.4,20.0,621.0,687.26,517.59
2017,3,11,12,45,441.0,303.5,1.45,20.0,632.0,699.99,528.65
2017,3,11,13,0,493.0,278.0,1.5,20.0,643.0,699.94,530.22
2017,3,11,13,15,704.0,187.5,1.6,20.0,696.5,757.39,575.74
2017,3,11,13,30,915.0,97.0,1.7,20.0,750.0,789.09,599.6
2017,3,11,13,45,910.0,95.0,1.8,20.0,727.0,746.9,571.55
2017,3,11,14,0,905.0,93.0,1.9,20.0,704.0,702.31,541.09
2017,3,11,14,15,895.5,91.5,1.95,20.0,673.0,653.22,505.03
2017,3,11,14,30,886.0,90.0,2.0,20.0,642.0,602.53,466.71
2017,3,11,14,45,874.0,87.0,2.1,20.0,605.5,547.73,424.31
2017,3,11,15,0,862.0,84.0,2.2,20.0,569.0,492.13,379.75
2017,3,11,15,15,844.0,81.5,2.15,19.5,526.0,432.66,330.94
2017,3,11,15,30,826.0,79.0,2.1,19.0,483.0,374.38,281.41
2017,3,11,15,45,802.0,75.5,2.1,18.5,436.0,314.05,229.11
2017,3,11,16,0,778.0,72.0,2.1,18.0,389.0,255.45,177.41
2017,3,11,16,15,742.0,67.5,2.0,17.0,338.5,195.75,126.12
2017,3,11,16,30,706.0,63.0,1.9,16.0,288.0,139.83,81.03
2017,3,11,16,45,656.5,57.0,1.85,15.5,237.5,85.79,45.29
2017,3,11,17,0,607.0,51.0,1.8,15.0,187.0,36.93,27.24
2017,3,11,17,15,519.5,43.0,1.9,14.0,138.0,32.18,22.85
2017,3,11,17,30,432.0,35.0,2.0,13.0,89.0,27.27,17.99
2017,3,11,17,45,216.0,24.5,2.15,12.5,51.5,19.67,8.15
2017,3,11,18,0,0.0,14.0,2.3,12.0,14.0,13.34,0.0
2017,3,11,18,15,0.0,7.0,2.4,11.5,7.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,12,6,45,189.5,18.0,1.75,9.0,40.0,113.39,54.53
2017,3,12,7,0,379.0,36.0,1.9,10.0,80.0,235.45,185.2
2017,3,12,7,15,476.5,45.5,1.95,10.5,129.5,315.67,258.37
2017,3,12,7,30,574.0,55.0,2.0,11.0,179.0,405.14,335.99
2017,3,12,7,45,631.5,61.5,2.05,12.0,231.0,475.31,394.7
2017,3,12,8,0,689.0,68.0,2.1,13.0,283.0,549.18,453.64
2017,3,12,8,15,729.0,73.0,2.1,13.5,335.0,608.49,499.52
2017,3,12,8,30,769.0,78.0,2.1,14.0,387.0,672.84,545.77
2017,3,12,8,45,796.5,82.0,2.15,14.5,435.5,726.9,583.19
2017,3,12,9,0,824.0,86.0,2.2,15.0,484.0,780.08,619.1
2017,3,12,9,15,844.0,89.0,2.3,15.5,529.0,824.57,648.44
2017,3,12,9,30,864.0,92.0,2.4,16.0,574.0,867.0,675.96
2017,3,12,9,45,872.0,97.0,2.55,16.5,611.5,898.89,696.24
2017,3,12,10,0,880.0,102.0,2.7,17.0,649.0,927.62,714.32
2017,3,12,10,15,891.0,104.0,2.7,17.5,681.0,952.24,728.25
2017,3,12,10,30,902.0,106.0,2.7,18.0,713.0,965.42,734.4
2017,3,12,10,45,912.5,106.0,2.7,18.5,739.0,980.37,741.94
2017,3,12,11,0,923.0,106.0,2.7,19.0,765.0,991.71,747.11
2017,3,12,11,15,927.5,107.0,2.65,19.0,781.5,994.8,747.86
2017,3,12,11,30,932.0,108.0,2.6,19.0,798.0,994.06,746.28
2017,3,12,11,45,936.5,107.0,2.6,19.5,807.5,987.26,739.93
2017,3,12,12,0,941.0,106.0,2.6,20.0,817.0,976.62,731.24
2017,3,12,12,15,941.0,106.0,2.6,20.0,817.0,959.22,719.59
2017,3,12,12,30,941.0,106.0,2.6,20.0,817.0,938.16,705.65
2017,3,12,12,45,949.0,100.5,2.6,20.0,811.5,914.47,690.02
2017,3,12,13,0,957.0,95.0,2.6,20.0,806.0,886.95,671.82
2017,3,12,13,15,953.0,94.0,2.55,20.0,790.0,850.93,647.4
2017,3,12,13,30,949.0,93.0,2.5,20.0,774.0,811.93,620.89
2017,3,12,13,45,943.0,92.0,2.45,20.5,750.0,768.71,590.16
2017,3,12,14,0,937.0,91.0,2.4,21.0,726.0,723.05,556.89
2017,3,12,14,15,927.5,89.0,2.3,20.5,695.0,671.98,519.48
2017,3,12,14,30,918.0,87.0,2.2,20.0,664.0,619.24,479.8
2017,3,12,14,45,905.0,85.0,2.15,20.0,626.0,563.26,435.84
2017,3,12,15,0,892.0,83.0,2.1,20.0,588.0,506.48,389.94
2017,3,12,15,15,874.0,80.5,1.95,19.5,544.0,446.61,340.64
2017,3,12,15,30,856.0,78.0,1.8,19.0,500.0,385.25,288.67
2017,3,12,15,45,831.5,75.0,1.7,19.0,452.0,323.44,234.75
2017,3,12,16,0,807.0,72.0,1.6,19.0,404.0,263.38,181.65
2017,3,12,16,15,771.5,67.5,1.45,18.0,352.5,201.95,129.19
2017,3,12,16,30,736.0,63.0,1.3,17.0,301.0,144.22,82.84
2017,3,12,16,45,683.0,57.5,1.15,16.5,248.0,88.5,46.2
2017,3,12,17,0,630.0,52.0,1.0,16.0,195.0,37.65,27.78
2017,3,12,17,15,541.5,44.0,1.05,15.0,144.5,32.94,23.46
2017,3,12,17,30,453.0,36.0,1.1,14.0,94.0,28.05,18.67
2017,3,12,17,45,292.0,24.0,1.15,13.5,54.5,19.09,8.32
2017,3,12,18,0,131.0,12.0,1.2,13.0,15.0,11.44,0.0
2017,3,12,18,15,65.5,6.0,1.2,12.5,7.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,46.0,5.0,0.85,9.5,5.5,0.0,0.0
2017,3,13,6,30,92.0,10.0,0.9,10.0,11.0,40.99,0.0
2017,3,13,6,45,254.0,22.5,0.95,10.5,48.0,146.43,83.36
2017,3,13,7,0,416.0,35.0,1.0,11.0,85.0,252.24,197.99
2017,3,13,7,15,507.5,43.5,1.15,11.5,135.0,330.35,268.35
2017,3,13,7,30,599.0,52.0,1.3,12.0,185.0,417.06,342.78
2017,3,13,7,45,655.5,58.0,1.45,12.5,237.0,487.24,401.54
2017,3,13,8,0,712.0,64.0,1.6,13.0,289.0,557.6,458.25
2017,3,13,8,15,749.0,68.5,1.7,13.5,340.5,619.31,505.38
2017,3,13,8,30,786.0,73.0,1.8,14.0,392.0,681.68,550.15
2017,3,13,8,45,812.0,76.5,1.95,15.0,440.5,734.57,586.02
2017,3,13,9,0,838.0,80.0,2.1,16.0,489.0,786.46,620.32
2017,3,13,9,15,856.5,82.0,2.2,16.5,532.5,828.88,647.96
2017,3,13,9,30,875.0,84.0,2.3,17.0,576.0,861.88,668.7
2017,3,13,9,45,900.0,81.5,2.4,17.5,617.0,899.84,692.79
2017,3,13,10,0,925.0,79.0,2.5,18.0,658.0,935.42,714.98
2017,3,13,10,15,934.0,80.5,2.45,18.0,690.0,958.38,728.42
2017,3,13,10,30,943.0,82.0,2.4,18.0,722.0,977.83,739.59
2017,3,13,10,45,949.5,83.0,2.4,18.5,746.0,990.67,745.54
2017,3,13,11,0,956.0,84.0,2.4,19.0,770.0,999.71,749.11
2017,3,13,11,15,959.5,84.5,2.4,19.0,787.0,1001.44,749.44
2017,3,13,11,30,963.0,85.0,2.4,19.0,804.0,999.24,747.4
2017,3,13,11,45,964.5,85.5,2.4,19.5,812.0,991.23,740.29
2017,3,13,12,0,966.0,86.0,2.4,20.0,820.0,979.31,730.81
2017,3,13,12,15,966.0,86.0,2.35,20.0,820.5,961.62,718.57
2017,3,13,12,30,966.0,86.0,2.3,20.0,821.0,940.19,703.99
2017,3,13,12,45,963.5,86.0,2.25,20.5,813.0,912.99,684.35
2017,3,13,13,0,961.0,86.0,2.2,21.0,805.0,882.37,662.56
2017,3,13,13,15,957.0,85.5,2.15,21.0,788.5,846.77,638.71
2017,3,13,13,30,953.0,85.0,2.1,21.0,772.0,808.18,612.75
2017,3,13,13,45,946.5,84.0,2.05,21.5,748.0,764.47,582.0
2017,3,13,14,0,940.0,83.0,2.0,22.0,724.0,718.35,549.12
2017,3,13,14,15,930.5,81.5,1.9,22.0,693.0,667.66,511.32
2017,3,13,14,30,921.0,80.0,1.8,22.0,662.0,615.3,471.42
2017,3,13,14,45,908.0,78.5,1.7,22.0,624.0,559.68,428.05
2017,3,13,15,0,895.0,77.0,1.6,22.0,586.0,503.25,382.83
2017,3,13,15,15,877.5,74.5,1.45,21.5,542.5,443.45,334.21
2017,3,13,15,30,860.0,72.0,1.3,21.0,499.0,383.92,284.24
2017,3,13,15,45,835.0,69.5,1.2,21.0,451.0,320.26,229.61
2017,3,13,16,0,810.0,67.0,1.1,21.0,403.0,260.34,177.26
2017,3,13,16,15,776.0,63.0,1.05,20.5,352.0,199.45,125.53
2017,3,13,16,30,742.0,59.0,1.0,20.0,301.0,142.05,79.69
2017,3,13,16,45,690.5,54.0,0.95,19.5,248.5,86.43,43.42
2017,3,13,17,0,639.0,49.0,0.9,19.0,196.0,38.35,28.03
2017,3,13,17,15,556.5,41.5,0.9,18.5,146.0,33.5,23.61
2017,3,13,17,30,474.0,34.0,0.9,18.0,96.0,26.1,16.71
2017,3,13,17,45,326.0,23.0,0.95,18.0,56.5,18.05,7.79
2017,3,13,18,0,178.0,12.0,1.0,18.0,17.0,11.44,0.0
2017,3,13,18,15,89.0,6.0,0.95,17.5,8.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,6,15,47.5,5.5,0.55,12.5,6.5,0.0,0.0
2017,3,14,6,30,95.0,11.0,0.5,13.0,13.0,43.24,0.0
2017,3,14,6,45,237.5,25.0,0.5,13.5,49.5,144.87,89.82
2017,3,14,7,0,380.0,39.0,0.5,14.0,86.0,241.44,187.74
2017,3,14,7,15,468.0,48.5,0.55,14.5,135.0,317.7,254.27
2017,3,14,7,30,556.0,58.0,0.6,15.0,184.0,402.11,324.55
2017,3,14,7,45,609.0,65.5,0.65,15.5,235.0,470.3,379.51
2017,3,14,8,0,662.0,73.0,0.7,16.0,286.0,541.81,434.64
2017,3,14,8,15,700.5,78.0,0.65,16.5,336.5,602.91,478.74
2017,3,14,8,30,739.0,83.0,0.6,17.0,387.0,665.0,520.37
2017,3,14,8,45,762.5,88.5,0.6,18.0,434.5,712.91,549.87
2017,3,14,9,0,786.0,94.0,0.6,19.0,482.0,763.57,580.44
2017,3,14,9,15,806.0,97.0,0.6,19.5,525.5,806.99,606.31
2017,3,14,9,30,826.0,100.0,0.6,20.0,569.0,848.44,630.43
2017,3,14,9,45,857.0,96.0,0.65,20.5,610.5,889.09,654.57
2017,3,14,10,0,888.0,92.0,0.7,21.0,652.0,919.85,672.09
2017,3,14,10,15,897.5,93.5,0.65,21.5,683.5,942.54,682.49
2017,3,14,10,30,907.0,95.0,0.6,22.0,715.0,961.86,690.77
2017,3,14,10,45,912.5,97.0,0.6,22.5,739.0,974.47,696.02
2017,3,14,11,0,918.0,99.0,0.6,23.0,763.0,983.38,699.16
2017,3,14,11,15,922.5,99.5,0.6,23.0,779.5,985.88,699.88
2017,3,14,11,30,927.0,100.0,0.6,23.0,796.0,984.57,698.52
2017,3,14,11,45,929.0,100.5,0.65,23.5,804.5,977.12,693.33
2017,3,14,12,0,931.0,101.0,0.7,24.0,813.0,965.88,686.01
2017,3,14,12,15,931.0,101.0,0.75,24.0,813.5,948.55,676.35
2017,3,14,12,30,931.0,101.0,0.8,24.0,814.0,927.62,664.53
2017,3,14,12,45,930.5,100.0,0.85,24.5,806.0,901.68,648.28
2017,3,14,13,0,930.0,99.0,0.9,25.0,798.0,872.35,629.88
2017,3,14,13,15,925.5,98.5,0.9,25.0,782.0,837.14,608.03
2017,3,14,13,30,921.0,98.0,0.9,25.0,766.0,799.07,584.22
2017,3,14,13,45,915.5,96.0,0.9,25.0,742.5,756.08,556.95
2017,3,14,14,0,910.0,94.0,0.9,25.0,719.0,710.71,527.11
2017,3,14,14,15,900.5,92.5,0.8,25.0,688.0,661.17,491.26
2017,3,14,14,30,891.0,91.0,0.7,25.0,657.0,610.04,453.49
2017,3,14,14,45,878.5,88.5,0.65,25.0,619.5,555.01,412.49
2017,3,14,15,0,866.0,86.0,0.6,25.0,582.0,499.21,369.66
2017,3,14,15,15,848.0,83.5,0.6,25.0,539.0,439.23,322.76
2017,3,14,15,30,830.0,81.0,0.6,25.0,496.0,380.51,275.17
2017,3,14,15,45,805.5,77.0,0.65,25.0,448.5,319.12,224.47
2017,3,14,16,0,781.0,73.0,0.7,25.0,401.0,259.54,174.18
2017,3,14,16,15,746.0,69.0,0.75,24.0,350.0,200.1,125.26
2017,3,14,16,30,711.0,65.0,0.8,23.0,299.0,144.32,81.74
2017,3,14,16,45,657.5,59.5,0.85,22.5,247.0,86.68,43.92
2017,3,14,17,0,604.0,54.0,0.9,22.0,195.0,38.95,28.19
2017,3,14,17,15,520.5,45.5,1.05,21.0,145.5,33.89,23.69
2017,3,14,17,30,437.0,37.0,1.2,20.0,96.0,28.62,18.72
2017,3,14,17,45,291.0,25.0,1.35,19.0,57.0,19.74,9.38
2017,3,14,18,0,145.0,13.0,1.5,18.0,18.0,12.39,0.0
2017,3,14,18,15,72.5,6.5,1.55,17.5,9.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,6.0,2.15,9.5,6.0,0.0,0.0
2017,3,15,6,30,0.0,12.0,2.4,10.0,12.0,11.44,0.0
2017,3,15,6,45,105.5,29.5,2.7,11.0,43.0,90.25,59.03
2017,3,15,7,0,211.0,47.0,3.0,12.0,74.0,174.03,138.1
2017,3,15,7,15,263.0,64.5,3.0,12.5,114.5,231.68,190.09
2017,3,15,7,30,315.0,82.0,3.0,13.0,155.0,294.33,244.84
2017,3,15,7,45,348.5,98.5,3.05,13.5,197.5,348.9,291.29
2017,3,15,8,0,382.0,115.0,3.1,14.0,240.0,405.7,337.98
2017,3,15,8,15,415.5,126.0,3.1,14.5,282.0,457.81,379.5
2017,3,15,8,30,449.0,137.0,3.1,15.0,324.0,511.41,420.95
2017,3,15,8,45,279.0,178.5,3.1,15.5,299.0,431.1,352.72
2017,3,15,9,0,109.0,220.0,3.1,16.0,274.0,325.15,263.34
2017,3,15,9,15,59.5,207.5,3.05,16.0,237.5,268.43,216.4
2017,3,15,9,30,10.0,195.0,3.0,16.0,201.0,199.58,158.94
2017,3,15,9,45,429.5,151.0,3.0,16.5,424.0,572.26,462.91
2017,3,15,10,0,849.0,107.0,3.0,17.0,647.0,912.22,708.18
2017,3,15,10,15,859.5,109.0,2.9,17.0,678.0,935.79,719.39
