Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,10,30,870.0,111.0,2.8,17.0,709.0,956.07,731.11
2017,3,15,10,45,661.5,199.5,2.75,17.5,663.5,868.56,667.71
2017,3,15,11,0,453.0,288.0,2.7,18.0,618.0,762.9,586.57
2017,3,15,11,15,301.5,330.0,2.75,18.0,552.0,650.38,502.46
2017,3,15,11,30,150.0,372.0,2.8,18.0,486.0,536.82,415.17
2017,3,15,11,45,291.0,345.5,2.85,18.0,568.5,646.6,500.35
2017,3,15,12,0,432.0,319.0,2.9,18.0,651.0,750.11,577.43
2017,3,15,12,15,463.0,306.0,2.9,18.0,661.5,753.18,579.52
2017,3,15,12,30,494.0,293.0,2.9,18.0,672.0,753.2,580.21
2017,3,15,12,45,467.5,301.0,2.95,18.0,657.0,722.25,557.52
2017,3,15,13,0,441.0,309.0,3.0,18.0,642.0,690.61,534.4
2017,3,15,13,15,417.0,311.5,2.95,18.0,621.5,655.25,508.17
2017,3,15,13,30,393.0,314.0,2.9,18.0,601.0,614.2,477.73
2017,3,15,13,45,256.5,322.0,2.9,18.0,507.0,505.22,394.58
2017,3,15,14,0,120.0,330.0,2.9,18.0,413.0,401.3,313.94
2017,3,15,14,15,129.5,315.5,2.75,17.5,401.5,384.48,302.23
2017,3,15,14,30,139.0,301.0,2.6,17.0,390.0,366.66,289.13
2017,3,15,14,45,78.5,256.0,2.5,17.0,305.5,280.49,221.64
2017,3,15,15,0,18.0,211.0,2.4,17.0,221.0,203.66,160.88
2017,3,15,15,15,40.5,212.0,2.3,16.5,233.0,211.86,168.1
2017,3,15,15,30,63.0,213.0,2.2,16.0,245.0,216.31,171.72
2017,3,15,15,45,43.5,186.0,2.15,16.0,207.5,180.82,143.36
2017,3,15,16,0,24.0,159.0,2.1,16.0,170.0,149.75,118.7
2017,3,15,16,15,19.0,140.0,2.0,15.5,148.0,129.43,102.52
2017,3,15,16,30,14.0,121.0,1.9,15.0,126.0,109.84,86.78
2017,3,15,16,45,8.5,102.0,1.8,14.5,104.5,90.97,71.48
2017,3,15,17,0,3.0,83.0,1.7,14.0,83.0,72.97,59.38
2017,3,15,17,15,1.5,62.0,1.65,13.5,62.0,55.22,43.36
2017,3,15,17,30,0.0,41.0,1.6,13.0,41.0,37.23,26.9
2017,3,15,17,45,0.0,24.5,1.55,12.5,24.5,22.62,12.36
2017,3,15,18,0,0.0,8.0,1.5,12.0,8.0,7.63,0.0
2017,3,15,18,15,0.0,4.0,1.45,11.5,4.0,0.0,0.0
2017,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.5,1.5,9.5,6.5,0.0,0.0
2017,3,16,6,30,0.0,13.0,1.7,10.0,13.0,12.39,0.0
2017,3,16,6,45,91.5,31.0,1.9,11.0,43.5,87.47,59.76
2017,3,16,7,0,183.0,49.0,2.1,12.0,74.0,154.93,122.98
2017,3,16,7,15,236.5,67.5,2.15,12.5,114.0,212.89,174.6
2017,3,16,7,30,290.0,86.0,2.2,13.0,154.0,285.79,237.24
2017,3,16,7,45,325.5,103.0,2.25,13.5,197.0,341.03,283.76
2017,3,16,8,0,361.0,120.0,2.3,14.0,240.0,398.73,330.76
2017,3,16,8,15,395.5,131.5,2.15,14.5,282.0,451.3,371.85
2017,3,16,8,30,430.0,143.0,2.0,15.0,324.0,505.5,412.72
2017,3,16,8,45,272.5,183.0,1.95,15.5,302.5,431.92,350.51
2017,3,16,9,0,115.0,223.0,1.9,16.0,281.0,346.02,278.11
2017,3,16,9,15,289.0,217.5,1.95,16.0,380.0,500.02,401.52
2017,3,16,9,30,463.0,212.0,2.0,16.0,479.0,664.53,525.89
2017,3,16,9,45,421.5,239.0,2.05,16.5,494.5,666.98,523.11
2017,3,16,10,0,380.0,266.0,2.1,17.0,510.0,652.69,509.91
2017,3,16,10,15,484.0,242.5,2.2,17.0,568.5,739.97,575.03
2017,3,16,10,30,588.0,219.0,2.3,17.0,627.0,814.57,629.44
2017,3,16,10,45,705.0,182.5,2.45,17.5,687.5,892.61,683.11
2017,3,16,11,0,822.0,146.0,2.6,18.0,748.0,957.38,725.8
2017,3,16,11,15,705.5,200.5,2.65,18.0,725.0,909.46,692.26
2017,3,16,11,30,589.0,255.0,2.7,18.0,702.0,847.42,647.7
2017,3,16,11,45,591.5,258.0,2.75,18.5,711.0,844.4,644.8
2017,3,16,12,0,594.0,261.0,2.8,19.0,720.0,838.7,639.59
2017,3,16,12,15,579.0,266.0,2.8,19.0,714.0,816.69,623.65
2017,3,16,12,30,564.0,271.0,2.8,19.0,708.0,792.71,606.44
2017,3,16,12,45,554.0,270.5,2.8,19.0,696.0,765.67,587.26
2017,3,16,13,0,544.0,270.0,2.8,19.0,684.0,736.99,566.81
2017,3,16,13,15,701.0,200.5,2.85,19.0,722.5,773.11,596.55
2017,3,16,13,30,858.0,131.0,2.9,19.0,761.0,791.38,611.35
2017,3,16,13,45,847.0,131.0,2.95,19.0,736.5,747.71,580.8
2017,3,16,14,0,836.0,131.0,3.0,19.0,712.0,702.28,547.46
2017,3,16,14,15,825.0,129.0,3.0,18.5,681.0,653.38,511.59
2017,3,16,14,30,814.0,127.0,3.0,18.0,650.0,603.28,473.77
2017,3,16,14,45,711.0,144.5,3.0,18.0,582.5,521.15,409.43
2017,3,16,15,0,608.0,162.0,3.0,18.0,515.0,447.76,350.93
2017,3,16,15,15,514.5,174.0,2.9,17.5,457.5,380.66,297.17
2017,3,16,15,30,421.0,186.0,2.8,17.0,400.0,324.29,251.57
2017,3,16,15,45,398.0,170.5,2.75,17.0,357.5,275.23,210.25
2017,3,16,16,0,375.0,155.0,2.7,17.0,315.0,228.61,170.61
2017,3,16,16,15,340.5,143.0,2.55,16.0,274.5,186.93,136.32
2017,3,16,16,30,306.0,131.0,2.4,15.0,234.0,148.06,105.67
2017,3,16,16,45,285.0,110.5,2.3,14.5,194.0,107.61,75.76
2017,3,16,17,0,264.0,90.0,2.2,14.0,154.0,70.08,56.84
2017,3,16,17,15,218.5,71.0,2.2,13.5,115.0,55.94,44.03
2017,3,16,17,30,173.0,52.0,2.2,13.0,76.0,41.74,30.88
2017,3,16,17,45,86.5,34.0,2.25,12.5,46.0,27.78,16.82
2017,3,16,18,0,0.0,16.0,2.3,12.0,16.0,15.25,0.0
2017,3,16,18,15,0.0,8.0,2.25,11.5,8.0,7.63,0.0
2017,3,16,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,6,15,72.0,8.0,0.9,8.5,10.5,7.63,0.0
2017,3,17,6,30,144.0,16.0,0.9,9.0,21.0,66.22,0.0
2017,3,17,6,45,289.5,28.0,0.9,10.0,61.5,174.63,126.84
2017,3,17,7,0,435.0,40.0,0.9,11.0,102.0,271.63,216.87
2017,3,17,7,15,518.5,48.5,0.85,11.5,152.0,348.0,283.65
2017,3,17,7,30,602.0,57.0,0.8,12.0,202.0,431.97,353.62
2017,3,17,7,45,656.5,62.0,0.8,12.5,254.5,500.54,408.75
2017,3,17,8,0,711.0,67.0,0.8,13.0,307.0,569.13,461.53
2017,3,17,8,15,746.0,71.5,0.75,13.5,358.0,629.7,504.5
2017,3,17,8,30,781.0,76.0,0.7,14.0,409.0,690.75,545.17
2017,3,17,8,45,807.0,79.0,0.65,15.0,457.5,742.99,576.98
2017,3,17,9,0,833.0,82.0,0.6,16.0,506.0,794.22,606.94
2017,3,17,9,15,851.0,84.5,0.55,16.5,549.5,836.68,631.13
2017,3,17,9,30,869.0,87.0,0.5,17.0,593.0,869.59,648.52
2017,3,17,9,45,881.0,89.5,0.5,17.5,631.0,901.83,666.29
2017,3,17,10,0,893.0,92.0,0.5,18.0,669.0,931.13,681.96
2017,3,17,10,15,902.5,93.5,0.45,18.5,700.0,953.77,692.23
2017,3,17,10,30,912.0,95.0,0.4,19.0,731.0,973.02,700.38
2017,3,17,10,45,917.0,97.0,0.4,19.5,754.5,985.03,705.22
2017,3,17,11,0,922.0,99.0,0.4,20.0,778.0,993.31,707.97
2017,3,17,11,15,926.0,100.0,0.45,20.0,794.5,995.7,709.81
2017,3,17,11,30,930.0,101.0,0.5,20.0,811.0,994.27,709.54
2017,3,17,11,45,930.0,102.5,0.55,20.5,818.5,985.8,703.77
2017,3,17,12,0,930.0,104.0,0.6,21.0,826.0,973.57,695.89
2017,3,17,12,15,929.5,104.0,0.6,21.0,826.0,955.57,684.78
2017,3,17,12,30,929.0,104.0,0.6,21.0,826.0,933.98,671.59
2017,3,17,12,45,923.5,105.0,0.65,21.5,817.0,905.68,653.97
2017,3,17,13,0,918.0,106.0,0.7,22.0,808.0,874.26,634.37
2017,3,17,13,15,913.0,105.5,0.65,22.0,791.5,838.74,611.46
2017,3,17,13,30,908.0,105.0,0.6,22.0,775.0,800.45,586.71
2017,3,17,13,45,899.0,104.5,0.55,22.0,750.5,756.69,558.23
2017,3,17,14,0,890.0,104.0,0.5,22.0,726.0,710.87,527.34
2017,3,17,14,15,879.5,102.5,0.4,22.0,694.5,661.29,491.48
2017,3,17,14,30,869.0,101.0,0.3,22.0,663.0,610.79,454.23
2017,3,17,14,45,852.5,99.5,0.25,22.0,624.5,554.77,412.78
2017,3,17,15,0,836.0,98.0,0.2,22.0,586.0,498.5,369.91
2017,3,17,15,15,816.5,95.0,0.3,21.5,542.5,439.55,325.5
2017,3,17,15,30,797.0,92.0,0.4,21.0,499.0,381.3,279.55
2017,3,17,15,45,769.0,88.5,0.55,21.0,451.0,320.93,230.02
2017,3,17,16,0,741.0,85.0,0.7,21.0,403.0,262.86,180.99
2017,3,17,16,15,704.5,80.0,0.75,20.5,352.5,201.31,129.75
2017,3,17,16,30,668.0,75.0,0.8,20.0,302.0,146.39,86.14
2017,3,17,16,45,615.0,68.5,0.85,19.5,250.5,93.23,50.75
2017,3,17,17,0,562.0,62.0,0.9,19.0,199.0,46.55,35.24
2017,3,17,17,15,479.5,52.5,1.0,18.0,150.0,39.47,28.96
2017,3,17,17,30,397.0,43.0,1.1,17.0,101.0,33.59,23.43
2017,3,17,17,45,265.5,29.5,1.25,16.5,61.5,23.51,13.37
2017,3,17,18,0,134.0,16.0,1.4,16.0,22.0,12.64,0.0
2017,3,17,18,15,67.0,8.0,1.45,15.5,11.0,7.63,0.0
2017,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,5.0,1.15,10.0,5.0,4.77,0.0
2017,3,18,6,30,0.0,10.0,1.1,10.0,10.0,9.27,0.0
2017,3,18,6,45,0.0,27.0,1.05,10.5,27.0,25.85,14.98
2017,3,18,7,0,0.0,44.0,1.0,11.0,44.0,43.41,31.11
2017,3,18,7,15,1.0,64.5,1.1,11.5,65.0,65.22,50.23
2017,3,18,7,30,2.0,85.0,1.2,12.0,86.0,86.7,68.8
2017,3,18,7,45,9.0,105.0,1.3,12.5,108.0,111.16,89.65
2017,3,18,8,0,16.0,125.0,1.4,13.0,130.0,136.15,110.54
2017,3,18,8,15,24.0,146.5,1.55,13.0,156.0,164.08,133.78
2017,3,18,8,30,32.0,168.0,1.7,13.0,182.0,203.12,165.79
2017,3,18,8,45,26.5,180.5,1.9,13.0,193.0,200.73,163.19
2017,3,18,9,0,21.0,193.0,2.1,13.0,204.0,208.63,169.06
2017,3,18,9,15,10.5,147.0,2.1,13.5,152.5,150.0,120.11
2017,3,18,9,30,0.0,101.0,2.1,14.0,101.0,94.54,73.59
2017,3,18,9,45,0.0,133.5,2.1,14.5,133.5,126.47,99.6
2017,3,18,10,0,0.0,166.0,2.1,15.0,166.0,158.74,125.34
2017,3,18,10,15,0.0,162.0,2.05,15.5,162.0,154.33,121.22
2017,3,18,10,30,0.0,158.0,2.0,16.0,158.0,150.07,117.35
2017,3,18,10,45,5.5,195.0,1.95,16.5,199.0,191.87,150.54
2017,3,18,11,0,11.0,232.0,1.9,17.0,240.0,233.92,183.22
2017,3,18,11,15,5.5,189.0,1.75,17.0,193.0,185.2,144.34
2017,3,18,11,30,0.0,146.0,1.6,17.0,146.0,137.7,106.34
2017,3,18,11,45,4.5,185.0,1.5,17.0,189.0,179.72,139.93
2017,3,18,12,0,9.0,224.0,1.4,17.0,232.0,221.79,172.86
2017,3,18,12,15,8.0,213.0,1.25,17.0,220.0,209.54,162.96
2017,3,18,12,30,7.0,202.0,1.1,17.0,208.0,197.44,153.39
2017,3,18,12,45,23.5,264.5,0.95,17.0,283.0,279.5,217.28
2017,3,18,13,0,40.0,327.0,0.8,17.0,358.0,354.13,273.15
2017,3,18,13,15,195.0,330.0,0.85,17.0,475.5,484.37,373.26
2017,3,18,13,30,350.0,333.0,0.9,17.0,593.0,601.26,459.15
2017,3,18,13,45,435.5,290.0,0.95,17.5,603.0,608.17,464.2
2017,3,18,14,0,521.0,247.0,1.0,18.0,613.0,602.1,460.8
2017,3,18,14,15,707.5,169.0,1.25,18.0,643.0,620.11,477.92
2017,3,18,14,30,894.0,91.0,1.5,18.0,673.0,616.19,477.37
2017,3,18,14,45,888.0,87.0,1.8,18.0,637.0,562.8,437.24
2017,3,18,15,0,882.0,83.0,2.1,18.0,601.0,508.01,394.26
2017,3,18,15,15,865.0,80.5,2.0,18.0,557.5,448.77,344.75
2017,3,18,15,30,848.0,78.0,1.9,18.0,514.0,387.72,292.46
2017,3,18,15,45,713.5,96.5,1.85,18.0,440.0,309.25,228.03
2017,3,18,16,0,579.0,115.0,1.8,18.0,366.0,246.91,177.37
2017,3,18,16,15,550.5,106.5,1.5,17.5,321.5,196.0,133.92
2017,3,18,16,30,522.0,98.0,1.2,17.0,277.0,148.29,95.25
2017,3,18,16,45,489.0,85.0,0.95,16.5,231.0,99.67,61.02
2017,3,18,17,0,456.0,72.0,0.7,16.0,185.0,55.2,43.32
2017,3,18,17,15,399.0,59.0,0.8,15.0,141.0,45.02,34.27
2017,3,18,17,30,342.0,46.0,0.9,14.0,97.0,36.15,26.04
2017,3,18,17,45,171.0,34.5,1.0,13.5,60.0,26.91,16.61
2017,3,18,18,0,0.0,23.0,1.1,13.0,23.0,20.24,0.0
2017,3,18,18,15,0.0,11.5,1.1,12.5,11.5,10.96,0.0
2017,3,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.5,10.0,5.5,5.24,0.0
2017,3,19,6,30,0.0,11.0,0.4,10.0,11.0,10.2,0.0
2017,3,19,6,45,0.0,27.0,0.3,10.5,27.0,25.45,15.02
2017,3,19,7,0,0.0,43.0,0.2,11.0,43.0,41.76,29.89
2017,3,19,7,15,0.0,63.0,0.35,11.0,63.0,62.42,48.04
2017,3,19,7,30,0.0,83.0,0.5,11.0,83.0,82.72,65.65
2017,3,19,7,45,3.5,102.5,0.7,11.5,104.0,104.41,84.07
2017,3,19,8,0,7.0,122.0,0.9,12.0,125.0,126.31,102.33
2017,3,19,8,15,21.5,146.5,1.1,12.5,156.0,161.96,132.01
2017,3,19,8,30,36.0,171.0,1.3,13.0,187.0,209.36,170.71
2017,3,19,8,45,133.5,198.5,1.55,14.0,267.0,329.52,268.88
2017,3,19,9,0,231.0,226.0,1.8,15.0,347.0,444.31,358.91
2017,3,19,9,15,163.0,247.0,1.8,15.5,335.5,415.41,332.4
2017,3,19,9,30,95.0,268.0,1.8,16.0,324.0,368.37,292.81
2017,3,19,9,45,168.0,286.0,1.85,16.5,393.0,468.07,369.98
2017,3,19,10,0,241.0,304.0,1.9,17.0,462.0,556.39,435.64
2017,3,19,10,15,224.0,322.0,1.8,17.0,474.5,561.99,437.12
2017,3,19,10,30,207.0,340.0,1.7,17.0,487.0,566.03,438.09
2017,3,19,10,45,118.0,318.5,1.6,17.0,402.5,455.64,353.56
2017,3,19,11,0,29.0,297.0,1.5,17.0,318.0,331.33,257.16
2017,3,19,11,15,74.5,338.0,1.3,17.0,395.5,417.48,323.38
2017,3,19,11,30,120.0,379.0,1.1,17.0,473.0,515.58,394.48
2017,3,19,11,45,221.5,373.0,0.9,17.0,547.5,599.72,455.08
2017,3,19,12,0,323.0,367.0,0.7,17.0,622.0,692.35,518.5
2017,3,19,12,15,335.5,363.5,0.55,17.0,628.0,690.35,514.13
2017,3,19,12,30,348.0,360.0,0.4,17.0,634.0,686.5,509.65
2017,3,19,12,45,250.5,371.5,0.3,17.5,568.0,601.77,447.26
2017,3,19,13,0,153.0,383.0,0.2,18.0,502.0,512.78,382.27
2017,3,19,13,15,228.5,365.0,0.25,18.0,538.0,546.12,409.22
2017,3,19,13,30,304.0,347.0,0.3,18.0,574.0,580.29,434.76
2017,3,19,13,45,274.5,341.0,0.35,18.0,541.0,536.83,403.96
2017,3,19,14,0,245.0,335.0,0.4,18.0,508.0,490.4,371.54
2017,3,19,14,15,185.5,322.0,0.45,17.5,449.5,425.69,325.45
2017,3,19,14,30,126.0,309.0,0.5,17.0,391.0,366.19,282.27
2017,3,19,14,45,97.0,284.0,0.6,17.0,345.5,315.89,245.25
2017,3,19,15,0,68.0,259.0,0.7,17.0,300.0,271.51,211.93
2017,3,19,15,15,44.5,226.5,0.7,16.5,252.5,226.29,177.58
2017,3,19,15,30,21.0,194.0,0.7,16.0,205.0,185.15,145.99
2017,3,19,15,45,10.5,148.5,0.75,16.0,154.0,139.35,109.78
2017,3,19,16,0,0.0,103.0,0.8,16.0,103.0,95.1,74.19
2017,3,19,16,15,0.0,90.0,0.8,15.5,90.0,83.11,64.67
2017,3,19,16,30,0.0,77.0,0.8,15.0,77.0,71.19,54.96
2017,3,19,16,45,0.0,64.0,0.85,14.5,64.0,59.36,45.13
2017,3,19,17,0,0.0,51.0,0.9,14.0,51.0,47.41,36.83
2017,3,19,17,15,0.0,38.5,0.95,13.5,38.5,35.76,26.3
2017,3,19,17,30,0.0,26.0,1.0,13.0,26.0,24.12,15.64
2017,3,19,17,45,0.0,16.0,1.1,13.0,16.0,14.83,6.77
2017,3,19,18,0,0.0,6.0,1.2,13.0,6.0,5.55,0.0
2017,3,19,18,15,0.0,3.0,1.2,12.5,3.0,2.86,0.0
2017,3,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,6,15,15.5,10.0,1.65,9.5,11.0,14.32,0.0
2017,3,20,6,30,31.0,20.0,1.9,10.0,22.0,36.71,3.72
2017,3,20,6,45,84.5,39.5,2.2,11.0,51.5,95.33,71.31
2017,3,20,7,0,138.0,59.0,2.5,12.0,81.0,147.43,118.35
2017,3,20,7,15,167.0,80.5,2.6,12.0,116.5,194.61,160.49
2017,3,20,7,30,196.0,102.0,2.7,12.0,152.0,244.11,203.77
2017,3,20,7,45,221.0,119.5,2.85,12.5,188.0,288.14,241.15
2017,3,20,8,0,246.0,137.0,3.0,13.0,224.0,334.04,279.03
2017,3,20,8,15,215.5,163.0,3.0,13.0,247.0,352.34,292.75
2017,3,20,8,30,185.0,189.0,3.0,13.0,270.0,355.13,293.66
2017,3,20,8,45,129.5,207.5,3.0,13.5,268.0,337.2,276.47
2017,3,20,9,0,74.0,226.0,3.0,14.0,266.0,302.19,245.56
2017,3,20,9,15,149.5,249.0,3.05,14.0,336.0,406.18,329.71
2017,3,20,9,30,225.0,272.0,3.1,14.0,406.0,500.9,404.1
2017,3,20,9,45,132.5,273.5,3.15,14.5,354.0,421.32,338.0
2017,3,20,10,0,40.0,275.0,3.2,15.0,302.0,323.78,257.8
2017,3,20,10,15,35.0,280.0,3.25,15.0,304.0,323.09,256.94
2017,3,20,10,30,30.0,285.0,3.3,15.0,306.0,322.27,255.71
2017,3,20,10,45,61.0,321.5,3.4,15.5,366.5,390.58,309.03
2017,3,20,11,0,92.0,358.0,3.5,16.0,427.0,458.68,360.87
2017,3,20,11,15,53.5,309.5,3.4,16.0,350.0,366.17,288.33
2017,3,20,11,30,15.0,261.0,3.3,16.0,273.0,265.46,208.7
2017,3,20,11,45,28.0,300.0,3.25,16.0,322.5,327.8,257.83
2017,3,20,12,0,41.0,339.0,3.2,16.0,372.0,378.86,297.13
2017,3,20,12,15,20.5,185.5,3.15,16.0,202.0,200.03,157.23
2017,3,20,12,30,0.0,32.0,3.1,16.0,32.0,29.83,19.01
2017,3,20,12,45,0.0,32.0,3.05,16.5,32.0,29.82,19.02
2017,3,20,13,0,0.0,32.0,3.0,17.0,32.0,29.82,18.99
2017,3,20,13,15,6.5,138.5,2.95,17.0,143.5,134.95,104.91
2017,3,20,13,30,13.0,245.0,2.9,17.0,255.0,240.84,189.16
2017,3,20,13,45,14.0,244.5,2.85,17.0,255.0,239.96,188.38
2017,3,20,14,0,15.0,244.0,2.8,17.0,255.0,238.91,187.77
2017,3,20,14,15,16.5,241.0,2.65,16.5,252.5,235.62,185.74
2017,3,20,14,30,18.0,238.0,2.5,16.0,250.0,232.09,183.52
2017,3,20,14,45,9.0,194.5,2.45,16.0,200.5,185.4,146.47
2017,3,20,15,0,0.0,151.0,2.4,16.0,151.0,140.11,110.2
2017,3,20,15,15,0.0,98.5,2.2,16.0,98.5,91.69,70.85
2017,3,20,15,30,0.0,46.0,2.0,16.0,46.0,42.77,30.37
2017,3,20,15,45,0.0,27.0,1.85,16.0,27.0,25.07,15.59
2017,3,20,16,0,0.0,8.0,1.7,16.0,8.0,7.42,0.66
2017,3,20,16,15,0.0,7.0,1.6,15.5,7.0,6.49,0.0
2017,3,20,16,30,0.0,6.0,1.5,15.0,6.0,5.56,0.0
2017,3,20,16,45,0.0,5.0,1.4,14.5,5.0,4.63,0.0
2017,3,20,17,0,0.0,4.0,1.3,14.0,4.0,3.7,0.0
2017,3,20,17,15,0.0,3.0,1.3,13.5,3.0,2.77,0.0
2017,3,20,17,30,0.0,2.0,1.3,13.0,2.0,1.85,0.0
2017,3,20,17,45,0.0,1.0,1.35,13.0,1.0,0.92,0.0
2017,3,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,4.5,2.5,13.0,4.5,4.29,0.0
2017,3,21,6,30,0.0,9.0,2.6,13.0,9.0,8.33,0.0
2017,3,21,6,45,0.0,21.5,2.75,13.5,21.5,19.95,10.62
2017,3,21,7,0,0.0,34.0,2.9,14.0,34.0,31.58,20.98
2017,3,21,7,15,0.0,48.5,2.9,14.0,48.5,45.31,33.01
2017,3,21,7,30,0.0,63.0,2.9,14.0,63.0,59.58,45.37
2017,3,21,7,45,0.0,78.5,2.9,14.5,78.5,74.86,58.29
2017,3,21,8,0,0.0,94.0,2.9,15.0,94.0,90.11,70.94
2017,3,21,8,15,152.0,135.5,2.95,15.0,204.0,261.46,216.88
2017,3,21,8,30,304.0,177.0,3.0,15.0,314.0,442.68,364.07
2017,3,21,8,45,152.0,155.0,3.05,15.0,223.5,292.08,239.9
2017,3,21,9,0,0.0,133.0,3.1,15.0,133.0,127.08,100.42
2017,3,21,9,15,408.0,117.5,3.2,15.0,363.5,500.62,412.46
2017,3,21,9,30,816.0,102.0,3.3,15.0,594.0,856.87,678.12
2017,3,21,9,45,425.0,185.5,3.4,15.5,443.0,613.95,491.48
2017,3,21,10,0,34.0,269.0,3.5,16.0,292.0,311.1,246.29
2017,3,21,10,15,273.5,263.0,3.65,15.5,458.0,555.59,444.39
2017,3,21,10,30,513.0,257.0,3.8,15.0,624.0,791.39,624.16
2017,3,21,10,45,678.5,195.5,4.0,15.0,697.5,888.7,696.17
2017,3,21,11,0,844.0,134.0,4.2,15.0,771.0,973.67,755.94
2017,3,21,11,15,850.5,135.0,4.3,15.0,788.5,977.82,758.12
2017,3,21,11,30,857.0,136.0,4.4,15.0,806.0,978.34,758.85
2017,3,21,11,45,870.0,131.5,4.5,15.0,817.5,975.28,757.22
2017,3,21,12,0,883.0,127.0,4.6,15.0,829.0,961.0,747.82
2017,3,21,12,15,885.0,127.0,4.6,15.0,830.0,945.57,736.92
2017,3,21,12,30,887.0,127.0,4.6,15.0,831.0,926.64,723.64
2017,3,21,12,45,895.0,121.5,4.6,15.5,826.5,903.8,706.32
2017,3,21,13,0,903.0,116.0,4.6,16.0,822.0,877.34,686.52
2017,3,21,13,15,900.0,115.5,4.6,16.0,806.0,843.53,662.79
2017,3,21,13,30,897.0,115.0,4.6,16.0,790.0,806.86,636.93
2017,3,21,13,45,682.0,194.5,4.6,16.0,699.0,697.43,553.75
2017,3,21,14,0,467.0,274.0,4.6,16.0,608.0,592.17,470.3
2017,3,21,14,15,341.0,292.5,4.6,15.5,531.0,500.2,398.92
2017,3,21,14,30,215.0,311.0,4.6,15.0,454.0,420.16,335.66
2017,3,21,14,45,540.0,202.0,4.6,15.0,532.5,484.39,388.51
2017,3,21,15,0,865.0,93.0,4.6,15.0,611.0,511.01,407.34
2017,3,21,15,15,675.0,136.0,4.5,15.0,522.5,418.27,330.54
2017,3,21,15,30,485.0,179.0,4.4,15.0,434.0,343.2,268.96
2017,3,21,15,45,637.5,129.0,4.3,15.0,431.0,316.52,240.58
2017,3,21,16,0,790.0,79.0,4.2,15.0,428.0,272.38,194.71
2017,3,21,16,15,756.5,74.5,3.85,14.5,376.5,211.84,141.01
2017,3,21,16,30,723.0,70.0,3.5,14.0,325.0,154.82,93.3
2017,3,21,16,45,675.0,64.0,3.2,13.5,272.5,95.71,51.37
2017,3,21,17,0,627.0,58.0,2.9,13.0,220.0,45.58,35.32
2017,3,21,17,15,549.0,50.5,2.6,12.5,168.5,37.15,27.66
2017,3,21,17,30,471.0,43.0,2.3,12.0,117.0,32.96,23.56
2017,3,21,17,45,339.0,31.5,2.0,11.5,74.5,24.81,15.49
2017,3,21,18,0,207.0,20.0,1.7,11.0,32.0,16.21,0.0
2017,3,21,18,15,103.5,10.0,1.6,10.5,16.0,9.53,0.0
2017,3,21,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,6,15,52.5,12.5,1.35,10.0,16.0,28.42,0.0
2017,3,22,6,30,105.0,25.0,1.4,10.0,32.0,77.28,36.29
2017,3,22,6,45,204.0,41.5,1.45,10.0,70.5,156.56,121.95
2017,3,22,7,0,303.0,58.0,1.5,10.0,109.0,233.87,191.09
2017,3,22,7,15,360.0,73.0,1.65,10.0,154.5,297.25,247.55
2017,3,22,7,30,417.0,88.0,1.8,10.0,200.0,365.9,306.92
2017,3,22,7,45,484.0,91.5,2.0,10.5,247.5,431.43,361.97
2017,3,22,8,0,551.0,95.0,2.2,11.0,295.0,507.77,423.81
2017,3,22,8,15,430.0,137.0,2.35,11.0,307.0,488.2,406.0
2017,3,22,8,30,309.0,179.0,2.5,11.0,319.0,449.34,372.56
2017,3,22,8,45,394.0,181.5,2.65,11.0,379.5,542.41,447.13
2017,3,22,9,0,479.0,184.0,2.8,11.0,440.0,628.17,513.87
2017,3,22,9,15,494.5,195.0,2.9,11.0,478.0,667.34,542.47
2017,3,22,9,30,510.0,206.0,3.0,11.0,516.0,705.35,570.19
2017,3,22,9,45,351.0,262.0,3.15,11.5,481.0,620.43,500.15
2017,3,22,10,0,192.0,318.0,3.3,12.0,446.0,527.53,423.41
2017,3,22,10,15,252.0,323.5,3.35,12.0,500.0,604.5,483.37
2017,3,22,10,30,312.0,329.0,3.4,12.0,554.0,667.68,531.29
2017,3,22,10,45,603.0,223.5,3.45,12.5,676.0,847.44,669.94
2017,3,22,11,0,894.0,118.0,3.5,13.0,798.0,996.97,773.52
2017,3,22,11,15,607.5,242.5,3.5,13.0,709.0,867.31,678.81
2017,3,22,11,30,321.0,367.0,3.5,13.0,620.0,706.07,553.64
2017,3,22,11,45,381.0,348.0,3.55,13.0,650.5,735.37,577.95
2017,3,22,12,0,441.0,329.0,3.6,13.0,681.0,772.36,606.19
2017,3,22,12,15,455.5,322.5,3.65,13.0,686.0,766.96,602.47
2017,3,22,12,30,470.0,316.0,3.7,13.0,691.0,759.11,597.26
2017,3,22,12,45,235.0,202.5,3.8,13.0,390.0,414.22,334.71
2017,3,22,13,0,0.0,89.0,3.9,13.0,89.0,83.09,63.29
2017,3,22,13,15,6.0,165.5,4.0,13.0,170.0,160.17,127.01
2017,3,22,13,30,12.0,242.0,4.1,13.0,251.0,237.1,189.3
2017,3,22,13,45,142.5,289.0,4.2,13.0,391.5,385.39,310.52
2017,3,22,14,0,273.0,336.0,4.3,13.0,532.0,514.89,412.85
2017,3,22,14,15,150.5,298.5,4.35,13.0,406.0,381.17,306.45
2017,3,22,14,30,28.0,261.0,4.4,13.0,280.0,261.07,209.48
2017,3,22,14,45,435.0,182.5,4.45,13.0,445.5,410.1,333.05
2017,3,22,15,0,842.0,104.0,4.5,13.0,611.0,511.17,410.5
2017,3,22,15,15,421.0,106.5,4.45,12.5,360.0,282.0,226.33
2017,3,22,15,30,0.0,109.0,4.4,12.0,109.0,101.16,80.08
2017,3,22,15,45,379.5,99.0,4.4,12.0,268.5,208.18,161.25
2017,3,22,16,0,759.0,89.0,4.4,12.0,428.0,274.29,199.89
2017,3,22,16,15,723.5,84.5,4.2,11.5,376.5,211.86,144.12
2017,3,22,16,30,688.0,80.0,4.0,11.0,325.0,156.09,97.04
2017,3,22,16,45,641.5,72.5,3.85,10.5,272.5,101.03,57.62
2017,3,22,17,0,595.0,65.0,3.7,10.0,220.0,51.65,41.25
2017,3,22,17,15,516.5,56.5,3.55,9.5,169.5,42.15,32.53
2017,3,22,17,30,438.0,48.0,3.4,9.0,119.0,37.34,27.81
2017,3,22,17,45,310.5,35.5,3.3,8.5,76.0,28.43,18.94
2017,3,22,18,0,183.0,23.0,3.2,8.0,33.0,18.21,1.7
2017,3,22,18,15,91.5,11.5,3.2,8.0,16.5,10.96,0.0
2017,3,22,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,6,15,111.5,13.5,1.15,6.5,21.0,48.26,0.0
2017,3,23,6,30,223.0,27.0,1.3,7.0,42.0,131.65,76.41
2017,3,23,6,45,336.0,40.0,1.5,7.5,86.5,212.02,168.2
2017,3,23,7,0,449.0,53.0,1.7,8.0,131.0,300.5,247.66
2017,3,23,7,15,523.5,62.0,1.7,8.5,182.5,375.46,313.66
2017,3,23,7,30,598.0,71.0,1.7,9.0,234.0,456.73,382.27
2017,3,23,7,45,643.5,78.0,1.75,9.5,286.5,522.98,436.31
2017,3,23,8,0,689.0,85.0,1.8,10.0,339.0,591.62,490.09
2017,3,23,8,15,718.0,82.0,1.8,10.0,380.0,637.95,525.06
2017,3,23,8,30,747.0,79.0,1.8,10.0,421.0,681.33,555.95
2017,3,23,8,45,771.5,93.0,1.85,10.5,479.0,744.3,600.04
2017,3,23,9,0,796.0,107.0,1.9,11.0,537.0,805.93,641.85
2017,3,23,9,15,717.5,135.0,1.95,11.5,545.5,798.35,633.27
2017,3,23,9,30,639.0,163.0,2.0,12.0,554.0,778.23,616.54
2017,3,23,9,45,606.5,188.0,2.15,12.5,577.0,789.36,623.3
2017,3,23,10,0,574.0,213.0,2.3,13.0,600.0,791.69,622.68
2017,3,23,10,15,618.5,209.5,2.4,13.0,643.5,841.51,658.69
2017,3,23,10,30,663.0,206.0,2.5,13.0,687.0,885.23,689.15
2017,3,23,10,45,788.0,161.5,2.65,13.5,751.0,958.59,738.86
2017,3,23,11,0,913.0,117.0,2.8,14.0,815.0,1015.81,776.47
2017,3,23,11,15,917.0,118.0,2.8,14.0,831.0,1017.63,776.44
2017,3,23,11,30,921.0,119.0,2.8,14.0,847.0,1015.65,774.55
2017,3,23,11,45,902.0,131.5,2.85,14.0,850.5,1000.32,764.25
2017,3,23,12,0,883.0,144.0,2.9,14.0,854.0,989.43,757.22
2017,3,23,12,15,882.5,144.0,3.05,14.0,853.0,970.93,745.84
2017,3,23,12,30,882.0,144.0,3.2,14.0,852.0,948.97,732.08
2017,3,23,12,45,882.0,142.0,3.35,14.0,843.5,922.0,714.73
2017,3,23,13,0,882.0,140.0,3.5,14.0,835.0,891.79,694.98
2017,3,23,13,15,877.0,138.5,3.55,13.5,818.0,854.97,671.0
2017,3,23,13,30,872.0,137.0,3.6,13.0,801.0,815.51,644.86
2017,3,23,13,45,875.0,129.5,3.7,13.0,778.0,773.44,615.57
2017,3,23,14,0,878.0,122.0,3.8,13.0,755.0,728.55,582.59
2017,3,23,14,15,867.5,120.0,3.7,13.0,723.0,677.78,542.99
2017,3,23,14,30,857.0,118.0,3.6,13.0,691.0,625.67,501.5
2017,3,23,14,45,858.5,108.5,3.5,13.0,655.5,571.75,457.74
2017,3,23,15,0,860.0,99.0,3.4,13.0,620.0,515.88,411.11
2017,3,23,15,15,841.5,96.0,3.25,13.0,575.0,455.76,359.62
2017,3,23,15,30,823.0,93.0,3.1,13.0,530.0,396.21,307.23
2017,3,23,15,45,747.5,94.0,3.0,13.0,463.5,323.18,244.25
2017,3,23,16,0,672.0,95.0,2.9,13.0,397.0,254.95,185.25
2017,3,23,16,15,621.5,96.0,2.55,12.5,349.5,202.47,139.55
2017,3,23,16,30,571.0,97.0,2.2,12.0,302.0,155.7,101.27
2017,3,23,16,45,528.0,86.5,1.9,11.5,253.0,105.41,65.1
2017,3,23,17,0,485.0,76.0,1.6,11.0,204.0,60.53,49.06
2017,3,23,17,15,423.0,64.0,1.55,10.5,157.5,48.53,38.17
2017,3,23,17,30,361.0,52.0,1.5,10.0,111.0,39.57,29.74
2017,3,23,17,45,243.5,37.5,1.5,9.5,71.0,29.06,19.54
2017,3,23,18,0,126.0,23.0,1.5,9.0,31.0,18.13,3.34
2017,3,23,18,15,63.0,11.5,1.5,9.0,15.5,10.96,0.0
2017,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,1.0,3.0,8.0,1.0,0.95,0.0
2017,3,24,6,30,0.0,2.0,3.3,8.0,2.0,1.85,0.0
2017,3,24,6,45,0.0,4.0,3.65,8.5,4.0,3.7,0.0
2017,3,24,7,0,0.0,6.0,4.0,9.0,6.0,5.55,0.0
2017,3,24,7,15,0.0,8.5,4.15,9.0,8.5,7.87,1.21
2017,3,24,7,30,0.0,11.0,4.3,9.0,11.0,10.19,3.27
2017,3,24,7,45,0.0,13.5,4.45,9.5,13.5,12.51,5.29
2017,3,24,8,0,0.0,16.0,4.6,10.0,16.0,14.84,7.27
2017,3,24,8,15,0.0,56.5,4.6,10.0,56.5,52.53,39.86
2017,3,24,8,30,0.0,97.0,4.6,10.0,97.0,91.32,72.93
2017,3,24,8,45,0.0,117.0,4.6,10.5,117.0,111.08,89.26
2017,3,24,9,0,0.0,137.0,4.6,11.0,137.0,130.89,105.42
2017,3,24,9,15,4.5,169.5,4.7,11.0,172.0,167.52,135.81
2017,3,24,9,30,9.0,202.0,4.8,11.0,207.0,204.55,166.17
2017,3,24,9,45,9.0,208.5,4.9,11.0,214.0,210.5,170.65
2017,3,24,10,0,9.0,215.0,5.0,11.0,221.0,216.51,175.22
2017,3,24,10,15,4.5,169.5,4.85,11.0,172.5,165.74,133.07
2017,3,24,10,30,0.0,124.0,4.7,11.0,124.0,116.6,92.12
2017,3,24,10,45,0.0,128.5,4.6,11.5,128.5,120.91,95.41
2017,3,24,11,0,0.0,133.0,4.5,12.0,133.0,125.21,98.65
2017,3,24,11,15,0.0,140.5,4.3,12.0,141.0,132.39,104.43
2017,3,24,11,30,0.0,148.0,4.1,12.0,149.0,139.55,110.19
2017,3,24,11,45,35.0,263.0,3.95,12.5,292.0,295.03,236.41
2017,3,24,12,0,70.0,378.0,3.8,13.0,435.0,446.15,353.81
2017,3,24,12,15,72.0,377.0,3.7,13.0,435.5,443.22,350.8
2017,3,24,12,30,74.0,376.0,3.6,13.0,436.0,439.93,348.21
2017,3,24,12,45,39.0,278.0,3.5,13.0,310.0,305.72,243.24
2017,3,24,13,0,4.0,180.0,3.4,13.0,184.0,172.7,136.47
2017,3,24,13,15,2.0,143.0,3.2,13.0,145.0,135.61,106.59
2017,3,24,13,30,0.0,106.0,3.0,13.0,106.0,99.03,76.7
2017,3,24,13,45,0.0,123.0,2.85,13.0,123.0,114.94,89.9
2017,3,24,14,0,0.0,140.0,2.7,13.0,140.0,130.77,102.98
2017,3,24,14,15,0.0,128.0,2.45,13.0,128.0,119.42,93.79
2017,3,24,14,30,0.0,116.0,2.2,13.0,116.0,108.14,84.68
2017,3,24,14,45,2.5,151.0,2.0,13.0,153.0,141.76,112.54
2017,3,24,15,0,5.0,186.0,1.8,13.0,190.0,174.49,139.4
2017,3,24,15,15,6.5,182.5,1.6,12.5,186.5,170.94,136.92
2017,3,24,15,30,8.0,179.0,1.4,12.0,183.0,167.07,134.25
2017,3,24,15,45,4.0,155.0,1.2,12.0,157.0,143.11,114.87
2017,3,24,16,0,0.0,131.0,1.0,12.0,131.0,119.86,96.01
2017,3,24,16,15,0.5,127.0,0.9,11.5,127.5,115.41,92.78
2017,3,24,16,30,1.0,123.0,0.8,11.0,124.0,110.5,89.02
2017,3,24,16,45,0.5,103.5,0.75,11.0,104.0,92.55,73.99
2017,3,24,17,0,0.0,84.0,0.7,11.0,84.0,74.89,58.97
2017,3,24,17,15,0.0,64.5,0.75,10.5,64.5,58.08,46.75
2017,3,24,17,30,0.0,45.0,0.8,10.0,45.0,41.17,31.22
2017,3,24,17,45,0.0,29.0,0.9,10.0,29.0,26.92,17.76
2017,3,24,18,0,0.0,13.0,1.0,10.0,13.0,12.05,1.2
2017,3,24,18,15,0.0,6.5,1.0,9.5,6.5,6.2,0.0
2017,3,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,25,6,15,95.0,15.5,1.1,8.5,23.0,45.47,0.0
2017,3,25,6,30,190.0,31.0,1.3,9.0,46.0,128.8,86.65
2017,3,25,6,45,296.5,45.5,1.5,9.5,90.0,202.4,161.09
2017,3,25,7,0,403.0,60.0,1.7,10.0,134.0,286.98,235.94
2017,3,25,7,15,475.0,70.0,1.75,10.0,184.5,360.9,300.8
2017,3,25,7,30,547.0,80.0,1.8,10.0,235.0,439.98,367.87
2017,3,25,7,45,279.5,107.5,1.9,10.5,187.5,311.32,261.59
2017,3,25,8,0,12.0,135.0,2.0,11.0,140.0,142.49,116.13
2017,3,25,8,15,6.0,101.0,2.05,11.0,103.5,100.3,80.51
2017,3,25,8,30,0.0,67.0,2.1,11.0,67.0,62.34,47.89
2017,3,25,8,45,0.0,101.5,2.2,11.5,101.5,95.41,75.63
2017,3,25,9,0,0.0,136.0,2.3,12.0,136.0,129.78,103.88
2017,3,25,9,15,0.5,152.5,2.25,12.5,153.0,146.45,117.08
2017,3,25,9,30,1.0,169.0,2.2,13.0,170.0,163.14,130.17
2017,3,25,9,45,1.0,169.0,2.2,13.5,170.5,162.61,129.15
2017,3,25,10,0,1.0,169.0,2.2,14.0,171.0,162.2,128.31
2017,3,25,10,15,40.5,255.5,2.2,14.0,285.5,299.87,239.34
2017,3,25,10,30,80.0,342.0,2.2,14.0,400.0,432.4,341.67
2017,3,25,10,45,55.0,326.0,2.2,14.5,366.5,388.5,305.65
2017,3,25,11,0,30.0,310.0,2.2,15.0,333.0,344.95,270.7
2017,3,25,11,15,67.0,350.0,2.2,15.0,403.0,422.01,330.65
2017,3,25,11,30,104.0,390.0,2.2,15.0,473.0,498.15,388.04
2017,3,25,11,45,185.0,392.5,2.25,15.0,542.0,586.03,454.83
2017,3,25,12,0,266.0,395.0,2.3,15.0,611.0,669.65,516.92
2017,3,25,12,15,207.0,400.0,2.3,15.0,568.5,601.3,465.15
2017,3,25,12,30,148.0,405.0,2.3,15.0,526.0,545.62,422.95
2017,3,25,12,45,184.5,399.0,2.35,15.5,547.5,563.56,437.03
2017,3,25,13,0,221.0,393.0,2.4,16.0,569.0,578.87,448.54
2017,3,25,13,15,330.0,353.0,2.45,16.0,609.5,622.67,483.65
2017,3,25,13,30,439.0,313.0,2.5,16.0,650.0,656.46,510.67
2017,3,25,13,45,434.5,305.0,2.6,16.0,630.0,623.32,486.5
