Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,14,0,430.0,297.0,2.7,16.0,610.0,589.32,461.73
2017,3,25,14,15,296.0,309.5,2.75,15.5,521.0,487.7,384.42
2017,3,25,14,30,162.0,322.0,2.8,15.0,432.0,398.81,315.58
2017,3,25,14,45,81.0,244.0,2.9,15.0,299.5,270.49,215.24
2017,3,25,15,0,0.0,166.0,3.0,15.0,167.0,153.79,121.57
2017,3,25,15,15,303.5,155.0,2.95,15.0,319.0,275.1,219.04
2017,3,25,15,30,607.0,144.0,2.9,15.0,471.0,360.46,280.21
2017,3,25,15,45,304.0,145.5,2.9,15.0,309.0,226.66,175.07
2017,3,25,16,0,1.0,147.0,2.9,15.0,147.0,134.02,106.75
2017,3,25,16,15,0.5,129.5,2.7,14.5,129.5,117.58,93.74
2017,3,25,16,30,0.0,112.0,2.5,14.0,112.0,101.32,80.56
2017,3,25,16,45,289.0,90.5,2.4,13.5,168.5,91.19,61.39
2017,3,25,17,0,578.0,69.0,2.3,13.0,225.0,56.21,37.97
2017,3,25,17,15,502.5,60.5,2.2,12.0,174.5,45.09,34.9
2017,3,25,17,30,427.0,52.0,2.1,11.0,124.0,40.47,30.48
2017,3,25,17,45,308.5,38.5,2.05,10.5,81.0,30.75,21.09
2017,3,25,18,0,190.0,25.0,2.0,10.0,38.0,19.71,6.68
2017,3,25,18,15,95.0,12.5,2.1,9.5,19.0,11.91,0.0
2017,3,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,12.0,1.4,8.0,12.0,11.44,0.0
2017,3,26,6,30,0.0,24.0,1.5,8.0,24.0,22.66,11.81
2017,3,26,6,45,2.5,44.5,1.6,8.5,45.0,45.82,33.27
2017,3,26,7,0,5.0,65.0,1.7,9.0,66.0,68.31,53.28
2017,3,26,7,15,13.5,85.5,1.7,9.0,89.5,93.88,75.89
2017,3,26,7,30,22.0,106.0,1.7,9.0,113.0,127.2,104.82
2017,3,26,7,45,27.5,126.5,1.75,9.5,136.0,153.21,126.77
2017,3,26,8,0,33.0,147.0,1.8,10.0,159.0,179.57,148.56
2017,3,26,8,15,16.5,144.5,1.8,10.0,150.5,154.19,126.45
2017,3,26,8,30,0.0,142.0,1.8,10.0,142.0,137.72,111.76
2017,3,26,8,45,101.0,195.0,1.8,10.5,251.0,298.34,246.53
2017,3,26,9,0,202.0,248.0,1.8,11.0,360.0,447.0,364.66
2017,3,26,9,15,101.5,208.0,1.8,11.0,264.0,316.08,257.64
2017,3,26,9,30,1.0,168.0,1.8,11.0,168.0,162.02,129.64
2017,3,26,9,45,110.5,246.5,1.8,11.5,322.5,369.56,299.64
2017,3,26,10,0,220.0,325.0,1.8,12.0,477.0,561.56,446.16
2017,3,26,10,15,250.0,336.0,1.9,12.0,515.0,617.2,486.04
2017,3,26,10,30,280.0,347.0,2.0,12.0,553.0,658.1,516.03
2017,3,26,10,45,350.0,336.5,2.1,12.5,603.0,712.82,556.42
2017,3,26,11,0,420.0,326.0,2.2,13.0,653.0,778.78,603.73
2017,3,26,11,15,397.5,343.0,2.25,13.0,657.5,759.84,588.87
2017,3,26,11,30,375.0,360.0,2.3,13.0,662.0,750.95,581.69
2017,3,26,11,45,201.0,340.0,2.4,13.0,502.0,545.02,428.05
2017,3,26,12,0,27.0,320.0,2.5,13.0,342.0,344.55,271.27
2017,3,26,12,15,35.0,337.0,2.55,13.0,365.5,367.19,289.86
2017,3,26,12,30,43.0,354.0,2.6,13.0,389.0,389.06,306.87
2017,3,26,12,45,62.5,367.5,2.65,13.5,418.0,416.44,327.9
2017,3,26,13,0,82.0,381.0,2.7,14.0,447.0,442.17,347.43
2017,3,26,13,15,80.0,372.0,2.75,14.0,435.0,426.21,335.38
2017,3,26,13,30,78.0,363.0,2.8,14.0,423.0,410.26,323.5
2017,3,26,13,45,99.0,358.0,2.9,14.0,432.0,414.98,328.1
2017,3,26,14,0,120.0,353.0,3.0,14.0,441.0,421.58,333.92
2017,3,26,14,15,162.0,337.5,3.0,14.0,451.0,424.68,337.26
2017,3,26,14,30,204.0,322.0,3.0,14.0,461.0,423.65,337.03
2017,3,26,14,45,262.0,293.5,3.05,14.0,461.5,416.7,332.04
2017,3,26,15,0,320.0,265.0,3.1,14.0,462.0,401.37,319.67
2017,3,26,15,15,160.0,174.5,3.0,14.0,273.0,230.35,183.72
2017,3,26,15,30,0.0,84.0,2.9,14.0,84.0,78.25,60.24
2017,3,26,15,45,119.5,138.0,2.85,14.0,192.5,163.09,128.47
2017,3,26,16,0,239.0,192.0,2.8,14.0,301.0,227.69,176.57
2017,3,26,16,15,119.5,121.5,2.6,13.5,176.0,130.75,100.09
2017,3,26,16,30,0.0,51.0,2.4,13.0,51.0,47.39,35.06
2017,3,26,16,45,0.0,42.5,2.2,13.0,42.5,39.47,28.39
2017,3,26,17,0,0.0,34.0,2.0,13.0,34.0,31.55,21.58
2017,3,26,17,15,0.0,26.5,2.05,12.5,26.5,24.58,16.48
2017,3,26,17,30,0.0,19.0,2.1,12.0,19.0,17.61,10.07
2017,3,26,17,45,0.0,12.0,2.2,12.0,12.0,11.11,4.01
2017,3,26,18,0,0.0,5.0,2.3,12.0,5.0,4.62,0.0
2017,3,26,18,15,0.0,2.5,2.45,12.0,2.5,2.38,0.0
2017,3,26,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,6,15,146.0,15.5,2.0,7.5,28.5,76.03,0.0
2017,3,27,6,30,292.0,31.0,2.2,8.0,57.0,169.66,123.82
2017,3,27,6,45,400.5,41.5,2.45,8.5,104.0,246.34,198.96
2017,3,27,7,0,509.0,52.0,2.7,9.0,151.0,334.65,277.89
2017,3,27,7,15,576.5,59.5,2.75,9.5,203.5,407.64,342.17
2017,3,27,7,30,644.0,67.0,2.8,10.0,256.0,486.18,408.57
2017,3,27,7,45,687.5,72.5,2.9,10.5,309.0,551.71,462.16
2017,3,27,8,0,731.0,78.0,3.0,11.0,362.0,615.97,512.94
2017,3,27,8,15,762.5,82.5,3.0,11.0,413.5,675.4,557.18
2017,3,27,8,30,794.0,87.0,3.0,11.0,465.0,734.89,600.32
2017,3,27,8,45,819.5,89.0,3.0,11.5,514.0,786.21,635.27
2017,3,27,9,0,845.0,91.0,3.0,12.0,563.0,836.34,668.65
2017,3,27,9,15,861.0,93.5,3.0,12.5,606.0,877.24,694.73
2017,3,27,9,30,877.0,96.0,3.0,13.0,649.0,908.12,713.38
2017,3,27,9,45,891.0,97.0,3.05,13.5,687.0,940.18,733.17
2017,3,27,10,0,905.0,98.0,3.1,14.0,725.0,969.31,750.79
2017,3,27,10,15,913.5,99.5,3.2,14.0,755.5,990.63,764.79
2017,3,27,10,30,922.0,101.0,3.3,14.0,786.0,1008.45,776.55
2017,3,27,10,45,926.5,102.5,3.4,14.0,809.0,1018.76,783.29
2017,3,27,11,0,931.0,104.0,3.5,14.0,832.0,1025.29,787.64
2017,3,27,11,15,934.5,105.0,3.5,14.0,847.5,1026.45,787.71
2017,3,27,11,30,938.0,106.0,3.5,14.0,863.0,1023.76,785.34
2017,3,27,11,45,935.0,108.5,3.55,14.5,869.0,1012.62,776.3
2017,3,27,12,0,932.0,111.0,3.6,15.0,875.0,997.76,764.9
2017,3,27,12,15,931.5,111.0,3.5,15.0,874.0,978.94,751.29
2017,3,27,12,30,931.0,111.0,3.4,15.0,873.0,956.55,735.34
2017,3,27,12,45,927.5,111.0,3.35,15.0,863.5,928.09,715.63
2017,3,27,13,0,924.0,111.0,3.3,15.0,854.0,896.44,693.74
2017,3,27,13,15,682.0,213.0,3.25,15.0,755.5,778.1,608.45
2017,3,27,13,30,440.0,315.0,3.2,15.0,657.0,659.46,516.46
2017,3,27,13,45,505.0,280.0,3.2,15.0,660.5,651.42,512.73
2017,3,27,14,0,570.0,245.0,3.2,15.0,664.0,636.93,503.03
2017,3,27,14,15,520.5,250.0,3.15,15.0,620.5,579.67,458.73
2017,3,27,14,30,471.0,255.0,3.1,15.0,577.0,525.43,416.37
2017,3,27,14,45,522.5,221.0,3.1,15.0,559.5,494.18,392.15
2017,3,27,15,0,574.0,187.0,3.1,15.0,542.0,457.0,361.97
2017,3,27,15,15,410.5,212.0,2.9,14.5,457.0,372.81,294.66
2017,3,27,15,30,247.0,237.0,2.7,14.0,372.0,305.21,241.27
2017,3,27,15,45,499.0,164.5,2.5,14.0,405.5,304.64,233.91
2017,3,27,16,0,751.0,92.0,2.3,14.0,439.0,274.78,197.92
2017,3,27,16,15,716.5,87.0,2.05,13.5,387.5,215.32,145.62
2017,3,27,16,30,682.0,82.0,1.8,13.0,336.0,159.55,98.96
2017,3,27,16,45,633.0,76.0,1.6,13.0,283.5,105.78,60.48
2017,3,27,17,0,584.0,70.0,1.4,13.0,231.0,58.01,38.62
2017,3,27,17,15,509.0,61.0,1.4,12.0,180.0,45.15,35.01
2017,3,27,17,30,434.0,52.0,1.4,11.0,129.0,40.06,30.2
2017,3,27,17,45,317.0,39.5,1.45,10.5,85.5,31.33,21.77
2017,3,27,18,0,200.0,27.0,1.5,10.0,42.0,21.25,9.44
2017,3,27,18,15,100.0,13.5,1.6,9.5,21.0,12.87,0.0
2017,3,27,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,28,6,15,122.0,17.0,2.95,7.5,29.0,69.81,0.0
2017,3,28,6,30,244.0,34.0,3.2,8.0,58.0,154.7,115.33
2017,3,28,6,45,357.0,45.5,3.5,9.0,104.5,232.36,188.46
2017,3,28,7,0,470.0,57.0,3.8,10.0,151.0,322.17,268.01
2017,3,28,7,15,539.0,65.0,4.05,10.5,203.0,394.93,332.37
2017,3,28,7,30,608.0,73.0,4.3,11.0,255.0,473.37,399.54
2017,3,28,7,45,657.0,78.5,4.55,11.5,308.0,540.98,455.87
2017,3,28,8,0,706.0,84.0,4.8,12.0,361.0,611.22,512.64
2017,3,28,8,15,738.0,88.5,5.0,12.5,412.5,669.82,557.33
2017,3,28,8,30,770.0,93.0,5.2,13.0,464.0,725.15,598.14
2017,3,28,8,45,794.0,96.0,5.45,13.5,512.0,775.64,634.77
2017,3,28,9,0,818.0,99.0,5.7,14.0,560.0,824.89,670.01
2017,3,28,9,15,835.5,102.0,5.7,14.0,603.0,866.89,699.52
2017,3,28,9,30,853.0,105.0,5.7,14.0,646.0,906.63,727.13
2017,3,28,9,45,864.5,107.5,5.75,14.5,683.5,937.73,747.07
2017,3,28,10,0,876.0,110.0,5.8,15.0,721.0,965.8,764.77
2017,3,28,10,15,885.5,111.5,5.75,15.0,751.5,979.24,772.71
2017,3,28,10,30,895.0,113.0,5.7,15.0,782.0,997.57,784.34
2017,3,28,10,45,902.0,114.0,5.7,15.5,806.0,1009.39,790.19
2017,3,28,11,0,909.0,115.0,5.7,16.0,830.0,1017.56,793.58
2017,3,28,11,15,913.0,115.5,5.7,16.0,845.0,1018.53,793.55
2017,3,28,11,30,917.0,116.0,5.7,16.0,860.0,1015.73,791.05
2017,3,28,11,45,919.0,116.0,5.7,16.5,867.5,1006.7,782.78
2017,3,28,12,0,921.0,116.0,5.7,17.0,875.0,993.95,772.08
2017,3,28,12,15,920.5,116.0,5.7,17.0,873.5,975.21,758.78
2017,3,28,12,30,920.0,116.0,5.7,17.0,872.0,952.96,743.09
2017,3,28,12,45,922.5,112.5,5.75,17.5,863.5,926.31,723.2
2017,3,28,13,0,925.0,109.0,5.8,18.0,855.0,896.23,700.91
2017,3,28,13,15,920.0,108.0,5.7,18.0,837.5,859.26,674.21
2017,3,28,13,30,915.0,107.0,5.6,18.0,820.0,819.54,645.5
2017,3,28,13,45,907.0,106.0,5.5,18.0,794.5,775.08,613.2
2017,3,28,14,0,899.0,105.0,5.4,18.0,769.0,728.51,578.95
2017,3,28,14,15,889.0,103.5,5.2,18.0,737.0,678.29,539.22
2017,3,28,14,30,879.0,102.0,5.0,18.0,705.0,626.61,497.65
2017,3,28,14,45,864.5,100.0,4.8,18.0,666.0,570.81,452.05
2017,3,28,15,0,850.0,98.0,4.6,18.0,627.0,513.42,404.2
2017,3,28,15,15,832.5,95.5,4.3,17.5,583.0,454.62,354.58
2017,3,28,15,30,815.0,93.0,4.0,17.0,539.0,396.31,304.12
2017,3,28,15,45,790.5,89.5,3.7,17.0,491.0,335.6,250.3
2017,3,28,16,0,766.0,86.0,3.4,17.0,443.0,276.79,197.52
2017,3,28,16,15,733.5,81.5,3.1,16.5,391.5,217.67,145.67
2017,3,28,16,30,701.0,77.0,2.8,16.0,340.0,158.44,96.27
2017,3,28,16,45,653.0,71.5,2.55,15.5,287.5,104.01,57.57
2017,3,28,17,0,605.0,66.0,2.3,15.0,235.0,55.41,35.48
2017,3,28,17,15,534.0,58.0,2.2,14.5,184.0,42.41,32.21
2017,3,28,17,30,463.0,50.0,2.1,14.0,133.0,38.08,28.09
2017,3,28,17,45,344.0,38.5,2.05,13.5,88.5,30.23,20.58
2017,3,28,18,0,225.0,27.0,2.0,13.0,44.0,21.95,10.41
2017,3,28,18,15,112.5,13.5,2.0,12.5,22.0,12.87,0.0
2017,3,28,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,6,15,129.5,17.5,1.25,9.5,30.5,73.95,0.0
2017,3,29,6,30,259.0,35.0,1.4,10.0,61.0,162.01,121.58
2017,3,29,6,45,360.5,46.5,1.6,11.0,106.5,236.06,189.69
2017,3,29,7,0,462.0,58.0,1.8,12.0,152.0,320.59,263.25
2017,3,29,7,15,527.5,66.0,1.8,12.5,203.0,391.16,323.74
2017,3,29,7,30,593.0,74.0,1.8,13.0,254.0,467.07,386.16
2017,3,29,7,45,633.5,81.0,1.8,13.5,305.5,530.3,436.08
2017,3,29,8,0,674.0,88.0,1.8,14.0,357.0,595.46,485.54
2017,3,29,8,15,706.0,93.0,1.8,14.5,407.0,653.39,526.99
2017,3,29,8,30,738.0,98.0,1.8,15.0,457.0,711.63,566.81
2017,3,29,8,45,757.5,103.0,1.85,15.5,503.0,755.75,595.79
2017,3,29,9,0,777.0,108.0,1.9,16.0,549.0,802.32,626.11
2017,3,29,9,15,794.5,111.5,1.95,16.5,591.5,843.7,652.27
2017,3,29,9,30,812.0,115.0,2.0,17.0,634.0,882.95,676.65
2017,3,29,9,45,829.0,115.5,2.05,17.5,672.0,915.89,696.48
2017,3,29,10,0,846.0,116.0,2.1,18.0,710.0,946.14,714.41
2017,3,29,10,15,855.0,118.5,2.15,18.0,740.5,968.09,728.12
2017,3,29,10,30,864.0,121.0,2.2,18.0,771.0,986.7,739.76
2017,3,29,10,45,865.0,125.5,2.3,18.5,792.5,996.29,744.7
2017,3,29,11,0,866.0,130.0,2.4,19.0,814.0,1002.18,747.39
2017,3,29,11,15,870.0,131.0,2.45,18.5,829.5,994.79,743.75
2017,3,29,11,30,874.0,132.0,2.5,18.0,845.0,992.56,743.79
2017,3,29,11,45,874.5,133.0,2.6,18.0,852.0,983.37,738.34
2017,3,29,12,0,875.0,134.0,2.7,18.0,859.0,970.65,730.65
2017,3,29,12,15,875.0,134.0,2.8,18.0,858.0,952.96,719.67
2017,3,29,12,30,875.0,134.0,2.9,18.0,857.0,931.91,706.44
2017,3,29,12,45,757.5,196.0,3.0,18.5,817.0,877.94,669.19
2017,3,29,13,0,640.0,258.0,3.1,19.0,777.0,814.04,622.27
2017,3,29,13,15,600.0,266.5,3.05,19.0,745.0,762.85,585.48
2017,3,29,13,30,560.0,275.0,3.0,19.0,713.0,714.05,549.83
2017,3,29,13,45,717.0,194.0,3.0,19.0,737.0,726.74,562.62
2017,3,29,14,0,874.0,113.0,3.0,19.0,761.0,719.75,560.15
2017,3,29,14,15,863.5,111.5,2.85,19.0,729.0,670.22,522.16
2017,3,29,14,30,853.0,110.0,2.7,19.0,697.0,619.68,482.9
2017,3,29,14,45,671.0,165.5,2.6,19.0,612.0,526.11,409.66
2017,3,29,15,0,489.0,221.0,2.5,19.0,527.0,446.38,346.75
2017,3,29,15,15,344.0,233.5,2.2,18.5,441.5,362.65,281.61
2017,3,29,15,30,199.0,246.0,1.9,18.0,356.0,295.39,229.67
2017,3,29,15,45,453.5,173.5,1.65,18.0,394.5,298.23,225.46
2017,3,29,16,0,708.0,101.0,1.4,18.0,433.0,272.43,193.61
2017,3,29,16,15,673.0,95.5,1.5,17.5,382.5,214.9,144.52
2017,3,29,16,30,638.0,90.0,1.6,17.0,332.0,161.2,100.62
2017,3,29,16,45,597.5,81.5,1.75,16.5,281.0,108.59,63.06
2017,3,29,17,0,557.0,73.0,1.9,16.0,230.0,60.99,40.14
2017,3,29,17,15,485.5,64.0,2.0,15.0,180.0,47.36,36.54
2017,3,29,17,30,414.0,55.0,2.1,14.0,130.0,42.41,31.94
2017,3,29,17,45,306.0,42.0,2.25,13.5,87.0,32.34,22.46
2017,3,29,18,0,198.0,29.0,2.4,13.0,44.0,22.77,11.55
2017,3,29,18,15,99.0,14.5,2.7,12.5,22.0,13.82,0.0
2017,3,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,30,6,15,175.5,17.5,3.7,9.0,36.0,92.67,19.27
2017,3,30,6,30,351.0,35.0,3.8,9.0,72.0,199.55,153.06
2017,3,30,6,45,465.5,43.5,3.95,9.5,122.5,281.25,229.24
2017,3,30,7,0,580.0,52.0,4.1,10.0,173.0,374.73,312.43
2017,3,30,7,15,641.0,58.5,4.15,10.0,227.0,446.98,376.74
2017,3,30,7,30,702.0,65.0,4.2,10.0,281.0,520.67,440.12
2017,3,30,7,45,746.0,69.0,4.3,10.5,336.0,588.02,495.46
2017,3,30,8,0,790.0,73.0,4.4,11.0,391.0,657.21,549.5
2017,3,30,8,15,818.0,76.5,4.5,11.5,443.5,715.29,592.2
2017,3,30,8,30,846.0,80.0,4.6,12.0,496.0,773.0,633.68
2017,3,30,8,45,866.5,83.0,4.7,12.5,544.5,823.21,668.69
2017,3,30,9,0,887.0,86.0,4.8,13.0,593.0,864.76,696.77
2017,3,30,9,15,902.0,88.0,4.8,13.0,637.0,905.03,724.32
2017,3,30,9,30,917.0,90.0,4.8,13.0,681.0,942.77,749.8
2017,3,30,9,45,926.0,93.0,4.8,13.5,718.5,973.32,768.48
2017,3,30,10,0,935.0,96.0,4.8,14.0,756.0,1000.56,784.73
2017,3,30,10,15,943.5,97.5,4.75,14.0,787.5,1022.13,798.02
2017,3,30,10,30,952.0,99.0,4.7,14.0,819.0,1040.08,808.83
2017,3,30,10,45,957.0,100.5,4.7,14.5,842.5,1050.86,813.65
2017,3,30,11,0,962.0,102.0,4.7,15.0,866.0,1057.73,815.94
2017,3,30,11,15,965.0,102.5,4.65,15.0,881.0,1057.6,814.63
2017,3,30,11,30,968.0,103.0,4.6,15.0,896.0,1053.5,810.79
2017,3,30,11,45,971.0,102.5,4.55,15.0,903.5,1044.36,803.65
2017,3,30,12,0,974.0,102.0,4.5,15.0,911.0,1031.27,793.98
2017,3,30,12,15,972.5,102.0,4.45,15.0,909.5,1010.66,779.25
2017,3,30,12,30,971.0,102.0,4.4,15.0,908.0,986.38,762.12
2017,3,30,12,45,960.0,106.0,4.35,15.5,895.5,954.36,738.24
2017,3,30,13,0,949.0,110.0,4.3,16.0,883.0,919.35,712.4
2017,3,30,13,15,944.0,109.0,4.3,16.0,864.5,881.47,686.31
2017,3,30,13,30,939.0,108.0,4.3,16.0,846.0,840.78,658.06
2017,3,30,13,45,929.0,108.0,4.35,16.0,819.5,794.78,626.07
2017,3,30,14,0,919.0,108.0,4.4,16.0,793.0,746.75,592.08
2017,3,30,14,15,909.0,106.0,4.4,15.5,760.0,695.03,553.47
2017,3,30,14,30,899.0,104.0,4.4,15.0,727.0,641.83,512.59
2017,3,30,14,45,882.0,103.5,4.4,15.0,686.5,584.97,466.66
2017,3,30,15,0,865.0,103.0,4.4,15.0,646.0,526.75,418.42
2017,3,30,15,15,847.0,100.0,4.25,14.5,601.5,466.35,367.48
2017,3,30,15,30,829.0,97.0,4.1,14.0,557.0,406.48,315.47
2017,3,30,15,45,801.0,94.5,4.0,14.0,507.0,344.67,260.4
2017,3,30,16,0,773.0,92.0,3.9,14.0,457.0,285.16,206.64
2017,3,30,16,15,739.5,87.5,3.65,13.5,404.5,221.91,150.81
2017,3,30,16,30,706.0,83.0,3.4,13.0,352.0,165.26,102.91
2017,3,30,16,45,657.5,77.0,3.2,13.0,298.5,109.96,62.75
2017,3,30,17,0,609.0,71.0,3.0,13.0,245.0,60.6,39.32
2017,3,30,17,15,537.5,62.5,2.85,12.0,193.0,45.96,35.75
2017,3,30,17,30,466.0,54.0,2.7,11.0,141.0,41.37,31.44
2017,3,30,17,45,349.5,42.0,2.6,10.5,95.0,33.19,23.57
2017,3,30,18,0,233.0,30.0,2.5,10.0,49.0,23.56,12.81
2017,3,30,18,15,116.5,15.0,2.55,9.5,24.5,14.3,0.0
2017,3,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,6,15,198.0,17.5,3.8,6.5,39.5,101.89,38.54
2017,3,31,6,30,396.0,35.0,4.0,7.0,79.0,218.56,170.66
2017,3,31,6,45,494.0,44.0,4.25,7.5,129.5,296.04,243.88
2017,3,31,7,0,592.0,53.0,4.5,8.0,180.0,383.56,322.99
2017,3,31,7,15,652.0,59.5,4.85,8.5,234.5,456.04,387.86
2017,3,31,7,30,712.0,66.0,5.2,9.0,289.0,529.81,451.79
2017,3,31,7,45,751.5,71.0,5.55,9.5,343.5,595.9,507.34
2017,3,31,8,0,791.0,76.0,5.9,10.0,398.0,663.43,561.6
2017,3,31,8,15,818.0,79.5,6.0,10.5,450.0,720.85,604.66
2017,3,31,8,30,845.0,83.0,6.1,11.0,502.0,777.8,646.45
2017,3,31,8,45,863.5,86.5,6.2,11.5,550.5,826.91,681.42
2017,3,31,9,0,882.0,90.0,6.3,12.0,599.0,874.24,714.54
2017,3,31,9,15,896.0,92.0,6.3,12.5,642.0,906.34,735.3
2017,3,31,9,30,910.0,94.0,6.3,13.0,685.0,942.94,759.31
2017,3,31,9,45,918.5,97.0,6.35,13.5,721.5,972.76,778.35
2017,3,31,10,0,927.0,100.0,6.4,14.0,758.0,999.29,794.94
2017,3,31,10,15,934.0,101.5,6.4,14.0,788.0,1019.21,807.97
2017,3,31,10,30,941.0,103.0,6.4,14.0,818.0,1035.5,818.5
2017,3,31,10,45,945.5,104.0,6.45,14.5,840.5,1045.06,823.04
2017,3,31,11,0,950.0,105.0,6.5,15.0,863.0,1050.76,824.99
2017,3,31,11,15,952.5,105.5,6.45,15.0,878.0,1050.07,823.47
2017,3,31,11,30,955.0,106.0,6.4,15.0,893.0,1045.47,819.35
2017,3,31,11,45,955.0,107.0,6.4,15.5,899.0,1035.1,810.03
2017,3,31,12,0,955.0,108.0,6.4,16.0,905.0,1020.9,798.17
2017,3,31,12,15,954.0,108.0,6.3,16.0,903.5,1000.97,783.3
2017,3,31,12,30,953.0,108.0,6.2,16.0,902.0,977.43,765.98
2017,3,31,12,45,953.5,106.0,6.15,16.5,893.0,949.63,744.55
2017,3,31,13,0,954.0,104.0,6.1,17.0,884.0,918.38,720.76
2017,3,31,13,15,949.5,103.0,6.0,17.0,866.5,880.76,693.52
2017,3,31,13,30,945.0,102.0,5.9,17.0,849.0,840.27,664.16
2017,3,31,13,45,940.0,100.0,5.8,17.0,823.5,795.75,631.73
2017,3,31,14,0,935.0,98.0,5.7,17.0,798.0,748.82,597.35
2017,3,31,14,15,798.0,145.0,5.5,17.0,724.5,662.5,528.5
2017,3,31,14,30,661.0,192.0,5.3,17.0,651.0,583.05,464.26
2017,3,31,14,45,777.0,141.5,5.15,17.0,653.0,562.36,447.41
2017,3,31,15,0,893.0,91.0,5.0,17.0,655.0,531.2,420.32
2017,3,31,15,15,876.5,88.5,4.8,17.0,610.5,471.07,368.66
2017,3,31,15,30,860.0,86.0,4.6,17.0,566.0,408.71,314.11
2017,3,31,15,45,837.5,83.0,4.4,17.0,516.5,346.51,258.63
2017,3,31,16,0,815.0,80.0,4.2,17.0,467.0,285.91,203.86
2017,3,31,16,15,784.0,76.0,3.95,16.5,414.5,224.57,149.65
2017,3,31,16,30,753.0,72.0,3.7,16.0,362.0,166.45,100.69
2017,3,31,16,45,703.5,68.0,3.5,15.5,307.5,110.35,60.57
2017,3,31,17,0,654.0,64.0,3.3,15.0,253.0,56.09,34.19
2017,3,31,17,15,586.0,57.0,3.1,14.0,200.0,41.18,31.21
2017,3,31,17,30,518.0,50.0,2.9,13.0,147.0,37.65,27.9
2017,3,31,17,45,405.5,39.5,2.75,12.5,100.5,30.72,21.26
2017,3,31,18,0,293.0,29.0,2.6,12.0,54.0,23.45,12.96
2017,3,31,18,15,146.5,14.5,2.55,11.5,27.0,13.82,0.0
2017,3,31,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,1,6,15,160.0,20.0,2.0,8.5,38.5,91.04,43.76
2017,4,1,6,30,320.0,40.0,2.3,9.0,77.0,194.0,151.15
2017,4,1,6,45,414.0,51.0,2.6,10.0,125.5,268.41,218.89
2017,4,1,7,0,508.0,62.0,2.9,11.0,174.0,352.39,292.55
2017,4,1,7,15,570.0,70.0,2.85,11.5,226.5,423.89,354.06
2017,4,1,7,30,632.0,78.0,2.8,12.0,279.0,500.25,417.06
2017,4,1,7,45,675.0,83.5,2.75,12.5,332.5,565.43,468.73
2017,4,1,8,0,718.0,89.0,2.7,13.0,386.0,632.59,519.94
2017,4,1,8,15,747.0,93.5,2.6,13.5,436.5,689.59,559.92
2017,4,1,8,30,776.0,98.0,2.5,14.0,487.0,742.88,595.76
2017,4,1,8,45,804.5,99.0,2.45,15.0,536.0,794.96,628.86
2017,4,1,9,0,833.0,100.0,2.4,16.0,585.0,846.01,660.24
2017,4,1,9,15,848.0,102.5,2.3,16.5,627.0,885.49,683.54
2017,4,1,9,30,863.0,105.0,2.2,17.0,669.0,922.54,704.74
2017,4,1,9,45,879.5,104.5,2.1,17.5,706.5,946.77,716.88
2017,4,1,10,0,896.0,104.0,2.0,18.0,744.0,976.08,732.34
2017,4,1,10,15,903.0,105.5,2.0,18.0,773.5,995.48,743.61
2017,4,1,10,30,910.0,107.0,2.0,18.0,803.0,1011.37,752.77
2017,4,1,10,45,914.0,108.5,2.0,18.5,824.5,1020.71,756.34
2017,4,1,11,0,918.0,110.0,2.0,19.0,846.0,1026.31,757.68
2017,4,1,11,15,920.5,110.5,2.05,19.0,860.5,1025.58,757.17
2017,4,1,11,30,923.0,111.0,2.1,19.0,875.0,1021.06,754.41
2017,4,1,11,45,922.0,112.5,2.15,19.5,881.0,1010.48,746.42
2017,4,1,12,0,921.0,114.0,2.2,20.0,887.0,996.22,736.22
2017,4,1,12,15,920.5,114.0,2.2,20.0,885.5,977.26,723.89
2017,4,1,12,30,920.0,114.0,2.2,20.0,884.0,954.79,709.37
2017,4,1,12,45,918.0,113.0,2.2,20.5,874.0,926.58,689.77
2017,4,1,13,0,916.0,112.0,2.2,21.0,864.0,895.18,668.13
2017,4,1,13,15,911.5,111.0,2.1,21.0,847.0,858.69,643.41
2017,4,1,13,30,907.0,110.0,2.0,21.0,830.0,819.48,616.83
2017,4,1,13,45,900.5,108.5,1.95,21.0,804.5,775.75,587.45
2017,4,1,14,0,894.0,107.0,1.9,21.0,779.0,729.85,556.23
2017,4,1,14,15,884.5,105.5,1.8,21.0,747.0,680.03,519.46
2017,4,1,14,30,875.0,104.0,1.7,21.0,715.0,628.75,480.81
2017,4,1,14,45,863.0,101.5,1.6,21.0,677.0,573.94,438.63
2017,4,1,15,0,851.0,99.0,1.5,21.0,639.0,517.17,393.86
2017,4,1,15,15,834.0,96.0,1.35,21.0,595.0,457.99,345.79
2017,4,1,15,30,817.0,93.0,1.2,21.0,551.0,399.26,296.75
2017,4,1,15,45,793.5,90.0,1.1,21.0,502.5,339.17,245.76
2017,4,1,16,0,770.0,87.0,1.0,21.0,454.0,280.86,195.39
2017,4,1,16,15,738.0,82.5,0.95,20.5,403.0,221.54,145.17
2017,4,1,16,30,706.0,78.0,0.9,20.0,352.0,162.03,96.81
2017,4,1,16,45,654.5,73.5,0.9,19.5,298.5,107.76,58.93
2017,4,1,17,0,603.0,69.0,0.9,19.0,245.0,59.74,36.84
2017,4,1,17,15,535.0,61.5,0.95,18.0,194.0,44.73,33.83
2017,4,1,17,30,467.0,54.0,1.0,17.0,143.0,40.98,30.39
2017,4,1,17,45,346.0,43.0,1.1,16.0,97.5,33.75,23.62
2017,4,1,18,0,225.0,32.0,1.2,15.0,52.0,25.07,14.39
2017,4,1,18,15,112.5,16.0,1.25,14.5,26.0,15.25,0.0
2017,4,1,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,45,17.0,4.5,0.9,8.5,5.0,0.0,0.0
2017,4,2,6,0,34.0,9.0,0.9,9.0,10.0,18.46,0.0
2017,4,2,6,15,164.5,25.5,0.95,9.5,44.0,101.98,57.33
2017,4,2,6,30,295.0,42.0,1.0,10.0,78.0,186.78,145.35
2017,4,2,6,45,390.0,53.5,1.1,10.5,126.0,261.14,211.7
2017,4,2,7,0,485.0,65.0,1.2,11.0,174.0,345.19,284.22
2017,4,2,7,15,546.5,73.0,1.1,11.5,226.0,415.45,342.81
2017,4,2,7,30,608.0,81.0,1.0,12.0,278.0,490.5,402.41
2017,4,2,7,45,653.0,86.5,0.9,13.0,331.0,555.99,450.94
2017,4,2,8,0,698.0,92.0,0.8,14.0,384.0,623.67,498.53
2017,4,2,8,15,727.5,97.0,0.85,14.5,434.5,680.84,537.69
2017,4,2,8,30,757.0,102.0,0.9,15.0,485.0,738.03,575.62
2017,4,2,8,45,784.0,104.0,0.95,15.5,533.0,785.49,605.88
2017,4,2,9,0,811.0,106.0,1.0,16.0,581.0,835.8,637.63
2017,4,2,9,15,827.0,108.5,1.1,16.5,623.0,875.51,662.44
2017,4,2,9,30,843.0,111.0,1.2,17.0,665.0,912.9,685.58
2017,4,2,9,45,862.0,110.0,1.3,17.5,703.5,946.44,706.04
2017,4,2,10,0,881.0,109.0,1.4,18.0,742.0,969.02,719.27
2017,4,2,10,15,889.0,110.5,1.5,18.5,772.0,989.06,731.01
2017,4,2,10,30,897.0,112.0,1.6,19.0,802.0,1005.68,740.59
2017,4,2,10,45,902.0,113.5,1.7,19.5,824.5,1015.8,746.08
2017,4,2,11,0,907.0,115.0,1.8,20.0,847.0,1022.24,749.36
2017,4,2,11,15,910.5,116.0,1.85,20.0,861.5,1022.94,749.82
2017,4,2,11,30,914.0,117.0,1.9,20.0,876.0,1019.87,748.06
2017,4,2,11,45,915.5,117.5,2.0,20.5,883.0,1010.59,741.67
2017,4,2,12,0,917.0,118.0,2.1,21.0,890.0,997.61,733.0
2017,4,2,12,15,916.5,117.5,2.2,21.0,888.5,978.11,721.53
2017,4,2,12,30,916.0,117.0,2.3,21.0,887.0,955.12,707.77
2017,4,2,12,45,914.0,116.5,2.4,21.5,877.5,927.45,689.49
2017,4,2,13,0,912.0,116.0,2.5,22.0,868.0,896.59,669.03
2017,4,2,13,15,907.0,115.0,2.55,22.0,850.5,859.74,645.27
2017,4,2,13,30,902.0,114.0,2.6,22.0,833.0,820.22,619.49
2017,4,2,13,45,894.5,113.0,2.7,22.0,807.5,776.37,590.74
2017,4,2,14,0,887.0,112.0,2.8,22.0,782.0,730.43,559.84
2017,4,2,14,15,877.5,110.0,2.8,22.0,750.0,680.38,523.07
2017,4,2,14,30,868.0,108.0,2.8,22.0,718.0,628.9,484.32
2017,4,2,14,45,856.5,105.5,2.8,22.0,679.5,574.09,442.03
2017,4,2,15,0,845.0,103.0,2.8,22.0,641.0,518.5,397.87
2017,4,2,15,15,828.0,100.0,2.65,21.5,597.5,459.59,350.21
2017,4,2,15,30,811.0,97.0,2.5,21.0,554.0,401.16,301.43
2017,4,2,15,45,789.5,93.0,2.4,21.0,506.0,341.12,249.73
2017,4,2,16,0,768.0,89.0,2.3,21.0,458.0,282.65,198.54
2017,4,2,16,15,738.0,84.5,2.1,20.5,407.5,223.85,147.94
2017,4,2,16,30,708.0,80.0,1.9,20.0,357.0,164.5,99.11
2017,4,2,16,45,668.0,73.5,1.75,19.5,305.0,109.36,59.72
2017,4,2,17,0,628.0,67.0,1.6,19.0,253.0,59.07,35.54
2017,4,2,17,15,563.5,59.5,1.55,18.0,201.5,42.92,32.24
2017,4,2,17,30,499.0,52.0,1.5,17.0,150.0,39.06,28.72
2017,4,2,17,45,397.5,41.0,1.45,16.0,104.0,31.77,21.94
2017,4,2,18,0,296.0,30.0,1.4,15.0,58.0,24.08,13.86
2017,4,2,18,15,148.0,15.0,1.4,14.5,29.0,11.94,0.0
2017,4,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,7.5,1.75,6.5,7.5,0.0,0.0
2017,4,3,6,0,0.0,15.0,1.8,7.0,15.0,14.3,0.0
2017,4,3,6,15,225.0,26.0,2.05,7.5,55.0,126.24,79.25
2017,4,3,6,30,450.0,37.0,2.3,8.0,95.0,245.97,194.58
2017,4,3,6,45,548.0,45.0,2.55,9.0,148.0,326.08,267.43
2017,4,3,7,0,646.0,53.0,2.8,10.0,201.0,416.05,346.11
2017,4,3,7,15,701.0,58.5,2.95,10.5,256.5,484.53,405.44
2017,4,3,7,30,756.0,64.0,3.1,11.0,312.0,560.36,468.19
2017,4,3,7,45,795.0,68.0,3.3,11.5,368.0,627.04,521.54
2017,4,3,8,0,834.0,72.0,3.5,12.0,424.0,695.0,572.53
2017,4,3,8,15,858.5,75.5,3.5,12.5,476.5,752.26,612.75
2017,4,3,8,30,883.0,79.0,3.5,13.0,529.0,808.74,651.38
2017,4,3,8,45,898.5,82.5,3.55,13.5,577.5,849.94,678.25
2017,4,3,9,0,914.0,86.0,3.6,14.0,626.0,895.39,707.89
2017,4,3,9,15,926.5,88.0,3.6,14.5,669.0,934.05,731.91
2017,4,3,9,30,939.0,90.0,3.6,15.0,712.0,969.93,753.72
2017,4,3,9,45,945.0,93.5,3.6,15.5,748.0,998.47,770.24
2017,4,3,10,0,951.0,97.0,3.6,16.0,784.0,1023.49,784.32
2017,4,3,10,15,957.5,98.5,3.6,16.0,814.5,1043.07,796.18
2017,4,3,10,30,964.0,100.0,3.6,16.0,845.0,1058.93,805.65
2017,4,3,10,45,967.5,101.5,3.6,16.5,867.0,1068.01,809.15
2017,4,3,11,0,971.0,103.0,3.6,17.0,889.0,1073.13,810.18
2017,4,3,11,15,973.5,103.5,3.6,17.0,904.0,1072.18,808.86
2017,4,3,11,30,976.0,104.0,3.6,17.0,919.0,1067.25,805.07
2017,4,3,11,45,977.0,104.0,3.6,17.5,925.0,1056.36,795.96
2017,4,3,12,0,978.0,104.0,3.6,18.0,931.0,1041.56,784.44
2017,4,3,12,15,977.0,104.0,3.55,18.0,929.5,1021.06,770.34
2017,4,3,12,30,976.0,104.0,3.5,18.0,928.0,996.86,753.88
2017,4,3,12,45,975.0,102.5,3.5,18.5,918.0,967.55,732.97
2017,4,3,13,0,974.0,101.0,3.5,19.0,908.0,934.8,709.8
2017,4,3,13,15,970.0,100.5,3.5,19.0,890.0,897.31,684.69
2017,4,3,13,30,966.0,100.0,3.5,19.0,872.0,856.86,657.4
2017,4,3,13,45,958.5,99.0,3.5,19.0,846.0,810.57,625.78
2017,4,3,14,0,951.0,98.0,3.5,19.0,820.0,762.01,592.24
2017,4,3,14,15,942.5,96.5,3.4,19.0,786.5,710.28,553.68
2017,4,3,14,30,934.0,95.0,3.3,19.0,753.0,656.85,512.47
2017,4,3,14,45,923.5,92.5,3.2,19.0,714.0,599.93,467.59
2017,4,3,15,0,913.0,90.0,3.1,19.0,675.0,542.05,420.7
2017,4,3,15,15,897.5,87.5,2.95,18.5,630.0,481.25,370.79
2017,4,3,15,30,882.0,85.0,2.8,18.0,585.0,420.56,319.33
2017,4,3,15,45,864.0,81.0,2.7,18.0,535.5,355.02,262.23
2017,4,3,16,0,846.0,77.0,2.6,18.0,486.0,293.16,207.06
2017,4,3,16,15,817.5,73.5,2.35,17.5,433.0,230.92,152.43
2017,4,3,16,30,789.0,70.0,2.1,17.0,380.0,171.57,102.57
2017,4,3,16,45,747.5,65.5,1.9,16.5,325.5,113.41,60.61
2017,4,3,17,0,706.0,61.0,1.7,16.0,271.0,60.29,35.54
2017,4,3,17,15,643.0,54.5,1.65,15.0,217.0,38.81,29.02
2017,4,3,17,30,580.0,48.0,1.6,14.0,163.0,35.55,26.02
2017,4,3,17,45,466.0,39.0,1.55,13.0,113.5,29.88,20.63
2017,4,3,18,0,352.0,30.0,1.5,12.0,64.0,23.96,14.2
2017,4,3,18,15,176.0,15.0,1.5,11.5,32.0,11.85,0.0
2017,4,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.5,1.95,7.5,5.5,0.0,0.0
2017,4,4,6,0,0.0,11.0,2.1,8.0,11.0,10.48,0.0
2017,4,4,6,15,77.0,29.0,2.15,8.5,39.5,71.19,45.74
2017,4,4,6,30,154.0,47.0,2.2,9.0,68.0,128.22,100.82
2017,4,4,6,45,192.5,67.5,2.3,9.5,105.0,178.1,145.99
2017,4,4,7,0,231.0,88.0,2.4,10.0,142.0,231.54,193.32
2017,4,4,7,15,255.0,108.0,2.35,10.5,181.5,279.52,234.71
2017,4,4,7,30,279.0,128.0,2.3,11.0,221.0,329.29,276.2
2017,4,4,7,45,301.0,145.0,2.3,12.0,260.5,375.61,313.1
2017,4,4,8,0,323.0,162.0,2.3,13.0,300.0,423.16,349.73
2017,4,4,8,15,550.5,129.5,2.3,13.5,398.5,587.55,480.43
2017,4,4,8,30,778.0,97.0,2.3,14.0,497.0,748.43,598.88
2017,4,4,8,45,799.5,100.0,2.3,14.5,544.0,797.01,629.73
2017,4,4,9,0,821.0,103.0,2.3,15.0,591.0,844.15,659.9
2017,4,4,9,15,836.0,105.5,2.3,15.5,633.0,883.15,683.85
2017,4,4,9,30,851.0,108.0,2.3,16.0,675.0,919.75,705.86
2017,4,4,9,45,862.0,110.5,2.3,16.5,711.0,949.94,723.27
2017,4,4,10,0,873.0,113.0,2.3,17.0,747.0,968.73,732.93
2017,4,4,10,15,881.0,114.5,2.3,17.5,776.5,988.5,743.39
2017,4,4,10,30,889.0,116.0,2.3,18.0,806.0,1004.88,751.6
2017,4,4,10,45,893.5,117.5,2.3,18.5,828.0,1014.29,755.32
2017,4,4,11,0,898.0,119.0,2.3,19.0,850.0,1020.05,756.82
2017,4,4,11,15,901.0,120.0,2.3,19.0,864.5,1020.11,756.2
2017,4,4,11,30,904.0,121.0,2.3,19.0,879.0,1016.45,753.35
2017,4,4,11,45,898.5,125.5,2.35,19.5,883.5,1004.55,744.42
2017,4,4,12,0,893.0,130.0,2.4,20.0,888.0,989.11,733.35
2017,4,4,12,15,892.5,130.0,2.45,20.0,886.5,970.33,721.57
2017,4,4,12,30,892.0,130.0,2.5,20.0,885.0,948.17,707.6
2017,4,4,12,45,686.5,228.5,2.55,20.0,806.0,851.41,642.59
2017,4,4,13,0,481.0,327.0,2.6,20.0,727.0,747.03,565.72
2017,4,4,13,15,521.0,306.5,2.6,19.5,731.5,738.96,562.95
2017,4,4,13,30,561.0,286.0,2.6,19.0,736.0,726.62,556.2
2017,4,4,13,45,500.5,296.0,2.65,19.0,688.5,664.37,510.77
2017,4,4,14,0,440.0,306.0,2.7,19.0,641.0,605.24,467.21
2017,4,4,14,15,399.5,306.5,2.75,18.5,601.0,551.78,428.38
2017,4,4,14,30,359.0,307.0,2.8,18.0,561.0,504.33,393.19
2017,4,4,14,45,371.5,285.0,2.9,17.5,536.0,468.85,367.12
2017,4,4,15,0,384.0,263.0,3.0,17.0,511.0,431.7,338.77
2017,4,4,15,15,297.0,259.0,3.0,16.5,443.0,364.49,286.26
2017,4,4,15,30,210.0,255.0,3.0,16.0,375.0,307.41,241.67
2017,4,4,15,45,303.5,216.5,3.0,16.0,373.0,288.03,223.43
2017,4,4,16,0,397.0,178.0,3.0,16.0,371.0,257.17,193.85
2017,4,4,16,15,398.5,156.5,2.85,15.5,332.0,211.66,154.57
2017,4,4,16,30,400.0,135.0,2.7,15.0,293.0,166.08,116.08
