Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,16,45,362.5,122.5,2.6,14.5,250.0,124.41,85.4
2017,4,4,17,0,325.0,110.0,2.5,14.0,207.0,87.36,64.03
2017,4,4,17,15,287.0,91.5,2.3,13.5,165.0,70.75,57.63
2017,4,4,17,30,249.0,73.0,2.1,13.0,123.0,57.47,45.58
2017,4,4,17,45,189.0,54.5,1.95,12.5,86.0,43.66,32.79
2017,4,4,18,0,129.0,36.0,1.8,12.0,49.0,29.4,18.9
2017,4,4,18,15,64.5,18.0,1.8,12.0,24.5,15.08,0.0
2017,4,4,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.5,1.15,9.5,6.5,0.0,0.0
2017,4,5,6,0,0.0,13.0,1.1,10.0,13.0,12.39,0.0
2017,4,5,6,15,64.0,32.0,1.15,10.5,40.5,65.23,43.03
2017,4,5,6,30,128.0,51.0,1.2,11.0,68.0,122.96,96.17
2017,4,5,6,45,166.0,71.5,1.25,11.5,104.5,171.01,138.87
2017,4,5,7,0,204.0,92.0,1.3,12.0,141.0,222.71,183.82
2017,4,5,7,15,240.5,108.5,1.35,12.5,180.0,271.98,225.69
2017,4,5,7,30,277.0,125.0,1.4,13.0,219.0,324.57,269.03
2017,4,5,7,45,265.5,149.5,1.5,13.5,251.5,357.56,294.69
2017,4,5,8,0,254.0,174.0,1.6,14.0,284.0,388.53,317.97
2017,4,5,8,15,393.5,166.5,1.4,14.5,359.5,506.82,410.11
2017,4,5,8,30,533.0,159.0,1.2,15.0,435.0,624.08,496.31
2017,4,5,8,45,518.5,180.5,1.05,16.0,469.5,654.91,512.49
2017,4,5,9,0,504.0,202.0,0.9,17.0,504.0,682.63,526.48
2017,4,5,9,15,517.5,213.0,0.95,17.5,542.0,720.55,551.14
2017,4,5,9,30,531.0,224.0,1.0,18.0,580.0,757.06,574.32
2017,4,5,9,45,504.5,249.0,1.05,18.5,601.5,769.84,580.0
2017,4,5,10,0,478.0,274.0,1.1,19.0,623.0,779.04,583.54
2017,4,5,10,15,517.0,273.5,1.2,19.5,665.5,820.91,611.64
2017,4,5,10,30,556.0,273.0,1.3,20.0,708.0,861.31,638.07
2017,4,5,10,45,497.5,304.0,1.45,20.5,701.5,837.61,619.94
2017,4,5,11,0,439.0,335.0,1.6,21.0,695.0,810.48,600.05
2017,4,5,11,15,438.0,342.0,1.6,21.0,706.5,812.35,600.94
2017,4,5,11,30,437.0,349.0,1.6,21.0,718.0,812.03,600.13
2017,4,5,11,45,460.0,344.5,1.65,21.0,735.0,820.97,606.9
2017,4,5,12,0,483.0,340.0,1.7,21.0,752.0,827.26,611.83
2017,4,5,12,15,495.5,336.0,1.7,21.0,758.5,821.44,608.03
2017,4,5,12,30,508.0,332.0,1.7,21.0,765.0,813.05,602.65
2017,4,5,12,45,690.0,238.0,1.7,21.5,818.5,864.23,640.84
2017,4,5,13,0,872.0,144.0,1.7,22.0,872.0,897.73,662.21
2017,4,5,13,15,646.5,241.0,1.65,22.0,774.5,779.74,580.61
2017,4,5,13,30,421.0,338.0,1.6,22.0,677.0,666.92,498.41
2017,4,5,13,45,466.0,308.5,1.6,22.0,673.5,650.63,489.13
2017,4,5,14,0,511.0,279.0,1.6,22.0,670.0,629.64,475.3
2017,4,5,14,15,476.5,279.5,1.65,21.5,632.0,579.63,440.17
2017,4,5,14,30,442.0,280.0,1.7,21.0,594.0,531.54,405.81
2017,4,5,14,45,359.5,285.0,1.75,21.0,531.5,462.24,354.07
2017,4,5,15,0,277.0,290.0,1.8,21.0,469.0,402.21,308.69
2017,4,5,15,15,252.0,272.5,1.8,20.5,427.0,356.2,274.01
2017,4,5,15,30,227.0,255.0,1.8,20.0,385.0,314.02,241.6
2017,4,5,15,45,271.5,225.0,1.8,19.5,367.5,284.68,217.37
2017,4,5,16,0,316.0,195.0,1.8,19.0,350.0,251.61,188.82
2017,4,5,16,15,212.5,180.5,1.9,18.0,280.0,198.08,148.95
2017,4,5,16,30,109.0,166.0,2.0,17.0,210.0,154.38,118.15
2017,4,5,16,45,96.0,144.5,2.1,16.5,179.0,125.94,96.36
2017,4,5,17,0,83.0,123.0,2.2,16.0,148.0,103.27,80.36
2017,4,5,17,15,70.0,100.0,2.25,15.5,118.5,82.96,67.9
2017,4,5,17,30,57.0,77.0,2.3,15.0,89.0,65.06,51.89
2017,4,5,17,45,36.0,55.5,2.35,14.5,62.5,47.79,36.15
2017,4,5,18,0,15.0,34.0,2.4,14.0,36.0,30.16,19.53
2017,4,5,18,15,7.5,17.0,2.25,13.5,18.0,15.57,0.0
2017,4,5,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,7.0,0.75,11.0,7.0,6.67,0.0
2017,4,6,6,0,0.0,14.0,0.8,11.0,14.0,13.0,0.0
2017,4,6,6,15,67.5,33.5,0.85,11.5,43.0,68.07,46.33
2017,4,6,6,30,135.0,53.0,0.9,12.0,72.0,128.33,100.44
2017,4,6,6,45,184.0,73.0,1.0,12.5,111.0,181.34,146.94
2017,4,6,7,0,233.0,93.0,1.1,13.0,150.0,239.24,196.74
2017,4,6,7,15,276.0,107.5,1.25,13.5,190.5,291.38,240.81
2017,4,6,7,30,319.0,122.0,1.4,14.0,231.0,347.49,286.9
2017,4,6,7,45,159.5,128.0,1.55,14.5,182.5,249.73,205.59
2017,4,6,8,0,0.0,134.0,1.7,15.0,134.0,130.05,103.38
2017,4,6,8,15,0.0,131.5,1.8,15.0,131.5,126.2,100.15
2017,4,6,8,30,0.0,129.0,1.9,15.0,129.0,122.87,97.09
2017,4,6,8,45,63.5,203.0,2.05,15.5,241.5,262.8,212.01
2017,4,6,9,0,127.0,277.0,2.2,16.0,354.0,415.69,331.41
2017,4,6,9,15,89.5,284.0,2.4,16.5,340.0,377.71,299.31
2017,4,6,9,30,52.0,291.0,2.6,17.0,326.0,350.79,276.41
2017,4,6,9,45,74.5,319.0,2.8,17.5,372.5,402.28,315.8
2017,4,6,10,0,97.0,347.0,3.0,18.0,419.0,454.14,354.53
2017,4,6,10,15,52.5,281.5,3.15,18.0,321.0,337.66,264.35
2017,4,6,10,30,8.0,216.0,3.3,18.0,223.0,214.53,167.08
2017,4,6,10,45,27.0,288.0,3.45,18.0,311.0,317.4,247.98
2017,4,6,11,0,46.0,360.0,3.6,18.0,399.0,411.57,319.84
2017,4,6,11,15,32.0,327.5,3.7,18.0,355.0,361.07,280.61
2017,4,6,11,30,18.0,295.0,3.8,18.0,311.0,300.87,234.03
2017,4,6,11,45,18.5,296.5,3.9,18.0,313.0,301.93,234.98
2017,4,6,12,0,19.0,298.0,4.0,18.0,315.0,302.89,235.73
2017,4,6,12,15,11.5,231.5,4.0,17.5,242.0,230.06,179.28
2017,4,6,12,30,4.0,165.0,4.0,17.0,169.0,158.84,123.17
2017,4,6,12,45,6.5,190.0,4.05,17.0,196.0,184.57,143.88
2017,4,6,13,0,9.0,215.0,4.1,17.0,223.0,210.03,164.16
2017,4,6,13,15,5.5,185.0,3.95,16.5,190.0,178.07,139.0
2017,4,6,13,30,2.0,155.0,3.8,16.0,157.0,146.62,114.09
2017,4,6,13,45,104.5,265.0,3.7,16.0,345.5,333.08,264.68
2017,4,6,14,0,207.0,375.0,3.6,16.0,534.0,500.73,393.79
2017,4,6,14,15,206.0,358.0,3.55,15.5,511.0,470.76,371.0
2017,4,6,14,30,205.0,341.0,3.5,15.0,488.0,440.64,348.64
2017,4,6,14,45,102.5,200.0,3.5,14.5,273.5,243.07,194.07
2017,4,6,15,0,0.0,59.0,3.5,14.0,59.0,54.95,40.39
2017,4,6,15,15,0.0,35.0,3.65,14.0,35.0,32.55,21.82
2017,4,6,15,30,0.0,11.0,3.8,14.0,11.0,10.22,3.0
2017,4,6,15,45,0.0,45.5,3.95,14.0,45.5,42.31,30.23
2017,4,6,16,0,0.0,80.0,4.1,14.0,80.0,74.49,57.5
2017,4,6,16,15,0.0,43.5,4.0,13.5,43.5,40.42,28.89
2017,4,6,16,30,0.0,7.0,3.9,13.0,7.0,6.49,0.0
2017,4,6,16,45,0.0,6.0,3.8,13.0,6.0,5.56,0.0
2017,4,6,17,0,0.0,5.0,3.7,13.0,5.0,4.63,0.0
2017,4,6,17,15,0.0,4.0,3.85,12.5,4.0,3.7,0.0
2017,4,6,17,30,0.0,3.0,4.0,12.0,3.0,2.77,0.0
2017,4,6,17,45,0.0,2.0,4.15,11.5,2.0,1.85,0.0
2017,4,6,18,0,0.0,1.0,4.3,11.0,1.0,0.92,0.0
2017,4,6,18,15,0.0,0.5,4.6,10.5,0.5,0.46,0.0
2017,4,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,4.0,1.6,11.0,4.0,3.81,0.0
2017,4,7,6,0,0.0,8.0,1.6,11.0,8.0,7.41,0.0
2017,4,7,6,15,0.0,23.0,1.7,11.0,23.0,21.35,11.34
2017,4,7,6,30,0.0,38.0,1.8,11.0,38.0,35.95,24.8
2017,4,7,6,45,0.0,57.5,1.95,11.5,57.5,55.8,42.21
2017,4,7,7,0,0.0,77.0,2.1,12.0,77.0,75.37,59.17
2017,4,7,7,15,2.0,97.5,2.15,12.0,98.5,97.06,77.79
2017,4,7,7,30,4.0,118.0,2.2,12.0,120.0,118.82,96.17
2017,4,7,7,45,14.0,141.5,2.3,12.0,147.5,149.43,121.91
2017,4,7,8,0,24.0,165.0,2.4,12.0,175.0,180.84,147.95
2017,4,7,8,15,38.5,192.0,2.45,12.0,211.0,231.09,189.18
2017,4,7,8,30,53.0,219.0,2.5,12.0,247.0,272.88,222.84
2017,4,7,8,45,138.0,247.5,2.6,12.5,329.0,388.79,316.68
2017,4,7,9,0,223.0,276.0,2.7,13.0,411.0,497.68,401.75
2017,4,7,9,15,135.5,282.5,2.75,13.0,366.5,430.45,345.88
2017,4,7,9,30,48.0,289.0,2.8,13.0,322.0,344.53,275.49
2017,4,7,9,45,36.5,285.5,2.9,13.5,311.5,328.61,261.97
2017,4,7,10,0,25.0,282.0,3.0,14.0,301.0,299.15,237.65
2017,4,7,10,15,20.0,273.5,3.05,14.0,289.0,284.8,225.93
2017,4,7,10,30,15.0,265.0,3.1,14.0,277.0,270.59,214.3
2017,4,7,10,45,17.0,280.5,3.2,14.0,294.5,287.59,227.56
2017,4,7,11,0,19.0,296.0,3.3,14.0,312.0,304.46,240.61
2017,4,7,11,15,37.0,341.0,3.35,14.0,372.0,380.06,299.63
2017,4,7,11,30,55.0,386.0,3.4,14.0,432.0,443.0,347.83
2017,4,7,11,45,45.0,373.0,3.5,14.5,411.0,416.79,326.64
2017,4,7,12,0,35.0,360.0,3.6,15.0,390.0,390.97,306.13
2017,4,7,12,15,90.0,396.5,3.65,15.0,473.5,476.88,373.43
2017,4,7,12,30,145.0,433.0,3.7,15.0,557.0,568.43,443.03
2017,4,7,12,45,121.0,422.0,3.75,15.0,525.5,528.31,412.15
2017,4,7,13,0,97.0,411.0,3.8,15.0,494.0,482.25,377.28
2017,4,7,13,15,138.0,408.0,3.75,14.5,522.5,512.62,402.35
2017,4,7,13,30,179.0,405.0,3.7,14.0,551.0,532.55,419.1
2017,4,7,13,45,145.0,388.5,3.7,14.0,504.5,480.29,378.85
2017,4,7,14,0,111.0,372.0,3.7,14.0,458.0,427.64,338.28
2017,4,7,14,15,317.0,311.0,3.65,14.0,541.5,502.08,399.8
2017,4,7,14,30,523.0,250.0,3.6,14.0,625.0,553.25,440.61
2017,4,7,14,45,401.0,271.5,3.6,14.0,550.0,473.07,376.51
2017,4,7,15,0,279.0,293.0,3.6,14.0,475.0,405.72,322.71
2017,4,7,15,15,180.5,274.0,3.6,14.0,388.5,326.34,259.86
2017,4,7,15,30,82.0,255.0,3.6,14.0,302.0,259.29,206.92
2017,4,7,15,45,116.5,235.5,3.6,14.0,297.0,244.28,194.16
2017,4,7,16,0,151.0,216.0,3.6,14.0,292.0,226.7,178.38
2017,4,7,16,15,166.0,191.5,3.5,13.5,266.5,197.13,153.16
2017,4,7,16,30,181.0,167.0,3.4,13.0,241.0,166.05,126.74
2017,4,7,16,45,159.5,148.0,3.35,13.0,206.0,134.24,102.16
2017,4,7,17,0,138.0,129.0,3.3,13.0,171.0,105.14,81.92
2017,4,7,17,15,117.0,105.5,3.1,12.5,137.0,83.57,69.29
2017,4,7,17,30,96.0,82.0,2.9,12.0,103.0,66.3,53.69
2017,4,7,17,45,64.5,60.0,2.7,11.5,72.5,49.51,38.22
2017,4,7,18,0,33.0,38.0,2.5,11.0,42.0,33.36,22.84
2017,4,7,18,15,16.5,19.0,2.5,10.5,21.0,17.31,0.15
2017,4,7,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,5,45,66.0,9.5,2.15,5.5,13.0,25.67,0.0
2017,4,8,6,0,132.0,19.0,2.2,6.0,26.0,71.75,0.0
2017,4,8,6,15,262.0,33.5,2.4,6.5,66.5,152.71,114.49
2017,4,8,6,30,392.0,48.0,2.6,7.0,107.0,239.08,193.9
2017,4,8,6,45,469.0,58.5,2.85,7.5,157.0,310.56,258.95
2017,4,8,7,0,546.0,69.0,3.1,8.0,207.0,389.51,328.67
2017,4,8,7,15,585.5,72.5,3.2,8.0,251.0,445.51,378.04
2017,4,8,7,30,625.0,76.0,3.3,8.0,295.0,503.74,427.62
2017,4,8,7,45,312.5,97.5,3.45,8.5,207.0,339.91,289.58
2017,4,8,8,0,0.0,119.0,3.6,9.0,119.0,113.95,92.27
2017,4,8,8,15,1.0,142.0,3.6,9.0,142.5,137.65,112.32
2017,4,8,8,30,2.0,165.0,3.6,9.0,166.0,161.43,131.91
2017,4,8,8,45,69.0,223.0,3.65,9.0,265.5,289.79,240.02
2017,4,8,9,0,136.0,281.0,3.7,9.0,365.0,427.71,351.88
2017,4,8,9,15,70.5,237.0,3.65,9.0,281.0,307.01,252.1
2017,4,8,9,30,5.0,193.0,3.6,9.0,197.0,189.94,153.82
2017,4,8,9,45,222.0,244.5,3.6,9.0,409.5,485.09,398.91
2017,4,8,10,0,439.0,296.0,3.6,9.0,622.0,766.69,615.83
2017,4,8,10,15,351.0,338.0,3.55,9.0,605.0,717.97,573.72
2017,4,8,10,30,263.0,380.0,3.5,9.0,588.0,678.36,540.27
2017,4,8,10,45,131.5,238.5,3.45,9.0,342.5,380.02,309.19
2017,4,8,11,0,0.0,97.0,3.4,9.0,97.0,90.75,70.46
2017,4,8,11,15,1.0,123.5,3.5,9.0,124.5,116.99,92.53
2017,4,8,11,30,2.0,150.0,3.6,9.0,152.0,143.3,114.21
2017,4,8,11,45,29.0,272.0,3.7,9.5,297.5,296.81,239.27
2017,4,8,12,0,56.0,394.0,3.8,10.0,443.0,445.9,355.77
2017,4,8,12,15,475.5,268.5,3.8,10.0,678.5,734.59,588.25
2017,4,8,12,30,895.0,143.0,3.8,10.0,914.0,966.42,759.08
2017,4,8,12,45,871.0,155.5,3.85,10.5,899.0,938.66,736.63
2017,4,8,13,0,847.0,168.0,3.9,11.0,884.0,901.85,709.89
2017,4,8,13,15,595.5,270.5,3.85,11.0,769.0,766.51,607.99
2017,4,8,13,30,344.0,373.0,3.8,11.0,654.0,635.66,504.7
2017,4,8,13,45,192.5,350.0,3.75,11.0,506.5,478.94,383.19
2017,4,8,14,0,41.0,327.0,3.7,11.0,359.0,336.38,269.09
2017,4,8,14,15,73.5,333.5,3.65,11.0,387.5,359.24,288.51
2017,4,8,14,30,106.0,340.0,3.6,11.0,416.0,378.38,304.13
2017,4,8,14,45,160.5,322.0,3.6,11.0,430.5,384.36,309.5
2017,4,8,15,0,215.0,304.0,3.6,11.0,445.0,383.3,308.64
2017,4,8,15,15,489.5,215.5,3.5,11.0,508.0,412.07,329.93
2017,4,8,15,30,764.0,127.0,3.4,11.0,571.0,410.2,322.17
2017,4,8,15,45,742.0,121.5,3.3,11.0,522.5,350.71,269.06
2017,4,8,16,0,720.0,116.0,3.2,11.0,474.0,293.0,216.91
2017,4,8,16,15,686.5,110.0,2.95,10.5,422.0,234.46,165.03
2017,4,8,16,30,653.0,104.0,2.7,10.0,370.0,179.63,118.27
2017,4,8,16,45,607.5,96.5,2.45,10.0,317.0,126.42,78.28
2017,4,8,17,0,562.0,89.0,2.2,10.0,264.0,78.91,52.85
2017,4,8,17,15,495.0,79.0,1.9,9.0,212.0,58.66,47.79
2017,4,8,17,30,428.0,69.0,1.6,8.0,160.0,51.57,41.3
2017,4,8,17,45,331.0,55.0,1.35,7.5,113.5,41.97,32.18
2017,4,8,18,0,234.0,41.0,1.1,7.0,67.0,31.95,22.2
2017,4,8,18,15,117.0,20.5,1.1,6.5,33.5,16.1,1.52
2017,4,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,9,5,45,26.0,10.0,0.65,4.5,11.5,16.14,0.0
2017,4,9,6,0,52.0,20.0,0.6,5.0,23.0,44.21,4.74
2017,4,9,6,15,140.0,42.0,0.7,5.5,61.0,111.92,84.71
2017,4,9,6,30,228.0,64.0,0.8,6.0,99.0,182.22,147.94
2017,4,9,6,45,313.5,79.5,0.9,6.5,148.5,259.59,215.77
2017,4,9,7,0,399.0,95.0,1.0,7.0,198.0,339.6,284.44
2017,4,9,7,15,455.5,107.0,0.9,7.5,250.0,406.84,339.88
2017,4,9,7,30,512.0,119.0,0.8,8.0,302.0,478.8,396.58
2017,4,9,7,45,565.0,125.0,0.75,9.0,355.5,545.51,446.39
2017,4,9,8,0,618.0,131.0,0.7,10.0,409.0,620.16,499.71
2017,4,9,8,15,649.5,138.0,0.5,10.5,460.0,678.34,537.33
2017,4,9,8,30,681.0,145.0,0.3,11.0,511.0,736.72,572.77
2017,4,9,8,45,440.5,213.5,0.2,11.5,458.0,629.62,488.15
2017,4,9,9,0,200.0,282.0,0.1,12.0,405.0,484.49,376.16
2017,4,9,9,15,220.5,300.5,0.2,12.5,444.5,527.34,408.7
2017,4,9,9,30,241.0,319.0,0.3,13.0,484.0,570.33,438.66
2017,4,9,9,45,263.5,332.5,0.4,13.5,522.5,623.49,475.3
2017,4,9,10,0,286.0,346.0,0.5,14.0,561.0,662.34,501.6
2017,4,9,10,15,418.0,314.0,0.6,14.0,640.5,769.65,578.85
2017,4,9,10,30,550.0,282.0,0.7,14.0,720.0,867.07,646.79
2017,4,9,10,45,434.5,336.5,0.8,14.5,688.5,810.9,604.26
2017,4,9,11,0,319.0,391.0,0.9,15.0,657.0,740.97,554.04
2017,4,9,11,15,232.0,410.5,1.05,15.0,605.5,658.91,497.26
2017,4,9,11,30,145.0,430.0,1.2,15.0,554.0,589.54,447.35
2017,4,9,11,45,203.5,428.5,1.35,15.0,604.0,639.46,486.13
2017,4,9,12,0,262.0,427.0,1.5,15.0,654.0,697.41,528.85
2017,4,9,12,15,225.0,431.5,1.6,15.0,626.0,648.28,493.47
2017,4,9,12,30,188.0,436.0,1.7,15.0,598.0,610.08,466.17
2017,4,9,12,45,516.0,304.5,1.85,15.5,743.0,775.21,593.07
2017,4,9,13,0,844.0,173.0,2.0,16.0,888.0,904.6,685.92
2017,4,9,13,15,838.5,171.5,2.1,16.0,870.0,867.54,660.73
2017,4,9,13,30,833.0,170.0,2.2,16.0,852.0,828.1,635.32
2017,4,9,13,45,827.5,166.5,2.3,16.0,826.5,784.57,606.23
2017,4,9,14,0,822.0,163.0,2.4,16.0,801.0,739.09,574.12
2017,4,9,14,15,811.0,160.0,2.45,15.5,768.5,688.74,538.22
2017,4,9,14,30,800.0,157.0,2.5,15.0,736.0,636.57,499.88
2017,4,9,14,45,787.5,152.5,2.65,15.0,697.0,581.62,457.68
2017,4,9,15,0,775.0,148.0,2.8,15.0,658.0,526.34,413.74
2017,4,9,15,15,755.5,143.5,2.8,14.5,613.5,467.87,366.21
2017,4,9,15,30,736.0,139.0,2.8,14.0,569.0,410.38,317.92
2017,4,9,15,45,716.0,132.0,2.85,14.0,521.0,351.75,266.96
2017,4,9,16,0,696.0,125.0,2.9,14.0,473.0,294.74,216.43
2017,4,9,16,15,662.5,118.5,2.8,13.5,421.5,237.18,166.29
2017,4,9,16,30,629.0,112.0,2.7,13.0,370.0,183.37,121.08
2017,4,9,16,45,587.5,102.5,2.65,12.5,317.5,130.27,81.49
2017,4,9,17,0,546.0,93.0,2.6,12.0,265.0,82.4,55.37
2017,4,9,17,15,481.0,82.5,2.45,11.0,213.0,60.17,48.77
2017,4,9,17,30,416.0,72.0,2.3,10.0,161.0,53.78,42.97
2017,4,9,17,45,319.5,57.0,2.2,9.5,114.5,43.45,33.26
2017,4,9,18,0,223.0,42.0,2.1,9.0,68.0,32.68,22.73
2017,4,9,18,15,111.5,21.0,2.1,8.5,34.0,16.46,2.96
2017,4,9,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,5,45,54.5,11.5,0.95,6.5,14.5,24.93,0.0
2017,4,10,6,0,109.0,23.0,0.9,7.0,29.0,71.92,22.85
2017,4,10,6,15,224.0,39.0,1.1,7.5,69.5,145.46,110.95
2017,4,10,6,30,339.0,55.0,1.3,8.0,110.0,225.23,182.33
2017,4,10,6,45,421.0,66.0,1.55,9.0,159.5,295.62,244.61
2017,4,10,7,0,503.0,77.0,1.8,10.0,209.0,377.69,314.81
2017,4,10,7,15,557.0,85.0,1.8,10.5,261.5,445.53,371.27
2017,4,10,7,30,611.0,93.0,1.8,11.0,314.0,517.27,428.66
2017,4,10,7,45,650.5,99.0,1.85,11.5,366.5,580.27,477.33
2017,4,10,8,0,690.0,105.0,1.9,12.0,419.0,644.88,525.61
2017,4,10,8,15,500.5,163.5,1.8,12.0,405.0,588.75,477.63
2017,4,10,8,30,311.0,222.0,1.7,12.0,391.0,508.41,411.13
2017,4,10,8,45,548.5,173.0,1.6,12.5,501.0,675.51,540.27
2017,4,10,9,0,786.0,124.0,1.5,13.0,611.0,846.01,658.35
2017,4,10,9,15,801.5,127.0,1.35,13.5,653.0,884.81,678.16
2017,4,10,9,30,817.0,130.0,1.2,14.0,695.0,921.29,697.22
2017,4,10,9,45,692.5,190.0,1.05,14.5,686.0,891.31,671.57
2017,4,10,10,0,568.0,250.0,0.9,15.0,677.0,841.86,632.1
2017,4,10,10,15,556.0,268.0,0.9,15.0,699.0,855.36,640.2
2017,4,10,10,30,544.0,286.0,0.9,15.0,721.0,865.86,645.5
2017,4,10,10,45,499.0,311.0,0.9,15.5,718.5,848.19,630.29
2017,4,10,11,0,454.0,336.0,0.9,16.0,716.0,827.42,613.51
2017,4,10,11,15,472.0,338.0,1.0,16.0,738.5,842.63,625.27
2017,4,10,11,30,490.0,340.0,1.1,16.0,761.0,855.39,634.95
2017,4,10,11,45,386.0,382.0,1.2,16.5,715.5,778.66,580.38
2017,4,10,12,0,282.0,424.0,1.3,17.0,670.0,713.16,533.09
2017,4,10,12,15,189.0,424.5,1.45,17.0,589.0,607.25,458.76
2017,4,10,12,30,96.0,425.0,1.6,17.0,508.0,506.01,385.21
2017,4,10,12,45,484.5,283.5,1.75,17.5,696.5,726.51,554.97
2017,4,10,13,0,873.0,142.0,1.9,18.0,885.0,893.58,672.74
2017,4,10,13,15,868.5,141.0,2.05,18.0,867.0,862.5,651.88
2017,4,10,13,30,864.0,140.0,2.2,18.0,849.0,823.52,627.35
2017,4,10,13,45,858.5,137.0,2.35,18.0,824.0,779.49,598.83
2017,4,10,14,0,853.0,134.0,2.5,18.0,799.0,733.41,567.41
2017,4,10,14,15,634.0,216.0,2.55,17.5,699.0,625.47,486.31
2017,4,10,14,30,415.0,298.0,2.6,17.0,599.0,531.27,414.14
2017,4,10,14,45,373.5,291.5,2.65,17.0,551.5,475.76,372.0
2017,4,10,15,0,332.0,285.0,2.7,17.0,504.0,425.15,332.69
2017,4,10,15,15,190.5,264.5,2.7,16.5,388.0,322.67,253.59
2017,4,10,15,30,49.0,244.0,2.7,16.0,272.0,237.19,187.58
2017,4,10,15,45,175.5,224.0,2.75,15.5,314.0,254.52,199.7
2017,4,10,16,0,302.0,204.0,2.8,15.0,356.0,255.75,196.23
2017,4,10,16,15,160.5,177.5,2.7,14.5,257.0,185.55,143.01
2017,4,10,16,30,19.0,151.0,2.6,14.0,158.0,137.09,109.24
2017,4,10,16,45,13.5,131.5,2.55,14.0,136.0,117.37,93.44
2017,4,10,17,0,8.0,112.0,2.5,14.0,114.0,98.49,78.14
2017,4,10,17,15,4.0,91.5,2.4,13.5,92.5,80.53,66.35
2017,4,10,17,30,0.0,71.0,2.3,13.0,71.0,63.16,50.78
2017,4,10,17,45,0.0,51.0,2.2,12.5,51.0,46.0,35.12
2017,4,10,18,0,0.0,31.0,2.1,12.0,31.0,28.6,19.02
2017,4,10,18,15,0.0,15.5,2.0,11.5,15.5,14.38,2.71
2017,4,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,5,45,23.5,11.5,1.05,9.0,13.0,17.04,0.0
2017,4,11,6,0,47.0,23.0,1.1,9.0,26.0,43.2,16.63
2017,4,11,6,15,113.0,42.5,1.35,9.5,59.0,101.56,76.83
2017,4,11,6,30,179.0,62.0,1.6,10.0,92.0,158.14,127.29
2017,4,11,6,45,217.0,82.0,1.9,10.5,131.0,208.74,172.33
2017,4,11,7,0,255.0,102.0,2.2,11.0,170.0,262.99,219.55
2017,4,11,7,15,299.0,115.5,2.35,11.5,212.0,316.14,264.76
2017,4,11,7,30,343.0,129.0,2.5,12.0,254.0,384.09,320.56
2017,4,11,7,45,265.5,161.5,2.7,12.5,267.5,373.24,309.86
2017,4,11,8,0,188.0,194.0,2.9,13.0,281.0,353.79,291.76
2017,4,11,8,15,151.5,218.0,3.05,13.5,293.0,359.05,293.93
2017,4,11,8,30,115.0,242.0,3.2,14.0,305.0,360.81,292.95
2017,4,11,8,45,76.5,248.0,3.35,15.0,291.5,324.12,261.13
2017,4,11,9,0,38.0,254.0,3.5,16.0,278.0,297.11,236.98
2017,4,11,9,15,37.0,268.5,3.6,16.0,293.5,311.41,247.71
2017,4,11,9,30,36.0,283.0,3.7,16.0,309.0,325.52,258.15
2017,4,11,9,45,30.0,284.5,3.85,16.5,306.5,320.33,252.92
2017,4,11,10,0,24.0,286.0,4.0,17.0,304.0,301.75,237.41
2017,4,11,10,15,31.0,312.0,4.05,17.0,336.5,348.77,273.76
2017,4,11,10,30,38.0,338.0,4.1,17.0,369.0,382.35,299.27
2017,4,11,10,45,24.0,282.5,4.15,17.5,302.5,307.76,240.59
2017,4,11,11,0,10.0,227.0,4.2,18.0,236.0,226.46,176.35
2017,4,11,11,15,52.0,324.5,4.3,18.0,369.5,376.69,294.32
2017,4,11,11,30,94.0,422.0,4.4,18.0,503.0,518.32,401.51
2017,4,11,11,45,169.0,428.5,4.55,18.0,575.5,605.55,468.15
2017,4,11,12,0,244.0,435.0,4.7,18.0,648.0,677.71,523.13
2017,4,11,12,15,153.0,419.5,4.75,18.0,553.0,568.23,439.87
2017,4,11,12,30,62.0,404.0,4.8,18.0,458.0,453.45,351.59
2017,4,11,12,45,36.5,319.5,4.85,18.5,351.5,342.44,266.49
2017,4,11,13,0,11.0,235.0,4.9,19.0,245.0,230.65,178.99
2017,4,11,13,15,8.0,206.5,4.9,18.5,214.0,200.36,155.71
2017,4,11,13,30,5.0,178.0,4.9,18.0,183.0,170.55,132.42
2017,4,11,13,45,32.5,265.5,4.9,18.0,292.0,275.41,216.17
2017,4,11,14,0,60.0,353.0,4.9,18.0,401.0,373.53,292.75
2017,4,11,14,15,34.5,284.5,4.8,18.0,312.0,288.15,226.05
2017,4,11,14,30,9.0,216.0,4.7,18.0,223.0,205.82,161.14
2017,4,11,14,45,8.5,209.5,4.65,18.0,215.5,198.48,155.68
2017,4,11,15,0,8.0,203.0,4.6,18.0,208.0,191.15,150.13
2017,4,11,15,15,6.0,191.0,4.45,17.5,195.0,178.24,140.34
2017,4,11,15,30,4.0,179.0,4.3,17.0,182.0,165.58,130.72
2017,4,11,15,45,43.5,198.0,4.2,16.5,220.5,191.26,151.4
2017,4,11,16,0,83.0,217.0,4.1,16.0,259.0,211.9,167.25
2017,4,11,16,15,96.5,195.5,3.95,15.5,239.5,189.04,148.15
2017,4,11,16,30,110.0,174.0,3.8,15.0,220.0,161.19,124.88
2017,4,11,16,45,97.5,152.0,3.7,15.0,188.5,132.36,102.2
2017,4,11,17,0,85.0,130.0,3.6,15.0,157.0,109.51,85.65
2017,4,11,17,15,71.5,107.0,3.5,14.5,127.0,88.44,73.1
2017,4,11,17,30,58.0,84.0,3.4,14.0,97.0,70.65,57.22
2017,4,11,17,45,37.5,62.0,3.35,13.5,69.5,53.14,41.28
2017,4,11,18,0,17.0,40.0,3.3,13.0,42.0,35.25,24.71
2017,4,11,18,15,8.5,20.0,3.3,12.5,21.0,18.37,5.94
2017,4,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,5,45,54.5,13.0,1.5,12.0,17.0,26.61,0.0
2017,4,12,6,0,109.0,26.0,1.6,12.0,34.0,72.1,36.36
2017,4,12,6,15,216.5,42.0,1.8,12.0,73.5,146.71,111.88
2017,4,12,6,30,324.0,58.0,2.0,12.0,113.0,223.46,179.62
2017,4,12,6,45,162.0,37.0,2.25,12.5,64.5,132.78,108.11
2017,4,12,7,0,0.0,16.0,2.5,13.0,16.0,14.83,7.14
2017,4,12,7,15,0.0,20.5,2.55,13.0,20.5,19.01,10.78
2017,4,12,7,30,0.0,25.0,2.6,13.0,25.0,23.19,14.36
2017,4,12,7,45,0.0,24.5,2.7,13.5,24.5,22.74,13.87
2017,4,12,8,0,0.0,24.0,2.8,14.0,24.0,22.28,13.39
2017,4,12,8,15,0.0,72.0,2.85,14.0,72.0,67.02,51.17
2017,4,12,8,30,0.0,120.0,2.9,14.0,120.0,113.44,89.66
2017,4,12,8,45,0.0,112.5,3.0,14.0,112.5,105.75,82.96
2017,4,12,9,0,0.0,105.0,3.1,14.0,105.0,98.31,76.58
2017,4,12,9,15,0.0,127.0,3.2,14.0,127.0,119.67,93.98
2017,4,12,9,30,0.0,149.0,3.3,14.0,149.0,141.12,111.27
2017,4,12,9,45,1.5,158.5,3.4,14.5,159.5,151.71,119.47
2017,4,12,10,0,3.0,168.0,3.5,15.0,170.0,162.34,127.67
2017,4,12,10,15,35.0,270.5,3.65,15.0,298.5,307.78,244.31
2017,4,12,10,30,67.0,373.0,3.8,15.0,427.0,448.89,353.31
2017,4,12,10,45,35.0,266.0,3.95,15.0,294.5,301.2,237.98
2017,4,12,11,0,3.0,159.0,4.1,15.0,162.0,153.13,119.5
2017,4,12,11,15,1.5,138.0,4.2,15.0,139.5,131.36,102.0
2017,4,12,11,30,0.0,117.0,4.3,15.0,117.0,109.8,84.44
2017,4,12,11,45,17.0,241.5,4.45,15.0,256.5,246.09,194.37
2017,4,12,12,0,34.0,366.0,4.6,15.0,396.0,395.07,310.68
2017,4,12,12,15,17.0,230.5,4.6,15.0,245.5,240.3,189.27
2017,4,12,12,30,0.0,95.0,4.6,15.0,95.0,88.88,67.33
2017,4,12,12,45,0.0,103.5,4.7,15.0,103.5,96.85,73.97
2017,4,12,13,0,0.0,112.0,4.8,15.0,112.0,104.8,80.48
2017,4,12,13,15,0.0,110.5,4.9,15.0,110.5,103.33,79.34
2017,4,12,13,30,0.0,109.0,5.0,15.0,109.0,101.87,78.23
2017,4,12,13,45,0.0,86.5,5.1,15.0,86.5,80.78,61.07
2017,4,12,14,0,0.0,64.0,5.2,15.0,64.0,59.71,43.84
2017,4,12,14,15,12.5,172.0,5.25,15.0,181.5,168.39,133.1
2017,4,12,14,30,25.0,280.0,5.3,15.0,299.0,274.04,218.15
2017,4,12,14,45,13.5,225.0,5.35,15.0,235.5,215.33,171.18
2017,4,12,15,0,2.0,170.0,5.4,15.0,172.0,158.27,125.23
2017,4,12,15,15,1.0,149.0,5.4,15.0,150.0,138.24,109.2
2017,4,12,15,30,0.0,128.0,5.4,15.0,128.0,118.47,93.23
2017,4,12,15,45,0.0,89.5,5.4,15.0,89.5,83.39,64.4
2017,4,12,16,0,0.0,51.0,5.4,15.0,51.0,47.43,34.45
2017,4,12,16,15,0.0,33.5,5.2,14.5,33.5,31.12,20.83
2017,4,12,16,30,0.0,16.0,5.0,14.0,16.0,14.84,7.06
2017,4,12,16,45,0.0,14.0,4.85,14.0,14.0,12.98,5.49
2017,4,12,17,0,0.0,12.0,4.7,14.0,12.0,11.12,3.91
2017,4,12,17,15,0.0,9.5,4.45,13.5,9.5,8.8,2.27
2017,4,12,17,30,0.0,7.0,4.2,13.0,7.0,6.48,0.17
2017,4,12,17,45,0.0,5.0,4.0,12.5,5.0,4.62,0.0
2017,4,12,18,0,0.0,3.0,3.8,12.0,3.0,2.77,0.0
2017,4,12,18,15,0.0,1.5,3.8,11.5,1.5,1.39,0.0
2017,4,12,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,4.0,1.65,8.5,4.0,3.81,0.0
2017,4,13,6,0,0.0,8.0,1.8,9.0,8.0,7.4,0.0
2017,4,13,6,15,0.0,16.5,2.05,9.5,16.5,15.29,7.2
2017,4,13,6,30,0.0,25.0,2.3,10.0,25.0,23.19,14.3
2017,4,13,6,45,0.0,34.5,2.6,10.5,34.5,32.02,22.12
2017,4,13,7,0,0.0,44.0,2.9,11.0,44.0,40.87,29.83
2017,4,13,7,15,0.0,54.0,3.1,11.0,54.0,50.19,37.88
2017,4,13,7,30,0.0,64.0,3.3,11.0,64.0,59.52,45.83
2017,4,13,7,45,0.0,41.0,3.55,11.5,41.0,38.09,27.21
2017,4,13,8,0,0.0,18.0,3.8,12.0,18.0,16.71,8.72
2017,4,13,8,15,37.0,128.5,3.95,12.0,149.0,157.42,128.95
2017,4,13,8,30,74.0,239.0,4.1,12.0,280.0,311.34,255.39
2017,4,13,8,45,38.5,208.0,4.25,12.5,229.5,246.09,200.11
2017,4,13,9,0,3.0,177.0,4.4,13.0,179.0,172.49,138.08
2017,4,13,9,15,112.0,254.0,4.45,13.0,332.5,375.83,305.66
2017,4,13,9,30,221.0,331.0,4.5,13.0,486.0,565.07,454.4
2017,4,13,9,45,187.0,351.0,4.6,13.0,487.0,557.27,445.72
2017,4,13,10,0,153.0,371.0,4.7,13.0,488.0,547.26,436.24
2017,4,13,10,15,82.0,306.5,4.8,13.0,369.5,392.36,314.39
2017,4,13,10,30,11.0,242.0,4.9,13.0,251.0,243.01,193.47
2017,4,13,10,45,16.0,274.5,5.0,13.0,288.0,280.0,223.24
2017,4,13,11,0,21.0,307.0,5.1,13.0,325.0,316.91,252.4
2017,4,13,11,15,209.0,344.0,5.15,13.0,525.5,577.05,461.01
2017,4,13,11,30,397.0,381.0,5.2,13.0,726.0,796.35,628.63
2017,4,13,11,45,403.5,378.5,5.3,13.0,731.5,791.83,624.57
2017,4,13,12,0,410.0,376.0,5.4,13.0,737.0,794.04,626.47
2017,4,13,12,15,350.0,401.0,5.45,13.0,708.5,742.81,586.74
2017,4,13,12,30,290.0,426.0,5.5,13.0,680.0,700.6,553.51
2017,4,13,12,45,589.0,285.0,5.6,13.0,793.0,821.71,653.75
2017,4,13,13,0,888.0,144.0,5.7,13.0,906.0,909.49,722.17
2017,4,13,13,15,616.5,262.5,5.7,13.0,786.5,776.55,620.23
2017,4,13,13,30,345.0,381.0,5.7,13.0,667.0,643.32,512.75
2017,4,13,13,45,279.0,382.5,5.75,13.0,609.5,576.82,461.05
2017,4,13,14,0,213.0,384.0,5.8,13.0,552.0,512.16,410.01
2017,4,13,14,15,186.5,369.0,5.8,12.5,511.5,467.03,375.32
2017,4,13,14,30,160.0,354.0,5.8,12.0,471.0,424.14,341.94
2017,4,13,14,45,215.0,328.0,5.8,12.0,477.0,419.47,338.93
2017,4,13,15,0,270.0,302.0,5.8,12.0,483.0,408.64,330.14
2017,4,13,15,15,227.5,286.0,5.7,12.0,431.5,357.48,288.23
2017,4,13,15,30,185.0,270.0,5.6,12.0,380.0,310.34,249.6
2017,4,13,15,45,473.5,187.0,5.55,12.0,437.0,318.87,250.02
2017,4,13,16,0,762.0,104.0,5.5,12.0,494.0,296.17,219.18
2017,4,13,16,15,731.5,99.0,5.3,11.5,442.0,236.79,165.67
2017,4,13,16,30,701.0,94.0,5.1,11.0,390.0,180.66,117.0
2017,4,13,16,45,661.5,87.5,4.95,10.5,337.0,125.95,75.12
2017,4,13,17,0,622.0,81.0,4.8,10.0,284.0,76.07,47.58
2017,4,13,17,15,560.5,73.5,4.45,9.5,231.5,52.92,42.53
2017,4,13,17,30,499.0,66.0,4.1,9.0,179.0,49.61,39.44
2017,4,13,17,45,404.0,54.5,3.75,8.5,130.5,42.36,32.55
2017,4,13,18,0,309.0,43.0,3.4,8.0,82.0,33.29,23.7
2017,4,13,18,15,173.0,27.0,3.2,7.5,47.0,21.22,9.63
2017,4,13,18,30,37.0,11.0,3.0,7.0,12.0,10.48,0.0
2017,4,13,18,45,18.5,5.5,2.85,7.0,6.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,45,95.5,15.0,1.65,4.5,22.0,39.69,0.0
2017,4,14,6,0,191.0,30.0,1.8,5.0,44.0,111.93,71.84
2017,4,14,6,15,307.5,43.0,2.0,5.5,88.5,182.81,144.58
2017,4,14,6,30,424.0,56.0,2.2,6.0,133.0,267.34,220.48
2017,4,14,6,45,490.0,67.0,2.45,7.0,183.5,336.74,282.57
2017,4,14,7,0,556.0,78.0,2.7,8.0,234.0,412.29,347.81
2017,4,14,7,15,607.0,85.5,2.8,8.5,288.0,480.66,405.36
2017,4,14,7,30,658.0,93.0,2.9,9.0,342.0,552.52,463.7
2017,4,14,7,45,685.0,101.0,3.0,9.5,393.5,611.37,509.69
2017,4,14,8,0,712.0,109.0,3.1,10.0,445.0,670.65,554.55
2017,4,14,8,15,739.0,114.0,3.1,10.5,495.5,726.51,593.94
2017,4,14,8,30,766.0,119.0,3.1,11.0,546.0,782.04,632.15
2017,4,14,8,45,783.5,124.0,3.15,11.5,592.5,828.79,663.39
2017,4,14,9,0,801.0,129.0,3.2,12.0,639.0,869.39,689.76
2017,4,14,9,15,816.5,132.0,3.2,12.0,680.5,908.41,715.68
2017,4,14,9,30,832.0,135.0,3.2,12.0,722.0,945.03,739.7
2017,4,14,9,45,851.5,133.5,3.2,12.5,760.0,977.84,759.51
2017,4,14,10,0,871.0,132.0,3.2,13.0,798.0,1007.9,777.29
2017,4,14,10,15,879.0,133.5,3.15,13.0,827.5,1027.0,788.5
2017,4,14,10,30,887.0,135.0,3.1,13.0,857.0,1033.43,791.23
2017,4,14,10,45,892.5,136.5,3.1,13.5,878.5,1042.99,795.32
2017,4,14,11,0,898.0,138.0,3.1,14.0,900.0,1048.92,797.04
2017,4,14,11,15,901.0,138.5,3.05,14.0,914.0,1047.64,795.08
2017,4,14,11,30,904.0,139.0,3.0,14.0,928.0,1042.69,790.86
2017,4,14,11,45,902.0,141.5,3.0,14.5,933.0,1031.23,781.45
2017,4,14,12,0,900.0,144.0,3.0,15.0,938.0,1016.22,769.85
2017,4,14,12,15,899.0,144.0,3.0,15.0,935.5,996.24,756.46
2017,4,14,12,30,898.0,144.0,3.0,15.0,933.0,972.92,740.91
2017,4,14,12,45,894.0,144.0,3.05,15.0,922.0,943.7,721.75
2017,4,14,13,0,890.0,144.0,3.1,15.0,911.0,911.55,700.52
2017,4,14,13,15,885.0,143.0,3.1,15.0,893.0,874.83,675.64
2017,4,14,13,30,880.0,142.0,3.1,15.0,875.0,839.33,651.51
2017,4,14,13,45,867.5,143.5,3.1,15.0,847.5,793.74,619.98
2017,4,14,14,0,855.0,145.0,3.1,15.0,820.0,746.59,585.93
2017,4,14,14,15,844.5,142.5,3.05,15.0,787.0,695.68,547.54
2017,4,14,14,30,834.0,140.0,3.0,15.0,754.0,643.63,507.43
2017,4,14,14,45,815.5,139.0,3.0,15.0,714.0,587.62,463.44
2017,4,14,15,0,797.0,138.0,3.0,15.0,674.0,531.8,418.38
2017,4,14,15,15,778.5,134.5,2.9,14.5,629.5,471.64,369.24
2017,4,14,15,30,760.0,131.0,2.8,14.0,585.0,414.31,320.8
2017,4,14,15,45,739.0,125.0,2.7,14.0,536.5,355.04,269.06
2017,4,14,16,0,718.0,119.0,2.6,14.0,488.0,297.45,217.9
2017,4,14,16,15,685.5,113.0,2.4,13.5,436.0,239.32,167.1
2017,4,14,16,30,653.0,107.0,2.2,13.0,384.0,184.77,121.0
2017,4,14,16,45,611.5,99.5,2.0,13.0,331.5,131.93,81.12
2017,4,14,17,0,570.0,92.0,1.8,13.0,279.0,84.28,54.65
2017,4,14,17,15,506.0,82.5,1.65,12.0,227.0,60.46,48.87
2017,4,14,17,30,442.0,73.0,1.5,11.0,175.0,54.11,43.2
2017,4,14,17,45,349.5,60.0,1.35,10.5,127.5,45.44,35.09
2017,4,14,18,0,257.0,47.0,1.2,10.0,80.0,36.39,26.32
2017,4,14,18,15,140.5,29.0,1.2,9.5,46.0,22.78,11.31
2017,4,14,18,30,24.0,11.0,1.2,9.0,12.0,10.48,0.0
2017,4,14,18,45,12.0,5.5,1.25,8.5,6.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
