Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,5,45,86.5,16.0,1.0,5.5,23.0,38.45,0.0
2017,4,15,6,0,173.0,32.0,1.0,6.0,46.0,110.05,73.85
2017,4,15,6,15,286.0,46.0,1.1,6.5,90.0,178.75,141.18
2017,4,15,6,30,399.0,60.0,1.2,7.0,134.0,260.26,213.35
2017,4,15,6,45,476.0,70.0,1.3,7.5,186.0,334.05,278.21
2017,4,15,7,0,553.0,80.0,1.4,8.0,238.0,413.98,346.19
2017,4,15,7,15,639.0,71.5,1.55,8.5,289.0,484.72,405.35
2017,4,15,7,30,725.0,63.0,1.7,9.0,340.0,559.05,465.67
2017,4,15,7,45,688.5,84.0,1.9,10.0,377.5,594.84,491.73
2017,4,15,8,0,652.0,105.0,2.1,11.0,415.0,622.84,511.03
2017,4,15,8,15,545.5,154.0,2.15,11.5,432.5,616.45,502.03
2017,4,15,8,30,439.0,203.0,2.2,12.0,450.0,604.99,488.83
2017,4,15,8,45,452.0,218.0,2.3,13.0,490.5,647.44,518.34
2017,4,15,9,0,465.0,233.0,2.4,14.0,531.0,688.97,546.11
2017,4,15,9,15,505.0,234.5,2.4,14.0,576.5,739.1,582.0
2017,4,15,9,30,545.0,236.0,2.4,14.0,622.0,789.2,617.25
2017,4,15,9,45,724.0,176.0,2.4,14.5,716.5,909.62,701.29
2017,4,15,10,0,903.0,116.0,2.4,15.0,811.0,1013.34,768.14
2017,4,15,10,15,772.5,185.5,2.35,15.5,795.0,985.84,745.43
2017,4,15,10,30,642.0,255.0,2.3,16.0,779.0,934.88,707.71
2017,4,15,10,45,786.0,187.5,2.25,16.5,845.5,1007.68,755.16
2017,4,15,11,0,930.0,120.0,2.2,17.0,912.0,1062.44,787.57
2017,4,15,11,15,932.5,120.5,2.15,17.0,926.0,1060.67,784.58
2017,4,15,11,30,935.0,121.0,2.1,17.0,940.0,1055.13,779.93
2017,4,15,11,45,715.0,238.5,2.05,17.0,867.0,964.17,719.44
2017,4,15,12,0,495.0,356.0,2.0,17.0,794.0,855.36,640.61
2017,4,15,12,15,711.5,241.0,1.9,17.0,869.0,931.42,698.02
2017,4,15,12,30,928.0,126.0,1.8,17.0,944.0,982.97,730.17
2017,4,15,12,45,919.0,129.0,1.75,17.5,931.5,951.62,707.2
2017,4,15,13,0,910.0,132.0,1.7,18.0,919.0,917.47,683.41
2017,4,15,13,15,725.0,221.0,1.6,18.0,840.0,826.38,621.27
2017,4,15,13,30,540.0,310.0,1.5,18.0,761.0,733.32,552.7
2017,4,15,13,45,493.5,312.5,1.45,18.0,715.5,674.4,511.25
2017,4,15,14,0,447.0,315.0,1.4,18.0,670.0,617.77,470.45
2017,4,15,14,15,478.5,289.0,1.35,18.0,655.0,589.46,450.7
2017,4,15,14,30,510.0,263.0,1.3,18.0,640.0,557.42,427.38
2017,4,15,14,45,502.5,250.0,1.3,18.0,605.5,511.36,392.98
2017,4,15,15,0,495.0,237.0,1.3,18.0,571.0,465.25,357.76
2017,4,15,15,15,458.5,232.0,1.2,17.5,526.0,413.12,317.35
2017,4,15,15,30,422.0,227.0,1.1,17.0,481.0,364.33,278.82
2017,4,15,15,45,355.5,220.0,1.05,17.0,421.5,309.28,235.25
2017,4,15,16,0,289.0,213.0,1.0,17.0,362.0,260.02,196.47
2017,4,15,16,15,225.0,196.0,0.95,16.5,305.0,214.36,161.46
2017,4,15,16,30,161.0,179.0,0.9,16.0,248.0,173.31,130.98
2017,4,15,16,45,148.0,158.0,0.9,16.0,215.0,142.0,106.99
2017,4,15,17,0,135.0,137.0,0.9,16.0,182.0,112.52,86.22
2017,4,15,17,15,121.5,114.0,0.9,15.0,149.0,89.83,74.05
2017,4,15,17,30,108.0,91.0,0.9,14.0,116.0,73.11,59.43
2017,4,15,17,45,88.0,69.0,0.95,13.5,86.0,56.53,44.44
2017,4,15,18,0,68.0,47.0,1.0,13.0,56.0,39.48,28.72
2017,4,15,18,15,34.0,28.0,1.0,12.5,32.5,24.13,12.66
2017,4,15,18,30,0.0,9.0,1.0,12.0,9.0,8.58,0.0
2017,4,15,18,45,0.0,4.5,1.05,12.0,4.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,7.5,1.3,9.5,7.5,7.15,0.0
2017,4,16,6,0,0.0,15.0,1.4,10.0,15.0,13.9,5.06
2017,4,16,6,15,0.0,28.5,1.6,10.5,28.5,26.46,16.72
2017,4,16,6,30,0.0,42.0,1.8,11.0,42.0,39.03,27.89
2017,4,16,6,45,0.0,57.5,2.05,11.5,57.5,54.15,41.1
2017,4,16,7,0,0.0,73.0,2.3,12.0,73.0,69.29,54.11
2017,4,16,7,15,0.0,89.0,2.35,12.5,89.0,84.92,67.27
2017,4,16,7,30,0.0,105.0,2.4,13.0,105.0,100.53,80.16
2017,4,16,7,45,0.0,94.0,2.5,13.5,94.0,88.47,69.61
2017,4,16,8,0,0.0,83.0,2.6,14.0,83.0,77.29,59.87
2017,4,16,8,15,0.5,123.0,2.7,14.5,123.5,117.06,92.67
2017,4,16,8,30,1.0,163.0,2.8,15.0,164.0,157.54,125.36
2017,4,16,8,45,0.5,152.0,2.9,15.5,152.5,145.31,114.71
2017,4,16,9,0,0.0,141.0,3.0,16.0,141.0,133.54,104.62
2017,4,16,9,15,2.0,162.0,3.05,16.0,164.0,155.92,122.58
2017,4,16,9,30,4.0,183.0,3.1,16.0,187.0,178.43,140.45
2017,4,16,9,45,4.5,182.0,3.15,16.0,186.0,177.66,139.54
2017,4,16,10,0,5.0,181.0,3.2,16.0,185.0,176.97,138.78
2017,4,16,10,15,20.5,261.0,3.2,15.5,277.5,271.69,214.48
2017,4,16,10,30,36.0,341.0,3.2,15.0,370.0,382.35,300.52
2017,4,16,10,45,22.0,272.0,3.2,14.5,290.5,294.02,231.68
2017,4,16,11,0,8.0,203.0,3.2,14.0,211.0,200.78,158.07
2017,4,16,11,15,11.5,240.5,3.15,13.5,251.0,240.61,190.21
2017,4,16,11,30,15.0,278.0,3.1,13.0,291.0,280.35,221.76
2017,4,16,11,45,9.0,215.0,3.05,13.0,223.0,212.46,167.72
2017,4,16,12,0,3.0,152.0,3.0,13.0,155.0,145.89,114.21
2017,4,16,12,15,1.5,117.0,2.9,12.5,118.5,111.11,86.19
2017,4,16,12,30,0.0,82.0,2.8,12.0,82.0,76.67,58.08
2017,4,16,12,45,2.0,121.5,2.75,12.0,123.5,115.6,90.18
2017,4,16,13,0,4.0,161.0,2.7,12.0,165.0,154.41,121.82
2017,4,16,13,15,2.0,146.0,2.7,12.0,148.0,138.33,108.7
2017,4,16,13,30,0.0,131.0,2.7,12.0,131.0,122.48,95.83
2017,4,16,13,45,0.0,133.0,2.75,12.0,133.0,124.24,97.41
2017,4,16,14,0,0.0,135.0,2.8,12.0,135.0,125.98,98.97
2017,4,16,14,15,0.0,111.0,2.8,12.0,111.0,103.56,80.71
2017,4,16,14,30,0.0,87.0,2.8,12.0,87.0,81.18,62.36
2017,4,16,14,45,1.0,130.5,2.8,12.0,131.5,121.96,96.3
2017,4,16,15,0,2.0,174.0,2.8,12.0,176.0,161.87,129.25
2017,4,16,15,15,1.0,134.5,2.75,11.5,135.5,125.1,99.42
2017,4,16,15,30,0.0,95.0,2.7,11.0,95.0,88.5,69.37
2017,4,16,15,45,0.0,91.0,2.65,11.0,91.0,84.78,66.49
2017,4,16,16,0,0.0,87.0,2.6,11.0,87.0,81.04,63.56
2017,4,16,16,15,0.0,73.0,2.45,11.0,73.0,67.94,52.66
2017,4,16,16,30,0.0,59.0,2.3,11.0,59.0,54.86,41.66
2017,4,16,16,45,0.0,51.0,2.2,11.0,51.0,47.4,35.38
2017,4,16,17,0,0.0,43.0,2.1,11.0,43.0,39.94,29.03
2017,4,16,17,15,0.0,35.0,1.95,11.0,35.0,32.48,23.87
2017,4,16,17,30,0.0,27.0,1.8,11.0,27.0,25.04,17.06
2017,4,16,17,45,0.0,20.0,1.7,11.0,20.0,18.54,11.02
2017,4,16,18,0,0.0,13.0,1.6,11.0,13.0,12.04,4.96
2017,4,16,18,15,0.0,7.5,1.6,11.0,7.5,6.94,0.0
2017,4,16,18,30,0.0,2.0,1.6,11.0,2.0,1.91,0.0
2017,4,16,18,45,0.0,1.0,1.6,11.0,1.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,0.6,11.0,2.5,2.31,0.0
2017,4,17,6,0,0.0,5.0,0.6,11.0,5.0,4.62,0.0
2017,4,17,6,15,0.0,9.5,0.55,11.0,9.5,8.79,1.82
2017,4,17,6,30,0.0,14.0,0.5,11.0,14.0,12.97,5.57
2017,4,17,6,45,0.0,19.5,0.5,11.5,19.5,18.07,10.08
2017,4,17,7,0,0.0,25.0,0.5,12.0,25.0,23.18,14.52
2017,4,17,7,15,0.0,30.5,0.55,12.0,30.5,28.3,18.94
2017,4,17,7,30,0.0,36.0,0.6,12.0,36.0,33.43,23.29
2017,4,17,7,45,0.0,57.5,0.65,12.5,57.5,53.47,40.27
2017,4,17,8,0,0.0,79.0,0.7,13.0,79.0,73.55,56.96
2017,4,17,8,15,3.5,131.5,0.6,13.0,134.0,127.93,101.99
2017,4,17,8,30,7.0,184.0,0.5,13.0,189.0,184.09,147.06
2017,4,17,8,45,12.5,208.0,0.4,13.0,216.5,212.91,169.3
2017,4,17,9,0,18.0,232.0,0.3,13.0,244.0,242.02,191.45
2017,4,17,9,15,27.5,263.0,0.45,13.5,282.5,295.07,232.17
2017,4,17,9,30,37.0,294.0,0.6,14.0,321.0,337.07,263.63
2017,4,17,9,45,29.0,290.0,0.75,14.5,312.0,323.97,252.65
2017,4,17,10,0,21.0,286.0,0.9,15.0,303.0,298.05,232.29
2017,4,17,10,15,57.0,341.0,1.05,15.0,388.0,404.37,313.97
2017,4,17,10,30,93.0,396.0,1.2,15.0,473.0,498.38,383.58
2017,4,17,10,45,54.5,339.0,1.4,15.5,384.5,396.84,306.82
2017,4,17,11,0,16.0,282.0,1.6,16.0,296.0,286.57,222.36
2017,4,17,11,15,21.5,314.5,1.65,16.0,333.5,323.67,251.24
2017,4,17,11,30,27.0,347.0,1.7,16.0,371.0,372.33,287.86
2017,4,17,11,45,26.0,345.5,1.8,16.0,369.5,367.71,284.18
2017,4,17,12,0,25.0,344.0,1.9,16.0,368.0,362.99,280.75
2017,4,17,12,15,24.5,341.5,1.9,16.0,364.5,348.59,269.89
2017,4,17,12,30,24.0,339.0,1.9,16.0,361.0,344.17,266.63
2017,4,17,12,45,33.5,359.0,1.9,16.0,389.0,377.82,292.38
2017,4,17,13,0,43.0,379.0,1.9,16.0,417.0,402.29,310.91
2017,4,17,13,15,37.0,359.5,1.9,16.0,392.0,374.51,289.96
2017,4,17,13,30,31.0,340.0,1.9,16.0,367.0,347.4,269.67
2017,4,17,13,45,28.5,323.5,1.9,16.0,347.5,326.47,254.06
2017,4,17,14,0,26.0,307.0,1.9,16.0,328.0,305.93,238.65
2017,4,17,14,15,23.5,290.0,1.9,16.0,308.5,284.39,222.37
2017,4,17,14,30,21.0,273.0,1.9,16.0,289.0,265.06,207.72
2017,4,17,14,45,10.5,206.5,1.9,16.0,214.5,196.79,154.36
2017,4,17,15,0,0.0,140.0,1.9,16.0,140.0,129.92,101.16
2017,4,17,15,15,0.0,118.5,1.85,15.5,118.5,110.09,85.58
2017,4,17,15,30,0.0,97.0,1.8,15.0,97.0,90.34,69.77
2017,4,17,15,45,0.0,77.5,1.75,15.0,77.5,72.18,54.95
2017,4,17,16,0,0.0,58.0,1.7,15.0,58.0,53.96,39.92
2017,4,17,16,15,0.0,35.5,1.6,14.5,35.5,32.98,22.43
2017,4,17,16,30,0.0,13.0,1.5,14.0,13.0,12.06,4.69
2017,4,17,16,45,0.0,11.5,1.45,14.0,11.5,10.66,3.52
2017,4,17,17,0,0.0,10.0,1.4,14.0,10.0,9.27,2.34
2017,4,17,17,15,0.0,8.0,1.35,13.5,8.0,7.41,1.04
2017,4,17,17,30,0.0,6.0,1.3,13.0,6.0,5.55,0.0
2017,4,17,17,45,0.0,4.5,1.3,12.5,4.5,4.16,0.0
2017,4,17,18,0,0.0,3.0,1.3,12.0,3.0,2.77,0.0
2017,4,17,18,15,0.0,1.5,1.25,12.0,1.5,1.39,0.0
2017,4,17,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,13.0,0.7,10.0,13.0,12.06,0.0
2017,4,18,6,0,0.0,26.0,0.7,10.0,26.0,24.43,13.92
2017,4,18,6,15,4.0,47.0,0.85,10.0,48.0,47.97,35.08
2017,4,18,6,30,8.0,68.0,1.0,10.0,70.0,71.34,55.75
2017,4,18,6,45,17.0,89.5,1.15,10.5,94.5,97.89,78.84
2017,4,18,7,0,26.0,111.0,1.3,11.0,119.0,131.63,107.64
2017,4,18,7,15,34.5,132.0,1.3,11.0,144.5,159.83,131.41
2017,4,18,7,30,43.0,153.0,1.3,11.0,170.0,188.72,155.35
2017,4,18,7,45,87.5,181.5,1.35,11.5,222.5,252.37,207.88
2017,4,18,8,0,132.0,210.0,1.4,12.0,275.0,330.48,270.39
2017,4,18,8,15,118.0,232.5,1.3,12.0,294.5,348.61,282.8
2017,4,18,8,30,104.0,255.0,1.2,12.0,314.0,353.09,284.71
2017,4,18,8,45,57.5,234.5,1.2,12.5,268.0,290.92,233.49
2017,4,18,9,0,11.0,214.0,1.2,13.0,222.0,216.99,172.64
2017,4,18,9,15,5.5,184.0,1.15,13.5,188.5,181.02,143.27
2017,4,18,9,30,0.0,154.0,1.1,14.0,155.0,145.87,114.35
2017,4,18,9,45,0.0,139.5,1.05,14.5,140.0,131.57,102.48
2017,4,18,10,0,0.0,125.0,1.0,15.0,125.0,117.49,90.79
2017,4,18,10,15,18.5,235.5,1.0,15.0,251.0,243.99,191.65
2017,4,18,10,30,37.0,346.0,1.0,15.0,377.0,388.24,300.85
2017,4,18,10,45,66.5,383.0,1.0,15.5,440.0,455.63,349.49
2017,4,18,11,0,96.0,420.0,1.0,16.0,503.0,522.5,397.0
2017,4,18,11,15,49.5,289.5,1.05,16.0,333.0,336.88,259.81
2017,4,18,11,30,3.0,159.0,1.1,16.0,163.0,152.87,117.55
2017,4,18,11,45,9.0,219.0,1.15,16.5,227.5,216.28,167.76
2017,4,18,12,0,15.0,279.0,1.2,17.0,292.0,279.68,216.03
2017,4,18,12,15,48.5,354.5,1.3,17.0,397.5,393.11,302.14
2017,4,18,12,30,82.0,430.0,1.4,17.0,503.0,496.25,377.89
2017,4,18,12,45,69.0,414.0,1.55,17.5,475.0,463.64,353.12
2017,4,18,13,0,56.0,398.0,1.7,18.0,447.0,431.85,329.69
2017,4,18,13,15,56.5,389.5,1.85,18.0,438.0,419.39,321.32
2017,4,18,13,30,57.0,381.0,2.0,18.0,429.0,406.81,312.66
2017,4,18,13,45,177.0,378.0,2.15,18.0,521.0,492.06,379.54
2017,4,18,14,0,297.0,375.0,2.3,18.0,613.0,564.58,434.88
2017,4,18,14,15,317.0,353.5,2.45,18.0,598.0,539.71,417.05
2017,4,18,14,30,337.0,332.0,2.6,18.0,583.0,512.59,397.63
2017,4,18,14,45,540.5,246.5,2.8,18.0,625.0,529.62,412.54
2017,4,18,15,0,744.0,161.0,3.0,18.0,667.0,524.89,408.5
2017,4,18,15,15,574.0,198.0,3.05,17.5,574.0,436.1,338.82
2017,4,18,15,30,404.0,235.0,3.1,17.0,481.0,364.24,282.58
2017,4,18,15,45,261.5,232.5,3.2,17.0,387.0,288.2,223.31
2017,4,18,16,0,119.0,230.0,3.3,17.0,293.0,229.58,179.17
2017,4,18,16,15,359.0,177.5,3.2,16.5,339.0,226.08,167.39
2017,4,18,16,30,599.0,125.0,3.1,16.0,385.0,193.56,129.41
2017,4,18,16,45,566.0,114.0,3.05,15.5,334.5,141.89,90.2
2017,4,18,17,0,533.0,103.0,3.0,15.0,284.0,93.35,61.46
2017,4,18,17,15,473.5,92.5,2.8,14.0,232.5,66.68,54.01
2017,4,18,17,30,414.0,82.0,2.6,13.0,181.0,60.57,48.65
2017,4,18,17,45,338.5,67.0,2.4,12.5,135.0,50.58,39.45
2017,4,18,18,0,263.0,52.0,2.2,12.0,89.0,40.11,29.56
2017,4,18,18,15,154.0,33.5,2.2,11.5,53.0,26.24,15.54
2017,4,18,18,30,45.0,15.0,2.2,11.0,17.0,14.3,0.0
2017,4,18,18,45,22.5,7.5,2.2,10.5,8.5,7.15,0.0
2017,4,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,5,45,126.5,18.0,1.0,8.5,30.5,63.47,0.0
2017,4,19,6,0,253.0,36.0,1.0,9.0,61.0,142.08,103.71
2017,4,19,6,15,356.0,48.5,1.15,9.5,107.0,211.71,167.54
2017,4,19,6,30,459.0,61.0,1.3,10.0,153.0,293.04,238.81
2017,4,19,6,45,526.0,69.5,1.45,11.0,205.5,362.7,298.9
2017,4,19,7,0,593.0,78.0,1.6,12.0,258.0,438.35,361.69
2017,4,19,7,15,639.0,85.0,1.7,12.5,311.5,505.09,415.63
2017,4,19,7,30,685.0,92.0,1.8,13.0,365.0,574.76,469.93
2017,4,19,7,45,710.5,99.5,1.95,13.5,416.5,633.11,513.95
2017,4,19,8,0,736.0,107.0,2.1,14.0,468.0,691.67,556.27
2017,4,19,8,15,761.0,111.5,2.1,14.0,518.5,746.18,594.02
2017,4,19,8,30,786.0,116.0,2.1,14.0,569.0,796.25,627.85
2017,4,19,8,45,795.5,124.0,2.15,14.5,614.0,839.85,655.79
2017,4,19,9,0,805.0,132.0,2.2,15.0,659.0,881.16,681.78
2017,4,19,9,15,819.0,135.0,2.25,15.0,700.0,918.62,706.12
2017,4,19,9,30,833.0,138.0,2.3,15.0,741.0,953.61,728.66
2017,4,19,9,45,840.5,142.5,2.35,15.5,775.5,981.3,744.81
2017,4,19,10,0,848.0,147.0,2.4,16.0,810.0,1005.83,758.86
2017,4,19,10,15,856.0,149.0,2.35,16.0,838.5,1024.85,769.59
2017,4,19,10,30,864.0,151.0,2.3,16.0,867.0,1040.47,778.15
2017,4,19,10,45,863.0,156.0,2.3,16.5,887.0,1046.78,779.84
2017,4,19,11,0,862.0,161.0,2.3,17.0,907.0,1049.41,779.35
2017,4,19,11,15,746.5,228.5,2.3,17.0,881.5,1006.03,750.27
2017,4,19,11,30,631.0,296.0,2.3,17.0,856.0,951.05,711.75
2017,4,19,11,45,746.0,233.0,2.3,17.5,899.0,989.45,738.34
2017,4,19,12,0,861.0,170.0,2.3,18.0,942.0,1015.26,753.43
2017,4,19,12,15,720.0,248.5,2.35,18.0,893.0,947.25,708.63
2017,4,19,12,30,579.0,327.0,2.4,18.0,844.0,873.21,655.7
2017,4,19,12,45,536.5,337.0,2.5,18.0,812.0,824.88,623.03
2017,4,19,13,0,494.0,347.0,2.6,18.0,780.0,776.66,589.64
2017,4,19,13,15,488.0,338.5,2.7,18.0,758.5,741.86,566.18
2017,4,19,13,30,482.0,330.0,2.8,18.0,737.0,706.0,541.45
2017,4,19,13,45,661.5,241.5,2.9,18.0,782.5,734.51,566.63
2017,4,19,14,0,841.0,153.0,3.0,18.0,828.0,745.49,577.91
2017,4,19,14,15,830.5,150.5,3.05,17.5,795.0,695.22,541.56
2017,4,19,14,30,820.0,148.0,3.1,17.0,762.0,643.87,503.75
2017,4,19,14,45,801.5,147.0,3.15,17.0,721.5,588.58,460.82
2017,4,19,15,0,783.0,146.0,3.2,17.0,681.0,531.38,415.28
2017,4,19,15,15,764.5,142.0,3.15,16.5,636.5,473.6,368.48
2017,4,19,15,30,746.0,138.0,3.1,16.0,592.0,416.69,320.91
2017,4,19,15,45,722.5,132.5,3.1,16.0,543.5,357.91,270.2
2017,4,19,16,0,699.0,127.0,3.1,16.0,495.0,301.12,220.31
2017,4,19,16,15,667.0,121.0,3.0,15.5,443.5,244.31,171.04
2017,4,19,16,30,635.0,115.0,2.9,15.0,392.0,191.04,126.19
2017,4,19,16,45,601.0,105.0,2.8,15.0,340.5,137.95,85.52
2017,4,19,17,0,567.0,95.0,2.7,15.0,289.0,89.11,56.8
2017,4,19,17,15,508.5,85.5,2.45,14.0,237.5,62.02,49.87
2017,4,19,17,30,450.0,76.0,2.2,13.0,186.0,55.95,44.56
2017,4,19,17,45,373.5,63.0,2.0,12.5,139.0,47.4,36.67
2017,4,19,18,0,297.0,50.0,1.8,12.0,92.0,38.46,28.18
2017,4,19,18,15,182.5,33.5,1.75,11.5,55.5,26.2,15.8
2017,4,19,18,30,68.0,17.0,1.7,11.0,19.0,14.25,0.0
2017,4,19,18,45,34.0,8.5,1.65,11.0,9.5,8.1,0.0
2017,4,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,5,45,141.5,18.0,1.1,9.5,32.5,68.33,9.59
2017,4,20,6,0,283.0,36.0,1.1,10.0,65.0,152.66,112.31
2017,4,20,6,15,386.0,47.0,1.3,10.5,111.5,222.89,176.23
2017,4,20,6,30,489.0,58.0,1.5,11.0,158.0,304.4,247.64
2017,4,20,6,45,558.0,65.0,1.75,11.5,211.0,374.89,309.08
2017,4,20,7,0,627.0,72.0,2.0,12.0,264.0,451.55,373.67
2017,4,20,7,15,671.5,78.0,2.1,12.5,318.0,517.81,427.44
2017,4,20,7,30,716.0,84.0,2.2,13.0,372.0,586.81,481.43
2017,4,20,7,45,749.5,87.5,2.3,13.5,425.5,644.5,524.98
2017,4,20,8,0,783.0,91.0,2.4,14.0,479.0,706.03,568.51
2017,4,20,8,15,806.0,94.5,2.45,14.0,529.0,759.62,605.96
2017,4,20,8,30,829.0,98.0,2.5,14.0,579.0,812.36,642.21
2017,4,20,8,45,847.5,100.5,2.55,14.5,626.0,858.87,672.25
2017,4,20,9,0,866.0,103.0,2.6,15.0,673.0,903.57,700.6
2017,4,20,9,15,878.5,105.5,2.6,15.0,714.5,933.05,718.97
2017,4,20,9,30,891.0,108.0,2.6,15.0,756.0,967.19,740.6
2017,4,20,9,45,893.5,113.5,2.6,15.5,789.5,992.18,754.44
2017,4,20,10,0,896.0,119.0,2.6,16.0,823.0,1013.69,765.98
2017,4,20,10,15,713.5,213.0,2.55,16.0,786.5,959.87,727.87
2017,4,20,10,30,531.0,307.0,2.5,16.0,750.0,877.72,666.87
2017,4,20,10,45,726.0,215.5,2.5,16.5,836.5,979.87,739.2
2017,4,20,11,0,921.0,124.0,2.5,17.0,923.0,1060.44,789.53
2017,4,20,11,15,924.0,125.0,2.45,17.0,936.5,1059.44,786.88
2017,4,20,11,30,927.0,126.0,2.4,17.0,950.0,1054.69,782.81
2017,4,20,11,45,929.0,125.5,2.4,17.5,956.0,1043.69,773.95
2017,4,20,12,0,931.0,125.0,2.4,18.0,962.0,1029.05,762.91
2017,4,20,12,15,930.0,124.5,2.45,18.0,959.0,1007.98,749.76
2017,4,20,12,30,929.0,124.0,2.5,18.0,956.0,983.5,734.42
2017,4,20,12,45,925.5,124.5,2.55,18.0,944.5,954.49,716.03
2017,4,20,13,0,922.0,125.0,2.6,18.0,933.0,922.42,695.51
2017,4,20,13,15,917.0,124.0,2.65,18.0,914.5,884.78,671.04
2017,4,20,13,30,912.0,123.0,2.7,18.0,896.0,844.54,644.58
2017,4,20,13,45,905.0,121.5,2.75,18.0,869.5,799.91,614.76
2017,4,20,14,0,898.0,120.0,2.8,18.0,843.0,753.23,583.13
2017,4,20,14,15,888.5,118.0,2.8,18.0,810.0,702.61,545.83
2017,4,20,14,30,879.0,116.0,2.8,18.0,777.0,650.62,506.51
2017,4,20,14,45,867.0,113.5,2.8,18.0,737.5,594.64,463.16
2017,4,20,15,0,855.0,111.0,2.8,18.0,698.0,538.39,418.31
2017,4,20,15,15,839.0,108.0,2.65,17.5,653.5,479.58,370.47
2017,4,20,15,30,823.0,105.0,2.5,17.0,609.0,421.18,321.46
2017,4,20,15,45,802.5,101.5,2.45,17.0,560.0,361.51,269.79
2017,4,20,16,0,782.0,98.0,2.4,17.0,511.0,303.33,218.39
2017,4,20,16,15,753.5,93.5,2.25,16.5,459.5,244.27,166.82
2017,4,20,16,30,725.0,89.0,2.1,16.0,408.0,184.07,115.91
2017,4,20,16,45,686.5,83.5,2.0,16.0,355.0,128.99,74.01
2017,4,20,17,0,648.0,78.0,1.9,16.0,302.0,78.55,45.44
2017,4,20,17,15,592.5,71.0,1.7,15.0,249.5,49.7,38.77
2017,4,20,17,30,537.0,64.0,1.5,14.0,197.0,46.64,36.13
2017,4,20,17,45,453.0,54.5,1.35,13.5,148.0,41.14,31.02
2017,4,20,18,0,369.0,45.0,1.2,13.0,99.0,35.38,25.44
2017,4,20,18,15,239.5,31.5,1.25,12.5,60.5,24.56,14.62
2017,4,20,18,30,110.0,18.0,1.3,12.0,22.0,14.25,0.0
2017,4,20,18,45,55.0,9.0,1.4,11.5,11.0,8.58,0.0
2017,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,21,5,45,138.0,18.5,2.25,8.5,33.5,68.73,19.83
2017,4,21,6,0,276.0,37.0,2.5,9.0,67.0,151.35,113.1
2017,4,21,6,15,375.5,49.0,2.65,9.5,114.0,221.56,177.11
2017,4,21,6,30,475.0,61.0,2.8,10.0,161.0,302.19,248.55
2017,4,21,6,45,538.0,69.5,3.0,10.5,212.5,370.74,309.01
2017,4,21,7,0,601.0,78.0,3.2,11.0,264.0,444.89,372.21
2017,4,21,7,15,646.0,84.5,3.3,11.5,318.0,510.86,426.61
2017,4,21,7,30,691.0,91.0,3.4,12.0,372.0,579.64,481.39
2017,4,21,7,45,724.0,95.5,3.5,12.5,425.0,639.96,527.83
2017,4,21,8,0,757.0,100.0,3.6,13.0,478.0,701.1,572.34
2017,4,21,8,15,780.5,104.0,3.6,13.5,528.0,751.33,606.86
2017,4,21,8,30,804.0,108.0,3.6,14.0,578.0,804.12,642.6
2017,4,21,8,45,824.5,110.0,3.6,14.5,625.0,850.94,673.26
2017,4,21,9,0,845.0,112.0,3.6,15.0,672.0,896.11,702.27
2017,4,21,9,15,858.0,114.5,3.55,15.5,712.5,933.02,724.7
2017,4,21,9,30,871.0,117.0,3.5,16.0,753.0,967.31,745.06
2017,4,21,9,45,892.5,113.0,3.5,16.5,791.0,991.38,758.54
2017,4,21,10,0,914.0,109.0,3.5,17.0,829.0,1020.93,775.81
2017,4,21,10,15,920.5,110.5,3.4,17.5,857.5,1038.74,784.19
2017,4,21,10,30,927.0,112.0,3.3,18.0,886.0,1052.98,790.27
2017,4,21,10,45,932.0,112.5,3.25,18.5,907.0,1060.98,792.69
2017,4,21,11,0,937.0,113.0,3.2,19.0,928.0,1065.25,792.8
2017,4,21,11,15,939.5,113.5,3.1,19.0,941.5,1063.23,789.99
2017,4,21,11,30,942.0,114.0,3.0,19.0,955.0,1057.44,784.86
2017,4,21,11,45,943.0,114.5,2.95,19.5,960.0,1046.41,775.45
2017,4,21,12,0,944.0,115.0,2.9,20.0,965.0,1031.68,763.82
2017,4,21,12,15,943.0,114.5,2.8,20.0,962.5,1010.43,749.04
2017,4,21,12,30,942.0,114.0,2.7,20.0,960.0,985.74,732.14
2017,4,21,12,45,940.5,113.0,2.6,20.5,949.0,956.78,711.11
2017,4,21,13,0,939.0,112.0,2.5,21.0,938.0,924.63,688.1
2017,4,21,13,15,934.5,111.0,2.45,21.0,919.5,886.95,663.17
2017,4,21,13,30,930.0,110.0,2.4,21.0,901.0,846.59,636.34
2017,4,21,13,45,923.0,109.5,2.35,21.0,875.0,802.32,606.66
2017,4,21,14,0,916.0,109.0,2.3,21.0,849.0,755.95,575.29
2017,4,21,14,15,907.5,107.5,2.25,21.0,816.5,705.75,539.22
2017,4,21,14,30,899.0,106.0,2.2,21.0,784.0,654.05,500.66
2017,4,21,14,45,882.0,106.5,2.2,21.0,743.5,598.11,458.16
2017,4,21,15,0,865.0,107.0,2.2,21.0,703.0,540.17,412.96
2017,4,21,15,15,849.5,104.5,2.1,21.0,659.0,481.56,365.55
2017,4,21,15,30,834.0,102.0,2.0,21.0,615.0,423.3,317.03
2017,4,21,15,45,807.5,101.0,1.95,21.0,565.0,363.24,266.17
2017,4,21,16,0,781.0,100.0,1.9,21.0,515.0,305.34,216.15
2017,4,21,16,15,656.5,113.0,1.8,20.5,438.0,236.04,161.03
2017,4,21,16,30,532.0,126.0,1.7,20.0,361.0,184.48,122.5
2017,4,21,16,45,491.5,119.0,1.65,19.5,314.5,139.12,89.11
2017,4,21,17,0,451.0,112.0,1.6,19.0,268.0,98.54,65.79
2017,4,21,17,15,415.0,97.0,1.55,18.0,222.0,69.54,55.62
2017,4,21,17,30,379.0,82.0,1.5,17.0,176.0,60.17,47.55
2017,4,21,17,45,386.5,63.0,1.45,16.5,139.5,47.25,35.99
2017,4,21,18,0,394.0,44.0,1.4,16.0,103.0,34.29,24.19
2017,4,21,18,15,266.5,31.0,1.5,15.0,63.5,24.72,14.74
2017,4,21,18,30,139.0,18.0,1.6,14.0,24.0,14.22,0.0
2017,4,21,18,45,69.5,9.0,1.7,13.5,12.0,8.58,0.0
2017,4,21,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,22,5,45,132.5,20.0,1.55,9.0,35.0,69.95,27.7
2017,4,22,6,0,265.0,40.0,1.6,10.0,70.0,151.63,113.75
2017,4,22,6,15,361.0,51.5,1.75,10.5,115.5,219.03,174.47
2017,4,22,6,30,457.0,63.0,1.9,11.0,161.0,296.98,242.87
2017,4,22,6,45,330.0,94.0,2.1,11.5,175.0,290.5,240.71
2017,4,22,7,0,203.0,125.0,2.3,12.0,189.0,263.3,218.84
2017,4,22,7,15,225.0,143.5,2.3,12.0,226.5,307.13,255.7
2017,4,22,7,30,247.0,162.0,2.3,12.0,264.0,352.61,292.77
2017,4,22,7,45,145.5,181.0,2.35,12.5,243.5,302.0,248.93
2017,4,22,8,0,44.0,200.0,2.4,13.0,223.0,241.13,196.1
2017,4,22,8,15,171.0,224.5,2.45,13.5,323.5,380.35,310.25
2017,4,22,8,30,298.0,249.0,2.5,14.0,424.0,530.33,427.15
2017,4,22,8,45,353.0,256.5,2.55,14.5,480.0,594.8,474.49
2017,4,22,9,0,408.0,264.0,2.6,15.0,536.0,674.12,531.91
2017,4,22,9,15,323.5,304.5,2.6,15.5,528.5,638.85,500.96
2017,4,22,9,30,239.0,345.0,2.6,16.0,521.0,596.43,465.52
2017,4,22,9,45,360.5,322.0,2.6,16.5,601.0,704.11,545.82
2017,4,22,10,0,482.0,299.0,2.6,17.0,681.0,814.81,624.47
2017,4,22,10,15,419.5,341.0,2.7,17.0,681.5,801.11,611.41
2017,4,22,10,30,357.0,383.0,2.8,17.0,682.0,773.26,589.7
2017,4,22,10,45,278.5,410.5,2.9,17.5,647.5,722.7,550.52
2017,4,22,11,0,200.0,438.0,3.0,18.0,613.0,657.55,500.92
2017,4,22,11,15,236.5,439.0,3.2,18.0,649.0,691.03,526.79
2017,4,22,11,30,273.0,440.0,3.4,18.0,685.0,734.2,558.59
2017,4,22,11,45,289.0,438.5,3.6,18.5,699.0,740.79,562.96
2017,4,22,12,0,305.0,437.0,3.8,19.0,713.0,745.61,566.32
2017,4,22,12,15,270.5,444.0,3.9,19.0,688.5,709.47,539.82
2017,4,22,12,30,236.0,451.0,4.0,19.0,664.0,665.79,508.08
2017,4,22,12,45,200.0,448.5,4.1,19.0,627.5,620.61,474.95
2017,4,22,13,0,164.0,446.0,4.2,19.0,591.0,576.72,442.44
2017,4,22,13,15,170.0,436.0,4.2,19.0,583.5,562.13,432.29
2017,4,22,13,30,176.0,426.0,4.2,19.0,576.0,546.68,421.33
2017,4,22,13,45,192.0,411.5,4.25,19.0,571.0,533.69,412.48
2017,4,22,14,0,208.0,397.0,4.3,19.0,566.0,519.05,402.28
2017,4,22,14,15,186.5,381.5,4.2,18.5,528.5,476.93,371.01
2017,4,22,14,30,165.0,366.0,4.1,18.0,491.0,436.59,340.93
2017,4,22,14,45,220.5,339.5,4.1,17.5,497.5,431.98,338.8
2017,4,22,15,0,276.0,313.0,4.1,17.0,504.0,420.57,330.56
2017,4,22,15,15,180.5,293.5,4.0,16.5,415.5,342.55,269.81
2017,4,22,15,30,85.0,274.0,3.9,16.0,327.0,276.31,218.46
2017,4,22,15,45,174.0,249.5,3.8,16.0,346.5,275.36,216.09
2017,4,22,16,0,263.0,225.0,3.7,16.0,366.0,263.18,202.86
2017,4,22,16,15,194.5,206.5,3.5,15.5,305.0,216.93,166.76
2017,4,22,16,30,126.0,188.0,3.3,15.0,244.0,175.54,135.65
2017,4,22,16,45,114.5,167.5,3.15,14.5,213.5,146.87,113.34
2017,4,22,17,0,103.0,147.0,3.0,14.0,183.0,119.77,93.49
2017,4,22,17,15,91.5,123.5,2.85,13.5,151.5,96.44,80.48
2017,4,22,17,30,80.0,100.0,2.7,13.0,120.0,79.62,65.61
2017,4,22,17,45,64.5,77.5,2.55,12.5,91.0,65.31,52.62
2017,4,22,18,0,49.0,55.0,2.4,12.0,62.0,47.39,36.15
2017,4,22,18,15,24.5,35.0,2.35,11.5,38.5,30.89,20.32
2017,4,22,18,30,0.0,15.0,2.3,11.0,15.0,13.92,0.0
2017,4,22,18,45,0.0,7.5,2.3,11.0,7.5,7.15,0.0
2017,4,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,45,172.5,18.5,3.2,9.5,39.0,82.48,39.52
2017,4,23,6,0,345.0,37.0,3.4,10.0,78.0,176.89,133.79
2017,4,23,6,15,440.0,47.0,3.5,10.5,126.0,246.85,197.69
2017,4,23,6,30,535.0,57.0,3.6,11.0,174.0,327.05,268.98
2017,4,23,6,45,598.5,63.5,3.75,11.5,227.0,396.74,330.35
2017,4,23,7,0,662.0,70.0,3.9,12.0,280.0,471.97,394.27
2017,4,23,7,15,703.5,75.0,3.9,12.0,334.5,536.95,448.36
2017,4,23,7,30,745.0,80.0,3.9,12.0,389.0,601.74,500.67
2017,4,23,7,45,772.5,85.0,3.9,12.5,441.5,661.16,545.48
2017,4,23,8,0,800.0,90.0,3.9,13.0,494.0,720.77,587.96
2017,4,23,8,15,821.5,93.5,3.85,13.5,544.5,773.71,624.19
2017,4,23,8,30,843.0,97.0,3.8,14.0,595.0,825.63,658.88
2017,4,23,8,45,854.5,101.5,3.8,14.5,640.0,868.74,686.72
2017,4,23,9,0,866.0,106.0,3.8,15.0,685.0,909.55,712.56
2017,4,23,9,15,878.0,108.5,3.8,15.0,726.0,938.33,730.95
2017,4,23,9,30,890.0,111.0,3.8,15.0,767.0,971.79,752.66
2017,4,23,9,45,884.0,121.5,3.8,15.5,798.0,993.81,764.87
2017,4,23,10,0,878.0,132.0,3.8,16.0,829.0,1020.89,780.63
2017,4,23,10,15,885.0,133.5,3.8,16.0,857.0,1029.48,785.16
2017,4,23,10,30,892.0,135.0,3.8,16.0,885.0,1043.61,793.75
2017,4,23,10,45,891.0,140.0,3.8,16.5,904.5,1049.84,795.54
2017,4,23,11,0,890.0,145.0,3.8,17.0,924.0,1052.37,795.02
2017,4,23,11,15,726.5,242.0,3.85,17.0,884.0,1000.64,759.71
2017,4,23,11,30,563.0,339.0,3.9,17.0,844.0,926.68,704.75
2017,4,23,11,45,730.5,242.5,3.95,17.5,902.0,984.29,748.16
2017,4,23,12,0,898.0,146.0,4.0,18.0,960.0,1019.0,770.16
2017,4,23,12,15,896.5,146.0,4.1,17.5,956.5,998.33,757.89
2017,4,23,12,30,895.0,146.0,4.2,17.0,953.0,974.41,743.77
2017,4,23,12,45,905.0,137.0,4.3,17.0,945.5,948.98,727.14
2017,4,23,13,0,915.0,128.0,4.4,17.0,938.0,919.93,708.17
2017,4,23,13,15,910.5,127.0,4.4,17.0,919.0,882.93,682.8
2017,4,23,13,30,906.0,126.0,4.4,17.0,900.0,843.33,655.48
2017,4,23,13,45,902.5,122.5,4.45,17.0,874.5,799.72,625.38
2017,4,23,14,0,899.0,119.0,4.5,17.0,849.0,753.83,593.3
2017,4,23,14,15,890.0,117.5,4.55,16.5,816.5,704.04,556.94
2017,4,23,14,30,881.0,116.0,4.6,16.0,784.0,652.84,518.22
2017,4,23,14,45,865.0,115.5,4.7,15.5,744.0,596.37,474.37
2017,4,23,15,0,849.0,115.0,4.8,15.0,704.0,540.11,429.17
2017,4,23,15,15,833.0,112.0,4.9,15.0,659.5,481.7,380.01
2017,4,23,15,30,817.0,109.0,5.0,15.0,615.0,423.74,329.76
2017,4,23,15,45,791.0,107.5,5.1,15.0,565.5,364.4,277.29
2017,4,23,16,0,765.0,106.0,5.2,15.0,516.0,307.21,225.8
2017,4,23,16,15,736.0,101.5,5.0,14.5,464.5,245.02,170.71
2017,4,23,16,30,707.0,97.0,4.8,14.0,413.0,189.56,122.77
2017,4,23,16,45,656.5,94.0,4.65,14.0,359.0,136.41,82.01
2017,4,23,17,0,606.0,91.0,4.5,14.0,305.0,89.43,55.09
2017,4,23,17,15,549.5,83.0,4.25,13.5,252.5,59.12,47.4
2017,4,23,17,30,493.0,75.0,4.0,13.0,200.0,55.69,44.36
2017,4,23,17,45,413.0,63.5,3.8,12.5,152.0,47.53,36.87
2017,4,23,18,0,333.0,52.0,3.6,12.0,104.0,39.8,29.52
2017,4,23,18,15,214.0,37.0,3.55,11.5,65.5,28.83,18.75
2017,4,23,18,30,95.0,22.0,3.5,11.0,27.0,18.26,0.0
2017,4,23,18,45,47.5,11.0,3.45,10.5,13.5,10.48,0.0
2017,4,23,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,1.5,2.05,9.5,1.5,1.39,0.0
2017,4,24,6,0,0.0,3.0,2.2,10.0,3.0,2.77,0.0
2017,4,24,6,15,0.0,5.0,2.45,10.0,5.0,4.62,0.0
2017,4,24,6,30,0.0,7.0,2.7,10.0,7.0,6.48,0.0
2017,4,24,6,45,0.0,9.5,2.95,10.5,9.5,8.8,2.02
2017,4,24,7,0,0.0,12.0,3.2,11.0,12.0,11.12,4.03
2017,4,24,7,15,0.0,14.0,3.35,11.0,14.0,12.98,5.63
2017,4,24,7,30,0.0,16.0,3.5,11.0,16.0,14.84,7.21
2017,4,24,7,45,0.0,24.0,3.65,11.5,24.0,22.28,13.55
2017,4,24,8,0,0.0,32.0,3.8,12.0,32.0,29.73,19.82
2017,4,24,8,15,34.5,144.0,3.8,12.0,165.0,171.42,140.03
2017,4,24,8,30,69.0,256.0,3.8,12.0,298.0,323.67,264.08
2017,4,24,8,45,36.5,218.5,3.8,12.5,241.0,254.02,205.6
2017,4,24,9,0,4.0,181.0,3.8,13.0,184.0,176.65,140.97
2017,4,24,9,15,17.0,236.5,3.8,13.0,249.5,244.38,196.01
2017,4,24,9,30,30.0,292.0,3.8,13.0,315.0,326.59,261.13
2017,4,24,9,45,24.5,288.0,3.8,13.5,307.5,303.27,241.39
2017,4,24,10,0,19.0,284.0,3.8,14.0,300.0,293.27,232.52
2017,4,24,10,15,16.0,273.0,3.85,14.0,287.0,278.68,220.66
2017,4,24,10,30,13.0,262.0,3.9,14.0,274.0,264.24,208.94
2017,4,24,10,45,27.0,320.0,4.0,14.5,344.5,347.97,274.3
2017,4,24,11,0,41.0,378.0,4.1,15.0,415.0,421.26,329.97
2017,4,24,11,15,35.0,368.5,4.2,15.0,400.5,403.24,315.69
2017,4,24,11,30,29.0,359.0,4.3,15.0,386.0,385.33,301.8
2017,4,24,11,45,22.5,325.5,4.45,15.5,346.5,332.98,260.92
2017,4,24,12,0,16.0,292.0,4.6,16.0,307.0,292.96,229.39
2017,4,24,12,15,16.5,295.5,4.6,16.0,310.5,295.86,231.75
2017,4,24,12,30,17.0,299.0,4.6,16.0,314.0,298.62,233.92
2017,4,24,12,45,16.5,295.5,4.7,16.0,310.5,293.64,230.15
2017,4,24,13,0,16.0,292.0,4.8,16.0,307.0,288.64,226.41
2017,4,24,13,15,15.5,283.0,4.8,16.0,297.0,278.43,218.55
2017,4,24,13,30,15.0,274.0,4.8,16.0,287.0,268.26,210.76
2017,4,24,13,45,13.0,255.5,4.85,16.0,266.5,248.18,195.13
2017,4,24,14,0,11.0,237.0,4.9,16.0,246.0,228.39,179.69
2017,4,24,14,15,9.5,222.5,4.8,15.5,230.0,212.92,167.91
2017,4,24,14,30,8.0,208.0,4.7,15.0,214.0,197.68,156.22
2017,4,24,14,45,6.5,200.0,4.6,15.0,205.0,188.57,149.14
2017,4,24,15,0,5.0,192.0,4.5,15.0,196.0,179.62,142.18
2017,4,24,15,15,39.0,232.0,4.5,14.5,257.0,227.4,181.39
2017,4,24,15,30,73.0,272.0,4.5,14.0,318.0,269.9,215.67
2017,4,24,15,45,82.5,253.0,4.5,14.0,301.0,249.89,199.26
2017,4,24,16,0,92.0,234.0,4.5,14.0,284.0,228.81,181.78
2017,4,24,16,15,46.0,120.5,4.5,14.0,145.5,118.74,92.66
2017,4,24,16,30,0.0,7.0,4.5,14.0,7.0,6.49,0.0
2017,4,24,16,45,0.0,6.0,4.5,14.0,6.0,5.56,0.0
2017,4,24,17,0,0.0,5.0,4.5,14.0,5.0,4.63,0.0
2017,4,24,17,15,0.0,4.0,4.3,13.5,4.0,3.7,0.0
2017,4,24,17,30,0.0,3.0,4.1,13.0,3.0,2.78,0.0
2017,4,24,17,45,0.0,2.0,3.95,12.5,2.0,1.85,0.0
2017,4,24,18,0,0.0,1.0,3.8,12.0,1.0,0.92,0.0
2017,4,24,18,15,0.0,0.5,3.8,11.5,0.5,0.46,0.0
2017,4,24,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
