Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,6.5,1.2,7.5,6.5,0.0,0.0
2017,4,25,5,30,0.0,13.0,1.2,8.0,13.0,12.39,0.0
2017,4,25,5,45,150.5,27.5,1.3,8.5,46.5,87.7,51.77
2017,4,25,6,0,301.0,42.0,1.4,9.0,80.0,167.12,127.93
2017,4,25,6,15,390.0,52.5,1.6,9.5,126.0,233.94,187.99
2017,4,25,6,30,479.0,63.0,1.8,10.0,172.0,309.57,254.59
2017,4,25,6,45,544.0,69.5,2.0,10.5,223.0,377.35,313.53
2017,4,25,7,0,609.0,76.0,2.2,11.0,274.0,450.81,375.3
2017,4,25,7,15,655.0,76.0,2.2,11.0,322.5,510.07,424.15
2017,4,25,7,30,701.0,76.0,2.2,11.0,371.0,569.86,472.0
2017,4,25,7,45,603.5,118.5,2.25,11.0,395.5,584.14,480.72
2017,4,25,8,0,506.0,161.0,2.3,11.0,420.0,578.96,474.18
2017,4,25,8,15,468.5,191.0,2.4,11.5,449.5,602.76,489.89
2017,4,25,8,30,431.0,221.0,2.5,12.0,479.0,621.69,501.28
2017,4,25,8,45,253.0,261.0,2.7,13.0,415.5,513.53,412.65
2017,4,25,9,0,75.0,301.0,2.9,14.0,352.0,379.15,302.18
2017,4,25,9,15,68.5,315.5,2.95,14.5,364.5,389.05,308.93
2017,4,25,9,30,62.0,330.0,3.0,15.0,377.0,398.37,314.6
2017,4,25,9,45,167.5,354.5,3.1,15.5,487.0,539.89,424.16
2017,4,25,10,0,273.0,379.0,3.2,16.0,597.0,684.25,530.93
2017,4,25,10,15,364.5,358.5,3.25,16.0,660.5,753.47,582.23
2017,4,25,10,30,456.0,338.0,3.3,16.0,724.0,835.46,641.85
2017,4,25,10,45,476.5,344.0,3.35,16.5,756.0,861.47,658.18
2017,4,25,11,0,497.0,350.0,3.4,17.0,788.0,885.24,673.29
2017,4,25,11,15,460.0,366.5,3.5,17.0,776.5,859.72,654.33
2017,4,25,11,30,423.0,383.0,3.6,17.0,765.0,832.15,634.25
2017,4,25,11,45,455.0,378.5,3.75,17.5,792.0,849.72,646.83
2017,4,25,12,0,487.0,374.0,3.9,18.0,819.0,864.38,657.01
2017,4,25,12,15,692.0,247.5,4.0,18.0,877.0,919.81,702.78
2017,4,25,12,30,897.0,121.0,4.1,18.0,935.0,952.12,725.45
2017,4,25,12,45,885.0,126.5,4.2,18.0,922.0,921.25,704.6
2017,4,25,13,0,873.0,132.0,4.3,18.0,909.0,887.87,682.32
2017,4,25,13,15,675.0,235.5,4.4,18.0,829.0,799.04,619.01
2017,4,25,13,30,477.0,339.0,4.5,18.0,749.0,709.57,549.82
2017,4,25,13,45,504.5,318.5,4.6,18.0,740.5,687.19,534.98
2017,4,25,14,0,532.0,298.0,4.7,18.0,732.0,661.45,516.87
2017,4,25,14,15,495.0,295.0,4.7,17.5,687.0,605.25,475.1
2017,4,25,14,30,458.0,292.0,4.7,17.0,642.0,551.32,434.38
2017,4,25,14,45,416.0,292.0,4.7,17.0,597.5,499.81,393.95
2017,4,25,15,0,374.0,292.0,4.7,17.0,553.0,452.5,356.28
2017,4,25,15,15,242.0,287.5,4.7,16.5,452.5,363.67,286.83
2017,4,25,15,30,110.0,283.0,4.7,16.0,352.0,293.78,232.48
2017,4,25,15,45,214.0,251.0,4.7,16.0,371.5,290.52,227.89
2017,4,25,16,0,318.0,219.0,4.7,16.0,391.0,274.45,210.86
2017,4,25,16,15,349.5,190.0,4.6,15.5,362.5,235.57,176.53
2017,4,25,16,30,381.0,161.0,4.5,15.0,334.0,189.12,135.97
2017,4,25,16,45,358.0,145.5,4.4,15.0,292.0,152.24,107.32
2017,4,25,17,0,335.0,130.0,4.3,15.0,250.0,113.98,82.04
2017,4,25,17,15,306.0,111.5,4.0,14.5,207.5,84.46,69.64
2017,4,25,17,30,277.0,93.0,3.7,14.0,165.0,71.77,58.47
2017,4,25,17,45,235.5,75.0,3.45,13.5,126.5,58.9,46.84
2017,4,25,18,0,194.0,57.0,3.2,13.0,88.0,45.57,34.55
2017,4,25,18,15,121.0,39.0,3.05,12.5,56.0,31.75,21.4
2017,4,25,18,30,48.0,21.0,2.9,12.0,24.0,17.51,1.93
2017,4,25,18,45,24.0,10.5,2.8,11.5,12.0,10.01,0.0
2017,4,25,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.0,1.8,10.5,1.0,0.0,0.0
2017,4,26,5,30,0.0,2.0,2.1,11.0,2.0,1.91,0.0
2017,4,26,5,45,0.0,7.5,2.4,11.5,7.5,6.94,0.0
2017,4,26,6,0,0.0,13.0,2.7,12.0,13.0,12.04,4.41
2017,4,26,6,15,0.0,21.0,2.9,12.5,21.0,19.47,10.97
2017,4,26,6,30,0.0,29.0,3.1,13.0,29.0,26.9,17.48
2017,4,26,6,45,0.0,37.5,3.3,13.5,37.5,34.81,24.32
2017,4,26,7,0,0.0,46.0,3.5,14.0,46.0,42.73,31.04
2017,4,26,7,15,0.0,54.5,3.55,14.0,54.5,50.66,37.73
2017,4,26,7,30,0.0,63.0,3.6,14.0,63.0,58.6,44.34
2017,4,26,7,45,1.5,112.5,3.7,14.5,113.5,107.66,85.31
2017,4,26,8,0,3.0,162.0,3.8,15.0,164.0,158.79,127.08
2017,4,26,8,15,2.0,163.5,3.85,15.0,165.0,158.68,126.47
2017,4,26,8,30,1.0,165.0,3.9,15.0,166.0,158.73,126.08
2017,4,26,8,45,4.0,182.0,3.95,15.5,185.0,177.96,141.2
2017,4,26,9,0,7.0,199.0,4.0,16.0,204.0,197.36,156.26
2017,4,26,9,15,13.0,232.5,4.05,16.0,242.5,236.42,187.27
2017,4,26,9,30,19.0,266.0,4.1,16.0,281.0,275.78,218.14
2017,4,26,9,45,18.5,273.0,4.2,16.0,288.0,281.93,222.51
2017,4,26,10,0,18.0,280.0,4.3,16.0,295.0,288.04,226.96
2017,4,26,10,15,38.0,332.5,4.35,16.0,364.5,374.4,294.41
2017,4,26,10,30,58.0,385.0,4.4,16.0,434.0,449.1,351.52
2017,4,26,10,45,50.0,383.5,4.45,16.5,427.0,437.63,341.31
2017,4,26,11,0,42.0,382.0,4.5,17.0,420.0,426.02,331.36
2017,4,26,11,15,28.5,333.0,4.55,17.0,359.0,359.61,280.29
2017,4,26,11,30,15.0,284.0,4.6,17.0,298.0,285.67,222.85
2017,4,26,11,45,19.5,315.0,4.65,17.0,333.0,319.61,249.4
2017,4,26,12,0,24.0,346.0,4.7,17.0,368.0,353.14,275.23
2017,4,26,12,15,145.0,397.5,4.7,17.0,530.0,534.75,416.98
2017,4,26,12,30,266.0,449.0,4.7,17.0,692.0,697.75,539.2
2017,4,26,12,45,177.5,441.5,4.75,17.0,602.5,592.61,459.15
2017,4,26,13,0,89.0,434.0,4.8,17.0,513.0,493.69,383.33
2017,4,26,13,15,47.5,305.5,4.8,17.0,347.5,330.08,258.45
2017,4,26,13,30,6.0,177.0,4.8,17.0,182.0,170.24,132.26
2017,4,26,13,45,234.0,248.5,4.85,17.0,440.5,414.84,330.75
2017,4,26,14,0,462.0,320.0,4.9,17.0,699.0,631.74,497.3
2017,4,26,14,15,470.0,302.5,4.9,17.0,675.0,595.35,468.87
2017,4,26,14,30,478.0,285.0,4.9,17.0,651.0,557.38,439.79
2017,4,26,14,45,401.5,295.5,4.9,17.0,592.5,494.87,390.4
2017,4,26,15,0,325.0,306.0,4.9,17.0,534.0,439.49,346.31
2017,4,26,15,15,227.0,296.0,4.85,16.5,450.5,365.94,288.74
2017,4,26,15,30,129.0,286.0,4.8,16.0,367.0,301.33,238.33
2017,4,26,15,45,197.5,258.0,4.8,16.0,370.5,290.54,228.22
2017,4,26,16,0,266.0,230.0,4.8,16.0,374.0,268.53,207.59
2017,4,26,16,15,212.0,211.0,4.7,15.5,319.0,225.03,173.06
2017,4,26,16,30,158.0,192.0,4.6,15.0,264.0,184.44,141.78
2017,4,26,16,45,161.5,168.0,4.55,15.0,234.0,153.01,116.27
2017,4,26,17,0,165.0,144.0,4.5,15.0,204.0,121.59,92.83
2017,4,26,17,15,144.5,124.0,4.3,14.5,170.0,97.24,80.93
2017,4,26,17,30,124.0,104.0,4.1,14.0,136.0,82.7,68.16
2017,4,26,17,45,104.0,82.0,3.9,13.5,104.5,66.42,53.51
2017,4,26,18,0,84.0,60.0,3.7,13.0,73.0,49.66,38.18
2017,4,26,18,15,44.5,40.5,3.6,12.5,47.0,34.21,23.61
2017,4,26,18,30,5.0,21.0,3.5,12.0,21.0,19.22,4.18
2017,4,26,18,45,2.5,10.5,3.4,12.0,10.5,10.01,0.0
2017,4,26,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,27,5,15,31.0,7.0,1.35,8.5,8.0,0.0,0.0
2017,4,27,5,30,62.0,14.0,1.6,9.0,16.0,28.06,0.0
2017,4,27,5,45,185.5,29.5,1.85,9.5,51.0,102.38,66.46
2017,4,27,6,0,309.0,45.0,2.1,10.0,86.0,174.14,134.17
2017,4,27,6,15,395.5,56.0,2.1,10.5,132.5,241.12,194.08
2017,4,27,6,30,482.0,67.0,2.1,11.0,179.0,316.75,260.26
2017,4,27,6,45,556.5,67.0,2.15,11.5,228.0,382.53,317.17
2017,4,27,7,0,631.0,67.0,2.2,12.0,277.0,454.33,377.17
2017,4,27,7,15,618.5,84.0,2.4,12.5,318.5,498.48,412.86
2017,4,27,7,30,606.0,101.0,2.6,13.0,360.0,539.59,444.89
2017,4,27,7,45,632.5,108.5,2.8,13.5,409.0,594.85,487.41
2017,4,27,8,0,659.0,116.0,3.0,14.0,458.0,650.59,529.04
2017,4,27,8,15,545.5,170.0,3.1,14.5,471.5,641.21,517.38
2017,4,27,8,30,432.0,224.0,3.2,15.0,485.0,626.2,501.31
2017,4,27,8,45,498.0,218.0,3.35,15.5,540.5,690.99,549.77
2017,4,27,9,0,564.0,212.0,3.5,16.0,596.0,757.95,598.39
2017,4,27,9,15,709.5,167.0,3.5,16.0,679.0,863.03,673.82
2017,4,27,9,30,855.0,122.0,3.5,16.0,762.0,961.33,740.68
2017,4,27,9,45,873.5,119.0,3.55,16.5,798.0,982.95,752.36
2017,4,27,10,0,892.0,116.0,3.6,17.0,834.0,1010.13,768.5
2017,4,27,10,15,898.0,117.5,3.6,17.0,861.5,1026.8,778.53
2017,4,27,10,30,904.0,119.0,3.6,17.0,889.0,1040.0,786.38
2017,4,27,10,45,908.5,120.0,3.65,17.5,909.5,1047.6,789.49
2017,4,27,11,0,913.0,121.0,3.7,18.0,930.0,1051.57,790.33
2017,4,27,11,15,915.5,122.0,3.75,18.0,942.5,1049.86,789.01
2017,4,27,11,30,918.0,123.0,3.8,18.0,955.0,1044.49,785.42
2017,4,27,11,45,920.0,122.0,3.85,18.5,960.5,1032.94,776.33
2017,4,27,12,0,922.0,121.0,3.9,19.0,966.0,1017.82,765.01
2017,4,27,12,15,921.5,121.0,3.9,19.0,963.0,997.83,751.63
2017,4,27,12,30,921.0,121.0,3.9,19.0,960.0,974.49,736.07
2017,4,27,12,45,917.5,121.0,3.9,19.5,949.0,945.21,715.11
2017,4,27,13,0,914.0,121.0,3.9,20.0,938.0,912.97,692.19
2017,4,27,13,15,909.5,120.5,3.8,20.0,919.5,876.6,667.19
2017,4,27,13,30,905.0,120.0,3.7,20.0,901.0,837.65,640.34
2017,4,27,13,45,897.0,119.5,3.65,20.0,875.0,793.67,610.04
2017,4,27,14,0,889.0,119.0,3.6,20.0,849.0,747.76,578.16
2017,4,27,14,15,880.0,117.5,3.55,19.5,816.5,698.56,542.68
2017,4,27,14,30,871.0,116.0,3.5,19.0,784.0,647.99,505.0
2017,4,27,14,45,856.5,115.0,3.5,19.0,745.0,593.62,462.6
2017,4,27,15,0,842.0,114.0,3.5,19.0,706.0,537.1,417.44
2017,4,27,15,15,827.0,111.5,3.45,18.5,662.5,480.17,371.27
2017,4,27,15,30,812.0,109.0,3.4,18.0,619.0,423.58,323.85
2017,4,27,15,45,675.0,136.0,3.4,18.0,538.0,347.8,261.77
2017,4,27,16,0,538.0,163.0,3.4,18.0,457.0,288.98,214.02
2017,4,27,16,15,631.5,127.0,3.45,17.5,440.0,245.15,172.27
2017,4,27,16,30,725.0,91.0,3.5,17.0,423.0,190.1,120.83
2017,4,27,16,45,696.0,84.5,3.6,16.5,371.5,135.4,78.22
2017,4,27,17,0,667.0,78.0,3.7,16.0,320.0,84.18,47.24
2017,4,27,17,15,617.5,71.5,3.7,15.0,268.0,49.13,38.24
2017,4,27,17,30,568.0,65.0,3.7,14.0,216.0,46.46,35.99
2017,4,27,17,45,493.5,56.5,3.7,13.5,166.5,41.85,31.76
2017,4,27,18,0,419.0,48.0,3.7,13.0,117.0,37.03,27.11
2017,4,27,18,15,303.0,36.0,3.7,12.5,76.5,28.58,18.9
2017,4,27,18,30,187.0,24.0,3.7,12.0,36.0,18.92,5.23
2017,4,27,18,45,93.5,12.0,3.75,11.5,18.0,11.44,0.0
2017,4,27,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,28,5,15,47.5,8.0,3.1,6.5,9.5,7.63,0.0
2017,4,28,5,30,95.0,16.0,3.4,7.0,19.0,37.97,0.0
2017,4,28,5,45,242.0,29.5,3.7,8.0,57.5,120.25,81.09
2017,4,28,6,0,389.0,43.0,4.0,9.0,96.0,201.68,156.83
2017,4,28,6,15,478.5,52.5,4.15,9.5,146.0,272.29,221.16
2017,4,28,6,30,568.0,62.0,4.3,10.0,196.0,352.23,292.45
2017,4,28,6,45,633.5,67.0,4.5,10.5,251.5,423.38,355.14
2017,4,28,7,0,699.0,72.0,4.7,11.0,307.0,500.07,420.52
2017,4,28,7,15,737.5,77.0,4.9,11.5,362.0,562.52,472.45
2017,4,28,7,30,776.0,82.0,5.1,12.0,417.0,629.58,526.42
2017,4,28,7,45,806.5,85.0,5.3,12.5,471.5,690.08,572.69
2017,4,28,8,0,837.0,88.0,5.5,13.0,526.0,750.9,617.39
2017,4,28,8,15,857.0,91.5,5.55,13.5,576.5,803.85,654.63
2017,4,28,8,30,877.0,95.0,5.6,14.0,627.0,855.56,690.33
2017,4,28,8,45,891.5,98.0,5.65,14.5,673.5,893.53,715.3
2017,4,28,9,0,906.0,101.0,5.7,15.0,720.0,935.81,743.23
2017,4,28,9,15,917.0,103.0,5.75,15.5,761.0,971.29,765.92
2017,4,28,9,30,928.0,105.0,5.8,16.0,802.0,1003.92,786.44
2017,4,28,9,45,925.5,113.0,5.85,16.5,834.5,1027.06,800.12
2017,4,28,10,0,923.0,121.0,5.9,17.0,867.0,1046.37,811.15
2017,4,28,10,15,929.0,122.5,5.95,17.0,894.5,1063.3,822.19
2017,4,28,10,30,935.0,124.0,6.0,17.0,922.0,1076.65,830.84
2017,4,28,10,45,941.0,124.0,6.1,17.5,943.0,1084.73,834.68
2017,4,28,11,0,947.0,124.0,6.2,18.0,964.0,1089.08,836.08
2017,4,28,11,15,949.0,124.5,6.2,18.0,977.0,1086.14,833.47
2017,4,28,11,30,951.0,125.0,6.2,18.0,990.0,1079.43,828.42
2017,4,28,11,45,953.0,124.0,6.25,18.0,995.0,1067.45,820.18
2017,4,28,12,0,955.0,123.0,6.3,18.0,1000.0,1051.78,809.49
2017,4,28,12,15,954.0,122.5,6.3,18.0,996.5,1030.14,794.37
2017,4,28,12,30,953.0,122.0,6.3,18.0,993.0,1005.07,776.91
2017,4,28,12,45,958.0,117.0,6.35,18.0,984.0,977.65,758.1
2017,4,28,13,0,963.0,112.0,6.4,18.0,975.0,946.72,736.75
2017,4,28,13,15,959.0,111.5,6.35,18.0,956.0,909.21,710.11
2017,4,28,13,30,955.0,111.0,6.3,18.0,937.0,868.94,681.39
2017,4,28,13,45,950.5,108.5,6.3,18.0,911.0,823.82,649.19
2017,4,28,14,0,946.0,106.0,6.3,18.0,885.0,776.37,615.04
2017,4,28,14,15,937.5,104.5,6.15,18.0,851.5,725.06,575.79
2017,4,28,14,30,929.0,103.0,6.0,18.0,818.0,672.21,533.67
2017,4,28,14,45,918.0,101.0,5.9,18.0,778.5,616.17,488.34
2017,4,28,15,0,907.0,99.0,5.8,18.0,739.0,559.34,441.26
2017,4,28,15,15,893.0,97.0,5.6,17.5,694.0,500.58,392.04
2017,4,28,15,30,879.0,95.0,5.4,17.0,649.0,441.86,341.42
2017,4,28,15,45,862.0,91.0,5.2,17.0,600.0,376.88,284.07
2017,4,28,16,0,845.0,87.0,5.0,17.0,551.0,316.23,229.28
2017,4,28,16,15,820.0,83.5,4.75,16.5,498.5,255.48,175.01
2017,4,28,16,30,795.0,80.0,4.5,16.0,446.0,197.21,124.36
2017,4,28,16,45,765.0,75.0,4.25,16.0,392.5,139.86,79.11
2017,4,28,17,0,735.0,70.0,4.0,16.0,339.0,86.09,46.61
2017,4,28,17,15,687.5,64.5,3.75,15.5,284.5,48.1,37.25
2017,4,28,17,30,640.0,59.0,3.5,15.0,230.0,41.55,31.49
2017,4,28,17,45,569.0,51.5,3.25,14.5,179.0,37.55,27.83
2017,4,28,18,0,498.0,44.0,3.0,14.0,128.0,33.36,23.81
2017,4,28,18,15,377.0,33.5,2.9,13.0,84.5,26.15,16.86
2017,4,28,18,30,256.0,23.0,2.8,12.0,41.0,18.53,5.96
2017,4,28,18,45,128.0,11.5,2.7,11.5,20.5,10.96,0.0
2017,4,28,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,29,5,15,69.5,8.5,2.8,6.5,11.0,21.05,0.0
2017,4,29,5,30,139.0,17.0,3.0,7.0,22.0,58.25,0.0
2017,4,29,5,45,278.0,29.5,3.2,8.0,61.5,131.4,90.57
2017,4,29,6,0,417.0,42.0,3.4,9.0,101.0,211.31,164.61
2017,4,29,6,15,502.0,51.0,3.25,9.5,151.0,281.09,228.05
2017,4,29,6,30,587.0,60.0,3.1,10.0,201.0,359.69,297.56
2017,4,29,6,45,642.0,66.0,3.0,10.5,255.0,427.48,356.35
2017,4,29,7,0,697.0,72.0,2.9,11.0,309.0,499.77,416.46
2017,4,29,7,15,735.0,77.0,2.9,12.0,363.5,561.85,465.6
2017,4,29,7,30,773.0,82.0,2.9,13.0,418.0,628.42,516.11
2017,4,29,7,45,802.0,85.0,2.95,14.0,471.5,687.67,558.23
2017,4,29,8,0,831.0,88.0,3.0,15.0,525.0,747.11,598.42
2017,4,29,8,15,851.0,91.0,3.0,15.5,575.0,799.19,633.02
2017,4,29,8,30,871.0,94.0,3.0,16.0,625.0,850.05,666.06
2017,4,29,8,45,888.0,95.5,3.0,16.5,671.5,888.27,689.56
2017,4,29,9,0,905.0,97.0,3.0,17.0,718.0,930.95,715.94
2017,4,29,9,15,916.0,99.0,3.05,17.5,759.0,966.38,737.32
2017,4,29,9,30,927.0,101.0,3.1,18.0,800.0,998.98,756.66
2017,4,29,9,45,937.0,102.0,3.15,18.5,835.0,1026.45,772.45
2017,4,29,10,0,947.0,103.0,3.2,19.0,870.0,1050.65,786.07
2017,4,29,10,15,952.5,104.0,3.2,19.0,898.0,1066.95,795.56
2017,4,29,10,30,958.0,105.0,3.2,19.0,926.0,1079.58,802.79
2017,4,29,10,45,962.5,105.0,3.2,19.5,946.5,1086.38,804.8
2017,4,29,11,0,967.0,105.0,3.2,20.0,967.0,1089.37,804.49
2017,4,29,11,15,969.0,105.5,3.15,20.0,979.5,1086.53,801.63
2017,4,29,11,30,971.0,106.0,3.1,20.0,992.0,1079.84,796.45
2017,4,29,11,45,971.5,106.5,3.1,20.5,996.5,1067.85,786.94
2017,4,29,12,0,972.0,107.0,3.1,21.0,1001.0,1052.13,775.18
2017,4,29,12,15,971.0,107.0,3.0,21.0,998.0,1030.82,760.49
2017,4,29,12,30,970.0,107.0,2.9,21.0,995.0,1006.01,743.64
2017,4,29,12,45,967.0,106.5,2.85,21.5,983.5,975.52,722.15
2017,4,29,13,0,964.0,106.0,2.8,22.0,972.0,941.89,698.68
2017,4,29,13,15,960.0,105.0,2.7,22.0,953.0,903.95,673.29
2017,4,29,13,30,956.0,104.0,2.6,22.0,934.0,863.25,645.98
2017,4,29,13,45,949.5,103.5,2.55,22.0,907.5,818.57,616.17
2017,4,29,14,0,943.0,103.0,2.5,22.0,881.0,771.7,584.63
2017,4,29,14,15,935.0,101.5,2.45,22.0,847.5,720.93,548.78
2017,4,29,14,30,927.0,100.0,2.4,22.0,814.0,668.58,509.93
2017,4,29,14,45,915.5,98.0,2.35,22.0,774.5,612.44,467.29
2017,4,29,15,0,904.0,96.0,2.3,22.0,735.0,555.57,422.87
2017,4,29,15,15,890.0,94.0,2.25,22.0,690.5,497.06,375.86
2017,4,29,15,30,876.0,92.0,2.2,22.0,646.0,438.61,327.43
2017,4,29,15,45,857.0,89.0,2.2,22.0,597.0,373.98,273.18
2017,4,29,16,0,838.0,86.0,2.2,22.0,548.0,314.0,221.28
2017,4,29,16,15,814.0,82.5,2.15,21.5,496.0,253.95,169.5
2017,4,29,16,30,790.0,79.0,2.1,21.0,444.0,196.26,120.83
2017,4,29,16,45,756.0,75.0,2.1,20.5,390.5,139.67,77.61
2017,4,29,17,0,722.0,71.0,2.1,20.0,337.0,87.14,46.66
2017,4,29,17,15,674.5,65.5,2.0,19.0,283.0,44.34,33.4
2017,4,29,17,30,627.0,60.0,1.9,18.0,229.0,42.21,31.68
2017,4,29,17,45,554.5,52.5,1.8,17.0,178.5,38.24,28.16
2017,4,29,18,0,482.0,45.0,1.7,16.0,128.0,34.09,24.28
2017,4,29,18,15,364.5,34.5,1.8,15.0,84.5,26.92,17.44
2017,4,29,18,30,247.0,24.0,1.9,14.0,41.0,19.36,7.2
2017,4,29,18,45,123.5,12.0,2.05,13.5,20.5,11.44,0.0
2017,4,29,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,5,15,70.0,8.5,1.0,8.0,11.5,21.25,0.0
2017,4,30,5,30,140.0,17.0,1.1,9.0,23.0,59.01,0.0
2017,4,30,5,45,271.0,29.5,1.2,10.0,61.5,129.69,90.02
2017,4,30,6,0,402.0,42.0,1.3,11.0,100.0,206.58,159.39
2017,4,30,6,15,483.5,50.5,1.35,11.5,148.5,273.56,219.11
2017,4,30,6,30,565.0,59.0,1.4,12.0,197.0,348.98,284.47
2017,4,30,6,45,618.0,65.5,1.45,12.5,249.5,415.1,340.51
2017,4,30,7,0,671.0,72.0,1.5,13.0,302.0,485.59,397.88
2017,4,30,7,15,708.0,77.0,1.55,13.5,355.0,548.19,446.98
2017,4,30,7,30,745.0,82.0,1.6,14.0,408.0,610.38,494.05
2017,4,30,7,45,771.5,86.0,1.7,15.0,459.5,667.67,534.29
2017,4,30,8,0,798.0,90.0,1.8,16.0,511.0,725.04,572.58
2017,4,30,8,15,818.0,93.0,1.8,16.5,560.0,775.78,605.42
2017,4,30,8,30,838.0,96.0,1.8,17.0,609.0,825.39,636.78
2017,4,30,8,45,853.5,98.5,1.85,18.0,654.0,862.25,658.04
2017,4,30,9,0,869.0,101.0,1.9,19.0,699.0,903.62,682.11
2017,4,30,9,15,880.0,103.0,1.9,19.5,738.5,938.01,701.83
2017,4,30,9,30,891.0,105.0,1.9,20.0,778.0,969.7,719.61
2017,4,30,9,45,904.5,103.5,1.95,20.5,813.5,997.03,735.04
2017,4,30,10,0,918.0,102.0,2.0,21.0,849.0,1021.37,748.54
2017,4,30,10,15,923.5,103.5,2.05,21.5,876.0,1037.85,757.02
2017,4,30,10,30,929.0,105.0,2.1,22.0,903.0,1050.77,763.37
2017,4,30,10,45,933.0,105.5,2.2,22.5,923.0,1057.46,766.52
2017,4,30,11,0,937.0,106.0,2.3,23.0,943.0,1060.45,767.46
2017,4,30,11,15,939.5,106.5,2.4,23.0,955.5,1058.2,766.68
2017,4,30,11,30,942.0,107.0,2.5,23.0,968.0,1052.21,763.66
2017,4,30,11,45,942.5,107.0,2.6,23.5,972.5,1040.04,755.28
2017,4,30,12,0,943.0,107.0,2.7,24.0,977.0,1024.26,744.69
2017,4,30,12,15,942.0,107.0,2.7,24.0,974.0,1003.52,731.46
2017,4,30,12,30,941.0,107.0,2.7,24.0,971.0,979.39,716.1
2017,4,30,12,45,939.0,106.5,2.75,24.0,960.5,950.59,698.14
2017,4,30,13,0,937.0,106.0,2.8,24.0,950.0,918.69,678.06
2017,4,30,13,15,934.0,105.0,2.8,24.0,932.0,882.52,654.64
2017,4,30,13,30,931.0,104.0,2.8,24.0,914.0,843.61,629.24
2017,4,30,13,45,925.5,103.5,2.8,24.0,889.0,800.71,600.92
2017,4,30,14,0,920.0,103.0,2.8,24.0,864.0,755.62,570.82
2017,4,30,14,15,913.0,101.5,2.75,24.0,832.0,706.62,536.12
2017,4,30,14,30,906.0,100.0,2.7,24.0,800.0,655.99,498.52
2017,4,30,14,45,896.0,98.0,2.65,24.0,762.5,601.81,457.35
2017,4,30,15,0,886.0,96.0,2.6,24.0,725.0,546.78,414.37
2017,4,30,15,15,873.5,94.0,2.55,23.5,681.5,489.99,369.51
2017,4,30,15,30,861.0,92.0,2.5,23.0,638.0,433.12,323.0
2017,4,30,15,45,843.5,89.0,2.45,23.0,590.5,369.9,269.77
2017,4,30,16,0,826.0,86.0,2.4,23.0,543.0,311.2,218.9
2017,4,30,16,15,802.5,82.5,2.35,22.5,492.0,252.02,167.96
2017,4,30,16,30,779.0,79.0,2.3,22.0,441.0,195.15,120.03
2017,4,30,16,45,747.5,74.5,2.25,21.5,388.0,139.11,77.13
2017,4,30,17,0,716.0,70.0,2.2,21.0,335.0,86.81,46.01
2017,4,30,17,15,669.5,64.5,2.05,20.0,282.0,43.44,32.47
2017,4,30,17,30,623.0,59.0,1.9,19.0,229.0,41.27,30.72
2017,4,30,17,45,553.5,52.0,1.8,18.5,179.0,37.69,27.51
2017,4,30,18,0,484.0,45.0,1.7,18.0,129.0,33.95,23.96
2017,4,30,18,15,369.5,34.5,1.8,17.0,86.0,26.79,17.22
2017,4,30,18,30,255.0,24.0,1.9,16.0,43.0,19.22,7.66
2017,4,30,18,45,127.5,12.0,2.05,15.5,21.5,11.44,0.0
2017,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,110.0,8.5,3.25,11.5,14.0,28.9,0.0
2017,5,1,5,30,220.0,17.0,3.5,12.0,28.0,80.38,0.0
2017,5,1,5,45,349.0,27.5,3.75,12.5,68.0,151.42,105.68
2017,5,1,6,0,478.0,38.0,4.0,13.0,108.0,230.08,177.46
2017,5,1,6,15,554.0,45.0,4.0,13.5,158.0,297.17,238.4
2017,5,1,6,30,630.0,52.0,4.0,14.0,208.0,369.93,302.76
2017,5,1,6,45,675.5,57.5,4.05,14.5,260.5,434.52,358.72
2017,5,1,7,0,721.0,63.0,4.1,15.0,313.0,502.52,415.32
2017,5,1,7,15,754.5,67.5,4.2,15.5,366.0,564.82,465.54
2017,5,1,7,30,788.0,72.0,4.3,16.0,419.0,628.54,515.2
2017,5,1,7,45,812.0,75.5,4.4,17.0,471.0,685.24,555.3
2017,5,1,8,0,836.0,79.0,4.5,18.0,523.0,741.74,593.92
2017,5,1,8,15,854.0,81.5,4.55,18.5,572.0,785.84,623.44
2017,5,1,8,30,872.0,84.0,4.6,19.0,621.0,834.13,655.59
2017,5,1,8,45,886.5,86.0,4.7,19.5,666.0,877.19,683.8
2017,5,1,9,0,901.0,88.0,4.8,20.0,711.0,918.12,710.23
2017,5,1,9,15,911.5,89.5,4.8,20.5,751.0,952.38,731.01
2017,5,1,9,30,922.0,91.0,4.8,21.0,791.0,983.82,749.67
2017,5,1,9,45,935.0,90.0,4.8,21.5,826.0,1011.84,765.86
2017,5,1,10,0,948.0,89.0,4.8,22.0,861.0,1036.76,779.88
2017,5,1,10,15,953.5,90.0,4.7,22.5,888.5,1053.13,787.18
2017,5,1,10,30,959.0,91.0,4.6,23.0,916.0,1065.84,792.09
2017,5,1,10,45,962.0,92.0,4.6,23.5,936.5,1072.28,793.9
2017,5,1,11,0,965.0,93.0,4.6,24.0,957.0,1074.91,793.36
2017,5,1,11,15,967.5,93.5,4.6,24.0,969.5,1072.66,791.35
2017,5,1,11,30,970.0,94.0,4.6,24.0,982.0,1066.57,786.99
2017,5,1,11,45,971.0,94.0,4.7,24.5,987.0,1054.68,778.32
2017,5,1,12,0,972.0,94.0,4.8,25.0,992.0,1039.06,767.29
2017,5,1,12,15,970.5,94.0,4.85,25.0,988.5,1017.42,753.43
2017,5,1,12,30,969.0,94.0,4.9,25.0,985.0,992.31,737.28
2017,5,1,12,45,954.5,101.0,4.95,25.0,970.5,959.15,715.66
2017,5,1,13,0,940.0,108.0,5.0,25.0,956.0,923.36,692.17
2017,5,1,13,15,935.5,107.5,4.95,25.0,937.0,886.33,667.04
2017,5,1,13,30,931.0,107.0,4.9,25.0,918.0,846.66,639.99
2017,5,1,13,45,925.0,105.5,4.85,25.0,892.0,802.45,609.62
2017,5,1,14,0,919.0,104.0,4.8,25.0,866.0,756.11,577.54
2017,5,1,14,15,910.5,102.5,4.6,25.0,833.0,706.19,540.66
2017,5,1,14,30,902.0,101.0,4.4,25.0,800.0,654.79,501.21
2017,5,1,14,45,892.5,98.5,4.2,25.0,761.5,600.68,459.16
2017,5,1,15,0,883.0,96.0,4.0,25.0,723.0,545.7,415.41
2017,5,1,15,15,869.0,93.5,3.8,25.0,679.0,487.99,368.47
2017,5,1,15,30,855.0,91.0,3.6,25.0,635.0,430.39,320.37
2017,5,1,15,45,838.5,87.5,3.4,25.0,587.5,371.41,270.11
2017,5,1,16,0,822.0,84.0,3.2,25.0,540.0,308.96,216.35
2017,5,1,16,15,798.5,80.5,2.95,24.5,489.5,250.09,165.69
2017,5,1,16,30,775.0,77.0,2.7,24.0,439.0,193.53,118.12
2017,5,1,16,45,744.5,72.5,2.5,23.5,386.5,137.88,75.59
2017,5,1,17,0,714.0,68.0,2.3,23.0,334.0,85.85,44.54
2017,5,1,17,15,668.5,63.0,2.15,22.0,282.0,46.38,34.73
2017,5,1,17,30,623.0,58.0,2.0,21.0,230.0,40.35,29.66
2017,5,1,17,45,553.5,51.5,1.9,20.0,180.0,37.15,26.86
2017,5,1,18,0,484.0,45.0,1.8,19.0,130.0,33.82,23.76
2017,5,1,18,15,371.0,35.0,1.75,18.5,87.5,27.12,17.42
2017,5,1,18,30,258.0,25.0,1.7,18.0,45.0,20.05,8.67
2017,5,1,18,45,129.0,12.5,1.7,17.5,22.5,11.91,0.0
2017,5,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,13.5,2.6,14.5,13.5,12.87,0.0
2017,5,2,5,30,0.0,27.0,2.8,15.0,27.0,28.53,0.0
2017,5,2,5,45,207.5,34.0,3.0,15.5,65.5,114.74,80.22
2017,5,2,6,0,415.0,41.0,3.2,16.0,104.0,211.3,161.59
2017,5,2,6,15,492.0,49.0,3.3,16.5,152.0,276.63,219.62
2017,5,2,6,30,569.0,57.0,3.4,17.0,200.0,349.91,283.14
2017,5,2,6,45,622.5,62.5,3.5,17.5,252.0,415.29,338.74
2017,5,2,7,0,676.0,68.0,3.6,18.0,304.0,485.08,395.96
2017,5,2,7,15,711.0,72.5,3.65,18.5,356.0,544.06,442.76
2017,5,2,7,30,746.0,77.0,3.7,19.0,408.0,606.74,490.75
2017,5,2,7,45,774.0,80.0,3.8,19.5,459.5,663.85,531.97
2017,5,2,8,0,802.0,83.0,3.9,20.0,511.0,721.18,571.81
2017,5,2,8,15,821.0,86.0,4.0,20.5,559.5,771.14,605.46
2017,5,2,8,30,840.0,89.0,4.1,21.0,608.0,813.65,633.23
2017,5,2,8,45,855.5,91.0,4.25,21.5,652.5,856.43,661.08
2017,5,2,9,0,871.0,93.0,4.4,22.0,697.0,897.25,687.25
2017,5,2,9,15,882.0,94.5,4.4,22.5,736.5,931.1,707.61
2017,5,2,9,30,893.0,96.0,4.4,23.0,776.0,962.25,725.97
2017,5,2,9,45,901.5,97.5,4.4,23.5,809.5,988.08,740.6
2017,5,2,10,0,910.0,99.0,4.4,24.0,843.0,1010.74,753.06
2017,5,2,10,15,915.5,100.0,4.4,24.0,870.0,1026.53,762.44
2017,5,2,10,30,921.0,101.0,4.4,24.0,897.0,1038.81,769.61
2017,5,2,10,45,925.0,102.0,4.4,24.5,916.5,1045.98,772.02
2017,5,2,11,0,929.0,103.0,4.4,25.0,936.0,1049.49,772.16
2017,5,2,11,15,931.0,103.5,4.4,25.0,948.5,1046.76,769.85
2017,5,2,11,30,933.0,104.0,4.4,25.0,961.0,1040.35,765.29
2017,5,2,11,45,934.0,104.0,4.4,25.5,965.5,1028.78,755.98
2017,5,2,12,0,935.0,104.0,4.4,26.0,970.0,1013.64,744.48
2017,5,2,12,15,934.0,104.0,4.35,26.0,967.0,993.1,730.71
2017,5,2,12,30,933.0,104.0,4.3,26.0,964.0,969.2,714.82
2017,5,2,12,45,920.5,110.0,4.3,26.5,950.0,937.66,692.73
2017,5,2,13,0,908.0,116.0,4.3,27.0,936.0,903.54,668.98
2017,5,2,13,15,903.5,115.0,4.2,27.0,918.0,867.06,644.47
2017,5,2,13,30,899.0,114.0,4.1,27.0,900.0,828.06,618.15
2017,5,2,13,45,894.0,112.0,4.05,27.0,874.5,785.4,589.38
2017,5,2,14,0,889.0,110.0,4.0,27.0,849.0,740.62,558.92
2017,5,2,14,15,880.5,108.5,3.9,27.0,817.0,692.05,523.84
2017,5,2,14,30,872.0,107.0,3.8,27.0,785.0,642.08,486.43
2017,5,2,14,45,862.0,104.5,3.7,27.0,747.5,589.19,446.02
2017,5,2,15,0,852.0,102.0,3.6,27.0,710.0,535.53,403.98
2017,5,2,15,15,838.0,99.5,3.45,26.5,667.0,479.5,359.64
2017,5,2,15,30,824.0,97.0,3.3,26.0,624.0,420.23,311.55
2017,5,2,15,45,806.5,94.0,3.15,26.0,577.0,362.61,262.82
2017,5,2,16,0,789.0,91.0,3.0,26.0,530.0,306.12,214.12
2017,5,2,16,15,764.5,87.0,2.8,25.5,480.0,248.52,164.99
2017,5,2,16,30,740.0,83.0,2.6,25.0,430.0,193.39,118.98
2017,5,2,16,45,708.0,78.5,2.45,24.5,379.0,139.68,78.15
2017,5,2,17,0,676.0,74.0,2.3,24.0,328.0,85.35,44.7
2017,5,2,17,15,629.0,68.5,2.1,23.0,276.5,46.15,34.38
2017,5,2,17,30,582.0,63.0,1.9,22.0,225.0,44.14,32.81
2017,5,2,17,45,514.0,55.5,1.75,21.5,176.0,40.31,29.42
2017,5,2,18,0,446.0,48.0,1.6,21.0,127.0,36.29,25.69
2017,5,2,18,15,335.5,37.0,1.6,20.0,85.5,28.78,18.75
2017,5,2,18,30,225.0,26.0,1.6,19.0,44.0,20.85,9.65
2017,5,2,18,45,112.5,13.0,1.65,18.5,22.0,12.39,0.0
2017,5,2,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,5,15,86.5,9.5,2.05,15.5,14.5,25.65,0.0
2017,5,3,5,30,173.0,19.0,2.2,16.0,29.0,72.6,12.78
2017,5,3,5,45,298.5,30.5,2.35,16.5,68.0,140.11,98.29
2017,5,3,6,0,424.0,42.0,2.5,17.0,107.0,216.19,164.81
2017,5,3,6,15,501.0,49.5,2.45,17.5,155.5,281.55,222.35
2017,5,3,6,30,578.0,57.0,2.4,18.0,204.0,354.81,285.0
2017,5,3,6,45,629.0,62.5,2.35,18.5,256.0,419.36,338.9
2017,5,3,7,0,680.0,68.0,2.3,19.0,308.0,486.02,392.41
2017,5,3,7,15,715.0,72.5,2.25,19.5,360.5,547.25,439.6
2017,5,3,7,30,750.0,77.0,2.2,20.0,413.0,610.09,486.14
2017,5,3,7,45,776.0,80.5,2.15,20.5,464.0,666.49,524.96
2017,5,3,8,0,802.0,84.0,2.1,21.0,515.0,722.93,562.15
2017,5,3,8,15,821.0,87.0,2.05,21.5,563.0,772.84,593.7
2017,5,3,8,30,840.0,90.0,2.0,22.0,611.0,815.29,619.36
2017,5,3,8,45,854.0,92.5,2.0,23.0,655.5,857.28,643.45
2017,5,3,9,0,868.0,95.0,2.0,24.0,700.0,897.21,665.64
2017,5,3,9,15,879.0,97.0,1.95,24.5,739.0,931.48,684.48
2017,5,3,9,30,890.0,99.0,1.9,25.0,778.0,963.06,701.33
2017,5,3,9,45,901.5,98.5,1.85,25.5,812.5,989.45,714.65
2017,5,3,10,0,913.0,98.0,1.8,26.0,847.0,1012.81,725.96
2017,5,3,10,15,919.0,99.5,1.8,26.0,874.0,1029.65,735.27
2017,5,3,10,30,925.0,101.0,1.8,26.0,901.0,1042.97,742.53
2017,5,3,10,45,929.0,101.5,1.85,26.5,921.0,1049.6,745.01
2017,5,3,11,0,933.0,102.0,1.9,27.0,941.0,1052.55,745.39
2017,5,3,11,15,935.0,102.5,1.95,27.0,953.5,1049.8,743.85
2017,5,3,11,30,937.0,103.0,2.0,27.0,966.0,1043.35,740.2
2017,5,3,11,45,937.5,103.5,2.05,27.5,970.5,1031.76,732.01
2017,5,3,12,0,938.0,104.0,2.1,28.0,975.0,1016.59,721.73
2017,5,3,12,15,937.0,104.0,2.1,28.0,971.5,995.99,708.99
2017,5,3,12,30,936.0,104.0,2.1,28.0,968.0,972.04,694.22
2017,5,3,12,45,929.5,106.5,2.15,28.5,956.0,942.37,675.0
2017,5,3,13,0,923.0,109.0,2.2,29.0,944.0,909.85,653.94
2017,5,3,13,15,919.0,108.0,2.2,29.0,926.0,873.38,631.08
2017,5,3,13,30,915.0,107.0,2.2,29.0,908.0,834.3,606.38
2017,5,3,13,45,909.0,106.0,2.25,29.0,882.5,791.28,579.21
2017,5,3,14,0,903.0,105.0,2.3,29.0,857.0,746.17,550.28
2017,5,3,14,15,895.0,103.5,2.3,29.0,825.0,697.39,516.86
2017,5,3,14,30,887.0,102.0,2.3,29.0,793.0,647.14,480.75
2017,5,3,14,45,877.0,100.0,2.3,29.0,755.0,594.05,441.6
2017,5,3,15,0,867.0,98.0,2.3,29.0,717.0,540.16,400.68
2017,5,3,15,15,853.5,95.5,2.3,28.5,674.0,483.65,357.28
2017,5,3,15,30,840.0,93.0,2.3,28.0,631.0,427.2,312.37
2017,5,3,15,45,822.5,90.0,2.3,28.0,584.0,365.28,261.44
2017,5,3,16,0,805.0,87.0,2.3,28.0,537.0,307.95,212.86
2017,5,3,16,15,781.5,83.5,2.3,27.5,487.0,250.16,164.14
2017,5,3,16,30,758.0,80.0,2.3,27.0,437.0,194.68,118.23
2017,5,3,16,45,726.5,75.5,2.35,26.5,385.5,140.0,76.9
2017,5,3,17,0,695.0,71.0,2.4,26.0,334.0,89.06,46.44
2017,5,3,17,15,650.0,66.0,2.3,25.0,282.0,44.18,32.39
2017,5,3,17,30,605.0,61.0,2.2,24.0,230.0,42.46,31.08
2017,5,3,17,45,538.5,53.5,2.15,23.0,181.0,38.54,27.71
2017,5,3,18,0,472.0,46.0,2.1,22.0,132.0,34.41,23.98
2017,5,3,18,15,365.0,36.0,2.2,21.0,89.5,27.76,17.84
2017,5,3,18,30,258.0,26.0,2.3,20.0,47.0,20.73,9.89
2017,5,3,18,45,129.0,13.0,2.4,19.5,23.5,12.39,0.0
2017,5,3,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,74.0,10.5,2.25,13.5,15.0,24.31,0.0
2017,5,4,5,30,148.0,21.0,2.4,14.0,30.0,68.23,19.24
2017,5,4,5,45,264.0,34.0,2.6,14.5,68.5,133.51,95.35
2017,5,4,6,0,380.0,47.0,2.8,15.0,107.0,205.99,158.9
2017,5,4,6,15,456.0,56.0,2.7,15.5,154.5,270.47,215.82
2017,5,4,6,30,532.0,65.0,2.6,16.0,202.0,342.71,277.91
2017,5,4,6,45,584.0,71.0,2.55,16.5,252.5,406.15,331.29
2017,5,4,7,0,636.0,77.0,2.5,17.0,303.0,473.82,386.05
2017,5,4,7,15,672.0,82.5,2.5,17.5,354.5,534.64,433.57
2017,5,4,7,30,708.0,88.0,2.5,18.0,406.0,597.29,480.81
2017,5,4,7,45,734.5,92.0,2.55,19.0,456.0,650.28,518.0
2017,5,4,8,0,761.0,96.0,2.6,20.0,506.0,705.97,555.0
2017,5,4,8,15,780.5,99.5,2.7,20.5,553.5,755.26,587.81
2017,5,4,8,30,800.0,103.0,2.8,21.0,601.0,803.5,619.35
2017,5,4,8,45,813.5,106.5,2.95,21.5,644.5,845.13,646.14
2017,5,4,9,0,827.0,110.0,3.1,22.0,688.0,884.75,671.3
2017,5,4,9,15,838.5,112.0,3.2,22.5,726.5,910.91,686.74
2017,5,4,9,30,850.0,114.0,3.3,23.0,765.0,941.88,705.48
2017,5,4,9,45,864.5,113.0,3.4,23.5,799.5,969.75,722.01
2017,5,4,10,0,879.0,112.0,3.5,24.0,834.0,994.82,736.65
2017,5,4,10,15,885.0,113.0,3.55,24.0,860.5,1010.56,746.23
2017,5,4,10,30,891.0,114.0,3.6,24.0,887.0,1022.93,753.76
2017,5,4,10,45,893.5,116.5,3.7,24.5,906.5,1029.87,756.74
2017,5,4,11,0,896.0,119.0,3.8,25.0,926.0,1033.24,757.52
2017,5,4,11,15,899.0,119.5,3.8,25.0,938.5,1031.44,755.84
2017,5,4,11,30,902.0,120.0,3.8,25.0,951.0,1026.08,752.0
2017,5,4,11,45,902.0,121.0,3.85,25.0,955.5,1014.74,744.71
2017,5,4,12,0,902.0,122.0,3.9,25.0,960.0,999.96,735.28
2017,5,4,12,15,901.5,122.0,3.95,25.0,957.5,980.36,722.74
2017,5,4,12,30,901.0,122.0,4.0,25.0,955.0,957.52,708.09
2017,5,4,12,45,879.5,133.5,4.05,25.0,939.5,923.78,686.11
2017,5,4,13,0,858.0,145.0,4.1,25.0,924.0,887.94,662.64
2017,5,4,13,15,664.5,248.5,4.1,25.0,844.5,801.94,602.28
2017,5,4,13,30,471.0,352.0,4.1,25.0,765.0,715.4,536.94
2017,5,4,13,45,645.0,251.5,4.15,25.0,800.0,730.96,552.83
2017,5,4,14,0,819.0,151.0,4.2,25.0,835.0,730.53,556.04
2017,5,4,14,15,810.0,149.0,4.2,24.5,803.5,683.24,522.15
2017,5,4,14,30,801.0,147.0,4.2,24.0,772.0,634.85,486.78
2017,5,4,14,45,783.0,147.0,4.2,23.5,733.5,582.25,447.22
2017,5,4,15,0,765.0,147.0,4.2,23.0,695.0,529.91,406.69
2017,5,4,15,15,749.0,143.5,4.15,22.5,653.0,472.97,361.5
2017,5,4,15,30,733.0,140.0,4.1,22.0,611.0,419.02,317.2
2017,5,4,15,45,711.5,135.5,4.05,22.0,564.5,363.14,269.77
2017,5,4,16,0,690.0,131.0,4.0,22.0,518.0,309.02,223.01
2017,5,4,16,15,669.0,117.0,3.95,21.0,464.0,249.02,172.22
2017,5,4,16,30,648.0,103.0,3.9,20.0,410.0,191.36,123.92
2017,5,4,16,45,597.5,100.0,3.9,19.5,357.5,141.82,86.18
2017,5,4,17,0,547.0,97.0,3.9,19.0,305.0,98.36,59.77
2017,5,4,17,15,477.0,95.0,3.9,18.0,257.0,66.85,53.28
2017,5,4,17,30,407.0,93.0,3.9,17.0,209.0,67.2,53.84
2017,5,4,17,45,347.5,79.0,3.9,16.5,163.5,58.39,46.0
2017,5,4,18,0,288.0,65.0,3.9,16.0,118.0,49.13,37.54
2017,5,4,18,15,201.0,48.5,3.9,15.5,79.5,37.36,26.62
2017,5,4,18,30,114.0,32.0,3.9,15.0,41.0,26.24,14.76
2017,5,4,18,45,57.0,16.0,3.95,14.5,20.5,15.25,0.0
2017,5,4,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
