Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,5,15,36.5,11.0,3.95,10.0,13.5,17.59,0.0
2017,5,5,5,30,73.0,22.0,4.0,10.0,27.0,46.95,16.17
2017,5,5,5,45,145.5,39.0,4.1,10.5,59.5,95.8,69.63
2017,5,5,6,0,218.0,56.0,4.2,11.0,92.0,155.8,122.69
2017,5,5,6,15,260.0,74.0,4.25,11.5,131.5,206.18,167.96
2017,5,5,6,30,302.0,92.0,4.3,12.0,171.0,260.9,216.18
2017,5,5,6,45,344.0,104.5,4.35,12.5,213.0,313.47,261.65
2017,5,5,7,0,386.0,117.0,4.4,13.0,255.0,369.83,309.06
2017,5,5,7,15,552.0,104.5,4.4,13.5,336.0,484.43,403.68
2017,5,5,7,30,718.0,92.0,4.4,14.0,417.0,609.3,503.44
2017,5,5,7,45,747.0,95.5,4.45,14.5,468.0,663.75,543.95
2017,5,5,8,0,776.0,99.0,4.5,15.0,519.0,721.3,584.98
2017,5,5,8,15,795.5,102.5,4.55,15.5,567.5,771.15,619.37
2017,5,5,8,30,815.0,106.0,4.6,16.0,616.0,819.89,652.39
2017,5,5,8,45,830.5,108.5,4.65,16.5,660.0,862.58,680.51
2017,5,5,9,0,846.0,111.0,4.7,17.0,704.0,903.31,706.91
2017,5,5,9,15,857.5,113.5,4.7,17.5,743.5,930.46,723.01
2017,5,5,9,30,869.0,116.0,4.7,18.0,783.0,962.35,742.44
2017,5,5,9,45,884.5,113.5,4.75,18.5,818.0,989.87,759.05
2017,5,5,10,0,900.0,111.0,4.8,19.0,853.0,1014.57,773.69
2017,5,5,10,15,906.0,112.5,4.85,19.0,880.0,1031.06,784.25
2017,5,5,10,30,912.0,114.0,4.9,19.0,907.0,1044.08,792.6
2017,5,5,10,45,916.5,114.5,4.95,19.5,927.0,1050.98,795.33
2017,5,5,11,0,921.0,115.0,5.0,20.0,947.0,1054.26,795.77
2017,5,5,11,15,924.0,116.0,5.05,20.0,960.0,1052.9,794.77
2017,5,5,11,30,927.0,117.0,5.1,20.0,973.0,1047.88,791.43
2017,5,5,11,45,926.5,118.0,5.2,20.0,977.5,1035.77,783.79
2017,5,5,12,0,926.0,119.0,5.3,20.0,982.0,1020.15,773.84
2017,5,5,12,15,925.5,119.0,5.35,20.0,979.0,1000.12,760.51
2017,5,5,12,30,925.0,119.0,5.4,20.0,976.0,976.77,744.93
2017,5,5,12,45,916.0,122.5,5.45,20.0,964.0,945.97,724.13
2017,5,5,13,0,907.0,126.0,5.5,20.0,952.0,912.5,701.4
2017,5,5,13,15,904.0,125.5,5.5,19.5,934.0,877.78,678.72
2017,5,5,13,30,901.0,125.0,5.5,19.0,916.0,840.44,653.96
2017,5,5,13,45,894.0,124.5,5.55,19.0,891.0,797.6,623.95
2017,5,5,14,0,887.0,124.0,5.6,19.0,866.0,752.8,592.23
2017,5,5,14,15,880.0,122.0,5.6,18.5,835.0,704.89,556.84
2017,5,5,14,30,873.0,120.0,5.6,18.0,804.0,655.45,519.13
2017,5,5,14,45,858.5,120.0,5.6,18.0,765.5,600.96,475.52
2017,5,5,15,0,844.0,120.0,5.6,18.0,727.0,546.77,431.03
2017,5,5,15,15,831.0,117.5,5.55,17.5,685.0,491.02,384.84
2017,5,5,15,30,818.0,115.0,5.5,17.0,643.0,435.4,337.35
2017,5,5,15,45,618.5,160.5,5.5,17.0,543.0,352.52,269.62
2017,5,5,16,0,419.0,206.0,5.5,17.0,443.0,292.31,222.1
2017,5,5,16,15,424.5,183.5,5.4,16.0,404.5,246.9,183.13
2017,5,5,16,30,430.0,161.0,5.3,15.0,366.0,201.0,143.84
2017,5,5,16,45,340.0,154.0,5.2,14.5,304.5,160.65,114.84
2017,5,5,17,0,250.0,147.0,5.1,14.0,243.0,125.82,93.26
2017,5,5,17,15,214.5,131.5,5.0,13.5,205.0,97.5,81.47
2017,5,5,17,30,179.0,116.0,4.9,13.0,167.0,91.37,76.21
2017,5,5,17,45,143.5,95.0,4.85,12.5,130.5,75.95,62.41
2017,5,5,18,0,108.0,74.0,4.8,12.0,94.0,60.13,47.94
2017,5,5,18,15,69.0,52.5,4.75,11.5,64.0,43.57,32.56
2017,5,5,18,30,30.0,31.0,4.7,11.0,34.0,27.45,16.37
2017,5,5,18,45,15.0,15.5,4.7,10.5,17.0,14.77,0.0
2017,5,5,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,6,5,15,31.0,13.5,2.95,7.0,15.5,18.95,0.0
2017,5,6,5,30,62.0,27.0,3.0,7.0,31.0,51.21,22.13
2017,5,6,5,45,163.5,45.5,3.15,7.5,69.5,110.02,82.07
2017,5,6,6,0,265.0,64.0,3.3,8.0,108.0,182.44,145.76
2017,5,6,6,15,344.0,77.5,3.15,8.5,155.5,245.89,202.32
2017,5,6,6,30,423.0,91.0,3.0,9.0,203.0,317.82,265.21
2017,5,6,6,45,482.5,101.0,2.9,9.5,254.5,383.32,321.32
2017,5,6,7,0,542.0,111.0,2.8,10.0,306.0,454.18,379.96
2017,5,6,7,15,292.0,144.5,2.6,10.5,251.5,350.52,292.87
2017,5,6,7,30,42.0,178.0,2.4,11.0,197.0,212.4,174.27
2017,5,6,7,45,49.5,201.5,2.2,11.5,227.0,244.02,199.8
2017,5,6,8,0,57.0,225.0,2.0,12.0,257.0,276.09,224.64
2017,5,6,8,15,82.0,254.5,1.85,12.0,304.0,329.41,266.81
2017,5,6,8,30,107.0,284.0,1.7,12.0,351.0,384.24,309.11
2017,5,6,8,45,65.5,274.0,1.6,12.5,316.0,338.1,270.18
2017,5,6,9,0,24.0,264.0,1.5,13.0,281.0,278.23,220.93
2017,5,6,9,15,26.5,282.5,1.5,13.0,302.5,311.48,246.68
2017,5,6,9,30,29.0,301.0,1.5,13.0,324.0,332.95,262.65
2017,5,6,9,45,23.0,291.5,1.5,13.5,310.5,304.14,239.23
2017,5,6,10,0,17.0,282.0,1.5,14.0,297.0,288.25,226.06
2017,5,6,10,15,19.5,301.5,1.55,14.0,318.5,309.82,242.58
2017,5,6,10,30,22.0,321.0,1.6,14.0,340.0,331.29,258.77
2017,5,6,10,45,37.0,365.0,1.7,14.5,398.5,402.98,312.75
2017,5,6,11,0,52.0,409.0,1.8,15.0,457.0,462.18,356.1
2017,5,6,11,15,166.5,432.0,1.9,15.0,586.0,610.01,467.37
2017,5,6,11,30,281.0,455.0,2.0,15.0,715.0,753.35,570.63
2017,5,6,11,45,277.5,458.5,2.1,15.0,716.5,745.69,564.33
2017,5,6,12,0,274.0,462.0,2.2,15.0,718.0,736.72,558.52
2017,5,6,12,15,147.0,396.5,2.3,15.0,534.5,533.47,410.95
2017,5,6,12,30,20.0,331.0,2.4,15.0,351.0,331.46,257.21
2017,5,6,12,45,20.0,327.5,2.5,15.0,347.0,326.7,254.57
2017,5,6,13,0,20.0,324.0,2.6,15.0,343.0,321.86,251.1
2017,5,6,13,15,233.5,342.0,2.6,15.0,548.5,526.51,412.46
2017,5,6,13,30,447.0,360.0,2.6,15.0,754.0,703.34,544.26
2017,5,6,13,45,397.0,370.5,2.65,15.0,713.0,650.41,503.73
2017,5,6,14,0,347.0,381.0,2.7,15.0,672.0,602.77,468.26
2017,5,6,14,15,184.5,335.5,2.65,15.0,490.0,433.0,339.49
2017,5,6,14,30,22.0,290.0,2.6,15.0,308.0,280.63,220.24
2017,5,6,14,45,77.5,315.5,2.55,15.0,372.5,330.33,260.4
2017,5,6,15,0,133.0,341.0,2.5,15.0,437.0,371.83,292.53
2017,5,6,15,15,417.0,253.5,2.4,15.0,528.5,414.54,324.95
2017,5,6,15,30,701.0,166.0,2.3,15.0,620.0,429.44,331.42
2017,5,6,15,45,672.0,163.0,2.2,15.0,572.0,373.93,283.87
2017,5,6,16,0,643.0,160.0,2.1,15.0,524.0,321.14,238.22
2017,5,6,16,15,612.5,152.5,2.05,14.5,474.0,267.11,192.07
2017,5,6,16,30,582.0,145.0,2.0,14.0,424.0,215.64,148.85
2017,5,6,16,45,552.0,133.5,1.95,14.0,373.5,165.0,108.78
2017,5,6,17,0,522.0,122.0,1.9,14.0,323.0,117.98,77.58
2017,5,6,17,15,470.0,111.5,1.8,13.5,272.0,78.65,64.67
2017,5,6,17,30,418.0,101.0,1.7,13.0,221.0,73.05,59.89
2017,5,6,17,45,360.0,85.5,1.6,13.0,174.0,63.24,51.01
2017,5,6,18,0,302.0,70.0,1.5,13.0,127.0,52.93,41.45
2017,5,6,18,15,211.0,52.5,1.55,12.0,86.5,40.45,29.87
2017,5,6,18,30,120.0,35.0,1.6,11.0,46.0,28.56,17.62
2017,5,6,18,45,60.0,17.5,1.65,10.5,23.0,14.64,0.0
2017,5,6,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,7,5,15,65.0,12.5,2.5,8.5,17.0,24.75,0.0
2017,5,7,5,30,130.0,25.0,2.7,9.0,34.0,70.42,34.68
2017,5,7,5,45,222.5,41.0,2.9,9.5,72.0,128.07,95.23
2017,5,7,6,0,315.0,57.0,3.1,10.0,110.0,192.83,152.81
2017,5,7,6,15,388.5,69.0,3.15,10.5,157.0,255.16,208.47
2017,5,7,6,30,462.0,81.0,3.2,11.0,204.0,325.28,269.78
2017,5,7,6,45,511.5,90.5,3.25,11.5,254.0,390.5,325.55
2017,5,7,7,0,561.0,100.0,3.3,12.0,304.0,457.27,380.87
2017,5,7,7,15,599.5,107.0,3.3,12.5,355.0,518.0,429.56
2017,5,7,7,30,638.0,114.0,3.3,13.0,406.0,580.85,478.34
2017,5,7,7,45,665.5,120.0,3.35,14.0,456.0,636.34,519.12
2017,5,7,8,0,693.0,126.0,3.4,15.0,506.0,692.24,558.67
2017,5,7,8,15,715.5,131.0,3.2,15.5,553.5,743.02,592.41
2017,5,7,8,30,738.0,136.0,3.0,16.0,601.0,793.13,624.69
2017,5,7,8,45,755.0,139.5,2.85,16.5,644.5,835.73,650.98
2017,5,7,9,0,772.0,143.0,2.7,17.0,688.0,872.27,672.43
2017,5,7,9,15,785.5,146.0,2.55,17.0,727.0,907.48,693.81
2017,5,7,9,30,799.0,149.0,2.4,17.0,766.0,940.34,713.18
2017,5,7,9,45,574.0,261.0,2.3,17.5,714.5,857.06,650.52
2017,5,7,10,0,349.0,373.0,2.2,18.0,663.0,749.77,567.12
2017,5,7,10,15,604.5,258.0,2.1,18.0,778.5,899.83,677.41
2017,5,7,10,30,860.0,143.0,2.0,18.0,894.0,1022.32,756.37
2017,5,7,10,45,866.5,143.5,1.9,18.5,914.5,1030.73,756.9
2017,5,7,11,0,873.0,144.0,1.8,19.0,935.0,1035.73,756.59
2017,5,7,11,15,876.5,144.5,1.65,19.0,948.0,1034.23,752.89
2017,5,7,11,30,880.0,145.0,1.5,19.0,961.0,1029.27,747.06
2017,5,7,11,45,881.0,145.5,1.35,19.5,966.0,1018.39,736.13
2017,5,7,12,0,882.0,146.0,1.2,20.0,971.0,1004.15,723.21
2017,5,7,12,15,881.5,146.0,1.1,20.0,968.5,984.73,709.4
2017,5,7,12,30,881.0,146.0,1.0,20.0,966.0,962.18,693.75
2017,5,7,12,45,876.0,147.0,0.95,20.5,954.5,933.48,673.93
2017,5,7,13,0,871.0,148.0,0.9,21.0,943.0,902.1,652.54
2017,5,7,13,15,866.5,147.0,0.95,21.0,924.5,866.75,631.52
2017,5,7,13,30,862.0,146.0,1.0,21.0,906.0,829.02,608.68
2017,5,7,13,45,851.0,146.5,1.05,21.0,879.5,788.09,583.39
2017,5,7,14,0,840.0,147.0,1.1,21.0,853.0,742.28,553.68
2017,5,7,14,15,830.5,145.0,1.2,21.0,821.0,693.9,521.03
2017,5,7,14,30,821.0,143.0,1.3,21.0,789.0,644.4,486.41
2017,5,7,14,45,801.5,143.5,1.4,21.0,749.0,590.57,447.34
2017,5,7,15,0,782.0,144.0,1.5,21.0,709.0,537.11,407.14
2017,5,7,15,15,765.0,140.5,1.6,21.0,666.0,478.99,362.17
2017,5,7,15,30,748.0,137.0,1.7,21.0,623.0,423.93,317.87
2017,5,7,15,45,718.5,135.5,1.8,21.0,574.5,367.12,271.04
2017,5,7,16,0,689.0,134.0,1.9,21.0,526.0,312.92,225.28
2017,5,7,16,15,660.5,128.5,1.9,20.5,476.0,258.47,179.33
2017,5,7,16,30,632.0,123.0,1.9,20.0,426.0,207.1,136.63
2017,5,7,16,45,590.0,117.0,1.95,19.5,374.5,157.03,98.38
2017,5,7,17,0,548.0,111.0,2.0,19.0,323.0,112.11,70.19
2017,5,7,17,15,498.0,101.5,1.95,18.0,272.5,71.32,57.15
2017,5,7,17,30,448.0,92.0,1.9,17.0,222.0,66.25,53.0
2017,5,7,17,45,382.0,79.5,1.9,16.5,175.0,58.56,46.2
2017,5,7,18,0,316.0,67.0,1.9,16.0,128.0,50.49,38.83
2017,5,7,18,15,225.0,51.0,2.05,15.0,88.0,39.18,28.42
2017,5,7,18,30,134.0,35.0,2.2,14.0,48.0,28.6,17.65
2017,5,7,18,45,67.0,17.5,2.35,13.5,24.0,14.67,0.0
2017,5,7,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,8,5,15,52.5,14.0,2.4,8.5,17.5,23.77,0.0
2017,5,8,5,30,105.0,28.0,2.5,9.0,35.0,63.88,33.72
2017,5,8,5,45,207.0,44.0,2.6,9.5,74.0,126.87,94.94
2017,5,8,6,0,309.0,60.0,2.7,10.0,113.0,194.29,154.2
2017,5,8,6,15,384.5,72.0,2.55,10.5,160.5,257.2,209.98
2017,5,8,6,30,460.0,84.0,2.4,11.0,208.0,328.1,271.35
2017,5,8,6,45,513.5,93.0,2.3,12.0,259.0,394.6,326.81
2017,5,8,7,0,567.0,102.0,2.2,13.0,310.0,463.31,381.87
2017,5,8,7,15,606.0,109.0,2.05,13.5,361.5,524.67,429.49
2017,5,8,7,30,645.0,116.0,1.9,14.0,413.0,588.16,476.82
2017,5,8,7,45,671.5,122.5,1.8,14.5,463.0,643.79,516.54
2017,5,8,8,0,698.0,129.0,1.7,15.0,513.0,699.7,554.83
2017,5,8,8,15,720.5,134.0,1.6,15.5,561.0,750.66,587.33
2017,5,8,8,30,743.0,139.0,1.5,16.0,609.0,800.92,618.36
2017,5,8,8,45,760.5,142.5,1.4,17.0,653.0,844.1,642.37
2017,5,8,9,0,778.0,146.0,1.3,18.0,697.0,881.04,661.46
2017,5,8,9,15,791.5,149.5,1.25,18.5,736.0,916.91,681.31
2017,5,8,9,30,805.0,153.0,1.2,19.0,775.0,950.4,699.25
2017,5,8,9,45,814.0,155.5,1.15,19.5,808.5,975.84,711.75
2017,5,8,10,0,823.0,158.0,1.1,20.0,842.0,998.34,722.32
2017,5,8,10,15,830.5,160.0,1.2,20.5,869.0,1015.71,732.44
2017,5,8,10,30,838.0,162.0,1.3,21.0,896.0,1029.82,740.6
2017,5,8,10,45,842.0,164.5,1.4,21.5,915.5,1037.57,744.87
2017,5,8,11,0,846.0,167.0,1.5,22.0,935.0,1041.86,747.1
2017,5,8,11,15,849.0,167.5,1.6,22.0,947.5,1039.57,746.76
2017,5,8,11,30,852.0,168.0,1.7,22.0,960.0,1033.82,744.36
2017,5,8,11,45,854.5,167.0,1.85,22.5,965.0,1022.61,737.83
2017,5,8,12,0,857.0,166.0,2.0,23.0,970.0,1008.03,729.12
2017,5,8,12,15,856.5,165.5,2.1,23.0,966.5,987.8,717.54
2017,5,8,12,30,856.0,165.0,2.2,23.0,963.0,964.46,703.91
2017,5,8,12,45,872.0,152.5,2.35,23.5,957.5,935.05,685.35
2017,5,8,13,0,888.0,140.0,2.5,24.0,952.0,909.41,669.12
2017,5,8,13,15,884.0,138.5,2.6,24.0,933.5,873.56,646.74
2017,5,8,13,30,880.0,137.0,2.7,24.0,915.0,835.24,622.49
2017,5,8,13,45,873.5,135.5,2.8,24.0,889.5,792.73,595.03
2017,5,8,14,0,867.0,134.0,2.9,24.0,864.0,748.3,565.69
2017,5,8,14,15,858.5,132.0,2.95,24.0,832.0,700.36,531.36
2017,5,8,14,30,850.0,130.0,3.0,24.0,800.0,650.77,494.96
2017,5,8,14,45,831.5,131.0,3.05,24.0,760.5,596.7,454.21
2017,5,8,15,0,813.0,132.0,3.1,24.0,721.0,542.8,412.43
2017,5,8,15,15,797.5,129.0,3.1,23.5,678.5,487.18,368.83
2017,5,8,15,30,782.0,126.0,3.1,23.0,636.0,432.04,324.14
2017,5,8,15,45,758.0,123.5,3.1,23.0,588.0,371.38,273.53
2017,5,8,16,0,734.0,121.0,3.1,23.0,540.0,315.81,225.93
2017,5,8,16,15,707.5,116.0,3.05,22.5,489.5,259.76,178.19
2017,5,8,16,30,681.0,111.0,3.0,22.0,439.0,206.47,133.52
2017,5,8,16,45,647.0,104.5,3.0,21.5,388.0,154.04,92.92
2017,5,8,17,0,613.0,98.0,3.0,21.0,337.0,105.7,62.13
2017,5,8,17,15,564.5,90.0,2.95,20.0,285.5,62.28,48.85
2017,5,8,17,30,516.0,82.0,2.9,19.0,234.0,59.01,46.26
2017,5,8,17,45,456.5,71.0,2.85,18.0,186.0,52.81,40.9
2017,5,8,18,0,397.0,60.0,2.8,17.0,138.0,45.07,33.95
2017,5,8,18,15,299.5,47.0,2.9,16.0,95.5,36.0,25.59
2017,5,8,18,30,202.0,34.0,3.0,15.0,53.0,26.55,16.09
2017,5,8,18,45,101.0,17.0,3.2,14.5,26.5,13.39,0.0
2017,5,8,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,5,15,76.5,14.0,1.5,10.5,20.0,28.63,0.0
2017,5,9,5,30,153.0,28.0,1.7,11.0,40.0,81.17,45.88
2017,5,9,5,45,263.0,42.0,1.95,11.5,80.5,142.0,105.53
2017,5,9,6,0,373.0,56.0,2.2,12.0,121.0,213.46,167.94
2017,5,9,6,15,447.5,66.0,2.1,12.5,169.5,279.75,226.24
2017,5,9,6,30,522.0,76.0,2.0,13.0,218.0,352.33,288.37
2017,5,9,6,45,575.5,83.0,1.95,13.5,270.0,417.49,342.75
2017,5,9,7,0,629.0,90.0,1.9,14.0,322.0,486.94,398.49
2017,5,9,7,15,688.5,82.0,1.8,14.5,371.5,546.75,444.99
2017,5,9,7,30,748.0,74.0,1.7,15.0,421.0,608.3,491.14
2017,5,9,7,45,725.5,93.0,1.65,16.0,460.5,646.98,515.78
2017,5,9,8,0,703.0,112.0,1.6,17.0,500.0,684.4,538.73
2017,5,9,8,15,690.5,131.0,1.65,17.5,540.5,723.25,563.97
2017,5,9,8,30,678.0,150.0,1.7,18.0,581.0,758.61,586.34
2017,5,9,8,45,755.0,136.5,1.8,19.0,647.5,832.56,634.45
2017,5,9,9,0,832.0,123.0,1.9,20.0,714.0,904.91,679.77
2017,5,9,9,15,844.0,125.5,1.95,20.5,753.0,939.64,699.88
2017,5,9,9,30,856.0,128.0,2.0,21.0,792.0,971.77,718.52
2017,5,9,9,45,866.5,129.5,2.1,21.5,826.0,990.0,728.6
2017,5,9,10,0,877.0,131.0,2.2,22.0,860.0,1013.57,742.33
2017,5,9,10,15,883.0,132.0,2.15,22.5,886.5,1028.97,748.99
2017,5,9,10,30,889.0,133.0,2.1,23.0,913.0,1041.02,753.59
2017,5,9,10,45,893.5,134.0,2.1,23.5,933.0,1048.09,755.77
2017,5,9,11,0,898.0,135.0,2.1,24.0,953.0,1051.64,755.87
2017,5,9,11,15,900.5,135.5,2.1,24.0,965.0,1049.11,753.78
2017,5,9,11,30,903.0,136.0,2.1,24.0,977.0,1043.04,749.65
2017,5,9,11,45,903.0,137.0,2.1,24.5,981.0,1031.49,740.77
2017,5,9,12,0,903.0,138.0,2.1,25.0,985.0,1016.54,729.91
2017,5,9,12,15,902.5,138.0,2.15,25.0,982.5,996.82,718.15
2017,5,9,12,30,902.0,138.0,2.2,25.0,980.0,973.9,704.38
2017,5,9,12,45,896.5,139.0,2.25,25.5,968.0,944.34,684.95
2017,5,9,13,0,891.0,140.0,2.3,26.0,956.0,912.06,663.75
2017,5,9,13,15,887.0,139.0,2.4,26.0,938.0,876.61,642.08
2017,5,9,13,30,883.0,138.0,2.5,26.0,920.0,838.68,618.48
2017,5,9,13,45,876.0,137.0,2.7,26.0,894.5,796.17,592.06
2017,5,9,14,0,869.0,136.0,2.9,26.0,869.0,751.76,563.58
2017,5,9,14,15,860.5,134.0,3.05,26.0,837.0,704.27,530.29
2017,5,9,14,30,852.0,132.0,3.2,26.0,805.0,654.18,494.16
2017,5,9,14,45,840.5,130.0,3.4,26.0,767.0,601.31,455.02
2017,5,9,15,0,829.0,128.0,3.6,26.0,729.0,547.94,414.16
2017,5,9,15,15,814.0,124.5,3.75,25.5,686.0,491.34,370.19
2017,5,9,15,30,799.0,121.0,3.9,25.0,643.0,435.13,324.94
2017,5,9,15,45,779.0,117.5,4.05,24.5,596.0,377.81,277.44
2017,5,9,16,0,759.0,114.0,4.2,24.0,549.0,317.99,226.9
2017,5,9,16,15,733.5,109.5,4.25,23.0,498.5,261.24,178.69
2017,5,9,16,30,708.0,105.0,4.3,22.0,448.0,207.09,133.27
2017,5,9,16,45,672.0,100.0,4.4,21.5,396.0,154.1,92.01
2017,5,9,17,0,636.0,95.0,4.5,21.0,344.0,105.4,60.93
2017,5,9,17,15,589.0,88.0,4.4,19.5,292.5,60.53,47.44
2017,5,9,17,30,542.0,81.0,4.3,18.0,241.0,58.04,45.6
2017,5,9,17,45,471.5,72.0,4.2,17.0,191.5,53.56,41.74
2017,5,9,18,0,401.0,63.0,4.1,16.0,142.0,47.34,36.1
2017,5,9,18,15,303.5,49.5,4.0,15.0,99.0,37.93,27.42
2017,5,9,18,30,206.0,36.0,3.9,14.0,56.0,28.13,17.65
2017,5,9,18,45,103.0,18.0,3.85,13.5,28.0,14.17,0.0
2017,5,9,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,5,15,76.0,14.5,3.45,10.0,20.5,29.1,0.0
2017,5,10,5,30,152.0,29.0,3.6,10.0,41.0,82.72,49.14
2017,5,10,5,45,258.0,43.5,3.8,10.5,81.5,142.3,106.79
2017,5,10,6,0,364.0,58.0,4.0,11.0,122.0,212.67,168.81
2017,5,10,6,15,318.0,80.0,4.05,11.5,149.5,238.32,194.83
2017,5,10,6,30,272.0,102.0,4.1,12.0,177.0,250.8,207.88
2017,5,10,6,45,315.5,114.0,4.2,12.5,218.5,301.01,251.21
2017,5,10,7,0,359.0,126.0,4.3,13.0,260.0,364.88,304.51
2017,5,10,7,15,519.5,116.5,4.3,13.5,341.5,473.8,394.35
2017,5,10,7,30,680.0,107.0,4.3,14.0,423.0,602.6,496.83
2017,5,10,7,45,429.0,175.5,4.35,14.5,383.0,521.53,427.34
2017,5,10,8,0,178.0,244.0,4.4,15.0,343.0,400.47,325.24
2017,5,10,8,15,479.0,183.5,4.4,15.5,481.5,605.13,491.01
2017,5,10,8,30,780.0,123.0,4.4,16.0,620.0,810.63,644.92
2017,5,10,8,45,798.0,125.5,4.45,16.5,664.0,854.22,672.66
2017,5,10,9,0,816.0,128.0,4.5,17.0,708.0,896.07,699.85
2017,5,10,9,15,828.0,130.5,4.55,17.0,747.0,930.35,722.77
2017,5,10,9,30,840.0,133.0,4.6,17.0,786.0,962.08,743.88
2017,5,10,9,45,855.5,131.5,4.65,17.5,821.0,990.07,760.88
2017,5,10,10,0,871.0,130.0,4.7,18.0,856.0,1006.57,769.91
2017,5,10,10,15,877.5,131.5,4.75,18.0,882.5,1022.92,780.5
2017,5,10,10,30,884.0,133.0,4.8,18.0,909.0,1035.93,788.89
2017,5,10,10,45,888.0,134.0,4.9,18.5,929.0,1042.47,791.88
2017,5,10,11,0,892.0,135.0,5.0,19.0,949.0,1045.51,792.63
2017,5,10,11,15,713.5,252.5,5.05,19.0,909.0,996.92,759.13
2017,5,10,11,30,535.0,370.0,5.1,19.0,869.0,927.02,705.16
2017,5,10,11,45,525.0,377.0,5.2,19.0,869.0,913.48,696.12
2017,5,10,12,0,515.0,384.0,5.3,19.0,869.0,897.78,685.21
2017,5,10,12,15,706.5,260.5,5.35,19.0,923.0,944.24,724.83
2017,5,10,12,30,898.0,137.0,5.4,19.0,977.0,969.23,742.61
2017,5,10,12,45,891.0,139.5,5.45,19.0,965.0,939.89,722.43
2017,5,10,13,0,884.0,142.0,5.5,19.0,953.0,907.9,700.62
2017,5,10,13,15,880.0,141.0,5.45,18.5,935.0,872.71,677.2
2017,5,10,13,30,876.0,140.0,5.4,18.0,917.0,835.07,651.84
2017,5,10,13,45,870.0,138.5,5.4,18.0,892.0,793.17,622.18
2017,5,10,14,0,864.0,137.0,5.4,18.0,867.0,749.33,590.65
2017,5,10,14,15,855.5,135.0,5.35,18.0,835.5,702.13,554.33
2017,5,10,14,30,847.0,133.0,5.3,18.0,804.0,652.32,515.34
2017,5,10,14,45,834.5,131.0,5.25,18.0,766.0,599.18,472.94
2017,5,10,15,0,822.0,129.0,5.2,18.0,728.0,545.65,429.21
2017,5,10,15,15,807.0,126.0,5.15,17.5,685.0,489.92,383.42
2017,5,10,15,30,792.0,123.0,5.1,17.0,642.0,434.59,336.6
2017,5,10,15,45,771.5,120.0,5.1,17.0,595.0,377.96,287.07
2017,5,10,16,0,751.0,117.0,5.1,17.0,548.0,318.8,234.75
2017,5,10,16,15,725.5,112.0,5.0,16.5,498.0,262.12,184.68
2017,5,10,16,30,700.0,107.0,4.9,16.0,448.0,208.05,137.74
2017,5,10,16,45,666.5,101.0,4.85,15.5,396.5,155.04,95.22
2017,5,10,17,0,633.0,95.0,4.8,15.0,345.0,106.02,62.77
2017,5,10,17,15,586.0,88.0,4.45,14.5,293.5,60.36,48.26
2017,5,10,17,30,539.0,81.0,4.1,14.0,242.0,57.85,46.19
2017,5,10,17,45,472.5,71.5,3.8,13.5,192.5,52.93,41.79
2017,5,10,18,0,406.0,62.0,3.5,13.0,143.0,46.49,35.84
2017,5,10,18,15,309.0,49.5,3.1,12.5,100.5,37.87,27.71
2017,5,10,18,30,212.0,37.0,2.7,12.0,58.0,28.89,18.63
2017,5,10,18,45,106.0,18.5,2.3,11.5,29.0,14.55,0.0
2017,5,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,11,5,15,79.0,15.0,1.3,8.5,21.5,30.27,0.0
2017,5,11,5,30,158.0,30.0,1.6,9.0,43.0,86.08,53.2
2017,5,11,5,45,265.0,43.5,1.9,10.0,83.5,144.54,108.76
2017,5,11,6,0,372.0,57.0,2.2,11.0,124.0,214.64,169.96
2017,5,11,6,15,196.5,78.5,2.35,11.5,115.0,177.33,144.22
2017,5,11,6,30,21.0,100.0,2.5,12.0,106.0,108.51,87.43
2017,5,11,6,45,29.0,120.5,2.7,12.5,130.5,139.95,114.16
2017,5,11,7,0,37.0,141.0,2.9,13.0,155.0,167.12,136.71
2017,5,11,7,15,93.5,169.0,2.9,13.0,211.5,234.44,193.26
2017,5,11,7,30,150.0,197.0,2.9,13.0,268.0,316.28,260.42
2017,5,11,7,45,137.5,221.0,2.95,13.5,291.5,339.24,277.13
2017,5,11,8,0,125.0,245.0,3.0,14.0,315.0,360.65,292.42
2017,5,11,8,15,236.5,253.5,3.0,14.5,400.0,474.88,383.05
2017,5,11,8,30,348.0,262.0,3.0,15.0,485.0,585.68,467.81
2017,5,11,8,45,303.0,294.0,3.0,15.5,497.5,591.9,468.35
2017,5,11,9,0,258.0,326.0,3.0,16.0,510.0,593.96,466.35
2017,5,11,9,15,350.5,314.5,3.05,16.0,579.5,672.55,526.15
2017,5,11,9,30,443.0,303.0,3.1,16.0,649.0,766.92,595.29
2017,5,11,9,45,663.5,212.0,3.2,16.5,754.0,895.94,690.0
2017,5,11,10,0,884.0,121.0,3.3,17.0,859.0,1009.79,765.47
2017,5,11,10,15,890.0,122.0,3.35,17.0,885.5,1025.32,774.32
2017,5,11,10,30,896.0,123.0,3.4,17.0,912.0,1037.47,781.9
2017,5,11,10,45,903.5,122.0,3.45,17.5,932.5,1045.59,785.42
2017,5,11,11,0,911.0,121.0,3.5,18.0,953.0,1050.2,786.74
2017,5,11,11,15,913.5,121.5,3.6,18.0,965.5,1047.76,785.39
2017,5,11,11,30,916.0,122.0,3.7,18.0,978.0,1041.74,781.8
2017,5,11,11,45,919.5,120.5,3.8,18.5,983.0,1031.15,773.79
2017,5,11,12,0,923.0,119.0,3.9,19.0,988.0,1017.06,763.53
2017,5,11,12,15,922.0,119.0,4.0,19.0,985.0,996.72,750.57
2017,5,11,12,30,921.0,119.0,4.1,19.0,982.0,973.13,735.42
2017,5,11,12,45,904.0,128.0,4.25,19.5,967.0,940.66,713.04
2017,5,11,13,0,887.0,137.0,4.4,20.0,952.0,905.88,689.02
2017,5,11,13,15,882.5,135.5,4.55,19.5,933.5,869.79,666.92
2017,5,11,13,30,878.0,134.0,4.7,19.0,915.0,831.3,642.67
2017,5,11,13,45,877.0,129.5,4.85,19.0,891.0,790.48,615.06
2017,5,11,14,0,876.0,125.0,5.0,19.0,867.0,747.33,585.35
2017,5,11,14,15,867.5,123.0,5.05,18.5,835.0,699.23,550.35
2017,5,11,14,30,859.0,121.0,5.1,18.0,803.0,649.79,513.12
2017,5,11,14,45,850.0,117.5,5.2,18.0,765.5,597.63,471.93
2017,5,11,15,0,841.0,114.0,5.3,18.0,728.0,542.5,427.31
2017,5,11,15,15,827.0,111.5,5.25,17.5,685.5,486.85,381.39
2017,5,11,15,30,813.0,109.0,5.2,17.0,643.0,431.44,334.28
2017,5,11,15,45,793.5,106.0,5.2,17.0,596.0,374.13,283.95
2017,5,11,16,0,774.0,103.0,5.2,17.0,549.0,318.19,233.88
2017,5,11,16,15,750.0,99.0,5.1,16.5,499.5,261.94,183.85
2017,5,11,16,30,726.0,95.0,5.0,16.0,450.0,203.78,133.25
2017,5,11,16,45,694.5,90.0,4.95,15.5,399.0,150.41,90.11
2017,5,11,17,0,663.0,85.0,4.9,15.0,348.0,100.73,57.02
2017,5,11,17,15,618.5,79.0,4.65,14.5,296.5,54.09,42.69
2017,5,11,17,30,574.0,73.0,4.4,14.0,245.0,51.06,40.14
2017,5,11,17,45,512.5,64.5,4.2,13.5,196.5,46.72,36.26
2017,5,11,18,0,451.0,56.0,4.0,13.0,148.0,42.12,31.97
2017,5,11,18,15,355.5,45.5,3.65,12.5,105.0,35.37,25.55
2017,5,11,18,30,260.0,35.0,3.3,12.0,62.0,27.25,17.38
2017,5,11,18,45,130.0,17.5,3.0,11.5,31.0,13.71,0.0
2017,5,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,5,15,108.5,15.0,2.35,7.5,24.0,36.36,0.0
2017,5,12,5,30,217.0,30.0,2.7,8.0,48.0,101.97,64.98
2017,5,12,5,45,331.0,41.5,3.05,9.0,91.0,164.53,124.6
2017,5,12,6,0,445.0,53.0,3.4,10.0,134.0,239.69,190.92
2017,5,12,6,15,516.5,61.0,3.65,10.0,183.5,305.23,250.46
2017,5,12,6,30,588.0,69.0,3.9,10.0,233.0,377.81,314.91
2017,5,12,6,45,641.0,74.0,4.15,10.5,286.5,443.64,371.93
2017,5,12,7,0,694.0,79.0,4.4,11.0,340.0,513.62,430.74
2017,5,12,7,15,728.0,84.0,4.45,11.5,393.5,575.23,480.54
2017,5,12,7,30,762.0,89.0,4.5,12.0,447.0,636.06,528.24
2017,5,12,7,45,787.0,93.0,4.55,12.5,498.5,692.56,570.0
2017,5,12,8,0,812.0,97.0,4.6,13.0,550.0,748.95,610.11
2017,5,12,8,15,831.0,100.0,4.55,13.0,599.0,798.89,645.23
2017,5,12,8,30,850.0,103.0,4.5,13.0,648.0,847.58,678.88
2017,5,12,8,45,866.0,105.5,4.45,13.5,693.0,891.54,707.22
2017,5,12,9,0,882.0,108.0,4.4,14.0,738.0,926.33,728.52
2017,5,12,9,15,893.0,110.0,4.3,14.0,778.0,960.5,750.14
2017,5,12,9,30,904.0,112.0,4.2,14.0,818.0,991.94,769.84
2017,5,12,9,45,917.0,111.0,4.15,14.5,853.5,1019.14,785.46
2017,5,12,10,0,930.0,110.0,4.1,15.0,889.0,1043.32,798.92
2017,5,12,10,15,936.0,111.5,4.05,15.5,916.5,1059.97,807.21
2017,5,12,10,30,942.0,113.0,4.0,16.0,944.0,1073.08,813.17
2017,5,12,10,45,946.0,114.0,4.0,16.5,964.0,1079.99,815.43
2017,5,12,11,0,950.0,115.0,4.0,17.0,984.0,1083.2,815.37
2017,5,12,11,15,952.0,115.5,4.05,17.0,996.5,1080.15,813.18
2017,5,12,11,30,954.0,116.0,4.1,17.0,1009.0,1073.39,808.67
2017,5,12,11,45,953.0,117.5,4.15,17.0,1013.0,1061.0,800.5
2017,5,12,12,0,952.0,119.0,4.2,17.0,1017.0,1045.05,790.05
2017,5,12,12,15,951.0,119.0,4.3,17.0,1013.5,1024.16,776.64
2017,5,12,12,30,950.0,119.0,4.4,17.0,1010.0,999.93,761.15
2017,5,12,12,45,718.5,248.0,4.55,17.5,918.0,899.44,691.47
2017,5,12,13,0,487.0,377.0,4.7,18.0,826.0,794.67,610.42
2017,5,12,13,15,710.0,247.5,4.8,17.5,887.5,838.35,650.62
2017,5,12,13,30,933.0,118.0,4.9,17.0,949.0,860.5,670.02
2017,5,12,13,45,641.0,252.5,5.05,17.0,816.0,728.79,571.46
2017,5,12,14,0,349.0,387.0,5.2,17.0,683.0,609.14,476.46
2017,5,12,14,15,626.0,250.5,5.3,17.0,757.5,653.22,515.73
2017,5,12,14,30,903.0,114.0,5.4,17.0,832.0,671.35,532.8
2017,5,12,14,45,891.5,112.5,5.5,17.0,793.0,617.46,489.69
2017,5,12,15,0,880.0,111.0,5.6,17.0,754.0,562.9,445.12
2017,5,12,15,15,866.5,108.0,5.6,16.5,710.5,505.66,397.78
2017,5,12,15,30,853.0,105.0,5.6,16.0,667.0,445.07,346.36
2017,5,12,15,45,834.0,102.5,5.65,16.0,619.0,386.21,294.35
2017,5,12,16,0,815.0,100.0,5.7,16.0,571.0,328.61,242.42
2017,5,12,16,15,791.5,96.5,5.7,15.5,520.5,270.58,190.43
2017,5,12,16,30,768.0,93.0,5.7,15.0,470.0,214.87,141.31
2017,5,12,16,45,736.5,88.5,5.7,14.5,417.0,155.27,92.68
2017,5,12,17,0,705.0,84.0,5.7,14.0,364.0,103.55,57.9
2017,5,12,17,15,660.5,78.0,5.5,13.5,311.5,54.43,43.17
2017,5,12,17,30,616.0,72.0,5.3,13.0,259.0,50.22,39.54
2017,5,12,17,45,553.0,64.5,5.15,12.5,208.0,46.67,36.37
2017,5,12,18,0,490.0,57.0,5.0,12.0,157.0,42.95,32.85
2017,5,12,18,15,390.0,46.5,4.8,11.5,112.0,36.2,26.41
2017,5,12,18,30,290.0,36.0,4.6,11.0,67.0,29.09,19.14
2017,5,12,18,45,145.0,18.0,4.45,10.5,33.5,14.1,0.0
2017,5,12,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,13,5,15,130.0,15.0,1.7,6.5,26.0,40.87,0.0
2017,5,13,5,30,260.0,30.0,2.0,7.0,52.0,113.93,74.38
2017,5,13,5,45,377.0,39.5,2.35,7.5,96.0,177.45,135.1
2017,5,13,6,0,494.0,49.0,2.7,8.0,140.0,254.18,203.58
2017,5,13,6,15,562.0,56.0,2.85,8.5,190.5,319.63,262.99
2017,5,13,6,30,630.0,63.0,3.0,9.0,241.0,391.71,326.51
2017,5,13,6,45,679.0,68.0,3.2,10.0,294.5,457.42,382.45
2017,5,13,7,0,728.0,73.0,3.4,11.0,348.0,524.95,437.86
2017,5,13,7,15,760.0,77.0,3.4,11.5,401.5,585.79,486.3
2017,5,13,7,30,792.0,81.0,3.4,12.0,455.0,647.8,533.98
2017,5,13,7,45,815.5,84.5,3.4,12.5,506.5,703.85,573.88
2017,5,13,8,0,839.0,88.0,3.4,13.0,558.0,759.6,612.43
2017,5,13,8,15,857.0,91.0,3.3,13.0,607.0,809.69,646.61
2017,5,13,8,30,875.0,94.0,3.2,13.0,656.0,852.2,674.69
2017,5,13,8,45,888.0,96.5,3.15,13.5,700.5,893.99,700.89
2017,5,13,9,0,901.0,99.0,3.1,14.0,745.0,933.57,725.07
2017,5,13,9,15,911.5,101.0,3.0,14.5,785.0,967.8,744.78
2017,5,13,9,30,922.0,103.0,2.9,15.0,825.0,999.22,762.28
2017,5,13,9,45,926.5,106.5,2.85,15.5,858.0,1023.44,775.16
2017,5,13,10,0,931.0,110.0,2.8,16.0,891.0,1044.24,785.74
2017,5,13,10,15,936.5,111.0,2.8,16.0,918.0,1059.86,794.89
2017,5,13,10,30,942.0,112.0,2.8,16.0,945.0,1071.93,801.83
2017,5,13,10,45,946.5,112.5,2.85,16.5,965.0,1078.82,804.51
2017,5,13,11,0,951.0,113.0,2.9,17.0,985.0,1082.03,804.94
2017,5,13,11,15,692.0,254.5,2.95,17.0,893.5,976.73,734.87
2017,5,13,11,30,433.0,396.0,3.0,17.0,802.0,850.57,641.65
2017,5,13,11,45,693.5,256.0,3.15,17.0,909.5,959.02,726.07
2017,5,13,12,0,954.0,116.0,3.3,17.0,1017.0,1043.95,783.47
2017,5,13,12,15,953.0,116.0,3.45,17.0,1014.0,1023.07,769.94
2017,5,13,12,30,952.0,116.0,3.6,17.0,1011.0,998.86,755.03
2017,5,13,12,45,944.0,119.0,3.75,17.5,998.0,968.01,734.08
2017,5,13,13,0,936.0,122.0,3.9,18.0,985.0,934.39,711.14
2017,5,13,13,15,932.0,121.0,4.0,17.5,966.5,897.77,688.29
2017,5,13,13,30,928.0,120.0,4.1,17.0,948.0,858.55,663.3
2017,5,13,13,45,922.5,118.5,4.2,17.0,922.5,815.31,633.84
2017,5,13,14,0,917.0,117.0,4.3,17.0,897.0,769.94,602.56
2017,5,13,14,15,909.0,115.5,4.4,17.0,864.5,720.97,566.94
2017,5,13,14,30,901.0,114.0,4.5,17.0,832.0,670.52,528.49
2017,5,13,14,45,890.0,112.0,4.6,17.0,793.5,616.64,486.31
2017,5,13,15,0,879.0,110.0,4.7,17.0,755.0,562.04,442.29
2017,5,13,15,15,865.0,107.5,4.7,16.5,711.5,505.13,395.66
2017,5,13,15,30,851.0,105.0,4.7,16.0,668.0,444.9,344.96
2017,5,13,15,45,832.0,102.5,4.75,16.0,619.5,386.2,293.5
2017,5,13,16,0,813.0,100.0,4.8,16.0,571.0,328.77,242.05
2017,5,13,16,15,789.0,96.5,4.8,15.5,520.5,270.79,190.37
2017,5,13,16,30,765.0,93.0,4.8,15.0,470.0,215.18,141.52
2017,5,13,16,45,732.5,88.5,4.8,14.5,417.0,155.67,93.04
2017,5,13,17,0,700.0,84.0,4.8,14.0,364.0,104.14,58.25
2017,5,13,17,15,656.0,78.5,4.65,13.5,311.5,55.72,44.31
2017,5,13,17,30,612.0,73.0,4.5,13.0,259.0,50.89,40.15
2017,5,13,17,45,547.0,65.5,4.35,12.5,208.5,47.37,37.01
2017,5,13,18,0,482.0,58.0,4.2,12.0,158.0,43.68,33.53
2017,5,13,18,15,384.0,47.5,4.05,11.5,113.0,36.97,27.14
2017,5,13,18,30,286.0,37.0,3.9,11.0,68.0,29.91,19.95
2017,5,13,18,45,143.0,18.5,3.75,10.5,34.0,14.47,1.21
2017,5,13,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,15,104.0,16.5,1.5,7.5,25.5,43.81,0.0
2017,5,14,5,30,208.0,33.0,1.7,8.0,51.0,103.42,68.67
2017,5,14,5,45,318.5,44.5,1.9,8.5,93.5,162.93,124.1
2017,5,14,6,0,429.0,56.0,2.1,9.0,136.0,237.41,189.73
2017,5,14,6,15,498.5,64.5,2.0,9.5,185.5,301.89,247.12
2017,5,14,6,30,568.0,73.0,1.9,10.0,235.0,373.16,308.55
2017,5,14,6,45,620.5,78.5,1.85,10.5,288.0,438.32,363.16
2017,5,14,7,0,673.0,84.0,1.8,11.0,341.0,507.59,418.92
2017,5,14,7,15,707.0,89.0,1.75,11.5,393.5,568.17,465.72
2017,5,14,7,30,741.0,94.0,1.7,12.0,446.0,630.26,511.89
2017,5,14,7,45,769.0,97.0,1.7,12.5,497.5,684.34,550.03
2017,5,14,8,0,797.0,100.0,1.7,13.0,549.0,741.11,588.22
2017,5,14,8,15,816.0,103.5,1.7,13.5,597.0,790.97,620.48
2017,5,14,8,30,835.0,107.0,1.7,14.0,645.0,839.63,651.26
2017,5,14,8,45,852.0,108.5,1.7,14.5,689.5,882.77,677.64
2017,5,14,9,0,869.0,110.0,1.7,15.0,734.0,916.82,697.46
2017,5,14,9,15,879.5,112.0,1.7,15.5,773.5,950.11,716.63
2017,5,14,9,30,890.0,114.0,1.7,16.0,813.0,980.7,733.81
2017,5,14,9,45,891.5,119.5,1.7,16.5,844.5,1003.42,745.72
2017,5,14,10,0,893.0,125.0,1.7,17.0,876.0,1022.71,755.46
2017,5,14,10,15,899.5,126.5,1.75,17.0,902.5,1039.27,765.69
2017,5,14,10,30,906.0,128.0,1.8,17.0,929.0,1052.44,773.85
2017,5,14,10,45,703.5,250.5,1.9,17.5,881.0,992.93,734.38
2017,5,14,11,0,501.0,373.0,2.0,18.0,833.0,908.75,672.66
2017,5,14,11,15,708.5,253.0,2.1,18.0,912.5,991.55,735.2
2017,5,14,11,30,916.0,133.0,2.2,18.0,992.0,1052.47,774.86
2017,5,14,11,45,521.0,305.5,2.3,18.0,795.0,837.2,628.14
2017,5,14,12,0,126.0,478.0,2.4,18.0,598.0,599.19,451.3
2017,5,14,12,15,260.5,445.5,2.5,18.0,691.5,695.06,525.68
2017,5,14,12,30,395.0,413.0,2.6,18.0,785.0,776.73,586.38
2017,5,14,12,45,456.5,392.0,2.75,18.0,817.5,800.96,604.96
2017,5,14,13,0,518.0,371.0,2.9,18.0,850.0,815.67,617.39
2017,5,14,13,15,504.0,364.5,2.95,18.0,823.0,775.51,589.38
2017,5,14,13,30,490.0,358.0,3.0,18.0,796.0,734.87,561.06
2017,5,14,13,45,680.0,248.5,3.15,18.0,838.0,754.8,580.98
2017,5,14,14,0,870.0,139.0,3.3,18.0,880.0,756.43,586.58
2017,5,14,14,15,861.0,137.0,3.45,18.0,848.0,708.85,551.61
2017,5,14,14,30,852.0,135.0,3.6,18.0,816.0,658.68,514.11
2017,5,14,14,45,839.0,133.5,3.75,18.0,777.5,605.68,473.32
2017,5,14,15,0,826.0,132.0,3.9,18.0,739.0,552.32,431.0
2017,5,14,15,15,810.5,129.0,4.0,17.5,696.0,496.35,386.04
2017,5,14,15,30,795.0,126.0,4.1,17.0,653.0,440.83,339.91
2017,5,14,15,45,775.0,122.5,4.2,17.0,605.5,383.96,290.85
2017,5,14,16,0,755.0,119.0,4.3,17.0,558.0,324.43,238.78
2017,5,14,16,15,729.5,114.5,4.35,16.5,508.0,268.08,189.33
2017,5,14,16,30,704.0,110.0,4.4,16.0,458.0,214.33,142.74
2017,5,14,16,45,671.0,104.0,4.45,15.5,406.5,161.23,99.88
2017,5,14,17,0,638.0,98.0,4.5,15.0,355.0,112.05,66.55
2017,5,14,17,15,592.0,91.0,4.4,14.5,303.5,66.06,53.3
2017,5,14,17,30,546.0,84.0,4.3,14.0,252.0,59.76,47.89
2017,5,14,17,45,485.0,74.5,4.2,13.5,202.5,54.94,43.61
2017,5,14,18,0,424.0,65.0,4.1,13.0,153.0,49.83,38.88
2017,5,14,18,15,330.5,52.5,3.95,12.0,110.0,40.02,29.8
2017,5,14,18,30,237.0,40.0,3.8,11.0,67.0,31.11,21.09
2017,5,14,18,45,118.5,20.0,3.7,10.5,33.5,15.64,2.79
2017,5,14,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
