Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,5,15,87.5,17.5,2.05,7.5,25.5,41.86,0.0
2017,5,15,5,30,175.0,35.0,2.2,8.0,51.0,97.09,65.61
2017,5,15,5,45,281.5,48.5,2.4,8.5,93.0,155.92,119.43
2017,5,15,6,0,388.0,62.0,2.6,9.0,135.0,227.09,182.15
2017,5,15,6,15,458.0,72.0,2.55,9.5,184.0,292.42,240.21
2017,5,15,6,30,528.0,82.0,2.5,10.0,233.0,363.58,301.79
2017,5,15,6,45,577.5,89.0,2.45,10.5,284.5,426.95,355.26
2017,5,15,7,0,627.0,96.0,2.4,11.0,336.0,494.15,409.9
2017,5,15,7,15,662.5,102.0,2.4,11.5,388.0,554.74,457.52
2017,5,15,7,30,698.0,108.0,2.4,12.0,440.0,617.03,504.86
2017,5,15,7,45,726.5,112.0,2.4,12.5,491.0,673.27,546.11
2017,5,15,8,0,755.0,116.0,2.4,13.0,542.0,729.83,585.09
2017,5,15,8,15,775.0,119.5,2.45,13.5,589.5,775.61,615.53
2017,5,15,8,30,795.0,123.0,2.5,14.0,637.0,823.68,647.18
2017,5,15,8,45,813.5,124.5,2.55,14.5,681.5,866.9,674.85
2017,5,15,9,0,832.0,126.0,2.6,15.0,726.0,908.38,700.98
2017,5,15,9,15,843.5,128.5,2.65,15.5,764.5,942.44,721.69
2017,5,15,9,30,855.0,131.0,2.7,16.0,803.0,973.9,740.54
2017,5,15,9,45,866.0,132.0,2.8,16.5,836.5,991.86,750.66
2017,5,15,10,0,877.0,133.0,2.9,17.0,870.0,1015.25,764.58
2017,5,15,10,15,883.0,134.0,2.95,17.5,896.5,1030.53,772.59
2017,5,15,10,30,889.0,135.0,3.0,18.0,923.0,1042.48,778.52
2017,5,15,10,45,897.0,133.5,3.15,18.5,943.5,1050.45,782.84
2017,5,15,11,0,905.0,132.0,3.3,19.0,964.0,1054.96,784.98
2017,5,15,11,15,907.5,133.0,3.45,19.0,976.5,1052.94,784.4
2017,5,15,11,30,910.0,134.0,3.6,19.0,989.0,1047.37,781.57
2017,5,15,11,45,913.0,132.5,3.75,19.0,994.0,1036.32,775.16
2017,5,15,12,0,916.0,131.0,3.9,19.0,999.0,1021.83,766.49
2017,5,15,12,15,915.5,130.5,4.05,19.0,996.0,1001.59,753.95
2017,5,15,12,30,915.0,130.0,4.2,19.0,993.0,978.15,739.2
2017,5,15,12,45,915.5,127.5,4.35,19.0,983.0,950.61,721.56
2017,5,15,13,0,916.0,125.0,4.5,19.0,973.0,920.03,702.08
2017,5,15,13,15,912.5,124.5,4.6,19.0,955.0,885.03,679.02
2017,5,15,13,30,909.0,124.0,4.7,19.0,937.0,847.47,653.9
2017,5,15,13,45,903.5,122.5,4.85,19.0,911.5,805.05,625.29
2017,5,15,14,0,898.0,121.0,5.0,19.0,886.0,760.57,594.76
2017,5,15,14,15,890.0,119.0,5.15,18.5,854.5,712.09,560.33
2017,5,15,14,30,882.0,117.0,5.3,18.0,823.0,662.19,523.13
2017,5,15,14,45,872.0,115.0,5.45,18.0,785.5,609.92,481.93
2017,5,15,15,0,862.0,113.0,5.6,18.0,748.0,556.87,438.89
2017,5,15,15,15,849.0,110.5,5.65,17.5,705.5,498.58,391.11
2017,5,15,15,30,836.0,108.0,5.7,17.0,663.0,442.63,343.61
2017,5,15,15,45,820.0,104.0,5.8,17.0,616.0,384.64,292.61
2017,5,15,16,0,804.0,100.0,5.9,17.0,569.0,327.6,241.4
2017,5,15,16,15,781.5,96.5,5.85,16.5,519.5,270.6,190.4
2017,5,15,16,30,759.0,93.0,5.8,16.0,470.0,215.79,142.09
2017,5,15,16,45,730.0,88.0,5.8,15.5,418.5,156.77,93.71
2017,5,15,17,0,701.0,83.0,5.8,15.0,367.0,105.3,58.42
2017,5,15,17,15,659.0,77.5,5.6,14.0,314.5,56.86,45.22
2017,5,15,17,30,617.0,72.0,5.4,13.0,262.0,49.83,39.19
2017,5,15,17,45,557.5,64.5,5.2,12.5,212.0,46.27,36.03
2017,5,15,18,0,498.0,57.0,5.0,12.0,162.0,42.52,32.52
2017,5,15,18,15,404.0,47.0,4.85,11.5,117.5,36.22,26.53
2017,5,15,18,30,310.0,37.0,4.7,11.0,73.0,29.61,19.87
2017,5,15,18,45,172.5,23.5,4.6,10.5,41.5,18.49,5.3
2017,5,15,19,0,35.0,10.0,4.5,10.0,10.0,9.53,0.0
2017,5,15,19,15,17.5,5.0,4.5,9.5,5.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,14.5,3.65,9.0,14.5,13.46,0.0
2017,5,16,5,30,0.0,29.0,3.8,9.0,29.0,27.93,16.54
2017,5,16,5,45,15.5,48.5,3.95,9.5,51.5,55.37,40.94
2017,5,16,6,0,31.0,68.0,4.1,10.0,74.0,82.33,64.68
2017,5,16,6,15,42.0,89.0,4.15,10.0,99.5,110.59,89.68
2017,5,16,6,30,53.0,110.0,4.2,10.0,125.0,139.83,115.27
2017,5,16,6,45,61.0,131.0,4.3,10.5,152.0,168.45,139.69
2017,5,16,7,0,69.0,152.0,4.4,11.0,179.0,197.72,164.18
2017,5,16,7,15,197.5,167.0,4.4,11.5,258.5,306.44,256.34
2017,5,16,7,30,326.0,182.0,4.4,12.0,338.0,428.82,357.0
2017,5,16,7,45,340.5,201.5,4.45,12.5,380.0,474.75,392.3
2017,5,16,8,0,355.0,221.0,4.5,13.0,422.0,520.9,427.27
2017,5,16,8,15,322.5,250.5,4.5,13.0,445.0,540.19,440.15
2017,5,16,8,30,290.0,280.0,4.5,13.0,468.0,555.84,450.05
2017,5,16,8,45,212.5,310.0,4.55,13.5,452.5,516.88,416.03
2017,5,16,9,0,135.0,340.0,4.6,14.0,437.0,484.15,386.67
2017,5,16,9,15,103.5,349.5,4.7,14.0,427.0,454.1,362.02
2017,5,16,9,30,72.0,359.0,4.8,14.0,417.0,434.69,345.38
2017,5,16,9,45,73.0,375.5,4.9,14.5,436.5,452.9,358.34
2017,5,16,10,0,74.0,392.0,5.0,15.0,456.0,470.74,370.84
2017,5,16,10,15,103.0,416.5,5.0,15.0,507.0,524.65,412.25
2017,5,16,10,30,132.0,441.0,5.0,15.0,558.0,590.86,462.11
2017,5,16,10,45,144.5,453.0,5.0,15.0,584.0,613.84,478.88
2017,5,16,11,0,157.0,465.0,5.0,15.0,610.0,635.95,495.13
2017,5,16,11,15,176.0,471.0,5.0,15.0,635.0,657.34,511.13
2017,5,16,11,30,195.0,477.0,5.0,15.0,660.0,677.5,526.18
2017,5,16,11,45,158.0,477.5,5.05,15.0,626.5,635.6,493.93
2017,5,16,12,0,121.0,478.0,5.1,15.0,593.0,593.9,461.88
2017,5,16,12,15,98.5,465.5,5.1,15.0,559.0,546.26,425.77
2017,5,16,12,30,76.0,453.0,5.1,15.0,525.0,507.81,396.28
2017,5,16,12,45,71.5,444.0,5.2,15.0,511.0,489.96,383.05
2017,5,16,13,0,67.0,435.0,5.3,15.0,497.0,472.23,369.8
2017,5,16,13,15,54.0,409.5,5.35,15.0,459.0,432.01,339.03
2017,5,16,13,30,41.0,384.0,5.4,15.0,421.0,393.03,309.05
2017,5,16,13,45,25.5,306.0,5.45,15.0,329.0,305.07,240.65
2017,5,16,14,0,10.0,228.0,5.5,15.0,237.0,219.06,172.63
2017,5,16,14,15,138.5,302.0,5.5,14.5,413.5,371.84,297.17
2017,5,16,14,30,267.0,376.0,5.5,14.0,590.0,506.34,403.37
2017,5,16,14,45,172.0,355.0,5.55,14.0,490.5,417.26,332.48
2017,5,16,15,0,77.0,334.0,5.6,14.0,391.0,338.9,270.17
2017,5,16,15,15,221.0,303.0,5.55,13.5,453.5,370.69,296.36
2017,5,16,15,30,365.0,272.0,5.5,13.0,516.0,385.85,306.9
2017,5,16,15,45,266.5,266.5,5.5,13.0,437.5,321.13,254.43
2017,5,16,16,0,168.0,261.0,5.5,13.0,359.0,271.23,214.95
2017,5,16,16,15,130.0,235.5,5.4,13.0,307.5,228.12,180.28
2017,5,16,16,30,92.0,210.0,5.3,13.0,256.0,194.65,153.99
2017,5,16,16,45,96.0,188.0,5.2,13.0,231.0,169.34,133.12
2017,5,16,17,0,100.0,166.0,5.1,13.0,206.0,138.51,108.4
2017,5,16,17,15,90.0,144.0,4.95,12.5,176.5,117.98,99.84
2017,5,16,17,30,80.0,122.0,4.8,12.0,147.0,100.25,84.42
2017,5,16,17,45,68.5,100.5,4.65,12.0,119.0,83.75,69.63
2017,5,16,18,0,57.0,79.0,4.5,12.0,91.0,66.92,54.3
2017,5,16,18,15,38.0,59.0,4.4,11.5,66.0,50.81,39.47
2017,5,16,18,30,19.0,39.0,4.3,11.0,41.0,34.42,24.1
2017,5,16,18,45,9.5,22.5,4.25,11.0,23.5,20.36,7.28
2017,5,16,19,0,0.0,6.0,4.2,11.0,6.0,5.72,0.0
2017,5,16,19,15,0.0,3.0,4.2,11.0,3.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,97.0,18.0,1.5,8.5,27.5,44.89,0.0
2017,5,17,5,30,194.0,36.0,1.7,9.0,55.0,103.09,70.83
2017,5,17,5,45,300.5,48.5,1.95,9.5,97.5,162.07,123.94
2017,5,17,6,0,407.0,61.0,2.2,10.0,140.0,234.87,187.73
2017,5,17,6,15,476.0,70.5,2.2,10.5,189.0,299.17,244.61
2017,5,17,6,30,545.0,80.0,2.2,11.0,238.0,370.21,305.68
2017,5,17,6,45,598.5,85.5,2.2,11.5,290.5,434.86,359.85
2017,5,17,7,0,652.0,91.0,2.2,12.0,343.0,503.68,415.46
2017,5,17,7,15,687.0,96.5,2.15,12.5,395.5,564.45,462.57
2017,5,17,7,30,722.0,102.0,2.1,13.0,448.0,626.84,509.21
2017,5,17,7,45,750.0,106.0,2.1,13.5,499.5,683.63,550.02
2017,5,17,8,0,778.0,110.0,2.1,14.0,551.0,737.79,586.55
2017,5,17,8,15,797.5,113.5,2.2,14.5,599.5,787.26,619.65
2017,5,17,8,30,817.0,117.0,2.3,15.0,648.0,835.61,651.45
2017,5,17,8,45,830.0,121.0,2.45,15.5,692.0,877.39,678.62
2017,5,17,9,0,843.0,125.0,2.6,16.0,736.0,917.06,704.13
2017,5,17,9,15,855.0,127.5,2.75,16.5,775.0,951.82,726.07
2017,5,17,9,30,867.0,130.0,2.9,17.0,814.0,983.97,746.15
2017,5,17,9,45,887.0,125.5,3.1,17.5,850.5,1005.1,759.16
2017,5,17,10,0,907.0,121.0,3.3,18.0,887.0,1031.87,776.06
2017,5,17,10,15,913.5,122.5,3.45,18.0,914.5,1048.6,787.25
2017,5,17,10,30,920.0,124.0,3.6,18.0,942.0,1061.89,796.32
2017,5,17,10,45,930.5,121.0,3.75,18.5,963.5,1071.02,801.21
2017,5,17,11,0,941.0,118.0,3.9,19.0,985.0,1076.6,803.86
2017,5,17,11,15,944.0,118.5,4.0,19.0,998.0,1074.6,802.74
2017,5,17,11,30,947.0,119.0,4.1,19.0,1011.0,1068.92,799.35
2017,5,17,11,45,948.0,119.5,4.2,19.0,1016.0,1057.64,792.31
2017,5,17,12,0,949.0,120.0,4.3,19.0,1021.0,1042.8,782.99
2017,5,17,12,15,948.5,120.0,4.3,19.0,1018.5,1022.59,769.47
2017,5,17,12,30,948.0,120.0,4.3,19.0,1016.0,999.05,753.79
2017,5,17,12,45,941.5,122.5,4.35,19.5,1004.0,969.28,732.76
2017,5,17,13,0,935.0,125.0,4.4,20.0,992.0,936.7,709.83
2017,5,17,13,15,931.0,124.0,4.35,20.0,973.5,900.3,685.08
2017,5,17,13,30,927.0,123.0,4.3,20.0,955.0,861.32,658.43
2017,5,17,13,45,926.5,118.5,4.25,20.0,931.0,819.36,629.54
2017,5,17,14,0,926.0,114.0,4.2,20.0,907.0,774.93,598.69
2017,5,17,14,15,918.5,112.5,4.1,20.0,874.5,726.17,563.07
2017,5,17,14,30,911.0,111.0,4.0,20.0,842.0,675.86,524.64
2017,5,17,14,45,902.0,108.5,3.95,20.0,804.0,622.49,483.17
2017,5,17,15,0,893.0,106.0,3.9,20.0,766.0,568.18,439.88
2017,5,17,15,15,880.0,103.5,3.8,20.0,722.5,511.3,393.32
2017,5,17,15,30,867.0,101.0,3.7,20.0,679.0,454.39,345.46
2017,5,17,15,45,851.0,97.5,3.65,20.0,632.0,391.67,292.03
2017,5,17,16,0,835.0,94.0,3.6,20.0,585.0,333.47,240.95
2017,5,17,16,15,813.0,90.5,3.5,19.5,534.0,274.93,189.69
2017,5,17,16,30,791.0,87.0,3.4,19.0,483.0,218.48,140.81
2017,5,17,16,45,765.0,82.0,3.35,18.5,431.0,162.58,95.48
2017,5,17,17,0,739.0,77.0,3.3,18.0,379.0,109.71,59.37
2017,5,17,17,15,698.0,72.0,3.3,17.0,326.0,55.09,35.29
2017,5,17,17,30,657.0,67.0,3.3,16.0,273.0,45.74,35.09
2017,5,17,17,45,596.5,60.5,3.3,15.5,221.5,42.79,32.52
2017,5,17,18,0,536.0,54.0,3.3,15.0,170.0,39.7,29.66
2017,5,17,18,15,444.5,45.0,3.35,14.0,124.5,34.19,24.53
2017,5,17,18,30,353.0,36.0,3.4,13.0,79.0,28.4,18.82
2017,5,17,18,45,214.5,23.5,3.5,12.0,46.0,18.85,6.96
2017,5,17,19,0,76.0,11.0,3.6,11.0,13.0,10.48,0.0
2017,5,17,19,15,38.0,5.5,3.6,10.5,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,5,15,144.5,15.5,1.45,8.0,30.0,53.4,0.0
2017,5,18,5,30,289.0,31.0,1.7,9.0,60.0,123.46,84.74
2017,5,18,5,45,385.0,41.5,2.0,10.0,103.0,183.25,139.5
2017,5,18,6,0,481.0,52.0,2.3,11.0,146.0,253.87,201.86
2017,5,18,6,15,545.5,59.5,2.35,11.5,196.0,317.73,258.72
2017,5,18,6,30,610.0,67.0,2.4,12.0,246.0,387.83,319.2
2017,5,18,6,45,653.0,73.0,2.45,12.5,297.5,450.38,371.78
2017,5,18,7,0,696.0,79.0,2.5,13.0,349.0,516.08,424.99
2017,5,18,7,15,728.0,83.5,2.7,13.5,401.5,573.66,470.65
2017,5,18,7,30,760.0,88.0,2.9,14.0,454.0,634.63,517.54
2017,5,18,7,45,782.5,92.5,3.1,15.0,504.5,689.53,556.32
2017,5,18,8,0,805.0,97.0,3.3,16.0,555.0,744.12,593.48
2017,5,18,8,15,823.5,100.5,3.4,16.5,603.5,793.72,626.91
2017,5,18,8,30,842.0,104.0,3.5,17.0,652.0,842.07,658.93
2017,5,18,8,45,856.5,106.5,3.6,18.0,696.0,884.25,684.82
2017,5,18,9,0,871.0,109.0,3.7,19.0,740.0,917.29,703.97
2017,5,18,9,15,882.0,111.0,3.75,19.5,779.5,951.0,724.5
2017,5,18,9,30,893.0,113.0,3.8,20.0,819.0,982.05,743.04
2017,5,18,9,45,905.5,112.5,3.85,20.5,853.5,1008.99,758.7
2017,5,18,10,0,918.0,112.0,3.9,21.0,888.0,1032.95,772.33
2017,5,18,10,15,924.0,113.0,3.95,21.0,915.0,1048.86,782.12
2017,5,18,10,30,930.0,114.0,4.0,21.0,942.0,1061.29,789.76
2017,5,18,10,45,936.0,114.0,4.05,21.5,962.5,1069.12,792.95
2017,5,18,11,0,942.0,114.0,4.1,22.0,983.0,1073.33,793.89
2017,5,18,11,15,944.5,114.5,4.1,22.0,995.5,1070.88,791.77
2017,5,18,11,30,947.0,115.0,4.1,22.0,1008.0,1064.77,787.42
2017,5,18,11,45,949.5,114.0,4.15,22.5,1013.0,1053.52,778.64
2017,5,18,12,0,952.0,113.0,4.2,23.0,1018.0,1038.73,767.67
2017,5,18,12,15,951.5,113.0,4.2,23.0,1015.0,1018.56,754.41
2017,5,18,12,30,951.0,113.0,4.2,23.0,1012.0,995.06,739.01
2017,5,18,12,45,941.5,117.0,4.25,23.5,999.0,964.08,717.48
2017,5,18,13,0,932.0,121.0,4.3,24.0,986.0,930.42,694.18
2017,5,18,13,15,928.0,120.0,4.25,24.0,968.0,894.21,669.94
2017,5,18,13,30,924.0,119.0,4.2,24.0,950.0,855.43,643.84
2017,5,18,13,45,919.5,117.0,4.2,24.0,925.0,812.94,615.22
2017,5,18,14,0,915.0,115.0,4.2,24.0,900.0,768.28,584.84
2017,5,18,14,15,907.5,113.5,4.15,24.0,868.0,720.07,550.24
2017,5,18,14,30,900.0,112.0,4.1,24.0,836.0,670.34,512.92
2017,5,18,14,45,893.0,108.5,4.05,24.0,799.0,617.83,472.69
2017,5,18,15,0,886.0,105.0,4.0,24.0,762.0,564.23,430.56
2017,5,18,15,15,873.0,102.5,3.85,23.5,719.0,507.79,385.67
2017,5,18,15,30,860.0,100.0,3.7,23.0,676.0,451.33,339.37
2017,5,18,15,45,845.5,96.5,3.6,23.0,629.0,389.59,287.24
2017,5,18,16,0,831.0,93.0,3.5,23.0,582.0,332.22,237.35
2017,5,18,16,15,809.0,89.5,3.3,22.5,532.0,273.97,186.89
2017,5,18,16,30,787.0,86.0,3.1,22.0,482.0,217.81,138.77
2017,5,18,16,45,760.0,81.5,2.9,21.5,430.0,162.47,94.37
2017,5,18,17,0,733.0,77.0,2.7,21.0,378.0,110.27,59.02
2017,5,18,17,15,693.0,72.0,2.55,20.0,325.5,56.04,34.93
2017,5,18,17,30,653.0,67.0,2.4,19.0,273.0,45.62,34.55
2017,5,18,17,45,599.0,60.0,2.3,18.5,222.5,42.28,31.67
2017,5,18,18,0,545.0,53.0,2.2,18.0,172.0,38.74,28.46
2017,5,18,18,15,456.5,44.5,2.2,17.0,126.5,33.64,23.75
2017,5,18,18,30,368.0,36.0,2.2,16.0,81.0,28.28,18.53
2017,5,18,18,45,184.0,25.0,2.25,15.5,47.5,19.61,7.88
2017,5,18,19,0,0.0,14.0,2.3,15.0,14.0,13.34,0.0
2017,5,18,19,15,0.0,7.0,2.35,14.5,7.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,5,15,146.5,16.0,1.25,11.0,30.5,54.69,2.21
2017,5,19,5,30,293.0,32.0,1.4,12.0,61.0,125.65,85.86
2017,5,19,5,45,392.0,42.0,1.55,13.0,104.5,186.2,140.19
2017,5,19,6,0,491.0,52.0,1.7,14.0,148.0,257.84,202.36
2017,5,19,6,15,554.5,59.0,1.75,14.5,198.0,321.25,257.92
2017,5,19,6,30,618.0,66.0,1.8,15.0,248.0,390.74,316.84
2017,5,19,6,45,662.0,71.0,1.85,15.5,300.0,453.05,368.23
2017,5,19,7,0,706.0,76.0,1.9,16.0,352.0,518.57,420.25
2017,5,19,7,15,737.5,80.5,1.8,17.0,404.0,576.48,463.07
2017,5,19,7,30,769.0,85.0,1.7,18.0,456.0,637.48,506.16
2017,5,19,7,45,792.5,88.5,1.65,19.0,507.0,692.3,541.83
2017,5,19,8,0,816.0,92.0,1.6,20.0,558.0,746.89,575.79
2017,5,19,8,15,833.5,95.0,1.5,20.5,605.5,795.47,605.12
2017,5,19,8,30,851.0,98.0,1.4,21.0,653.0,836.5,628.49
2017,5,19,8,45,864.5,100.5,1.35,21.5,697.0,877.74,652.06
2017,5,19,9,0,878.0,103.0,1.3,22.0,741.0,916.88,673.73
2017,5,19,9,15,888.5,105.0,1.3,22.5,779.5,950.34,692.09
2017,5,19,9,30,899.0,107.0,1.3,23.0,818.0,981.08,708.59
2017,5,19,9,45,910.0,106.5,1.3,23.5,852.0,1006.7,721.75
2017,5,19,10,0,921.0,106.0,1.3,24.0,886.0,1029.29,733.0
2017,5,19,10,15,927.0,107.5,1.35,24.5,913.0,1045.81,741.41
2017,5,19,10,30,933.0,109.0,1.4,25.0,940.0,1058.85,747.81
2017,5,19,10,45,936.0,110.0,1.45,25.5,959.5,1064.77,749.97
2017,5,19,11,0,939.0,111.0,1.5,26.0,979.0,1067.05,750.09
2017,5,19,11,15,941.5,111.5,1.5,26.0,991.5,1064.66,748.17
2017,5,19,11,30,944.0,112.0,1.5,26.0,1004.0,1058.63,744.2
2017,5,19,11,45,944.5,112.5,1.55,26.5,1008.5,1047.01,736.32
2017,5,19,12,0,945.0,113.0,1.6,27.0,1013.0,1031.89,726.42
2017,5,19,12,15,944.5,113.0,1.6,27.0,1010.5,1011.9,714.29
2017,5,19,12,30,944.0,113.0,1.6,27.0,1008.0,988.61,700.2
2017,5,19,12,45,941.5,113.0,1.65,27.5,997.0,960.31,682.32
2017,5,19,13,0,939.0,113.0,1.7,28.0,986.0,929.04,662.55
2017,5,19,13,15,935.5,112.5,1.7,28.0,968.0,893.6,640.74
2017,5,19,13,30,932.0,112.0,1.7,28.0,950.0,855.54,617.12
2017,5,19,13,45,926.0,111.0,1.7,28.0,925.0,812.64,590.13
2017,5,19,14,0,920.0,110.0,1.7,28.0,900.0,767.65,561.5
2017,5,19,14,15,913.0,108.5,1.75,28.0,868.5,719.66,529.88
2017,5,19,14,30,906.0,107.0,1.8,28.0,837.0,670.1,495.2
2017,5,19,14,45,896.5,105.0,1.85,28.0,799.5,617.29,457.16
2017,5,19,15,0,887.0,103.0,1.9,28.0,762.0,563.61,417.22
2017,5,19,15,15,874.5,100.5,1.9,27.5,719.0,507.44,374.68
2017,5,19,15,30,862.0,98.0,1.9,27.0,676.0,451.2,330.51
2017,5,19,15,45,846.0,95.0,1.95,27.0,629.5,389.25,280.21
2017,5,19,16,0,830.0,92.0,2.0,27.0,583.0,331.89,232.01
2017,5,19,16,15,808.5,89.0,2.05,26.5,533.0,274.31,183.51
2017,5,19,16,30,787.0,86.0,2.1,26.0,483.0,218.74,136.98
2017,5,19,16,45,759.5,81.5,2.2,25.5,431.0,163.37,93.42
2017,5,19,17,0,732.0,77.0,2.3,25.0,379.0,111.18,58.53
2017,5,19,17,15,693.0,72.0,2.15,24.0,327.0,57.06,34.42
2017,5,19,17,30,654.0,67.0,2.0,23.0,275.0,45.51,33.86
2017,5,19,17,45,599.0,60.5,1.9,22.0,224.5,42.58,31.45
2017,5,19,18,0,544.0,54.0,1.8,21.0,174.0,39.48,28.74
2017,5,19,18,15,457.5,45.0,1.85,20.0,128.0,33.96,23.74
2017,5,19,18,30,371.0,36.0,1.9,19.0,82.0,28.16,18.21
2017,5,19,18,45,235.5,24.0,1.95,18.0,48.5,19.11,7.89
2017,5,19,19,0,100.0,12.0,2.0,17.0,15.0,11.44,0.0
2017,5,19,19,15,50.0,6.0,2.1,16.5,7.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,20,5,15,152.5,16.0,2.35,11.5,31.5,56.25,6.99
2017,5,20,5,30,305.0,32.0,2.5,12.0,63.0,128.97,88.72
2017,5,20,5,45,399.0,42.0,2.65,13.0,106.5,188.61,142.53
2017,5,20,6,0,493.0,52.0,2.8,14.0,150.0,258.76,203.97
2017,5,20,6,15,555.0,59.0,2.65,14.5,199.5,321.6,259.38
2017,5,20,6,30,617.0,66.0,2.5,15.0,249.0,390.38,317.93
2017,5,20,6,45,658.0,72.0,2.35,16.0,300.0,452.14,368.16
2017,5,20,7,0,699.0,78.0,2.2,17.0,351.0,516.84,418.34
2017,5,20,7,15,729.5,82.0,2.1,17.5,403.0,573.1,460.94
2017,5,20,7,30,760.0,86.0,2.0,18.0,455.0,632.45,504.12
2017,5,20,7,45,782.5,90.0,1.95,19.0,505.0,686.69,539.88
2017,5,20,8,0,805.0,94.0,1.9,20.0,555.0,740.64,573.85
2017,5,20,8,15,822.0,97.0,1.8,20.5,602.0,788.37,603.12
2017,5,20,8,30,839.0,100.0,1.7,21.0,649.0,834.77,630.67
2017,5,20,8,45,852.5,102.5,1.65,22.0,692.5,869.32,648.84
2017,5,20,9,0,866.0,105.0,1.6,23.0,736.0,908.08,669.46
2017,5,20,9,15,876.0,107.5,1.55,23.5,774.0,941.28,687.25
2017,5,20,9,30,886.0,110.0,1.5,24.0,812.0,971.78,703.07
2017,5,20,9,45,891.5,113.0,1.45,25.0,844.0,995.57,713.06
2017,5,20,10,0,897.0,116.0,1.4,26.0,876.0,1016.14,720.95
2017,5,20,10,15,902.5,117.0,1.4,26.0,902.0,1031.28,729.12
2017,5,20,10,30,908.0,118.0,1.4,26.0,928.0,1043.02,735.34
2017,5,20,10,45,911.5,119.0,1.45,26.5,947.5,1049.27,737.73
2017,5,20,11,0,915.0,120.0,1.5,27.0,967.0,1051.98,738.12
2017,5,20,11,15,917.0,120.5,1.55,27.5,978.5,1049.11,735.24
2017,5,20,11,30,919.0,121.0,1.6,28.0,990.0,1042.7,730.38
2017,5,20,11,45,919.0,121.5,1.65,28.5,994.5,1030.82,722.29
2017,5,20,12,0,919.0,122.0,1.7,29.0,999.0,1015.54,712.25
2017,5,20,12,15,918.5,122.0,1.75,29.0,995.5,996.0,701.05
2017,5,20,12,30,918.0,122.0,1.8,29.0,992.0,973.25,687.89
2017,5,20,12,45,910.0,125.0,1.9,29.0,979.5,943.52,670.86
2017,5,20,13,0,902.0,128.0,2.0,29.0,967.0,911.15,651.99
2017,5,20,13,15,898.0,127.0,2.05,29.0,949.0,875.98,630.59
2017,5,20,13,30,894.0,126.0,2.1,29.0,931.0,838.35,607.37
2017,5,20,13,45,887.5,125.0,2.2,29.0,906.0,796.49,581.46
2017,5,20,14,0,881.0,124.0,2.3,29.0,881.0,752.7,553.83
2017,5,20,14,15,873.0,122.0,2.35,29.0,850.0,705.27,521.48
2017,5,20,14,30,865.0,120.0,2.4,29.0,819.0,656.45,486.86
2017,5,20,14,45,855.0,118.0,2.45,29.0,782.0,605.31,449.57
2017,5,20,15,0,845.0,116.0,2.5,29.0,745.0,551.19,409.04
2017,5,20,15,15,831.5,113.0,2.55,28.5,703.0,495.63,366.92
2017,5,20,15,30,818.0,110.0,2.6,28.0,661.0,440.26,323.39
2017,5,20,15,45,802.5,106.5,2.65,27.5,615.0,384.16,277.85
2017,5,20,16,0,787.0,103.0,2.7,27.0,569.0,328.96,231.72
2017,5,20,16,15,765.0,99.0,2.75,26.5,520.0,272.84,184.38
2017,5,20,16,30,743.0,95.0,2.8,26.0,471.0,218.85,139.15
2017,5,20,16,45,717.5,89.0,2.85,25.5,420.5,160.53,93.04
2017,5,20,17,0,692.0,83.0,2.9,25.0,370.0,109.4,58.32
2017,5,20,17,15,652.5,77.5,2.85,24.0,319.0,61.54,37.81
2017,5,20,17,30,613.0,72.0,2.8,23.0,268.0,49.2,37.04
2017,5,20,17,45,562.0,64.0,2.8,22.0,219.5,45.24,33.74
2017,5,20,18,0,511.0,56.0,2.8,21.0,171.0,41.01,30.06
2017,5,20,18,15,427.0,47.0,2.7,20.0,126.0,35.58,25.14
2017,5,20,18,30,343.0,38.0,2.6,19.0,81.0,29.87,19.7
2017,5,20,18,45,220.0,25.0,2.55,18.5,48.0,19.94,8.85
2017,5,20,19,0,97.0,12.0,2.5,18.0,15.0,11.44,0.0
2017,5,20,19,15,48.5,6.0,2.45,17.5,7.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,5,15,172.5,15.5,1.5,12.5,33.5,60.16,11.66
2017,5,21,5,30,345.0,31.0,1.7,13.0,67.0,138.76,95.28
2017,5,21,5,45,441.0,40.0,1.95,14.0,112.0,200.2,150.41
2017,5,21,6,0,537.0,49.0,2.2,15.0,157.0,272.31,213.29
2017,5,21,6,15,597.5,55.0,2.1,15.5,207.5,335.66,268.82
2017,5,21,6,30,658.0,61.0,2.0,16.0,258.0,404.73,327.13
2017,5,21,6,45,701.0,66.0,1.9,17.0,310.5,466.85,377.14
2017,5,21,7,0,744.0,71.0,1.8,18.0,363.0,533.71,428.38
2017,5,21,7,15,773.5,74.5,1.75,18.5,415.5,592.81,472.55
2017,5,21,7,30,803.0,78.0,1.7,19.0,468.0,652.82,515.58
2017,5,21,7,45,825.0,81.5,1.7,20.0,519.5,707.91,551.07
2017,5,21,8,0,847.0,85.0,1.7,21.0,571.0,762.58,585.19
2017,5,21,8,15,863.5,87.5,1.65,21.5,618.5,805.24,610.75
2017,5,21,8,30,880.0,90.0,1.6,22.0,666.0,851.77,638.43
2017,5,21,8,45,892.0,92.5,1.6,23.0,710.0,892.64,660.99
2017,5,21,9,0,904.0,95.0,1.6,24.0,754.0,931.23,681.64
2017,5,21,9,15,913.5,97.0,1.5,24.5,793.0,964.45,698.42
2017,5,21,9,30,923.0,99.0,1.4,25.0,832.0,994.84,713.06
2017,5,21,9,45,908.0,113.0,1.3,26.0,859.0,1011.4,717.39
2017,5,21,10,0,893.0,127.0,1.2,27.0,886.0,1023.65,719.1
2017,5,21,10,15,899.5,128.5,1.1,27.5,912.5,1040.16,724.77
2017,5,21,10,30,906.0,130.0,1.0,28.0,939.0,1053.3,728.22
2017,5,21,10,45,911.0,130.5,0.95,28.5,959.0,1060.42,729.13
2017,5,21,11,0,916.0,131.0,0.9,29.0,979.0,1064.03,728.1
2017,5,21,11,15,919.0,131.5,0.9,29.0,991.5,1062.05,726.46
2017,5,21,11,30,922.0,132.0,0.9,29.0,1004.0,1056.52,722.92
2017,5,21,11,45,923.5,131.5,0.95,29.5,1009.0,1045.01,715.62
2017,5,21,12,0,925.0,131.0,1.0,30.0,1014.0,1030.07,706.42
2017,5,21,12,15,924.5,131.0,1.1,30.0,1011.0,1010.35,696.76
2017,5,21,12,30,924.0,131.0,1.2,30.0,1008.0,987.43,685.05
2017,5,21,12,45,926.0,127.5,1.3,30.0,998.5,960.33,670.62
2017,5,21,13,0,928.0,124.0,1.4,30.0,989.0,930.12,654.05
2017,5,21,13,15,924.5,123.0,1.5,30.0,971.0,894.6,633.86
2017,5,21,13,30,921.0,122.0,1.6,30.0,953.0,856.5,611.69
2017,5,21,13,45,915.5,121.0,1.7,30.0,928.0,814.45,586.55
2017,5,21,14,0,910.0,120.0,1.8,30.0,903.0,770.31,559.55
2017,5,21,14,15,902.0,118.0,1.85,30.0,871.0,721.68,527.41
2017,5,21,14,30,894.0,116.0,1.9,30.0,839.0,671.61,492.65
2017,5,21,14,45,883.5,114.5,1.95,30.0,801.5,619.29,455.22
2017,5,21,15,0,873.0,113.0,2.0,30.0,764.0,566.22,416.03
2017,5,21,15,15,859.5,110.5,2.0,30.0,721.0,510.33,373.36
2017,5,21,15,30,846.0,108.0,2.0,30.0,678.0,451.02,326.93
2017,5,21,15,45,828.0,105.5,2.0,30.0,631.0,393.39,280.36
2017,5,21,16,0,810.0,103.0,2.0,30.0,584.0,336.89,233.52
2017,5,21,16,15,788.0,99.0,2.0,29.5,534.0,279.49,185.96
2017,5,21,16,30,766.0,95.0,2.0,29.0,484.0,224.2,140.38
2017,5,21,16,45,735.5,91.0,2.0,28.5,432.5,165.48,94.8
2017,5,21,17,0,705.0,87.0,2.0,28.0,381.0,114.47,60.84
2017,5,21,17,15,664.5,81.0,1.9,26.5,328.5,65.42,39.7
2017,5,21,17,30,624.0,75.0,1.8,25.0,276.0,51.51,38.68
2017,5,21,17,45,565.0,68.0,1.75,24.0,225.5,48.45,36.22
2017,5,21,18,0,506.0,61.0,1.7,23.0,175.0,45.23,33.45
2017,5,21,18,15,418.5,51.5,1.85,22.0,129.5,39.53,28.33
2017,5,21,18,30,331.0,42.0,2.0,21.0,84.0,33.56,22.67
2017,5,21,18,45,165.5,29.5,2.2,20.0,50.5,23.15,11.48
2017,5,21,19,0,0.0,17.0,2.4,19.0,17.0,16.2,0.0
2017,5,21,19,15,0.0,8.5,2.6,18.5,8.5,8.1,0.0
2017,5,21,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,143.5,17.5,2.6,11.5,32.5,55.02,13.52
2017,5,22,5,30,287.0,35.0,2.7,12.0,65.0,127.28,88.69
2017,5,22,5,45,383.5,45.0,2.8,12.5,108.5,186.95,142.09
2017,5,22,6,0,480.0,55.0,2.9,13.0,152.0,257.28,203.95
2017,5,22,6,15,542.5,62.5,2.8,13.5,201.5,320.26,259.57
2017,5,22,6,30,605.0,70.0,2.7,14.0,251.0,389.2,318.49
2017,5,22,6,45,649.5,75.0,2.6,15.0,303.0,451.1,369.19
2017,5,22,7,0,694.0,80.0,2.5,16.0,355.0,516.25,420.28
2017,5,22,7,15,725.5,84.5,2.45,16.5,406.5,573.34,464.09
2017,5,22,7,30,757.0,89.0,2.4,17.0,458.0,633.72,508.75
2017,5,22,7,45,780.5,93.0,2.4,18.0,508.5,688.51,545.8
2017,5,22,8,0,804.0,97.0,2.4,19.0,559.0,743.09,581.09
2017,5,22,8,15,822.0,100.0,2.4,19.5,606.5,791.54,612.23
2017,5,22,8,30,840.0,103.0,2.4,20.0,654.0,838.74,641.91
2017,5,22,8,45,853.0,105.5,2.45,21.0,697.0,872.77,661.18
2017,5,22,9,0,866.0,108.0,2.5,22.0,740.0,911.03,683.12
2017,5,22,9,15,876.0,110.5,2.5,22.5,778.5,944.18,702.17
2017,5,22,9,30,886.0,113.0,2.5,23.0,817.0,974.63,719.29
2017,5,22,9,45,888.0,118.0,2.5,24.0,848.5,997.12,729.66
2017,5,22,10,0,890.0,123.0,2.5,25.0,880.0,1016.25,737.87
2017,5,22,10,15,896.0,124.5,2.5,25.5,906.0,1032.27,745.55
2017,5,22,10,30,902.0,126.0,2.5,26.0,932.0,1044.92,751.15
2017,5,22,10,45,905.0,127.0,2.5,26.5,951.0,1050.59,752.44
2017,5,22,11,0,908.0,128.0,2.5,27.0,970.0,1052.74,751.69
2017,5,22,11,15,910.5,129.0,2.5,27.0,982.0,1050.86,750.05
2017,5,22,11,30,913.0,130.0,2.5,27.0,994.0,1045.45,746.34
2017,5,22,11,45,912.5,130.5,2.5,27.5,998.5,1033.11,736.95
2017,5,22,12,0,912.0,131.0,2.5,28.0,1003.0,1017.42,725.64
2017,5,22,12,15,911.5,131.0,2.5,28.0,999.5,998.0,713.52
2017,5,22,12,30,911.0,131.0,2.5,28.0,996.0,975.42,699.46
2017,5,22,12,45,903.0,134.0,2.55,28.5,984.0,945.85,680.03
2017,5,22,13,0,895.0,137.0,2.6,29.0,972.0,913.68,658.93
2017,5,22,13,15,890.5,136.0,2.65,29.0,954.0,878.37,636.99
2017,5,22,13,30,886.0,135.0,2.7,29.0,936.0,840.64,613.27
2017,5,22,13,45,879.0,134.5,2.8,29.0,910.5,799.22,587.13
2017,5,22,14,0,872.0,134.0,2.9,29.0,885.0,755.91,559.34
2017,5,22,14,15,864.0,132.0,2.95,29.0,854.0,708.92,526.62
2017,5,22,14,30,856.0,130.0,3.0,29.0,823.0,660.56,491.96
2017,5,22,14,45,844.0,128.0,3.1,29.0,785.5,607.46,453.16
2017,5,22,15,0,832.0,126.0,3.2,29.0,748.0,554.44,413.22
2017,5,22,15,15,818.0,123.5,3.2,28.5,706.0,499.81,371.39
2017,5,22,15,30,804.0,121.0,3.2,28.0,664.0,445.44,328.34
2017,5,22,15,45,785.5,117.5,3.25,27.5,617.5,389.04,282.57
2017,5,22,16,0,767.0,114.0,3.3,27.0,571.0,333.91,236.59
2017,5,22,16,15,743.5,109.5,3.3,26.5,522.0,273.84,186.31
2017,5,22,16,30,720.0,105.0,3.3,26.0,473.0,219.98,141.21
2017,5,22,16,45,689.5,100.0,3.3,25.5,422.0,167.29,99.6
2017,5,22,17,0,659.0,95.0,3.3,25.0,371.0,118.15,66.14
2017,5,22,17,15,617.5,88.5,3.25,24.0,320.0,71.33,44.89
2017,5,22,17,30,576.0,82.0,3.2,23.0,269.0,56.93,43.68
2017,5,22,17,45,519.0,73.5,3.2,22.0,220.0,52.87,40.36
2017,5,22,18,0,462.0,65.0,3.2,21.0,171.0,48.57,36.63
2017,5,22,18,15,377.0,54.5,3.15,20.0,126.5,42.11,30.81
2017,5,22,18,30,292.0,44.0,3.1,19.0,82.0,33.94,23.24
2017,5,22,18,45,177.0,29.0,3.05,18.0,49.0,22.7,11.6
2017,5,22,19,0,62.0,14.0,3.0,17.0,16.0,13.34,0.0
2017,5,22,19,15,31.0,7.0,3.0,16.5,8.0,6.67,0.0
2017,5,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,5,15,127.0,18.0,2.1,11.5,32.0,52.32,15.18
2017,5,23,5,30,254.0,36.0,2.2,12.0,64.0,118.58,82.97
2017,5,23,5,45,348.5,47.0,2.35,12.5,106.5,177.67,135.26
2017,5,23,6,0,443.0,58.0,2.5,13.0,149.0,246.41,195.42
2017,5,23,6,15,506.5,66.5,2.5,13.5,198.0,308.96,250.39
2017,5,23,6,30,570.0,75.0,2.5,14.0,247.0,377.64,308.94
2017,5,23,6,45,615.0,81.0,2.55,15.0,298.0,439.21,359.53
2017,5,23,7,0,660.0,87.0,2.6,16.0,349.0,504.12,410.86
2017,5,23,7,15,692.5,92.0,2.6,16.5,400.5,562.85,456.17
2017,5,23,7,30,725.0,97.0,2.6,17.0,452.0,622.97,501.03
2017,5,23,7,45,749.5,101.0,2.65,18.0,501.5,674.68,536.89
2017,5,23,8,0,774.0,105.0,2.7,19.0,551.0,728.78,572.54
2017,5,23,8,15,792.5,108.5,2.75,19.5,598.5,777.07,604.26
2017,5,23,8,30,811.0,112.0,2.8,20.0,646.0,824.2,634.64
2017,5,23,8,45,825.0,115.0,2.85,21.0,689.0,865.39,659.16
2017,5,23,9,0,839.0,118.0,2.9,22.0,732.0,904.59,681.92
2017,5,23,9,15,850.0,120.5,2.95,22.5,770.5,938.21,701.93
2017,5,23,9,30,861.0,123.0,3.0,23.0,809.0,961.34,714.82
2017,5,23,9,45,857.5,132.0,3.05,23.5,838.5,982.12,726.22
2017,5,23,10,0,854.0,141.0,3.1,24.0,868.0,1008.31,741.2
2017,5,23,10,15,860.5,142.5,3.15,24.5,894.0,1015.32,743.57
2017,5,23,10,30,867.0,144.0,3.2,25.0,920.0,1028.05,749.94
2017,5,23,10,45,871.5,145.0,3.25,25.5,939.5,1034.94,752.55
2017,5,23,11,0,876.0,146.0,3.3,26.0,959.0,1038.44,753.11
2017,5,23,11,15,878.5,147.0,3.35,26.0,971.0,1036.52,751.8
2017,5,23,11,30,881.0,148.0,3.4,26.0,983.0,1031.19,748.45
2017,5,23,11,45,881.0,149.0,3.5,26.5,987.5,1020.03,740.34
2017,5,23,12,0,881.0,150.0,3.6,27.0,992.0,1005.63,730.25
2017,5,23,12,15,880.0,149.5,3.65,27.0,989.0,985.71,717.72
2017,5,23,12,30,879.0,149.0,3.7,27.0,986.0,962.78,703.27
2017,5,23,12,45,882.5,144.5,3.8,27.0,977.0,937.28,687.42
2017,5,23,13,0,886.0,140.0,3.9,27.0,968.0,908.75,669.46
2017,5,23,13,15,881.5,139.0,4.0,27.0,950.0,873.77,647.03
2017,5,23,13,30,877.0,138.0,4.1,27.0,932.0,836.4,622.8
2017,5,23,13,45,868.5,138.0,4.25,27.0,906.5,794.66,595.51
2017,5,23,14,0,860.0,138.0,4.4,27.0,881.0,751.19,566.62
2017,5,23,14,15,851.5,136.0,4.45,26.5,849.5,704.42,533.89
2017,5,23,14,30,843.0,134.0,4.5,26.0,818.0,655.95,499.1
2017,5,23,14,45,829.5,133.0,4.55,26.0,780.5,604.08,459.85
2017,5,23,15,0,816.0,132.0,4.6,26.0,743.0,551.92,419.32
2017,5,23,15,15,802.0,129.0,4.6,25.5,701.0,497.7,376.8
2017,5,23,15,30,788.0,126.0,4.6,25.0,659.0,443.77,333.15
2017,5,23,15,45,768.0,123.0,4.6,24.5,613.0,388.16,287.02
2017,5,23,16,0,748.0,120.0,4.6,24.0,567.0,329.88,237.82
2017,5,23,16,15,724.5,115.5,4.55,23.5,518.0,274.78,190.56
2017,5,23,16,30,701.0,111.0,4.5,23.0,469.0,222.0,145.65
2017,5,23,16,45,669.0,105.5,4.45,22.5,418.5,169.79,103.83
2017,5,23,17,0,637.0,100.0,4.4,22.0,368.0,121.32,70.21
2017,5,23,17,15,595.0,93.0,4.25,21.0,317.5,75.35,48.52
2017,5,23,17,30,553.0,86.0,4.1,20.0,267.0,60.04,46.95
2017,5,23,17,45,495.0,77.5,4.0,19.0,218.0,56.13,43.73
2017,5,23,18,0,437.0,69.0,3.9,18.0,169.0,52.0,40.11
2017,5,23,18,15,353.5,57.5,3.7,17.0,125.5,43.41,32.37
2017,5,23,18,30,270.0,46.0,3.5,16.0,82.0,35.46,24.91
2017,5,23,18,45,162.0,30.5,3.35,15.5,49.5,23.87,12.95
2017,5,23,19,0,54.0,15.0,3.2,15.0,17.0,14.3,0.0
2017,5,23,19,15,27.0,7.5,3.15,14.5,8.5,7.15,0.0
2017,5,23,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,24,5,15,93.5,19.5,3.8,10.0,29.5,47.24,15.58
2017,5,24,5,30,187.0,39.0,3.8,10.0,59.0,104.07,74.12
2017,5,24,5,45,257.5,54.0,3.85,10.5,97.5,154.35,119.19
2017,5,24,6,0,328.0,69.0,3.9,11.0,136.0,212.56,170.85
2017,5,24,6,15,375.0,82.5,3.85,11.5,180.0,266.36,218.76
2017,5,24,6,30,422.0,96.0,3.8,12.0,224.0,324.82,269.47
2017,5,24,6,45,475.0,101.0,3.75,12.5,270.0,381.25,317.37
2017,5,24,7,0,528.0,106.0,3.7,13.0,316.0,446.8,371.18
2017,5,24,7,15,300.0,154.0,3.65,13.0,277.0,365.35,302.93
2017,5,24,7,30,72.0,202.0,3.6,13.0,238.0,256.88,210.1
2017,5,24,7,45,85.0,227.0,3.6,13.5,273.5,295.32,240.82
2017,5,24,8,0,98.0,252.0,3.6,14.0,309.0,334.56,271.27
2017,5,24,8,15,253.5,253.5,3.6,14.5,417.0,486.05,392.8
2017,5,24,8,30,409.0,255.0,3.6,15.0,525.0,638.4,509.73
2017,5,24,8,45,511.0,235.5,3.65,15.5,594.5,719.93,570.11
2017,5,24,9,0,613.0,216.0,3.7,16.0,664.0,809.99,635.45
2017,5,24,9,15,736.5,172.0,3.8,16.5,738.5,893.17,693.02
2017,5,24,9,30,860.0,128.0,3.9,17.0,813.0,965.47,740.9
2017,5,24,9,45,869.5,129.0,4.0,17.5,846.0,990.36,755.48
2017,5,24,10,0,879.0,130.0,4.1,18.0,879.0,1012.29,768.4
2017,5,24,10,15,885.5,131.5,4.15,18.0,905.5,1028.64,778.7
2017,5,24,10,30,892.0,133.0,4.2,18.0,932.0,1041.67,786.9
2017,5,24,10,45,757.5,224.5,4.3,18.5,913.5,1018.04,769.19
2017,5,24,11,0,623.0,316.0,4.4,19.0,895.0,971.34,733.56
2017,5,24,11,15,574.0,350.5,4.4,19.5,889.0,951.25,716.47
2017,5,24,11,30,525.0,385.0,4.4,20.0,883.0,928.56,697.52
2017,5,24,11,45,567.0,363.5,4.4,20.5,904.0,938.31,704.07
2017,5,24,12,0,609.0,342.0,4.4,21.0,925.0,944.73,708.2
2017,5,24,12,15,763.0,237.0,4.4,21.0,965.0,972.85,730.99
2017,5,24,12,30,917.0,132.0,4.4,21.0,1005.0,981.98,737.13
2017,5,24,12,45,898.5,142.5,4.4,21.0,990.5,949.89,715.43
2017,5,24,13,0,880.0,153.0,4.4,21.0,976.0,915.59,692.39
2017,5,24,13,15,745.5,231.5,4.4,21.0,920.0,853.33,649.52
2017,5,24,13,30,611.0,310.0,4.4,21.0,864.0,786.63,599.05
2017,5,24,13,45,737.5,228.5,4.4,21.5,879.0,781.55,597.79
2017,5,24,14,0,864.0,147.0,4.4,22.0,894.0,763.98,586.7
2017,5,24,14,15,856.0,145.0,4.4,21.5,863.0,716.52,552.7
2017,5,24,14,30,848.0,143.0,4.4,21.0,832.0,667.76,516.99
2017,5,24,14,45,748.5,176.5,4.45,21.0,764.0,594.46,460.42
2017,5,24,15,0,649.0,210.0,4.5,21.0,696.0,530.04,409.76
2017,5,24,15,15,725.5,170.0,4.5,20.5,685.0,494.63,381.59
2017,5,24,15,30,802.0,130.0,4.5,20.0,674.0,453.93,347.19
2017,5,24,15,45,786.0,125.5,4.5,20.0,628.5,397.74,299.1
2017,5,24,16,0,770.0,121.0,4.5,20.0,583.0,338.39,247.65
2017,5,24,16,15,746.5,116.5,4.45,19.5,533.0,282.05,198.63
2017,5,24,16,30,723.0,112.0,4.4,19.0,483.0,228.03,151.94
2017,5,24,16,45,656.0,106.0,4.4,18.5,416.0,169.25,105.58
2017,5,24,17,0,589.0,100.0,4.4,18.0,349.0,118.29,70.48
2017,5,24,17,15,522.5,102.5,4.3,17.0,301.5,82.32,55.73
2017,5,24,17,30,456.0,105.0,4.2,16.0,254.0,74.24,60.26
2017,5,24,17,45,414.0,91.0,4.1,15.5,208.5,65.83,52.94
