Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,18,0,372.0,77.0,4.0,15.0,163.0,56.96,45.01
2017,5,24,18,15,304.0,62.5,3.9,14.5,121.5,47.19,36.06
2017,5,24,18,30,236.0,48.0,3.8,14.0,80.0,36.97,26.48
2017,5,24,18,45,118.0,33.0,3.75,13.5,49.0,27.02,15.84
2017,5,24,19,0,0.0,18.0,3.7,13.0,18.0,16.27,0.0
2017,5,24,19,15,0.0,9.0,3.7,12.5,9.0,8.58,0.0
2017,5,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,15,88.5,22.5,2.8,10.0,32.5,46.52,16.89
2017,5,25,5,30,177.0,45.0,3.0,10.0,65.0,103.99,74.51
2017,5,25,5,45,271.5,59.0,3.25,10.5,107.0,164.55,127.38
2017,5,25,6,0,366.0,73.0,3.5,11.0,149.0,231.53,186.05
2017,5,25,6,15,432.0,84.0,3.55,11.5,197.5,292.9,240.21
2017,5,25,6,30,498.0,95.0,3.6,12.0,246.0,360.9,298.79
2017,5,25,6,45,249.0,90.0,3.65,12.5,165.5,245.95,204.84
2017,5,25,7,0,0.0,85.0,3.7,13.0,85.0,79.63,62.33
2017,5,25,7,15,330.0,105.5,3.7,13.0,267.5,339.92,284.83
2017,5,25,7,30,660.0,126.0,3.7,13.0,450.0,610.51,502.4
2017,5,25,7,45,685.0,132.5,3.7,13.5,499.5,665.18,541.78
2017,5,25,8,0,710.0,139.0,3.7,14.0,549.0,719.97,581.3
2017,5,25,8,15,579.5,190.0,3.65,14.5,543.0,691.82,554.91
2017,5,25,8,30,449.0,241.0,3.6,15.0,537.0,657.07,523.56
2017,5,25,8,45,620.0,196.5,3.6,15.5,634.5,777.98,615.07
2017,5,25,9,0,791.0,152.0,3.6,16.0,732.0,897.55,697.97
2017,5,25,9,15,803.5,155.0,3.6,16.0,771.0,931.87,719.67
2017,5,25,9,30,816.0,158.0,3.6,16.0,810.0,963.77,740.24
2017,5,25,9,45,457.0,284.0,3.6,16.5,652.0,764.09,591.94
2017,5,25,10,0,98.0,410.0,3.6,17.0,494.0,512.0,395.55
2017,5,25,10,15,491.5,277.0,3.65,17.5,716.0,799.68,617.99
2017,5,25,10,30,885.0,144.0,3.7,18.0,938.0,1045.67,788.06
2017,5,25,10,45,893.5,142.5,3.75,18.5,959.0,1054.16,789.77
2017,5,25,11,0,902.0,141.0,3.8,19.0,980.0,1059.25,791.38
2017,5,25,11,15,678.0,273.5,3.85,19.0,909.0,978.98,736.85
2017,5,25,11,30,454.0,406.0,3.9,19.0,838.0,878.37,660.9
2017,5,25,11,45,466.5,397.5,3.95,19.5,843.5,872.65,656.91
2017,5,25,12,0,479.0,389.0,4.0,20.0,849.0,864.64,650.71
2017,5,25,12,15,700.0,261.5,4.05,20.0,930.5,936.88,707.79
2017,5,25,12,30,921.0,134.0,4.1,20.0,1012.0,987.62,742.32
2017,5,25,12,45,899.5,146.0,4.2,20.0,996.0,954.12,719.94
2017,5,25,13,0,878.0,158.0,4.3,20.0,980.0,918.52,696.57
2017,5,25,13,15,874.0,157.0,4.35,20.0,962.5,884.19,673.66
2017,5,25,13,30,870.0,156.0,4.4,20.0,945.0,851.1,651.54
2017,5,25,13,45,865.0,153.5,4.5,20.0,920.5,809.09,623.3
2017,5,25,14,0,860.0,151.0,4.6,20.0,896.0,765.16,592.92
2017,5,25,14,15,851.5,149.0,4.6,19.5,864.5,717.56,558.6
2017,5,25,14,30,843.0,147.0,4.6,19.0,833.0,668.72,522.44
2017,5,25,14,45,831.0,144.5,4.7,19.0,795.5,616.39,482.03
2017,5,25,15,0,819.0,142.0,4.8,19.0,758.0,563.63,440.14
2017,5,25,15,15,804.5,139.0,4.8,18.5,715.5,509.06,396.19
2017,5,25,15,30,790.0,136.0,4.8,18.0,673.0,454.83,351.15
2017,5,25,15,45,770.0,132.5,4.85,18.0,626.5,394.8,299.89
2017,5,25,16,0,750.0,129.0,4.9,18.0,580.0,339.61,251.43
2017,5,25,16,15,725.5,124.5,4.85,17.5,530.5,284.13,202.81
2017,5,25,16,30,701.0,120.0,4.8,17.0,481.0,231.1,156.67
2017,5,25,16,45,666.5,115.0,4.8,16.5,429.5,178.93,113.94
2017,5,25,17,0,632.0,110.0,4.8,16.0,378.0,130.82,79.64
2017,5,25,17,15,588.0,102.5,4.65,15.5,326.5,84.69,56.52
2017,5,25,17,30,544.0,95.0,4.5,15.0,275.0,67.35,54.4
2017,5,25,17,45,480.5,86.0,4.4,14.5,225.0,62.17,49.92
2017,5,25,18,0,417.0,77.0,4.3,14.0,175.0,56.98,45.23
2017,5,25,18,15,331.0,64.5,3.95,13.5,130.5,48.75,37.61
2017,5,25,18,30,245.0,52.0,3.6,13.0,86.0,40.16,29.41
2017,5,25,18,45,141.5,34.5,3.3,12.5,52.5,28.2,17.12
2017,5,25,19,0,38.0,17.0,3.0,12.0,19.0,14.91,0.0
2017,5,25,19,15,19.0,8.5,2.8,11.5,9.5,8.1,0.0
2017,5,25,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,4,45,4.0,4.0,1.05,8.5,4.0,0.0,0.0
2017,5,26,5,0,8.0,8.0,1.0,9.0,8.0,8.89,0.0
2017,5,26,5,15,92.5,26.5,1.2,9.5,36.5,52.55,21.53
2017,5,26,5,30,177.0,45.0,1.4,10.0,65.0,103.8,74.47
2017,5,26,5,45,260.0,60.5,1.65,11.0,106.0,162.41,125.36
2017,5,26,6,0,343.0,76.0,1.9,12.0,147.0,226.02,180.44
2017,5,26,6,15,407.0,87.0,1.95,12.0,194.5,285.25,232.41
2017,5,26,6,30,471.0,98.0,2.0,12.0,242.0,350.93,288.74
2017,5,26,6,45,236.0,113.5,2.05,12.5,185.5,256.58,212.24
2017,5,26,7,0,1.0,129.0,2.1,13.0,129.0,124.87,100.22
2017,5,26,7,15,223.0,146.0,2.1,13.0,255.5,306.68,254.07
2017,5,26,7,30,445.0,163.0,2.1,13.0,382.0,498.46,407.96
2017,5,26,7,45,222.5,147.0,2.15,13.5,256.5,326.13,267.48
2017,5,26,8,0,0.0,131.0,2.2,14.0,131.0,123.72,97.44
2017,5,26,8,15,11.5,187.5,2.25,14.5,195.5,188.93,150.79
2017,5,26,8,30,23.0,244.0,2.3,15.0,260.0,255.74,203.59
2017,5,26,8,45,18.5,242.5,2.4,15.5,256.0,250.08,197.93
2017,5,26,9,0,14.0,241.0,2.5,16.0,252.0,244.3,192.46
2017,5,26,9,15,16.5,260.5,2.55,16.0,273.5,265.96,209.16
2017,5,26,9,30,19.0,280.0,2.6,16.0,295.0,287.65,225.69
2017,5,26,9,45,24.5,309.5,2.65,16.5,330.0,322.29,251.74
2017,5,26,10,0,30.0,339.0,2.7,17.0,365.0,369.62,286.99
2017,5,26,10,15,31.5,352.0,2.7,17.5,379.5,383.7,296.52
2017,5,26,10,30,33.0,365.0,2.7,18.0,394.0,397.54,305.96
2017,5,26,10,45,30.0,363.0,2.75,18.5,390.0,391.09,300.18
2017,5,26,11,0,27.0,361.0,2.8,19.0,386.0,384.54,294.47
2017,5,26,11,15,36.0,390.0,2.85,19.0,424.0,421.37,322.04
2017,5,26,11,30,45.0,419.0,2.9,19.0,462.0,457.51,348.7
2017,5,26,11,45,50.5,429.5,2.95,19.5,478.0,470.72,357.69
2017,5,26,12,0,56.0,440.0,3.0,20.0,494.0,483.27,366.28
2017,5,26,12,15,87.0,459.5,3.05,20.0,543.0,528.17,399.93
2017,5,26,12,30,118.0,479.0,3.1,20.0,592.0,576.93,435.77
2017,5,26,12,45,84.5,450.5,3.15,20.5,531.0,506.9,383.55
2017,5,26,13,0,51.0,422.0,3.2,21.0,470.0,445.03,337.25
2017,5,26,13,15,70.0,430.5,3.3,21.0,495.0,464.39,352.6
2017,5,26,13,30,89.0,439.0,3.4,21.0,520.0,481.91,366.19
2017,5,26,13,45,91.0,425.5,3.5,21.0,506.5,464.31,353.67
2017,5,26,14,0,93.0,412.0,3.6,21.0,493.0,446.49,341.04
2017,5,26,14,15,92.5,397.5,3.7,20.5,475.5,425.82,326.76
2017,5,26,14,30,92.0,383.0,3.8,20.0,458.0,405.13,312.27
2017,5,26,14,45,453.0,260.5,3.9,20.0,604.5,496.99,386.62
2017,5,26,15,0,814.0,138.0,4.0,20.0,751.0,558.01,432.87
2017,5,26,15,15,799.5,135.0,4.05,19.5,709.0,503.78,389.23
2017,5,26,15,30,785.0,132.0,4.1,19.0,667.0,449.88,345.0
2017,5,26,15,45,758.5,131.5,4.2,19.0,619.5,390.44,294.8
2017,5,26,16,0,732.0,131.0,4.3,19.0,572.0,336.41,247.93
2017,5,26,16,15,473.0,174.5,4.3,18.5,450.5,261.28,191.61
2017,5,26,16,30,214.0,218.0,4.3,18.0,329.0,221.95,167.8
2017,5,26,16,45,413.0,165.0,4.3,17.5,351.0,183.48,128.14
2017,5,26,17,0,612.0,112.0,4.3,17.0,373.0,131.65,80.56
2017,5,26,17,15,569.5,104.5,4.2,16.5,322.5,86.71,57.76
2017,5,26,17,30,527.0,97.0,4.1,16.0,272.0,68.86,55.51
2017,5,26,17,45,473.0,86.5,4.0,15.5,223.5,62.45,49.96
2017,5,26,18,0,419.0,76.0,3.9,15.0,175.0,56.14,44.32
2017,5,26,18,15,338.0,63.5,3.65,14.5,131.0,47.9,36.74
2017,5,26,18,30,257.0,51.0,3.4,14.0,87.0,39.3,28.59
2017,5,26,18,45,158.0,34.5,3.2,13.5,54.0,27.0,16.28
2017,5,26,19,0,59.0,18.0,3.0,13.0,21.0,15.06,0.0
2017,5,26,19,15,29.5,9.0,2.8,12.5,10.5,8.58,0.0
2017,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,45,14.5,4.5,1.45,8.5,5.0,0.0,0.0
2017,5,27,5,0,29.0,9.0,1.5,9.0,10.0,13.16,0.0
2017,5,27,5,15,138.0,24.5,1.8,9.5,39.0,63.31,27.85
2017,5,27,5,30,247.0,40.0,2.1,10.0,68.0,121.14,86.72
2017,5,27,5,45,337.5,52.0,2.4,10.5,110.5,177.92,137.09
2017,5,27,6,0,428.0,64.0,2.7,11.0,153.0,246.89,197.79
2017,5,27,6,15,489.5,72.5,2.7,11.5,201.5,307.87,251.71
2017,5,27,6,30,551.0,81.0,2.7,12.0,250.0,374.68,309.09
2017,5,27,6,45,596.5,87.5,2.75,12.5,301.0,436.11,360.57
2017,5,27,7,0,642.0,94.0,2.8,13.0,352.0,500.93,413.09
2017,5,27,7,15,674.5,99.5,2.8,13.5,402.5,559.33,458.73
2017,5,27,7,30,707.0,105.0,2.8,14.0,453.0,619.13,503.98
2017,5,27,7,45,732.5,109.0,2.8,14.5,503.0,673.16,543.38
2017,5,27,8,0,758.0,113.0,2.8,15.0,553.0,724.45,578.38
2017,5,27,8,15,776.5,117.0,2.8,15.5,599.5,772.63,610.37
2017,5,27,8,30,795.0,121.0,2.8,16.0,646.0,819.7,640.97
2017,5,27,8,45,810.0,123.5,2.8,16.5,689.0,860.65,666.71
2017,5,27,9,0,825.0,126.0,2.8,17.0,732.0,899.72,690.8
2017,5,27,9,15,836.5,128.5,2.85,17.5,770.5,933.42,711.29
2017,5,27,9,30,848.0,131.0,2.9,18.0,809.0,964.58,729.94
2017,5,27,9,45,844.5,140.0,2.95,18.5,838.5,985.55,741.62
2017,5,27,10,0,841.0,149.0,3.0,19.0,868.0,1003.03,751.08
2017,5,27,10,15,847.5,151.0,3.1,19.0,894.0,1019.53,761.83
2017,5,27,10,30,854.0,153.0,3.2,19.0,920.0,1032.79,770.53
2017,5,27,10,45,858.5,154.0,3.3,19.5,939.5,1039.65,773.62
2017,5,27,11,0,863.0,155.0,3.4,20.0,959.0,1033.51,768.26
2017,5,27,11,15,865.5,156.0,3.5,20.0,971.0,1031.65,767.41
2017,5,27,11,30,868.0,157.0,3.6,20.0,983.0,1026.44,764.4
2017,5,27,11,45,868.5,157.5,3.7,20.5,987.5,1015.48,756.19
2017,5,27,12,0,869.0,158.0,3.8,21.0,992.0,1001.34,745.98
2017,5,27,12,15,868.5,157.5,3.85,21.0,989.5,982.22,733.6
2017,5,27,12,30,868.0,157.0,3.9,21.0,987.0,960.13,719.28
2017,5,27,12,45,865.0,157.0,4.0,21.5,976.5,933.38,700.72
2017,5,27,13,0,862.0,157.0,4.1,22.0,966.0,903.97,680.33
2017,5,27,13,15,858.0,156.0,4.1,22.0,948.5,874.76,660.85
2017,5,27,13,30,854.0,155.0,4.1,22.0,931.0,837.83,635.93
2017,5,27,13,45,848.0,153.0,4.2,22.0,906.5,796.28,608.02
2017,5,27,14,0,842.0,151.0,4.3,22.0,882.0,752.91,578.07
2017,5,27,14,15,834.0,149.0,4.3,21.5,851.5,706.56,544.97
2017,5,27,14,30,826.0,147.0,4.3,21.0,821.0,658.97,510.09
2017,5,27,14,45,816.0,143.5,4.3,21.0,784.5,607.85,470.69
2017,5,27,15,0,806.0,140.0,4.3,21.0,748.0,556.14,429.89
2017,5,27,15,15,792.0,137.0,4.25,20.5,706.5,502.6,387.24
2017,5,27,15,30,778.0,134.0,4.2,20.0,665.0,449.36,343.53
2017,5,27,15,45,761.0,129.5,4.2,20.0,619.5,390.43,293.73
2017,5,27,16,0,744.0,125.0,4.2,20.0,574.0,335.97,246.39
2017,5,27,16,15,720.5,120.0,4.2,19.5,525.5,280.77,198.58
2017,5,27,16,30,697.0,115.0,4.2,19.0,477.0,227.9,153.0
2017,5,27,16,45,668.0,109.0,4.2,18.5,426.5,175.97,110.45
2017,5,27,17,0,639.0,103.0,4.2,18.0,376.0,127.42,75.51
2017,5,27,17,15,597.0,96.5,4.1,17.5,325.5,81.68,52.35
2017,5,27,17,30,555.0,90.0,4.0,17.0,275.0,62.81,49.96
2017,5,27,17,45,500.0,81.0,3.9,16.5,226.5,58.6,46.37
2017,5,27,18,0,445.0,72.0,3.8,16.0,178.0,53.08,41.44
2017,5,27,18,15,363.5,60.5,3.6,15.0,133.5,45.53,34.6
2017,5,27,18,30,282.0,49.0,3.4,14.0,89.0,37.66,27.21
2017,5,27,18,45,175.5,33.5,3.25,13.5,55.5,26.15,15.77
2017,5,27,19,0,69.0,18.0,3.1,13.0,22.0,15.08,0.0
2017,5,27,19,15,34.5,9.0,3.1,12.5,11.0,8.58,0.0
2017,5,27,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,4,45,11.0,4.5,2.35,9.5,5.0,0.0,0.0
2017,5,28,5,0,22.0,9.0,2.5,10.0,10.0,12.06,0.0
2017,5,28,5,15,128.5,25.0,2.7,10.5,39.0,62.0,28.43
2017,5,28,5,30,235.0,41.0,2.9,11.0,68.0,118.97,85.18
2017,5,28,5,45,326.0,53.0,3.1,11.5,110.5,175.24,134.82
2017,5,28,6,0,417.0,65.0,3.3,12.0,153.0,241.72,193.27
2017,5,28,6,15,480.5,74.0,3.35,12.5,201.5,305.43,249.36
2017,5,28,6,30,544.0,83.0,3.4,13.0,250.0,373.28,307.64
2017,5,28,6,45,589.0,90.0,3.45,13.5,301.0,434.64,359.14
2017,5,28,7,0,634.0,97.0,3.5,14.0,352.0,499.35,411.7
2017,5,28,7,15,667.5,102.5,3.5,14.5,403.0,558.02,457.77
2017,5,28,7,30,701.0,108.0,3.5,15.0,454.0,618.19,503.56
2017,5,28,7,45,727.0,112.0,3.55,15.5,504.0,672.32,543.59
2017,5,28,8,0,753.0,116.0,3.6,16.0,554.0,726.59,581.37
2017,5,28,8,15,772.0,120.0,3.6,16.5,600.5,771.99,611.62
2017,5,28,8,30,791.0,124.0,3.6,17.0,647.0,819.32,642.77
2017,5,28,8,45,806.5,127.0,3.65,17.5,690.5,861.13,669.7
2017,5,28,9,0,822.0,130.0,3.7,18.0,734.0,901.1,695.03
2017,5,28,9,15,679.5,204.5,3.7,18.0,721.5,873.93,674.21
2017,5,28,9,30,537.0,279.0,3.7,18.0,709.0,826.93,636.62
2017,5,28,9,45,680.0,220.5,3.7,18.5,787.5,916.91,701.12
2017,5,28,10,0,823.0,162.0,3.7,19.0,866.0,998.81,754.16
2017,5,28,10,15,830.0,163.5,3.7,19.5,892.0,1015.04,762.05
2017,5,28,10,30,837.0,165.0,3.7,20.0,918.0,1028.09,768.38
2017,5,28,10,45,844.5,165.0,3.7,20.5,938.5,1036.82,771.92
2017,5,28,11,0,852.0,165.0,3.7,21.0,959.0,1042.2,773.36
2017,5,28,11,15,855.0,165.5,3.75,21.0,971.0,1040.18,771.89
2017,5,28,11,30,858.0,166.0,3.8,21.0,983.0,1034.75,768.34
2017,5,28,11,45,861.0,165.0,3.85,21.5,988.5,1024.45,760.2
2017,5,28,12,0,864.0,164.0,3.9,22.0,994.0,1010.83,750.0
2017,5,28,12,15,863.0,163.5,3.95,22.0,990.5,990.67,736.97
2017,5,28,12,30,862.0,163.0,4.0,22.0,987.0,967.49,721.98
2017,5,28,12,45,862.0,160.5,4.05,22.0,977.5,940.38,704.32
2017,5,28,13,0,862.0,158.0,4.1,22.0,968.0,905.03,680.98
2017,5,28,13,15,857.5,157.0,4.15,22.0,950.0,875.5,661.56
2017,5,28,13,30,853.0,156.0,4.2,22.0,932.0,838.24,636.61
2017,5,28,13,45,846.5,154.0,4.3,22.0,907.5,796.39,608.45
2017,5,28,14,0,840.0,152.0,4.4,22.0,883.0,752.77,578.27
2017,5,28,14,15,831.5,150.0,4.45,22.0,851.5,706.22,544.21
2017,5,28,14,30,823.0,148.0,4.5,22.0,820.0,658.48,508.48
2017,5,28,14,45,812.0,145.0,4.6,22.0,783.5,607.41,469.55
2017,5,28,15,0,801.0,142.0,4.7,22.0,747.0,555.86,429.14
2017,5,28,15,15,786.5,138.5,4.7,21.5,705.0,501.94,386.31
2017,5,28,15,30,772.0,135.0,4.7,21.0,663.0,448.39,342.45
2017,5,28,15,45,754.0,131.0,4.75,20.5,618.0,389.85,293.62
2017,5,28,16,0,736.0,127.0,4.8,20.0,573.0,335.9,247.18
2017,5,28,16,15,712.0,122.0,4.75,19.5,524.0,281.04,199.5
2017,5,28,16,30,688.0,117.0,4.7,19.0,475.0,228.56,154.14
2017,5,28,16,45,658.0,111.5,4.7,18.5,425.0,177.41,112.16
2017,5,28,17,0,628.0,106.0,4.7,18.0,375.0,129.77,77.75
2017,5,28,17,15,586.0,99.0,4.6,17.5,325.0,84.25,54.22
2017,5,28,17,30,544.0,92.0,4.5,17.0,275.0,64.32,51.28
2017,5,28,17,45,487.5,83.0,4.4,16.5,226.0,60.18,47.76
2017,5,28,18,0,431.0,74.0,4.3,16.0,177.0,54.5,42.71
2017,5,28,18,15,350.5,62.5,4.15,15.5,133.5,47.01,35.84
2017,5,28,18,30,270.0,51.0,4.0,15.0,90.0,39.19,28.45
2017,5,28,18,45,167.0,35.0,3.9,14.5,56.0,27.32,16.8
2017,5,28,19,0,64.0,19.0,3.8,14.0,22.0,15.88,0.0
2017,5,28,19,15,32.0,9.5,3.8,13.5,11.0,9.05,0.0
2017,5,28,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,5.0,3.35,10.0,5.0,0.0,0.0
2017,5,29,5,0,0.0,10.0,3.4,10.0,10.0,9.53,0.0
2017,5,29,5,15,115.0,26.0,3.5,10.0,39.5,60.43,28.93
2017,5,29,5,30,230.0,42.0,3.6,10.0,69.0,118.67,85.58
2017,5,29,5,45,322.5,54.0,3.7,10.5,111.5,175.15,135.49
2017,5,29,6,0,415.0,66.0,3.8,11.0,154.0,242.0,194.46
2017,5,29,6,15,476.5,75.0,3.85,11.5,202.0,304.64,249.97
2017,5,29,6,30,538.0,84.0,3.9,12.0,250.0,371.28,307.62
2017,5,29,6,45,585.5,90.0,4.0,12.5,300.5,432.59,359.53
2017,5,29,7,0,633.0,96.0,4.1,13.0,351.0,497.47,412.8
2017,5,29,7,15,665.5,101.5,4.1,13.5,401.5,555.41,458.72
2017,5,29,7,30,698.0,107.0,4.1,14.0,452.0,614.76,504.4
2017,5,29,7,45,724.5,110.5,4.2,14.5,501.5,668.52,544.82
2017,5,29,8,0,751.0,114.0,4.3,15.0,551.0,722.48,583.13
2017,5,29,8,15,769.5,118.0,4.2,15.5,597.5,767.51,613.03
2017,5,29,8,30,788.0,122.0,4.1,16.0,644.0,814.3,643.84
2017,5,29,8,45,745.0,150.0,4.0,16.5,669.0,836.08,656.01
2017,5,29,9,0,702.0,178.0,3.9,17.0,694.0,848.91,661.84
2017,5,29,9,15,582.0,241.0,3.9,17.5,683.5,817.03,634.69
2017,5,29,9,30,462.0,304.0,3.9,18.0,673.0,781.56,603.52
2017,5,29,9,45,650.0,226.0,3.9,18.5,769.0,893.25,686.04
2017,5,29,10,0,838.0,148.0,3.9,19.0,865.0,998.43,755.4
2017,5,29,10,15,844.0,149.5,3.95,19.0,890.5,1013.91,764.43
2017,5,29,10,30,850.0,151.0,4.0,19.0,916.0,1026.17,772.09
2017,5,29,10,45,853.0,153.5,4.1,19.0,935.0,1033.14,776.66
2017,5,29,11,0,856.0,156.0,4.2,19.0,954.0,1027.08,772.58
2017,5,29,11,15,693.0,269.0,4.3,19.0,921.0,988.75,746.75
2017,5,29,11,30,530.0,382.0,4.4,19.0,888.0,929.63,700.8
2017,5,29,11,45,612.5,334.5,4.5,19.0,921.5,953.57,721.02
2017,5,29,12,0,695.0,287.0,4.6,19.0,955.0,973.53,737.87
2017,5,29,12,15,632.5,324.5,4.65,19.0,932.0,932.27,707.5
2017,5,29,12,30,570.0,362.0,4.7,19.0,909.0,893.06,678.67
2017,5,29,12,45,490.5,382.0,4.8,19.0,849.0,820.57,626.6
2017,5,29,13,0,411.0,402.0,4.9,19.0,789.0,750.16,575.25
2017,5,29,13,15,622.5,282.0,4.95,19.0,855.0,797.54,616.21
2017,5,29,13,30,834.0,162.0,5.0,19.0,921.0,828.87,642.34
2017,5,29,13,45,577.5,282.5,5.1,19.0,801.5,709.24,551.27
2017,5,29,14,0,321.0,403.0,5.2,19.0,682.0,603.66,467.74
2017,5,29,14,15,262.5,399.5,5.2,19.0,623.0,541.83,420.92
2017,5,29,14,30,204.0,396.0,5.2,19.0,564.0,486.09,378.09
2017,5,29,14,45,270.5,363.0,5.25,19.0,574.5,480.5,374.94
2017,5,29,15,0,337.0,330.0,5.3,19.0,585.0,469.97,367.03
2017,5,29,15,15,546.0,235.0,5.3,18.5,621.0,466.91,364.93
2017,5,29,15,30,755.0,140.0,5.3,18.0,657.0,442.72,343.29
2017,5,29,15,45,695.0,145.5,5.3,18.0,596.5,380.78,290.89
2017,5,29,16,0,635.0,151.0,5.3,18.0,536.0,324.7,242.97
2017,5,29,16,15,654.5,135.5,5.2,17.5,504.0,278.03,200.78
2017,5,29,16,30,674.0,120.0,5.1,17.0,472.0,229.01,156.45
2017,5,29,16,45,646.0,113.5,5.1,16.5,423.0,178.14,114.22
2017,5,29,17,0,618.0,107.0,5.1,16.0,374.0,130.56,79.28
2017,5,29,17,15,577.0,100.0,4.95,15.5,324.0,85.63,55.52
2017,5,29,17,30,536.0,93.0,4.8,15.0,274.0,64.99,52.3
2017,5,29,17,45,482.5,83.5,4.7,14.5,226.0,60.45,48.4
2017,5,29,18,0,429.0,74.0,4.6,14.0,178.0,54.43,43.01
2017,5,29,18,15,350.5,62.5,4.45,13.5,134.5,46.95,36.1
2017,5,29,18,30,272.0,51.0,4.3,13.0,91.0,39.13,28.68
2017,5,29,18,45,136.0,37.0,4.2,12.5,57.0,30.16,19.46
2017,5,29,19,0,0.0,23.0,4.1,12.0,23.0,20.48,0.0
2017,5,29,19,15,0.0,11.5,4.15,11.5,11.5,10.96,0.0
2017,5,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,4,45,17.0,5.5,4.1,9.0,6.0,0.0,0.0
2017,5,30,5,0,34.0,11.0,4.1,9.0,12.0,15.87,0.0
2017,5,30,5,15,148.5,26.5,4.15,9.5,42.5,68.3,33.93
2017,5,30,5,30,263.0,42.0,4.2,10.0,73.0,127.49,91.98
2017,5,30,5,45,361.0,52.5,4.3,10.5,117.0,185.9,143.78
2017,5,30,6,0,459.0,63.0,4.4,11.0,161.0,257.6,207.14
2017,5,30,6,15,520.0,71.0,4.5,11.5,210.0,319.38,262.41
2017,5,30,6,30,581.0,79.0,4.6,12.0,259.0,386.89,321.24
2017,5,30,6,45,493.5,105.5,4.7,12.5,277.5,395.56,329.93
2017,5,30,7,0,406.0,132.0,4.8,13.0,296.0,398.12,331.89
2017,5,30,7,15,569.0,116.5,4.75,13.5,379.5,509.86,423.65
2017,5,30,7,30,732.0,101.0,4.7,14.0,463.0,631.0,519.83
2017,5,30,7,45,376.5,156.0,4.7,14.5,343.5,459.36,378.0
2017,5,30,8,0,21.0,211.0,4.7,15.0,224.0,220.49,176.87
2017,5,30,8,15,419.0,163.0,4.65,15.5,440.5,530.88,433.89
2017,5,30,8,30,817.0,115.0,4.6,16.0,657.0,830.74,660.16
2017,5,30,8,45,717.0,165.0,4.6,16.5,663.0,827.79,653.2
2017,5,30,9,0,617.0,215.0,4.6,17.0,669.0,810.87,637.35
2017,5,30,9,15,741.0,170.5,4.65,17.0,744.0,893.87,697.09
2017,5,30,9,30,865.0,126.0,4.7,17.0,819.0,966.41,746.96
2017,5,30,9,45,843.0,146.0,4.8,17.5,844.0,989.67,760.84
2017,5,30,10,0,821.0,166.0,4.9,18.0,869.0,1000.46,766.41
2017,5,30,10,15,662.0,261.0,4.9,18.0,839.5,954.79,733.08
2017,5,30,10,30,503.0,356.0,4.9,18.0,810.0,893.44,684.06
2017,5,30,10,45,498.0,370.0,4.95,18.5,827.0,901.82,688.31
2017,5,30,11,0,493.0,384.0,5.0,19.0,844.0,907.73,690.44
2017,5,30,11,15,671.5,278.5,5.0,19.0,914.0,976.44,744.05
2017,5,30,11,30,850.0,173.0,5.0,19.0,984.0,1033.63,783.31
2017,5,30,11,45,656.5,293.5,5.05,19.0,922.0,956.35,728.39
2017,5,30,12,0,463.0,414.0,5.1,19.0,860.0,872.58,663.64
2017,5,30,12,15,437.0,413.5,5.1,18.5,833.5,833.59,637.17
2017,5,30,12,30,411.0,413.0,5.1,18.0,807.0,793.91,609.67
2017,5,30,12,45,332.5,439.0,5.15,18.0,756.0,728.52,560.68
2017,5,30,13,0,254.0,465.0,5.2,18.0,705.0,669.83,516.04
2017,5,30,13,15,355.0,419.5,5.25,17.5,747.5,698.74,541.8
2017,5,30,13,30,456.0,374.0,5.3,17.0,790.0,722.29,562.88
2017,5,30,13,45,244.5,363.5,5.4,17.0,586.0,527.33,413.71
2017,5,30,14,0,33.0,353.0,5.5,17.0,382.0,349.83,273.41
2017,5,30,14,15,268.5,327.5,5.55,17.0,548.5,482.46,381.53
2017,5,30,14,30,504.0,302.0,5.6,17.0,715.0,592.57,467.86
2017,5,30,14,45,275.0,311.0,5.7,17.0,535.0,438.75,346.7
2017,5,30,15,0,46.0,320.0,5.8,17.0,355.0,311.09,244.97
2017,5,30,15,15,39.5,295.0,5.7,17.0,324.0,281.57,222.13
2017,5,30,15,30,33.0,270.0,5.6,17.0,293.0,253.03,199.79
2017,5,30,15,45,25.5,243.0,5.5,17.0,260.0,228.22,180.35
2017,5,30,16,0,18.0,216.0,5.4,17.0,227.0,199.86,158.01
2017,5,30,16,15,373.5,161.0,5.25,16.5,357.0,226.59,169.21
2017,5,30,16,30,729.0,106.0,5.1,16.0,487.0,229.72,155.63
2017,5,30,16,45,530.5,132.0,4.95,16.0,394.5,177.7,119.1
2017,5,30,17,0,332.0,158.0,4.8,16.0,302.0,151.18,107.68
2017,5,30,17,15,305.0,143.0,4.75,15.5,262.0,116.28,86.31
2017,5,30,17,30,278.0,128.0,4.7,15.0,222.0,95.31,79.05
2017,5,30,17,45,254.0,108.5,4.7,14.5,183.5,82.36,67.81
2017,5,30,18,0,230.0,89.0,4.7,14.0,145.0,68.87,55.83
2017,5,30,18,15,191.0,71.0,4.55,13.5,110.0,55.91,44.05
2017,5,30,18,30,152.0,53.0,4.4,13.0,75.0,42.5,31.65
2017,5,30,18,45,89.0,36.0,4.3,12.5,47.5,29.38,18.94
2017,5,30,19,0,26.0,19.0,4.2,12.0,20.0,16.67,0.0
2017,5,30,19,15,13.0,9.5,4.2,11.5,10.0,9.05,0.0
2017,5,30,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.5,2.1,10.5,5.5,0.0,0.0
2017,5,31,5,0,0.0,11.0,2.2,11.0,11.0,10.48,0.0
2017,5,31,5,15,117.0,26.0,2.25,11.0,40.0,61.03,30.76
2017,5,31,5,30,234.0,41.0,2.3,11.0,69.0,118.34,85.03
2017,5,31,5,45,322.0,52.0,2.4,11.5,110.0,172.44,132.63
2017,5,31,6,0,410.0,63.0,2.5,12.0,151.0,238.76,190.67
2017,5,31,6,15,471.5,71.5,2.4,12.5,198.0,298.57,243.12
2017,5,31,6,30,533.0,80.0,2.3,13.0,245.0,364.26,299.02
2017,5,31,6,45,579.5,85.5,2.25,13.5,295.0,424.03,348.6
2017,5,31,7,0,626.0,91.0,2.2,14.0,345.0,487.32,399.24
2017,5,31,7,15,658.5,96.5,2.15,14.5,395.0,544.8,443.55
2017,5,31,7,30,691.0,102.0,2.1,15.0,445.0,603.74,487.43
2017,5,31,7,45,719.0,104.5,2.1,16.0,494.0,657.05,524.84
2017,5,31,8,0,747.0,107.0,2.1,17.0,543.0,708.3,558.28
2017,5,31,8,15,765.5,110.5,2.15,17.5,589.0,755.42,589.33
2017,5,31,8,30,784.0,114.0,2.2,18.0,635.0,801.48,619.12
2017,5,31,8,45,804.5,114.0,2.3,18.5,678.5,844.05,646.43
2017,5,31,9,0,825.0,114.0,2.4,19.0,722.0,885.12,672.4
2017,5,31,9,15,836.0,116.0,2.45,19.5,759.5,910.49,687.03
2017,5,31,9,30,847.0,118.0,2.5,20.0,797.0,940.44,704.83
2017,5,31,9,45,861.0,116.5,2.55,20.5,830.5,966.92,720.15
2017,5,31,10,0,875.0,115.0,2.6,21.0,864.0,990.69,733.66
2017,5,31,10,15,881.0,116.5,2.6,21.0,890.5,1006.74,743.05
2017,5,31,10,30,887.0,118.0,2.6,21.0,917.0,1019.53,750.45
2017,5,31,10,45,895.0,116.0,2.6,21.5,937.0,1027.37,753.3
2017,5,31,11,0,903.0,114.0,2.6,22.0,957.0,1031.84,754.11
2017,5,31,11,15,905.5,114.5,2.6,22.0,969.5,1029.9,752.37
2017,5,31,11,30,908.0,115.0,2.6,22.0,982.0,1024.5,748.57
2017,5,31,11,45,910.5,114.5,2.65,22.5,987.5,1014.68,741.12
2017,5,31,12,0,913.0,114.0,2.7,23.0,993.0,1001.5,731.61
2017,5,31,12,15,912.5,114.0,2.8,23.0,990.5,982.65,720.36
2017,5,31,12,30,912.0,114.0,2.9,23.0,988.0,960.67,707.05
2017,5,31,12,45,906.5,116.0,3.05,23.5,977.0,933.04,688.96
2017,5,31,13,0,901.0,118.0,3.2,24.0,966.0,902.7,668.95
2017,5,31,13,15,897.5,117.0,3.3,24.0,949.0,868.71,647.29
2017,5,31,13,30,894.0,116.0,3.4,24.0,932.0,832.23,623.72
2017,5,31,13,45,891.0,113.5,3.55,24.0,908.5,792.43,597.82
2017,5,31,14,0,888.0,111.0,3.7,24.0,885.0,750.45,570.02
2017,5,31,14,15,880.5,109.5,3.8,23.5,855.0,704.27,538.88
2017,5,31,14,30,873.0,108.0,3.9,23.0,825.0,656.65,504.59
2017,5,31,14,45,865.0,105.5,4.05,23.0,789.5,606.62,466.65
2017,5,31,15,0,857.0,103.0,4.2,23.0,754.0,555.63,426.83
2017,5,31,15,15,845.0,100.5,4.25,22.5,713.0,501.97,384.34
2017,5,31,15,30,833.0,98.0,4.3,22.0,672.0,448.23,340.36
2017,5,31,15,45,817.5,95.5,4.4,22.0,627.0,389.01,290.42
2017,5,31,16,0,802.0,93.0,4.5,22.0,582.0,334.42,242.84
2017,5,31,16,15,782.0,90.0,4.55,21.5,534.0,279.28,194.7
2017,5,31,16,30,762.0,87.0,4.6,21.0,486.0,225.96,148.26
2017,5,31,16,45,734.0,83.0,4.7,20.5,436.5,172.65,104.18
2017,5,31,17,0,706.0,79.0,4.8,20.0,387.0,122.52,67.62
2017,5,31,17,15,670.0,74.5,4.7,19.5,336.5,70.4,39.14
2017,5,31,17,30,634.0,70.0,4.6,19.0,286.0,46.6,35.37
2017,5,31,17,45,582.0,64.0,4.5,18.5,237.5,44.15,33.32
2017,5,31,18,0,530.0,58.0,4.4,18.0,189.0,41.56,31.02
2017,5,31,18,15,453.5,50.0,4.15,17.0,144.0,37.05,26.95
2017,5,31,18,30,377.0,42.0,3.9,16.0,99.0,32.32,22.47
2017,5,31,18,45,259.0,31.0,3.7,15.5,63.5,24.46,14.71
2017,5,31,19,0,141.0,20.0,3.5,15.0,28.0,15.76,0.0
2017,5,31,19,15,70.5,10.0,3.45,14.5,14.0,9.53,0.0
2017,5,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,1,4,45,24.0,5.5,3.15,10.5,6.0,0.0,0.0
2017,6,1,5,0,48.0,11.0,3.3,11.0,12.0,18.09,0.0
2017,6,1,5,15,172.0,24.5,3.35,11.5,42.5,71.04,36.28
2017,6,1,5,30,296.0,38.0,3.4,12.0,73.0,132.72,94.73
2017,6,1,5,45,373.0,49.0,3.5,12.5,115.0,187.57,143.78
2017,6,1,6,0,450.0,60.0,3.6,13.0,157.0,250.85,199.88
2017,6,1,6,15,511.0,68.0,3.7,13.5,205.5,311.95,253.89
2017,6,1,6,30,572.0,76.0,3.8,14.0,254.0,378.84,311.43
2017,6,1,6,45,610.0,83.0,3.9,14.5,303.5,437.57,360.87
2017,6,1,7,0,648.0,90.0,4.0,15.0,353.0,498.97,410.89
2017,6,1,7,15,680.0,95.5,4.05,15.5,404.0,557.15,456.78
2017,6,1,7,30,712.0,101.0,4.1,16.0,455.0,616.7,502.36
2017,6,1,7,45,735.0,105.5,4.2,17.0,504.0,669.56,540.43
2017,6,1,8,0,758.0,110.0,4.3,18.0,553.0,719.76,574.35
2017,6,1,8,15,776.5,113.5,4.3,18.5,599.5,767.29,606.28
2017,6,1,8,30,795.0,117.0,4.3,19.0,646.0,813.74,636.92
2017,6,1,8,45,810.0,120.0,4.3,19.5,689.0,855.2,663.49
2017,6,1,9,0,825.0,123.0,4.3,20.0,732.0,894.81,688.41
2017,6,1,9,15,836.5,125.5,4.2,20.0,770.0,928.51,709.76
2017,6,1,9,30,848.0,128.0,4.1,20.0,808.0,951.74,723.72
2017,6,1,9,45,844.0,137.0,4.1,20.5,837.5,980.3,740.53
2017,6,1,10,0,840.0,146.0,4.1,21.0,867.0,997.4,749.42
2017,6,1,10,15,847.0,148.0,4.0,21.5,893.5,1014.5,757.79
2017,6,1,10,30,854.0,150.0,3.9,22.0,920.0,1018.98,757.72
2017,6,1,10,45,859.5,150.5,3.85,22.5,940.0,1026.48,760.18
2017,6,1,11,0,865.0,151.0,3.8,23.0,960.0,1030.68,760.51
2017,6,1,11,15,868.0,152.0,3.8,23.0,972.5,1029.51,759.27
2017,6,1,11,30,871.0,153.0,3.8,23.0,985.0,1025.0,755.98
2017,6,1,11,45,875.0,151.5,3.85,23.5,991.0,1015.78,748.58
2017,6,1,12,0,879.0,150.0,3.9,24.0,997.0,1003.31,739.19
2017,6,1,12,15,878.5,150.0,3.95,24.0,994.5,984.78,727.31
2017,6,1,12,30,878.0,150.0,4.0,24.0,992.0,963.26,713.5
2017,6,1,12,45,882.0,145.5,4.1,24.0,984.0,938.74,697.97
2017,6,1,13,0,886.0,141.0,4.2,24.0,976.0,911.2,680.32
2017,6,1,13,15,882.5,140.0,4.25,24.0,959.0,877.57,658.19
2017,6,1,13,30,879.0,139.0,4.3,24.0,942.0,841.51,634.26
2017,6,1,13,45,873.5,137.5,4.4,24.0,918.0,801.17,607.35
2017,6,1,14,0,868.0,136.0,4.5,24.0,894.0,758.87,578.89
2017,6,1,14,15,860.5,134.5,4.55,23.5,863.5,713.43,547.19
2017,6,1,14,30,853.0,133.0,4.6,23.0,833.0,666.57,513.24
2017,6,1,14,45,841.0,131.0,4.65,23.0,796.5,614.2,473.28
2017,6,1,15,0,829.0,129.0,4.7,23.0,760.0,561.86,432.26
2017,6,1,15,15,815.5,126.5,4.75,22.5,718.5,508.12,389.81
2017,6,1,15,30,802.0,124.0,4.8,22.0,677.0,454.57,346.11
2017,6,1,15,45,782.5,121.0,4.9,22.0,631.0,398.75,298.88
2017,6,1,16,0,763.0,118.0,5.0,22.0,585.0,344.27,251.72
2017,6,1,16,15,740.5,114.0,5.0,21.5,536.5,285.29,200.97
2017,6,1,16,30,718.0,110.0,5.0,21.0,488.0,232.45,155.3
2017,6,1,16,45,689.0,105.0,5.0,20.5,438.0,180.2,112.26
2017,6,1,17,0,660.0,100.0,5.0,20.0,388.0,131.27,76.48
2017,6,1,17,15,620.5,93.5,4.9,19.0,337.0,84.3,51.38
2017,6,1,17,30,581.0,87.0,4.8,18.0,286.0,59.75,47.06
2017,6,1,17,45,530.0,78.5,4.75,17.5,237.5,55.85,43.77
2017,6,1,18,0,479.0,70.0,4.7,17.0,189.0,51.69,40.09
2017,6,1,18,15,400.0,60.0,4.5,16.0,144.0,45.85,34.81
2017,6,1,18,30,321.0,50.0,4.3,15.0,99.0,38.24,27.75
2017,6,1,18,45,213.0,36.0,4.1,14.5,63.5,28.0,17.82
2017,6,1,19,0,105.0,22.0,3.9,14.0,28.0,17.35,0.87
2017,6,1,19,15,52.5,11.0,3.85,13.5,14.0,10.48,0.0
2017,6,1,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,4,45,31.0,6.0,2.65,9.5,7.0,0.0,0.0
2017,6,2,5,0,62.0,12.0,2.8,10.0,14.0,21.26,0.0
2017,6,2,5,15,190.5,25.0,2.85,10.5,45.5,75.66,39.6
2017,6,2,5,30,319.0,38.0,2.9,11.0,77.0,138.87,99.48
2017,6,2,5,45,407.5,47.5,3.0,12.0,120.5,197.19,151.18
2017,6,2,6,0,496.0,57.0,3.1,13.0,164.0,265.12,210.79
2017,6,2,6,15,554.5,64.0,3.0,13.5,213.0,326.4,264.87
2017,6,2,6,30,613.0,71.0,2.9,14.0,262.0,393.15,321.88
2017,6,2,6,45,654.0,76.5,2.85,14.5,313.0,453.82,372.29
2017,6,2,7,0,695.0,82.0,2.8,15.0,364.0,517.38,423.17
2017,6,2,7,15,725.5,86.0,2.7,15.5,415.0,573.14,466.1
2017,6,2,7,30,756.0,90.0,2.6,16.0,466.0,631.96,509.74
2017,6,2,7,45,779.5,93.5,2.55,17.0,516.0,685.87,546.31
2017,6,2,8,0,803.0,97.0,2.5,18.0,566.0,739.59,581.0
2017,6,2,8,15,820.5,100.0,2.45,18.5,613.0,787.4,611.6
2017,6,2,8,30,838.0,103.0,2.4,19.0,660.0,833.95,640.68
2017,6,2,8,45,852.5,105.0,2.35,20.0,703.5,868.74,659.79
2017,6,2,9,0,867.0,107.0,2.3,21.0,747.0,907.73,681.43
2017,6,2,9,15,877.0,109.0,2.3,21.5,785.5,940.35,700.14
2017,6,2,9,30,887.0,111.0,2.3,22.0,824.0,970.33,716.96
2017,6,2,9,45,901.0,109.0,2.3,22.5,858.0,997.07,731.55
2017,6,2,10,0,915.0,107.0,2.3,23.0,892.0,1020.98,744.25
2017,6,2,10,15,920.5,108.5,2.25,23.5,918.5,1037.12,751.38
2017,6,2,10,30,926.0,110.0,2.2,24.0,945.0,1049.84,756.41
2017,6,2,10,45,929.5,111.0,2.2,25.0,964.5,1056.53,756.85
2017,6,2,11,0,933.0,112.0,2.2,26.0,984.0,1059.67,755.22
2017,6,2,11,15,935.0,112.5,2.2,26.0,996.5,1057.21,753.21
2017,6,2,11,30,937.0,113.0,2.2,26.0,1009.0,1051.19,749.15
2017,6,2,11,45,937.5,114.0,2.2,26.5,1014.0,1040.67,740.95
2017,6,2,12,0,938.0,115.0,2.2,27.0,1019.0,1026.72,730.77
2017,6,2,12,15,937.5,115.0,2.35,27.0,1016.5,1007.49,720.46
2017,6,2,12,30,937.0,115.0,2.5,27.0,1014.0,985.05,708.0
2017,6,2,12,45,925.5,121.0,2.7,27.5,1001.5,955.25,689.69
2017,6,2,13,0,914.0,127.0,2.9,28.0,989.0,922.92,669.5
2017,6,2,13,15,910.5,126.0,3.05,28.0,972.0,888.55,648.63
2017,6,2,13,30,907.0,125.0,3.2,28.0,955.0,851.67,625.77
2017,6,2,13,45,901.5,124.0,3.35,28.0,930.5,810.88,599.93
2017,6,2,14,0,896.0,123.0,3.5,28.0,906.0,768.05,572.29
2017,6,2,14,15,888.5,121.5,3.55,27.5,875.5,721.55,541.3
2017,6,2,14,30,881.0,120.0,3.6,27.0,845.0,673.57,507.49
2017,6,2,14,45,871.5,118.0,3.65,27.0,808.5,622.73,469.62
2017,6,2,15,0,862.0,116.0,3.7,27.0,772.0,571.04,430.07
2017,6,2,15,15,850.0,113.5,3.7,26.5,731.0,514.14,386.27
2017,6,2,15,30,838.0,111.0,3.7,26.0,690.0,459.54,342.66
2017,6,2,15,45,822.0,108.0,3.75,26.0,644.5,403.19,295.86
2017,6,2,16,0,806.0,105.0,3.8,26.0,599.0,347.73,248.65
2017,6,2,16,15,785.5,101.5,3.75,25.0,550.0,291.78,201.33
2017,6,2,16,30,765.0,98.0,3.7,24.0,501.0,237.73,155.5
2017,6,2,16,45,737.5,93.5,3.7,23.5,450.5,179.27,107.91
2017,6,2,17,0,710.0,89.0,3.7,23.0,400.0,128.16,70.81
2017,6,2,17,15,673.0,84.0,3.6,22.0,349.0,79.6,45.26
2017,6,2,17,30,636.0,79.0,3.5,21.0,298.0,53.39,40.96
2017,6,2,17,45,583.0,72.0,3.45,20.5,248.0,50.44,38.52
2017,6,2,18,0,530.0,65.0,3.4,20.0,198.0,47.31,35.78
2017,6,2,18,15,452.5,56.5,3.45,19.0,151.5,42.62,31.59
2017,6,2,18,30,375.0,48.0,3.5,18.0,105.0,37.71,26.96
2017,6,2,18,45,259.0,35.5,3.55,17.0,68.0,27.6,17.37
2017,6,2,19,0,143.0,23.0,3.6,16.0,31.0,18.17,2.19
2017,6,2,19,15,71.5,11.5,3.7,15.5,15.5,10.96,0.0
2017,6,2,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,7.0,2.5,10.5,7.0,0.0,0.0
2017,6,3,5,0,0.0,14.0,2.6,11.0,14.0,13.34,0.0
2017,6,3,5,15,145.0,27.0,2.7,11.5,45.0,68.38,36.45
2017,6,3,5,30,290.0,40.0,2.8,12.0,76.0,131.91,94.37
2017,6,3,5,45,370.5,51.5,2.95,12.5,118.5,189.05,144.99
2017,6,3,6,0,451.0,63.0,3.1,13.0,161.0,254.05,202.27
2017,6,3,6,15,508.5,71.5,3.1,13.5,209.0,314.24,255.28
2017,6,3,6,30,566.0,80.0,3.1,14.0,257.0,379.83,311.36
2017,6,3,6,45,640.5,73.0,3.1,14.5,307.0,442.22,363.65
2017,6,3,7,0,715.0,66.0,3.1,15.0,357.0,509.01,417.99
2017,6,3,7,15,729.5,82.0,3.15,15.0,413.0,570.95,466.85
2017,6,3,7,30,744.0,98.0,3.2,15.0,469.0,634.53,515.45
2017,6,3,7,45,765.0,103.0,3.25,15.5,518.5,685.51,552.22
2017,6,3,8,0,786.0,108.0,3.3,16.0,568.0,738.42,588.63
2017,6,3,8,15,497.5,205.0,3.3,16.0,504.5,639.44,509.51
2017,6,3,8,30,209.0,302.0,3.3,16.0,441.0,496.16,393.59
2017,6,3,8,45,332.5,288.0,3.35,16.5,525.5,605.86,478.65
2017,6,3,9,0,456.0,274.0,3.4,17.0,610.0,722.76,565.01
2017,6,3,9,15,660.5,201.5,3.4,17.5,717.0,851.21,659.03
2017,6,3,9,30,865.0,129.0,3.4,18.0,824.0,968.32,736.88
2017,6,3,9,45,600.5,259.5,3.4,18.5,751.0,878.1,669.53
2017,6,3,10,0,336.0,390.0,3.4,19.0,678.0,748.16,568.78
2017,6,3,10,15,256.0,420.5,3.4,19.5,644.0,702.32,532.81
2017,6,3,10,30,176.0,451.0,3.4,20.0,610.0,641.85,485.83
2017,6,3,10,45,289.0,426.5,3.4,20.5,694.0,739.31,557.37
2017,6,3,11,0,402.0,402.0,3.4,21.0,778.0,833.35,623.61
2017,6,3,11,15,651.0,272.5,3.4,21.5,891.0,949.33,708.25
2017,6,3,11,30,900.0,143.0,3.4,22.0,1004.0,1043.98,769.13
2017,6,3,11,45,906.0,140.0,3.45,22.5,1010.0,1035.13,761.18
2017,6,3,12,0,912.0,137.0,3.5,23.0,1016.0,1022.89,752.04
2017,6,3,12,15,911.5,136.5,3.55,23.0,1013.5,1003.5,739.74
2017,6,3,12,30,911.0,136.0,3.6,23.0,1011.0,981.01,725.46
2017,6,3,12,45,915.5,131.0,3.65,23.5,1003.0,955.82,708.0
2017,6,3,13,0,920.0,126.0,3.7,24.0,995.0,927.47,688.45
2017,6,3,13,15,916.5,125.0,3.75,24.0,977.5,892.98,666.05
2017,6,3,13,30,913.0,124.0,3.8,24.0,960.0,855.95,641.79
2017,6,3,13,45,911.5,120.5,3.85,24.0,936.5,815.8,615.17
2017,6,3,14,0,910.0,117.0,3.9,24.0,913.0,773.3,586.65
2017,6,3,14,15,902.5,115.5,3.95,24.0,882.5,726.29,553.8
2017,6,3,14,30,895.0,114.0,4.0,24.0,852.0,677.79,517.94
2017,6,3,14,45,888.0,111.0,4.05,24.0,815.5,626.96,479.48
