Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,15,0,881.0,108.0,4.1,24.0,779.0,575.05,439.12
2017,6,3,15,15,868.5,105.5,4.1,23.5,737.5,520.0,395.9
2017,6,3,15,30,856.0,103.0,4.1,23.0,696.0,464.87,351.19
2017,6,3,15,45,841.5,100.0,4.15,22.5,650.0,404.5,301.19
2017,6,3,16,0,827.0,97.0,4.2,22.0,604.0,348.54,253.17
2017,6,3,16,15,806.5,93.5,4.2,21.5,555.0,291.48,203.58
2017,6,3,16,30,786.0,90.0,4.2,21.0,506.0,236.28,155.64
2017,6,3,16,45,759.0,86.0,4.25,20.5,455.0,181.76,110.4
2017,6,3,17,0,732.0,82.0,4.3,20.0,404.0,130.29,72.43
2017,6,3,17,15,695.0,77.5,4.2,19.0,352.5,76.4,42.21
2017,6,3,17,30,658.0,73.0,4.1,18.0,301.0,48.71,37.37
2017,6,3,17,45,605.5,67.0,4.05,17.5,250.5,46.35,35.41
2017,6,3,18,0,553.0,61.0,4.0,17.0,200.0,43.85,33.2
2017,6,3,18,15,476.5,53.0,3.9,16.0,154.0,39.43,29.21
2017,6,3,18,30,400.0,45.0,3.8,15.0,108.0,34.81,24.81
2017,6,3,18,45,277.5,34.0,3.75,14.5,70.0,27.03,17.18
2017,6,3,19,0,155.0,23.0,3.7,14.0,32.0,18.14,3.17
2017,6,3,19,15,77.5,11.5,3.7,13.5,16.0,10.96,0.0
2017,6,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,4,45,33.0,6.5,3.75,9.5,7.5,0.0,0.0
2017,6,4,5,0,66.0,13.0,3.8,10.0,15.0,22.83,0.0
2017,6,4,5,15,195.0,26.0,3.8,10.5,46.5,77.88,42.0
2017,6,4,5,30,324.0,39.0,3.8,11.0,78.0,141.0,101.27
2017,6,4,5,45,414.5,47.5,3.85,11.5,122.0,199.2,153.2
2017,6,4,6,0,505.0,56.0,3.9,12.0,166.0,267.12,213.48
2017,6,4,6,15,563.5,62.5,3.9,12.5,215.0,328.24,267.98
2017,6,4,6,30,622.0,69.0,3.9,13.0,264.0,394.8,325.57
2017,6,4,6,45,664.5,74.0,3.9,13.5,315.5,456.08,377.23
2017,6,4,7,0,707.0,79.0,3.9,14.0,367.0,520.39,429.59
2017,6,4,7,15,736.5,83.0,3.95,14.5,418.0,576.21,473.74
2017,6,4,7,30,766.0,87.0,4.0,15.0,469.0,634.78,518.61
2017,6,4,7,45,787.0,91.0,4.05,16.0,518.0,687.81,555.7
2017,6,4,8,0,808.0,95.0,4.1,17.0,567.0,740.44,591.06
2017,6,4,8,15,825.0,98.0,4.1,17.5,614.0,788.02,622.86
2017,6,4,8,30,842.0,101.0,4.1,18.0,661.0,834.3,653.17
2017,6,4,8,45,852.5,104.5,4.2,18.5,703.5,867.47,674.14
2017,6,4,9,0,863.0,108.0,4.3,19.0,746.0,904.51,697.75
2017,6,4,9,15,874.0,110.0,4.3,19.5,785.0,937.98,718.11
2017,6,4,9,30,885.0,112.0,4.3,20.0,824.0,968.86,736.51
2017,6,4,9,45,893.5,114.0,4.35,20.5,857.0,994.55,751.53
2017,6,4,10,0,902.0,116.0,4.4,21.0,890.0,1017.21,764.48
2017,6,4,10,15,909.5,117.5,4.4,21.0,918.0,1035.15,775.46
2017,6,4,10,30,917.0,119.0,4.4,21.0,946.0,1049.76,784.3
2017,6,4,10,45,920.0,121.0,4.4,21.5,966.5,1056.92,786.75
2017,6,4,11,0,923.0,123.0,4.4,22.0,987.0,1060.53,786.99
2017,6,4,11,15,927.0,124.0,4.4,22.0,1001.0,1060.58,786.53
2017,6,4,11,30,931.0,125.0,4.4,22.0,1015.0,1057.06,783.86
2017,6,4,11,45,933.5,124.5,4.45,22.5,1021.5,1047.06,775.81
2017,6,4,12,0,936.0,124.0,4.5,23.0,1028.0,1033.62,765.63
2017,6,4,12,15,936.5,124.0,4.6,23.0,1026.0,1015.39,754.5
2017,6,4,12,30,937.0,124.0,4.7,23.0,1024.0,993.93,741.19
2017,6,4,12,45,935.0,124.0,4.8,23.5,1014.5,967.04,722.72
2017,6,4,13,0,933.0,124.0,4.9,24.0,1005.0,937.22,702.22
2017,6,4,13,15,930.0,123.5,5.0,23.5,988.5,903.27,681.55
2017,6,4,13,30,927.0,123.0,5.1,23.0,972.0,866.7,658.75
2017,6,4,13,45,924.0,120.5,5.25,23.0,948.5,825.84,631.58
2017,6,4,14,0,921.0,118.0,5.4,23.0,925.0,782.7,602.4
2017,6,4,14,15,914.5,116.5,5.5,22.5,894.5,735.96,570.32
2017,6,4,14,30,908.0,115.0,5.6,22.0,864.0,687.58,534.85
2017,6,4,14,45,900.0,113.0,5.75,22.0,828.0,636.48,495.39
2017,6,4,15,0,892.0,111.0,5.9,22.0,792.0,584.32,453.97
2017,6,4,15,15,880.5,108.5,5.9,21.5,750.5,529.22,409.59
2017,6,4,15,30,869.0,106.0,5.9,21.0,709.0,473.89,363.65
2017,6,4,15,45,854.5,103.5,5.95,20.5,663.0,413.33,312.39
2017,6,4,16,0,840.0,101.0,6.0,20.0,617.0,357.08,263.16
2017,6,4,16,15,820.5,97.5,5.9,19.5,568.0,299.55,212.21
2017,6,4,16,30,801.0,94.0,5.8,19.0,519.0,243.77,162.92
2017,6,4,16,45,775.5,90.0,5.7,18.5,468.0,188.61,116.4
2017,6,4,17,0,750.0,86.0,5.6,18.0,417.0,136.34,77.21
2017,6,4,17,15,714.0,81.0,5.35,17.0,364.5,80.74,45.3
2017,6,4,17,30,678.0,76.0,5.1,16.0,312.0,51.0,39.7
2017,6,4,17,45,626.5,70.0,4.95,15.5,261.0,48.74,37.82
2017,6,4,18,0,575.0,64.0,4.8,15.0,210.0,46.35,35.7
2017,6,4,18,15,497.5,56.0,4.6,14.5,162.0,42.04,31.71
2017,6,4,18,30,420.0,48.0,4.4,14.0,114.0,37.54,27.33
2017,6,4,18,45,295.5,36.5,4.2,13.5,75.0,29.37,19.3
2017,6,4,19,0,171.0,25.0,4.0,13.0,36.0,19.77,4.86
2017,6,4,19,15,85.5,12.5,4.0,12.5,18.0,11.91,0.0
2017,6,4,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,5,4,45,28.0,7.0,2.4,8.5,8.0,0.0,0.0
2017,6,5,5,0,56.0,14.0,2.6,9.0,16.0,22.2,0.0
2017,6,5,5,15,185.0,28.5,2.7,9.5,48.5,78.76,43.51
2017,6,5,5,30,314.0,43.0,2.8,10.0,81.0,141.61,102.4
2017,6,5,5,45,404.0,53.0,2.95,10.5,126.0,201.19,155.42
2017,6,5,6,0,494.0,63.0,3.1,11.0,171.0,270.1,216.42
2017,6,5,6,15,554.5,70.5,2.95,11.5,221.0,332.8,271.87
2017,6,5,6,30,615.0,78.0,2.8,12.0,271.0,401.12,330.3
2017,6,5,6,45,658.5,83.5,2.7,13.0,323.0,463.3,381.28
2017,6,5,7,0,702.0,89.0,2.6,14.0,375.0,528.57,432.56
2017,6,5,7,15,733.0,93.5,2.5,14.5,427.0,587.45,477.65
2017,6,5,7,30,764.0,98.0,2.4,15.0,479.0,645.21,520.28
2017,6,5,7,45,799.5,89.0,2.3,16.0,523.5,694.26,553.06
2017,6,5,8,0,835.0,80.0,2.2,17.0,568.0,738.56,580.42
2017,6,5,8,15,842.0,95.0,2.1,17.5,622.0,797.92,618.75
2017,6,5,8,30,849.0,110.0,2.0,18.0,676.0,849.95,650.69
2017,6,5,8,45,863.5,112.0,1.9,19.0,720.0,891.58,673.44
2017,6,5,9,0,878.0,114.0,1.8,20.0,764.0,924.22,689.6
2017,6,5,9,15,888.0,116.0,1.75,20.5,802.5,957.1,707.54
2017,6,5,9,30,898.0,118.0,1.7,21.0,841.0,987.32,723.45
2017,6,5,9,45,902.5,121.5,1.65,22.0,873.0,1010.94,733.54
2017,6,5,10,0,907.0,125.0,1.6,23.0,905.0,1031.32,741.49
2017,6,5,10,15,913.0,126.5,1.55,23.5,931.5,1047.78,748.36
2017,6,5,10,30,919.0,128.0,1.5,24.0,958.0,1060.85,753.17
2017,6,5,10,45,924.0,128.0,1.5,25.0,978.0,1067.93,753.74
2017,6,5,11,0,929.0,128.0,1.5,26.0,998.0,1071.49,752.31
2017,6,5,11,15,931.5,128.5,1.55,26.5,1010.5,1069.49,749.96
2017,6,5,11,30,934.0,129.0,1.6,27.0,1023.0,1063.95,745.61
2017,6,5,11,45,936.0,128.0,1.65,27.5,1028.0,1052.94,738.06
2017,6,5,12,0,938.0,127.0,1.7,28.0,1033.0,1038.52,728.55
2017,6,5,12,15,937.5,127.0,1.85,28.0,1030.5,1019.32,718.96
2017,6,5,12,30,937.0,127.0,2.0,28.0,1028.0,996.93,707.21
2017,6,5,12,45,927.0,132.0,2.2,28.5,1015.5,967.54,689.97
2017,6,5,13,0,917.0,137.0,2.4,29.0,1003.0,935.56,670.76
2017,6,5,13,15,913.0,136.0,2.55,29.0,985.5,900.78,650.27
2017,6,5,13,30,909.0,135.0,2.7,29.0,968.0,863.5,627.79
2017,6,5,13,45,799.5,191.0,2.9,29.0,909.5,797.23,585.47
2017,6,5,14,0,690.0,247.0,3.1,29.0,851.0,733.44,540.65
2017,6,5,14,15,785.5,188.0,3.2,28.5,853.5,712.93,529.72
2017,6,5,14,30,881.0,129.0,3.3,28.0,856.0,683.28,511.12
2017,6,5,14,45,870.5,127.0,3.45,28.0,819.0,631.92,473.53
2017,6,5,15,0,860.0,125.0,3.6,28.0,782.0,577.76,432.9
2017,6,5,15,15,847.0,122.0,3.7,27.5,740.0,522.43,390.78
2017,6,5,15,30,834.0,119.0,3.8,27.0,698.0,467.17,347.2
2017,6,5,15,45,816.0,116.5,3.9,27.0,652.0,410.76,300.76
2017,6,5,16,0,798.0,114.0,4.0,27.0,606.0,355.47,254.07
2017,6,5,16,15,776.5,110.0,4.05,26.0,557.0,299.31,207.0
2017,6,5,16,30,755.0,106.0,4.1,25.0,508.0,240.52,157.79
2017,6,5,16,45,724.0,102.0,4.15,24.5,456.5,186.68,114.03
2017,6,5,17,0,693.0,98.0,4.2,24.0,405.0,136.35,77.4
2017,6,5,17,15,654.5,92.0,4.15,23.0,353.5,87.85,50.95
2017,6,5,17,30,616.0,86.0,4.1,22.0,302.0,58.61,45.28
2017,6,5,17,45,560.0,79.0,4.05,21.0,251.5,55.9,43.18
2017,6,5,18,0,504.0,72.0,4.0,20.0,201.0,53.05,40.8
2017,6,5,18,15,426.0,62.5,3.85,19.0,154.5,47.72,36.06
2017,6,5,18,30,348.0,53.0,3.7,18.0,108.0,40.48,29.42
2017,6,5,18,45,236.5,39.0,3.6,17.0,71.0,30.3,19.83
2017,6,5,19,0,125.0,25.0,3.5,16.0,34.0,19.71,5.41
2017,6,5,19,15,62.5,12.5,3.5,15.5,17.0,11.91,0.0
2017,6,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,6,4,45,27.5,6.5,3.0,9.5,7.5,0.0,0.0
2017,6,6,5,0,55.0,13.0,3.2,10.0,15.0,21.07,0.0
2017,6,6,5,15,180.0,27.5,3.3,10.5,47.5,76.46,42.23
2017,6,6,5,30,305.0,42.0,3.4,11.0,80.0,137.85,99.3
2017,6,6,5,45,395.0,52.0,3.5,12.0,124.0,197.1,151.52
2017,6,6,6,0,485.0,62.0,3.6,13.0,168.0,265.42,211.36
2017,6,6,6,15,546.0,69.5,3.65,13.5,218.0,327.77,266.42
2017,6,6,6,30,607.0,77.0,3.7,14.0,268.0,395.82,324.8
2017,6,6,6,45,649.5,83.0,3.75,14.5,319.5,457.55,376.48
2017,6,6,7,0,692.0,89.0,3.8,15.0,371.0,522.32,428.9
2017,6,6,7,15,723.5,94.0,3.85,15.5,423.0,581.59,475.36
2017,6,6,7,30,755.0,99.0,3.9,16.0,475.0,642.1,521.35
2017,6,6,7,45,777.5,103.5,3.95,16.5,525.5,694.04,558.98
2017,6,6,8,0,800.0,108.0,4.0,17.0,576.0,748.03,596.27
2017,6,6,8,15,818.0,111.0,4.0,17.5,623.5,796.17,628.32
2017,6,6,8,30,836.0,114.0,4.0,18.0,671.0,843.07,658.95
2017,6,6,8,45,848.5,118.0,4.05,19.0,714.5,884.78,684.33
2017,6,6,9,0,861.0,122.0,4.1,20.0,758.0,924.38,707.82
2017,6,6,9,15,872.0,124.0,4.1,20.5,797.0,950.49,722.77
2017,6,6,9,30,883.0,126.0,4.1,21.0,836.0,981.26,740.92
2017,6,6,9,45,879.0,135.5,4.2,21.5,866.0,1002.6,753.11
2017,6,6,10,0,875.0,145.0,4.3,22.0,896.0,1029.31,769.0
2017,6,6,10,15,881.5,146.5,4.3,22.0,923.0,1036.77,772.83
2017,6,6,10,30,888.0,148.0,4.3,22.0,950.0,1049.95,780.73
2017,6,6,10,45,893.0,148.5,4.35,22.5,970.0,1057.26,783.59
2017,6,6,11,0,898.0,149.0,4.4,23.0,990.0,1061.16,784.33
2017,6,6,11,15,900.5,150.0,4.45,23.0,1002.5,1059.58,783.11
2017,6,6,11,30,903.0,151.0,4.5,23.0,1015.0,1054.56,779.72
2017,6,6,11,45,905.0,150.5,4.55,23.5,1020.5,1044.21,771.61
2017,6,6,12,0,907.0,150.0,4.6,24.0,1026.0,1030.55,761.45
2017,6,6,12,15,906.0,150.0,4.65,24.0,1023.5,1011.28,749.16
2017,6,6,12,30,905.0,150.0,4.7,24.0,1021.0,988.95,734.87
2017,6,6,12,45,904.0,148.5,4.8,24.0,1011.0,962.28,718.04
2017,6,6,13,0,903.0,147.0,4.9,24.0,1001.0,932.76,699.16
2017,6,6,13,15,899.0,146.0,4.95,24.0,983.5,898.41,676.49
2017,6,6,13,30,895.0,145.0,5.0,24.0,966.0,861.6,651.97
2017,6,6,13,45,890.0,143.0,5.05,24.0,942.0,820.84,624.48
2017,6,6,14,0,885.0,141.0,5.1,24.0,918.0,778.04,595.28
2017,6,6,14,15,877.5,139.0,5.1,23.5,887.0,731.66,562.6
2017,6,6,14,30,870.0,137.0,5.1,23.0,856.0,683.48,527.38
2017,6,6,14,45,860.5,134.5,5.15,23.0,819.5,632.03,487.97
2017,6,6,15,0,851.0,132.0,5.2,23.0,783.0,579.83,446.94
2017,6,6,15,15,837.5,129.0,5.15,22.5,741.0,524.7,403.17
2017,6,6,15,30,824.0,126.0,5.1,22.0,699.0,469.72,358.19
2017,6,6,15,45,807.5,122.5,5.1,21.5,653.0,413.55,311.11
2017,6,6,16,0,791.0,119.0,5.1,21.0,607.0,358.35,263.6
2017,6,6,16,15,768.5,115.0,5.05,20.5,558.0,297.89,211.37
2017,6,6,16,30,746.0,111.0,5.0,20.0,509.0,243.53,164.08
2017,6,6,16,45,716.5,106.0,5.0,19.5,457.5,189.6,119.19
2017,6,6,17,0,687.0,101.0,5.0,19.0,406.0,139.04,81.37
2017,6,6,17,15,647.5,95.0,4.9,18.0,354.5,90.81,54.27
2017,6,6,17,30,608.0,89.0,4.8,17.0,303.0,60.91,48.26
2017,6,6,17,45,552.5,82.0,4.75,16.5,252.5,58.32,46.13
2017,6,6,18,0,497.0,75.0,4.7,16.0,202.0,55.6,43.74
2017,6,6,18,15,418.5,64.5,4.55,15.0,155.5,48.2,37.11
2017,6,6,18,30,340.0,54.0,4.4,14.0,109.0,41.22,30.6
2017,6,6,18,45,228.5,40.0,4.3,13.5,71.5,31.06,20.86
2017,6,6,19,0,117.0,26.0,4.2,13.0,34.0,20.5,6.64
2017,6,6,19,15,58.5,13.0,4.15,12.5,17.0,12.39,0.0
2017,6,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,7,4,45,16.5,6.5,3.8,9.5,7.0,6.2,0.0
2017,6,7,5,0,33.0,13.0,3.9,10.0,14.0,17.59,0.0
2017,6,7,5,15,140.0,29.0,3.95,10.5,44.5,69.68,39.02
2017,6,7,5,30,247.0,45.0,4.0,11.0,75.0,125.51,90.98
2017,6,7,5,45,334.5,56.5,4.1,11.5,118.0,180.6,139.54
2017,6,7,6,0,422.0,68.0,4.2,12.0,161.0,245.4,196.68
2017,6,7,6,15,483.0,77.0,4.3,12.5,209.0,307.94,251.97
2017,6,7,6,30,544.0,86.0,4.4,13.0,257.0,374.41,309.41
2017,6,7,6,45,589.0,92.5,4.55,13.5,307.0,434.97,360.77
2017,6,7,7,0,634.0,99.0,4.7,14.0,357.0,498.87,413.42
2017,6,7,7,15,666.0,104.5,4.7,14.5,407.5,556.36,459.14
2017,6,7,7,30,698.0,110.0,4.7,15.0,458.0,615.23,504.59
2017,6,7,7,45,741.5,101.5,4.75,15.5,505.5,665.29,542.44
2017,6,7,8,0,785.0,93.0,4.8,16.0,553.0,719.34,580.8
2017,6,7,8,15,618.5,167.0,4.85,16.5,547.5,699.63,562.14
2017,6,7,8,30,452.0,241.0,4.9,17.0,542.0,656.05,523.17
2017,6,7,8,45,551.5,221.0,4.95,18.0,612.0,735.67,582.34
2017,6,7,9,0,651.0,201.0,5.0,19.0,682.0,824.42,645.74
2017,6,7,9,15,658.5,212.5,5.05,19.5,721.0,859.64,668.3
2017,6,7,9,30,666.0,224.0,5.1,20.0,760.0,892.64,689.37
2017,6,7,9,45,649.5,246.0,5.15,20.5,786.5,910.78,699.32
2017,6,7,10,0,633.0,268.0,5.2,21.0,813.0,925.35,706.63
2017,6,7,10,15,481.0,345.5,5.2,21.0,767.0,857.46,653.22
2017,6,7,10,30,329.0,423.0,5.2,21.0,721.0,776.82,590.71
2017,6,7,10,45,193.5,426.0,5.25,21.5,602.5,631.14,481.3
2017,6,7,11,0,58.0,429.0,5.3,22.0,484.0,484.53,368.54
2017,6,7,11,15,181.5,445.0,5.2,22.0,618.5,632.73,481.24
2017,6,7,11,30,305.0,461.0,5.1,22.0,753.0,776.4,585.89
2017,6,7,11,45,366.5,438.0,5.0,22.0,791.5,806.27,607.52
2017,6,7,12,0,428.0,415.0,4.9,22.0,830.0,839.21,631.48
2017,6,7,12,15,503.0,387.5,4.85,21.5,873.5,871.35,656.68
2017,6,7,12,30,578.0,360.0,4.8,21.0,917.0,898.85,678.48
2017,6,7,12,45,522.5,379.5,4.8,21.0,879.5,847.53,641.06
2017,6,7,13,0,467.0,399.0,4.8,21.0,842.0,796.82,604.22
2017,6,7,13,15,359.0,424.5,4.8,21.0,761.5,707.34,538.22
2017,6,7,13,30,251.0,450.0,4.8,21.0,681.0,625.98,477.18
2017,6,7,13,45,395.0,388.5,4.85,21.0,740.5,666.51,510.93
2017,6,7,14,0,539.0,327.0,4.9,21.0,800.0,696.34,535.54
2017,6,7,14,15,513.5,318.5,4.95,20.5,757.0,643.5,497.32
2017,6,7,14,30,488.0,310.0,5.0,20.0,714.0,591.87,459.57
2017,6,7,14,45,338.0,337.0,5.1,20.0,611.5,499.99,388.53
2017,6,7,15,0,188.0,364.0,5.2,20.0,509.0,422.88,328.38
2017,6,7,15,15,105.0,309.0,5.1,19.5,389.5,322.81,251.7
2017,6,7,15,30,22.0,254.0,5.0,19.0,270.0,239.55,187.3
2017,6,7,15,45,36.0,254.5,4.95,19.0,278.0,237.39,185.86
2017,6,7,16,0,50.0,255.0,4.9,19.0,286.0,237.28,185.67
2017,6,7,16,15,54.0,236.5,4.75,18.5,267.5,217.62,170.28
2017,6,7,16,30,58.0,218.0,4.6,18.0,249.0,197.61,154.46
2017,6,7,16,45,91.0,201.0,4.45,17.5,244.5,182.88,141.6
2017,6,7,17,0,124.0,184.0,4.3,17.0,240.0,158.71,121.38
2017,6,7,17,15,109.5,164.0,4.2,16.5,209.0,132.26,102.51
2017,6,7,17,30,95.0,144.0,4.1,16.0,178.0,110.88,92.29
2017,6,7,17,45,84.0,122.0,4.0,16.0,148.5,99.92,82.8
2017,6,7,18,0,73.0,100.0,3.9,16.0,119.0,83.14,67.98
2017,6,7,18,15,54.5,78.5,3.65,15.5,91.0,66.36,53.0
2017,6,7,18,30,36.0,57.0,3.4,15.0,63.0,49.25,37.5
2017,6,7,18,45,18.0,38.5,3.15,14.5,41.5,33.98,23.3
2017,6,7,19,0,0.0,20.0,2.9,14.0,20.0,18.52,5.91
2017,6,7,19,15,0.0,10.0,2.8,13.5,10.0,9.53,0.0
2017,6,7,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,2.5,0.45,11.5,2.5,2.38,0.0
2017,6,8,5,0,0.0,5.0,0.4,12.0,5.0,4.77,0.0
2017,6,8,5,15,0.0,15.0,0.35,12.0,15.0,13.91,4.23
2017,6,8,5,30,0.0,25.0,0.3,12.0,25.0,23.2,13.75
2017,6,8,5,45,0.0,39.5,0.25,12.5,39.5,36.71,25.68
2017,6,8,6,0,0.0,54.0,0.2,13.0,54.0,50.69,37.88
2017,6,8,6,15,0.0,69.5,0.25,13.5,69.5,65.67,50.69
2017,6,8,6,30,0.0,85.0,0.3,14.0,85.0,80.64,63.21
2017,6,8,6,45,0.0,102.0,0.4,14.5,102.0,97.12,76.74
2017,6,8,7,0,0.0,119.0,0.5,15.0,119.0,113.6,90.01
2017,6,8,7,15,67.5,165.5,0.55,15.0,199.5,210.5,169.94
2017,6,8,7,30,135.0,212.0,0.6,15.0,280.0,318.32,255.3
2017,6,8,7,45,70.0,195.0,0.7,15.0,230.5,247.53,197.67
2017,6,8,8,0,5.0,178.0,0.8,15.0,181.0,174.23,137.56
2017,6,8,8,15,2.5,133.0,0.9,15.0,134.5,127.37,99.73
2017,6,8,8,30,0.0,88.0,1.0,15.0,88.0,82.05,62.55
2017,6,8,8,45,0.0,90.5,1.1,15.5,90.5,84.42,64.29
2017,6,8,9,0,0.0,93.0,1.2,16.0,93.0,86.79,65.93
2017,6,8,9,15,3.0,140.0,1.25,16.0,142.5,134.56,104.5
2017,6,8,9,30,6.0,187.0,1.3,16.0,192.0,182.95,142.78
2017,6,8,9,45,26.5,279.0,1.4,16.0,302.0,303.42,236.76
2017,6,8,10,0,47.0,371.0,1.5,16.0,412.0,418.88,323.33
2017,6,8,10,15,57.0,395.0,1.45,16.0,446.0,452.95,347.38
2017,6,8,10,30,67.0,419.0,1.4,16.0,480.0,486.75,371.44
2017,6,8,10,45,36.0,292.0,1.4,16.5,325.5,323.93,249.56
2017,6,8,11,0,5.0,165.0,1.4,17.0,171.0,160.61,123.17
2017,6,8,11,15,63.0,322.5,1.3,17.0,383.5,379.52,292.96
2017,6,8,11,30,121.0,480.0,1.2,17.0,596.0,603.54,452.89
2017,6,8,11,45,129.5,475.0,1.15,17.5,600.0,602.0,448.67
2017,6,8,12,0,138.0,470.0,1.1,18.0,604.0,599.63,446.05
2017,6,8,12,15,111.0,469.0,1.05,18.0,576.5,566.55,421.74
2017,6,8,12,30,84.0,468.0,1.0,18.0,549.0,528.14,393.93
2017,6,8,12,45,60.0,432.0,0.95,18.5,489.5,466.6,349.2
2017,6,8,13,0,36.0,396.0,0.9,19.0,430.0,406.89,305.46
2017,6,8,13,15,28.0,361.0,0.95,19.0,387.5,363.63,274.67
2017,6,8,13,30,20.0,326.0,1.0,19.0,345.0,319.87,242.86
2017,6,8,13,45,20.0,318.5,1.1,19.5,337.5,311.19,236.65
2017,6,8,14,0,20.0,311.0,1.2,20.0,330.0,302.49,230.19
2017,6,8,14,15,17.0,286.5,1.2,20.0,302.5,276.26,210.76
2017,6,8,14,30,14.0,262.0,1.2,20.0,275.0,250.48,191.58
2017,6,8,14,45,20.5,278.0,1.25,20.0,295.0,267.06,204.71
2017,6,8,15,0,27.0,294.0,1.3,20.0,315.0,279.01,214.11
2017,6,8,15,15,15.0,233.5,1.35,20.0,245.5,220.7,169.8
2017,6,8,15,30,3.0,173.0,1.4,20.0,176.0,160.35,123.31
2017,6,8,15,45,3.0,172.5,1.5,20.0,175.0,159.14,122.86
2017,6,8,16,0,3.0,172.0,1.6,20.0,174.0,157.77,122.14
2017,6,8,16,15,1.5,114.5,1.65,19.5,115.5,106.25,81.43
2017,6,8,16,30,0.0,57.0,1.7,19.0,57.0,53.03,38.41
2017,6,8,16,45,0.0,45.0,1.8,19.0,45.0,41.83,29.3
2017,6,8,17,0,0.0,33.0,1.9,19.0,33.0,30.65,20.08
2017,6,8,17,15,0.0,28.5,1.8,18.5,28.5,26.45,16.68
2017,6,8,17,30,0.0,24.0,1.7,18.0,24.0,22.26,14.09
2017,6,8,17,45,218.5,51.0,1.6,18.0,107.5,35.4,25.73
2017,6,8,18,0,437.0,78.0,1.5,18.0,191.0,56.91,44.58
2017,6,8,18,15,365.5,67.0,1.4,17.5,147.5,49.94,38.29
2017,6,8,18,30,294.0,56.0,1.3,17.0,104.0,42.65,31.52
2017,6,8,18,45,200.5,41.0,1.2,16.5,69.0,31.77,21.31
2017,6,8,19,0,107.0,26.0,1.1,16.0,34.0,21.51,8.18
2017,6,8,19,15,53.5,13.0,1.1,15.5,17.0,12.39,0.0
2017,6,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,8.0,2.35,12.0,8.0,7.63,0.0
2017,6,9,5,0,0.0,16.0,2.5,12.0,16.0,15.25,0.0
2017,6,9,5,15,161.5,27.0,2.65,12.5,47.5,71.74,39.8
2017,6,9,5,30,323.0,38.0,2.8,13.0,79.0,138.99,98.97
2017,6,9,5,45,413.0,46.5,2.95,13.5,122.0,196.67,149.82
2017,6,9,6,0,503.0,55.0,3.1,14.0,165.0,264.05,208.99
2017,6,9,6,15,559.0,61.5,3.25,14.0,213.0,323.76,262.3
2017,6,9,6,30,615.0,68.0,3.4,14.0,261.0,388.68,318.78
2017,6,9,6,45,307.5,73.5,3.55,14.5,170.0,256.16,212.07
2017,6,9,7,0,0.0,79.0,3.7,15.0,79.0,73.65,56.77
2017,6,9,7,15,0.0,49.0,3.75,15.5,49.0,45.55,32.96
2017,6,9,7,30,0.0,19.0,3.8,16.0,19.0,17.64,9.27
2017,6,9,7,45,4.0,102.5,3.9,16.5,105.0,98.87,77.05
2017,6,9,8,0,8.0,186.0,4.0,17.0,191.0,184.6,146.54
2017,6,9,8,15,4.0,154.0,4.05,17.5,156.5,149.19,117.02
2017,6,9,8,30,0.0,122.0,4.1,18.0,122.0,114.55,88.37
2017,6,9,8,45,18.5,210.0,4.15,18.5,224.0,216.92,170.62
2017,6,9,9,0,37.0,298.0,4.2,19.0,326.0,334.21,261.71
2017,6,9,9,15,30.5,299.5,4.25,19.0,323.5,329.46,257.0
2017,6,9,9,30,24.0,301.0,4.3,19.0,321.0,313.0,243.68
2017,6,9,9,45,246.0,317.5,4.4,19.5,529.0,579.54,451.8
2017,6,9,10,0,468.0,334.0,4.5,20.0,737.0,828.77,634.2
2017,6,9,10,15,292.5,389.5,4.6,20.0,644.5,705.02,539.28
2017,6,9,10,30,117.0,445.0,4.7,20.0,552.0,575.79,439.78
2017,6,9,10,45,520.0,280.0,4.8,20.5,766.0,829.91,636.34
2017,6,9,11,0,923.0,115.0,4.9,21.0,980.0,1051.8,790.29
2017,6,9,11,15,926.0,115.5,4.95,21.0,993.0,1050.65,787.92
2017,6,9,11,30,929.0,116.0,5.0,21.0,1006.0,1045.99,784.86
2017,6,9,11,45,699.0,265.5,5.1,21.0,937.5,970.41,733.85
2017,6,9,12,0,469.0,415.0,5.2,21.0,869.0,878.95,663.38
2017,6,9,12,15,539.5,377.5,5.3,21.0,898.5,896.59,678.96
2017,6,9,12,30,610.0,340.0,5.4,21.0,928.0,909.67,690.68
2017,6,9,12,45,550.0,367.0,5.5,21.0,893.0,860.91,655.11
2017,6,9,13,0,490.0,394.0,5.6,21.0,858.0,812.64,619.81
2017,6,9,13,15,689.0,266.5,5.65,20.5,906.5,841.36,648.2
2017,6,9,13,30,888.0,139.0,5.7,20.0,955.0,851.76,659.36
2017,6,9,13,45,890.5,133.0,5.8,20.0,934.0,813.67,632.87
2017,6,9,14,0,893.0,127.0,5.9,20.0,913.0,772.98,604.46
2017,6,9,14,15,886.0,125.5,5.9,19.5,883.0,727.3,571.81
2017,6,9,14,30,879.0,124.0,5.9,19.0,853.0,680.09,536.27
2017,6,9,14,45,875.5,119.0,5.95,19.0,818.5,630.6,497.28
2017,6,9,15,0,872.0,114.0,6.0,19.0,784.0,579.71,456.18
2017,6,9,15,15,860.0,112.0,5.95,18.5,743.0,526.01,412.33
2017,6,9,15,30,848.0,110.0,5.9,18.0,702.0,468.6,364.36
2017,6,9,15,45,836.5,105.5,5.9,18.0,657.5,412.38,315.37
2017,6,9,16,0,825.0,101.0,5.9,18.0,613.0,356.54,265.6
2017,6,9,16,15,805.5,97.5,5.85,17.5,564.5,299.97,215.19
2017,6,9,16,30,786.0,94.0,5.8,17.0,516.0,245.12,166.32
2017,6,9,16,45,765.0,88.5,5.75,16.5,466.0,190.31,119.28
2017,6,9,17,0,744.0,83.0,5.7,16.0,416.0,137.84,78.67
2017,6,9,17,15,709.5,78.5,5.55,15.0,365.0,83.3,45.81
2017,6,9,17,30,675.0,74.0,5.4,14.0,314.0,49.08,38.3
2017,6,9,17,45,633.5,67.0,5.25,13.5,264.0,45.96,35.66
2017,6,9,18,0,592.0,60.0,5.1,13.0,214.0,42.62,32.69
2017,6,9,18,15,520.5,53.0,4.85,12.5,167.0,39.01,29.33
2017,6,9,18,30,449.0,46.0,4.6,12.0,120.0,35.25,25.64
2017,6,9,18,45,340.5,35.5,4.4,11.5,80.5,27.98,18.55
2017,6,9,19,0,232.0,25.0,4.2,11.0,41.0,20.31,8.04
2017,6,9,19,15,116.0,12.5,4.15,11.0,20.5,11.91,0.0
2017,6,9,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,10,4,45,43.0,7.0,2.7,9.5,8.0,6.67,0.0
2017,6,10,5,0,86.0,14.0,2.9,10.0,16.0,26.8,0.0
2017,6,10,5,15,214.5,26.0,3.1,10.5,48.5,82.77,46.34
2017,6,10,5,30,343.0,38.0,3.3,11.0,81.0,144.18,103.39
2017,6,10,5,45,432.0,46.5,3.55,11.5,125.5,202.6,155.54
2017,6,10,6,0,521.0,55.0,3.8,12.0,170.0,270.6,215.97
2017,6,10,6,15,578.0,61.5,4.0,12.5,219.0,331.68,270.6
2017,6,10,6,30,635.0,68.0,4.2,13.0,268.0,398.06,328.38
2017,6,10,6,45,677.5,72.5,4.45,13.5,319.5,459.25,380.62
2017,6,10,7,0,720.0,77.0,4.7,14.0,371.0,521.9,432.62
2017,6,10,7,15,748.5,81.0,4.7,14.5,422.0,579.32,478.31
2017,6,10,7,30,777.0,85.0,4.7,15.0,473.0,637.64,523.27
2017,6,10,7,45,800.5,87.5,4.75,15.5,522.5,691.19,562.19
2017,6,10,8,0,824.0,90.0,4.8,16.0,572.0,744.55,599.67
2017,6,10,8,15,840.0,92.5,4.7,16.5,619.0,785.86,626.72
2017,6,10,8,30,856.0,95.0,4.6,17.0,666.0,830.96,656.04
2017,6,10,8,45,869.5,96.5,4.6,17.5,709.0,871.16,681.87
2017,6,10,9,0,883.0,98.0,4.6,18.0,752.0,909.35,705.94
2017,6,10,9,15,893.0,100.0,4.55,18.0,790.0,942.59,727.28
2017,6,10,9,30,903.0,102.0,4.5,18.0,828.0,973.16,746.62
2017,6,10,9,45,901.5,109.0,4.5,18.5,858.5,995.15,758.9
2017,6,10,10,0,900.0,116.0,4.5,19.0,889.0,1013.63,768.82
2017,6,10,10,15,906.0,117.0,4.55,19.0,916.0,1029.74,779.16
2017,6,10,10,30,912.0,118.0,4.6,19.0,943.0,1042.54,787.37
2017,6,10,10,45,917.0,118.5,4.65,19.5,963.0,1050.4,790.8
2017,6,10,11,0,922.0,119.0,4.7,20.0,983.0,1054.78,792.02
2017,6,10,11,15,577.5,299.0,4.8,20.0,843.0,901.03,684.25
2017,6,10,11,30,233.0,479.0,4.9,20.0,703.0,713.85,541.45
2017,6,10,11,45,582.5,298.5,5.05,20.0,861.5,887.85,678.27
2017,6,10,12,0,932.0,118.0,5.2,20.0,1020.0,1024.39,775.61
2017,6,10,12,15,932.0,118.0,5.35,20.0,1018.0,1006.14,763.32
2017,6,10,12,30,932.0,118.0,5.5,20.0,1016.0,984.69,749.75
2017,6,10,12,45,923.0,122.5,5.65,20.0,1004.5,956.24,731.21
2017,6,10,13,0,914.0,127.0,5.8,20.0,993.0,925.18,710.7
2017,6,10,13,15,911.0,126.0,5.85,20.0,976.5,891.69,687.76
2017,6,10,13,30,908.0,125.0,5.9,20.0,960.0,855.66,662.86
2017,6,10,13,45,905.5,122.5,6.0,20.0,937.0,816.23,635.56
2017,6,10,14,0,903.0,120.0,6.1,20.0,914.0,774.54,606.33
2017,6,10,14,15,896.0,118.5,6.1,19.5,884.0,728.53,573.65
2017,6,10,14,30,889.0,117.0,6.1,19.0,854.0,680.97,537.75
2017,6,10,14,45,883.0,113.0,6.1,19.0,819.0,630.49,497.75
2017,6,10,15,0,877.0,109.0,6.1,19.0,784.0,578.82,455.85
2017,6,10,15,15,865.5,107.0,6.05,18.5,743.0,525.18,412.0
2017,6,10,15,30,854.0,105.0,6.0,18.0,702.0,471.34,366.67
2017,6,10,15,45,842.5,100.5,5.95,18.0,657.5,411.2,314.55
2017,6,10,16,0,831.0,96.0,5.9,18.0,613.0,355.09,264.47
2017,6,10,16,15,811.5,93.0,5.8,17.5,564.5,298.66,214.08
2017,6,10,16,30,792.0,90.0,5.7,17.0,516.0,243.93,165.2
2017,6,10,16,45,771.0,84.5,5.65,17.0,466.0,188.8,117.58
2017,6,10,17,0,750.0,79.0,5.6,17.0,416.0,136.01,76.48
2017,6,10,17,15,716.0,75.0,5.4,16.5,365.0,86.39,47.59
2017,6,10,17,30,682.0,71.0,5.2,16.0,314.0,46.78,35.95
2017,6,10,17,45,639.5,64.5,5.05,15.5,264.0,43.96,33.58
2017,6,10,18,0,597.0,58.0,4.9,15.0,214.0,40.93,30.91
2017,6,10,18,15,527.0,51.0,4.65,14.5,167.0,37.24,27.52
2017,6,10,18,30,457.0,44.0,4.4,14.0,120.0,33.38,23.79
2017,6,10,18,45,348.5,34.5,4.2,13.5,81.0,26.98,17.55
2017,6,10,19,0,240.0,25.0,4.0,13.0,42.0,20.24,8.25
2017,6,10,19,15,120.0,12.5,3.95,12.5,21.0,11.91,0.0
2017,6,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,4,45,49.0,7.0,3.45,8.5,8.5,6.67,0.0
2017,6,11,5,0,98.0,14.0,3.6,9.0,17.0,28.64,0.0
2017,6,11,5,15,230.5,26.0,3.75,9.5,50.0,86.05,48.41
2017,6,11,5,30,363.0,38.0,3.9,10.0,83.0,149.33,107.43
2017,6,11,5,45,455.0,45.5,4.1,10.5,128.0,208.72,160.8
2017,6,11,6,0,547.0,53.0,4.3,11.0,173.0,277.94,222.74
2017,6,11,6,15,602.5,59.0,4.3,11.5,222.5,339.13,277.84
2017,6,11,6,30,658.0,65.0,4.3,12.0,272.0,405.43,335.7
2017,6,11,6,45,701.5,68.0,4.35,12.5,324.0,465.15,386.71
2017,6,11,7,0,745.0,71.0,4.4,13.0,376.0,529.45,439.72
2017,6,11,7,15,772.5,75.0,4.3,13.5,427.0,587.34,485.41
2017,6,11,7,30,800.0,79.0,4.2,14.0,478.0,646.03,530.08
2017,6,11,7,45,822.5,81.0,4.15,14.5,528.0,699.23,567.71
2017,6,11,8,0,845.0,83.0,4.1,15.0,578.0,747.13,600.4
2017,6,11,8,15,860.5,85.5,4.05,15.0,624.5,794.02,632.87
2017,6,11,8,30,876.0,88.0,4.0,15.0,671.0,839.48,663.81
2017,6,11,8,45,888.5,89.5,4.0,15.5,714.5,879.51,689.41
2017,6,11,9,0,901.0,91.0,4.0,16.0,758.0,917.41,713.18
2017,6,11,9,15,910.5,93.0,4.0,16.0,796.0,950.73,734.85
2017,6,11,9,30,920.0,95.0,4.0,16.0,834.0,981.31,754.54
2017,6,11,9,45,923.0,98.5,4.05,16.5,866.0,1004.32,767.84
2017,6,11,10,0,926.0,102.0,4.1,17.0,898.0,1024.0,778.9
2017,6,11,10,15,931.0,103.5,4.15,17.0,924.5,1040.12,789.08
2017,6,11,10,30,936.0,105.0,4.2,17.0,951.0,1052.81,797.04
2017,6,11,10,45,938.0,106.5,4.3,17.5,970.0,1058.98,799.54
2017,6,11,11,0,940.0,108.0,4.4,18.0,989.0,1061.56,799.81
2017,6,11,11,15,545.0,296.5,4.45,18.0,809.0,864.94,661.29
2017,6,11,11,30,150.0,485.0,4.5,18.0,629.0,637.34,486.18
2017,6,11,11,45,105.0,466.5,4.6,18.0,567.5,560.58,430.09
2017,6,11,12,0,60.0,448.0,4.7,18.0,506.0,494.33,379.99
2017,6,11,12,15,498.5,281.0,4.75,18.0,761.5,763.87,593.24
2017,6,11,12,30,937.0,114.0,4.8,18.0,1017.0,985.74,752.79
2017,6,11,12,45,918.0,125.0,4.85,18.0,1002.5,954.35,730.08
2017,6,11,13,0,899.0,136.0,4.9,18.0,988.0,920.69,707.4
2017,6,11,13,15,668.0,258.5,4.85,17.5,885.5,816.84,633.3
2017,6,11,13,30,437.0,381.0,4.8,17.0,783.0,715.19,554.47
2017,6,11,13,45,656.5,258.0,4.8,17.0,844.5,751.47,587.24
2017,6,11,14,0,876.0,135.0,4.8,17.0,906.0,768.73,603.76
2017,6,11,14,15,868.0,133.0,4.7,17.0,876.0,722.69,568.84
2017,6,11,14,30,860.0,131.0,4.6,17.0,846.0,675.25,531.98
2017,6,11,14,45,849.5,129.5,4.6,17.0,810.0,624.29,492.09
2017,6,11,15,0,839.0,128.0,4.6,17.0,774.0,573.22,451.11
2017,6,11,15,15,826.0,125.0,4.5,16.5,733.0,519.17,407.31
2017,6,11,15,30,813.0,122.0,4.4,16.0,692.0,465.2,362.31
2017,6,11,15,45,798.5,118.0,4.35,16.0,647.5,410.12,314.66
2017,6,11,16,0,784.0,114.0,4.3,16.0,603.0,355.78,266.58
2017,6,11,16,15,750.0,107.0,4.2,15.5,544.5,294.47,213.26
2017,6,11,16,30,716.0,100.0,4.1,15.0,486.0,236.59,162.87
2017,6,11,16,45,471.0,140.5,4.0,15.0,384.5,182.64,126.11
2017,6,11,17,0,226.0,181.0,3.9,15.0,283.0,162.33,120.8
2017,6,11,17,15,208.0,162.5,3.75,14.5,247.5,136.96,104.16
2017,6,11,17,30,190.0,144.0,3.6,14.0,212.0,111.35,93.35
2017,6,11,17,45,176.0,122.5,3.5,14.0,178.0,96.32,80.25
2017,6,11,18,0,162.0,101.0,3.4,14.0,144.0,80.83,66.49
2017,6,11,18,15,137.0,81.0,3.1,13.5,112.0,65.89,53.07
2017,6,11,18,30,112.0,61.0,2.8,13.0,80.0,50.57,39.06
2017,6,11,18,45,69.5,43.0,2.5,12.5,53.5,36.29,25.7
2017,6,11,19,0,27.0,25.0,2.2,12.0,27.0,21.71,9.65
2017,6,11,19,15,13.5,12.5,2.1,11.5,13.5,11.91,0.0
2017,6,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,12,4,45,21.0,7.0,1.65,8.5,7.5,6.67,0.0
2017,6,12,5,0,42.0,14.0,1.8,9.0,15.0,19.88,0.0
2017,6,12,5,15,152.0,29.0,2.05,9.5,46.0,71.84,40.89
2017,6,12,5,30,262.0,44.0,2.3,10.0,77.0,127.53,92.42
2017,6,12,5,45,354.5,54.0,2.55,10.5,120.0,183.16,141.37
2017,6,12,6,0,447.0,64.0,2.8,11.0,163.0,251.45,201.37
2017,6,12,6,15,223.5,83.0,2.8,11.5,132.5,190.9,156.12
2017,6,12,6,30,0.0,102.0,2.8,12.0,102.0,98.22,78.61
2017,6,12,6,45,4.5,120.0,2.85,12.5,122.0,118.11,95.33
2017,6,12,7,0,9.0,138.0,2.9,13.0,142.0,138.43,112.01
2017,6,12,7,15,94.5,174.5,2.9,13.5,221.5,237.32,194.87
2017,6,12,7,30,180.0,211.0,2.9,14.0,301.0,347.36,284.16
2017,6,12,7,45,480.0,158.5,2.9,14.5,432.0,533.97,435.19
2017,6,12,8,0,780.0,106.0,2.9,15.0,563.0,727.97,582.33
2017,6,12,8,15,409.0,186.0,2.85,15.5,427.5,545.0,436.92
2017,6,12,8,30,38.0,266.0,2.8,16.0,292.0,301.05,237.97
2017,6,12,8,45,273.0,259.5,2.8,16.5,460.5,521.08,413.98
2017,6,12,9,0,508.0,253.0,2.8,17.0,629.0,744.92,580.43
2017,6,12,9,15,405.0,309.0,2.8,17.5,619.0,720.98,556.17
2017,6,12,9,30,302.0,365.0,2.8,18.0,609.0,679.93,521.73
2017,6,12,9,45,579.5,253.0,2.85,18.5,743.0,848.97,648.04
2017,6,12,10,0,857.0,141.0,2.9,19.0,877.0,997.01,747.28
2017,6,12,10,15,863.5,142.5,2.95,19.0,904.0,1013.5,756.35
2017,6,12,10,30,870.0,144.0,3.0,19.0,931.0,1026.8,764.64
2017,6,12,10,45,877.0,143.5,3.15,19.5,951.5,1035.33,769.32
2017,6,12,11,0,884.0,143.0,3.3,20.0,972.0,1040.55,771.91
2017,6,12,11,15,887.0,143.5,3.3,20.0,985.0,1039.38,770.63
2017,6,12,11,30,890.0,144.0,3.3,20.0,998.0,1034.82,767.29
2017,6,12,11,45,891.5,144.0,3.35,20.5,1003.5,1024.96,759.53
2017,6,12,12,0,893.0,144.0,3.4,21.0,1009.0,1011.85,749.77
2017,6,12,12,15,893.0,144.0,3.45,21.0,1007.0,994.15,738.49
2017,6,12,12,30,893.0,144.0,3.5,21.0,1005.0,973.41,725.23
2017,6,12,12,45,877.0,152.5,3.6,21.0,991.5,943.03,705.81
2017,6,12,13,0,861.0,161.0,3.7,21.0,978.0,916.12,688.68
2017,6,12,13,15,650.0,270.0,3.8,21.0,881.0,812.51,615.9
2017,6,12,13,30,439.0,379.0,3.9,21.0,784.0,715.24,542.52
2017,6,12,13,45,641.0,267.0,4.05,21.0,841.5,747.98,572.06
2017,6,12,14,0,843.0,155.0,4.2,21.0,899.0,764.61,588.45
2017,6,12,14,15,835.5,153.0,4.3,21.0,869.0,719.35,555.15
2017,6,12,14,30,828.0,151.0,4.4,21.0,839.0,672.78,520.56
2017,6,12,14,45,819.0,147.5,4.55,21.0,804.0,622.88,482.88
2017,6,12,15,0,810.0,144.0,4.7,21.0,769.0,572.27,443.51
2017,6,12,15,15,796.5,141.0,4.75,20.5,728.5,519.37,401.73
2017,6,12,15,30,783.0,138.0,4.8,20.0,688.0,466.68,358.78
2017,6,12,15,45,769.5,133.0,4.85,19.5,643.5,412.68,313.51
2017,6,12,16,0,756.0,128.0,4.9,19.0,599.0,355.11,264.26
2017,6,12,16,15,733.0,123.5,4.9,18.5,551.0,300.03,216.26
2017,6,12,16,30,710.0,119.0,4.9,18.0,503.0,247.14,170.07
2017,6,12,16,45,683.5,113.0,4.95,17.5,453.0,194.87,125.97
2017,6,12,17,0,657.0,107.0,5.0,17.0,403.0,145.63,88.09
2017,6,12,17,15,617.5,101.0,4.85,16.5,352.5,98.96,60.17
2017,6,12,17,30,578.0,95.0,4.7,16.0,302.0,65.14,52.17
2017,6,12,17,45,524.5,87.0,4.6,15.5,252.5,61.92,49.51
2017,6,12,18,0,471.0,79.0,4.5,15.0,203.0,58.5,46.52
2017,6,12,18,15,396.0,68.5,4.15,14.5,157.5,50.99,39.72
2017,6,12,18,30,321.0,58.0,3.8,14.0,112.0,44.12,33.26
2017,6,12,18,45,222.0,43.5,3.5,13.5,75.0,33.68,23.38
2017,6,12,19,0,123.0,29.0,3.2,13.0,38.0,22.81,10.66
2017,6,12,19,15,61.5,14.5,3.05,12.5,19.0,13.82,0.0
2017,6,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,13,4,45,16.5,6.5,1.7,8.5,7.0,6.2,0.0
2017,6,13,5,0,33.0,13.0,1.8,9.0,14.0,17.51,0.0
2017,6,13,5,15,138.5,28.5,1.95,9.5,44.0,68.28,38.77
2017,6,13,5,30,244.0,44.0,2.1,10.0,74.0,122.54,88.83
2017,6,13,5,45,337.5,54.5,2.25,11.0,117.0,178.0,137.1
2017,6,13,6,0,431.0,65.0,2.4,12.0,160.0,246.11,196.19
2017,6,13,6,15,491.5,73.0,2.35,12.5,207.5,305.69,248.41
2017,6,13,6,30,552.0,81.0,2.3,13.0,255.0,370.97,303.98
2017,6,13,6,45,600.5,86.5,2.3,13.5,305.5,432.44,354.98
2017,6,13,7,0,649.0,92.0,2.3,14.0,356.0,497.61,407.21
2017,6,13,7,15,681.0,96.5,2.25,14.5,406.5,554.51,451.08
2017,6,13,7,30,713.0,101.0,2.2,15.0,457.0,612.78,494.5
2017,6,13,7,45,740.5,104.0,2.15,16.0,507.0,664.8,530.69
2017,6,13,8,0,768.0,107.0,2.1,17.0,557.0,719.45,566.2
2017,6,13,8,15,786.5,110.0,2.0,17.5,603.5,766.8,596.11
2017,6,13,8,30,805.0,113.0,1.9,18.0,650.0,813.08,624.51
2017,6,13,8,45,823.0,114.0,1.85,19.0,693.5,855.35,648.68
2017,6,13,9,0,841.0,115.0,1.8,20.0,737.0,895.95,671.14
2017,6,13,9,15,851.5,117.5,1.8,20.5,775.0,922.13,685.43
2017,6,13,9,30,862.0,120.0,1.8,21.0,813.0,952.74,702.67
2017,6,13,9,45,875.0,119.0,1.8,21.5,847.0,979.37,717.11
2017,6,13,10,0,888.0,118.0,1.8,22.0,881.0,1003.24,729.72
2017,6,13,10,15,894.0,119.5,1.9,22.5,908.0,1019.84,739.02
2017,6,13,10,30,900.0,121.0,2.0,23.0,935.0,1033.15,746.36
2017,6,13,10,45,906.0,120.5,2.1,23.5,955.5,1041.05,750.35
2017,6,13,11,0,912.0,120.0,2.2,24.0,976.0,1045.54,752.3
2017,6,13,11,15,915.0,120.5,2.3,24.0,989.0,1044.57,752.37
2017,6,13,11,30,918.0,121.0,2.4,24.0,1002.0,1040.12,750.36
2017,6,13,11,45,921.0,120.5,2.55,24.5,1008.0,1031.24,744.67
2017,6,13,12,0,924.0,120.0,2.7,25.0,1014.0,1018.98,736.83
2017,6,13,12,15,923.5,120.0,2.8,25.0,1012.0,1000.53,725.99
2017,6,13,12,30,923.0,120.0,2.9,25.0,1010.0,978.94,713.12
2017,6,13,12,45,920.5,120.0,3.0,25.5,1000.5,952.49,695.64
2017,6,13,13,0,918.0,120.0,3.1,26.0,991.0,923.18,676.25
2017,6,13,13,15,915.0,119.0,3.2,26.0,974.5,889.78,655.35
2017,6,13,13,30,912.0,118.0,3.3,26.0,958.0,853.81,632.52
2017,6,13,13,45,907.5,116.5,3.45,26.0,935.0,813.81,606.94
