Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,14,0,903.0,115.0,3.6,26.0,912.0,771.66,579.5
2017,6,13,14,15,896.0,113.5,3.7,25.5,882.0,725.82,549.47
2017,6,13,14,30,889.0,112.0,3.8,25.0,852.0,678.44,516.0
2017,6,13,14,45,879.0,111.0,3.9,25.0,816.0,628.37,478.52
2017,6,13,15,0,869.0,110.0,4.0,25.0,780.0,577.45,439.34
2017,6,13,15,15,857.5,107.5,4.05,24.5,739.5,523.89,397.74
2017,6,13,15,30,846.0,105.0,4.1,24.0,699.0,470.12,354.57
2017,6,13,15,45,828.5,103.0,4.2,24.0,653.5,410.32,304.99
2017,6,13,16,0,811.0,101.0,4.3,24.0,608.0,355.18,257.74
2017,6,13,16,15,791.5,98.0,4.3,23.5,560.0,299.86,210.07
2017,6,13,16,30,772.0,95.0,4.3,23.0,512.0,246.26,163.7
2017,6,13,16,45,743.5,91.5,4.35,22.5,461.5,192.7,119.18
2017,6,13,17,0,715.0,88.0,4.4,22.0,411.0,137.55,77.27
2017,6,13,17,15,680.5,83.0,4.35,21.0,360.5,88.64,48.51
2017,6,13,17,30,646.0,78.0,4.3,20.0,310.0,51.77,39.69
2017,6,13,17,45,596.5,72.0,4.3,19.5,260.5,49.57,37.92
2017,6,13,18,0,547.0,66.0,4.3,19.0,211.0,47.24,35.92
2017,6,13,18,15,476.5,58.0,4.2,18.0,165.0,43.01,32.17
2017,6,13,18,30,406.0,50.0,4.1,17.0,119.0,38.56,28.02
2017,6,13,18,45,302.0,38.5,4.0,16.0,80.5,30.5,20.43
2017,6,13,19,0,198.0,27.0,3.9,15.0,42.0,21.2,9.63
2017,6,13,19,15,99.0,13.5,3.85,14.5,21.0,12.87,0.0
2017,6,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,48.0,6.5,1.75,9.5,8.0,6.2,0.0
2017,6,14,5,0,96.0,13.0,1.9,10.0,16.0,27.22,0.0
2017,6,14,5,15,226.5,25.0,2.0,10.5,48.5,83.7,46.6
2017,6,14,5,30,357.0,37.0,2.1,11.0,81.0,145.99,104.19
2017,6,14,5,45,445.0,45.0,2.25,12.0,125.5,204.06,155.62
2017,6,14,6,0,533.0,53.0,2.4,13.0,170.0,271.58,214.85
2017,6,14,6,15,589.0,59.0,2.35,13.5,218.5,332.12,268.25
2017,6,14,6,30,645.0,65.0,2.3,14.0,267.0,397.85,324.27
2017,6,14,6,45,685.0,69.5,2.3,15.0,318.0,456.63,372.4
2017,6,14,7,0,725.0,74.0,2.3,16.0,369.0,519.71,421.91
2017,6,14,7,15,753.0,78.0,2.25,17.0,420.0,576.97,464.78
2017,6,14,7,30,781.0,82.0,2.2,18.0,471.0,635.11,506.54
2017,6,14,7,45,802.0,85.0,2.2,19.0,520.5,687.58,541.49
2017,6,14,8,0,823.0,88.0,2.2,20.0,570.0,739.66,574.73
2017,6,14,8,15,839.0,90.5,2.25,20.5,616.5,781.07,601.08
2017,6,14,8,30,855.0,93.0,2.3,21.0,663.0,826.21,629.7
2017,6,14,8,45,867.0,96.0,2.4,22.0,706.0,866.83,653.9
2017,6,14,9,0,879.0,99.0,2.5,23.0,749.0,905.35,676.33
2017,6,14,9,15,888.5,100.5,2.5,23.5,787.0,937.58,694.74
2017,6,14,9,30,898.0,102.0,2.5,24.0,825.0,967.16,711.28
2017,6,14,9,45,898.0,108.0,2.5,25.0,855.5,989.58,721.64
2017,6,14,10,0,898.0,114.0,2.5,26.0,886.0,1008.6,729.78
2017,6,14,10,15,904.0,115.0,2.5,26.5,912.5,1024.86,737.61
2017,6,14,10,30,910.0,116.0,2.5,27.0,939.0,1037.83,743.41
2017,6,14,10,45,915.0,116.5,2.55,27.5,959.0,1045.89,746.73
2017,6,14,11,0,920.0,117.0,2.6,28.0,979.0,1050.48,748.0
2017,6,14,11,15,922.5,117.5,2.7,28.0,992.0,1049.07,747.63
2017,6,14,11,30,925.0,118.0,2.8,28.0,1005.0,1044.16,745.18
2017,6,14,11,45,926.5,118.0,2.9,28.5,1010.5,1034.3,738.22
2017,6,14,12,0,928.0,118.0,3.0,29.0,1016.0,1021.07,729.22
2017,6,14,12,15,928.0,117.5,3.1,29.0,1014.5,1002.61,718.4
2017,6,14,12,30,928.0,117.0,3.2,29.0,1013.0,980.99,705.55
2017,6,14,12,45,928.0,115.5,3.35,29.0,1004.0,955.34,690.38
2017,6,14,13,0,928.0,114.0,3.5,29.0,995.0,926.69,673.12
2017,6,14,13,15,925.0,113.0,3.6,29.0,979.0,893.07,652.1
2017,6,14,13,30,922.0,112.0,3.7,29.0,963.0,856.85,629.17
2017,6,14,13,45,918.5,110.5,3.8,29.0,940.0,817.33,603.76
2017,6,14,14,0,915.0,109.0,3.9,29.0,917.0,775.56,576.53
2017,6,14,14,15,908.5,107.5,3.95,28.5,887.0,729.65,546.78
2017,6,14,14,30,902.0,106.0,4.0,28.0,857.0,682.11,513.34
2017,6,14,14,45,894.5,104.0,4.05,28.0,822.0,632.12,476.18
2017,6,14,15,0,887.0,102.0,4.1,28.0,787.0,581.04,437.17
2017,6,14,15,15,876.0,100.0,4.1,27.5,746.5,527.33,395.79
2017,6,14,15,30,865.0,98.0,4.1,27.0,706.0,473.35,352.82
2017,6,14,15,45,851.5,95.0,4.1,27.0,661.0,417.48,306.46
2017,6,14,16,0,838.0,92.0,4.1,27.0,616.0,362.08,259.34
2017,6,14,16,15,820.0,89.0,4.1,26.5,568.0,300.98,207.69
2017,6,14,16,30,802.0,86.0,4.1,26.0,520.0,246.16,160.65
2017,6,14,16,45,778.5,82.0,4.15,25.5,470.0,191.32,115.22
2017,6,14,17,0,755.0,78.0,4.2,25.0,420.0,139.08,75.82
2017,6,14,17,15,722.0,74.0,4.15,24.0,369.5,89.14,46.84
2017,6,14,17,30,689.0,70.0,4.1,23.0,319.0,50.55,38.13
2017,6,14,17,45,643.5,64.5,4.1,22.0,268.5,43.75,32.47
2017,6,14,18,0,598.0,59.0,4.1,21.0,218.0,41.52,30.64
2017,6,14,18,15,530.0,52.0,4.05,20.0,171.0,37.86,27.42
2017,6,14,18,30,462.0,45.0,4.0,19.0,124.0,34.03,23.87
2017,6,14,18,45,353.5,35.5,4.0,18.0,84.5,27.66,17.86
2017,6,14,19,0,245.0,26.0,4.0,17.0,45.0,20.96,9.54
2017,6,14,19,15,122.5,13.0,4.05,16.0,22.5,12.39,0.0
2017,6,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,4,45,38.5,7.0,2.95,10.5,8.0,6.67,0.0
2017,6,15,5,0,77.0,14.0,3.0,11.0,16.0,25.2,0.0
2017,6,15,5,15,202.0,26.5,2.95,11.5,48.0,78.89,43.7
2017,6,15,5,30,327.0,39.0,2.9,12.0,80.0,139.76,99.67
2017,6,15,5,45,411.0,48.5,2.85,12.5,123.0,196.51,150.01
2017,6,15,6,0,495.0,58.0,2.8,13.0,166.0,262.33,208.0
2017,6,15,6,15,552.5,64.5,2.7,13.5,214.5,322.14,260.71
2017,6,15,6,30,610.0,71.0,2.6,14.0,263.0,387.29,316.3
2017,6,15,6,45,649.5,77.0,2.55,14.5,313.5,447.24,366.04
2017,6,15,7,0,689.0,83.0,2.5,15.0,364.0,509.98,416.16
2017,6,15,7,15,718.5,87.0,2.45,15.5,414.0,566.5,459.71
2017,6,15,7,30,748.0,91.0,2.4,16.0,464.0,622.33,501.27
2017,6,15,7,45,770.0,95.0,2.4,17.0,513.0,675.29,537.76
2017,6,15,8,0,792.0,99.0,2.4,18.0,562.0,728.01,572.08
2017,6,15,8,15,808.5,102.0,2.4,18.5,608.0,774.66,602.28
2017,6,15,8,30,825.0,105.0,2.4,19.0,654.0,820.05,631.05
2017,6,15,8,45,838.0,107.5,2.45,19.5,696.0,860.32,656.17
2017,6,15,9,0,851.0,110.0,2.5,20.0,738.0,891.86,675.06
2017,6,15,9,15,860.5,112.0,2.5,20.0,775.5,923.87,695.07
2017,6,15,9,30,870.0,114.0,2.5,20.0,813.0,953.31,713.24
2017,6,15,9,45,869.5,120.0,2.5,20.0,842.5,974.6,725.95
2017,6,15,10,0,869.0,126.0,2.5,20.0,872.0,992.56,736.56
2017,6,15,10,15,874.5,127.5,2.45,20.0,898.0,1008.45,745.37
2017,6,15,10,30,880.0,129.0,2.4,20.0,924.0,1021.12,752.14
2017,6,15,10,45,882.0,130.5,2.4,20.5,942.5,1026.96,753.67
2017,6,15,11,0,884.0,132.0,2.4,21.0,961.0,1029.43,753.19
2017,6,15,11,15,886.0,132.5,2.45,21.5,973.0,1027.51,750.57
2017,6,15,11,30,888.0,133.0,2.5,22.0,985.0,1022.24,745.94
2017,6,15,11,45,887.0,134.0,2.55,22.5,989.0,1011.18,737.69
2017,6,15,12,0,886.0,135.0,2.6,23.0,993.0,996.92,727.53
2017,6,15,12,15,884.5,135.0,2.65,23.5,990.0,978.15,714.52
2017,6,15,12,30,883.0,135.0,2.7,24.0,987.0,956.43,699.67
2017,6,15,12,45,899.0,121.5,2.8,25.0,982.0,935.06,684.17
2017,6,15,13,0,915.0,108.0,2.9,26.0,977.0,910.01,666.24
2017,6,15,13,15,911.0,107.5,3.05,26.5,960.0,876.51,644.33
2017,6,15,13,30,907.0,107.0,3.2,27.0,943.0,840.52,620.58
2017,6,15,13,45,901.5,105.5,3.35,27.5,919.5,800.09,593.59
2017,6,15,14,0,896.0,104.0,3.5,28.0,896.0,757.62,564.9
2017,6,15,14,15,889.0,102.5,3.65,28.0,866.0,712.25,534.83
2017,6,15,14,30,882.0,101.0,3.8,28.0,836.0,665.35,501.1
2017,6,15,14,45,873.0,99.0,3.95,28.0,800.5,615.48,464.25
2017,6,15,15,0,864.0,97.0,4.1,28.0,765.0,564.71,425.64
2017,6,15,15,15,852.5,95.0,4.15,27.5,725.0,512.01,385.0
2017,6,15,15,30,841.0,93.0,4.2,27.0,685.0,459.12,342.84
2017,6,15,15,45,828.0,90.0,4.3,27.0,641.5,404.82,297.72
2017,6,15,16,0,815.0,87.0,4.4,27.0,598.0,350.96,251.81
2017,6,15,16,15,796.5,84.5,4.4,26.5,551.0,291.42,201.32
2017,6,15,16,30,778.0,82.0,4.4,26.0,504.0,238.27,155.6
2017,6,15,16,45,755.5,78.0,4.45,25.5,455.5,185.0,111.29
2017,6,15,17,0,733.0,74.0,4.5,25.0,407.0,134.2,72.77
2017,6,15,17,15,701.0,70.0,4.45,24.0,357.5,85.55,44.24
2017,6,15,17,30,669.0,66.0,4.4,23.0,308.0,47.12,35.17
2017,6,15,17,45,627.5,60.5,4.4,22.5,260.0,40.6,29.67
2017,6,15,18,0,586.0,55.0,4.4,22.0,212.0,38.24,27.66
2017,6,15,18,15,521.5,48.5,4.4,21.0,166.5,34.86,24.7
2017,6,15,18,30,457.0,42.0,4.4,20.0,121.0,31.32,21.44
2017,6,15,18,45,359.0,33.0,4.45,19.0,82.5,25.32,15.82
2017,6,15,19,0,261.0,24.0,4.5,18.0,44.0,19.0,8.23
2017,6,15,19,15,130.5,12.0,4.5,17.5,22.0,11.44,0.0
2017,6,15,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,4,45,66.5,6.0,2.35,13.5,8.0,5.72,0.0
2017,6,16,5,0,133.0,12.0,2.5,14.0,16.0,31.82,0.0
2017,6,16,5,15,257.5,22.0,2.45,14.5,48.0,86.54,46.52
2017,6,16,5,30,382.0,32.0,2.4,15.0,80.0,146.74,102.4
2017,6,16,5,45,462.0,39.0,2.4,16.0,122.5,202.17,151.36
2017,6,16,6,0,542.0,46.0,2.4,17.0,165.0,266.24,207.18
2017,6,16,6,15,594.0,51.5,2.35,17.5,212.0,323.63,257.48
2017,6,16,6,30,646.0,57.0,2.3,18.0,259.0,387.03,311.06
2017,6,16,6,45,683.5,60.5,2.3,19.0,308.5,444.76,357.86
2017,6,16,7,0,721.0,64.0,2.3,20.0,358.0,505.0,404.7
2017,6,16,7,15,748.0,67.5,2.3,21.0,407.5,560.76,446.25
2017,6,16,7,30,775.0,71.0,2.3,22.0,457.0,617.35,486.8
2017,6,16,7,45,795.5,73.5,2.35,23.0,505.0,664.13,517.34
2017,6,16,8,0,816.0,76.0,2.4,24.0,553.0,714.69,549.75
2017,6,16,8,15,831.5,78.5,2.5,24.5,598.5,760.58,579.5
2017,6,16,8,30,847.0,81.0,2.6,25.0,644.0,805.16,607.91
2017,6,16,8,45,859.0,82.5,2.75,26.0,686.0,843.98,631.11
2017,6,16,9,0,871.0,84.0,2.9,27.0,728.0,880.76,652.65
2017,6,16,9,15,880.5,86.0,2.95,27.5,765.5,913.51,671.87
2017,6,16,9,30,890.0,88.0,3.0,28.0,803.0,943.66,689.24
2017,6,16,9,45,895.0,90.5,3.1,29.0,834.5,967.22,701.2
2017,6,16,10,0,900.0,93.0,3.2,30.0,866.0,987.65,711.11
2017,6,16,10,15,905.5,94.0,3.25,30.0,892.5,1003.74,720.75
2017,6,16,10,30,911.0,95.0,3.3,30.0,919.0,1016.53,728.4
2017,6,16,10,45,916.0,95.0,3.35,30.5,939.0,1024.38,731.54
2017,6,16,11,0,921.0,95.0,3.4,31.0,959.0,1028.79,732.62
2017,6,16,11,15,923.5,95.5,3.45,31.0,972.0,1027.73,731.84
2017,6,16,11,30,926.0,96.0,3.5,31.0,985.0,1023.17,728.99
2017,6,16,11,45,928.0,96.0,3.55,31.5,990.5,1014.14,721.95
2017,6,16,12,0,930.0,96.0,3.6,32.0,996.0,1001.72,712.88
2017,6,16,12,15,930.0,96.0,3.7,32.0,994.5,984.04,702.32
2017,6,16,12,30,930.0,96.0,3.8,32.0,993.0,963.17,689.72
2017,6,16,12,45,925.0,98.0,3.9,32.5,983.5,936.57,672.02
2017,6,16,13,0,920.0,100.0,4.0,33.0,974.0,907.19,652.51
2017,6,16,13,15,917.0,99.0,4.1,33.0,958.0,874.02,631.75
2017,6,16,13,30,914.0,98.0,4.2,33.0,942.0,838.27,609.11
2017,6,16,13,45,909.0,97.5,4.3,33.0,919.0,799.01,583.89
2017,6,16,14,0,904.0,97.0,4.4,33.0,896.0,757.62,556.96
2017,6,16,14,15,898.0,96.0,4.45,32.5,867.0,713.15,528.52
2017,6,16,14,30,892.0,95.0,4.5,32.0,838.0,667.03,496.42
2017,6,16,14,45,883.5,93.5,4.55,32.0,803.5,617.52,459.85
2017,6,16,15,0,875.0,92.0,4.6,32.0,769.0,567.02,421.61
2017,6,16,15,15,864.0,90.0,4.6,31.5,729.0,514.08,381.21
2017,6,16,15,30,853.0,88.0,4.6,31.0,689.0,460.88,339.27
2017,6,16,15,45,839.0,86.0,4.6,30.5,645.5,406.46,295.11
2017,6,16,16,0,825.0,84.0,4.6,30.0,602.0,352.56,250.11
2017,6,16,16,15,807.0,81.0,4.55,29.5,555.0,297.44,203.38
2017,6,16,16,30,789.0,78.0,4.5,29.0,508.0,238.19,153.39
2017,6,16,16,45,766.0,75.0,4.5,28.5,459.0,185.06,109.6
2017,6,16,17,0,743.0,72.0,4.5,28.0,410.0,134.42,71.56
2017,6,16,17,15,711.0,68.0,4.45,27.0,360.5,85.19,42.82
2017,6,16,17,30,679.0,64.0,4.4,26.0,311.0,45.49,33.31
2017,6,16,17,45,635.5,59.0,4.35,25.5,262.0,43.3,31.59
2017,6,16,18,0,592.0,54.0,4.3,25.0,213.0,37.42,26.59
2017,6,16,18,15,527.0,48.0,4.3,24.0,167.5,34.42,23.99
2017,6,16,18,30,462.0,42.0,4.3,23.0,122.0,31.29,21.11
2017,6,16,18,45,362.0,33.0,4.3,22.0,83.5,25.28,15.56
2017,6,16,19,0,262.0,24.0,4.3,21.0,45.0,18.96,8.18
2017,6,16,19,15,131.0,12.0,4.35,20.5,22.5,11.44,0.0
2017,6,16,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,7.0,1.75,16.5,7.0,6.67,0.0
2017,6,17,5,0,0.0,14.0,1.9,17.0,14.0,13.34,0.0
2017,6,17,5,15,140.0,25.0,2.15,17.5,42.0,63.73,33.83
2017,6,17,5,30,280.0,36.0,2.4,18.0,70.0,123.78,85.92
2017,6,17,5,45,335.5,48.5,2.7,18.5,108.0,171.7,128.14
2017,6,17,6,0,391.0,61.0,3.0,19.0,146.0,225.69,175.32
2017,6,17,6,15,424.5,73.0,2.95,19.5,187.5,272.24,216.08
2017,6,17,6,30,458.0,85.0,2.9,20.0,229.0,324.6,260.32
2017,6,17,6,45,475.5,100.0,2.85,21.0,272.5,374.6,300.64
2017,6,17,7,0,493.0,115.0,2.8,22.0,316.0,425.5,340.06
2017,6,17,7,15,433.5,147.5,2.85,22.5,341.0,447.68,355.87
2017,6,17,7,30,374.0,180.0,2.9,23.0,366.0,453.0,358.2
2017,6,17,7,45,605.0,124.5,3.0,24.0,461.5,590.67,463.68
2017,6,17,8,0,836.0,69.0,3.1,25.0,557.0,721.39,556.37
2017,6,17,8,15,850.5,71.0,3.15,26.0,602.5,766.74,583.89
2017,6,17,8,30,865.0,73.0,3.2,27.0,648.0,810.66,610.38
2017,6,17,8,45,876.5,74.5,3.25,28.0,690.0,849.71,633.04
2017,6,17,9,0,888.0,76.0,3.3,29.0,732.0,886.64,653.91
2017,6,17,9,15,897.0,77.5,3.35,29.5,769.5,918.92,672.73
2017,6,17,9,30,906.0,79.0,3.4,30.0,807.0,948.53,689.66
2017,6,17,9,45,899.0,89.0,3.45,30.5,835.5,969.19,700.7
2017,6,17,10,0,892.0,99.0,3.5,31.0,864.0,986.08,709.36
2017,6,17,10,15,897.0,100.0,3.55,31.5,890.0,1001.56,717.18
2017,6,17,10,30,902.0,101.0,3.6,32.0,916.0,1013.77,722.96
2017,6,17,10,45,906.5,101.5,3.7,32.5,936.0,1021.58,726.39
2017,6,17,11,0,911.0,102.0,3.8,33.0,956.0,1025.98,727.75
2017,6,17,11,15,913.5,102.5,3.85,33.0,968.5,1024.92,726.93
2017,6,17,11,30,916.0,103.0,3.9,33.0,981.0,1020.39,724.06
2017,6,17,11,45,917.5,102.5,3.95,33.5,986.5,1010.46,716.4
2017,6,17,12,0,919.0,102.0,4.0,34.0,992.0,997.18,706.75
2017,6,17,12,15,918.5,102.0,4.05,34.0,990.5,979.21,695.64
2017,6,17,12,30,918.0,102.0,4.1,34.0,989.0,958.11,682.58
2017,6,17,12,45,917.5,101.0,4.15,34.5,980.5,933.0,665.58
2017,6,17,13,0,917.0,100.0,4.2,35.0,972.0,904.94,646.7
2017,6,17,13,15,914.0,99.5,4.15,35.0,956.0,872.38,625.75
2017,6,17,13,30,911.0,99.0,4.1,35.0,940.0,837.25,603.05
2017,6,17,13,45,907.0,97.5,4.1,35.0,917.5,797.98,577.69
2017,6,17,14,0,903.0,96.0,4.1,35.0,895.0,756.53,550.68
2017,6,17,14,15,897.0,95.0,4.05,35.0,866.0,712.14,521.27
2017,6,17,14,30,891.0,94.0,4.0,35.0,837.0,666.11,488.5
2017,6,17,14,45,884.0,92.0,3.95,35.0,803.0,617.13,452.73
2017,6,17,15,0,877.0,90.0,3.9,35.0,769.0,567.04,415.24
2017,6,17,15,15,866.5,88.0,3.8,34.5,729.5,514.28,375.52
2017,6,17,15,30,856.0,86.0,3.7,34.0,690.0,461.21,334.29
2017,6,17,15,45,844.5,83.0,3.6,34.0,646.5,406.79,290.2
2017,6,17,16,0,833.0,80.0,3.5,34.0,603.0,352.63,245.25
2017,6,17,16,15,815.5,77.5,3.35,33.5,556.0,297.68,199.52
2017,6,17,16,30,798.0,75.0,3.2,33.0,509.0,244.09,154.7
2017,6,17,16,45,777.5,71.5,3.1,32.5,461.0,184.89,106.99
2017,6,17,17,0,757.0,68.0,3.0,32.0,413.0,133.48,68.88
2017,6,17,17,15,726.5,64.0,2.85,31.0,363.0,83.54,40.03
2017,6,17,17,30,696.0,60.0,2.7,30.0,313.0,42.31,30.05
2017,6,17,17,45,655.5,55.5,2.6,29.5,264.5,40.4,28.58
2017,6,17,18,0,615.0,51.0,2.5,29.0,216.0,38.4,26.93
2017,6,17,18,15,552.5,45.0,2.6,27.5,170.5,31.99,21.55
2017,6,17,18,30,490.0,39.0,2.7,26.0,125.0,28.72,18.66
2017,6,17,18,45,392.5,31.0,2.8,25.0,86.0,23.5,13.87
2017,6,17,19,0,295.0,23.0,2.9,24.0,47.0,18.01,7.47
2017,6,17,19,15,147.5,11.5,3.05,23.0,23.5,10.96,0.0
2017,6,17,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,4,45,75.5,6.0,1.95,19.5,8.0,5.72,0.0
2017,6,18,5,0,151.0,12.0,1.9,20.0,16.0,34.36,0.0
2017,6,18,5,15,276.5,21.5,2.05,20.5,48.0,89.37,46.14
2017,6,18,5,30,402.0,31.0,2.2,21.0,80.0,150.29,102.02
2017,6,18,5,45,478.0,38.0,2.35,22.0,122.5,205.41,149.94
2017,6,18,6,0,554.0,45.0,2.5,23.0,165.0,268.75,204.17
2017,6,18,6,15,605.5,50.0,2.55,23.5,212.5,326.0,253.48
2017,6,18,6,30,657.0,55.0,2.6,24.0,260.0,389.12,305.95
2017,6,18,6,45,691.5,59.0,2.65,24.5,309.0,446.33,352.26
2017,6,18,7,0,726.0,63.0,2.7,25.0,358.0,505.76,398.61
2017,6,18,7,15,752.5,66.5,2.7,25.5,407.5,561.43,440.41
2017,6,18,7,30,779.0,70.0,2.7,26.0,457.0,617.9,481.35
2017,6,18,7,45,797.5,73.0,2.7,27.0,505.0,664.04,510.91
2017,6,18,8,0,816.0,76.0,2.7,28.0,553.0,713.76,542.13
2017,6,18,8,15,831.0,78.5,2.6,28.5,598.0,759.29,570.19
2017,6,18,8,30,846.0,81.0,2.5,29.0,643.0,803.48,596.65
2017,6,18,8,45,856.5,83.5,2.45,30.0,684.5,842.15,617.93
2017,6,18,9,0,867.0,86.0,2.4,31.0,726.0,878.69,637.35
2017,6,18,9,15,876.5,87.5,2.25,31.5,763.5,910.84,653.96
2017,6,18,9,30,886.0,89.0,2.1,32.0,801.0,940.41,668.53
2017,6,18,9,45,895.0,89.5,1.95,32.5,833.5,965.64,680.01
2017,6,18,10,0,904.0,90.0,1.8,33.0,866.0,987.92,689.39
2017,6,18,10,15,909.0,91.0,1.7,33.5,892.0,1003.69,695.21
2017,6,18,10,30,914.0,92.0,1.6,34.0,918.0,1016.13,699.0
2017,6,18,10,45,916.5,93.0,1.5,35.0,937.0,1022.67,697.8
2017,6,18,11,0,919.0,94.0,1.4,36.0,956.0,1025.73,694.61
2017,6,18,11,15,921.5,94.5,1.4,36.5,968.5,1024.78,692.16
2017,6,18,11,30,924.0,95.0,1.4,37.0,981.0,1020.35,687.81
2017,6,18,11,45,923.5,96.0,1.45,37.5,986.0,1010.0,680.89
2017,6,18,12,0,923.0,97.0,1.5,38.0,991.0,996.31,672.13
2017,6,18,12,15,922.5,97.0,1.6,38.0,989.5,978.37,662.98
2017,6,18,12,30,922.0,97.0,1.7,38.0,988.0,957.28,651.88
2017,6,18,12,45,909.0,104.5,1.85,38.0,976.0,928.99,636.83
2017,6,18,13,0,896.0,112.0,2.0,38.0,964.0,898.24,620.02
2017,6,18,13,15,892.5,111.5,2.15,38.0,948.0,865.86,601.85
2017,6,18,13,30,889.0,111.0,2.3,38.0,932.0,831.01,581.77
2017,6,18,13,45,882.0,111.0,2.45,38.5,908.5,791.56,557.2
2017,6,18,14,0,875.0,111.0,2.6,39.0,885.0,750.21,531.06
2017,6,18,14,15,868.0,109.5,2.7,38.5,856.0,705.79,504.15
2017,6,18,14,30,861.0,108.0,2.8,38.0,827.0,659.88,473.92
2017,6,18,14,45,850.0,107.5,2.9,38.0,792.0,611.16,439.76
2017,6,18,15,0,839.0,107.0,3.0,38.0,757.0,561.74,404.09
2017,6,18,15,15,827.5,104.5,3.1,37.5,717.5,509.85,366.38
2017,6,18,15,30,816.0,102.0,3.2,37.0,678.0,457.8,327.17
2017,6,18,15,45,799.0,100.5,3.3,37.0,634.5,400.3,282.17
2017,6,18,16,0,782.0,99.0,3.4,37.0,591.0,347.43,239.36
2017,6,18,16,15,589.0,149.0,3.45,36.0,503.0,284.85,193.96
2017,6,18,16,30,396.0,199.0,3.5,35.0,415.0,245.2,167.97
2017,6,18,16,45,541.5,142.5,3.55,34.5,407.5,199.7,126.8
2017,6,18,17,0,687.0,86.0,3.6,34.0,400.0,136.58,73.46
2017,6,18,17,15,653.5,81.5,3.6,33.0,351.5,89.6,46.3
2017,6,18,17,30,620.0,77.0,3.6,32.0,303.0,50.65,36.71
2017,6,18,17,45,570.5,71.0,3.65,31.0,254.5,48.43,35.1
2017,6,18,18,0,521.0,65.0,3.7,30.0,206.0,46.06,33.24
2017,6,18,18,15,455.0,57.0,3.65,29.0,161.5,41.8,29.64
2017,6,18,18,30,389.0,49.0,3.6,28.0,117.0,37.3,25.66
2017,6,18,18,45,289.5,38.0,3.55,27.0,80.0,29.71,18.84
2017,6,18,19,0,190.0,27.0,3.5,26.0,43.0,21.11,9.71
2017,6,18,19,15,95.0,13.5,3.5,25.0,21.5,12.87,0.0
2017,6,18,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,6,19,4,45,22.5,5.5,3.65,18.0,6.5,5.24,0.0
2017,6,19,5,0,45.0,11.0,3.7,18.0,13.0,17.28,0.0
2017,6,19,5,15,146.0,25.5,3.6,18.5,42.0,65.22,34.03
2017,6,19,5,30,247.0,40.0,3.5,19.0,71.0,117.56,81.53
2017,6,19,5,45,337.0,50.5,3.45,19.5,112.0,171.72,127.64
2017,6,19,6,0,427.0,61.0,3.4,20.0,153.0,238.51,184.48
2017,6,19,6,15,485.0,68.5,3.4,20.5,199.5,295.9,233.89
2017,6,19,6,30,543.0,76.0,3.4,21.0,246.0,358.78,286.61
2017,6,19,6,45,588.0,81.5,3.4,22.0,295.0,417.67,334.15
2017,6,19,7,0,633.0,87.0,3.4,23.0,344.0,479.97,382.65
2017,6,19,7,15,664.0,92.0,3.4,23.5,393.5,535.94,425.39
2017,6,19,7,30,695.0,97.0,3.4,24.0,443.0,593.28,467.83
2017,6,19,7,45,720.0,101.0,3.4,25.0,491.5,646.17,504.74
2017,6,19,8,0,745.0,105.0,3.4,26.0,540.0,697.07,537.67
2017,6,19,8,15,764.0,108.5,3.4,26.5,586.0,744.58,568.48
2017,6,19,8,30,783.0,112.0,3.4,27.0,632.0,791.15,598.06
2017,6,19,8,45,799.0,114.5,3.4,28.0,675.0,832.78,622.49
2017,6,19,9,0,815.0,117.0,3.4,29.0,718.0,872.73,645.31
2017,6,19,9,15,826.5,119.0,3.4,29.5,756.0,906.03,664.62
2017,6,19,9,30,838.0,121.0,3.4,30.0,794.0,929.43,677.25
2017,6,19,9,45,838.5,128.5,3.45,31.0,825.0,952.72,688.75
2017,6,19,10,0,839.0,136.0,3.5,32.0,856.0,972.8,698.09
2017,6,19,10,15,846.0,137.5,3.55,32.5,882.5,989.91,706.94
2017,6,19,10,30,853.0,139.0,3.6,33.0,909.0,1003.93,713.87
2017,6,19,10,45,858.5,139.5,3.65,33.5,929.5,1012.25,717.26
2017,6,19,11,0,864.0,140.0,3.7,34.0,950.0,1017.32,718.71
2017,6,19,11,15,867.5,141.0,3.7,34.5,963.5,1017.56,716.92
2017,6,19,11,30,871.0,142.0,3.7,35.0,977.0,1014.49,713.18
2017,6,19,11,45,873.0,142.0,3.7,35.5,983.5,1005.69,705.98
2017,6,19,12,0,875.0,142.0,3.7,36.0,990.0,993.69,696.93
2017,6,19,12,15,875.5,142.0,3.75,36.0,989.0,977.14,686.88
2017,6,19,12,30,876.0,142.0,3.8,36.0,988.0,957.59,674.99
2017,6,19,12,45,870.5,144.0,3.85,36.0,978.0,931.52,658.94
2017,6,19,13,0,865.0,146.0,3.9,36.0,968.0,902.88,641.24
2017,6,19,13,15,861.5,145.0,3.95,36.0,952.5,870.79,621.22
2017,6,19,13,30,858.0,144.0,4.0,36.0,937.0,836.33,599.53
2017,6,19,13,45,854.0,142.0,4.05,36.0,914.5,798.34,575.35
2017,6,19,14,0,850.0,140.0,4.1,36.0,892.0,758.32,549.59
2017,6,19,14,15,843.0,138.0,4.1,35.5,863.0,714.34,520.66
2017,6,19,14,30,836.0,136.0,4.1,35.0,834.0,668.6,489.29
2017,6,19,14,45,827.0,133.5,4.15,35.0,799.5,619.54,453.89
2017,6,19,15,0,818.0,131.0,4.2,35.0,765.0,569.7,417.01
2017,6,19,15,15,805.5,128.0,4.2,34.5,725.0,517.11,377.86
2017,6,19,15,30,793.0,125.0,4.2,34.0,685.0,464.58,337.49
2017,6,19,15,45,778.0,121.5,4.25,33.5,641.5,410.91,295.11
2017,6,19,16,0,763.0,118.0,4.3,33.0,598.0,358.03,252.13
2017,6,19,16,15,742.0,114.0,4.3,32.5,550.5,299.79,204.45
2017,6,19,16,30,721.0,110.0,4.3,32.0,503.0,247.29,160.89
2017,6,19,16,45,694.5,104.5,4.3,31.5,454.0,194.78,118.66
2017,6,19,17,0,668.0,99.0,4.3,31.0,405.0,145.24,81.95
2017,6,19,17,15,632.0,93.5,4.2,30.0,355.0,98.31,54.28
2017,6,19,17,30,596.0,88.0,4.1,29.0,305.0,59.05,44.27
2017,6,19,17,45,547.5,80.5,4.1,28.0,256.5,56.01,41.98
2017,6,19,18,0,499.0,73.0,4.1,27.0,208.0,52.75,39.37
2017,6,19,18,15,431.5,63.5,4.0,26.0,163.0,47.45,34.86
2017,6,19,18,30,364.0,54.0,3.9,25.0,118.0,40.83,29.01
2017,6,19,18,45,270.5,41.0,3.8,24.0,80.5,31.55,20.67
2017,6,19,19,0,177.0,28.0,3.7,23.0,43.0,21.9,10.57
2017,6,19,19,15,88.5,14.0,3.7,22.0,21.5,13.34,0.0
2017,6,19,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,20,4,45,28.5,5.5,3.45,15.0,6.5,0.0,0.0
2017,6,20,5,0,57.0,11.0,3.5,15.0,13.0,19.06,0.0
2017,6,20,5,15,163.5,25.5,3.45,15.5,43.0,68.63,35.93
2017,6,20,5,30,270.0,40.0,3.4,16.0,73.0,123.4,86.41
2017,6,20,5,45,356.0,50.5,3.35,16.5,115.0,179.4,134.86
2017,6,20,6,0,442.0,61.0,3.3,17.0,157.0,243.75,190.52
2017,6,20,6,15,500.0,69.5,3.3,18.0,204.0,303.0,241.58
2017,6,20,6,30,558.0,78.0,3.3,19.0,251.0,367.75,295.69
2017,6,20,6,45,602.5,83.5,3.35,20.0,301.0,427.17,344.0
2017,6,20,7,0,647.0,89.0,3.4,21.0,351.0,489.92,393.21
2017,6,20,7,15,678.0,94.0,3.35,21.5,401.0,546.58,436.61
2017,6,20,7,30,709.0,99.0,3.3,22.0,451.0,604.58,479.59
2017,6,20,7,45,734.5,102.5,3.25,23.0,500.0,655.66,515.11
2017,6,20,8,0,760.0,106.0,3.2,24.0,549.0,709.15,549.79
2017,6,20,8,15,778.0,109.5,3.1,24.5,595.5,756.46,579.96
2017,6,20,8,30,796.0,113.0,3.0,25.0,642.0,802.71,608.73
2017,6,20,8,45,811.0,115.5,2.95,26.0,684.5,843.93,632.46
2017,6,20,9,0,826.0,118.0,2.9,27.0,727.0,883.37,654.46
2017,6,20,9,15,837.0,120.5,2.9,27.5,765.0,917.09,673.92
2017,6,20,9,30,848.0,123.0,2.9,28.0,803.0,940.75,686.6
2017,6,20,9,45,868.5,117.5,2.9,29.0,839.0,969.82,701.41
2017,6,20,10,0,889.0,112.0,2.9,30.0,875.0,996.47,714.42
2017,6,20,10,15,895.0,113.5,2.9,30.5,902.0,1013.45,722.63
2017,6,20,10,30,901.0,115.0,2.9,31.0,929.0,1027.17,728.88
2017,6,20,10,45,906.5,115.5,2.95,31.5,949.5,1035.99,732.58
2017,6,20,11,0,912.0,116.0,3.0,32.0,970.0,1041.39,734.27
2017,6,20,11,15,914.5,116.5,3.05,32.5,983.0,1040.31,732.04
2017,6,20,11,30,917.0,117.0,3.1,33.0,996.0,1035.77,727.81
2017,6,20,11,45,918.5,116.5,3.15,33.5,1002.0,1025.82,720.34
2017,6,20,12,0,920.0,116.0,3.2,34.0,1008.0,1012.53,710.92
2017,6,20,12,15,920.0,116.0,3.3,34.0,1006.5,995.02,700.76
2017,6,20,12,30,920.0,116.0,3.4,34.0,1005.0,974.36,688.63
2017,6,20,12,45,913.0,119.5,3.55,34.0,994.5,947.58,672.87
2017,6,20,13,0,906.0,123.0,3.7,34.0,984.0,918.12,655.26
2017,6,20,13,15,903.0,122.0,3.85,34.0,968.5,885.4,635.34
2017,6,20,13,30,900.0,121.0,4.0,34.0,953.0,850.13,613.53
2017,6,20,13,45,896.5,119.5,4.15,34.0,930.5,811.62,589.29
2017,6,20,14,0,893.0,118.0,4.3,34.0,908.0,770.9,563.27
2017,6,20,14,15,886.5,116.5,4.4,33.5,879.0,726.07,534.65
2017,6,20,14,30,880.0,115.0,4.5,33.0,850.0,679.66,502.68
2017,6,20,14,45,872.0,112.5,4.65,32.5,815.5,630.07,467.63
2017,6,20,15,0,864.0,110.0,4.8,32.0,781.0,579.47,430.8
2017,6,20,15,15,853.0,107.5,4.85,31.5,741.0,526.57,390.7
2017,6,20,15,30,842.0,105.0,4.9,31.0,701.0,473.4,349.04
2017,6,20,15,45,828.5,102.0,5.0,30.5,657.0,414.63,302.0
2017,6,20,16,0,815.0,99.0,5.1,30.0,613.0,360.04,256.66
2017,6,20,16,15,796.0,96.0,5.1,29.0,565.5,304.66,210.25
2017,6,20,16,30,777.0,93.0,5.1,28.0,518.0,250.91,164.78
2017,6,20,16,45,753.5,89.0,5.2,27.0,468.5,197.4,120.75
2017,6,20,17,0,730.0,85.0,5.3,26.0,419.0,146.48,82.15
2017,6,20,17,15,697.0,80.0,5.2,25.0,368.5,92.15,48.31
2017,6,20,17,30,664.0,75.0,5.1,24.0,318.0,49.21,36.81
2017,6,20,17,45,619.0,69.0,5.1,23.0,268.5,46.91,35.06
2017,6,20,18,0,574.0,63.0,5.1,22.0,219.0,44.45,33.05
2017,6,20,18,15,507.5,55.5,5.0,21.0,172.5,40.52,29.63
2017,6,20,18,30,441.0,48.0,4.9,20.0,126.0,36.39,25.84
2017,6,20,18,45,341.0,37.5,4.8,19.0,86.5,29.22,19.19
2017,6,20,19,0,241.0,27.0,4.7,18.0,47.0,21.64,10.77
2017,6,20,19,15,120.5,13.5,4.65,17.5,23.5,12.87,0.0
2017,6,20,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,44.5,6.0,2.95,13.0,7.0,0.0,0.0
2017,6,21,5,0,89.0,12.0,3.1,13.0,14.0,24.76,0.0
2017,6,21,5,15,211.5,24.5,3.05,13.5,45.5,78.24,40.85
2017,6,21,5,30,334.0,37.0,3.0,14.0,77.0,137.94,96.75
2017,6,21,5,45,417.5,46.0,3.0,15.0,120.0,193.95,145.98
2017,6,21,6,0,501.0,55.0,3.0,16.0,163.0,258.99,202.57
2017,6,21,6,15,557.5,61.5,2.95,16.5,211.0,318.39,254.65
2017,6,21,6,30,614.0,68.0,2.9,17.0,259.0,383.08,309.61
2017,6,21,6,45,653.5,73.5,2.9,18.0,309.0,442.53,358.15
2017,6,21,7,0,693.0,79.0,2.9,19.0,359.0,504.79,407.0
2017,6,21,7,15,722.5,83.0,2.9,19.5,409.5,559.85,449.4
2017,6,21,7,30,752.0,87.0,2.9,20.0,460.0,617.67,492.43
2017,6,21,7,45,774.0,91.0,2.9,21.0,509.0,670.84,528.88
2017,6,21,8,0,796.0,95.0,2.9,22.0,558.0,723.8,563.22
2017,6,21,8,15,813.0,98.0,2.9,23.0,604.5,771.11,592.63
2017,6,21,8,30,830.0,101.0,2.9,24.0,651.0,817.22,620.53
2017,6,21,8,45,843.0,103.5,2.95,25.0,693.5,851.58,640.08
2017,6,21,9,0,856.0,106.0,3.0,26.0,736.0,889.91,662.09
2017,6,21,9,15,866.0,108.0,3.05,26.5,774.0,922.75,681.39
2017,6,21,9,30,876.0,110.0,3.1,27.0,812.0,953.05,698.9
2017,6,21,9,45,871.5,118.5,3.15,28.0,841.5,973.57,708.5
2017,6,21,10,0,867.0,127.0,3.2,29.0,871.0,990.56,715.85
2017,6,21,10,15,873.0,128.5,3.2,29.5,897.0,1007.18,724.05
2017,6,21,10,30,879.0,130.0,3.2,30.0,923.0,1020.61,730.24
2017,6,21,10,45,883.5,130.5,3.2,30.5,943.0,1028.22,732.81
2017,6,21,11,0,888.0,131.0,3.2,31.0,963.0,1032.49,733.4
2017,6,21,11,15,890.5,132.0,3.2,31.5,975.5,1031.87,731.04
2017,6,21,11,30,893.0,133.0,3.2,32.0,988.0,1027.85,726.7
2017,6,21,11,45,894.5,132.5,3.2,32.5,994.0,1018.03,718.86
2017,6,21,12,0,896.0,132.0,3.2,33.0,1000.0,1004.96,709.13
2017,6,21,12,15,895.5,132.0,3.25,33.5,998.0,987.27,697.0
2017,6,21,12,30,895.0,132.0,3.3,34.0,996.0,966.55,683.05
2017,6,21,12,45,894.5,130.0,3.35,34.5,987.0,941.01,666.09
2017,6,21,13,0,894.0,128.0,3.4,35.0,978.0,912.62,647.35
2017,6,21,13,15,890.0,127.0,3.5,35.0,962.0,879.42,627.06
2017,6,21,13,30,886.0,126.0,3.6,35.0,946.0,843.78,605.01
2017,6,21,13,45,881.0,125.0,3.75,35.0,922.5,805.07,580.92
2017,6,21,14,0,876.0,124.0,3.9,35.0,899.0,764.31,555.12
2017,6,21,14,15,868.5,122.5,4.0,35.0,869.5,719.49,525.47
2017,6,21,14,30,861.0,121.0,4.1,35.0,840.0,673.21,492.93
2017,6,21,14,45,850.5,119.0,4.2,35.0,805.0,623.43,457.1
2017,6,21,15,0,840.0,117.0,4.3,35.0,770.0,572.9,419.75
2017,6,21,15,15,828.0,114.5,4.4,34.5,729.5,517.79,378.91
2017,6,21,15,30,816.0,112.0,4.5,34.0,689.0,464.86,338.19
2017,6,21,15,45,798.5,110.0,4.6,33.5,644.5,410.35,295.05
2017,6,21,16,0,781.0,108.0,4.7,33.0,600.0,356.84,251.48
2017,6,21,16,15,760.5,104.0,4.75,32.0,553.0,302.02,206.5
2017,6,21,16,30,740.0,100.0,4.8,31.0,506.0,249.04,162.58
2017,6,21,16,45,711.5,96.5,4.85,30.5,456.5,192.58,116.95
2017,6,21,17,0,683.0,93.0,4.9,30.0,407.0,143.43,80.23
2017,6,21,17,15,648.0,87.5,4.85,29.0,357.0,95.67,51.58
2017,6,21,17,30,613.0,82.0,4.8,28.0,307.0,54.33,40.48
2017,6,21,17,45,562.0,76.0,4.8,27.0,258.0,52.28,39.0
2017,6,21,18,0,511.0,70.0,4.8,26.0,209.0,50.11,37.3
2017,6,21,18,15,443.5,61.0,4.65,25.0,164.0,45.15,33.05
2017,6,21,18,30,376.0,52.0,4.5,24.0,119.0,39.9,28.37
2017,6,21,18,45,277.0,40.5,4.4,23.5,81.5,31.13,20.39
2017,6,21,19,0,178.0,29.0,4.3,23.0,44.0,22.69,11.33
2017,6,21,19,15,89.0,14.5,4.2,22.5,22.0,13.82,0.0
2017,6,21,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,4.05,21.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,22,4,45,22.0,5.5,1.1,18.5,6.0,0.0,0.0
2017,6,22,5,0,44.0,11.0,1.1,19.0,12.0,17.03,0.0
2017,6,22,5,15,146.0,25.0,1.3,19.5,40.5,63.97,32.0
2017,6,22,5,30,248.0,39.0,1.5,20.0,69.0,116.08,79.61
2017,6,22,5,45,331.0,50.5,1.75,21.0,110.0,169.02,124.28
2017,6,22,6,0,414.0,62.0,2.0,22.0,151.0,233.61,178.46
2017,6,22,6,15,473.0,70.0,2.0,22.5,197.0,291.19,227.16
2017,6,22,6,30,532.0,78.0,2.0,23.0,243.0,354.4,279.12
2017,6,22,6,45,575.0,84.5,2.0,24.0,292.0,412.76,325.23
2017,6,22,7,0,618.0,91.0,2.0,25.0,341.0,474.38,372.06
2017,6,22,7,15,649.5,96.5,1.95,25.5,390.0,530.55,413.65
2017,6,22,7,30,681.0,102.0,1.9,26.0,439.0,588.18,454.84
2017,6,22,7,45,705.5,106.5,1.85,27.0,487.0,640.74,490.01
2017,6,22,8,0,730.0,111.0,1.8,28.0,535.0,693.48,523.04
2017,6,22,8,15,748.5,114.5,1.8,28.5,580.5,737.59,550.29
2017,6,22,8,30,767.0,118.0,1.8,29.0,626.0,783.28,578.11
2017,6,22,8,45,781.0,121.0,1.85,30.0,667.5,823.32,600.88
2017,6,22,9,0,795.0,124.0,1.9,31.0,709.0,861.6,622.13
2017,6,22,9,15,806.5,126.5,1.9,31.5,746.5,895.04,640.73
2017,6,22,9,30,818.0,129.0,1.9,32.0,784.0,926.15,657.66
2017,6,22,9,45,827.0,131.0,1.95,33.0,816.5,951.79,670.19
2017,6,22,10,0,836.0,133.0,2.0,34.0,849.0,966.31,675.77
2017,6,22,10,15,842.5,134.5,2.05,34.5,875.5,983.05,684.24
2017,6,22,10,30,849.0,136.0,2.1,35.0,902.0,996.71,690.83
2017,6,22,10,45,855.0,136.5,2.2,35.5,922.5,1005.68,695.19
2017,6,22,11,0,861.0,137.0,2.3,36.0,943.0,1011.42,697.67
2017,6,22,11,15,864.0,137.5,2.4,36.5,956.0,1010.86,696.41
2017,6,22,11,30,867.0,138.0,2.5,37.0,969.0,1007.01,693.27
2017,6,22,11,45,870.0,137.5,2.6,37.5,976.0,998.93,687.64
2017,6,22,12,0,873.0,137.0,2.7,38.0,983.0,987.65,680.14
2017,6,22,12,15,873.5,137.0,2.9,38.0,982.0,971.32,671.79
2017,6,22,12,30,874.0,137.0,3.1,38.0,981.0,951.99,661.47
2017,6,22,12,45,876.0,134.5,3.3,38.0,974.0,928.77,648.57
2017,6,22,13,0,878.0,132.0,3.5,38.0,967.0,902.64,633.65
2017,6,22,13,15,875.0,131.0,3.7,37.5,952.0,870.8,616.15
2017,6,22,13,30,872.0,130.0,3.9,37.0,937.0,836.49,596.7
2017,6,22,13,45,868.5,128.5,4.1,37.0,915.0,799.02,573.58
2017,6,22,14,0,865.0,127.0,4.3,37.0,893.0,759.42,548.71
2017,6,22,14,15,859.0,125.5,4.45,36.5,865.0,716.11,521.22
2017,6,22,14,30,853.0,124.0,4.6,36.0,837.0,671.23,490.78
2017,6,22,14,45,845.0,121.5,4.85,36.0,803.0,622.89,456.39
2017,6,22,15,0,837.0,119.0,5.1,36.0,769.0,573.58,420.3
2017,6,22,15,15,826.0,116.5,5.25,35.0,730.0,519.19,380.79
2017,6,22,15,30,815.0,114.0,5.4,34.0,691.0,466.8,341.08
2017,6,22,15,45,801.5,110.5,5.55,33.5,648.0,412.61,297.92
2017,6,22,16,0,788.0,107.0,5.7,33.0,605.0,359.01,253.92
2017,6,22,16,15,768.5,103.5,5.75,32.0,558.0,304.5,208.84
2017,6,22,16,30,749.0,100.0,5.8,31.0,511.0,251.71,164.75
2017,6,22,16,45,726.0,95.5,5.85,30.5,462.0,194.89,118.38
2017,6,22,17,0,703.0,91.0,5.9,30.0,413.0,144.75,80.49
2017,6,22,17,15,669.0,85.5,5.75,29.0,363.5,95.89,50.96
2017,6,22,17,30,635.0,80.0,5.6,28.0,314.0,52.83,39.22
2017,6,22,17,45,592.0,73.0,5.5,27.0,265.0,49.93,37.0
2017,6,22,18,0,549.0,66.0,5.4,26.0,216.0,46.8,34.48
2017,6,22,18,15,482.5,58.0,5.15,25.0,170.0,42.56,30.85
2017,6,22,18,30,416.0,50.0,4.9,24.0,124.0,38.09,26.83
2017,6,22,18,45,321.0,39.0,4.65,23.0,85.5,30.53,19.95
2017,6,22,19,0,226.0,28.0,4.4,22.0,47.0,22.53,11.34
2017,6,22,19,15,113.0,14.0,4.3,21.5,23.5,13.34,0.0
2017,6,22,19,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,4,45,30.5,5.5,2.9,15.0,6.5,0.0,0.0
2017,6,23,5,0,61.0,11.0,3.0,15.0,13.0,19.51,0.0
2017,6,23,5,15,174.5,24.5,3.1,15.5,43.0,68.95,34.48
2017,6,23,5,30,288.0,38.0,3.2,16.0,73.0,126.37,87.93
2017,6,23,5,45,374.0,48.0,3.35,17.0,115.0,181.57,135.71
2017,6,23,6,0,460.0,58.0,3.5,18.0,157.0,246.14,191.32
2017,6,23,6,15,517.5,65.5,3.5,18.5,204.0,304.88,242.47
2017,6,23,6,30,575.0,73.0,3.5,19.0,251.0,369.06,296.81
2017,6,23,6,45,617.5,78.5,3.55,19.5,300.5,428.15,345.71
2017,6,23,7,0,660.0,84.0,3.6,20.0,350.0,490.39,395.54
2017,6,23,7,15,690.0,88.5,3.55,20.5,399.5,546.42,438.82
2017,6,23,7,30,720.0,93.0,3.5,21.0,449.0,603.7,481.61
2017,6,23,7,45,743.0,97.0,3.5,22.0,497.5,654.34,517.05
2017,6,23,8,0,766.0,101.0,3.5,23.0,546.0,706.85,551.53
2017,6,23,8,15,783.5,104.5,3.5,23.5,591.5,754.05,582.41
2017,6,23,8,30,801.0,108.0,3.5,24.0,637.0,800.16,611.98
2017,6,23,8,45,814.0,110.5,3.55,25.0,679.5,839.9,635.62
2017,6,23,9,0,827.0,113.0,3.6,26.0,722.0,877.74,657.59
