Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,9,15,837.5,115.5,3.65,26.5,759.5,904.04,672.76
2017,6,23,9,30,848.0,118.0,3.7,27.0,797.0,934.73,690.86
2017,6,23,9,45,853.0,121.5,3.75,27.5,828.5,958.55,704.25
2017,6,23,10,0,858.0,125.0,3.8,28.0,860.0,979.38,715.68
2017,6,23,10,15,864.0,126.5,3.85,28.5,886.5,996.0,724.37
2017,6,23,10,30,870.0,128.0,3.9,29.0,913.0,1009.47,731.08
2017,6,23,10,45,874.0,129.0,3.95,29.5,932.5,1017.17,734.14
2017,6,23,11,0,878.0,130.0,4.0,30.0,952.0,1021.55,735.18
2017,6,23,11,15,881.0,130.5,4.05,30.5,965.5,1021.06,733.21
2017,6,23,11,30,884.0,131.0,4.1,31.0,979.0,1017.23,729.24
2017,6,23,11,45,885.5,131.0,4.15,31.5,984.5,1008.1,721.99
2017,6,23,12,0,887.0,131.0,4.2,32.0,990.0,995.74,712.8
2017,6,23,12,15,886.5,131.0,4.25,32.0,989.0,978.31,701.89
2017,6,23,12,30,886.0,131.0,4.3,32.0,988.0,957.87,689.07
2017,6,23,12,45,885.0,130.0,4.4,32.0,979.5,933.12,673.7
2017,6,23,13,0,884.0,129.0,4.5,32.0,971.0,905.56,656.43
2017,6,23,13,15,881.0,128.5,4.55,32.0,955.5,874.04,636.24
2017,6,23,13,30,878.0,128.0,4.6,32.0,940.0,840.04,614.29
2017,6,23,13,45,873.5,126.5,4.7,32.0,917.5,801.61,589.45
2017,6,23,14,0,869.0,125.0,4.8,32.0,895.0,761.12,563.07
2017,6,23,14,15,862.5,123.5,4.85,31.5,866.5,717.33,534.38
2017,6,23,14,30,856.0,122.0,4.9,31.0,838.0,672.0,502.65
2017,6,23,14,45,847.0,120.0,5.0,31.0,803.5,623.38,466.81
2017,6,23,15,0,838.0,118.0,5.1,31.0,769.0,573.87,429.34
2017,6,23,15,15,826.5,115.5,5.1,30.5,730.0,519.18,387.64
2017,6,23,15,30,815.0,113.0,5.1,30.0,691.0,466.55,346.12
2017,6,23,15,45,800.0,110.0,5.2,29.5,647.0,412.21,302.2
2017,6,23,16,0,785.0,107.0,5.3,29.0,603.0,358.6,257.58
2017,6,23,16,15,765.5,103.5,5.2,28.0,556.5,304.25,211.9
2017,6,23,16,30,746.0,100.0,5.1,27.0,510.0,251.62,167.28
2017,6,23,16,45,720.5,96.0,5.1,26.5,461.0,194.92,120.46
2017,6,23,17,0,695.0,92.0,5.1,26.0,412.0,145.16,82.39
2017,6,23,17,15,661.5,87.0,4.95,25.0,362.5,97.13,52.89
2017,6,23,17,30,628.0,82.0,4.8,24.0,313.0,54.31,41.17
2017,6,23,17,45,582.0,75.0,4.65,23.5,264.0,51.46,38.9
2017,6,23,18,0,536.0,68.0,4.5,23.0,215.0,48.41,36.33
2017,6,23,18,15,471.0,59.5,4.25,22.0,169.5,43.81,32.35
2017,6,23,18,30,406.0,51.0,4.0,21.0,124.0,38.96,27.96
2017,6,23,18,45,311.5,39.5,3.75,20.5,85.5,30.96,20.57
2017,6,23,19,0,217.0,28.0,3.5,20.0,47.0,21.89,11.04
2017,6,23,19,15,108.5,14.0,3.4,19.5,23.5,13.34,0.0
2017,6,23,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,24,4,45,25.5,5.0,3.75,13.5,5.5,0.0,0.0
2017,6,24,5,0,51.0,10.0,3.8,14.0,11.0,17.04,0.0
2017,6,24,5,15,147.5,25.0,3.85,14.5,40.0,63.82,31.54
2017,6,24,5,30,244.0,40.0,3.9,15.0,69.0,115.84,81.06
2017,6,24,5,45,318.5,52.5,3.95,15.5,109.0,166.86,125.72
2017,6,24,6,0,393.0,65.0,4.0,16.0,149.0,226.13,177.48
2017,6,24,6,15,450.0,75.0,4.05,16.5,195.0,285.85,229.56
2017,6,24,6,30,507.0,85.0,4.1,17.0,241.0,349.06,283.47
2017,6,24,6,45,546.0,93.5,4.15,18.0,289.0,406.29,330.66
2017,6,24,7,0,585.0,102.0,4.2,19.0,337.0,466.43,378.54
2017,6,24,7,15,617.5,108.0,4.2,19.5,386.0,522.36,422.31
2017,6,24,7,30,650.0,114.0,4.2,20.0,435.0,579.86,465.99
2017,6,24,7,45,672.5,120.5,4.25,20.5,482.5,631.99,504.41
2017,6,24,8,0,695.0,127.0,4.3,21.0,530.0,684.2,541.86
2017,6,24,8,15,715.0,131.0,4.35,21.5,575.5,731.39,573.74
2017,6,24,8,30,735.0,135.0,4.4,22.0,621.0,777.85,604.65
2017,6,24,8,45,749.5,139.0,4.45,22.5,663.0,814.9,628.4
2017,6,24,9,0,764.0,143.0,4.5,23.0,705.0,853.86,653.29
2017,6,24,9,15,776.0,146.5,4.5,23.5,742.5,888.1,674.24
2017,6,24,9,30,788.0,150.0,4.5,24.0,780.0,920.1,693.46
2017,6,24,9,45,809.0,145.0,4.55,24.5,815.5,949.27,710.97
2017,6,24,10,0,830.0,140.0,4.6,25.0,851.0,976.09,726.82
2017,6,24,10,15,836.5,142.0,4.6,25.0,877.5,984.64,731.45
2017,6,24,10,30,843.0,144.0,4.6,25.0,904.0,998.78,740.05
2017,6,24,10,45,845.5,146.5,4.7,25.5,923.5,1006.23,743.58
2017,6,24,11,0,848.0,149.0,4.8,26.0,943.0,1010.42,745.07
2017,6,24,11,15,735.0,238.5,4.8,26.0,933.5,999.38,737.23
2017,6,24,11,30,622.0,328.0,4.8,26.0,924.0,966.62,712.27
2017,6,24,11,45,736.5,241.5,4.85,26.5,951.5,985.47,726.58
2017,6,24,12,0,851.0,155.0,4.9,27.0,979.0,983.87,724.17
2017,6,24,12,15,850.5,155.0,4.9,27.0,977.5,966.86,712.8
2017,6,24,12,30,850.0,155.0,4.9,27.0,976.0,946.99,699.65
2017,6,24,12,45,615.5,286.5,4.95,27.0,878.5,847.01,630.01
2017,6,24,13,0,381.0,418.0,5.0,27.0,781.0,739.91,549.48
2017,6,24,13,15,356.0,425.0,5.05,26.5,759.5,708.64,528.69
2017,6,24,13,30,331.0,432.0,5.1,26.0,738.0,677.65,507.48
2017,6,24,13,45,578.5,290.0,5.2,26.0,809.0,724.75,548.2
2017,6,24,14,0,826.0,148.0,5.3,26.0,880.0,751.99,573.13
2017,6,24,14,15,817.5,146.0,5.3,26.0,850.5,707.18,540.14
2017,6,24,14,30,809.0,144.0,5.3,26.0,821.0,661.15,505.78
2017,6,24,14,45,799.0,141.5,5.35,26.0,786.5,612.77,469.09
2017,6,24,15,0,789.0,139.0,5.4,26.0,752.0,563.75,431.02
2017,6,24,15,15,775.5,136.0,5.4,25.5,712.5,512.13,390.71
2017,6,24,15,30,762.0,133.0,5.4,25.0,673.0,460.69,349.35
2017,6,24,15,45,712.5,141.0,5.45,24.5,620.5,401.01,300.95
2017,6,24,16,0,663.0,149.0,5.5,24.0,568.0,348.9,257.65
2017,6,24,16,15,512.0,178.5,5.45,23.5,487.0,290.47,211.85
2017,6,24,16,30,361.0,208.0,5.4,23.0,406.0,251.29,183.26
2017,6,24,16,45,339.5,190.0,5.35,23.0,362.5,209.44,149.5
2017,6,24,17,0,318.0,172.0,5.3,23.0,319.0,170.22,119.42
2017,6,24,17,15,175.5,154.0,5.15,22.5,233.5,132.9,97.83
2017,6,24,17,30,33.0,136.0,5.0,22.0,148.0,111.82,90.93
2017,6,24,17,45,237.0,108.5,4.9,21.5,175.0,82.09,65.7
2017,6,24,18,0,441.0,81.0,4.8,21.0,202.0,58.64,45.52
2017,6,24,18,15,377.0,70.0,4.65,20.5,158.5,51.78,39.48
2017,6,24,18,30,313.0,59.0,4.5,20.0,115.0,44.6,32.94
2017,6,24,18,45,225.0,44.5,4.35,19.5,78.5,34.24,23.44
2017,6,24,19,0,137.0,30.0,4.2,19.0,42.0,23.45,12.34
2017,6,24,19,15,68.5,15.0,4.15,18.5,21.0,11.83,0.0
2017,6,24,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,25,4,45,36.5,5.0,3.7,12.5,6.0,0.0,0.0
2017,6,25,5,0,73.0,10.0,3.8,13.0,12.0,20.21,0.0
2017,6,25,5,15,186.5,23.5,3.9,13.5,42.0,69.63,33.61
2017,6,25,5,30,300.0,37.0,4.0,14.0,72.0,127.91,89.27
2017,6,25,5,45,380.5,47.0,4.1,14.5,113.5,181.89,137.05
2017,6,25,6,0,461.0,57.0,4.2,15.0,155.0,244.64,192.35
2017,6,25,6,15,519.0,64.5,4.2,15.5,202.5,303.55,244.44
2017,6,25,6,30,577.0,72.0,4.2,16.0,250.0,367.98,299.88
2017,6,25,6,45,618.5,78.5,4.25,16.5,299.5,427.73,350.16
2017,6,25,7,0,660.0,85.0,4.3,17.0,349.0,490.56,401.35
2017,6,25,7,15,692.0,89.5,4.25,17.5,400.0,547.87,446.39
2017,6,25,7,30,724.0,94.0,4.2,18.0,451.0,606.61,491.11
2017,6,25,7,45,749.5,98.0,4.2,19.0,500.5,659.2,528.8
2017,6,25,8,0,775.0,102.0,4.2,20.0,550.0,713.92,565.59
2017,6,25,8,15,794.0,105.0,4.2,20.5,597.5,762.16,597.83
2017,6,25,8,30,813.0,108.0,4.2,21.0,645.0,809.4,628.79
2017,6,25,8,45,829.5,110.5,4.2,21.5,689.5,852.63,656.38
2017,6,25,9,0,846.0,113.0,4.2,22.0,734.0,887.33,677.62
2017,6,25,9,15,858.0,115.0,4.25,22.5,773.5,921.87,698.83
2017,6,25,9,30,870.0,117.0,4.3,23.0,813.0,953.99,718.19
2017,6,25,9,45,880.5,118.0,4.35,23.5,847.5,980.99,733.95
2017,6,25,10,0,891.0,119.0,4.4,24.0,882.0,1005.14,747.76
2017,6,25,10,15,897.5,120.5,4.45,24.5,909.5,1022.81,757.25
2017,6,25,10,30,904.0,122.0,4.5,25.0,937.0,1037.22,764.64
2017,6,25,10,45,909.5,122.5,4.6,25.5,958.0,1046.24,768.97
2017,6,25,11,0,915.0,123.0,4.7,26.0,979.0,1051.82,771.34
2017,6,25,11,15,917.5,124.0,4.8,26.0,993.0,1051.41,771.46
2017,6,25,11,30,920.0,125.0,4.9,26.0,1007.0,1047.5,769.41
2017,6,25,11,45,921.0,125.5,5.05,26.0,1013.0,1038.17,764.28
2017,6,25,12,0,922.0,126.0,5.2,26.0,1019.0,1025.46,756.95
2017,6,25,12,15,922.0,126.0,5.3,26.0,1017.5,1008.03,746.09
2017,6,25,12,30,922.0,126.0,5.4,26.0,1016.0,987.45,733.12
2017,6,25,12,45,923.0,123.5,5.5,26.0,1008.0,962.33,717.06
2017,6,25,13,0,924.0,121.0,5.6,26.0,1000.0,934.2,698.87
2017,6,25,13,15,920.5,120.5,5.6,25.5,984.0,901.15,677.99
2017,6,25,13,30,917.0,120.0,5.6,25.0,968.0,865.52,655.14
2017,6,25,13,45,914.0,118.0,5.65,25.0,945.5,826.47,628.65
2017,6,25,14,0,911.0,116.0,5.7,25.0,923.0,785.13,600.32
2017,6,25,14,15,904.5,114.5,5.7,24.5,894.0,739.67,569.58
2017,6,25,14,30,898.0,113.0,5.7,24.0,865.0,692.57,535.11
2017,6,25,14,45,894.0,108.5,5.7,24.0,830.5,642.9,496.88
2017,6,25,15,0,890.0,104.0,5.7,24.0,796.0,591.79,456.61
2017,6,25,15,15,879.0,102.0,5.65,23.5,756.0,538.1,413.97
2017,6,25,15,30,868.0,100.0,5.6,23.0,716.0,484.07,369.78
2017,6,25,15,45,860.5,95.0,5.6,23.0,673.0,428.81,322.7
2017,6,25,16,0,853.0,90.0,5.6,23.0,630.0,373.35,274.29
2017,6,25,16,15,835.5,87.0,5.5,22.5,581.5,311.56,220.73
2017,6,25,16,30,818.0,84.0,5.4,22.0,533.0,255.91,171.74
2017,6,25,16,45,800.5,79.0,5.35,21.5,484.0,200.24,123.96
2017,6,25,17,0,783.0,74.0,5.3,21.0,435.0,146.45,81.33
2017,6,25,17,15,752.5,70.0,5.15,20.5,383.5,94.75,48.69
2017,6,25,17,30,722.0,66.0,5.0,20.0,332.0,46.99,35.5
2017,6,25,17,45,684.0,60.5,4.9,19.5,282.0,44.44,33.43
2017,6,25,18,0,646.0,55.0,4.8,19.0,232.0,41.75,31.12
2017,6,25,18,15,584.0,49.0,4.6,18.0,184.0,35.11,25.29
2017,6,25,18,30,522.0,43.0,4.4,17.0,136.0,31.99,22.37
2017,6,25,18,45,427.0,34.0,4.2,16.5,95.0,26.0,16.72
2017,6,25,19,0,332.0,25.0,4.0,16.0,54.0,19.7,9.67
2017,6,25,19,15,166.0,12.5,3.95,15.5,27.0,9.69,0.0
2017,6,25,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,26,4,45,52.0,5.5,3.3,11.5,7.0,0.0,0.0
2017,6,26,5,0,104.0,11.0,3.4,12.0,14.0,25.61,0.0
2017,6,26,5,15,238.0,22.5,3.6,12.5,45.5,79.79,37.87
2017,6,26,5,30,372.0,34.0,3.8,13.0,77.0,143.07,99.45
2017,6,26,5,45,457.0,42.0,4.0,13.5,120.5,200.14,150.65
2017,6,26,6,0,542.0,50.0,4.2,14.0,164.0,266.41,209.64
2017,6,26,6,15,597.5,55.5,4.2,14.5,213.0,326.19,263.17
2017,6,26,6,30,653.0,61.0,4.2,15.0,262.0,391.15,319.58
2017,6,26,6,45,691.5,66.0,4.2,15.5,312.5,450.1,369.53
2017,6,26,7,0,730.0,71.0,4.2,16.0,363.0,513.04,420.91
2017,6,26,7,15,500.5,133.5,4.15,16.5,346.0,471.55,385.48
2017,6,26,7,30,271.0,196.0,4.1,17.0,329.0,399.52,324.36
2017,6,26,7,45,551.0,140.0,4.1,17.5,447.0,565.46,458.1
2017,6,26,8,0,831.0,84.0,4.1,18.0,565.0,735.48,586.21
2017,6,26,8,15,847.0,87.0,4.05,18.5,612.0,778.21,613.47
2017,6,26,8,30,863.0,90.0,4.0,19.0,659.0,824.56,643.61
2017,6,26,8,45,877.0,91.5,4.0,20.0,703.0,865.92,668.58
2017,6,26,9,0,891.0,93.0,4.0,21.0,747.0,905.32,691.74
2017,6,26,9,15,901.0,95.0,4.0,21.5,785.5,939.39,712.2
2017,6,26,9,30,911.0,97.0,4.0,22.0,824.0,970.83,730.68
2017,6,26,9,45,912.0,102.0,4.0,22.5,856.0,994.01,743.47
2017,6,26,10,0,913.0,107.0,4.0,23.0,888.0,1013.83,754.02
2017,6,26,10,15,919.0,108.0,4.05,23.5,915.0,1030.91,763.11
2017,6,26,10,30,925.0,109.0,4.1,24.0,942.0,1044.67,770.05
2017,6,26,10,45,930.5,109.0,4.15,24.5,963.0,1053.45,773.82
2017,6,26,11,0,936.0,109.0,4.2,25.0,984.0,1058.73,775.42
2017,6,26,11,15,938.5,109.5,4.3,25.0,998.0,1057.97,775.04
2017,6,26,11,30,941.0,110.0,4.4,25.0,1012.0,1053.65,772.47
2017,6,26,11,45,943.0,110.0,4.5,25.5,1018.0,1044.81,765.53
2017,6,26,12,0,945.0,110.0,4.6,26.0,1024.0,1032.5,756.52
2017,6,26,12,15,945.0,109.5,4.7,26.0,1023.0,1014.4,745.51
2017,6,26,12,30,945.0,109.0,4.8,26.0,1022.0,993.04,732.36
2017,6,26,12,45,940.0,111.0,4.95,26.0,1012.5,966.36,715.96
2017,6,26,13,0,935.0,113.0,5.1,26.0,1003.0,936.83,697.48
2017,6,26,13,15,932.0,112.5,5.2,26.0,987.0,903.96,676.21
2017,6,26,13,30,929.0,112.0,5.3,26.0,971.0,868.43,652.93
2017,6,26,13,45,925.0,110.5,5.45,26.0,948.5,828.7,626.74
2017,6,26,14,0,921.0,109.0,5.6,26.0,926.0,786.71,598.61
2017,6,26,14,15,915.0,108.0,5.6,25.5,897.0,741.7,568.51
2017,6,26,14,30,909.0,107.0,5.6,25.0,868.0,694.97,534.63
2017,6,26,14,45,902.5,104.0,5.7,25.0,833.0,644.64,496.36
2017,6,26,15,0,896.0,101.0,5.8,25.0,798.0,593.08,456.1
2017,6,26,15,15,885.0,99.0,5.8,24.5,758.0,539.11,413.48
2017,6,26,15,30,874.0,97.0,5.8,24.0,718.0,484.8,369.25
2017,6,26,15,45,863.0,93.5,5.8,23.5,673.5,429.11,322.59
2017,6,26,16,0,852.0,90.0,5.8,23.0,629.0,373.58,274.74
2017,6,26,16,15,834.0,87.5,5.75,22.5,581.0,312.12,221.43
2017,6,26,16,30,816.0,85.0,5.7,22.0,533.0,256.84,172.71
2017,6,26,16,45,795.0,80.5,5.7,21.5,483.0,201.05,124.93
2017,6,26,17,0,774.0,76.0,5.7,21.0,433.0,147.53,82.59
2017,6,26,17,15,743.0,72.0,5.6,20.0,382.0,96.27,50.22
2017,6,26,17,30,712.0,68.0,5.5,19.0,331.0,48.79,37.23
2017,6,26,17,45,670.5,63.0,5.4,18.5,280.5,46.51,35.38
2017,6,26,18,0,629.0,58.0,5.3,18.0,230.0,40.41,30.07
2017,6,26,18,15,564.5,51.5,5.0,17.5,182.5,37.12,27.11
2017,6,26,18,30,500.0,45.0,4.7,17.0,135.0,33.68,23.85
2017,6,26,18,45,400.5,36.0,4.45,16.5,94.0,27.77,18.23
2017,6,26,19,0,301.0,27.0,4.2,16.0,53.0,21.55,11.13
2017,6,26,19,15,150.5,13.5,4.1,15.5,26.5,10.59,0.0
2017,6,26,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,27,4,45,55.5,5.5,2.95,11.5,7.0,0.0,0.0
2017,6,27,5,0,111.0,11.0,3.2,12.0,14.0,26.52,0.0
2017,6,27,5,15,249.5,21.5,3.35,12.5,46.0,80.64,37.06
2017,6,27,5,30,388.0,32.0,3.5,13.0,78.0,144.7,100.06
2017,6,27,5,45,476.5,39.5,3.7,13.5,122.0,203.03,152.38
2017,6,27,6,0,565.0,47.0,3.9,14.0,166.0,270.99,212.77
2017,6,27,6,15,619.5,52.5,3.9,14.5,215.0,330.2,265.95
2017,6,27,6,30,674.0,58.0,3.9,15.0,264.0,395.9,322.98
2017,6,27,6,45,711.5,62.5,3.95,15.5,315.0,456.16,374.0
2017,6,27,7,0,749.0,67.0,4.0,16.0,366.0,518.92,425.27
2017,6,27,7,15,776.0,70.5,3.95,16.5,416.5,576.13,470.28
2017,6,27,7,30,803.0,74.0,3.9,17.0,467.0,634.13,514.36
2017,6,27,7,45,822.0,77.0,3.85,18.0,516.5,686.31,550.1
2017,6,27,8,0,841.0,80.0,3.8,19.0,566.0,733.12,580.46
2017,6,27,8,15,856.5,82.5,3.8,19.5,612.5,780.25,611.67
2017,6,27,8,30,872.0,85.0,3.8,20.0,659.0,826.03,641.32
2017,6,27,8,45,883.5,87.0,3.8,20.5,702.0,866.15,666.5
2017,6,27,9,0,895.0,89.0,3.8,21.0,745.0,904.15,689.88
2017,6,27,9,15,904.0,91.0,3.8,21.5,783.5,937.48,709.77
2017,6,27,9,30,913.0,93.0,3.8,22.0,822.0,968.13,727.67
2017,6,27,9,45,914.5,97.5,3.85,22.5,853.5,991.39,740.81
2017,6,27,10,0,916.0,102.0,3.9,23.0,885.0,1011.31,751.73
2017,6,27,10,15,921.5,103.0,3.95,23.0,912.0,1028.04,762.07
2017,6,27,10,30,927.0,104.0,4.0,23.0,939.0,1041.41,770.28
2017,6,27,10,45,930.5,105.5,4.1,23.5,959.5,1049.86,774.19
2017,6,27,11,0,934.0,107.0,4.2,24.0,980.0,1054.76,775.9
2017,6,27,11,15,936.0,107.5,4.3,24.0,993.5,1053.58,775.23
2017,6,27,11,30,938.0,108.0,4.4,24.0,1007.0,1048.85,772.38
2017,6,27,11,45,938.5,108.5,4.5,24.5,1013.0,1039.12,764.83
2017,6,27,12,0,939.0,109.0,4.6,25.0,1019.0,1025.97,755.31
2017,6,27,12,15,939.0,109.0,4.7,25.0,1018.0,1008.51,744.66
2017,6,27,12,30,939.0,109.0,4.8,25.0,1017.0,987.8,731.85
2017,6,27,12,45,932.0,112.5,4.9,25.5,1006.5,960.91,713.39
2017,6,27,13,0,925.0,116.0,5.0,26.0,996.0,931.26,693.05
2017,6,27,13,15,922.0,115.5,5.1,25.5,980.5,898.7,673.37
2017,6,27,13,30,919.0,115.0,5.2,25.0,965.0,863.51,651.6
2017,6,27,13,45,915.0,114.0,5.3,25.0,942.5,824.61,625.65
2017,6,27,14,0,911.0,113.0,5.4,25.0,920.0,783.47,597.84
2017,6,27,14,15,905.0,111.5,5.45,24.5,891.5,738.42,567.83
2017,6,27,14,30,899.0,110.0,5.5,24.0,863.0,691.67,533.94
2017,6,27,14,45,892.0,107.5,5.55,24.0,828.0,641.93,495.85
2017,6,27,15,0,885.0,105.0,5.6,24.0,793.0,591.03,455.88
2017,6,27,15,15,874.0,103.0,5.6,23.5,753.0,537.58,413.6
2017,6,27,15,30,863.0,101.0,5.6,23.0,713.0,483.81,369.72
2017,6,27,15,45,851.0,97.5,5.6,23.0,669.0,428.26,322.52
2017,6,27,16,0,839.0,94.0,5.6,23.0,625.0,368.34,270.86
2017,6,27,16,15,821.0,91.0,5.55,22.0,577.5,311.85,221.96
2017,6,27,16,30,803.0,88.0,5.5,21.0,530.0,256.84,173.83
2017,6,27,16,45,781.5,84.0,5.45,20.5,480.0,202.07,126.79
2017,6,27,17,0,760.0,80.0,5.4,20.0,430.0,149.63,85.18
2017,6,27,17,15,728.0,75.5,5.3,19.0,379.0,98.65,52.76
2017,6,27,17,30,696.0,71.0,5.2,18.0,328.0,51.59,39.84
2017,6,27,17,45,653.5,65.5,5.15,17.5,278.0,44.15,33.45
2017,6,27,18,0,611.0,60.0,5.1,17.0,228.0,41.95,31.57
2017,6,27,18,15,546.0,53.5,4.95,16.5,180.5,38.75,28.66
2017,6,27,18,30,481.0,47.0,4.8,16.0,133.0,35.4,25.47
2017,6,27,18,45,380.5,37.5,4.7,15.5,92.5,29.11,19.47
2017,6,27,19,0,280.0,28.0,4.6,15.0,52.0,22.49,11.94
2017,6,27,19,15,140.0,14.0,4.5,14.5,26.0,11.04,0.0
2017,6,27,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,28,4,45,44.0,5.5,3.55,11.5,6.5,0.0,0.0
2017,6,28,5,0,88.0,11.0,3.7,12.0,13.0,23.12,0.0
2017,6,28,5,15,225.5,22.5,3.8,12.5,44.5,76.48,34.1
2017,6,28,5,30,363.0,34.0,3.9,13.0,76.0,140.07,96.94
2017,6,28,5,45,452.5,42.0,4.0,13.5,120.0,197.9,148.66
2017,6,28,6,0,542.0,50.0,4.1,14.0,164.0,265.46,208.56
2017,6,28,6,15,599.0,56.0,4.1,14.5,213.0,326.39,263.03
2017,6,28,6,30,656.0,62.0,4.1,15.0,262.0,392.68,320.5
2017,6,28,6,45,696.5,66.5,4.1,15.5,313.0,452.2,370.92
2017,6,28,7,0,737.0,71.0,4.1,16.0,364.0,516.0,422.99
2017,6,28,7,15,765.5,74.5,4.05,16.5,415.5,573.63,468.39
2017,6,28,7,30,794.0,78.0,4.0,17.0,467.0,632.2,512.98
2017,6,28,7,45,816.5,81.0,4.0,17.5,517.5,686.53,551.84
2017,6,28,8,0,839.0,84.0,4.0,18.0,568.0,735.71,585.35
2017,6,28,8,15,855.5,86.5,4.0,18.5,615.5,783.57,617.26
2017,6,28,8,30,872.0,89.0,4.0,19.0,663.0,830.16,647.66
2017,6,28,8,45,885.0,91.5,4.05,19.5,707.0,872.15,674.55
2017,6,28,9,0,898.0,94.0,4.1,20.0,751.0,912.1,699.67
2017,6,28,9,15,908.0,96.0,4.1,20.5,790.5,946.44,720.37
2017,6,28,9,30,918.0,98.0,4.1,21.0,830.0,978.12,739.08
2017,6,28,9,45,920.0,102.5,4.15,21.5,862.5,1001.96,752.64
2017,6,28,10,0,922.0,107.0,4.2,22.0,895.0,1022.44,763.98
2017,6,28,10,15,928.0,108.5,4.2,22.5,923.0,1040.27,773.27
2017,6,28,10,30,934.0,110.0,4.2,23.0,951.0,1054.72,780.35
2017,6,28,10,45,939.0,110.5,4.25,23.5,972.0,1063.65,784.2
2017,6,28,11,0,944.0,111.0,4.3,24.0,993.0,1069.04,785.85
2017,6,28,11,15,946.5,112.0,4.3,24.0,1007.0,1068.84,785.18
2017,6,28,11,30,949.0,113.0,4.3,24.0,1021.0,1065.04,782.31
2017,6,28,11,45,951.0,113.0,4.35,24.5,1028.0,1056.18,775.06
2017,6,28,12,0,953.0,113.0,4.4,25.0,1035.0,1043.81,765.65
2017,6,28,12,15,953.0,113.0,4.4,25.0,1034.0,1026.1,754.04
2017,6,28,12,30,953.0,113.0,4.4,25.0,1033.0,1005.11,740.34
2017,6,28,12,45,943.5,118.0,4.45,25.5,1022.0,977.0,720.8
2017,6,28,13,0,934.0,123.0,4.5,26.0,1011.0,946.19,699.5
2017,6,28,13,15,931.0,122.0,4.5,26.0,995.0,912.86,677.61
2017,6,28,13,30,928.0,121.0,4.5,26.0,979.0,876.88,653.82
2017,6,28,13,45,924.0,119.5,4.55,26.0,956.5,837.16,627.61
2017,6,28,14,0,920.0,118.0,4.6,26.0,934.0,795.19,599.65
2017,6,28,14,15,914.0,116.5,4.6,25.5,904.5,749.73,569.77
2017,6,28,14,30,908.0,115.0,4.6,25.0,875.0,702.55,536.06
2017,6,28,14,45,899.0,113.0,4.65,25.0,839.5,651.58,497.83
2017,6,28,15,0,890.0,111.0,4.7,25.0,804.0,599.61,457.81
2017,6,28,15,15,879.0,109.0,4.7,24.5,763.5,545.85,415.99
2017,6,28,15,30,868.0,107.0,4.7,24.0,723.0,491.74,372.53
2017,6,28,15,45,853.0,104.5,4.7,24.0,677.5,431.47,322.46
2017,6,28,16,0,838.0,102.0,4.7,24.0,632.0,375.36,274.32
2017,6,28,16,15,819.0,98.5,4.7,23.5,583.5,318.14,225.04
2017,6,28,16,30,800.0,95.0,4.7,23.0,535.0,262.51,176.74
2017,6,28,16,45,775.5,91.0,4.7,22.5,484.5,207.32,130.07
2017,6,28,17,0,751.0,87.0,4.7,22.0,434.0,154.82,88.98
2017,6,28,17,15,717.5,82.0,4.65,21.0,382.0,98.89,52.71
2017,6,28,17,30,684.0,77.0,4.6,20.0,330.0,51.58,39.5
2017,6,28,17,45,639.0,71.0,4.6,19.0,279.5,48.36,36.94
2017,6,28,18,0,594.0,65.0,4.6,18.0,229.0,45.97,34.97
2017,6,28,18,15,527.0,57.5,4.5,17.0,181.0,42.11,31.57
2017,6,28,18,30,460.0,50.0,4.4,16.0,133.0,38.05,27.8
2017,6,28,18,45,358.5,39.5,4.3,15.5,92.0,30.94,21.06
2017,6,28,19,0,257.0,29.0,4.2,15.0,51.0,23.44,12.7
2017,6,28,19,15,128.5,14.5,4.15,14.5,25.5,11.5,0.0
2017,6,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,4,45,37.0,5.5,3.5,11.5,6.0,0.0,0.0
2017,6,29,5,0,74.0,11.0,3.6,12.0,12.0,21.04,0.0
2017,6,29,5,15,211.0,23.0,3.65,12.5,43.5,73.69,31.63
2017,6,29,5,30,348.0,35.0,3.7,13.0,75.0,136.92,94.66
2017,6,29,5,45,439.0,43.5,3.8,13.5,119.0,194.91,146.35
2017,6,29,6,0,530.0,52.0,3.9,14.0,163.0,262.8,206.35
2017,6,29,6,15,588.5,58.5,3.85,14.5,212.0,324.31,261.13
2017,6,29,6,30,647.0,65.0,3.8,15.0,261.0,391.35,319.03
2017,6,29,6,45,689.5,69.5,3.75,15.5,313.0,452.82,370.8
2017,6,29,7,0,732.0,74.0,3.7,16.0,365.0,515.93,422.09
2017,6,29,7,15,761.5,78.0,3.65,16.5,416.5,574.57,468.06
2017,6,29,7,30,791.0,82.0,3.6,17.0,468.0,634.26,513.25
2017,6,29,7,45,814.5,84.5,3.55,18.0,518.5,688.65,550.91
2017,6,29,8,0,838.0,87.0,3.5,19.0,569.0,742.89,586.51
2017,6,29,8,15,854.5,90.0,3.5,19.5,617.0,786.32,614.73
2017,6,29,8,30,871.0,93.0,3.5,20.0,665.0,833.44,645.15
2017,6,29,8,45,884.0,94.5,3.5,20.5,709.0,874.31,670.63
2017,6,29,9,0,897.0,96.0,3.5,21.0,753.0,913.14,694.36
2017,6,29,9,15,907.0,98.0,3.5,21.5,792.0,947.49,714.75
2017,6,29,9,30,917.0,100.0,3.5,22.0,831.0,979.18,733.15
2017,6,29,9,45,916.0,106.5,3.55,23.0,862.5,1002.3,744.6
2017,6,29,10,0,915.0,113.0,3.6,24.0,894.0,1021.91,753.74
2017,6,29,10,15,921.0,114.5,3.7,24.0,921.5,1039.65,764.99
2017,6,29,10,30,927.0,116.0,3.8,24.0,949.0,1054.02,774.13
2017,6,29,10,45,931.0,116.5,3.9,24.5,970.0,1061.9,777.63
2017,6,29,11,0,935.0,117.0,4.0,25.0,991.0,1066.26,778.98
2017,6,29,11,15,937.5,118.0,4.05,25.0,1004.5,1066.06,778.66
2017,6,29,11,30,940.0,119.0,4.1,25.0,1018.0,1062.29,776.17
2017,6,29,11,45,941.0,119.0,4.2,25.5,1024.5,1052.51,768.7
2017,6,29,12,0,942.0,119.0,4.3,26.0,1031.0,1039.28,759.1
2017,6,29,12,15,942.0,119.0,4.4,26.0,1030.0,1021.74,748.24
2017,6,29,12,30,942.0,119.0,4.5,26.0,1029.0,1000.94,735.27
2017,6,29,12,45,940.0,119.0,4.6,26.5,1020.0,975.16,717.64
2017,6,29,13,0,938.0,119.0,4.7,27.0,1011.0,946.41,698.23
2017,6,29,13,15,935.0,118.0,4.8,26.5,995.5,913.01,678.38
2017,6,29,13,30,932.0,117.0,4.9,26.0,980.0,876.95,656.42
2017,6,29,13,45,928.0,116.0,5.0,26.0,957.0,837.59,630.56
2017,6,29,14,0,924.0,115.0,5.1,26.0,934.0,795.95,602.8
2017,6,29,14,15,917.5,113.5,5.1,25.5,904.5,750.0,572.36
2017,6,29,14,30,911.0,112.0,5.1,25.0,875.0,702.37,538.11
2017,6,29,14,45,903.0,110.0,5.2,25.0,839.5,651.9,500.08
2017,6,29,15,0,895.0,108.0,5.3,25.0,804.0,600.31,460.15
2017,6,29,15,15,884.0,105.5,5.3,24.5,763.5,545.88,417.53
2017,6,29,15,30,873.0,103.0,5.3,24.0,723.0,491.11,373.27
2017,6,29,15,45,859.5,100.0,5.35,23.5,678.0,434.81,326.53
2017,6,29,16,0,846.0,97.0,5.4,23.0,633.0,374.34,275.27
2017,6,29,16,15,827.5,94.0,5.35,22.5,584.5,317.25,225.55
2017,6,29,16,30,809.0,91.0,5.3,22.0,536.0,261.68,176.79
2017,6,29,16,45,785.5,87.0,5.3,21.5,485.5,206.14,129.4
2017,6,29,17,0,762.0,83.0,5.3,21.0,435.0,153.16,87.57
2017,6,29,17,15,729.0,78.5,5.25,20.0,383.5,101.93,54.99
2017,6,29,17,30,696.0,74.0,5.2,19.0,332.0,49.71,38.03
2017,6,29,17,45,652.0,68.5,5.2,18.5,281.0,46.44,35.33
2017,6,29,18,0,608.0,63.0,5.2,18.0,230.0,44.36,33.55
2017,6,29,18,15,541.0,56.0,5.05,17.0,182.0,40.85,30.45
2017,6,29,18,30,474.0,49.0,4.9,16.0,134.0,37.17,27.02
2017,6,29,18,45,370.0,39.0,4.8,15.0,93.0,30.49,20.71
2017,6,29,19,0,266.0,29.0,4.7,14.0,52.0,23.45,12.76
2017,6,29,19,15,133.0,14.5,4.65,13.5,26.0,11.51,0.0
2017,6,29,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,30,4,45,43.0,5.0,3.55,11.5,6.0,0.0,0.0
2017,6,30,5,0,86.0,10.0,3.7,12.0,12.0,21.71,0.0
2017,6,30,5,15,223.0,21.5,3.75,12.5,42.5,74.13,30.17
2017,6,30,5,30,360.0,33.0,3.8,13.0,73.0,137.57,94.59
2017,6,30,5,45,450.0,41.0,3.85,13.5,117.0,195.2,146.2
2017,6,30,6,0,540.0,49.0,3.9,14.0,161.0,262.65,205.96
2017,6,30,6,15,596.5,55.0,3.85,14.5,209.5,323.18,260.09
2017,6,30,6,30,653.0,61.0,3.8,15.0,258.0,389.05,317.17
2017,6,30,6,45,687.0,67.0,3.8,15.5,308.0,446.68,366.04
2017,6,30,7,0,721.0,73.0,3.8,16.0,358.0,507.96,416.03
2017,6,30,7,15,750.0,77.0,3.75,16.5,409.5,565.76,461.51
2017,6,30,7,30,779.0,81.0,3.7,17.0,461.0,624.59,506.22
2017,6,30,7,45,800.0,84.5,3.7,18.0,510.5,677.84,543.44
2017,6,30,8,0,821.0,88.0,3.7,19.0,560.0,730.77,578.53
2017,6,30,8,15,838.0,91.0,3.75,19.5,607.5,779.32,610.92
2017,6,30,8,30,855.0,94.0,3.8,20.0,655.0,820.93,637.81
2017,6,30,8,45,869.0,96.0,3.85,20.5,698.5,862.73,664.49
2017,6,30,9,0,883.0,98.0,3.9,21.0,742.0,902.6,689.48
2017,6,30,9,15,893.0,100.0,4.0,21.5,781.5,936.61,710.43
2017,6,30,9,30,903.0,102.0,4.1,22.0,821.0,968.01,729.49
2017,6,30,9,45,901.5,108.5,4.2,22.5,852.0,990.39,742.36
2017,6,30,10,0,900.0,115.0,4.3,23.0,883.0,1009.3,752.96
2017,6,30,10,15,906.0,116.5,4.4,23.5,910.5,1026.88,762.72
2017,6,30,10,30,912.0,118.0,4.5,24.0,938.0,1041.16,770.33
2017,6,30,10,45,917.0,118.5,4.6,24.5,959.0,1049.99,774.63
2017,6,30,11,0,922.0,119.0,4.7,25.0,980.0,1055.37,776.87
2017,6,30,11,15,925.0,120.0,4.75,25.0,994.0,1055.72,777.04
2017,6,30,11,30,928.0,121.0,4.8,25.0,1008.0,1052.55,775.02
2017,6,30,11,45,930.0,121.0,4.9,25.5,1015.0,1043.89,768.38
2017,6,30,12,0,932.0,121.0,5.0,26.0,1022.0,1031.8,759.58
2017,6,30,12,15,932.0,121.0,5.05,26.0,1021.0,1014.45,748.47
2017,6,30,12,30,932.0,121.0,5.1,26.0,1020.0,993.87,735.28
2017,6,30,12,45,930.0,120.5,5.2,26.0,1011.5,967.87,718.79
2017,6,30,13,0,928.0,120.0,5.3,26.0,1003.0,938.94,700.24
2017,6,30,13,15,924.5,119.5,5.35,25.5,987.0,905.9,679.82
2017,6,30,13,30,921.0,119.0,5.4,25.0,971.0,870.25,657.37
2017,6,30,13,45,916.5,118.0,5.5,25.0,948.5,830.9,631.04
2017,6,30,14,0,912.0,117.0,5.6,25.0,926.0,789.34,602.87
2017,6,30,14,15,905.5,115.5,5.6,24.5,896.5,743.9,572.33
2017,6,30,14,30,899.0,114.0,5.6,24.0,867.0,696.79,537.96
2017,6,30,14,45,890.0,112.0,5.65,24.0,831.5,646.26,499.28
2017,6,30,15,0,881.0,110.0,5.7,24.0,796.0,594.73,458.87
2017,6,30,15,15,870.0,108.0,5.7,23.5,755.5,541.42,416.72
2017,6,30,15,30,859.0,106.0,5.7,23.0,715.0,487.78,373.0
2017,6,30,15,45,844.0,103.5,5.7,22.5,670.5,427.97,323.29
2017,6,30,16,0,829.0,101.0,5.7,22.0,626.0,372.33,275.43
2017,6,30,16,15,810.0,97.5,5.65,21.5,578.0,315.56,225.81
2017,6,30,16,30,791.0,94.0,5.6,21.0,530.0,260.4,177.26
2017,6,30,16,45,766.5,90.0,5.6,20.5,479.5,205.67,130.41
2017,6,30,17,0,742.0,86.0,5.6,20.0,429.0,153.62,89.16
2017,6,30,17,15,709.0,81.5,5.5,19.0,378.0,98.63,53.05
2017,6,30,17,30,676.0,77.0,5.4,18.0,327.0,52.12,40.3
2017,6,30,17,45,631.0,71.0,5.35,17.5,276.5,48.33,37.14
2017,6,30,18,0,586.0,65.0,5.3,17.0,226.0,45.95,35.1
2017,6,30,18,15,519.5,57.5,5.2,16.0,178.5,42.09,31.68
2017,6,30,18,30,453.0,50.0,5.1,15.0,131.0,38.04,27.9
2017,6,30,18,45,350.5,39.5,5.0,14.5,90.5,30.94,21.14
2017,6,30,19,0,248.0,29.0,4.9,14.0,50.0,23.44,12.74
2017,6,30,19,15,124.0,14.5,4.85,13.5,25.0,11.51,0.0
2017,6,30,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,1,4,45,24.5,4.5,4.2,11.0,5.0,0.0,0.0
2017,7,1,5,0,49.0,9.0,4.3,11.0,10.0,15.47,0.0
2017,7,1,5,15,176.5,22.0,4.25,11.5,39.5,64.07,24.5
2017,7,1,5,30,304.0,35.0,4.2,12.0,69.0,125.13,86.51
2017,7,1,5,45,394.5,45.0,4.2,12.5,111.5,181.96,137.12
2017,7,1,6,0,485.0,55.0,4.2,13.0,154.0,248.73,196.15
2017,7,1,6,15,402.0,80.0,4.1,13.5,177.5,266.07,215.68
2017,7,1,6,30,319.0,105.0,4.0,14.0,201.0,276.4,226.89
2017,7,1,6,45,347.5,118.5,3.95,14.5,240.5,323.17,266.54
2017,7,1,7,0,376.0,132.0,3.9,15.0,280.0,372.26,306.88
2017,7,1,7,15,555.0,113.5,3.8,15.5,366.0,486.48,399.64
2017,7,1,7,30,734.0,95.0,3.7,16.0,452.0,611.75,497.92
2017,7,1,7,45,758.0,98.5,3.65,16.5,501.5,663.18,535.39
2017,7,1,8,0,782.0,102.0,3.6,17.0,551.0,716.74,572.26
2017,7,1,8,15,800.5,105.5,3.55,17.5,598.0,765.61,604.83
2017,7,1,8,30,819.0,109.0,3.5,18.0,645.0,813.45,635.99
2017,7,1,8,45,834.5,111.0,3.5,18.5,689.0,855.7,662.85
2017,7,1,9,0,850.0,113.0,3.5,19.0,733.0,889.33,683.32
2017,7,1,9,15,860.5,115.0,3.5,19.5,772.0,922.87,703.56
2017,7,1,9,30,871.0,117.0,3.5,20.0,811.0,953.92,721.88
2017,7,1,9,45,871.0,124.0,3.55,20.5,842.0,977.48,735.35
2017,7,1,10,0,871.0,131.0,3.6,21.0,873.0,997.72,746.61
2017,7,1,10,15,878.0,132.5,3.65,21.5,900.5,1015.83,756.49
2017,7,1,10,30,885.0,134.0,3.7,22.0,928.0,1030.74,764.29
2017,7,1,10,45,891.5,133.5,3.75,22.5,949.5,1039.83,768.31
2017,7,1,11,0,898.0,133.0,3.8,23.0,971.0,1045.56,770.27
2017,7,1,11,15,901.0,133.5,3.85,23.0,984.5,1045.36,769.96
2017,7,1,11,30,904.0,134.0,3.9,23.0,998.0,1041.73,767.54
2017,7,1,11,45,907.5,133.0,3.95,23.5,1005.0,1033.71,760.88
2017,7,1,12,0,911.0,132.0,4.0,24.0,1012.0,1022.33,752.16
2017,7,1,12,15,910.5,131.5,4.05,24.0,1011.0,1004.3,740.59
2017,7,1,12,30,910.0,131.0,4.1,24.0,1010.0,983.16,727.04
2017,7,1,12,45,917.0,125.0,4.15,24.5,1004.0,960.67,711.22
2017,7,1,13,0,924.0,119.0,4.2,25.0,998.0,934.89,693.24
2017,7,1,13,15,921.0,118.0,4.25,25.0,982.0,901.96,671.77
2017,7,1,13,30,918.0,117.0,4.3,25.0,966.0,866.4,648.41
2017,7,1,13,45,914.0,115.5,4.35,25.5,943.5,827.13,621.1
2017,7,1,14,0,910.0,114.0,4.4,26.0,921.0,785.61,592.11
2017,7,1,14,15,903.5,112.5,4.4,26.0,891.5,740.28,561.22
2017,7,1,14,30,897.0,111.0,4.4,26.0,862.0,693.28,526.76
2017,7,1,14,45,887.5,109.5,4.45,26.0,827.0,643.0,489.13
2017,7,1,15,0,878.0,108.0,4.5,26.0,792.0,591.77,449.89
2017,7,1,15,15,866.5,106.0,4.55,25.5,751.5,538.37,408.72
2017,7,1,15,30,855.0,104.0,4.6,25.0,711.0,484.69,365.93
2017,7,1,15,45,839.5,101.5,4.7,25.0,666.0,424.86,316.61
2017,7,1,16,0,824.0,99.0,4.8,25.0,621.0,369.29,269.22
2017,7,1,16,15,805.5,96.0,4.9,24.0,573.5,313.36,221.62
2017,7,1,16,30,787.0,93.0,5.0,23.0,526.0,258.98,174.71
2017,7,1,16,45,761.0,89.5,5.1,22.5,475.5,204.6,128.68
2017,7,1,17,0,735.0,86.0,5.2,22.0,425.0,153.07,88.25
2017,7,1,17,15,702.0,81.0,5.25,21.0,374.5,98.07,52.31
2017,7,1,17,30,669.0,76.0,5.3,20.0,324.0,51.55,39.47
2017,7,1,17,45,621.0,70.5,5.4,19.5,273.5,47.91,36.46
2017,7,1,18,0,573.0,65.0,5.5,19.0,223.0,45.92,34.77
2017,7,1,18,15,506.0,57.5,5.45,18.0,176.0,42.07,31.39
2017,7,1,18,30,439.0,50.0,5.4,17.0,129.0,38.03,27.64
2017,7,1,18,45,335.0,39.5,5.35,16.0,89.0,30.93,20.98
2017,7,1,19,0,231.0,29.0,5.3,15.0,49.0,23.44,12.65
2017,7,1,19,15,115.5,14.5,5.2,14.5,24.5,11.43,0.0
2017,7,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,2,4,45,29.0,4.5,3.15,11.5,5.0,0.0,0.0
2017,7,2,5,0,58.0,9.0,3.3,12.0,10.0,16.68,0.0
2017,7,2,5,15,188.0,21.5,3.35,12.5,39.5,66.45,23.7
2017,7,2,5,30,318.0,34.0,3.4,13.0,69.0,127.34,87.22
2017,7,2,5,45,409.0,43.0,3.45,13.5,111.5,183.93,137.6
2017,7,2,6,0,500.0,52.0,3.5,14.0,154.0,250.5,196.24
2017,7,2,6,15,558.5,58.5,3.45,14.5,202.0,310.3,249.47
2017,7,2,6,30,617.0,65.0,3.4,15.0,250.0,375.67,305.95
2017,7,2,6,45,656.5,70.5,3.35,15.5,300.0,435.17,356.09
2017,7,2,7,0,696.0,76.0,3.3,16.0,350.0,497.54,406.72
2017,7,2,7,15,726.0,80.5,3.25,16.5,401.0,553.77,450.85
2017,7,2,7,30,756.0,85.0,3.2,17.0,452.0,612.8,495.55
2017,7,2,7,45,780.0,88.0,3.15,18.0,501.5,666.7,533.29
2017,7,2,8,0,804.0,91.0,3.1,19.0,551.0,720.57,568.72
2017,7,2,8,15,821.0,94.0,3.1,19.5,598.0,768.54,600.28
2017,7,2,8,30,838.0,97.0,3.1,20.0,645.0,809.52,626.3
2017,7,2,8,45,853.0,99.0,3.1,21.0,689.0,851.69,651.52
2017,7,2,9,0,868.0,101.0,3.1,22.0,733.0,892.04,674.97
2017,7,2,9,15,878.5,102.5,3.15,22.5,772.0,925.64,695.09
2017,7,2,9,30,889.0,104.0,3.2,23.0,811.0,956.71,713.4
2017,7,2,9,45,895.5,106.5,3.25,24.0,844.0,982.28,726.53
2017,7,2,10,0,902.0,109.0,3.3,25.0,877.0,1004.79,737.57
2017,7,2,10,15,908.0,110.5,3.4,25.5,904.5,1022.55,747.33
2017,7,2,10,30,914.0,112.0,3.5,26.0,932.0,1037.0,755.02
2017,7,2,10,45,918.5,112.5,3.6,27.0,953.0,1045.5,757.43
2017,7,2,11,0,923.0,113.0,3.7,28.0,974.0,1050.53,757.72
2017,7,2,11,15,926.0,113.5,3.8,28.0,987.5,1050.54,757.92
2017,7,2,11,30,929.0,114.0,3.9,28.0,1001.0,1047.02,755.98
2017,7,2,11,45,930.0,114.0,4.05,28.5,1007.5,1037.52,749.11
2017,7,2,12,0,931.0,114.0,4.2,29.0,1014.0,1024.61,740.13
2017,7,2,12,15,931.0,114.0,4.25,29.0,1013.0,1007.4,729.31
2017,7,2,12,30,931.0,114.0,4.3,29.0,1012.0,986.98,716.44
2017,7,2,12,45,923.5,117.5,4.4,29.5,1002.0,959.9,698.08
2017,7,2,13,0,916.0,121.0,4.5,30.0,992.0,930.1,677.94
2017,7,2,13,15,912.5,120.5,4.55,30.0,976.0,897.45,656.97
2017,7,2,13,30,909.0,120.0,4.6,30.0,960.0,862.23,634.16
2017,7,2,13,45,905.0,118.5,4.7,30.0,937.5,823.28,609.02
2017,7,2,14,0,901.0,117.0,4.8,30.0,915.0,782.1,582.13
2017,7,2,14,15,894.0,115.5,4.85,29.5,886.0,736.78,552.88
2017,7,2,14,30,887.0,114.0,4.9,29.0,857.0,689.85,519.9
2017,7,2,14,45,878.5,112.0,5.0,29.0,822.0,640.18,483.15
2017,7,2,15,0,870.0,110.0,5.1,29.0,787.0,589.48,444.6
2017,7,2,15,15,858.5,107.5,5.1,28.5,747.0,536.02,403.49
2017,7,2,15,30,847.0,105.0,5.1,28.0,707.0,482.3,360.86
2017,7,2,15,45,832.0,102.5,5.15,27.5,662.5,423.11,312.94
2017,7,2,16,0,817.0,100.0,5.2,27.0,618.0,368.09,266.76
2017,7,2,16,15,634.0,143.5,5.2,26.0,526.5,299.38,213.72
2017,7,2,16,30,451.0,187.0,5.2,25.0,435.0,253.03,180.22
2017,7,2,16,45,589.5,136.5,5.2,24.5,428.5,208.38,137.66
2017,7,2,17,0,728.0,86.0,5.2,24.0,422.0,152.48,87.35
2017,7,2,17,15,694.5,81.5,5.1,23.0,371.5,98.2,52.16
2017,7,2,17,30,661.0,77.0,5.0,22.0,321.0,52.43,39.9
2017,7,2,17,45,615.0,71.0,4.95,21.5,271.0,48.3,36.48
2017,7,2,18,0,569.0,65.0,4.9,21.0,221.0,45.91,34.47
2017,7,2,18,15,503.0,57.0,4.75,20.0,174.0,41.64,30.75
2017,7,2,18,30,437.0,49.0,4.6,19.0,127.0,37.13,26.63
2017,7,2,18,45,338.5,38.5,4.5,18.0,87.5,30.01,20.01
2017,7,2,19,0,240.0,28.0,4.4,17.0,48.0,22.48,11.75
2017,7,2,19,15,120.0,14.0,4.3,16.5,24.0,13.34,0.0
2017,7,2,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
