Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,3,5,15,144.5,17.0,2.5,12.5,32.5,52.8,16.3
2017,7,3,5,30,289.0,34.0,2.6,13.0,65.0,119.77,81.81
2017,7,3,5,45,378.0,44.0,2.75,13.5,107.0,175.11,130.86
2017,7,3,6,0,467.0,54.0,2.9,14.0,149.0,240.27,188.04
2017,7,3,6,15,526.5,61.5,2.9,14.5,196.5,299.84,240.76
2017,7,3,6,30,586.0,69.0,2.9,15.0,244.0,365.13,296.93
2017,7,3,6,45,629.0,75.0,2.9,16.0,294.5,425.48,346.92
2017,7,3,7,0,672.0,81.0,2.9,17.0,345.0,489.1,397.58
2017,7,3,7,15,703.0,86.0,2.8,17.5,395.5,547.0,442.44
2017,7,3,7,30,734.0,91.0,2.7,18.0,446.0,604.34,485.31
2017,7,3,7,45,757.0,95.0,2.65,19.0,495.0,657.77,522.69
2017,7,3,8,0,780.0,99.0,2.6,20.0,544.0,711.13,557.39
2017,7,3,8,15,798.0,102.0,2.6,21.0,591.0,759.03,587.46
2017,7,3,8,30,816.0,105.0,2.6,22.0,638.0,805.88,616.06
2017,7,3,8,45,830.0,108.0,2.6,23.0,681.5,847.94,640.71
2017,7,3,9,0,844.0,111.0,2.6,24.0,725.0,881.38,659.05
2017,7,3,9,15,854.5,113.5,2.6,24.5,763.5,915.4,678.85
2017,7,3,9,30,865.0,116.0,2.6,25.0,802.0,946.95,696.78
2017,7,3,9,45,868.5,120.5,2.65,26.0,834.0,971.23,708.87
2017,7,3,10,0,872.0,125.0,2.7,27.0,866.0,992.38,718.91
2017,7,3,10,15,878.0,126.5,2.75,27.5,893.5,1009.66,727.88
2017,7,3,10,30,884.0,128.0,2.8,28.0,921.0,1023.72,734.88
2017,7,3,10,45,889.5,128.5,2.9,28.5,942.0,1032.96,739.35
2017,7,3,11,0,895.0,129.0,3.0,29.0,963.0,1038.83,741.8
2017,7,3,11,15,898.0,129.5,3.1,29.5,976.5,1038.76,740.61
2017,7,3,11,30,901.0,130.0,3.2,30.0,990.0,1035.27,737.38
2017,7,3,11,45,903.0,129.5,3.3,30.5,996.5,1026.4,730.86
2017,7,3,12,0,905.0,129.0,3.4,31.0,1003.0,1014.21,722.33
2017,7,3,12,15,905.0,129.0,3.5,31.0,1002.5,997.33,712.34
2017,7,3,12,30,905.0,129.0,3.6,31.0,1002.0,977.32,700.37
2017,7,3,12,45,908.0,125.5,3.75,31.5,995.0,953.71,684.96
2017,7,3,13,0,911.0,122.0,3.9,32.0,988.0,927.02,667.51
2017,7,3,13,15,908.0,121.5,4.0,32.0,972.5,894.96,647.54
2017,7,3,13,30,905.0,121.0,4.1,32.0,957.0,860.3,625.7
2017,7,3,13,45,901.0,119.0,4.2,32.0,935.0,821.04,600.57
2017,7,3,14,0,897.0,117.0,4.3,32.0,913.0,779.57,573.69
2017,7,3,14,15,890.5,115.5,4.4,31.5,884.0,734.76,545.29
2017,7,3,14,30,884.0,114.0,4.5,31.0,855.0,688.31,513.16
2017,7,3,14,45,877.0,111.5,4.6,31.0,820.5,639.25,477.26
2017,7,3,15,0,870.0,109.0,4.7,31.0,786.0,589.02,439.62
2017,7,3,15,15,858.5,107.0,4.75,30.5,746.0,535.99,399.47
2017,7,3,15,30,847.0,105.0,4.8,30.0,706.0,482.68,357.74
2017,7,3,15,45,834.0,101.5,4.85,29.5,662.5,423.42,310.29
2017,7,3,16,0,821.0,98.0,4.9,29.0,619.0,368.11,264.34
2017,7,3,16,15,803.0,95.0,4.85,28.0,571.5,312.45,217.56
2017,7,3,16,30,785.0,92.0,4.8,27.0,524.0,258.26,171.47
2017,7,3,16,45,762.5,87.5,4.8,26.5,474.5,203.72,125.86
2017,7,3,17,0,740.0,83.0,4.8,26.0,425.0,151.62,85.41
2017,7,3,17,15,708.0,78.5,4.7,25.0,374.5,101.57,53.97
2017,7,3,17,30,676.0,74.0,4.6,24.0,324.0,50.41,37.82
2017,7,3,17,45,633.5,68.0,4.5,23.0,274.0,46.02,34.28
2017,7,3,18,0,591.0,62.0,4.4,22.0,224.0,43.53,32.26
2017,7,3,18,15,526.5,54.5,4.2,21.0,177.0,39.57,28.82
2017,7,3,18,30,462.0,47.0,4.0,20.0,130.0,35.4,25.01
2017,7,3,18,45,365.0,37.0,3.8,19.0,90.0,28.67,18.77
2017,7,3,19,0,268.0,27.0,3.6,18.0,50.0,21.56,10.94
2017,7,3,19,15,134.0,13.5,3.5,17.0,25.0,12.87,0.0
2017,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,4,5,15,167.0,16.0,2.65,12.5,34.0,55.66,15.3
2017,7,4,5,30,334.0,32.0,2.7,13.0,68.0,128.67,87.19
2017,7,4,5,45,426.0,40.5,2.8,13.5,111.0,185.67,138.18
2017,7,4,6,0,518.0,49.0,2.9,14.0,154.0,252.79,197.32
2017,7,4,6,15,577.0,56.0,2.9,14.5,202.5,314.22,251.89
2017,7,4,6,30,636.0,63.0,2.9,15.0,251.0,381.31,309.7
2017,7,4,6,45,679.0,67.5,2.9,16.0,302.5,442.44,360.4
2017,7,4,7,0,722.0,72.0,2.9,17.0,354.0,505.35,410.55
2017,7,4,7,15,751.5,76.0,2.8,17.5,405.5,563.59,455.62
2017,7,4,7,30,781.0,80.0,2.7,18.0,457.0,622.91,499.82
2017,7,4,7,45,805.5,82.5,2.65,19.0,507.5,677.72,537.34
2017,7,4,8,0,830.0,85.0,2.6,20.0,558.0,732.49,572.73
2017,7,4,8,15,715.0,132.0,2.55,21.0,564.0,729.32,565.84
2017,7,4,8,30,600.0,179.0,2.5,22.0,570.0,711.09,547.84
2017,7,4,8,45,746.5,136.0,2.45,23.0,656.0,806.54,612.02
2017,7,4,9,0,893.0,93.0,2.4,24.0,742.0,905.03,673.76
2017,7,4,9,15,903.0,95.0,2.4,24.5,781.5,939.54,692.94
2017,7,4,9,30,913.0,97.0,2.4,25.0,821.0,971.42,710.78
2017,7,4,9,45,924.0,96.5,2.4,26.0,856.0,998.69,724.07
2017,7,4,10,0,935.0,96.0,2.4,27.0,891.0,1023.03,735.36
2017,7,4,10,15,940.5,97.0,2.45,27.5,918.5,1040.4,744.2
2017,7,4,10,30,946.0,98.0,2.5,28.0,946.0,1054.36,751.0
2017,7,4,10,45,950.5,98.5,2.6,29.0,967.0,1063.26,753.76
2017,7,4,11,0,955.0,99.0,2.7,30.0,988.0,1068.58,754.39
2017,7,4,11,15,957.0,99.5,2.8,30.5,1001.5,1067.75,752.81
2017,7,4,11,30,959.0,100.0,2.9,31.0,1015.0,1063.29,749.11
2017,7,4,11,45,960.5,99.5,3.05,31.5,1021.5,1053.71,742.78
2017,7,4,12,0,962.0,99.0,3.2,32.0,1028.0,1040.61,734.29
2017,7,4,12,15,961.5,99.0,3.35,32.0,1027.0,1022.61,724.22
2017,7,4,12,30,961.0,99.0,3.5,32.0,1026.0,1001.29,712.01
2017,7,4,12,45,949.0,105.5,3.7,32.5,1014.5,972.49,693.82
2017,7,4,13,0,937.0,112.0,3.9,33.0,1003.0,941.02,673.78
2017,7,4,13,15,934.0,111.5,4.05,32.5,987.0,908.26,655.13
2017,7,4,13,30,931.0,111.0,4.2,32.0,971.0,872.81,634.4
2017,7,4,13,45,927.0,109.0,4.35,32.0,948.0,832.66,608.93
2017,7,4,14,0,923.0,107.0,4.5,32.0,925.0,790.23,581.6
2017,7,4,14,15,916.5,105.5,4.6,31.5,895.5,744.4,552.52
2017,7,4,14,30,910.0,104.0,4.7,31.0,866.0,696.86,520.16
2017,7,4,14,45,903.5,101.5,4.85,31.0,831.5,646.94,483.87
2017,7,4,15,0,897.0,99.0,5.0,31.0,797.0,595.77,445.52
2017,7,4,15,15,886.0,97.0,5.05,30.5,756.5,541.69,404.41
2017,7,4,15,30,875.0,95.0,5.1,30.0,716.0,487.25,361.62
2017,7,4,15,45,863.5,91.5,5.15,29.5,671.5,431.19,316.21
2017,7,4,16,0,852.0,88.0,5.2,29.0,627.0,375.33,269.56
2017,7,4,16,15,834.0,85.0,5.15,28.0,579.0,318.4,221.54
2017,7,4,16,30,816.0,82.0,5.1,27.0,531.0,257.42,169.94
2017,7,4,16,45,795.5,78.0,5.1,26.0,481.0,201.92,123.45
2017,7,4,17,0,775.0,74.0,5.1,25.0,431.0,148.6,81.89
2017,7,4,17,15,744.0,70.0,5.0,24.0,380.0,96.99,49.26
2017,7,4,17,30,713.0,66.0,4.9,23.0,329.0,49.16,36.91
2017,7,4,17,45,673.0,60.5,4.8,22.0,278.5,44.4,33.03
2017,7,4,18,0,633.0,55.0,4.7,21.0,228.0,41.72,30.82
2017,7,4,18,15,569.5,48.5,4.5,20.0,180.5,34.68,24.68
2017,7,4,18,30,506.0,42.0,4.3,19.0,133.0,31.12,21.41
2017,7,4,18,45,408.5,33.5,4.1,18.0,92.0,25.56,16.21
2017,7,4,19,0,311.0,25.0,3.9,17.0,51.0,19.72,9.54
2017,7,4,19,15,155.5,12.5,3.8,16.5,25.5,11.91,0.0
2017,7,4,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,5,5,15,195.0,14.0,3.6,12.5,34.5,58.3,13.67
2017,7,5,5,30,390.0,28.0,3.7,13.0,69.0,137.94,92.51
2017,7,5,5,45,475.5,35.5,3.8,13.5,112.0,194.73,144.41
2017,7,5,6,0,561.0,43.0,3.9,14.0,155.0,259.59,202.49
2017,7,5,6,15,615.0,48.5,3.9,14.5,203.5,319.62,256.63
2017,7,5,6,30,669.0,54.0,3.9,15.0,252.0,384.65,313.47
2017,7,5,6,45,702.5,59.0,3.9,15.5,301.5,443.12,363.32
2017,7,5,7,0,736.0,64.0,3.9,16.0,351.0,503.76,413.11
2017,7,5,7,15,762.5,67.5,3.85,16.5,401.0,560.16,457.77
2017,7,5,7,30,789.0,71.0,3.8,17.0,451.0,617.39,501.51
2017,7,5,7,45,804.0,75.5,3.8,18.0,498.5,668.12,536.72
2017,7,5,8,0,819.0,80.0,3.8,19.0,546.0,713.19,566.22
2017,7,5,8,15,834.5,82.5,3.7,19.5,592.0,759.77,596.87
2017,7,5,8,30,850.0,85.0,3.6,20.0,638.0,805.08,625.91
2017,7,5,8,45,858.5,88.5,3.55,21.0,679.5,843.95,648.81
2017,7,5,9,0,867.0,92.0,3.5,22.0,721.0,880.55,669.7
2017,7,5,9,15,876.5,93.5,3.45,22.5,759.0,913.41,688.95
2017,7,5,9,30,886.0,95.0,3.4,23.0,797.0,943.7,706.25
2017,7,5,9,45,870.5,110.0,3.35,24.0,823.5,961.83,713.85
2017,7,5,10,0,855.0,125.0,3.3,25.0,850.0,975.76,718.71
2017,7,5,10,15,861.0,126.5,3.3,25.5,877.0,992.91,727.51
2017,7,5,10,30,867.0,128.0,3.3,26.0,904.0,1006.92,734.25
2017,7,5,10,45,706.5,241.0,3.3,26.5,883.5,981.02,715.09
2017,7,5,11,0,546.0,354.0,3.3,27.0,863.0,931.18,675.93
2017,7,5,11,15,339.0,416.0,3.35,27.5,733.5,772.83,563.93
2017,7,5,11,30,132.0,478.0,3.4,28.0,604.0,614.38,448.65
2017,7,5,11,45,73.5,381.0,3.5,28.5,451.0,445.29,328.79
2017,7,5,12,0,15.0,284.0,3.6,29.0,298.0,283.37,209.51
2017,7,5,12,15,12.5,243.0,3.7,29.5,255.0,241.11,178.27
2017,7,5,12,30,10.0,202.0,3.8,30.0,212.0,199.28,146.84
2017,7,5,12,45,159.0,327.5,3.9,30.5,478.5,463.68,344.55
2017,7,5,13,0,308.0,453.0,4.0,31.0,745.0,711.46,517.6
2017,7,5,13,15,315.0,445.0,4.1,31.0,739.5,695.35,505.84
2017,7,5,13,30,322.0,437.0,4.2,31.0,734.0,677.93,494.52
2017,7,5,13,45,603.0,274.0,4.3,31.0,814.0,733.86,540.95
2017,7,5,14,0,884.0,111.0,4.4,31.0,894.0,765.25,567.03
2017,7,5,14,15,878.0,109.5,4.5,30.5,866.0,721.38,538.57
2017,7,5,14,30,872.0,108.0,4.6,30.0,838.0,675.86,507.0
2017,7,5,14,45,868.0,104.0,4.7,30.0,805.0,627.87,471.76
2017,7,5,15,0,864.0,100.0,4.8,30.0,772.0,578.48,434.44
2017,7,5,15,15,853.5,98.0,4.8,29.5,733.0,526.31,394.47
2017,7,5,15,30,843.0,96.0,4.8,29.0,694.0,473.77,352.92
2017,7,5,15,45,833.5,92.0,4.85,28.5,651.5,419.79,309.02
2017,7,5,16,0,824.0,88.0,4.9,28.0,609.0,365.83,263.77
2017,7,5,16,15,806.5,85.0,4.85,27.5,562.5,305.51,212.74
2017,7,5,16,30,789.0,82.0,4.8,27.0,516.0,251.26,166.01
2017,7,5,16,45,769.5,78.0,4.8,26.5,467.5,197.45,120.7
2017,7,5,17,0,750.0,74.0,4.8,26.0,419.0,145.7,80.27
2017,7,5,17,15,720.0,70.0,4.7,25.0,369.5,95.56,48.65
2017,7,5,17,30,690.0,66.0,4.6,24.0,320.0,49.07,36.67
2017,7,5,17,45,650.0,60.5,4.5,23.0,271.0,44.35,32.84
2017,7,5,18,0,610.0,55.0,4.4,22.0,222.0,38.02,27.48
2017,7,5,18,15,548.5,48.5,4.25,21.0,175.5,34.65,24.55
2017,7,5,18,30,487.0,42.0,4.1,20.0,129.0,31.11,21.3
2017,7,5,18,45,393.0,33.5,3.95,19.5,89.5,25.57,16.08
2017,7,5,19,0,299.0,25.0,3.8,19.0,50.0,19.74,9.38
2017,7,5,19,15,149.5,12.5,3.75,18.5,25.0,11.91,0.0
2017,7,5,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,5,15,154.0,15.5,3.4,13.5,31.5,51.93,9.53
2017,7,6,5,30,308.0,31.0,3.4,14.0,63.0,120.57,80.68
2017,7,6,5,45,395.5,40.0,3.4,15.0,104.0,175.1,129.36
2017,7,6,6,0,483.0,49.0,3.4,16.0,145.0,239.33,185.45
2017,7,6,6,15,541.5,55.5,3.35,16.5,192.0,298.02,237.44
2017,7,6,6,30,600.0,62.0,3.3,17.0,239.0,362.35,292.81
2017,7,6,6,45,642.5,67.0,3.25,18.0,288.5,421.91,342.14
2017,7,6,7,0,685.0,72.0,3.2,19.0,338.0,483.26,390.99
2017,7,6,7,15,715.0,76.0,3.25,20.0,388.0,540.05,434.63
2017,7,6,7,30,745.0,80.0,3.3,21.0,438.0,598.06,477.6
2017,7,6,7,45,769.0,83.0,3.35,22.0,487.0,651.56,515.05
2017,7,6,8,0,793.0,86.0,3.4,23.0,536.0,705.09,550.41
2017,7,6,8,15,810.0,89.0,3.45,23.5,582.5,752.78,581.83
2017,7,6,8,30,827.0,92.0,3.5,24.0,629.0,793.67,607.92
2017,7,6,8,45,841.0,94.0,3.55,25.0,672.0,834.81,632.63
2017,7,6,9,0,855.0,96.0,3.6,26.0,715.0,874.13,655.62
2017,7,6,9,15,865.5,98.0,3.6,26.5,753.5,908.15,675.7
2017,7,6,9,30,876.0,100.0,3.6,27.0,792.0,939.68,693.94
2017,7,6,9,45,884.0,101.5,3.65,28.0,825.5,965.59,707.21
2017,7,6,10,0,892.0,103.0,3.7,29.0,859.0,988.54,718.47
2017,7,6,10,15,897.5,104.0,3.7,29.5,886.0,1005.4,726.85
2017,7,6,10,30,903.0,105.0,3.7,30.0,913.0,1018.98,733.19
2017,7,6,10,45,907.5,106.0,3.75,30.5,934.0,1028.19,737.14
2017,7,6,11,0,912.0,107.0,3.8,31.0,955.0,1033.96,739.01
2017,7,6,11,15,914.5,107.5,3.85,31.0,968.5,1033.71,738.67
2017,7,6,11,30,917.0,108.0,3.9,31.0,982.0,1029.99,736.25
2017,7,6,11,45,918.5,108.0,3.95,31.5,988.5,1021.3,729.31
2017,7,6,12,0,920.0,108.0,4.0,32.0,995.0,1009.22,720.33
2017,7,6,12,15,920.0,107.5,4.05,32.0,994.0,991.89,709.55
2017,7,6,12,30,920.0,107.0,4.1,32.0,993.0,971.36,696.77
2017,7,6,12,45,917.0,108.0,4.15,32.5,984.5,946.42,679.76
2017,7,6,13,0,914.0,109.0,4.2,33.0,976.0,918.58,660.92
2017,7,6,13,15,911.0,108.0,4.25,33.0,961.0,886.09,640.33
2017,7,6,13,30,908.0,107.0,4.3,33.0,946.0,850.99,617.91
2017,7,6,13,45,904.5,106.0,4.4,33.0,924.0,813.03,593.61
2017,7,6,14,0,901.0,105.0,4.5,33.0,902.0,772.8,567.51
2017,7,6,14,15,895.0,103.5,4.55,32.5,874.0,728.25,539.11
2017,7,6,14,30,889.0,102.0,4.6,32.0,846.0,682.0,507.37
2017,7,6,14,45,881.5,100.0,4.65,32.0,812.0,632.9,471.42
2017,7,6,15,0,874.0,98.0,4.7,32.0,778.0,582.66,433.65
2017,7,6,15,15,864.0,96.0,4.75,31.5,738.5,530.23,394.01
2017,7,6,15,30,854.0,94.0,4.8,31.0,699.0,477.36,352.67
2017,7,6,15,45,842.0,91.0,4.85,30.5,655.5,422.62,308.57
2017,7,6,16,0,830.0,88.0,4.9,30.0,612.0,368.14,263.3
2017,7,6,16,15,812.5,85.0,4.9,29.0,565.5,307.47,212.85
2017,7,6,16,30,795.0,82.0,4.9,28.0,519.0,252.84,166.42
2017,7,6,16,45,774.0,78.0,4.95,27.5,470.0,198.37,120.8
2017,7,6,17,0,753.0,74.0,5.0,27.0,421.0,146.15,80.19
2017,7,6,17,15,722.0,70.0,5.0,26.0,371.0,95.74,48.53
2017,7,6,17,30,691.0,66.0,5.0,25.0,321.0,49.08,36.53
2017,7,6,17,45,650.5,61.0,5.05,24.5,271.5,44.79,33.0
2017,7,6,18,0,610.0,56.0,5.1,24.0,222.0,38.83,27.92
2017,7,6,18,15,547.5,49.5,5.05,23.0,175.5,35.49,25.04
2017,7,6,18,30,485.0,43.0,5.0,22.0,129.0,31.99,21.85
2017,7,6,18,45,389.5,34.0,4.95,21.0,89.0,26.04,16.34
2017,7,6,19,0,294.0,25.0,4.9,20.0,49.0,19.76,9.27
2017,7,6,19,15,147.0,12.5,4.85,19.5,24.5,11.91,0.0
2017,7,6,19,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,7,5,15,184.0,14.0,3.45,14.5,33.0,55.52,7.35
2017,7,7,5,30,368.0,28.0,3.4,15.0,66.0,131.83,86.92
2017,7,7,5,45,459.0,35.5,3.35,16.0,109.0,188.9,138.3
2017,7,7,6,0,550.0,43.0,3.3,17.0,152.0,256.06,197.01
2017,7,7,6,15,606.5,48.5,3.15,17.5,200.0,315.05,249.43
2017,7,7,6,30,663.0,54.0,3.0,18.0,248.0,380.78,305.79
2017,7,7,6,45,703.0,58.5,2.85,19.0,299.0,441.76,355.84
2017,7,7,7,0,743.0,63.0,2.7,20.0,350.0,505.58,405.85
2017,7,7,7,15,771.0,66.5,2.6,21.0,401.0,563.3,449.15
2017,7,7,7,30,799.0,70.0,2.5,22.0,452.0,621.98,491.27
2017,7,7,7,45,820.5,72.5,2.45,23.0,502.0,671.06,523.55
2017,7,7,8,0,842.0,75.0,2.4,24.0,552.0,723.98,557.02
2017,7,7,8,15,858.0,77.5,2.35,25.0,599.5,771.98,586.01
2017,7,7,8,30,874.0,80.0,2.3,26.0,647.0,818.68,613.3
2017,7,7,8,45,886.0,82.0,2.3,27.0,690.5,859.79,636.53
2017,7,7,9,0,898.0,84.0,2.3,28.0,734.0,898.82,657.92
2017,7,7,9,15,907.5,86.0,2.4,29.0,773.0,933.22,676.82
2017,7,7,9,30,917.0,88.0,2.5,30.0,812.0,964.96,693.8
2017,7,7,9,45,915.0,94.5,2.6,31.0,843.5,987.71,704.91
2017,7,7,10,0,913.0,101.0,2.7,32.0,875.0,1006.93,713.8
2017,7,7,10,15,919.0,102.0,2.8,32.5,902.5,1024.61,723.21
2017,7,7,10,30,925.0,103.0,2.9,33.0,930.0,1038.95,730.58
2017,7,7,10,45,930.0,103.5,3.0,34.0,951.5,1048.32,733.44
2017,7,7,11,0,935.0,104.0,3.1,35.0,973.0,1054.18,734.21
2017,7,7,11,15,937.5,105.0,3.15,35.5,987.0,1054.47,732.77
2017,7,7,11,30,940.0,106.0,3.2,36.0,1001.0,1051.18,729.27
2017,7,7,11,45,942.0,105.5,3.3,36.5,1008.0,1042.31,722.87
2017,7,7,12,0,944.0,105.0,3.4,37.0,1015.0,1029.97,714.45
2017,7,7,12,15,944.0,105.0,3.5,37.5,1014.0,1012.77,703.09
2017,7,7,12,30,944.0,105.0,3.6,38.0,1013.0,992.27,689.76
2017,7,7,12,45,940.5,106.0,3.7,38.5,1004.5,966.33,673.05
2017,7,7,13,0,937.0,107.0,3.8,39.0,996.0,937.44,654.49
2017,7,7,13,15,934.0,106.0,3.95,39.0,980.0,904.26,634.77
2017,7,7,13,30,931.0,105.0,4.1,39.0,964.0,868.4,613.1
2017,7,7,13,45,927.0,103.5,4.25,39.0,941.5,828.75,588.71
2017,7,7,14,0,923.0,102.0,4.4,39.0,919.0,786.8,562.5
2017,7,7,14,15,916.5,101.0,4.5,38.5,890.0,741.44,534.62
2017,7,7,14,30,910.0,100.0,4.6,38.0,861.0,694.36,503.56
2017,7,7,14,45,902.5,97.5,4.75,38.0,826.0,643.81,467.68
2017,7,7,15,0,895.0,95.0,4.9,38.0,791.0,592.1,430.12
2017,7,7,15,15,884.0,93.0,4.9,37.5,750.5,538.09,390.19
2017,7,7,15,30,873.0,91.0,4.9,37.0,710.0,483.72,348.66
2017,7,7,15,45,860.5,88.0,4.95,37.0,666.0,427.75,304.06
2017,7,7,16,0,848.0,85.0,5.0,37.0,622.0,372.07,258.49
2017,7,7,16,15,830.0,82.5,4.9,36.5,574.0,315.71,212.02
2017,7,7,16,30,812.0,80.0,4.8,36.0,526.0,255.3,162.27
2017,7,7,16,45,790.0,76.0,4.75,35.5,476.0,199.66,117.17
2017,7,7,17,0,768.0,72.0,4.7,35.0,426.0,146.37,77.06
2017,7,7,17,15,737.0,68.5,4.5,33.5,375.0,95.47,46.27
2017,7,7,17,30,706.0,65.0,4.3,32.0,324.0,48.32,34.77
2017,7,7,17,45,664.5,59.5,4.15,31.0,274.0,43.6,31.05
2017,7,7,18,0,623.0,54.0,4.0,30.0,224.0,40.88,28.89
2017,7,7,18,15,559.5,48.0,3.9,29.0,177.0,34.32,23.36
2017,7,7,18,30,496.0,42.0,3.8,28.0,130.0,31.17,20.55
2017,7,7,18,45,399.0,33.0,3.7,27.0,89.5,25.18,15.14
2017,7,7,19,0,302.0,24.0,3.6,26.0,49.0,18.87,8.2
2017,7,7,19,15,151.0,12.0,3.55,25.0,24.5,11.44,0.0
2017,7,7,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,8,5,15,160.0,15.0,2.9,17.5,31.0,51.82,3.32
2017,7,8,5,30,320.0,30.0,3.1,18.0,62.0,121.89,79.29
2017,7,8,5,45,410.0,38.5,3.3,18.5,103.5,177.11,128.54
2017,7,8,6,0,500.0,47.0,3.5,19.0,145.0,242.33,185.24
2017,7,8,6,15,559.5,54.0,3.45,19.5,193.0,302.84,238.3
2017,7,8,6,30,619.0,61.0,3.4,20.0,241.0,369.13,294.74
2017,7,8,6,45,660.5,66.0,3.4,21.0,291.0,429.17,344.04
2017,7,8,7,0,702.0,71.0,3.4,22.0,341.0,490.89,392.78
2017,7,8,7,15,732.0,75.0,3.35,23.0,391.5,548.54,436.39
2017,7,8,7,30,762.0,79.0,3.3,24.0,442.0,607.4,479.15
2017,7,8,7,45,784.5,82.0,3.25,25.5,491.5,660.65,514.43
2017,7,8,8,0,807.0,85.0,3.2,27.0,541.0,713.77,547.32
2017,7,8,8,15,824.0,88.0,3.2,28.0,588.0,762.1,577.11
2017,7,8,8,30,841.0,91.0,3.2,29.0,635.0,803.6,601.48
2017,7,8,8,45,854.0,93.5,3.2,30.0,678.5,845.01,625.31
2017,7,8,9,0,867.0,96.0,3.2,31.0,722.0,884.47,647.34
2017,7,8,9,15,877.0,97.5,3.3,31.5,760.5,917.9,666.98
2017,7,8,9,30,887.0,99.0,3.4,32.0,799.0,948.79,684.87
2017,7,8,9,45,885.5,106.0,3.5,33.0,830.0,971.85,696.19
2017,7,8,10,0,884.0,113.0,3.6,34.0,861.0,991.48,705.31
2017,7,8,10,15,889.5,114.5,3.7,34.5,888.0,1008.75,714.4
2017,7,8,10,30,895.0,116.0,3.8,35.0,915.0,1022.76,721.48
2017,7,8,10,45,898.5,117.0,3.9,36.0,935.5,1030.89,723.44
2017,7,8,11,0,902.0,118.0,4.0,37.0,956.0,1035.59,723.36
2017,7,8,11,15,904.5,119.0,4.15,37.0,969.5,1035.82,723.92
2017,7,8,11,30,907.0,120.0,4.3,37.0,983.0,1032.59,722.42
2017,7,8,11,45,906.5,121.0,4.45,37.0,989.0,1022.94,716.97
2017,7,8,12,0,906.0,122.0,4.6,37.0,995.0,1009.95,709.5
2017,7,8,12,15,905.5,121.5,4.75,37.0,994.0,992.27,699.07
2017,7,8,12,30,905.0,121.0,4.9,37.0,993.0,971.47,686.84
2017,7,8,12,45,903.0,121.0,5.05,37.0,984.0,946.74,672.26
2017,7,8,13,0,901.0,121.0,5.2,37.0,975.0,919.12,655.69
2017,7,8,13,15,897.5,120.5,5.25,36.5,960.0,886.98,636.78
2017,7,8,13,30,894.0,120.0,5.3,36.0,945.0,852.29,615.98
2017,7,8,13,45,888.5,119.0,5.4,36.0,922.0,813.16,590.92
2017,7,8,14,0,883.0,118.0,5.5,36.0,899.0,771.96,564.19
2017,7,8,14,15,876.5,116.5,5.55,35.5,870.5,727.69,535.98
2017,7,8,14,30,870.0,115.0,5.6,35.0,842.0,681.8,504.18
2017,7,8,14,45,861.5,112.5,5.65,34.5,807.5,632.39,468.96
2017,7,8,15,0,853.0,110.0,5.7,34.0,773.0,581.98,431.95
2017,7,8,15,15,841.5,108.0,5.65,33.5,733.5,529.69,392.19
2017,7,8,15,30,830.0,106.0,5.6,33.0,694.0,477.14,351.02
2017,7,8,15,45,817.0,102.5,5.6,32.5,650.5,418.73,304.42
2017,7,8,16,0,804.0,99.0,5.6,32.0,607.0,364.19,259.36
2017,7,8,16,15,785.5,95.5,5.55,31.0,560.0,308.74,213.19
2017,7,8,16,30,767.0,92.0,5.5,30.0,513.0,254.83,167.78
2017,7,8,16,45,744.5,87.5,5.5,29.0,464.0,201.13,123.52
2017,7,8,17,0,722.0,83.0,5.5,28.0,415.0,149.89,84.16
2017,7,8,17,15,689.5,78.5,5.4,27.0,365.0,96.03,49.64
2017,7,8,17,30,657.0,74.0,5.3,26.0,315.0,50.36,37.46
2017,7,8,17,45,614.0,68.0,5.25,25.0,266.0,46.07,34.03
2017,7,8,18,0,571.0,62.0,5.2,24.0,217.0,43.6,32.03
2017,7,8,18,15,506.0,54.5,5.15,23.0,170.5,39.66,28.62
2017,7,8,18,30,441.0,47.0,5.1,22.0,124.0,35.51,24.85
2017,7,8,18,45,343.5,36.5,5.05,21.0,85.0,28.33,18.25
2017,7,8,19,0,246.0,26.0,5.0,20.0,46.0,20.75,9.82
2017,7,8,19,15,123.0,13.0,4.95,19.5,23.0,12.39,0.0
2017,7,8,19,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,5,15,164.5,14.5,3.5,13.5,31.0,51.77,0.0
2017,7,9,5,30,329.0,29.0,3.5,14.0,62.0,122.75,80.51
2017,7,9,5,45,429.5,37.0,3.5,15.0,105.0,180.95,132.77
2017,7,9,6,0,530.0,45.0,3.5,16.0,148.0,250.32,193.21
2017,7,9,6,15,589.5,51.5,3.55,16.5,196.5,311.84,247.96
2017,7,9,6,30,649.0,58.0,3.6,17.0,245.0,377.69,304.99
2017,7,9,6,45,692.5,62.0,3.7,18.0,296.5,439.3,356.43
2017,7,9,7,0,736.0,66.0,3.8,19.0,348.0,504.08,408.45
2017,7,9,7,15,765.0,69.5,3.8,20.0,399.5,562.17,453.15
2017,7,9,7,30,794.0,73.0,3.8,21.0,451.0,621.31,496.93
2017,7,9,7,45,816.5,75.5,3.8,22.0,501.5,675.4,534.19
2017,7,9,8,0,839.0,78.0,3.8,23.0,552.0,724.47,565.99
2017,7,9,8,15,855.5,80.5,3.75,23.5,599.5,772.82,597.44
2017,7,9,8,30,872.0,83.0,3.7,24.0,647.0,819.91,627.34
2017,7,9,8,45,885.0,85.0,3.7,25.0,691.0,861.89,652.11
2017,7,9,9,0,898.0,87.0,3.7,26.0,735.0,901.85,675.01
2017,7,9,9,15,907.5,89.0,3.7,26.5,774.0,936.33,695.19
2017,7,9,9,30,917.0,91.0,3.7,27.0,813.0,968.14,713.41
2017,7,9,9,45,914.0,98.0,3.75,28.0,844.0,990.53,724.18
2017,7,9,10,0,911.0,105.0,3.8,29.0,875.0,1009.34,732.6
2017,7,9,10,15,916.5,106.5,3.85,29.5,903.0,1027.08,741.83
2017,7,9,10,30,922.0,108.0,3.9,30.0,931.0,1041.47,748.94
2017,7,9,10,45,926.0,109.0,4.0,30.5,952.0,1050.37,752.95
2017,7,9,11,0,930.0,110.0,4.1,31.0,973.0,1055.75,754.84
2017,7,9,11,15,932.5,110.5,4.2,31.0,987.0,1055.54,754.81
2017,7,9,11,30,935.0,111.0,4.3,31.0,1001.0,1051.76,752.64
2017,7,9,11,45,935.0,112.0,4.4,31.5,1007.0,1042.47,745.53
2017,7,9,12,0,935.0,113.0,4.5,32.0,1013.0,1029.72,736.34
2017,7,9,12,15,935.0,113.0,4.55,32.0,1012.5,1012.63,725.65
2017,7,9,12,30,935.0,113.0,4.6,32.0,1012.0,992.27,712.91
2017,7,9,12,45,930.0,114.5,4.7,32.0,1002.5,965.58,696.3
2017,7,9,13,0,925.0,116.0,4.8,32.0,993.0,936.04,678.09
2017,7,9,13,15,922.0,115.5,4.85,32.0,977.5,903.64,657.51
2017,7,9,13,30,919.0,115.0,4.9,32.0,962.0,868.57,635.03
2017,7,9,13,45,913.5,114.0,5.0,32.0,939.5,828.55,609.3
2017,7,9,14,0,908.0,113.0,5.1,32.0,917.0,786.38,581.8
2017,7,9,14,15,901.5,112.0,5.1,31.5,888.0,741.53,552.82
2017,7,9,14,30,895.0,111.0,5.1,31.0,859.0,694.99,520.33
2017,7,9,14,45,887.5,108.5,5.2,31.0,824.0,645.02,483.61
2017,7,9,15,0,880.0,106.0,5.3,31.0,789.0,593.9,445.0
2017,7,9,15,15,869.0,104.0,5.3,30.0,749.0,540.5,405.01
2017,7,9,15,30,858.0,102.0,5.3,29.0,709.0,486.74,363.25
2017,7,9,15,45,846.0,98.5,5.3,28.5,665.0,431.18,317.98
2017,7,9,16,0,834.0,95.0,5.3,28.0,621.0,371.36,268.21
2017,7,9,16,15,816.0,92.0,5.25,27.5,573.5,314.78,219.89
2017,7,9,16,30,798.0,89.0,5.2,27.0,526.0,259.66,172.4
2017,7,9,16,45,778.0,84.0,5.2,26.5,476.5,204.19,125.76
2017,7,9,17,0,758.0,79.0,5.2,26.0,427.0,150.87,84.11
2017,7,9,17,15,726.5,74.5,5.1,25.0,376.0,99.59,51.78
2017,7,9,17,30,695.0,70.0,5.0,24.0,325.0,52.17,39.34
2017,7,9,17,45,656.0,64.0,4.9,23.0,275.0,43.15,31.8
2017,7,9,18,0,617.0,58.0,4.8,22.0,225.0,40.52,29.64
2017,7,9,18,15,552.0,51.0,4.65,21.0,177.5,36.84,26.43
2017,7,9,18,30,487.0,44.0,4.5,20.0,130.0,32.97,22.88
2017,7,9,18,45,389.5,34.5,4.35,19.5,89.5,26.6,16.9
2017,7,9,19,0,292.0,25.0,4.2,19.0,49.0,19.87,9.11
2017,7,9,19,15,146.0,12.5,4.2,18.5,24.5,11.91,0.0
2017,7,9,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,10,5,15,184.5,14.0,3.9,13.5,31.5,54.58,0.0
2017,7,10,5,30,369.0,28.0,3.9,14.0,63.0,131.1,85.22
2017,7,10,5,45,469.5,35.0,3.95,15.0,107.0,190.28,139.19
2017,7,10,6,0,570.0,42.0,4.0,16.0,151.0,259.14,199.7
2017,7,10,6,15,628.0,47.0,4.0,16.5,200.5,320.67,254.92
2017,7,10,6,30,686.0,52.0,4.0,17.0,250.0,387.64,313.16
2017,7,10,6,45,727.0,56.0,4.0,18.0,301.5,449.76,365.13
2017,7,10,7,0,768.0,60.0,4.0,19.0,353.0,514.81,417.32
2017,7,10,7,15,795.0,63.0,3.95,19.5,404.5,572.61,462.63
2017,7,10,7,30,822.0,66.0,3.9,20.0,456.0,627.18,504.02
2017,7,10,7,45,842.5,69.0,3.9,21.0,506.5,681.38,541.03
2017,7,10,8,0,863.0,72.0,3.9,22.0,557.0,735.19,576.38
2017,7,10,8,15,878.0,74.0,3.85,22.5,604.5,782.8,607.32
2017,7,10,8,30,893.0,76.0,3.8,23.0,652.0,829.0,636.65
2017,7,10,8,45,904.5,78.0,3.8,24.0,696.0,870.49,661.12
2017,7,10,9,0,916.0,80.0,3.8,25.0,740.0,909.81,683.64
2017,7,10,9,15,924.5,81.5,3.8,25.5,779.0,943.41,703.28
2017,7,10,9,30,933.0,83.0,3.8,26.0,818.0,974.23,720.91
2017,7,10,9,45,926.5,92.0,3.85,27.0,848.5,995.97,731.28
2017,7,10,10,0,920.0,101.0,3.9,28.0,879.0,1013.86,739.14
2017,7,10,10,15,925.5,102.5,3.95,28.5,906.5,1031.81,748.54
2017,7,10,10,30,931.0,104.0,4.0,29.0,934.0,1046.36,755.78
2017,7,10,10,45,935.5,104.5,4.05,29.5,955.0,1055.37,759.53
2017,7,10,11,0,940.0,105.0,4.1,30.0,976.0,1060.83,761.15
2017,7,10,11,15,942.5,105.5,4.2,30.0,990.0,1060.69,761.16
2017,7,10,11,30,945.0,106.0,4.3,30.0,1004.0,1056.95,759.01
2017,7,10,11,45,946.0,106.0,4.4,30.5,1010.5,1047.63,751.87
2017,7,10,12,0,947.0,106.0,4.5,31.0,1017.0,1034.81,742.6
2017,7,10,12,15,946.5,106.0,4.6,31.0,1016.5,1017.13,731.77
2017,7,10,12,30,946.0,106.0,4.7,31.0,1016.0,996.14,718.86
2017,7,10,12,45,945.0,105.5,4.8,31.0,1007.5,971.01,703.52
2017,7,10,13,0,944.0,105.0,4.9,31.0,999.0,942.79,686.07
2017,7,10,13,15,941.0,104.5,4.95,30.5,983.5,909.89,666.43
2017,7,10,13,30,938.0,104.0,5.0,30.0,968.0,874.26,644.73
2017,7,10,13,45,933.5,102.5,5.1,30.0,945.5,833.94,618.55
2017,7,10,14,0,929.0,101.0,5.2,30.0,923.0,791.33,590.5
2017,7,10,14,15,923.0,100.0,5.25,29.5,893.5,746.03,561.14
2017,7,10,14,30,917.0,99.0,5.3,29.0,864.0,698.93,528.54
2017,7,10,14,45,909.0,97.0,5.35,28.5,829.0,648.14,491.59
2017,7,10,15,0,901.0,95.0,5.4,28.0,794.0,596.2,452.63
2017,7,10,15,15,890.0,93.0,5.45,27.5,753.5,541.79,410.54
2017,7,10,15,30,879.0,91.0,5.5,27.0,713.0,487.0,366.74
2017,7,10,15,45,865.5,88.5,5.55,26.5,668.5,430.63,320.33
2017,7,10,16,0,852.0,86.0,5.6,26.0,624.0,374.63,272.84
2017,7,10,16,15,834.5,83.5,5.6,25.0,576.0,318.07,224.38
2017,7,10,16,30,817.0,81.0,5.6,24.0,528.0,257.43,172.24
2017,7,10,16,45,794.0,77.5,5.6,23.5,477.5,201.6,124.65
2017,7,10,17,0,771.0,74.0,5.6,23.0,427.0,148.24,82.51
2017,7,10,17,15,739.5,70.0,5.55,22.0,376.0,96.59,49.61
2017,7,10,17,30,708.0,66.0,5.5,21.0,325.0,48.79,36.91
2017,7,10,17,45,663.5,61.0,5.45,20.5,274.5,44.95,33.73
2017,7,10,18,0,619.0,56.0,5.4,20.0,224.0,38.97,28.55
2017,7,10,18,15,554.0,49.5,5.3,19.0,176.5,35.63,25.61
2017,7,10,18,30,489.0,43.0,5.2,18.0,129.0,32.14,22.36
2017,7,10,18,45,383.5,34.0,5.1,17.5,88.0,26.18,16.69
2017,7,10,19,0,278.0,25.0,5.0,17.0,47.0,19.91,9.11
2017,7,10,19,15,139.0,12.5,4.9,16.5,23.5,11.91,0.0
2017,7,10,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,11,5,15,148.5,15.0,4.05,13.5,29.5,48.69,0.0
2017,7,11,5,30,297.0,30.0,4.1,14.0,59.0,115.45,74.84
2017,7,11,5,45,403.5,39.0,4.2,14.5,102.0,174.63,128.26
2017,7,11,6,0,510.0,48.0,4.3,15.0,145.0,245.72,190.5
2017,7,11,6,15,572.5,54.5,4.3,15.5,193.5,307.41,245.7
2017,7,11,6,30,635.0,61.0,4.3,16.0,242.0,375.19,304.68
2017,7,11,6,45,680.5,65.0,4.3,17.0,294.0,435.48,355.44
2017,7,11,7,0,726.0,69.0,4.3,18.0,346.0,500.88,408.27
2017,7,11,7,15,756.0,73.0,4.3,18.5,397.5,559.78,454.86
2017,7,11,7,30,786.0,77.0,4.3,19.0,449.0,619.84,500.78
2017,7,11,7,45,810.0,80.0,4.35,20.0,500.0,675.32,540.04
2017,7,11,8,0,834.0,83.0,4.4,21.0,551.0,730.75,577.2
2017,7,11,8,15,851.0,85.5,4.4,21.5,599.0,774.4,605.81
2017,7,11,8,30,868.0,88.0,4.4,22.0,647.0,821.8,636.65
2017,7,11,8,45,882.0,90.0,4.4,23.0,692.0,864.57,662.46
2017,7,11,9,0,896.0,92.0,4.4,24.0,737.0,905.38,686.41
2017,7,11,9,15,906.5,94.0,4.4,24.5,777.0,940.78,707.6
2017,7,11,9,30,917.0,96.0,4.4,25.0,817.0,973.56,726.82
2017,7,11,9,45,925.5,97.5,4.45,25.5,851.5,1001.03,742.62
2017,7,11,10,0,934.0,99.0,4.5,26.0,886.0,1025.43,756.33
2017,7,11,10,15,940.0,100.0,4.55,26.5,914.5,1043.58,765.91
2017,7,11,10,30,946.0,101.0,4.6,27.0,943.0,1058.3,773.29
2017,7,11,10,45,950.5,102.0,4.7,27.5,965.0,1067.99,778.11
2017,7,11,11,0,955.0,103.0,4.8,28.0,987.0,1074.06,780.69
2017,7,11,11,15,957.5,103.5,4.9,28.0,1001.5,1073.94,780.97
2017,7,11,11,30,960.0,104.0,5.0,28.0,1016.0,1070.16,779.0
2017,7,11,11,45,961.5,104.5,5.1,28.5,1023.0,1061.74,772.52
2017,7,11,12,0,963.0,105.0,5.2,29.0,1030.0,1049.74,763.8
2017,7,11,12,15,962.5,105.0,5.3,29.0,1029.5,1031.81,752.82
2017,7,11,12,30,962.0,105.0,5.4,29.0,1029.0,1010.51,739.63
2017,7,11,12,45,961.5,104.0,5.5,29.0,1021.0,984.98,723.6
2017,7,11,13,0,961.0,103.0,5.6,29.0,1013.0,956.3,705.38
2017,7,11,13,15,957.5,102.5,5.6,28.5,997.0,922.45,684.38
2017,7,11,13,30,954.0,102.0,5.6,28.0,981.0,885.86,661.33
2017,7,11,13,45,950.5,100.5,5.7,28.0,958.0,845.74,634.8
2017,7,11,14,0,947.0,99.0,5.8,28.0,935.0,803.2,606.3
2017,7,11,14,15,940.0,97.5,5.75,27.5,905.0,755.96,574.73
2017,7,11,14,30,933.0,96.0,5.7,27.0,875.0,706.99,540.13
2017,7,11,14,45,926.0,93.5,5.7,27.0,839.5,655.6,501.14
2017,7,11,15,0,919.0,91.0,5.7,27.0,804.0,602.93,460.21
2017,7,11,15,15,907.5,89.0,5.65,26.5,762.5,547.35,416.73
2017,7,11,15,30,896.0,87.0,5.6,26.0,721.0,491.42,371.62
2017,7,11,15,45,883.5,84.5,5.6,25.5,676.0,434.53,324.45
2017,7,11,16,0,871.0,82.0,5.6,25.0,631.0,377.9,276.1
2017,7,11,16,15,852.5,79.0,5.55,24.5,581.5,319.56,225.49
2017,7,11,16,30,834.0,76.0,5.5,24.0,532.0,262.62,175.69
2017,7,11,16,45,811.0,73.0,5.45,23.5,481.0,200.83,123.31
2017,7,11,17,0,788.0,70.0,5.4,23.0,430.0,146.88,80.69
2017,7,11,17,15,756.5,66.0,5.3,22.0,378.5,94.24,47.18
2017,7,11,17,30,725.0,62.0,5.2,21.0,327.0,45.43,34.0
2017,7,11,17,45,681.5,57.5,5.15,20.5,276.0,42.1,31.24
2017,7,11,18,0,638.0,53.0,5.1,20.0,225.0,40.18,29.6
2017,7,11,18,15,573.5,47.0,4.95,19.0,177.0,33.66,23.88
2017,7,11,18,30,509.0,41.0,4.8,18.0,129.0,30.48,20.91
2017,7,11,18,45,403.5,32.5,4.7,17.5,88.0,24.9,15.58
2017,7,11,19,0,298.0,24.0,4.6,17.0,47.0,19.03,8.3
2017,7,11,19,15,149.0,12.0,4.55,16.5,23.5,11.44,0.0
2017,7,11,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,5,15,173.0,13.5,3.05,13.5,29.5,51.18,0.0
2017,7,12,5,30,346.0,27.0,3.1,14.0,59.0,123.86,79.1
2017,7,12,5,45,443.5,34.5,3.15,14.5,101.5,181.19,132.2
2017,7,12,6,0,541.0,42.0,3.2,15.0,144.0,249.45,192.44
2017,7,12,6,15,600.0,47.5,3.1,15.5,192.0,308.77,245.69
2017,7,12,6,30,659.0,53.0,3.0,16.0,240.0,375.26,303.34
2017,7,12,6,45,699.5,57.5,2.95,17.0,291.0,436.34,354.27
2017,7,12,7,0,740.0,62.0,2.9,18.0,342.0,500.34,405.36
2017,7,12,7,15,768.5,65.0,2.85,18.5,393.0,557.78,450.14
2017,7,12,7,30,797.0,68.0,2.8,19.0,444.0,616.24,494.04
2017,7,12,7,45,818.0,71.0,2.75,20.0,494.0,665.65,527.35
2017,7,12,8,0,839.0,74.0,2.7,21.0,544.0,718.87,561.79
2017,7,12,8,15,855.5,76.5,2.65,21.5,591.5,767.38,592.96
2017,7,12,8,30,872.0,79.0,2.6,22.0,639.0,814.63,622.56
2017,7,12,8,45,884.0,81.0,2.55,23.0,682.5,855.93,646.18
2017,7,12,9,0,896.0,83.0,2.5,24.0,726.0,895.14,667.87
2017,7,12,9,15,906.0,84.5,2.55,24.5,765.5,929.64,688.17
2017,7,12,9,30,916.0,86.0,2.6,25.0,805.0,961.5,706.59
2017,7,12,9,45,911.5,94.5,2.7,26.0,836.0,984.31,718.05
2017,7,12,10,0,907.0,103.0,2.8,27.0,867.0,1003.43,727.13
2017,7,12,10,15,913.0,104.0,2.9,27.5,895.0,1021.22,736.84
2017,7,12,10,30,919.0,105.0,3.0,28.0,923.0,1035.69,744.47
2017,7,12,10,45,924.5,106.0,3.1,29.0,945.0,1046.23,748.19
2017,7,12,11,0,930.0,107.0,3.2,30.0,967.0,1053.25,749.77
2017,7,12,11,15,933.0,107.5,3.3,30.0,981.5,1053.67,750.3
2017,7,12,11,30,936.0,108.0,3.4,30.0,996.0,1050.51,748.71
2017,7,12,11,45,938.0,108.0,3.5,30.5,1003.5,1042.29,742.53
2017,7,12,12,0,940.0,108.0,3.6,31.0,1011.0,1030.56,734.24
2017,7,12,12,15,940.5,107.5,3.7,31.0,1010.5,1013.47,724.07
2017,7,12,12,30,941.0,107.0,3.8,31.0,1010.0,993.06,711.82
2017,7,12,12,45,935.0,110.0,3.9,31.5,1001.0,966.83,694.38
2017,7,12,13,0,929.0,113.0,4.0,32.0,992.0,937.73,675.09
2017,7,12,13,15,926.5,112.0,4.1,32.0,977.0,905.17,654.81
2017,7,12,13,30,924.0,111.0,4.2,32.0,962.0,869.89,632.59
2017,7,12,13,45,921.0,110.0,4.3,32.0,940.5,831.64,608.17
2017,7,12,14,0,918.0,109.0,4.4,32.0,919.0,791.02,581.89
2017,7,12,14,15,912.0,107.5,4.45,32.0,890.0,745.61,551.88
2017,7,12,14,30,906.0,106.0,4.5,32.0,861.0,698.44,518.63
2017,7,12,14,45,898.5,104.0,4.6,32.0,826.5,648.36,482.14
2017,7,12,15,0,891.0,102.0,4.7,32.0,792.0,597.08,443.93
2017,7,12,15,15,880.5,100.0,4.7,31.5,752.0,543.31,403.3
2017,7,12,15,30,870.0,98.0,4.7,31.0,712.0,489.1,360.97
2017,7,12,15,45,857.0,95.0,4.75,30.5,668.0,432.83,315.83
2017,7,12,16,0,844.0,92.0,4.8,30.0,624.0,376.89,269.53
2017,7,12,16,15,826.0,89.0,4.75,29.0,575.5,315.13,218.24
2017,7,12,16,30,808.0,86.0,4.7,28.0,527.0,259.34,170.9
2017,7,12,16,45,785.5,82.0,4.7,27.5,477.0,203.57,124.34
2017,7,12,17,0,763.0,78.0,4.7,27.0,427.0,150.23,83.03
2017,7,12,17,15,730.5,74.0,4.6,26.0,375.5,98.9,51.05
2017,7,12,17,30,698.0,70.0,4.5,25.0,324.0,51.55,38.64
2017,7,12,17,45,653.5,64.5,4.45,24.0,273.0,43.64,32.09
2017,7,12,18,0,609.0,59.0,4.4,23.0,222.0,41.43,30.3
2017,7,12,18,15,542.0,52.0,4.25,22.0,174.5,37.79,27.13
2017,7,12,18,30,475.0,45.0,4.1,21.0,127.0,33.98,23.62
2017,7,12,18,45,369.5,35.0,3.95,20.0,86.5,27.18,17.3
2017,7,12,19,0,264.0,25.0,3.8,19.0,46.0,20.01,8.73
2017,7,12,19,15,132.0,12.5,3.8,18.5,23.0,11.91,0.0
2017,7,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
