Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,13,5,15,155.5,13.5,3.25,12.5,28.0,47.64,0.0
2017,7,13,5,30,311.0,27.0,3.3,13.0,56.0,115.2,73.2
2017,7,13,5,45,410.5,36.0,3.35,14.0,98.0,172.75,126.27
2017,7,13,6,0,510.0,45.0,3.4,15.0,140.0,241.54,186.45
2017,7,13,6,15,571.5,51.5,3.4,15.5,188.5,302.7,241.11
2017,7,13,6,30,633.0,58.0,3.4,16.0,237.0,369.89,299.43
2017,7,13,6,45,675.5,63.0,3.4,17.0,288.0,429.76,349.65
2017,7,13,7,0,718.0,68.0,3.4,18.0,339.0,494.34,401.56
2017,7,13,7,15,748.0,72.0,3.35,18.5,390.0,552.89,447.48
2017,7,13,7,30,778.0,76.0,3.3,19.0,441.0,612.64,492.68
2017,7,13,7,45,799.5,79.5,3.25,20.0,491.0,666.65,530.18
2017,7,13,8,0,821.0,83.0,3.2,21.0,541.0,720.43,565.33
2017,7,13,8,15,838.0,85.5,3.2,21.5,588.5,763.64,593.27
2017,7,13,8,30,855.0,88.0,3.2,22.0,636.0,810.65,623.45
2017,7,13,8,45,867.0,91.0,3.2,23.0,680.0,852.49,648.2
2017,7,13,9,0,879.0,94.0,3.2,24.0,724.0,892.27,671.06
2017,7,13,9,15,889.0,96.0,3.25,24.5,763.0,926.82,691.67
2017,7,13,9,30,899.0,98.0,3.3,25.0,802.0,958.78,710.4
2017,7,13,9,45,904.5,100.5,3.35,26.0,835.5,984.17,723.24
2017,7,13,10,0,910.0,103.0,3.4,27.0,869.0,1006.43,733.98
2017,7,13,10,15,915.5,104.5,3.45,27.5,896.5,1024.34,743.34
2017,7,13,10,30,921.0,106.0,3.5,28.0,924.0,1038.89,750.6
2017,7,13,10,45,923.0,107.5,3.6,28.5,944.5,1046.47,753.85
2017,7,13,11,0,925.0,109.0,3.7,29.0,965.0,1050.49,754.96
2017,7,13,11,15,927.0,110.0,3.8,29.5,978.5,1050.43,753.59
2017,7,13,11,30,929.0,111.0,3.9,30.0,992.0,1046.81,750.06
2017,7,13,11,45,928.5,112.0,4.05,30.5,998.0,1037.17,743.13
2017,7,13,12,0,928.0,113.0,4.2,31.0,1004.0,1024.09,734.08
2017,7,13,12,15,927.5,113.0,4.3,31.0,1003.0,1006.68,723.49
2017,7,13,12,30,927.0,113.0,4.4,31.0,1002.0,986.03,710.82
2017,7,13,12,45,922.0,114.5,4.55,31.0,992.5,959.55,694.58
2017,7,13,13,0,917.0,116.0,4.7,31.0,983.0,930.22,676.45
2017,7,13,13,15,914.0,115.5,4.75,31.0,967.5,898.02,655.94
2017,7,13,13,30,911.0,115.0,4.8,31.0,952.0,863.18,633.52
2017,7,13,13,45,905.5,114.0,4.85,31.0,929.5,823.39,607.58
2017,7,13,14,0,900.0,113.0,4.9,31.0,907.0,781.46,579.93
2017,7,13,14,15,893.0,111.5,4.95,30.5,878.0,736.06,550.7
2017,7,13,14,30,886.0,110.0,5.0,30.0,849.0,689.02,517.99
2017,7,13,14,45,877.5,108.0,5.05,30.0,814.0,639.2,481.06
2017,7,13,15,0,869.0,106.0,5.1,30.0,779.0,588.32,442.39
2017,7,13,15,15,857.5,104.0,5.05,29.5,739.0,535.08,401.48
2017,7,13,15,30,846.0,102.0,5.0,29.0,699.0,481.55,359.08
2017,7,13,15,45,832.5,99.0,5.0,28.5,654.5,426.3,314.17
2017,7,13,16,0,819.0,96.0,5.0,28.0,610.0,367.02,264.97
2017,7,13,16,15,800.0,92.5,4.95,27.5,562.5,310.4,216.77
2017,7,13,16,30,781.0,89.0,4.9,27.0,515.0,255.36,169.51
2017,7,13,16,45,757.5,85.0,4.85,26.5,465.5,200.91,123.92
2017,7,13,17,0,734.0,81.0,4.8,26.0,416.0,149.01,83.65
2017,7,13,17,15,701.0,76.5,4.7,25.0,365.0,98.87,52.3
2017,7,13,17,30,668.0,72.0,4.6,24.0,314.0,47.9,35.68
2017,7,13,17,45,623.0,66.0,4.55,23.0,264.5,44.76,33.2
2017,7,13,18,0,578.0,60.0,4.5,22.0,215.0,42.22,31.11
2017,7,13,18,15,512.0,52.5,4.4,21.0,168.0,38.21,27.6
2017,7,13,18,30,446.0,45.0,4.3,20.0,121.0,33.99,23.73
2017,7,13,18,45,344.5,34.5,4.25,19.0,82.0,26.75,16.99
2017,7,13,19,0,243.0,24.0,4.2,18.0,43.0,19.1,7.92
2017,7,13,19,15,121.5,12.0,4.2,17.5,21.5,11.44,0.0
2017,7,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,5,15,122.0,14.0,3.3,13.5,25.0,41.76,0.0
2017,7,14,5,30,244.0,28.0,3.4,14.0,50.0,100.01,62.79
2017,7,14,5,45,337.5,39.0,3.5,14.5,90.0,154.11,112.59
2017,7,14,6,0,431.0,50.0,3.6,15.0,130.0,218.88,169.26
2017,7,14,6,15,494.5,58.5,3.65,15.5,176.5,278.87,222.54
2017,7,14,6,30,558.0,67.0,3.7,16.0,223.0,345.2,280.01
2017,7,14,6,45,601.5,73.5,3.8,17.0,272.5,404.95,330.23
2017,7,14,7,0,645.0,80.0,3.9,18.0,322.0,468.12,381.4
2017,7,14,7,15,677.5,85.0,3.9,18.5,372.5,525.86,427.17
2017,7,14,7,30,710.0,90.0,3.9,19.0,423.0,585.21,472.68
2017,7,14,7,45,734.5,94.5,3.9,20.0,472.5,637.5,510.52
2017,7,14,8,0,759.0,99.0,3.9,21.0,522.0,692.02,547.34
2017,7,14,8,15,778.0,102.5,3.95,21.5,569.0,740.91,580.24
2017,7,14,8,30,797.0,106.0,4.0,22.0,616.0,788.89,611.92
2017,7,14,8,45,813.5,108.5,4.05,23.0,660.5,832.4,638.68
2017,7,14,9,0,830.0,111.0,4.1,24.0,705.0,874.26,663.8
2017,7,14,9,15,841.5,113.5,4.1,24.5,744.5,902.47,680.21
2017,7,14,9,30,853.0,116.0,4.1,25.0,784.0,935.15,699.62
2017,7,14,9,45,862.5,118.0,4.2,26.0,818.5,962.78,714.56
2017,7,14,10,0,872.0,120.0,4.3,27.0,853.0,987.57,727.52
2017,7,14,10,15,879.0,121.5,4.35,27.5,881.5,1006.35,737.61
2017,7,14,10,30,886.0,123.0,4.4,28.0,910.0,1021.91,745.66
2017,7,14,10,45,894.5,122.0,4.45,28.5,932.5,1033.09,750.91
2017,7,14,11,0,903.0,121.0,4.5,29.0,955.0,1040.91,754.09
2017,7,14,11,15,907.0,122.0,4.55,29.0,970.5,1042.79,755.03
2017,7,14,11,30,911.0,123.0,4.6,29.0,986.0,1041.16,753.86
2017,7,14,11,45,917.5,120.5,4.7,29.5,995.0,1035.03,748.77
2017,7,14,12,0,924.0,118.0,4.8,30.0,1004.0,1025.4,741.73
2017,7,14,12,15,924.5,118.0,4.85,30.0,1004.0,1008.98,731.43
2017,7,14,12,30,925.0,118.0,4.9,30.0,1004.0,989.28,719.08
2017,7,14,12,45,925.5,117.0,5.0,30.0,997.0,965.43,704.36
2017,7,14,13,0,926.0,116.0,5.1,30.0,990.0,938.49,687.53
2017,7,14,13,15,923.0,115.0,5.1,30.0,975.0,905.54,665.93
2017,7,14,13,30,920.0,114.0,5.1,30.0,960.0,869.91,642.47
2017,7,14,13,45,919.0,111.5,5.2,30.0,939.0,831.93,617.8
2017,7,14,14,0,918.0,109.0,5.3,30.0,918.0,791.44,591.13
2017,7,14,14,15,912.0,107.5,5.3,29.5,889.0,745.98,561.39
2017,7,14,14,30,906.0,106.0,5.3,29.0,860.0,698.75,528.29
2017,7,14,14,45,900.0,103.0,5.3,29.0,826.0,648.62,490.73
2017,7,14,15,0,894.0,100.0,5.3,29.0,792.0,597.16,451.23
2017,7,14,15,15,883.5,98.0,5.2,28.5,751.5,543.17,409.38
2017,7,14,15,30,873.0,96.0,5.1,28.0,711.0,488.75,365.92
2017,7,14,15,45,861.0,92.5,5.1,27.5,666.5,432.22,319.72
2017,7,14,16,0,849.0,89.0,5.1,27.0,622.0,375.93,272.31
2017,7,14,16,15,830.5,86.5,5.0,26.5,574.0,314.08,219.69
2017,7,14,16,30,812.0,84.0,4.9,26.0,526.0,258.26,171.37
2017,7,14,16,45,790.5,80.0,4.8,25.5,475.5,202.37,124.21
2017,7,14,17,0,769.0,76.0,4.7,25.0,425.0,148.78,82.35
2017,7,14,17,15,736.5,71.5,4.55,24.0,373.5,96.62,49.64
2017,7,14,17,30,704.0,67.0,4.4,23.0,322.0,48.43,36.29
2017,7,14,17,45,661.5,61.5,4.3,22.5,271.5,45.56,33.97
2017,7,14,18,0,619.0,56.0,4.2,22.0,221.0,39.15,28.45
2017,7,14,18,15,552.5,49.5,4.05,21.0,173.0,35.82,25.53
2017,7,14,18,30,486.0,43.0,3.9,20.0,125.0,32.35,22.3
2017,7,14,18,45,383.5,33.5,3.75,19.5,85.0,25.94,16.25
2017,7,14,19,0,281.0,24.0,3.6,19.0,45.0,19.19,7.69
2017,7,14,19,15,140.5,12.0,3.6,18.5,22.5,11.44,0.0
2017,7,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,15,5,15,166.5,12.5,3.4,13.5,27.0,47.84,0.0
2017,7,15,5,30,333.0,25.0,3.4,14.0,54.0,117.78,72.49
2017,7,15,5,45,432.0,33.0,3.4,15.0,96.0,175.02,126.64
2017,7,15,6,0,531.0,41.0,3.4,16.0,138.0,243.5,186.65
2017,7,15,6,15,591.0,46.5,3.4,16.5,186.0,302.57,239.72
2017,7,15,6,30,651.0,52.0,3.4,17.0,234.0,369.01,297.48
2017,7,15,6,45,692.5,56.5,3.4,18.0,284.5,430.21,348.75
2017,7,15,7,0,734.0,61.0,3.4,19.0,335.0,494.48,400.35
2017,7,15,7,15,762.5,64.5,3.3,20.0,386.0,552.29,444.69
2017,7,15,7,30,791.0,68.0,3.2,21.0,437.0,611.17,487.94
2017,7,15,7,45,812.5,71.0,3.15,22.0,487.0,660.75,521.55
2017,7,15,8,0,834.0,74.0,3.1,23.0,537.0,714.25,556.26
2017,7,15,8,15,850.5,76.5,3.05,23.5,584.5,762.69,587.46
2017,7,15,8,30,867.0,79.0,3.0,24.0,632.0,809.9,617.14
2017,7,15,8,45,879.0,81.0,3.0,25.0,675.5,851.16,641.18
2017,7,15,9,0,891.0,83.0,3.0,26.0,719.0,890.36,663.36
2017,7,15,9,15,901.0,84.5,3.0,26.5,758.5,924.86,683.34
2017,7,15,9,30,911.0,86.0,3.0,27.0,798.0,956.74,701.41
2017,7,15,9,45,909.0,93.0,3.05,28.0,829.5,980.35,712.91
2017,7,15,10,0,907.0,100.0,3.1,29.0,861.0,1000.4,722.09
2017,7,15,10,15,913.0,101.0,3.1,29.5,889.0,1018.34,730.98
2017,7,15,10,30,919.0,102.0,3.1,30.0,917.0,1032.94,737.78
2017,7,15,10,45,923.0,103.0,3.15,31.0,938.5,1042.1,740.14
2017,7,15,11,0,927.0,104.0,3.2,32.0,960.0,1047.72,740.39
2017,7,15,11,15,930.0,104.5,3.2,32.0,974.0,1048.25,740.18
2017,7,15,11,30,933.0,105.0,3.2,32.0,988.0,1045.21,737.89
2017,7,15,11,45,934.0,105.5,3.2,32.5,995.0,1036.62,730.77
2017,7,15,12,0,935.0,106.0,3.2,33.0,1002.0,1024.53,721.63
2017,7,15,12,15,934.5,106.0,3.2,33.5,1001.5,1007.09,709.27
2017,7,15,12,30,934.0,106.0,3.2,34.0,1001.0,986.37,695.0
2017,7,15,12,45,931.5,106.5,3.2,34.5,992.5,961.11,677.96
2017,7,15,13,0,929.0,107.0,3.2,35.0,984.0,932.85,659.1
2017,7,15,13,15,925.5,106.5,3.25,35.0,968.5,899.9,638.91
2017,7,15,13,30,922.0,106.0,3.3,35.0,953.0,864.29,616.87
2017,7,15,13,45,763.0,200.0,3.35,35.5,889.5,794.94,570.87
2017,7,15,14,0,604.0,294.0,3.4,36.0,826.0,727.61,521.41
2017,7,15,14,15,645.5,259.0,3.45,35.5,811.0,696.05,502.46
2017,7,15,14,30,687.0,224.0,3.5,35.0,796.0,659.53,479.18
2017,7,15,14,45,475.5,289.5,3.6,35.0,678.0,551.61,401.39
2017,7,15,15,0,264.0,355.0,3.7,35.0,560.0,462.21,336.07
2017,7,15,15,15,268.0,333.0,3.8,34.5,531.0,427.57,312.12
2017,7,15,15,30,272.0,311.0,3.9,34.0,502.0,392.47,286.94
2017,7,15,15,45,365.5,265.0,4.05,34.0,504.5,373.68,271.74
2017,7,15,16,0,459.0,219.0,4.2,34.0,507.0,341.08,244.54
2017,7,15,16,15,568.0,166.0,4.3,33.0,493.5,300.31,209.7
2017,7,15,16,30,677.0,113.0,4.4,32.0,480.0,246.35,162.48
2017,7,15,16,45,708.5,96.0,4.55,31.5,447.5,196.57,119.92
2017,7,15,17,0,740.0,79.0,4.7,31.0,415.0,147.47,80.52
2017,7,15,17,15,707.5,74.5,4.75,30.0,364.5,96.94,49.68
2017,7,15,17,30,675.0,70.0,4.8,29.0,314.0,45.79,33.12
2017,7,15,17,45,629.0,64.5,4.9,28.0,264.0,43.73,31.59
2017,7,15,18,0,583.0,59.0,5.0,27.0,214.0,41.53,29.83
2017,7,15,18,15,515.0,51.5,4.9,25.5,167.0,37.49,26.42
2017,7,15,18,30,447.0,44.0,4.8,24.0,120.0,33.24,22.62
2017,7,15,18,45,342.0,34.0,4.7,23.0,81.0,26.43,16.33
2017,7,15,19,0,237.0,24.0,4.6,22.0,42.0,19.23,7.27
2017,7,15,19,15,118.5,12.0,4.5,21.5,21.0,11.44,0.0
2017,7,15,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,16,5,15,148.5,13.0,1.45,17.5,25.5,39.05,0.0
2017,7,16,5,30,297.0,26.0,1.7,18.0,51.0,110.09,65.78
2017,7,16,5,45,402.0,34.0,2.0,19.0,92.5,167.03,118.62
2017,7,16,6,0,507.0,42.0,2.3,20.0,134.0,235.87,177.52
2017,7,16,6,15,569.5,48.5,2.3,20.5,182.0,297.15,231.02
2017,7,16,6,30,632.0,55.0,2.3,21.0,230.0,363.18,287.06
2017,7,16,6,45,678.5,59.0,2.3,22.0,281.0,425.46,337.85
2017,7,16,7,0,725.0,63.0,2.3,23.0,332.0,491.31,389.27
2017,7,16,7,15,755.0,66.5,2.25,24.0,383.5,549.66,432.75
2017,7,16,7,30,785.0,70.0,2.2,25.0,435.0,609.22,475.24
2017,7,16,7,45,810.0,72.0,2.15,26.5,486.0,659.84,507.5
2017,7,16,8,0,835.0,74.0,2.1,28.0,537.0,714.72,540.7
2017,7,16,8,15,852.0,76.5,2.15,29.0,585.0,763.64,570.37
2017,7,16,8,30,869.0,79.0,2.2,30.0,633.0,811.36,598.57
2017,7,16,8,45,884.0,80.0,2.3,31.0,677.5,854.17,623.29
2017,7,16,9,0,899.0,81.0,2.4,32.0,722.0,895.1,646.38
2017,7,16,9,15,909.0,82.5,2.45,32.5,762.0,929.88,666.1
2017,7,16,9,30,919.0,84.0,2.5,33.0,802.0,962.02,683.99
2017,7,16,9,45,919.5,90.0,2.6,34.0,834.5,987.16,696.41
2017,7,16,10,0,920.0,96.0,2.7,35.0,867.0,1008.83,706.63
2017,7,16,10,15,926.0,97.0,2.75,35.5,895.0,1027.02,715.7
2017,7,16,10,30,932.0,98.0,2.8,36.0,923.0,1041.82,722.76
2017,7,16,10,45,938.0,98.0,2.9,36.5,945.5,1052.07,727.57
2017,7,16,11,0,944.0,98.0,3.0,37.0,968.0,1058.78,730.33
2017,7,16,11,15,946.5,98.5,3.1,37.0,982.0,1058.86,730.69
2017,7,16,11,30,949.0,99.0,3.2,37.0,996.0,1055.31,728.98
2017,7,16,11,45,951.5,98.0,3.3,37.5,1003.5,1046.61,722.69
2017,7,16,12,0,954.0,97.0,3.4,38.0,1011.0,1034.35,714.34
2017,7,16,12,15,953.5,97.0,3.55,38.0,1010.0,1016.69,704.56
2017,7,16,12,30,953.0,97.0,3.7,38.0,1009.0,995.66,692.68
2017,7,16,12,45,951.5,97.0,3.85,38.0,1001.0,970.46,678.11
2017,7,16,13,0,950.0,97.0,4.0,38.0,993.0,942.13,661.46
2017,7,16,13,15,947.0,96.0,4.1,38.0,977.5,908.56,641.07
2017,7,16,13,30,944.0,95.0,4.2,38.0,962.0,872.22,618.74
2017,7,16,13,45,940.5,93.5,4.35,38.0,939.5,832.41,594.11
2017,7,16,14,0,937.0,92.0,4.5,38.0,917.0,790.19,567.59
2017,7,16,14,15,931.0,91.0,4.6,37.5,888.0,744.45,539.32
2017,7,16,14,30,925.0,90.0,4.7,37.0,859.0,696.88,508.17
2017,7,16,14,45,918.0,88.0,4.8,37.0,824.0,646.19,471.95
2017,7,16,15,0,911.0,86.0,4.9,37.0,789.0,594.21,433.82
2017,7,16,15,15,901.0,84.5,4.9,36.5,749.0,540.1,393.55
2017,7,16,15,30,891.0,83.0,4.9,36.0,709.0,485.46,351.53
2017,7,16,15,45,879.0,80.0,4.95,35.5,664.5,428.43,306.44
2017,7,16,16,0,867.0,77.0,5.0,35.0,620.0,371.6,260.08
2017,7,16,16,15,850.0,75.0,4.95,34.5,572.0,314.6,212.52
2017,7,16,16,30,833.0,73.0,4.9,34.0,524.0,258.81,165.57
2017,7,16,16,45,812.0,69.5,4.9,33.5,474.0,202.51,119.47
2017,7,16,17,0,791.0,66.0,4.9,33.0,424.0,142.5,73.96
2017,7,16,17,15,760.5,62.5,4.8,32.0,372.5,89.98,42.25
2017,7,16,17,30,730.0,59.0,4.7,31.0,321.0,41.79,29.48
2017,7,16,17,45,689.0,54.0,4.65,30.0,270.5,39.44,27.7
2017,7,16,18,0,648.0,49.0,4.6,29.0,220.0,36.97,25.71
2017,7,16,18,15,583.5,43.5,4.45,27.5,172.5,33.91,23.13
2017,7,16,18,30,519.0,38.0,4.3,26.0,125.0,30.76,20.31
2017,7,16,18,45,415.0,29.5,4.2,25.0,84.5,22.5,12.9
2017,7,16,19,0,311.0,21.0,4.1,24.0,44.0,16.52,5.07
2017,7,16,19,15,155.5,10.5,4.1,23.5,22.0,10.01,0.0
2017,7,16,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,17,5,15,157.0,12.0,4.1,14.5,25.5,39.47,0.0
2017,7,17,5,30,314.0,24.0,4.1,15.0,51.0,111.37,65.96
2017,7,17,5,45,418.5,32.5,4.2,15.5,93.0,169.85,122.2
2017,7,17,6,0,523.0,41.0,4.3,16.0,135.0,239.92,183.85
2017,7,17,6,15,585.5,47.0,4.25,17.0,183.5,299.98,237.48
2017,7,17,6,30,648.0,53.0,4.2,18.0,232.0,367.84,295.99
2017,7,17,6,45,693.0,57.5,4.2,19.0,283.5,430.74,348.74
2017,7,17,7,0,738.0,62.0,4.2,20.0,335.0,497.06,402.15
2017,7,17,7,15,768.0,65.5,4.2,20.5,387.0,556.08,448.7
2017,7,17,7,30,798.0,69.0,4.2,21.0,439.0,616.28,494.55
2017,7,17,7,45,821.0,71.5,4.2,22.0,489.5,666.7,529.41
2017,7,17,8,0,844.0,74.0,4.2,23.0,540.0,721.18,565.49
2017,7,17,8,15,860.5,76.5,4.2,23.5,588.5,770.1,597.74
2017,7,17,8,30,877.0,79.0,4.2,24.0,637.0,817.78,628.5
2017,7,17,8,45,890.5,81.0,4.25,25.0,681.5,860.76,654.39
2017,7,17,9,0,904.0,83.0,4.3,26.0,726.0,901.73,678.44
2017,7,17,9,15,914.0,85.0,4.35,26.5,766.5,937.24,699.75
2017,7,17,9,30,924.0,87.0,4.4,27.0,807.0,970.07,719.1
2017,7,17,9,45,922.0,94.0,4.45,28.0,839.0,994.02,730.96
2017,7,17,10,0,920.0,101.0,4.5,29.0,871.0,1014.36,740.41
2017,7,17,10,15,926.0,102.5,4.6,29.0,899.5,1033.06,752.07
2017,7,17,10,30,932.0,104.0,4.7,29.0,928.0,1048.37,761.76
2017,7,17,10,45,937.0,104.5,4.8,29.5,950.0,1058.11,766.54
2017,7,17,11,0,942.0,105.0,4.9,30.0,972.0,1064.29,769.14
2017,7,17,11,15,945.0,105.5,5.0,30.0,987.0,1064.82,769.8
2017,7,17,11,30,948.0,106.0,5.1,30.0,1002.0,1061.71,768.23
2017,7,17,11,45,950.0,106.5,5.25,30.5,1009.5,1053.98,762.57
2017,7,17,12,0,952.0,107.0,5.4,31.0,1017.0,1042.66,754.66
2017,7,17,12,15,952.0,107.0,5.45,31.0,1017.0,1025.41,743.74
2017,7,17,12,30,952.0,107.0,5.5,31.0,1017.0,1004.78,730.66
2017,7,17,12,45,953.5,105.0,5.55,31.0,1010.0,980.3,715.06
2017,7,17,13,0,955.0,103.0,5.6,31.0,1003.0,952.57,697.28
2017,7,17,13,15,952.5,102.5,5.6,31.0,988.0,919.68,675.69
2017,7,17,13,30,950.0,102.0,5.6,31.0,973.0,883.96,652.13
2017,7,17,13,45,948.5,99.5,5.7,31.0,951.5,844.48,626.35
2017,7,17,14,0,947.0,97.0,5.8,31.0,930.0,802.43,598.54
2017,7,17,14,15,941.0,96.0,5.8,30.5,901.0,756.19,568.26
2017,7,17,14,30,935.0,95.0,5.8,30.0,872.0,708.09,534.94
2017,7,17,14,45,930.0,92.0,5.8,29.5,837.0,657.16,497.71
2017,7,17,15,0,925.0,89.0,5.8,29.0,802.0,604.74,458.25
2017,7,17,15,15,915.0,87.5,5.8,28.5,761.5,549.82,415.63
2017,7,17,15,30,905.0,86.0,5.8,28.0,721.0,494.36,371.18
2017,7,17,15,45,894.5,82.5,5.8,28.0,676.5,436.66,322.97
2017,7,17,16,0,884.0,79.0,5.8,28.0,632.0,378.98,273.55
2017,7,17,16,15,867.0,76.5,5.7,27.0,583.0,320.51,223.61
2017,7,17,16,30,850.0,74.0,5.6,26.0,534.0,263.25,174.16
2017,7,17,16,45,830.5,70.0,5.6,25.5,483.5,205.76,125.39
2017,7,17,17,0,811.0,66.0,5.6,25.0,433.0,144.41,77.27
2017,7,17,17,15,781.0,62.5,5.5,24.0,380.5,90.72,43.89
2017,7,17,17,30,751.0,59.0,5.4,23.0,328.0,41.91,30.67
2017,7,17,17,45,711.0,54.5,5.3,22.5,277.0,39.97,29.12
2017,7,17,18,0,671.0,50.0,5.2,22.0,226.0,37.95,27.39
2017,7,17,18,15,606.0,44.0,5.05,21.0,177.0,34.46,24.32
2017,7,17,18,30,541.0,38.0,4.9,20.0,128.0,30.86,20.97
2017,7,17,18,45,435.5,29.5,4.8,19.5,86.0,24.62,15.02
2017,7,17,19,0,330.0,21.0,4.7,19.0,44.0,16.59,4.98
2017,7,17,19,15,165.0,10.5,4.65,18.5,22.0,10.01,0.0
2017,7,17,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,5,15,158.5,12.5,4.5,12.5,25.5,40.06,0.0
2017,7,18,5,30,317.0,25.0,4.6,13.0,51.0,112.48,65.88
2017,7,18,5,45,420.5,34.0,4.75,13.5,93.0,171.81,124.49
2017,7,18,6,0,524.0,43.0,4.9,14.0,135.0,242.17,187.1
2017,7,18,6,15,588.5,49.0,4.9,14.5,184.0,304.61,243.76
2017,7,18,6,30,653.0,55.0,4.9,15.0,233.0,371.91,303.32
2017,7,18,6,45,696.0,60.0,4.95,15.5,285.0,434.69,357.7
2017,7,18,7,0,739.0,65.0,5.0,16.0,337.0,500.68,412.84
2017,7,18,7,15,770.0,68.5,5.0,16.5,389.5,560.44,461.12
2017,7,18,7,30,801.0,72.0,5.0,17.0,442.0,621.45,508.77
2017,7,18,7,45,824.0,75.0,5.05,18.0,493.5,677.16,548.9
2017,7,18,8,0,847.0,78.0,5.1,19.0,545.0,727.8,583.19
2017,7,18,8,15,864.0,81.0,5.1,19.5,593.5,777.83,617.21
2017,7,18,8,30,881.0,84.0,5.1,20.0,642.0,826.63,649.68
2017,7,18,8,45,894.5,86.0,5.1,20.5,687.0,869.76,677.52
2017,7,18,9,0,908.0,88.0,5.1,21.0,732.0,910.87,703.54
2017,7,18,9,15,918.0,89.5,5.1,21.5,772.5,945.93,724.98
2017,7,18,9,30,928.0,91.0,5.1,22.0,813.0,978.3,744.38
2017,7,18,9,45,933.0,94.5,5.2,22.5,847.5,1005.19,760.63
2017,7,18,10,0,938.0,98.0,5.3,23.0,882.0,1028.78,774.63
2017,7,18,10,15,944.0,99.0,5.3,23.5,910.5,1047.25,784.39
2017,7,18,10,30,950.0,100.0,5.3,24.0,939.0,1062.26,791.88
2017,7,18,10,45,954.5,100.5,5.35,24.5,961.5,1071.67,796.11
2017,7,18,11,0,959.0,101.0,5.4,25.0,984.0,1077.44,798.03
2017,7,18,11,15,962.0,101.5,5.45,25.0,998.5,1078.0,798.23
2017,7,18,11,30,965.0,102.0,5.5,25.0,1013.0,1074.86,796.12
2017,7,18,11,45,966.5,102.0,5.55,25.5,1020.5,1066.01,788.73
2017,7,18,12,0,968.0,102.0,5.6,26.0,1028.0,1053.55,779.06
2017,7,18,12,15,968.0,102.0,5.6,26.0,1027.5,1036.07,767.37
2017,7,18,12,30,968.0,102.0,5.6,26.0,1027.0,1015.16,753.45
2017,7,18,12,45,965.0,103.0,5.7,26.0,1018.5,989.11,736.78
2017,7,18,13,0,962.0,104.0,5.8,26.0,1010.0,959.96,717.92
2017,7,18,13,15,959.5,103.0,5.8,25.5,994.5,926.34,696.73
2017,7,18,13,30,957.0,102.0,5.8,25.0,979.0,889.88,673.4
2017,7,18,13,45,953.5,101.0,5.85,25.0,956.5,849.94,646.34
2017,7,18,14,0,950.0,100.0,5.9,25.0,934.0,807.54,617.31
2017,7,18,14,15,944.0,98.5,5.85,25.0,904.5,760.65,584.41
2017,7,18,14,30,938.0,97.0,5.8,25.0,875.0,711.89,548.51
2017,7,18,14,45,931.5,95.0,5.8,25.0,840.0,660.74,509.32
2017,7,18,15,0,925.0,93.0,5.8,25.0,805.0,608.22,468.12
2017,7,18,15,15,914.5,91.0,5.7,24.5,764.0,552.52,424.03
2017,7,18,15,30,904.0,89.0,5.6,24.0,723.0,496.33,378.22
2017,7,18,15,45,892.5,86.0,5.55,23.5,678.0,438.62,329.92
2017,7,18,16,0,881.0,83.0,5.5,23.0,633.0,381.04,280.32
2017,7,18,16,15,863.5,80.5,5.4,22.5,584.0,322.49,229.0
2017,7,18,16,30,846.0,78.0,5.3,22.0,535.0,265.19,178.43
2017,7,18,16,45,824.5,74.0,5.2,22.0,483.5,201.91,124.19
2017,7,18,17,0,803.0,70.0,5.1,22.0,432.0,146.21,80.01
2017,7,18,17,15,772.0,66.5,4.95,21.0,379.5,92.85,46.68
2017,7,18,17,30,741.0,63.0,4.8,20.0,327.0,45.14,33.91
2017,7,18,17,45,698.0,58.0,4.7,19.5,275.5,42.92,32.1
2017,7,18,18,0,655.0,53.0,4.6,19.0,224.0,40.61,30.1
2017,7,18,18,15,588.0,46.5,4.4,18.0,174.5,36.8,26.7
2017,7,18,18,30,521.0,40.0,4.2,17.0,125.0,30.04,20.55
2017,7,18,18,45,409.5,31.0,4.05,16.5,83.5,23.97,14.68
2017,7,18,19,0,298.0,22.0,3.9,16.0,42.0,17.58,5.31
2017,7,18,19,15,149.0,11.0,3.85,15.5,21.0,10.48,0.0
2017,7,18,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,19,5,15,160.5,12.0,3.55,12.5,24.5,39.78,0.0
2017,7,19,5,30,321.0,24.0,3.6,13.0,49.0,111.67,63.62
2017,7,19,5,45,427.0,32.5,3.65,13.5,91.5,171.7,123.78
2017,7,19,6,0,533.0,41.0,3.7,14.0,134.0,242.62,186.65
2017,7,19,6,15,597.0,47.5,3.6,14.5,183.5,304.26,242.38
2017,7,19,6,30,661.0,54.0,3.5,15.0,233.0,374.01,303.39
2017,7,19,6,45,704.5,58.5,3.45,16.0,285.0,436.9,356.51
2017,7,19,7,0,748.0,63.0,3.4,17.0,337.0,503.04,409.97
2017,7,19,7,15,778.0,67.0,3.4,17.5,389.5,563.22,457.58
2017,7,19,7,30,808.0,71.0,3.4,18.0,442.0,624.57,504.36
2017,7,19,7,45,830.5,74.0,3.4,19.0,493.5,680.28,543.22
2017,7,19,8,0,853.0,77.0,3.4,20.0,545.0,730.87,576.28
2017,7,19,8,15,870.0,79.5,3.4,20.5,594.0,780.62,609.04
2017,7,19,8,30,887.0,82.0,3.4,21.0,643.0,829.13,640.25
2017,7,19,8,45,900.0,84.0,3.4,22.0,688.0,872.09,665.74
2017,7,19,9,0,913.0,86.0,3.4,23.0,733.0,912.98,689.31
2017,7,19,9,15,923.0,87.5,3.4,23.5,773.5,948.24,710.02
2017,7,19,9,30,933.0,89.0,3.4,24.0,814.0,980.79,728.73
2017,7,19,9,45,931.0,96.0,3.45,24.5,846.0,1004.97,742.13
2017,7,19,10,0,929.0,103.0,3.5,25.0,878.0,1025.51,753.17
2017,7,19,10,15,935.0,104.5,3.55,25.5,907.0,1044.38,763.17
2017,7,19,10,30,941.0,106.0,3.6,26.0,936.0,1059.81,770.99
2017,7,19,10,45,945.5,106.5,3.7,26.5,958.0,1069.13,775.33
2017,7,19,11,0,950.0,107.0,3.8,27.0,980.0,1074.84,777.48
2017,7,19,11,15,953.0,107.5,3.85,27.0,995.0,1075.37,777.61
2017,7,19,11,30,956.0,108.0,3.9,27.0,1010.0,1072.21,775.53
2017,7,19,11,45,957.5,108.5,4.0,27.5,1017.0,1063.9,769.08
2017,7,19,12,0,959.0,109.0,4.1,28.0,1024.0,1051.98,760.44
2017,7,19,12,15,959.0,109.0,4.2,28.0,1024.0,1034.58,749.83
2017,7,19,12,30,959.0,109.0,4.3,28.0,1024.0,1013.76,737.05
2017,7,19,12,45,957.5,108.5,4.4,28.5,1015.5,987.77,719.43
2017,7,19,13,0,956.0,108.0,4.5,29.0,1007.0,958.64,699.76
2017,7,19,13,15,953.0,107.5,4.55,29.0,991.5,925.19,678.33
2017,7,19,13,30,950.0,107.0,4.6,29.0,976.0,888.94,654.88
2017,7,19,13,45,946.0,105.5,4.7,29.0,953.5,848.32,628.79
2017,7,19,14,0,942.0,104.0,4.8,29.0,931.0,805.31,600.73
2017,7,19,14,15,936.5,103.0,4.8,28.5,902.0,759.49,571.02
2017,7,19,14,30,931.0,102.0,4.8,28.0,873.0,711.78,537.99
2017,7,19,14,45,923.5,100.0,4.85,28.0,837.5,660.26,499.73
2017,7,19,15,0,916.0,98.0,4.9,28.0,802.0,607.48,459.49
2017,7,19,15,15,905.5,96.0,4.95,27.5,761.0,552.14,417.01
2017,7,19,15,30,895.0,94.0,5.0,27.0,720.0,496.32,372.66
2017,7,19,15,45,883.0,90.5,5.05,27.0,675.0,438.36,324.56
2017,7,19,16,0,871.0,87.0,5.1,27.0,630.0,380.59,275.32
2017,7,19,16,15,853.5,84.5,5.1,26.0,581.0,322.5,225.87
2017,7,19,16,30,836.0,82.0,5.1,25.0,532.0,260.46,172.85
2017,7,19,16,45,814.5,78.0,5.1,24.5,481.0,202.95,124.16
2017,7,19,17,0,793.0,74.0,5.1,24.0,430.0,147.75,81.08
2017,7,19,17,15,760.5,69.5,5.05,23.0,377.0,94.01,47.82
2017,7,19,17,30,728.0,65.0,5.0,22.0,324.0,46.79,35.05
2017,7,19,17,45,684.0,59.5,4.95,21.0,272.0,44.23,33.03
2017,7,19,18,0,640.0,54.0,4.9,20.0,220.0,41.55,30.78
2017,7,19,18,15,570.5,47.5,4.8,19.0,171.0,34.51,24.57
2017,7,19,18,30,501.0,41.0,4.7,18.0,122.0,30.97,21.23
2017,7,19,18,45,388.5,31.5,4.6,17.5,81.0,24.49,14.98
2017,7,19,19,0,276.0,22.0,4.5,17.0,40.0,17.65,4.78
2017,7,19,19,15,138.0,11.0,4.45,16.5,20.0,10.48,0.0
2017,7,19,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,5,15,167.5,11.0,4.0,12.5,24.0,39.9,0.0
2017,7,20,5,30,335.0,22.0,4.0,13.0,48.0,112.07,61.69
2017,7,20,5,45,437.5,30.5,4.05,14.0,90.0,172.14,123.38
2017,7,20,6,0,540.0,39.0,4.1,15.0,132.0,240.62,184.15
2017,7,20,6,15,603.0,45.0,4.05,15.5,181.0,303.49,240.93
2017,7,20,6,30,666.0,51.0,4.0,16.0,230.0,372.49,301.44
2017,7,20,6,45,706.5,55.5,3.95,16.5,281.5,434.07,354.29
2017,7,20,7,0,747.0,60.0,3.9,17.0,333.0,498.61,407.5
2017,7,20,7,15,777.0,63.5,3.85,17.5,385.0,558.15,454.87
2017,7,20,7,30,807.0,67.0,3.8,18.0,437.0,618.88,501.41
2017,7,20,7,45,828.5,70.0,3.75,19.0,488.0,669.36,536.35
2017,7,20,8,0,850.0,73.0,3.7,20.0,539.0,723.75,572.38
2017,7,20,8,15,723.5,122.0,3.65,20.5,543.5,721.94,567.65
2017,7,20,8,30,597.0,171.0,3.6,21.0,548.0,698.74,546.89
2017,7,20,8,45,752.5,127.0,3.6,21.5,636.5,800.19,618.46
2017,7,20,9,0,908.0,83.0,3.6,22.0,725.0,905.08,688.38
2017,7,20,9,15,918.0,84.5,3.65,22.5,765.0,940.26,709.09
2017,7,20,9,30,928.0,86.0,3.7,23.0,805.0,972.76,728.34
2017,7,20,9,45,934.5,88.0,3.75,24.0,839.5,999.56,742.2
2017,7,20,10,0,941.0,90.0,3.8,25.0,874.0,1023.14,753.85
2017,7,20,10,15,946.5,91.5,3.85,25.0,903.0,1041.84,765.26
2017,7,20,10,30,952.0,93.0,3.9,25.0,932.0,1057.04,774.5
2017,7,20,10,45,956.0,93.5,4.0,25.5,953.5,1066.08,778.66
2017,7,20,11,0,960.0,94.0,4.1,26.0,975.0,1071.46,780.58
2017,7,20,11,15,963.0,94.5,4.2,26.0,990.0,1072.13,781.11
2017,7,20,11,30,966.0,95.0,4.3,26.0,1005.0,1069.08,779.37
2017,7,20,11,45,967.0,95.5,4.45,26.5,1012.0,1060.33,772.81
2017,7,20,12,0,968.0,96.0,4.6,27.0,1019.0,1047.95,763.95
2017,7,20,12,15,968.0,96.0,4.7,27.0,1018.5,1030.52,753.48
2017,7,20,12,30,968.0,96.0,4.8,27.0,1018.0,1009.64,740.74
2017,7,20,12,45,958.0,101.0,4.95,27.0,1007.5,981.12,723.26
2017,7,20,13,0,948.0,106.0,5.1,27.0,997.0,949.76,703.72
2017,7,20,13,15,945.0,105.5,5.2,27.0,981.5,916.54,682.39
2017,7,20,13,30,942.0,105.0,5.3,27.0,966.0,880.55,658.96
2017,7,20,13,45,938.0,104.0,5.45,27.0,943.5,840.67,632.86
2017,7,20,14,0,934.0,103.0,5.6,27.0,921.0,798.42,604.76
2017,7,20,14,15,927.5,101.5,5.65,26.5,891.5,751.74,573.88
2017,7,20,14,30,921.0,100.0,5.7,26.0,862.0,703.28,539.71
2017,7,20,14,45,913.5,98.0,5.8,26.0,827.0,652.2,501.02
2017,7,20,15,0,906.0,96.0,5.9,26.0,792.0,599.88,460.34
2017,7,20,15,15,895.5,94.0,5.95,25.5,751.5,545.02,417.29
2017,7,20,15,30,885.0,92.0,6.0,25.0,711.0,489.7,372.46
2017,7,20,15,45,872.0,89.5,6.05,24.5,666.0,432.71,324.91
2017,7,20,16,0,859.0,87.0,6.1,24.0,621.0,376.02,276.2
2017,7,20,16,15,841.0,84.0,6.05,23.5,572.0,317.99,225.49
2017,7,20,16,30,823.0,81.0,6.0,23.0,523.0,256.09,171.52
2017,7,20,16,45,800.5,77.0,5.95,22.5,472.0,199.12,122.81
2017,7,20,17,0,778.0,73.0,5.9,22.0,421.0,144.58,79.92
2017,7,20,17,15,745.5,69.0,5.75,21.0,369.0,92.1,47.37
2017,7,20,17,30,713.0,65.0,5.6,20.0,317.0,46.82,35.37
2017,7,20,17,45,669.5,59.5,5.5,19.5,266.0,44.26,33.27
2017,7,20,18,0,626.0,54.0,5.4,19.0,215.0,37.95,27.75
2017,7,20,18,15,556.5,47.5,5.2,18.0,167.0,34.56,24.72
2017,7,20,18,30,487.0,41.0,5.0,17.0,119.0,31.03,21.36
2017,7,20,18,45,376.0,31.0,4.85,16.5,78.5,24.1,14.68
2017,7,20,19,0,265.0,21.0,4.7,16.0,38.0,16.77,3.69
2017,7,20,19,15,132.5,10.5,4.65,15.5,19.0,10.01,0.0
2017,7,20,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,21,5,15,168.5,11.0,3.5,12.5,23.5,39.91,0.0
2017,7,21,5,30,337.0,22.0,3.5,13.0,47.0,111.86,59.37
2017,7,21,5,45,443.0,30.5,3.5,13.5,89.5,173.42,124.09
2017,7,21,6,0,549.0,39.0,3.5,14.0,132.0,243.28,186.43
2017,7,21,6,15,612.5,44.5,3.4,14.5,181.5,306.31,243.48
2017,7,21,6,30,676.0,50.0,3.3,15.0,231.0,375.47,304.16
2017,7,21,6,45,718.5,54.0,3.25,16.0,283.0,438.03,357.09
2017,7,21,7,0,761.0,58.0,3.2,17.0,335.0,503.72,410.24
2017,7,21,7,15,790.5,61.5,3.15,17.5,387.5,563.67,457.53
2017,7,21,7,30,820.0,65.0,3.1,18.0,440.0,620.59,500.86
2017,7,21,7,45,841.5,68.0,3.05,19.0,491.0,675.87,538.75
2017,7,21,8,0,863.0,71.0,3.0,20.0,542.0,730.87,574.66
2017,7,21,8,15,719.5,124.5,2.95,20.5,541.0,721.56,564.39
2017,7,21,8,30,576.0,178.0,2.9,21.0,540.0,688.86,536.45
2017,7,21,8,45,748.5,129.0,2.9,22.0,635.0,798.91,612.94
2017,7,21,9,0,921.0,80.0,2.9,23.0,730.0,913.15,686.79
2017,7,21,9,15,930.5,81.5,2.95,23.5,770.5,948.3,706.93
2017,7,21,9,30,940.0,83.0,3.0,24.0,811.0,980.69,725.74
2017,7,21,9,45,935.5,91.5,3.05,25.0,843.0,1004.46,737.34
2017,7,21,10,0,931.0,100.0,3.1,26.0,875.0,1024.41,746.44
2017,7,21,10,15,937.0,101.0,3.2,26.5,903.5,1042.85,756.5
2017,7,21,10,30,943.0,102.0,3.3,27.0,932.0,1057.85,764.4
2017,7,21,10,45,947.5,103.0,3.4,27.5,954.0,1067.8,769.15
2017,7,21,11,0,952.0,104.0,3.5,28.0,976.0,1074.1,771.71
2017,7,21,11,15,954.5,104.5,3.6,28.0,991.0,1074.18,771.97
2017,7,21,11,30,957.0,105.0,3.7,28.0,1006.0,1070.57,770.02
2017,7,21,11,45,958.5,105.5,3.85,28.5,1013.5,1062.29,764.03
2017,7,21,12,0,960.0,106.0,4.0,29.0,1021.0,1050.38,755.8
2017,7,21,12,15,960.0,106.0,4.1,29.0,1020.5,1032.97,745.27
2017,7,21,12,30,960.0,106.0,4.2,29.0,1020.0,1012.14,732.56
2017,7,21,12,45,956.5,107.0,4.35,29.5,1011.0,985.73,715.03
2017,7,21,13,0,953.0,108.0,4.5,30.0,1002.0,956.25,695.47
2017,7,21,13,15,950.0,107.0,4.6,29.5,986.5,922.36,675.39
2017,7,21,13,30,947.0,106.0,4.7,29.0,971.0,885.67,653.44
2017,7,21,13,45,943.0,105.0,4.85,29.0,948.5,845.56,627.88
2017,7,21,14,0,939.0,104.0,5.0,29.0,926.0,803.05,600.29
2017,7,21,14,15,933.0,103.0,5.1,28.5,896.5,756.92,570.68
2017,7,21,14,30,927.0,102.0,5.2,28.0,867.0,708.93,537.62
2017,7,21,14,45,919.0,100.0,5.3,28.0,831.5,657.19,499.1
2017,7,21,15,0,911.0,98.0,5.4,28.0,796.0,604.24,458.58
2017,7,21,15,15,900.5,96.0,5.4,27.5,755.0,549.05,415.8
2017,7,21,15,30,890.0,94.0,5.4,27.0,714.0,493.38,371.23
2017,7,21,15,45,876.5,91.0,5.4,26.5,669.0,435.41,323.5
2017,7,21,16,0,863.0,88.0,5.4,26.0,624.0,377.79,274.65
2017,7,21,16,15,845.0,85.5,5.3,25.5,575.0,315.03,220.84
2017,7,21,16,30,827.0,83.0,5.2,25.0,526.0,258.14,171.29
2017,7,21,16,45,803.0,79.0,5.15,24.5,474.5,200.62,122.74
2017,7,21,17,0,779.0,75.0,5.1,24.0,423.0,145.7,80.13
2017,7,21,17,15,746.0,71.0,5.0,23.0,370.5,93.09,48.0
2017,7,21,17,30,713.0,67.0,4.9,22.0,318.0,48.55,36.58
2017,7,21,17,45,666.0,61.5,4.8,21.0,266.0,46.07,34.63
2017,7,21,18,0,619.0,56.0,4.7,20.0,214.0,39.62,29.09
2017,7,21,18,15,547.0,49.0,4.6,19.0,165.5,35.89,25.76
2017,7,21,18,30,475.0,42.0,4.5,18.0,117.0,32.0,22.09
2017,7,21,18,45,356.5,32.0,4.45,17.5,77.0,25.1,15.39
2017,7,21,19,0,238.0,22.0,4.4,17.0,37.0,17.81,3.46
2017,7,21,19,15,119.0,11.0,4.35,16.5,18.5,10.48,0.0
2017,7,21,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,22,5,15,116.0,12.0,2.7,12.5,20.0,31.59,0.0
2017,7,22,5,30,232.0,24.0,2.8,13.0,40.0,89.09,45.24
2017,7,22,5,45,335.0,35.0,2.9,14.0,80.0,147.07,105.18
2017,7,22,6,0,438.0,46.0,3.0,15.0,120.0,214.38,163.98
2017,7,22,6,15,507.0,54.5,2.9,16.0,167.5,276.75,218.9
2017,7,22,6,30,576.0,63.0,2.8,17.0,215.0,346.12,278.21
2017,7,22,6,45,621.5,69.5,2.75,18.0,266.0,407.89,329.68
2017,7,22,7,0,667.0,76.0,2.7,19.0,317.0,473.31,381.93
2017,7,22,7,15,701.0,81.0,2.65,20.0,368.5,533.25,427.82
2017,7,22,7,30,735.0,86.0,2.6,21.0,420.0,592.88,471.65
2017,7,22,7,45,759.0,90.5,2.6,22.0,470.5,648.32,510.74
2017,7,22,8,0,783.0,95.0,2.6,23.0,521.0,703.82,546.94
2017,7,22,8,15,802.5,98.5,2.5,24.0,569.0,754.39,578.0
2017,7,22,8,30,822.0,102.0,2.4,25.0,617.0,804.03,607.43
2017,7,22,8,45,836.0,105.0,2.35,26.0,661.5,847.15,631.92
2017,7,22,9,0,850.0,108.0,2.3,27.0,706.0,881.53,650.02
2017,7,22,9,15,861.5,110.5,2.2,27.5,746.5,917.48,669.69
2017,7,22,9,30,873.0,113.0,2.1,28.0,787.0,950.97,687.32
2017,7,22,9,45,893.5,108.0,2.05,29.0,825.0,982.31,702.4
2017,7,22,10,0,914.0,103.0,2.0,30.0,863.0,1011.16,715.63
2017,7,22,10,15,920.0,104.5,1.95,31.0,891.5,1029.91,722.42
2017,7,22,10,30,926.0,106.0,1.9,32.0,920.0,1045.27,727.16
2017,7,22,10,45,930.0,107.0,1.85,33.0,941.5,1054.58,728.26
2017,7,22,11,0,934.0,108.0,1.8,34.0,963.0,1060.32,727.31
2017,7,22,11,15,937.0,108.5,1.85,34.5,978.0,1060.9,726.29
2017,7,22,11,30,940.0,109.0,1.9,35.0,993.0,1057.84,723.25
2017,7,22,11,45,941.0,109.5,2.0,35.5,1000.0,1049.18,717.63
2017,7,22,12,0,942.0,110.0,2.1,36.0,1007.0,1036.96,709.97
2017,7,22,12,15,942.0,110.0,2.2,36.0,1006.5,1019.8,700.82
2017,7,22,12,30,942.0,110.0,2.3,36.0,1006.0,999.28,689.63
2017,7,22,12,45,938.0,111.5,2.45,36.5,997.5,973.26,674.05
2017,7,22,13,0,934.0,113.0,2.6,37.0,989.0,944.25,656.5
2017,7,22,13,15,931.0,112.5,2.7,37.0,973.5,911.34,637.3
2017,7,22,13,30,928.0,112.0,2.8,37.0,958.0,875.69,616.15
2017,7,22,13,45,923.0,111.0,2.9,37.0,935.5,835.4,591.77
2017,7,22,14,0,918.0,110.0,3.0,37.0,913.0,792.85,565.59
2017,7,22,14,15,912.0,108.5,3.1,36.5,884.0,747.05,537.99
2017,7,22,14,30,906.0,107.0,3.2,36.0,855.0,699.46,506.93
2017,7,22,14,45,897.0,105.5,3.3,36.0,819.5,648.46,471.06
2017,7,22,15,0,888.0,104.0,3.4,36.0,784.0,596.38,433.34
2017,7,22,15,15,876.5,102.0,3.45,35.5,743.0,541.74,393.33
2017,7,22,15,30,865.0,100.0,3.5,35.0,702.0,486.77,351.63
2017,7,22,15,45,850.0,97.5,3.55,35.0,656.5,429.87,306.46
2017,7,22,16,0,835.0,95.0,3.6,35.0,611.0,369.18,257.35
2017,7,22,16,15,815.5,91.5,3.65,34.5,562.5,311.07,209.68
2017,7,22,16,30,796.0,88.0,3.7,34.0,514.0,254.59,162.88
2017,7,22,16,45,683.5,99.5,3.8,33.5,439.0,192.03,116.17
2017,7,22,17,0,571.0,111.0,3.9,33.0,364.0,146.03,85.78
2017,7,22,17,15,528.5,106.5,3.85,32.0,318.0,104.21,61.53
2017,7,22,17,30,486.0,102.0,3.8,31.0,272.0,71.15,53.99
2017,7,22,17,45,529.5,80.5,3.75,30.0,238.5,57.05,42.49
2017,7,22,18,0,573.0,59.0,3.7,29.0,205.0,42.06,29.98
2017,7,22,18,15,501.0,51.0,3.6,27.5,157.5,37.62,26.22
2017,7,22,18,30,429.0,43.0,3.5,26.0,110.0,32.94,22.04
2017,7,22,18,45,315.0,31.5,3.4,25.0,71.5,24.69,14.41
2017,7,22,19,0,201.0,20.0,3.3,24.0,33.0,15.96,1.45
2017,7,22,19,15,100.5,10.0,3.35,23.0,16.5,9.53,0.0
2017,7,22,19,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
