Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,5,15,106.0,11.5,2.6,15.5,19.0,29.27,0.0
2017,7,23,5,30,212.0,23.0,2.7,16.0,38.0,82.88,39.06
2017,7,23,5,45,321.0,34.0,2.8,17.0,77.0,141.78,99.83
2017,7,23,6,0,430.0,45.0,2.9,18.0,116.0,210.26,158.75
2017,7,23,6,15,498.5,53.0,2.8,18.5,163.0,271.38,212.46
2017,7,23,6,30,567.0,61.0,2.7,19.0,210.0,339.46,270.73
2017,7,23,6,45,616.5,66.5,2.6,20.0,260.5,401.6,322.08
2017,7,23,7,0,666.0,72.0,2.5,21.0,311.0,467.81,374.47
2017,7,23,7,15,699.5,76.5,2.5,22.0,362.0,524.98,418.1
2017,7,23,7,30,733.0,81.0,2.5,23.0,413.0,585.71,462.6
2017,7,23,7,45,759.5,84.0,2.5,24.5,463.0,641.1,500.25
2017,7,23,8,0,786.0,87.0,2.5,26.0,513.0,696.77,535.18
2017,7,23,8,15,804.5,90.5,2.45,27.0,561.0,746.69,565.72
2017,7,23,8,30,823.0,94.0,2.4,28.0,609.0,795.61,594.7
2017,7,23,8,45,838.5,95.5,2.35,29.0,653.5,832.12,614.55
2017,7,23,9,0,854.0,97.0,2.3,30.0,698.0,872.85,636.8
2017,7,23,9,15,865.5,99.5,2.3,30.5,738.0,909.03,657.29
2017,7,23,9,30,877.0,102.0,2.3,31.0,778.0,942.74,675.97
2017,7,23,9,45,873.0,110.5,2.35,32.0,809.0,965.43,686.57
2017,7,23,10,0,869.0,119.0,2.4,33.0,840.0,984.54,694.96
2017,7,23,10,15,876.0,120.5,2.45,33.5,868.5,1003.54,704.72
2017,7,23,10,30,883.0,122.0,2.5,34.0,897.0,1019.33,712.51
2017,7,23,10,45,889.0,122.5,2.55,35.0,919.0,1029.74,715.58
2017,7,23,11,0,895.0,123.0,2.6,36.0,941.0,1036.73,716.68
2017,7,23,11,15,898.0,123.5,2.7,36.0,955.5,1037.22,717.37
2017,7,23,11,30,901.0,124.0,2.8,36.0,970.0,1034.22,716.07
2017,7,23,11,45,903.5,124.0,2.95,36.5,977.5,1026.74,711.06
2017,7,23,12,0,906.0,124.0,3.1,37.0,985.0,1015.82,704.0
2017,7,23,12,15,906.0,124.0,3.25,37.0,984.5,999.11,694.83
2017,7,23,12,30,906.0,124.0,3.4,37.0,984.0,979.16,683.64
2017,7,23,12,45,898.0,127.5,3.6,37.5,974.5,952.07,666.78
2017,7,23,13,0,890.0,131.0,3.8,38.0,965.0,922.28,648.11
2017,7,23,13,15,886.5,130.5,3.95,37.5,949.5,890.11,630.14
2017,7,23,13,30,883.0,130.0,4.1,37.0,934.0,855.37,610.21
2017,7,23,13,45,876.5,129.5,4.25,37.0,911.5,815.83,585.57
2017,7,23,14,0,870.0,129.0,4.4,37.0,889.0,774.27,559.28
2017,7,23,14,15,863.0,127.0,4.55,36.5,860.0,729.17,530.98
2017,7,23,14,30,856.0,125.0,4.7,36.0,831.0,682.48,499.4
2017,7,23,14,45,845.5,123.5,4.85,35.5,795.5,632.72,464.9
2017,7,23,15,0,835.0,122.0,5.0,35.0,760.0,580.5,427.45
2017,7,23,15,15,822.5,119.5,5.1,34.5,720.0,526.77,387.46
2017,7,23,15,30,810.0,117.0,5.2,34.0,680.0,472.98,346.03
2017,7,23,15,45,792.5,114.5,5.35,33.5,635.0,417.36,301.98
2017,7,23,16,0,775.0,112.0,5.5,33.0,590.0,362.72,257.35
2017,7,23,16,15,754.0,108.0,5.5,32.0,542.0,307.01,211.42
2017,7,23,16,30,733.0,104.0,5.5,31.0,494.0,248.88,163.31
2017,7,23,16,45,704.0,99.0,5.5,30.0,443.5,194.56,119.33
2017,7,23,17,0,675.0,94.0,5.5,29.0,393.0,143.48,81.17
2017,7,23,17,15,637.5,88.5,5.35,27.5,342.5,94.98,52.38
2017,7,23,17,30,600.0,83.0,5.2,26.0,292.0,56.19,42.46
2017,7,23,17,45,548.0,75.5,5.05,25.0,242.5,53.02,39.99
2017,7,23,18,0,496.0,68.0,4.9,24.0,193.0,49.65,37.18
2017,7,23,18,15,420.5,58.0,4.75,23.0,147.0,43.79,32.04
2017,7,23,18,30,345.0,48.0,4.6,22.0,101.0,37.6,26.39
2017,7,23,18,45,237.0,34.5,4.5,21.0,64.5,26.77,16.34
2017,7,23,19,0,129.0,21.0,4.4,20.0,28.0,16.53,0.77
2017,7,23,19,15,64.5,10.5,4.3,19.5,14.0,10.01,0.0
2017,7,23,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,5,15,83.5,11.5,2.7,13.5,17.5,25.31,0.0
2017,7,24,5,30,167.0,23.0,2.9,14.0,35.0,71.0,31.07
2017,7,24,5,45,275.0,35.5,3.1,14.5,73.0,129.99,92.3
2017,7,24,6,0,383.0,48.0,3.3,15.0,111.0,197.06,150.64
2017,7,24,6,15,455.0,57.5,3.3,15.5,157.5,258.7,205.19
2017,7,24,6,30,527.0,67.0,3.3,16.0,204.0,327.75,265.01
2017,7,24,6,45,577.5,73.5,3.3,17.0,254.5,389.57,317.07
2017,7,24,7,0,628.0,80.0,3.3,18.0,305.0,455.61,370.58
2017,7,24,7,15,664.0,85.5,3.3,18.5,356.0,515.51,418.08
2017,7,24,7,30,700.0,91.0,3.3,19.0,407.0,577.41,465.51
2017,7,24,7,45,727.0,95.5,3.35,20.0,457.5,633.45,506.17
2017,7,24,8,0,754.0,100.0,3.4,21.0,508.0,687.54,542.99
2017,7,24,8,15,774.0,103.5,3.4,22.0,556.0,737.46,575.16
2017,7,24,8,30,794.0,107.0,3.4,23.0,604.0,786.54,605.94
2017,7,24,8,45,810.0,110.5,3.45,24.0,648.5,831.06,633.06
2017,7,24,9,0,826.0,114.0,3.5,25.0,693.0,873.9,658.51
2017,7,24,9,15,838.0,116.5,3.55,25.5,733.0,910.01,680.28
2017,7,24,9,30,850.0,119.0,3.6,26.0,773.0,936.01,695.09
2017,7,24,9,45,861.0,119.5,3.65,27.0,808.0,963.73,709.66
2017,7,24,10,0,872.0,120.0,3.7,28.0,843.0,988.66,722.23
2017,7,24,10,15,879.0,121.5,3.75,28.5,871.5,1007.72,732.36
2017,7,24,10,30,886.0,123.0,3.8,29.0,900.0,1023.54,740.46
2017,7,24,10,45,891.0,124.0,3.9,29.5,921.5,1033.48,745.17
2017,7,24,11,0,896.0,125.0,4.0,30.0,943.0,1039.97,747.79
2017,7,24,11,15,899.0,126.0,4.1,30.5,957.5,1040.96,746.99
2017,7,24,11,30,902.0,127.0,4.2,31.0,972.0,1038.42,744.08
2017,7,24,11,45,903.5,127.0,4.3,31.5,979.0,1029.9,737.45
2017,7,24,12,0,905.0,127.0,4.4,32.0,986.0,1017.96,728.76
2017,7,24,12,15,904.5,127.0,4.5,32.0,985.5,1000.74,718.22
2017,7,24,12,30,904.0,127.0,4.6,32.0,985.0,980.3,705.64
2017,7,24,12,45,908.0,122.5,4.7,32.0,978.0,956.55,690.89
2017,7,24,13,0,912.0,118.0,4.8,32.0,971.0,929.59,674.3
2017,7,24,13,15,908.5,117.5,4.9,32.0,955.5,896.81,653.73
2017,7,24,13,30,905.0,117.0,5.0,32.0,940.0,861.39,631.22
2017,7,24,13,45,901.5,115.0,5.1,32.0,918.0,822.07,605.84
2017,7,24,14,0,898.0,113.0,5.2,32.0,896.0,780.45,578.6
2017,7,24,14,15,891.0,111.5,5.3,31.5,866.5,734.67,549.26
2017,7,24,14,30,884.0,110.0,5.4,31.0,837.0,687.25,516.3
2017,7,24,14,45,876.5,107.0,5.5,31.0,802.0,636.72,478.93
2017,7,24,15,0,869.0,104.0,5.6,31.0,767.0,585.05,439.66
2017,7,24,15,15,857.5,102.0,5.6,30.5,726.5,531.28,398.31
2017,7,24,15,30,846.0,100.0,5.6,30.0,686.0,477.21,355.39
2017,7,24,15,45,832.5,96.5,5.65,29.5,641.5,420.97,309.6
2017,7,24,16,0,819.0,93.0,5.7,29.0,597.0,360.83,259.54
2017,7,24,16,15,800.0,89.5,5.65,28.0,549.0,303.69,211.19
2017,7,24,16,30,781.0,86.0,5.6,27.0,501.0,248.14,163.72
2017,7,24,16,45,757.0,82.0,5.6,26.5,451.0,193.14,117.75
2017,7,24,17,0,733.0,78.0,5.6,26.0,401.0,140.78,77.7
2017,7,24,17,15,698.5,73.0,5.45,25.0,349.5,89.86,47.27
2017,7,24,17,30,664.0,68.0,5.3,24.0,298.0,44.92,33.15
2017,7,24,17,45,617.0,62.0,5.2,23.0,248.0,42.43,31.18
2017,7,24,18,0,570.0,56.0,5.1,22.0,198.0,39.78,28.95
2017,7,24,18,15,498.0,48.0,4.85,21.0,151.5,35.23,24.92
2017,7,24,18,30,426.0,40.0,4.6,20.0,105.0,30.44,20.48
2017,7,24,18,45,314.0,29.5,4.45,19.5,67.5,23.04,13.3
2017,7,24,19,0,202.0,19.0,4.3,19.0,30.0,15.19,0.0
2017,7,24,19,15,101.0,9.5,4.1,18.5,15.0,9.05,0.0
2017,7,24,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,25,5,15,98.0,11.0,2.25,13.5,17.5,27.24,0.0
2017,7,25,5,30,196.0,22.0,2.4,14.0,35.0,77.09,30.86
2017,7,25,5,45,304.5,33.5,2.55,14.5,73.0,136.15,96.04
2017,7,25,6,0,413.0,45.0,2.7,15.0,111.0,203.9,155.3
2017,7,25,6,15,483.5,53.5,2.65,15.5,158.0,265.4,209.85
2017,7,25,6,30,554.0,62.0,2.6,16.0,205.0,334.13,269.32
2017,7,25,6,45,601.5,68.0,2.6,17.0,255.0,395.2,320.61
2017,7,25,7,0,649.0,74.0,2.6,18.0,305.0,460.16,372.98
2017,7,25,7,15,683.5,79.5,2.5,18.5,356.0,520.16,419.9
2017,7,25,7,30,718.0,85.0,2.4,19.0,407.0,579.93,464.89
2017,7,25,7,45,743.0,89.0,2.3,20.0,457.0,634.85,503.54
2017,7,25,8,0,768.0,93.0,2.2,21.0,507.0,689.96,539.26
2017,7,25,8,15,787.5,96.5,2.15,21.5,554.5,740.04,571.51
2017,7,25,8,30,807.0,100.0,2.1,22.0,602.0,789.24,602.37
2017,7,25,8,45,822.0,102.5,2.1,22.5,646.5,832.24,628.68
2017,7,25,9,0,837.0,105.0,2.1,23.0,691.0,866.67,648.81
2017,7,25,9,15,848.0,107.5,2.15,23.5,730.5,901.93,669.78
2017,7,25,9,30,859.0,110.0,2.2,24.0,770.0,934.74,688.93
2017,7,25,9,45,863.0,114.5,2.25,25.0,803.0,960.35,701.88
2017,7,25,10,0,867.0,119.0,2.3,26.0,836.0,982.82,712.76
2017,7,25,10,15,873.0,120.5,2.4,26.5,864.0,1000.85,722.71
2017,7,25,10,30,879.0,122.0,2.5,27.0,892.0,1015.63,730.67
2017,7,25,10,45,883.5,123.5,2.6,28.0,913.0,1025.57,734.17
2017,7,25,11,0,888.0,125.0,2.7,29.0,934.0,1032.07,735.59
2017,7,25,11,15,890.5,125.5,2.8,29.5,948.5,1032.06,734.48
2017,7,25,11,30,893.0,126.0,2.9,30.0,963.0,1028.57,731.32
2017,7,25,11,45,894.0,126.5,3.0,30.5,969.5,1020.14,725.15
2017,7,25,12,0,895.0,127.0,3.1,31.0,976.0,1008.32,716.95
2017,7,25,12,15,895.0,127.0,3.2,31.5,975.5,991.73,705.79
2017,7,25,12,30,895.0,127.0,3.3,32.0,975.0,971.93,692.66
2017,7,25,12,45,897.5,123.5,3.45,32.5,968.0,947.95,677.2
2017,7,25,13,0,900.0,120.0,3.6,33.0,961.0,920.85,659.68
2017,7,25,13,15,897.0,119.5,3.75,33.0,946.0,888.81,640.17
2017,7,25,13,30,894.0,119.0,3.9,33.0,931.0,854.13,618.7
2017,7,25,13,45,890.5,117.0,4.05,33.0,909.0,815.16,594.12
2017,7,25,14,0,887.0,115.0,4.2,33.0,887.0,773.91,567.69
2017,7,25,14,15,880.5,113.5,4.35,32.5,858.0,728.89,539.4
2017,7,25,14,30,874.0,112.0,4.5,32.0,829.0,682.19,507.4
2017,7,25,14,45,865.5,109.5,4.7,32.0,794.5,631.91,471.02
2017,7,25,15,0,857.0,107.0,4.9,32.0,760.0,580.58,432.86
2017,7,25,15,15,845.5,105.0,5.0,31.5,720.0,527.35,392.6
2017,7,25,15,30,834.0,103.0,5.1,31.0,680.0,473.82,350.7
2017,7,25,15,45,819.0,100.0,5.2,30.5,635.5,414.23,302.93
2017,7,25,16,0,804.0,97.0,5.3,30.0,591.0,358.52,256.63
2017,7,25,16,15,784.0,93.5,5.3,29.0,543.0,301.87,209.1
2017,7,25,16,30,764.0,90.0,5.3,28.0,495.0,246.94,162.54
2017,7,25,16,45,738.0,86.0,5.35,27.0,445.0,192.53,117.73
2017,7,25,17,0,712.0,82.0,5.4,26.0,395.0,141.01,78.82
2017,7,25,17,15,677.0,77.0,5.3,25.0,344.0,86.62,45.57
2017,7,25,17,30,642.0,72.0,5.2,24.0,293.0,47.97,35.78
2017,7,25,17,45,592.0,65.5,5.1,23.0,243.0,45.23,33.6
2017,7,25,18,0,542.0,59.0,5.0,22.0,193.0,42.31,31.13
2017,7,25,18,15,468.0,50.5,4.8,21.0,147.0,37.44,26.82
2017,7,25,18,30,394.0,42.0,4.6,20.0,101.0,32.33,22.06
2017,7,25,18,45,279.5,30.5,4.4,19.5,64.5,24.05,14.03
2017,7,25,19,0,165.0,19.0,4.2,19.0,28.0,15.28,0.0
2017,7,25,19,15,82.5,9.5,4.05,18.5,14.0,9.05,0.0
2017,7,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,26,5,15,108.0,10.5,2.9,13.5,17.0,28.38,0.0
2017,7,26,5,30,216.0,21.0,3.0,14.0,34.0,80.06,28.29
2017,7,26,5,45,332.0,31.5,3.15,14.5,73.5,141.65,99.34
2017,7,26,6,0,448.0,42.0,3.3,15.0,113.0,212.31,161.44
2017,7,26,6,15,518.0,49.5,3.3,15.5,160.5,274.32,216.94
2017,7,26,6,30,588.0,57.0,3.3,16.0,208.0,343.49,277.31
2017,7,26,6,45,637.5,62.0,3.3,17.0,259.0,406.11,330.31
2017,7,26,7,0,687.0,67.0,3.3,18.0,310.0,471.14,383.2
2017,7,26,7,15,720.0,71.5,3.25,18.5,361.5,531.0,430.64
2017,7,26,7,30,753.0,76.0,3.2,19.0,413.0,592.44,477.53
2017,7,26,7,45,778.0,79.5,3.15,20.0,463.5,648.33,517.14
2017,7,26,8,0,803.0,83.0,3.1,21.0,514.0,704.35,554.17
2017,7,26,8,15,821.5,86.0,3.05,21.5,562.0,754.49,586.97
2017,7,26,8,30,840.0,89.0,3.0,22.0,610.0,797.73,614.17
2017,7,26,8,45,854.0,91.0,2.95,23.0,655.0,840.18,639.09
2017,7,26,9,0,868.0,93.0,2.9,24.0,700.0,880.74,662.12
2017,7,26,9,15,879.0,95.0,2.9,24.5,740.0,916.43,683.07
2017,7,26,9,30,890.0,97.0,2.9,25.0,780.0,949.58,702.12
2017,7,26,9,45,886.5,105.5,2.9,26.0,811.5,973.2,713.34
2017,7,26,10,0,883.0,114.0,2.9,27.0,843.0,993.2,722.17
2017,7,26,10,15,889.5,115.0,2.95,27.5,871.5,1011.47,731.75
2017,7,26,10,30,896.0,116.0,3.0,28.0,900.0,1026.46,739.28
2017,7,26,10,45,900.5,117.5,3.05,28.5,921.5,1036.56,743.78
2017,7,26,11,0,905.0,119.0,3.1,29.0,943.0,1043.17,746.19
2017,7,26,11,15,908.0,119.5,3.15,29.5,958.0,1043.69,744.87
2017,7,26,11,30,911.0,120.0,3.2,30.0,973.0,1040.67,741.47
2017,7,26,11,45,912.5,120.5,3.3,30.5,980.0,1032.62,735.44
2017,7,26,12,0,914.0,121.0,3.4,31.0,987.0,1021.1,727.31
2017,7,26,12,15,914.0,121.0,3.5,31.0,987.0,1004.22,717.32
2017,7,26,12,30,914.0,121.0,3.6,31.0,987.0,984.06,705.26
2017,7,26,12,45,916.5,118.5,3.7,31.5,980.0,960.59,689.65
2017,7,26,13,0,919.0,116.0,3.8,32.0,973.0,933.91,671.98
2017,7,26,13,15,916.5,115.5,3.85,32.0,958.5,901.71,651.73
2017,7,26,13,30,914.0,115.0,3.9,32.0,944.0,866.76,629.57
2017,7,26,13,45,910.0,113.5,4.0,32.0,922.0,827.09,604.32
2017,7,26,14,0,906.0,112.0,4.1,32.0,900.0,785.12,577.23
2017,7,26,14,15,900.0,110.5,4.2,32.0,871.0,739.6,547.39
2017,7,26,14,30,894.0,109.0,4.3,32.0,842.0,692.31,514.03
2017,7,26,14,45,886.0,106.5,4.4,32.0,807.0,641.34,476.95
2017,7,26,15,0,878.0,104.0,4.5,32.0,772.0,589.24,437.99
2017,7,26,15,15,866.5,102.0,4.5,31.5,731.0,534.88,396.86
2017,7,26,15,30,855.0,100.0,4.5,31.0,690.0,480.2,354.1
2017,7,26,15,45,841.0,97.0,4.55,30.5,645.0,423.58,308.6
2017,7,26,16,0,827.0,94.0,4.6,30.0,600.0,363.14,258.9
2017,7,26,16,15,807.5,90.5,4.6,29.5,551.5,305.28,210.1
2017,7,26,16,30,788.0,87.0,4.6,29.0,503.0,249.07,162.34
2017,7,26,16,45,763.0,82.5,4.6,28.5,452.0,192.98,116.16
2017,7,26,17,0,738.0,78.0,4.6,28.0,401.0,139.65,76.05
2017,7,26,17,15,702.5,73.5,4.5,27.0,349.0,88.77,46.53
2017,7,26,17,30,667.0,69.0,4.4,26.0,297.0,45.88,33.68
2017,7,26,17,45,618.0,62.5,4.35,25.0,246.5,43.03,31.42
2017,7,26,18,0,569.0,56.0,4.3,24.0,196.0,39.98,28.86
2017,7,26,18,15,493.0,48.0,4.15,23.0,149.0,35.44,24.84
2017,7,26,18,30,417.0,40.0,4.0,22.0,102.0,30.66,20.42
2017,7,26,18,45,298.5,29.0,3.9,21.0,64.5,22.78,12.78
2017,7,26,19,0,180.0,18.0,3.8,20.0,27.0,14.43,0.0
2017,7,26,19,15,90.0,9.0,3.75,19.5,13.5,8.58,0.0
2017,7,26,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,5,15,108.0,10.0,2.8,13.5,16.5,27.81,0.0
2017,7,27,5,30,216.0,20.0,2.9,14.0,33.0,78.48,23.21
2017,7,27,5,45,332.0,30.5,3.0,15.0,72.0,140.39,97.69
2017,7,27,6,0,448.0,41.0,3.1,16.0,111.0,210.95,159.47
2017,7,27,6,15,520.0,48.5,3.1,16.5,159.0,273.7,215.35
2017,7,27,6,30,592.0,56.0,3.1,17.0,207.0,343.85,276.28
2017,7,27,6,45,641.5,61.5,3.15,18.0,258.0,407.27,329.74
2017,7,27,7,0,691.0,67.0,3.2,19.0,309.0,473.08,383.08
2017,7,27,7,15,725.0,71.5,3.15,20.0,361.0,533.79,430.12
2017,7,27,7,30,759.0,76.0,3.1,21.0,413.0,596.16,476.46
2017,7,27,7,45,784.5,79.0,3.1,22.0,464.5,652.13,515.88
2017,7,27,8,0,810.0,82.0,3.1,23.0,516.0,708.26,552.8
2017,7,27,8,15,829.0,85.0,3.05,23.5,564.5,759.1,585.79
2017,7,27,8,30,848.0,88.0,3.0,24.0,613.0,803.09,613.22
2017,7,27,8,45,697.0,153.5,3.0,25.0,606.0,786.08,596.98
2017,7,27,9,0,546.0,219.0,3.0,26.0,599.0,739.64,558.97
2017,7,27,9,15,723.0,157.5,2.95,27.0,692.0,854.65,636.5
2017,7,27,9,30,900.0,96.0,2.9,28.0,785.0,957.91,699.93
2017,7,27,9,45,910.0,97.0,2.9,29.0,820.5,986.49,713.48
2017,7,27,10,0,920.0,98.0,2.9,30.0,856.0,1012.07,725.59
2017,7,27,10,15,926.5,99.5,2.85,30.5,885.5,1031.55,734.76
2017,7,27,10,30,933.0,101.0,2.8,31.0,915.0,1047.59,741.82
2017,7,27,10,45,938.5,101.5,2.75,32.0,937.5,1058.04,743.91
2017,7,27,11,0,944.0,102.0,2.7,33.0,960.0,1064.86,743.85
2017,7,27,11,15,947.0,102.5,2.65,33.5,975.0,1065.5,741.63
2017,7,27,11,30,950.0,103.0,2.6,34.0,990.0,1062.43,737.33
2017,7,27,11,45,953.0,102.5,2.55,35.0,998.0,1054.66,728.81
2017,7,27,12,0,956.0,102.0,2.5,36.0,1006.0,1043.24,718.28
2017,7,27,12,15,956.0,102.0,2.55,36.0,1006.0,1025.83,708.24
2017,7,27,12,30,956.0,102.0,2.6,36.0,1006.0,1004.97,696.16
2017,7,27,12,45,950.5,105.0,2.7,36.5,997.0,978.64,679.73
2017,7,27,13,0,945.0,108.0,2.8,37.0,988.0,949.28,661.39
2017,7,27,13,15,942.0,107.0,2.9,37.0,972.5,915.39,641.45
2017,7,27,13,30,939.0,106.0,3.0,37.0,957.0,878.7,619.54
2017,7,27,13,45,935.5,104.5,3.2,37.0,934.5,838.51,595.66
2017,7,27,14,0,932.0,103.0,3.4,37.0,912.0,795.9,569.73
2017,7,27,14,15,925.5,102.0,3.5,36.5,882.5,749.39,541.44
2017,7,27,14,30,919.0,101.0,3.6,36.0,853.0,701.08,509.77
2017,7,27,14,45,910.5,99.0,3.75,36.0,817.0,649.06,473.07
2017,7,27,15,0,902.0,97.0,3.9,36.0,781.0,595.9,434.39
2017,7,27,15,15,890.5,95.0,4.0,35.5,739.5,540.3,393.43
2017,7,27,15,30,879.0,93.0,4.1,35.0,698.0,484.35,350.7
2017,7,27,15,45,864.0,90.5,4.2,35.0,652.5,426.45,304.42
2017,7,27,16,0,849.0,88.0,4.3,35.0,607.0,369.09,257.29
2017,7,27,16,15,830.0,85.0,4.4,34.0,557.5,306.17,206.13
2017,7,27,16,30,811.0,82.0,4.5,33.0,508.0,249.18,158.87
2017,7,27,16,45,785.0,78.5,4.6,32.5,456.5,192.41,112.9
2017,7,27,17,0,759.0,75.0,4.7,32.0,405.0,138.49,73.14
2017,7,27,17,15,723.5,70.5,4.65,30.5,352.5,86.35,43.71
2017,7,27,17,30,688.0,66.0,4.6,29.0,300.0,48.21,35.19
2017,7,27,17,45,637.5,60.0,4.6,28.0,248.5,41.22,29.46
2017,7,27,18,0,587.0,54.0,4.6,27.0,197.0,38.49,27.19
2017,7,27,18,15,510.5,46.5,4.5,26.0,149.5,34.29,23.51
2017,7,27,18,30,434.0,39.0,4.4,25.0,102.0,29.9,19.45
2017,7,27,18,45,309.5,28.0,4.3,24.0,64.0,21.97,11.8
2017,7,27,19,0,185.0,17.0,4.2,23.0,26.0,13.58,0.0
2017,7,27,19,15,92.5,8.5,4.15,22.5,13.0,8.1,0.0
2017,7,27,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,4.05,21.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,5,15,117.5,9.5,3.8,14.5,16.5,28.85,0.0
2017,7,28,5,30,235.0,19.0,3.8,15.0,33.0,81.16,18.47
2017,7,28,5,45,351.5,29.0,3.85,15.5,72.0,144.06,99.44
2017,7,28,6,0,468.0,39.0,3.9,16.0,111.0,215.23,162.53
2017,7,28,6,15,539.5,46.0,3.95,16.5,159.0,278.24,219.07
2017,7,28,6,30,611.0,53.0,4.0,17.0,207.0,348.6,280.67
2017,7,28,6,45,658.5,58.5,4.05,18.0,258.5,410.37,333.29
2017,7,28,7,0,706.0,64.0,4.1,19.0,310.0,477.75,388.29
2017,7,28,7,15,739.0,68.0,4.1,20.0,362.0,538.02,435.55
2017,7,28,7,30,772.0,72.0,4.1,21.0,414.0,599.82,482.12
2017,7,28,7,45,796.5,75.5,4.1,22.0,465.0,656.28,522.19
2017,7,28,8,0,821.0,79.0,4.1,23.0,516.0,712.78,559.86
2017,7,28,8,15,839.0,81.5,4.05,23.5,565.0,757.31,588.8
2017,7,28,8,30,857.0,84.0,4.0,24.0,614.0,805.82,620.06
2017,7,28,8,45,871.0,86.5,4.0,25.0,659.0,849.53,646.27
2017,7,28,9,0,885.0,89.0,4.0,26.0,704.0,891.29,670.61
2017,7,28,9,15,895.5,91.0,4.05,26.5,744.5,927.08,692.09
2017,7,28,9,30,906.0,93.0,4.1,27.0,785.0,960.25,711.63
2017,7,28,9,45,905.0,100.0,4.15,28.0,817.5,985.08,724.06
2017,7,28,10,0,904.0,107.0,4.2,29.0,850.0,1006.36,734.11
2017,7,28,10,15,910.5,108.0,4.25,29.0,879.0,1025.0,745.4
2017,7,28,10,30,917.0,109.0,4.3,29.0,908.0,1040.28,754.6
2017,7,28,10,45,921.5,110.5,4.4,29.5,930.0,1050.6,759.48
2017,7,28,11,0,926.0,112.0,4.5,30.0,952.0,1057.33,762.17
2017,7,28,11,15,929.0,112.5,4.6,30.0,967.0,1057.88,762.52
2017,7,28,11,30,932.0,113.0,4.7,30.0,982.0,1054.79,760.75
2017,7,28,11,45,933.5,113.5,4.85,30.5,989.5,1046.59,754.94
2017,7,28,12,0,935.0,114.0,5.0,31.0,997.0,1034.83,746.89
2017,7,28,12,15,935.0,114.0,5.05,31.0,997.0,1017.62,736.1
2017,7,28,12,30,935.0,114.0,5.1,31.0,997.0,997.03,723.16
2017,7,28,12,45,932.5,114.5,5.2,31.0,988.5,971.35,707.24
2017,7,28,13,0,930.0,115.0,5.3,31.0,980.0,942.61,689.21
2017,7,28,13,15,927.0,114.0,5.35,30.5,964.5,909.07,668.93
2017,7,28,13,30,924.0,113.0,5.4,30.0,949.0,872.78,646.57
2017,7,28,13,45,920.5,111.5,5.5,30.0,926.5,833.04,620.53
2017,7,28,14,0,917.0,110.0,5.6,30.0,904.0,790.91,592.56
2017,7,28,14,15,910.5,108.5,5.6,29.5,875.0,744.47,561.99
2017,7,28,14,30,904.0,107.0,5.6,29.0,846.0,696.26,527.82
2017,7,28,14,45,896.5,105.0,5.65,28.5,810.5,645.46,490.64
2017,7,28,15,0,889.0,103.0,5.7,28.0,775.0,593.43,451.37
2017,7,28,15,15,877.5,100.5,5.65,27.5,734.0,537.95,408.03
2017,7,28,15,30,866.0,98.0,5.6,27.0,693.0,482.13,363.08
2017,7,28,15,45,853.0,95.0,5.55,26.5,648.0,425.2,315.91
2017,7,28,16,0,840.0,92.0,5.5,26.0,603.0,364.31,264.43
2017,7,28,16,15,820.5,88.5,5.4,25.5,554.0,305.62,213.72
2017,7,28,16,30,801.0,85.0,5.3,25.0,505.0,248.56,164.21
2017,7,28,16,45,776.5,81.0,5.25,24.5,454.0,192.14,116.89
2017,7,28,17,0,752.0,77.0,5.2,24.0,403.0,138.43,76.01
2017,7,28,17,15,716.5,72.5,5.05,23.0,350.5,86.68,46.05
2017,7,28,17,30,681.0,68.0,4.9,22.0,298.0,45.38,33.85
2017,7,28,17,45,630.5,62.0,4.8,21.5,246.5,42.88,31.78
2017,7,28,18,0,580.0,56.0,4.7,21.0,195.0,40.24,29.45
2017,7,28,18,15,501.5,48.0,4.6,20.0,147.5,35.69,25.37
2017,7,28,18,30,423.0,40.0,4.5,19.0,100.0,30.92,20.86
2017,7,28,18,45,295.0,28.5,4.45,18.5,62.5,22.55,12.47
2017,7,28,19,0,167.0,17.0,4.4,18.0,25.0,13.67,0.0
2017,7,28,19,15,83.5,8.5,4.4,17.5,12.5,8.1,0.0
2017,7,28,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,29,5,15,110.5,9.5,3.6,12.5,15.5,27.59,0.0
2017,7,29,5,30,221.0,19.0,3.7,13.0,31.0,77.5,11.4
2017,7,29,5,45,348.0,29.0,3.8,14.0,71.0,142.92,98.64
2017,7,29,6,0,475.0,39.0,3.9,15.0,111.0,217.35,164.49
2017,7,29,6,15,548.0,45.5,3.9,15.5,159.5,280.74,221.64
2017,7,29,6,30,621.0,52.0,3.9,16.0,208.0,349.84,282.52
2017,7,29,6,45,670.5,57.0,3.9,17.0,260.0,414.42,337.59
2017,7,29,7,0,720.0,62.0,3.9,18.0,312.0,482.97,393.62
2017,7,29,7,15,753.0,66.0,3.85,18.5,364.5,543.94,442.26
2017,7,29,7,30,786.0,70.0,3.8,19.0,417.0,606.44,490.28
2017,7,29,7,45,810.5,73.0,3.75,20.0,468.5,662.96,530.24
2017,7,29,8,0,835.0,76.0,3.7,21.0,520.0,714.46,564.09
2017,7,29,8,15,853.0,79.0,3.7,21.5,569.0,765.27,597.84
2017,7,29,8,30,871.0,82.0,3.7,22.0,618.0,814.94,630.08
2017,7,29,8,45,885.0,84.0,3.7,23.0,663.5,858.61,656.24
2017,7,29,9,0,899.0,86.0,3.7,24.0,709.0,900.29,680.51
2017,7,29,9,15,909.5,87.5,3.7,24.5,749.5,935.96,701.61
2017,7,29,9,30,920.0,89.0,3.7,25.0,790.0,968.96,720.74
2017,7,29,9,45,924.0,93.0,3.75,26.0,824.5,995.64,734.38
2017,7,29,10,0,928.0,97.0,3.8,27.0,859.0,1018.97,745.75
2017,7,29,10,15,934.0,98.0,3.85,27.5,888.0,1037.55,755.48
2017,7,29,10,30,940.0,99.0,3.9,28.0,917.0,1052.66,763.03
2017,7,29,10,45,945.0,100.0,4.0,29.0,939.5,1063.19,766.54
2017,7,29,11,0,950.0,101.0,4.1,30.0,962.0,1070.07,767.8
2017,7,29,11,15,952.5,101.5,4.2,30.0,976.5,1070.18,767.94
2017,7,29,11,30,955.0,102.0,4.3,30.0,991.0,1066.57,765.85
2017,7,29,11,45,957.0,102.0,4.4,30.5,998.5,1058.25,759.33
2017,7,29,12,0,959.0,102.0,4.5,31.0,1006.0,1046.26,750.58
2017,7,29,12,15,959.0,102.0,4.6,31.0,1006.0,1028.73,739.87
2017,7,29,12,30,959.0,102.0,4.7,31.0,1006.0,1007.74,726.98
2017,7,29,12,45,950.0,106.5,4.8,31.5,995.5,979.52,708.2
2017,7,29,13,0,941.0,111.0,4.9,32.0,985.0,948.41,687.51
2017,7,29,13,15,938.0,110.5,4.95,32.0,969.5,914.99,666.28
2017,7,29,13,30,935.0,110.0,5.0,32.0,954.0,878.77,643.05
2017,7,29,13,45,930.5,109.0,5.05,32.0,931.5,838.27,616.73
2017,7,29,14,0,926.0,108.0,5.1,32.0,909.0,795.41,588.58
2017,7,29,14,15,919.5,106.5,5.1,31.5,879.0,748.53,558.27
2017,7,29,14,30,913.0,105.0,5.1,31.0,849.0,699.87,524.4
2017,7,29,14,45,904.5,103.0,5.15,31.0,813.5,647.97,486.04
2017,7,29,15,0,896.0,101.0,5.2,31.0,778.0,594.94,445.79
2017,7,29,15,15,884.5,99.0,5.15,30.5,736.5,539.48,403.19
2017,7,29,15,30,873.0,97.0,5.1,30.0,695.0,483.67,358.96
2017,7,29,15,45,858.5,94.0,5.05,29.5,649.0,425.7,311.74
2017,7,29,16,0,844.0,91.0,5.0,29.0,603.0,363.94,260.38
2017,7,29,16,15,824.0,88.0,4.95,28.0,553.5,305.26,210.84
2017,7,29,16,30,804.0,85.0,4.9,27.0,504.0,248.27,162.31
2017,7,29,16,45,778.0,81.0,4.85,26.5,452.5,191.38,115.18
2017,7,29,17,0,752.0,77.0,4.8,26.0,401.0,137.38,74.64
2017,7,29,17,15,715.5,72.5,4.65,25.0,348.5,85.57,45.23
2017,7,29,17,30,679.0,68.0,4.5,24.0,296.0,45.48,33.65
2017,7,29,17,45,627.0,61.5,4.4,23.5,244.5,42.59,31.25
2017,7,29,18,0,575.0,55.0,4.3,23.0,193.0,39.52,28.56
2017,7,29,18,15,494.5,47.0,4.15,22.0,145.0,34.93,24.47
2017,7,29,18,30,414.0,39.0,4.0,21.0,97.0,30.13,19.96
2017,7,29,18,45,284.5,27.5,3.9,20.0,60.0,21.73,11.54
2017,7,29,19,0,155.0,16.0,3.8,19.0,23.0,12.82,0.0
2017,7,29,19,15,77.5,8.0,3.8,18.5,11.5,7.63,0.0
2017,7,29,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,5,15,95.0,9.0,2.25,13.5,14.0,24.44,0.0
2017,7,30,5,30,190.0,18.0,2.4,14.0,28.0,69.05,2.7
2017,7,30,5,45,310.0,29.0,2.6,14.5,66.0,132.14,90.34
2017,7,30,6,0,430.0,40.0,2.8,15.0,104.0,203.06,153.31
2017,7,30,6,15,504.5,47.5,2.75,15.5,151.5,265.71,209.23
2017,7,30,6,30,579.0,55.0,2.7,16.0,199.0,336.09,270.5
2017,7,30,6,45,627.5,61.0,2.7,17.0,249.5,398.93,323.63
2017,7,30,7,0,676.0,67.0,2.7,18.0,300.0,465.82,377.81
2017,7,30,7,15,710.0,71.5,2.65,19.0,351.5,524.05,423.01
2017,7,30,7,30,744.0,76.0,2.6,20.0,403.0,585.8,468.92
2017,7,30,7,45,768.5,80.0,2.55,21.0,453.5,641.67,508.18
2017,7,30,8,0,793.0,84.0,2.5,22.0,504.0,697.64,544.7
2017,7,30,8,15,812.0,87.0,2.5,22.5,552.0,747.92,577.41
2017,7,30,8,30,831.0,90.0,2.5,23.0,600.0,797.21,608.75
2017,7,30,8,45,844.5,92.5,2.55,24.0,644.5,833.66,629.77
2017,7,30,9,0,858.0,95.0,2.6,25.0,689.0,874.16,653.27
2017,7,30,9,15,869.0,97.5,2.65,26.0,729.0,910.22,673.35
2017,7,30,9,30,880.0,100.0,2.7,27.0,769.0,943.75,691.5
2017,7,30,9,45,871.5,110.5,2.8,28.0,799.0,964.6,701.6
2017,7,30,10,0,863.0,121.0,2.9,29.0,829.0,981.6,709.29
2017,7,30,10,15,870.0,122.5,2.95,29.5,857.0,1000.61,719.32
2017,7,30,10,30,877.0,124.0,3.0,30.0,885.0,1016.39,727.3
2017,7,30,10,45,882.0,125.0,3.15,31.0,907.0,1026.29,730.98
2017,7,30,11,0,887.0,126.0,3.3,32.0,929.0,1032.76,732.57
2017,7,30,11,15,890.0,126.5,3.4,32.5,943.0,1033.21,731.56
2017,7,30,11,30,893.0,127.0,3.5,33.0,957.0,1030.17,728.5
2017,7,30,11,45,895.0,127.0,3.6,33.5,964.5,1022.14,722.4
2017,7,30,12,0,897.0,127.0,3.7,34.0,972.0,1010.68,714.27
2017,7,30,12,15,897.0,126.5,3.75,34.0,971.5,993.42,703.68
2017,7,30,12,30,897.0,126.0,3.8,34.0,971.0,972.94,691.11
2017,7,30,12,45,893.5,127.0,3.85,34.5,962.5,947.54,674.03
2017,7,30,13,0,890.0,128.0,3.9,35.0,954.0,919.24,655.13
2017,7,30,13,15,887.5,127.5,3.95,35.0,939.0,887.63,635.4
2017,7,30,13,30,885.0,127.0,4.0,35.0,924.0,853.35,613.83
2017,7,30,13,45,882.5,124.5,4.05,35.0,902.5,814.7,589.2
2017,7,30,14,0,880.0,122.0,4.1,35.0,881.0,773.7,562.79
2017,7,30,14,15,873.5,120.0,4.1,35.0,852.0,728.17,532.63
2017,7,30,14,30,867.0,118.0,4.1,35.0,823.0,680.97,499.22
2017,7,30,14,45,859.5,115.0,4.15,35.0,788.5,630.82,463.07
2017,7,30,15,0,852.0,112.0,4.2,35.0,754.0,579.53,425.12
2017,7,30,15,15,840.5,109.5,4.2,34.5,714.0,525.75,384.97
2017,7,30,15,30,829.0,107.0,4.2,34.0,674.0,468.65,341.11
2017,7,30,15,45,814.5,103.5,4.25,33.5,629.0,411.99,296.18
2017,7,30,16,0,800.0,100.0,4.3,33.0,584.0,355.95,250.37
2017,7,30,16,15,779.5,96.5,4.35,32.5,536.0,299.11,203.12
2017,7,30,16,30,759.0,93.0,4.4,32.0,488.0,244.07,157.13
2017,7,30,16,45,732.5,88.5,4.45,31.5,437.0,189.25,112.93
2017,7,30,17,0,706.0,84.0,4.5,31.0,386.0,132.89,71.51
2017,7,30,17,15,668.0,78.5,4.5,29.5,334.5,82.53,43.6
2017,7,30,17,30,630.0,73.0,4.5,28.0,283.0,49.3,36.29
2017,7,30,17,45,576.0,66.5,4.55,27.0,233.0,46.61,34.18
2017,7,30,18,0,522.0,60.0,4.6,26.0,183.0,43.77,31.79
2017,7,30,18,15,441.5,50.5,4.55,24.5,137.0,38.07,26.84
2017,7,30,18,30,361.0,41.0,4.5,23.0,91.0,32.07,21.36
2017,7,30,18,45,238.0,28.0,4.5,22.0,55.5,22.3,11.63
2017,7,30,19,0,115.0,15.0,4.5,21.0,20.0,11.83,0.0
2017,7,30,19,15,57.5,7.5,4.5,20.0,10.0,7.15,0.0
2017,7,30,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,31,5,15,62.0,9.0,3.3,13.5,12.0,18.89,0.0
2017,7,31,5,30,124.0,18.0,3.4,14.0,24.0,52.89,0.0
2017,7,31,5,45,237.0,31.5,3.5,14.5,60.0,112.91,76.75
2017,7,31,6,0,350.0,45.0,3.6,15.0,96.0,181.19,137.1
2017,7,31,6,15,427.0,54.5,3.55,15.5,142.0,242.79,191.74
2017,7,31,6,30,504.0,64.0,3.5,16.0,188.0,312.45,252.36
2017,7,31,6,45,559.5,71.0,3.5,17.0,238.5,376.17,306.4
2017,7,31,7,0,615.0,78.0,3.5,18.0,289.0,444.7,362.35
2017,7,31,7,15,653.0,83.5,3.4,19.0,340.0,505.34,409.85
2017,7,31,7,30,691.0,89.0,3.3,20.0,391.0,568.21,457.11
2017,7,31,7,45,721.5,93.0,3.25,21.0,442.5,625.93,498.78
2017,7,31,8,0,752.0,97.0,3.2,22.0,494.0,681.99,536.64
2017,7,31,8,15,773.0,100.5,3.15,22.5,542.5,732.86,570.2
2017,7,31,8,30,794.0,104.0,3.1,23.0,591.0,782.96,602.46
2017,7,31,8,45,812.5,106.5,3.1,24.0,636.5,828.73,630.06
2017,7,31,9,0,831.0,109.0,3.1,25.0,682.0,872.95,656.0
2017,7,31,9,15,843.5,111.0,3.15,26.0,723.0,901.95,671.49
2017,7,31,9,30,856.0,113.0,3.2,27.0,764.0,935.62,690.03
2017,7,31,9,45,870.0,113.0,3.25,28.0,800.0,965.97,706.08
2017,7,31,10,0,884.0,113.0,3.3,29.0,836.0,993.6,720.21
2017,7,31,10,15,891.0,114.5,3.35,29.5,865.0,1012.97,730.38
2017,7,31,10,30,898.0,116.0,3.4,30.0,894.0,1029.04,738.52
2017,7,31,10,45,905.0,116.0,3.5,30.5,917.0,1040.1,743.92
2017,7,31,11,0,912.0,116.0,3.6,31.0,940.0,1047.67,747.23
2017,7,31,11,15,915.5,116.5,3.65,31.5,955.0,1048.67,746.13
2017,7,31,11,30,919.0,117.0,3.7,32.0,970.0,1046.07,742.92
2017,7,31,11,45,922.5,116.5,3.8,33.0,978.0,1038.86,735.77
2017,7,31,12,0,926.0,116.0,3.9,34.0,986.0,1028.08,726.52
2017,7,31,12,15,925.5,116.0,4.0,34.0,985.5,1010.42,715.98
2017,7,31,12,30,925.0,116.0,4.1,34.0,985.0,989.42,703.36
2017,7,31,12,45,926.5,113.5,4.2,34.5,978.0,964.58,686.85
2017,7,31,13,0,928.0,111.0,4.3,35.0,971.0,936.52,668.29
2017,7,31,13,15,924.5,110.5,4.4,35.0,955.0,902.97,647.46
2017,7,31,13,30,921.0,110.0,4.5,35.0,939.0,866.68,624.71
2017,7,31,13,45,917.0,108.0,4.6,35.0,916.0,826.03,598.83
2017,7,31,14,0,913.0,106.0,4.7,35.0,893.0,783.04,571.12
2017,7,31,14,15,906.0,105.0,4.75,34.5,863.5,736.71,541.87
2017,7,31,14,30,899.0,104.0,4.8,34.0,834.0,688.67,509.09
2017,7,31,14,45,890.5,101.5,4.9,34.0,798.0,636.87,471.53
2017,7,31,15,0,882.0,99.0,5.0,34.0,762.0,583.96,432.07
2017,7,31,15,15,870.0,97.0,5.05,33.5,720.5,528.87,390.49
2017,7,31,15,30,858.0,95.0,5.1,33.0,679.0,473.5,347.27
2017,7,31,15,45,842.5,92.5,5.15,32.5,633.5,416.3,301.27
2017,7,31,16,0,827.0,90.0,5.2,32.0,588.0,355.44,251.23
2017,7,31,16,15,806.5,86.5,5.15,31.0,539.0,297.07,202.5
2017,7,31,16,30,786.0,83.0,5.1,30.0,490.0,240.48,154.89
2017,7,31,16,45,758.0,79.5,5.1,29.5,438.5,184.69,109.37
2017,7,31,17,0,730.0,76.0,5.1,29.0,387.0,132.03,70.67
2017,7,31,17,15,693.0,71.0,5.0,28.0,335.0,81.07,42.59
2017,7,31,17,30,656.0,66.0,4.9,27.0,283.0,44.13,32.05
2017,7,31,17,45,601.0,60.5,4.85,26.0,232.5,41.97,30.36
2017,7,31,18,0,546.0,55.0,4.8,25.0,182.0,39.71,28.45
2017,7,31,18,15,465.5,46.5,4.65,24.0,136.0,34.71,24.01
2017,7,31,18,30,385.0,38.0,4.5,23.0,90.0,29.46,19.12
2017,7,31,18,45,256.5,26.0,4.4,22.0,54.5,20.56,10.02
2017,7,31,19,0,128.0,14.0,4.3,21.0,19.0,13.34,0.0
2017,7,31,19,15,64.0,7.0,4.3,20.5,9.5,6.67,0.0
2017,7,31,19,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,1,5,15,53.0,8.0,3.5,14.5,10.5,16.4,0.0
2017,8,1,5,30,106.0,16.0,3.5,15.0,21.0,46.14,0.0
2017,8,1,5,45,211.0,30.5,3.55,15.5,56.0,104.49,70.0
2017,8,1,6,0,316.0,45.0,3.6,16.0,91.0,168.04,126.41
2017,8,1,6,15,392.0,56.0,3.6,17.0,135.5,230.45,180.93
2017,8,1,6,30,468.0,67.0,3.6,18.0,180.0,299.38,240.1
2017,8,1,6,45,520.5,75.0,3.6,19.0,229.5,360.88,291.97
2017,8,1,7,0,573.0,83.0,3.6,20.0,279.0,426.95,345.65
2017,8,1,7,15,612.0,89.5,3.5,21.0,329.5,487.34,392.76
2017,8,1,7,30,651.0,96.0,3.4,22.0,380.0,550.13,439.84
2017,8,1,7,45,678.5,102.0,3.3,23.0,429.5,606.34,480.08
2017,8,1,8,0,706.0,108.0,3.2,24.0,479.0,663.14,518.94
2017,8,1,8,15,728.0,112.0,3.15,25.0,527.0,713.56,551.09
2017,8,1,8,30,750.0,116.0,3.1,26.0,575.0,760.3,579.78
2017,8,1,8,45,766.5,120.0,3.1,27.0,619.0,804.58,606.31
2017,8,1,9,0,783.0,124.0,3.1,28.0,663.0,847.31,631.19
2017,8,1,9,15,796.5,127.0,3.1,29.0,703.0,884.36,651.77
2017,8,1,9,30,810.0,130.0,3.1,30.0,743.0,919.18,670.54
2017,8,1,9,45,800.0,143.5,3.1,31.0,772.5,940.47,680.21
2017,8,1,10,0,790.0,157.0,3.1,32.0,802.0,958.01,687.5
2017,8,1,10,15,798.5,159.0,3.15,32.5,831.0,978.02,698.15
2017,8,1,10,30,807.0,161.0,3.2,33.0,860.0,994.99,706.87
2017,8,1,10,45,813.0,162.5,3.25,34.0,881.5,1005.76,710.26
2017,8,1,11,0,819.0,164.0,3.3,35.0,903.0,1013.23,711.69
2017,8,1,11,15,823.0,165.5,3.35,35.5,918.0,1015.34,711.34
2017,8,1,11,30,827.0,167.0,3.4,36.0,933.0,1014.06,709.03
2017,8,1,11,45,830.0,167.0,3.45,36.5,941.0,1006.86,703.16
2017,8,1,12,0,833.0,167.0,3.5,37.0,949.0,996.34,695.38
2017,8,1,12,15,832.5,167.0,3.55,37.0,948.5,979.16,684.98
2017,8,1,12,30,832.0,167.0,3.6,37.0,948.0,958.89,672.71
2017,8,1,12,45,844.5,157.0,3.7,37.5,944.0,937.69,658.8
2017,8,1,13,0,857.0,147.0,3.8,38.0,940.0,907.51,639.16
2017,8,1,13,15,853.0,146.0,3.9,38.0,924.0,874.89,619.26
2017,8,1,13,30,849.0,145.0,4.0,38.0,908.0,839.83,597.6
2017,8,1,13,45,841.5,144.5,4.15,38.0,884.5,803.15,574.87
2017,8,1,14,0,834.0,144.0,4.3,38.0,861.0,760.79,548.08
2017,8,1,14,15,825.0,142.0,4.35,37.5,831.5,714.32,517.81
2017,8,1,14,30,816.0,140.0,4.4,37.0,802.0,666.57,485.4
2017,8,1,14,45,803.0,138.5,4.5,37.0,765.5,615.8,449.08
2017,8,1,15,0,790.0,137.0,4.6,37.0,729.0,564.6,411.49
2017,8,1,15,15,775.5,134.0,4.6,36.5,688.0,511.12,371.87
2017,8,1,15,30,761.0,131.0,4.6,36.0,647.0,457.88,331.19
2017,8,1,15,45,740.0,127.5,4.7,35.5,601.5,398.75,285.21
2017,8,1,16,0,719.0,124.0,4.8,35.0,556.0,344.0,241.21
2017,8,1,16,15,695.0,119.5,4.8,34.0,508.0,289.3,196.85
2017,8,1,16,30,671.0,115.0,4.8,33.0,460.0,236.93,154.1
