Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,16,45,636.0,109.5,4.8,32.5,409.5,184.51,112.74
2017,8,1,17,0,601.0,104.0,4.8,32.0,359.0,136.17,78.22
2017,8,1,17,15,559.0,96.5,4.65,30.5,309.0,90.17,53.1
2017,8,1,17,30,517.0,89.0,4.5,29.0,259.0,62.29,47.07
2017,8,1,17,45,455.5,80.0,4.4,28.0,210.5,57.73,43.43
2017,8,1,18,0,394.0,71.0,4.3,27.0,162.0,52.45,38.97
2017,8,1,18,15,316.0,58.0,4.2,26.0,119.0,43.75,31.39
2017,8,1,18,30,238.0,45.0,4.1,25.0,76.0,34.65,23.2
2017,8,1,18,45,142.0,28.0,4.0,24.5,44.5,21.86,10.52
2017,8,1,19,0,46.0,11.0,3.9,24.0,13.0,10.48,0.0
2017,8,1,19,15,23.0,5.5,3.9,23.5,6.5,5.24,0.0
2017,8,1,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.5,2.5,17.5,7.5,7.15,0.0
2017,8,2,5,30,0.0,15.0,2.6,18.0,15.0,13.94,0.0
2017,8,2,5,45,64.0,33.0,2.75,18.5,42.0,56.95,36.24
2017,8,2,6,0,128.0,51.0,2.9,19.0,69.0,106.47,78.78
2017,8,2,6,15,169.5,70.5,2.95,19.5,105.0,151.49,117.54
2017,8,2,6,30,211.0,90.0,3.0,20.0,141.0,200.82,159.6
2017,8,2,6,45,252.5,104.5,3.15,21.0,180.0,248.39,199.3
2017,8,2,7,0,294.0,119.0,3.3,22.0,219.0,300.07,241.31
2017,8,2,7,15,435.0,117.0,3.45,23.0,292.0,406.71,326.2
2017,8,2,7,30,576.0,115.0,3.6,24.0,365.0,522.32,415.2
2017,8,2,7,45,610.5,120.5,3.75,25.0,415.0,579.68,456.8
2017,8,2,8,0,645.0,126.0,3.9,26.0,465.0,638.34,498.36
2017,8,2,8,15,668.5,131.5,3.9,26.5,512.0,689.32,533.42
2017,8,2,8,30,692.0,137.0,3.9,27.0,559.0,740.0,566.74
2017,8,2,8,45,714.0,139.5,3.9,28.0,603.5,785.4,594.52
2017,8,2,9,0,736.0,142.0,3.9,29.0,648.0,829.73,620.99
2017,8,2,9,15,750.0,145.5,3.9,29.5,687.0,862.1,640.07
2017,8,2,9,30,764.0,149.0,3.9,30.0,726.0,896.79,660.6
2017,8,2,9,45,766.5,156.0,3.9,31.0,758.0,921.87,673.15
2017,8,2,10,0,769.0,163.0,3.9,32.0,790.0,943.98,683.67
2017,8,2,10,15,777.0,165.5,3.9,32.5,818.0,963.73,694.0
2017,8,2,10,30,785.0,168.0,3.9,33.0,846.0,980.49,702.42
2017,8,2,10,45,793.0,168.0,3.9,33.5,868.0,991.52,707.2
2017,8,2,11,0,801.0,168.0,3.9,34.0,890.0,999.36,710.06
2017,8,2,11,15,805.0,169.0,3.95,34.0,904.5,1000.94,710.8
2017,8,2,11,30,809.0,170.0,4.0,34.0,919.0,999.2,709.6
2017,8,2,11,45,814.5,168.0,4.1,34.5,927.0,992.56,704.23
2017,8,2,12,0,820.0,166.0,4.2,35.0,935.0,982.62,696.89
2017,8,2,12,15,820.0,166.0,4.35,35.0,934.5,966.12,687.12
2017,8,2,12,30,820.0,166.0,4.5,35.0,934.0,946.55,675.39
2017,8,2,12,45,816.0,167.0,4.65,35.5,925.5,921.33,658.6
2017,8,2,13,0,812.0,168.0,4.8,36.0,917.0,893.44,640.11
2017,8,2,13,15,808.0,167.0,4.9,36.0,902.0,861.12,619.96
2017,8,2,13,30,804.0,166.0,5.0,36.0,887.0,826.48,598.1
2017,8,2,13,45,799.0,163.5,5.15,36.0,865.0,787.47,573.33
2017,8,2,14,0,794.0,161.0,5.3,36.0,843.0,746.57,546.6
2017,8,2,14,15,786.0,159.0,5.4,35.5,814.0,702.32,516.92
2017,8,2,14,30,778.0,157.0,5.5,35.0,785.0,656.81,485.51
2017,8,2,14,45,766.0,154.5,5.65,35.0,750.0,607.37,449.55
2017,8,2,15,0,754.0,152.0,5.8,35.0,715.0,557.51,412.31
2017,8,2,15,15,739.5,148.5,5.8,34.5,675.5,502.7,371.05
2017,8,2,15,30,725.0,145.0,5.8,34.0,636.0,450.26,330.27
2017,8,2,15,45,700.5,143.0,5.8,33.5,590.5,395.77,286.92
2017,8,2,16,0,676.0,141.0,5.8,33.0,545.0,343.2,244.06
2017,8,2,16,15,651.0,135.0,5.6,32.0,497.5,289.27,199.96
2017,8,2,16,30,626.0,129.0,5.4,31.0,450.0,237.88,157.81
2017,8,2,16,45,585.0,124.5,5.25,30.5,399.5,187.98,118.53
2017,8,2,17,0,544.0,120.0,5.1,30.0,349.0,142.88,86.58
2017,8,2,17,15,500.5,111.0,4.8,29.0,299.5,98.56,61.98
2017,8,2,17,30,457.0,102.0,4.5,28.0,250.0,72.16,55.59
2017,8,2,17,45,397.0,90.0,4.2,27.5,202.5,65.17,49.81
2017,8,2,18,0,337.0,78.0,3.9,27.0,155.0,57.82,43.49
2017,8,2,18,15,263.5,62.0,3.7,26.5,113.0,46.9,33.94
2017,8,2,18,30,190.0,46.0,3.5,26.0,71.0,35.48,23.71
2017,8,2,18,45,95.0,28.0,3.35,25.5,40.5,23.12,10.95
2017,8,2,19,0,0.0,10.0,3.2,25.0,10.0,9.53,0.0
2017,8,2,19,15,0.0,5.0,3.2,24.5,5.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.0,4.35,23.0,4.0,3.81,0.0
2017,8,3,5,30,0.0,8.0,4.2,23.0,8.0,7.41,0.0
2017,8,3,5,45,7.0,27.5,4.05,23.0,28.5,28.36,15.29
2017,8,3,6,0,14.0,47.0,3.9,23.0,49.0,53.77,37.41
2017,8,3,6,15,34.5,70.0,3.8,23.0,77.5,87.25,65.4
2017,8,3,6,30,55.0,93.0,3.7,23.0,106.0,122.54,94.99
2017,8,3,6,45,80.0,112.0,3.6,23.0,136.5,157.15,123.87
2017,8,3,7,0,105.0,131.0,3.5,23.0,167.0,201.82,160.49
2017,8,3,7,15,52.5,115.0,3.35,23.0,133.0,147.48,116.08
2017,8,3,7,30,0.0,99.0,3.2,23.0,99.0,93.35,70.97
2017,8,3,7,45,0.0,121.0,3.05,23.5,121.0,114.92,88.02
2017,8,3,8,0,0.0,143.0,2.9,24.0,143.0,136.54,104.74
2017,8,3,8,15,57.0,206.5,2.85,24.0,241.0,255.09,199.19
2017,8,3,8,30,114.0,270.0,2.8,24.0,339.0,384.36,298.26
2017,8,3,8,45,128.0,293.0,2.75,24.5,376.5,424.22,326.35
2017,8,3,9,0,142.0,316.0,2.7,25.0,414.0,464.43,354.55
2017,8,3,9,15,286.0,304.0,3.15,25.0,515.5,597.83,455.61
2017,8,3,9,30,430.0,292.0,3.6,25.0,617.0,737.98,558.33
2017,8,3,9,45,405.0,326.5,4.05,25.5,643.5,746.66,562.14
2017,8,3,10,0,380.0,361.0,4.5,26.0,670.0,764.94,573.11
2017,8,3,10,15,438.5,353.0,4.25,26.0,722.0,828.65,616.7
2017,8,3,10,30,497.0,345.0,4.0,26.0,774.0,881.21,651.74
2017,8,3,10,45,413.5,380.5,3.8,26.5,743.5,834.11,614.11
2017,8,3,11,0,330.0,416.0,3.6,27.0,713.0,775.08,569.27
2017,8,3,11,15,277.0,437.5,3.5,27.0,689.5,740.28,543.32
2017,8,3,11,30,224.0,459.0,3.4,27.0,666.0,693.45,509.08
2017,8,3,11,45,230.5,457.5,3.3,27.0,672.0,692.76,508.51
2017,8,3,12,0,237.0,456.0,3.2,27.0,678.0,690.87,506.89
2017,8,3,12,15,348.5,422.5,3.35,27.0,749.0,764.67,561.1
2017,8,3,12,30,460.0,389.0,3.5,27.0,820.0,830.65,608.78
2017,8,3,12,45,307.0,425.5,3.65,27.5,712.0,704.52,518.05
2017,8,3,13,0,154.0,462.0,3.8,28.0,604.0,585.4,430.99
2017,8,3,13,15,94.0,413.5,3.85,28.0,500.0,474.04,351.51
2017,8,3,13,30,34.0,365.0,3.9,28.0,396.0,372.88,277.32
2017,8,3,13,45,97.5,393.0,3.95,28.0,477.5,444.95,331.98
2017,8,3,14,0,161.0,421.0,4.0,28.0,559.0,512.33,381.68
2017,8,3,14,15,219.0,397.5,3.5,28.0,578.5,520.3,387.63
2017,8,3,14,30,277.0,374.0,3.0,28.0,598.0,522.75,389.26
2017,8,3,14,45,345.0,335.0,2.55,28.0,601.0,511.49,380.87
2017,8,3,15,0,413.0,296.0,2.1,28.0,604.0,492.53,366.13
2017,8,3,15,15,393.5,289.0,2.1,28.0,569.5,452.08,335.84
2017,8,3,15,30,374.0,282.0,2.1,28.0,535.0,412.0,305.45
2017,8,3,15,45,430.5,249.0,2.1,28.0,520.5,379.18,279.2
2017,8,3,16,0,487.0,216.0,2.1,28.0,506.0,342.07,248.16
2017,8,3,16,15,460.5,205.0,2.4,27.5,460.5,293.59,210.03
2017,8,3,16,30,434.0,194.0,2.7,27.0,415.0,247.99,173.94
2017,8,3,16,45,352.0,177.0,3.0,27.0,344.0,196.38,135.97
2017,8,3,17,0,270.0,160.0,3.3,27.0,273.0,150.55,104.55
2017,8,3,17,15,217.5,150.0,3.35,26.5,233.0,120.54,87.04
2017,8,3,17,30,165.0,140.0,3.4,26.0,193.0,107.68,86.04
2017,8,3,17,45,131.5,116.5,3.45,25.5,154.0,91.14,72.23
2017,8,3,18,0,98.0,93.0,3.5,25.0,115.0,74.12,57.67
2017,8,3,18,15,65.5,68.0,3.45,24.5,81.0,55.58,41.53
2017,8,3,18,30,33.0,43.0,3.4,24.0,47.0,37.71,25.71
2017,8,3,18,45,16.5,23.5,3.35,23.5,25.5,21.36,9.3
2017,8,3,19,0,0.0,4.0,3.3,23.0,4.0,3.81,0.0
2017,8,3,19,15,0.0,2.0,3.25,22.5,2.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.0,2.4,20.0,1.0,0.95,0.0
2017,8,4,5,30,0.0,2.0,2.8,20.0,2.0,1.91,0.0
2017,8,4,5,45,0.0,10.5,3.25,20.5,10.5,9.72,1.57
2017,8,4,6,0,0.0,19.0,3.7,21.0,19.0,17.61,8.66
2017,8,4,6,15,0.0,31.0,3.9,21.5,31.0,28.77,18.13
2017,8,4,6,30,0.0,43.0,4.1,22.0,43.0,39.94,27.55
2017,8,4,6,45,0.0,56.5,4.3,22.5,56.5,52.53,38.01
2017,8,4,7,0,0.0,70.0,4.5,23.0,70.0,65.36,48.49
2017,8,4,7,15,6.5,109.5,4.6,23.0,112.0,108.8,84.05
2017,8,4,7,30,13.0,149.0,4.7,23.0,154.0,153.51,120.11
2017,8,4,7,45,12.5,163.0,4.8,23.5,169.0,167.01,130.27
2017,8,4,8,0,12.0,177.0,4.9,24.0,184.0,180.5,140.29
2017,8,4,8,15,56.0,222.0,4.85,24.5,255.5,271.7,212.4
2017,8,4,8,30,100.0,267.0,4.8,25.0,327.0,358.2,278.9
2017,8,4,8,45,53.0,229.0,4.8,25.5,261.0,277.61,214.59
2017,8,4,9,0,6.0,191.0,4.8,26.0,195.0,187.97,142.99
2017,8,4,9,15,5.5,187.0,4.7,26.5,191.5,183.27,138.81
2017,8,4,9,30,5.0,183.0,4.6,27.0,188.0,178.68,134.66
2017,8,4,9,45,6.5,195.0,4.55,27.5,201.0,191.8,144.25
2017,8,4,10,0,8.0,207.0,4.5,28.0,214.0,204.94,153.75
2017,8,4,10,15,29.5,293.0,4.45,28.5,318.5,322.94,242.41
2017,8,4,10,30,51.0,379.0,4.4,29.0,423.0,434.12,323.04
2017,8,4,10,45,40.0,367.0,4.35,29.5,402.5,408.91,303.06
2017,8,4,11,0,29.0,355.0,4.3,30.0,382.0,383.74,283.62
2017,8,4,11,15,15.5,249.5,4.3,30.0,264.5,252.93,187.36
2017,8,4,11,30,2.0,144.0,4.3,30.0,147.0,137.55,100.35
2017,8,4,11,45,5.5,172.0,4.35,30.5,178.0,167.62,123.13
2017,8,4,12,0,9.0,200.0,4.4,31.0,209.0,197.56,145.4
2017,8,4,12,15,4.5,150.0,4.4,31.5,154.5,145.31,105.69
2017,8,4,12,30,0.0,100.0,4.4,32.0,100.0,93.69,66.29
2017,8,4,12,45,4.5,148.5,4.45,32.5,152.5,143.43,103.99
2017,8,4,13,0,9.0,197.0,4.5,33.0,205.0,192.84,140.82
2017,8,4,13,15,4.5,137.5,4.55,33.0,141.5,132.55,95.6
2017,8,4,13,30,0.0,78.0,4.6,33.0,78.0,72.92,50.37
2017,8,4,13,45,0.0,75.0,4.7,33.0,75.0,70.09,48.29
2017,8,4,14,0,0.0,72.0,4.8,33.0,72.0,67.26,46.18
2017,8,4,14,15,0.0,74.5,4.8,33.0,74.5,69.57,48.03
2017,8,4,14,30,0.0,77.0,4.8,33.0,77.0,71.88,49.88
2017,8,4,14,45,0.0,73.5,4.85,33.0,73.5,68.58,47.44
2017,8,4,15,0,0.0,70.0,4.9,33.0,70.0,65.28,45.0
2017,8,4,15,15,0.0,94.0,4.9,32.5,94.0,87.7,62.54
2017,8,4,15,30,0.0,118.0,4.9,32.0,118.0,109.61,79.74
2017,8,4,15,45,53.0,189.5,4.9,31.5,221.5,191.0,142.11
2017,8,4,16,0,106.0,261.0,4.9,31.0,325.0,261.8,195.0
2017,8,4,16,15,185.5,233.5,4.85,30.5,333.0,247.96,182.2
2017,8,4,16,30,265.0,206.0,4.8,30.0,341.0,224.21,160.61
2017,8,4,16,45,344.0,169.5,4.75,29.5,325.0,188.85,129.53
2017,8,4,17,0,423.0,133.0,4.7,29.0,309.0,139.21,89.04
2017,8,4,17,15,371.0,125.0,4.6,28.0,264.0,102.33,68.97
2017,8,4,17,30,319.0,117.0,4.5,27.0,219.0,88.17,69.36
2017,8,4,17,45,277.5,99.5,4.45,26.5,176.5,76.28,59.41
2017,8,4,18,0,236.0,82.0,4.4,26.0,134.0,63.92,48.81
2017,8,4,18,15,180.0,62.5,4.3,25.0,96.0,49.64,36.39
2017,8,4,18,30,124.0,43.0,4.2,24.0,58.0,34.86,23.26
2017,8,4,18,45,62.0,25.0,4.1,23.5,32.5,20.73,8.22
2017,8,4,19,0,0.0,7.0,4.0,23.0,7.0,6.67,0.0
2017,8,4,19,15,0.0,3.5,4.0,22.5,3.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,7.0,3.65,16.5,7.0,6.67,0.0
2017,8,5,5,30,0.0,14.0,3.7,17.0,14.0,13.34,0.0
2017,8,5,5,45,112.0,30.0,3.8,17.5,45.5,71.53,44.3
2017,8,5,6,0,224.0,46.0,3.9,18.0,77.0,138.8,102.94
2017,8,5,6,15,296.0,60.5,3.9,18.5,119.0,195.8,152.51
2017,8,5,6,30,368.0,75.0,3.9,19.0,161.0,260.73,208.33
2017,8,5,6,45,422.0,86.5,3.95,19.5,208.5,320.67,259.32
2017,8,5,7,0,476.0,98.0,4.0,20.0,256.0,385.71,313.05
2017,8,5,7,15,257.5,130.5,3.95,20.5,217.5,305.33,247.37
2017,8,5,7,30,39.0,163.0,3.9,21.0,179.0,193.56,153.6
2017,8,5,7,45,171.0,184.0,3.9,22.0,270.5,318.52,254.98
2017,8,5,8,0,303.0,205.0,3.9,23.0,362.0,456.66,362.25
2017,8,5,8,15,486.0,173.0,3.85,23.5,453.5,587.35,462.39
2017,8,5,8,30,669.0,141.0,3.8,24.0,545.0,725.85,563.73
2017,8,5,8,45,688.0,146.0,3.8,25.0,588.5,770.79,591.15
2017,8,5,9,0,707.0,151.0,3.8,26.0,632.0,814.54,617.7
2017,8,5,9,15,481.0,248.5,3.8,26.5,585.0,728.59,551.01
2017,8,5,9,30,255.0,346.0,3.8,27.0,538.0,620.99,466.58
2017,8,5,9,45,514.5,251.0,3.8,27.5,660.5,783.55,587.12
2017,8,5,10,0,774.0,156.0,3.8,28.0,783.0,941.76,693.92
2017,8,5,10,15,782.0,158.5,3.8,28.5,811.5,961.59,703.48
2017,8,5,10,30,790.0,161.0,3.8,29.0,840.0,978.41,712.09
2017,8,5,10,45,797.0,162.0,3.85,29.5,861.5,989.5,717.33
2017,8,5,11,0,804.0,163.0,3.9,30.0,883.0,997.37,720.59
2017,8,5,11,15,808.0,164.0,3.95,30.5,897.5,998.91,719.87
2017,8,5,11,30,812.0,165.0,4.0,31.0,912.0,997.11,717.16
2017,8,5,11,45,815.5,164.5,4.05,31.5,920.0,989.94,711.11
2017,8,5,12,0,819.0,164.0,4.1,32.0,928.0,979.46,703.08
2017,8,5,12,15,819.0,163.5,4.2,32.0,927.5,962.37,692.56
2017,8,5,12,30,819.0,163.0,4.3,32.0,927.0,942.22,680.1
2017,8,5,12,45,821.0,160.5,4.4,32.0,920.0,918.94,665.59
2017,8,5,13,0,823.0,158.0,4.5,32.0,913.0,892.72,649.1
2017,8,5,13,15,819.0,156.5,4.65,32.0,897.5,859.5,628.05
2017,8,5,13,30,815.0,155.0,4.8,32.0,882.0,823.91,605.53
2017,8,5,13,45,811.0,152.5,4.95,32.0,860.0,785.18,580.62
2017,8,5,14,0,807.0,150.0,5.1,32.0,838.0,744.43,553.95
2017,8,5,14,15,799.0,147.5,5.2,31.5,809.0,699.05,522.99
2017,8,5,14,30,791.0,145.0,5.3,31.0,780.0,652.38,490.22
2017,8,5,14,45,782.0,141.0,5.4,31.0,745.0,602.65,453.34
2017,8,5,15,0,773.0,137.0,5.5,31.0,710.0,552.18,414.91
2017,8,5,15,15,758.5,134.0,5.5,30.5,669.5,499.36,374.25
2017,8,5,15,30,744.0,131.0,5.5,30.0,629.0,446.82,332.57
2017,8,5,15,45,729.0,125.0,5.55,29.5,585.5,388.61,285.53
2017,8,5,16,0,714.0,119.0,5.6,29.0,542.0,334.2,240.12
2017,8,5,16,15,690.5,114.5,5.55,28.0,494.0,279.83,194.54
2017,8,5,16,30,667.0,110.0,5.5,27.0,446.0,227.74,150.75
2017,8,5,16,45,640.5,102.5,5.5,26.5,397.5,175.23,108.07
2017,8,5,17,0,614.0,95.0,5.5,26.0,349.0,125.81,72.09
2017,8,5,17,15,572.5,88.0,5.4,25.0,299.0,79.55,47.54
2017,8,5,17,30,531.0,81.0,5.3,24.0,249.0,56.45,43.09
2017,8,5,17,45,479.0,71.0,5.2,23.5,202.0,51.15,38.6
2017,8,5,18,0,427.0,61.0,5.1,23.0,155.0,45.51,33.62
2017,8,5,18,15,346.0,49.5,4.95,22.0,112.0,38.07,26.96
2017,8,5,18,30,265.0,38.0,4.8,21.0,69.0,29.35,18.9
2017,8,5,18,45,160.0,23.0,4.7,20.5,39.5,18.01,5.83
2017,8,5,19,0,55.0,8.0,4.6,20.0,10.0,7.63,0.0
2017,8,5,19,15,27.5,4.0,4.5,19.5,5.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,6,5,15,56.5,6.5,3.35,15.5,8.5,0.0,0.0
2017,8,6,5,30,113.0,13.0,3.5,16.0,17.0,36.87,0.0
2017,8,6,5,45,235.0,25.0,3.7,16.5,50.5,106.23,65.52
2017,8,6,6,0,357.0,37.0,3.9,17.0,84.0,174.27,129.04
2017,8,6,6,15,435.5,46.0,3.85,17.5,129.0,235.85,183.84
2017,8,6,6,30,514.0,55.0,3.8,18.0,174.0,305.85,244.83
2017,8,6,6,45,570.0,61.0,3.8,18.5,223.5,369.03,299.2
2017,8,6,7,0,626.0,67.0,3.8,19.0,273.0,437.16,355.76
2017,8,6,7,15,663.0,72.0,3.7,19.5,323.5,497.16,403.86
2017,8,6,7,30,700.0,77.0,3.6,20.0,374.0,557.38,450.42
2017,8,6,7,45,729.0,80.0,3.55,21.0,424.5,613.45,491.3
2017,8,6,8,0,758.0,83.0,3.5,22.0,475.0,670.1,529.51
2017,8,6,8,15,778.5,86.5,3.45,22.5,522.5,720.91,563.39
2017,8,6,8,30,799.0,90.0,3.4,23.0,570.0,770.94,595.95
2017,8,6,8,45,815.5,92.0,3.4,23.5,615.0,808.3,619.16
2017,8,6,9,0,832.0,94.0,3.4,24.0,660.0,850.11,645.21
2017,8,6,9,15,844.0,96.5,3.45,24.5,700.0,886.47,667.39
2017,8,6,9,30,856.0,99.0,3.5,25.0,740.0,920.42,687.76
2017,8,6,9,45,853.5,107.0,3.55,26.0,771.5,943.91,699.57
2017,8,6,10,0,851.0,115.0,3.6,27.0,803.0,963.9,709.06
2017,8,6,10,15,858.5,116.5,3.7,27.5,832.0,983.28,719.9
2017,8,6,10,30,866.0,118.0,3.8,28.0,861.0,999.47,728.66
2017,8,6,10,45,871.0,119.5,3.9,28.5,883.0,1009.81,733.7
2017,8,6,11,0,876.0,121.0,4.0,29.0,905.0,1016.73,736.63
2017,8,6,11,15,879.5,122.0,4.15,29.0,919.5,1018.12,737.89
2017,8,6,11,30,883.0,123.0,4.3,29.0,934.0,1016.02,736.99
2017,8,6,11,45,884.0,124.0,4.45,29.5,941.5,1007.93,730.82
2017,8,6,12,0,885.0,125.0,4.6,30.0,949.0,996.42,722.53
2017,8,6,12,15,885.5,124.5,4.7,30.0,948.5,979.57,712.13
2017,8,6,12,30,886.0,124.0,4.8,30.0,948.0,959.48,699.82
2017,8,6,12,45,882.5,125.0,4.9,30.5,939.5,934.02,682.51
2017,8,6,13,0,879.0,126.0,5.0,31.0,931.0,905.66,663.27
2017,8,6,13,15,876.0,125.5,5.05,30.5,916.0,873.56,643.83
2017,8,6,13,30,873.0,125.0,5.1,30.0,901.0,838.84,622.4
2017,8,6,13,45,866.5,124.5,5.2,30.0,878.0,798.91,596.13
2017,8,6,14,0,860.0,124.0,5.3,30.0,855.0,756.94,568.16
2017,8,6,14,15,853.0,122.0,5.35,29.5,826.0,711.41,537.61
2017,8,6,14,30,846.0,120.0,5.4,29.0,797.0,664.32,503.95
2017,8,6,14,45,835.5,118.5,5.45,29.0,761.5,614.2,466.12
2017,8,6,15,0,825.0,117.0,5.5,29.0,726.0,561.7,425.6
2017,8,6,15,15,812.0,114.0,5.5,28.5,685.5,506.98,383.0
2017,8,6,15,30,799.0,111.0,5.5,28.0,645.0,452.28,339.08
2017,8,6,15,45,781.5,108.0,5.5,28.0,600.0,396.11,292.16
2017,8,6,16,0,764.0,105.0,5.5,28.0,555.0,340.97,245.05
2017,8,6,16,15,741.5,101.0,5.45,27.0,506.5,284.89,197.57
2017,8,6,16,30,719.0,97.0,5.4,26.0,458.0,226.84,148.59
2017,8,6,16,45,687.0,92.5,5.35,25.5,407.5,172.95,104.71
2017,8,6,17,0,655.0,88.0,5.3,25.0,357.0,122.73,68.49
2017,8,6,17,15,614.5,81.5,5.2,24.0,306.0,74.51,43.41
2017,8,6,17,30,574.0,75.0,5.1,23.0,255.0,51.84,39.3
2017,8,6,17,45,511.5,67.5,5.0,22.0,206.0,48.44,36.49
2017,8,6,18,0,449.0,60.0,4.9,21.0,157.0,44.86,33.34
2017,8,6,18,15,366.0,48.5,4.8,20.0,113.5,37.38,26.58
2017,8,6,18,30,283.0,37.0,4.7,19.0,70.0,29.45,19.08
2017,8,6,18,45,166.5,22.0,4.6,18.5,39.0,17.25,4.54
2017,8,6,19,0,50.0,7.0,4.5,18.0,8.0,6.67,0.0
2017,8,6,19,15,25.0,3.5,4.45,17.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,5,15,29.5,5.0,2.55,14.5,6.0,0.0,0.0
2017,8,7,5,30,59.0,10.0,2.8,15.0,12.0,22.27,0.0
2017,8,7,5,45,152.5,27.0,3.05,15.5,44.0,83.96,50.5
2017,8,7,6,0,246.0,44.0,3.3,16.0,76.0,143.88,106.93
2017,8,7,6,15,321.0,58.0,3.3,16.5,119.0,202.63,158.57
2017,8,7,6,30,396.0,72.0,3.3,17.0,162.0,269.68,216.62
2017,8,7,6,45,452.0,82.5,3.3,17.5,210.5,330.95,269.08
2017,8,7,7,0,508.0,93.0,3.3,18.0,259.0,401.28,327.19
2017,8,7,7,15,549.0,101.5,3.25,18.5,309.0,462.2,376.0
2017,8,7,7,30,590.0,110.0,3.2,19.0,359.0,525.8,425.26
2017,8,7,7,45,623.0,116.0,3.2,19.5,409.5,583.38,468.47
2017,8,7,8,0,656.0,122.0,3.2,20.0,460.0,642.11,511.25
2017,8,7,8,15,680.0,127.5,3.25,20.5,507.5,694.03,547.49
2017,8,7,8,30,704.0,133.0,3.3,21.0,555.0,745.65,582.15
2017,8,7,8,45,724.0,136.5,3.35,22.0,600.0,790.96,610.48
2017,8,7,9,0,744.0,140.0,3.4,23.0,645.0,835.04,637.42
2017,8,7,9,15,758.5,144.0,3.45,23.5,685.0,868.66,657.92
2017,8,7,9,30,773.0,148.0,3.5,24.0,725.0,904.62,679.9
2017,8,7,9,45,803.5,140.0,3.6,24.5,765.0,940.58,701.97
2017,8,7,10,0,834.0,132.0,3.7,25.0,805.0,974.4,722.43
2017,8,7,10,15,842.0,134.0,3.8,25.5,834.0,994.58,733.74
2017,8,7,10,30,850.0,136.0,3.9,26.0,863.0,1002.5,737.09
2017,8,7,10,45,856.0,136.5,4.0,26.5,885.0,1012.51,742.01
2017,8,7,11,0,862.0,137.0,4.1,27.0,907.0,1019.17,744.8
2017,8,7,11,15,865.5,138.0,4.2,27.0,921.5,1020.39,745.63
2017,8,7,11,30,869.0,139.0,4.3,27.0,936.0,1018.15,744.34
2017,8,7,11,45,871.5,139.0,4.45,27.5,943.5,1010.47,738.41
2017,8,7,12,0,874.0,139.0,4.6,28.0,951.0,999.39,730.29
2017,8,7,12,15,873.5,139.0,4.6,28.0,950.5,982.08,718.89
2017,8,7,12,30,873.0,139.0,4.6,28.0,950.0,961.59,705.49
2017,8,7,12,45,874.5,137.0,4.7,28.5,942.5,937.91,689.37
2017,8,7,13,0,876.0,135.0,4.8,29.0,935.0,911.17,671.18
2017,8,7,13,15,872.5,134.0,4.85,28.5,919.5,878.11,651.04
2017,8,7,13,30,869.0,133.0,4.9,28.0,904.0,842.48,628.94
2017,8,7,13,45,864.0,131.5,4.95,28.0,881.0,802.8,602.52
2017,8,7,14,0,859.0,130.0,5.0,28.0,858.0,760.99,574.38
2017,8,7,14,15,851.0,128.0,5.0,27.5,828.5,714.69,542.77
2017,8,7,14,30,843.0,126.0,5.0,27.0,799.0,666.91,508.37
2017,8,7,14,45,834.0,123.0,5.05,27.0,763.5,615.63,469.68
2017,8,7,15,0,825.0,120.0,5.1,27.0,728.0,563.44,429.28
2017,8,7,15,15,811.5,117.5,5.1,26.5,686.5,508.83,386.58
2017,8,7,15,30,798.0,115.0,5.1,26.0,645.0,454.3,342.57
2017,8,7,15,45,781.5,110.5,5.1,26.0,600.0,397.15,294.69
2017,8,7,16,0,765.0,106.0,5.1,26.0,555.0,340.96,246.5
2017,8,7,16,15,742.5,102.0,5.1,25.0,506.0,284.77,198.69
2017,8,7,16,30,720.0,98.0,5.1,24.0,457.0,226.56,149.3
2017,8,7,16,45,691.5,92.5,5.1,23.5,407.0,172.31,104.79
2017,8,7,17,0,663.0,87.0,5.1,23.0,357.0,121.32,67.83
2017,8,7,17,15,621.5,80.5,5.0,22.0,305.5,72.62,42.81
2017,8,7,17,30,580.0,74.0,4.9,21.0,254.0,51.23,39.12
2017,8,7,17,45,523.0,65.5,4.85,20.5,205.0,46.96,35.43
2017,8,7,18,0,466.0,57.0,4.8,20.0,156.0,42.42,31.34
2017,8,7,18,15,380.0,46.0,4.7,19.0,112.0,35.29,24.86
2017,8,7,18,30,294.0,35.0,4.6,18.0,68.0,27.74,17.63
2017,8,7,18,45,147.0,17.5,4.5,17.5,34.0,13.5,1.45
2017,8,7,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,8,5,15,50.0,5.5,3.1,13.5,7.0,0.0,0.0
2017,8,8,5,30,100.0,11.0,3.3,14.0,14.0,32.02,0.0
2017,8,8,5,45,223.5,24.0,3.55,14.5,48.0,100.75,59.12
2017,8,8,6,0,347.0,37.0,3.8,15.0,82.0,170.75,126.81
2017,8,8,6,15,429.0,47.0,3.8,15.5,127.5,234.22,183.62
2017,8,8,6,30,511.0,57.0,3.8,16.0,173.0,306.54,247.01
2017,8,8,6,45,565.5,64.0,3.8,16.5,223.0,370.08,302.13
2017,8,8,7,0,620.0,71.0,3.8,17.0,273.0,438.4,359.3
2017,8,8,7,15,659.0,77.0,3.75,17.5,324.5,500.59,409.57
2017,8,8,7,30,698.0,83.0,3.7,18.0,376.0,565.14,459.86
2017,8,8,7,45,727.0,87.0,3.65,19.0,427.5,619.95,500.12
2017,8,8,8,0,756.0,91.0,3.6,20.0,479.0,677.78,539.76
2017,8,8,8,15,778.0,95.0,3.55,20.5,527.5,730.35,575.15
2017,8,8,8,30,800.0,99.0,3.5,21.0,576.0,782.22,609.22
2017,8,8,8,45,817.0,101.5,3.45,22.0,622.0,827.07,636.35
2017,8,8,9,0,834.0,104.0,3.4,23.0,668.0,870.24,661.71
2017,8,8,9,15,846.5,106.5,3.45,23.5,709.0,900.01,679.29
2017,8,8,9,30,859.0,109.0,3.5,24.0,750.0,934.41,699.98
2017,8,8,9,45,860.0,116.0,3.55,25.0,783.0,960.07,713.21
2017,8,8,10,0,861.0,123.0,3.6,26.0,816.0,982.37,724.15
2017,8,8,10,15,868.5,124.5,3.65,26.5,845.0,1001.78,734.62
2017,8,8,10,30,876.0,126.0,3.7,27.0,874.0,1017.95,743.0
2017,8,8,10,45,882.5,127.0,3.8,27.5,897.0,1029.21,748.62
2017,8,8,11,0,889.0,128.0,3.9,28.0,920.0,1037.0,752.11
2017,8,8,11,15,893.0,128.5,3.95,28.5,935.0,1038.22,751.13
2017,8,8,11,30,897.0,129.0,4.0,29.0,950.0,1035.87,748.03
2017,8,8,11,45,900.0,129.0,4.1,29.5,957.5,1028.47,742.12
2017,8,8,12,0,903.0,129.0,4.2,30.0,965.0,1017.54,734.06
2017,8,8,12,15,902.5,128.5,4.3,30.0,964.5,999.28,722.8
2017,8,8,12,30,902.0,128.0,4.4,30.0,964.0,977.73,709.46
2017,8,8,12,45,894.0,131.5,4.5,30.0,953.5,950.02,692.03
2017,8,8,13,0,886.0,135.0,4.6,30.0,943.0,919.54,672.73
2017,8,8,13,15,882.0,134.0,4.7,30.0,927.0,885.67,651.21
2017,8,8,13,30,878.0,133.0,4.8,30.0,911.0,849.23,627.87
2017,8,8,13,45,872.0,132.0,4.9,30.0,887.0,808.81,601.55
2017,8,8,14,0,866.0,131.0,5.0,30.0,863.0,766.31,573.47
2017,8,8,14,15,857.5,129.0,5.05,29.5,832.5,719.27,541.82
2017,8,8,14,30,849.0,127.0,5.1,29.0,802.0,670.87,507.44
2017,8,8,14,45,837.0,125.0,5.2,29.0,765.5,618.3,468.21
2017,8,8,15,0,825.0,123.0,5.3,29.0,729.0,565.14,427.44
2017,8,8,15,15,810.5,120.0,5.3,28.5,687.0,509.49,384.26
2017,8,8,15,30,796.0,117.0,5.3,28.0,645.0,454.04,339.85
2017,8,8,15,45,775.0,114.5,5.3,27.5,598.5,396.99,292.97
2017,8,8,16,0,754.0,112.0,5.3,27.0,552.0,341.39,246.07
2017,8,8,16,15,729.5,107.5,5.2,26.0,502.5,280.84,195.13
2017,8,8,16,30,705.0,103.0,5.1,25.0,453.0,226.21,148.88
2017,8,8,16,45,668.0,98.5,5.1,24.5,401.0,172.34,105.4
2017,8,8,17,0,631.0,94.0,5.1,24.0,349.0,122.79,70.24
2017,8,8,17,15,587.5,86.5,4.95,23.0,298.0,75.14,46.07
2017,8,8,17,30,544.0,79.0,4.8,22.0,247.0,55.45,42.6
2017,8,8,17,45,476.0,70.5,4.7,21.0,197.5,51.36,39.17
2017,8,8,18,0,408.0,62.0,4.6,20.0,148.0,47.05,35.34
2017,8,8,18,15,323.5,49.0,4.5,19.5,105.0,37.27,26.47
2017,8,8,18,30,239.0,36.0,4.4,19.0,62.0,27.92,17.58
2017,8,8,18,45,119.5,18.0,4.3,18.5,31.0,14.06,0.47
2017,8,8,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,5,15,26.5,4.5,2.45,13.5,5.5,0.0,0.0
2017,8,9,5,30,53.0,9.0,2.7,14.0,11.0,19.96,0.0
2017,8,9,5,45,157.0,25.5,3.0,14.5,42.5,82.45,46.32
2017,8,9,6,0,261.0,42.0,3.3,15.0,74.0,146.62,108.75
2017,8,9,6,15,340.0,55.0,3.3,15.5,118.0,206.48,161.8
2017,8,9,6,30,419.0,68.0,3.3,16.0,162.0,275.16,221.62
2017,8,9,6,45,480.0,77.5,3.35,17.0,211.5,342.38,278.75
2017,8,9,7,0,541.0,87.0,3.4,18.0,261.0,412.88,336.7
2017,8,9,7,15,582.0,94.5,3.4,18.5,312.0,474.3,386.1
2017,8,9,7,30,623.0,102.0,3.4,19.0,363.0,538.35,435.89
2017,8,9,7,45,657.5,107.0,3.45,20.0,413.5,597.29,479.44
2017,8,9,8,0,692.0,112.0,3.5,21.0,464.0,657.45,522.43
2017,8,9,8,15,715.0,116.5,3.5,21.5,512.5,708.88,557.29
2017,8,9,8,30,738.0,121.0,3.5,22.0,561.0,759.85,591.07
2017,8,9,8,45,757.0,124.5,3.55,22.5,606.0,801.74,617.97
2017,8,9,9,0,776.0,128.0,3.6,23.0,651.0,845.97,646.19
2017,8,9,9,15,790.0,131.0,3.65,23.5,691.0,883.39,669.28
2017,8,9,9,30,804.0,134.0,3.7,24.0,731.0,918.58,690.64
2017,8,9,9,45,803.0,142.5,3.75,24.5,763.0,942.94,704.52
2017,8,9,10,0,802.0,151.0,3.8,25.0,795.0,964.0,716.23
2017,8,9,10,15,810.0,153.0,3.85,25.5,824.0,983.65,727.02
2017,8,9,10,30,818.0,155.0,3.9,26.0,853.0,1000.17,735.78
2017,8,9,10,45,825.0,156.0,4.0,26.5,874.5,1011.37,741.42
2017,8,9,11,0,832.0,157.0,4.1,27.0,896.0,1019.22,744.98
2017,8,9,11,15,835.0,158.0,4.15,27.0,910.5,1019.62,744.96
2017,8,9,11,30,838.0,159.0,4.2,27.0,925.0,1016.57,742.85
2017,8,9,11,45,840.5,159.0,4.3,27.5,932.0,1008.55,736.44
2017,8,9,12,0,843.0,159.0,4.4,28.0,939.0,997.14,727.93
2017,8,9,12,15,842.5,159.0,4.45,28.0,938.0,979.51,716.6
2017,8,9,12,30,842.0,159.0,4.5,28.0,937.0,958.72,703.25
2017,8,9,12,45,834.0,162.0,4.6,28.5,927.0,931.0,684.15
2017,8,9,13,0,826.0,165.0,4.7,29.0,917.0,900.69,663.62
2017,8,9,13,15,821.5,164.0,4.75,28.5,900.5,867.1,643.11
2017,8,9,13,30,817.0,163.0,4.8,28.0,884.0,831.15,620.75
2017,8,9,13,45,810.0,161.5,4.9,28.0,860.5,790.59,593.96
2017,8,9,14,0,803.0,160.0,5.0,28.0,837.0,748.24,565.09
2017,8,9,14,15,794.0,157.5,5.0,27.5,807.0,701.98,532.64
2017,8,9,14,30,785.0,155.0,5.0,27.0,777.0,654.54,498.51
2017,8,9,14,45,771.5,152.5,5.05,27.0,741.0,603.44,459.98
2017,8,9,15,0,758.0,150.0,5.1,27.0,705.0,552.06,420.27
2017,8,9,15,15,742.5,146.0,5.1,26.5,663.5,495.73,376.55
2017,8,9,15,30,727.0,142.0,5.1,26.0,622.0,441.89,333.36
2017,8,9,15,45,704.0,138.5,5.1,25.5,576.0,386.33,287.71
2017,8,9,16,0,681.0,135.0,5.1,25.0,530.0,332.56,242.43
2017,8,9,16,15,655.0,129.0,5.05,24.0,482.0,277.93,196.38
2017,8,9,16,30,629.0,123.0,5.0,23.0,434.0,225.97,152.61
2017,8,9,16,45,590.0,117.0,5.0,22.5,383.0,175.04,111.73
2017,8,9,17,0,551.0,111.0,5.0,22.0,332.0,128.8,79.07
2017,8,9,17,15,506.5,101.5,4.9,21.0,282.5,84.14,56.01
2017,8,9,17,30,462.0,92.0,4.8,20.0,233.0,65.71,51.9
2017,8,9,17,45,396.5,80.5,4.7,19.5,185.0,58.83,45.93
2017,8,9,18,0,331.0,69.0,4.6,19.0,137.0,51.62,39.43
2017,8,9,18,15,253.5,53.0,4.5,18.5,96.0,40.44,29.26
2017,8,9,18,30,176.0,37.0,4.4,18.0,55.0,28.75,18.2
2017,8,9,18,45,88.0,18.5,4.3,17.5,27.5,14.49,0.0
2017,8,9,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,10,5,15,22.0,4.0,2.9,14.5,4.5,0.0,0.0
2017,8,10,5,30,44.0,8.0,3.0,15.0,9.0,17.05,0.0
2017,8,10,5,45,148.5,24.5,3.15,15.5,40.5,78.46,41.66
2017,8,10,6,0,253.0,41.0,3.3,16.0,72.0,142.87,105.21
2017,8,10,6,15,332.5,54.5,3.25,16.5,115.5,203.04,158.32
2017,8,10,6,30,412.0,68.0,3.2,17.0,159.0,272.08,218.17
2017,8,10,6,45,463.0,79.5,3.2,17.5,207.5,332.9,270.45
2017,8,10,7,0,514.0,91.0,3.2,18.0,256.0,402.24,327.85
2017,8,10,7,15,556.5,99.5,3.15,18.5,307.0,464.4,377.71
2017,8,10,7,30,599.0,108.0,3.1,19.0,358.0,529.4,428.04
2017,8,10,7,45,631.0,115.0,3.1,19.5,408.5,587.86,471.82
2017,8,10,8,0,663.0,122.0,3.1,20.0,459.0,647.38,515.05
2017,8,10,8,15,687.5,127.0,3.1,20.5,507.0,699.47,551.07
2017,8,10,8,30,712.0,132.0,3.1,21.0,555.0,751.26,585.48
2017,8,10,8,45,734.0,135.5,3.1,22.0,601.0,798.59,614.81
2017,8,10,9,0,756.0,139.0,3.1,23.0,647.0,844.78,642.69
2017,8,10,9,15,770.5,142.5,3.15,23.5,687.5,878.17,662.84
2017,8,10,9,30,785.0,146.0,3.2,24.0,728.0,913.89,684.48
2017,8,10,9,45,757.5,170.0,3.25,24.5,753.5,934.64,695.85
2017,8,10,10,0,730.0,194.0,3.3,25.0,779.0,946.12,701.16
2017,8,10,10,15,739.5,197.0,3.35,25.5,807.5,967.19,713.0
2017,8,10,10,30,749.0,200.0,3.4,26.0,836.0,985.36,722.85
2017,8,10,10,45,756.0,202.0,3.5,26.5,858.5,996.9,728.77
2017,8,10,11,0,763.0,204.0,3.6,27.0,881.0,1005.25,732.73
2017,8,10,11,15,767.5,205.5,3.7,27.5,895.5,1007.29,732.7
2017,8,10,11,30,772.0,207.0,3.8,28.0,910.0,1006.04,730.68
2017,8,10,11,45,774.0,207.5,3.9,28.5,917.5,997.95,724.32
2017,8,10,12,0,776.0,208.0,4.0,29.0,925.0,980.6,712.06
2017,8,10,12,15,776.0,208.0,4.1,29.0,924.0,964.13,701.91
2017,8,10,12,30,776.0,208.0,4.2,29.0,923.0,944.7,689.81
2017,8,10,12,45,793.0,195.0,4.3,29.5,920.0,925.45,676.49
2017,8,10,13,0,810.0,182.0,4.4,30.0,917.0,902.58,660.79
2017,8,10,13,15,806.0,180.5,4.5,30.0,901.0,869.21,639.36
2017,8,10,13,30,802.0,179.0,4.6,30.0,885.0,833.51,616.21
2017,8,10,13,45,797.5,175.5,4.75,30.0,862.5,793.39,590.35
2017,8,10,14,0,793.0,172.0,4.9,30.0,840.0,751.33,561.82
2017,8,10,14,15,784.0,169.5,5.0,29.5,809.5,705.35,530.34
2017,8,10,14,30,775.0,167.0,5.1,29.0,779.0,658.2,497.11
2017,8,10,14,45,764.5,162.5,5.2,28.5,743.5,605.96,459.22
2017,8,10,15,0,754.0,158.0,5.3,28.0,708.0,554.03,420.32
2017,8,10,15,15,738.0,154.0,5.3,27.5,666.5,499.55,378.06
2017,8,10,15,30,722.0,150.0,5.3,27.0,625.0,445.6,334.93
2017,8,10,15,45,702.5,144.5,5.35,26.5,579.5,389.8,289.29
2017,8,10,16,0,683.0,139.0,5.4,26.0,534.0,335.44,243.69
2017,8,10,16,15,657.0,133.0,5.35,25.0,485.0,280.64,197.65
2017,8,10,16,30,631.0,127.0,5.3,24.0,436.0,228.54,153.94
2017,8,10,16,45,596.5,119.0,5.3,23.5,385.5,176.45,112.2
2017,8,10,17,0,562.0,111.0,5.3,23.0,335.0,128.54,78.4
2017,8,10,17,15,517.0,101.5,5.15,22.0,284.5,83.14,55.52
2017,8,10,17,30,472.0,92.0,5.0,21.0,234.0,65.88,51.83
2017,8,10,17,45,411.0,79.5,4.85,20.0,186.0,58.24,45.3
2017,8,10,18,0,350.0,67.0,4.7,19.0,138.0,50.21,38.18
2017,8,10,18,15,270.0,51.0,4.55,18.5,96.0,38.96,27.94
2017,8,10,18,30,190.0,35.0,4.4,18.0,54.0,27.22,16.76
2017,8,10,18,45,95.0,17.5,4.25,17.5,27.0,13.73,0.0
2017,8,10,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,5,15,25.5,4.0,2.35,12.5,4.5,0.0,0.0
2017,8,11,5,30,51.0,8.0,2.6,13.0,9.0,18.52,0.0
2017,8,11,5,45,159.5,23.5,2.85,14.0,40.0,79.77,40.08
2017,8,11,6,0,268.0,39.0,3.1,15.0,71.0,145.43,107.04
2017,8,11,6,15,349.5,52.0,3.1,15.5,115.5,206.61,161.44
2017,8,11,6,30,431.0,65.0,3.1,16.0,160.0,279.42,224.69
2017,8,11,6,45,490.5,74.5,3.1,16.5,209.5,344.22,280.45
2017,8,11,7,0,550.0,84.0,3.1,17.0,259.0,414.43,338.85
2017,8,11,7,15,592.0,92.0,3.05,17.5,310.5,477.45,389.53
2017,8,11,7,30,634.0,100.0,3.0,18.0,362.0,543.21,440.51
2017,8,11,7,45,667.5,105.0,3.0,19.0,413.5,601.98,483.69
2017,8,11,8,0,701.0,110.0,3.0,20.0,465.0,661.84,526.08
2017,8,11,8,15,724.5,115.0,3.05,20.5,514.0,714.63,561.92
2017,8,11,8,30,748.0,120.0,3.1,21.0,563.0,766.97,596.73
2017,8,11,8,45,768.5,123.0,3.15,22.0,609.0,809.96,623.07
2017,8,11,9,0,789.0,126.0,3.2,23.0,655.0,855.34,650.61
2017,8,11,9,15,803.0,129.5,3.25,23.5,696.0,893.68,674.09
2017,8,11,9,30,817.0,133.0,3.3,24.0,737.0,929.73,695.82
2017,8,11,9,45,812.0,143.5,3.35,25.0,768.0,952.72,707.22
2017,8,11,10,0,807.0,154.0,3.4,26.0,799.0,972.15,716.31
2017,8,11,10,15,815.5,156.5,3.45,26.5,828.5,992.85,727.66
2017,8,11,10,30,824.0,159.0,3.5,27.0,858.0,1010.4,736.96
2017,8,11,10,45,832.0,159.5,3.55,28.0,880.5,1022.03,741.0
2017,8,11,11,0,840.0,160.0,3.6,29.0,903.0,1030.28,742.96
2017,8,11,11,15,843.5,161.0,3.6,29.5,918.0,1031.06,741.38
2017,8,11,11,30,847.0,162.0,3.6,30.0,933.0,1028.35,737.74
2017,8,11,11,45,851.0,161.0,3.6,30.5,940.5,1020.57,731.02
2017,8,11,12,0,855.0,160.0,3.6,31.0,948.0,1009.32,722.25
2017,8,11,12,15,855.0,160.0,3.65,31.0,947.5,991.83,711.4
2017,8,11,12,30,855.0,160.0,3.7,31.0,947.0,971.11,698.55
2017,8,11,12,45,849.5,161.5,3.8,31.5,937.0,943.73,680.3
2017,8,11,13,0,844.0,163.0,3.9,32.0,927.0,913.59,660.27
2017,8,11,13,15,839.5,162.0,4.0,32.0,911.0,879.3,638.74
2017,8,11,13,30,835.0,161.0,4.1,32.0,895.0,842.6,615.43
2017,8,11,13,45,831.0,157.5,4.2,32.0,871.5,801.66,589.03
2017,8,11,14,0,827.0,154.0,4.3,32.0,848.0,758.65,560.67
2017,8,11,14,15,818.0,151.5,4.4,31.5,817.5,711.24,528.59
2017,8,11,14,30,809.0,149.0,4.5,31.0,787.0,662.58,494.69
2017,8,11,14,45,800.0,145.0,4.65,31.0,751.0,611.52,457.33
2017,8,11,15,0,791.0,141.0,4.8,31.0,715.0,559.69,418.37
2017,8,11,15,15,776.0,137.0,4.9,30.5,673.0,504.38,376.29
2017,8,11,15,30,761.0,133.0,5.0,30.0,631.0,446.42,330.87
2017,8,11,15,45,744.0,127.5,5.1,29.5,585.5,389.49,284.77
2017,8,11,16,0,727.0,122.0,5.2,29.0,540.0,333.66,238.26
2017,8,11,16,15,701.5,117.0,5.25,28.0,490.5,277.36,191.27
2017,8,11,16,30,676.0,112.0,5.3,27.0,441.0,223.63,146.47
2017,8,11,16,45,644.5,105.0,5.35,26.5,390.0,170.17,103.88
2017,8,11,17,0,613.0,98.0,5.4,26.0,339.0,120.46,69.35
2017,8,11,17,15,567.5,90.0,5.3,24.5,288.0,73.57,47.25
