Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,17,30,522.0,82.0,5.2,23.0,237.0,58.66,45.19
2017,8,11,17,45,460.5,71.0,5.15,22.0,188.0,52.49,39.94
2017,8,11,18,0,399.0,60.0,5.1,21.0,139.0,45.94,34.14
2017,8,11,18,15,310.5,46.5,5.0,20.0,97.0,35.54,24.77
2017,8,11,18,30,222.0,33.0,4.9,19.0,55.0,25.7,15.23
2017,8,11,18,45,111.0,16.5,4.8,18.5,27.5,12.97,0.0
2017,8,11,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,12,5,15,26.0,3.5,3.45,14.5,4.0,0.0,0.0
2017,8,12,5,30,52.0,7.0,3.6,15.0,8.0,17.75,0.0
2017,8,12,5,45,168.0,22.0,3.75,15.5,39.5,79.71,36.68
2017,8,12,6,0,284.0,37.0,3.9,16.0,71.0,149.66,109.42
2017,8,12,6,15,369.0,49.0,3.9,16.5,115.5,212.78,165.62
2017,8,12,6,30,454.0,61.0,3.9,17.0,160.0,285.28,228.8
2017,8,12,6,45,514.5,70.0,3.9,17.5,210.0,351.17,285.65
2017,8,12,7,0,575.0,79.0,3.9,18.0,260.0,422.56,345.21
2017,8,12,7,15,617.5,85.5,3.9,18.5,312.0,485.37,396.07
2017,8,12,7,30,660.0,92.0,3.9,19.0,364.0,550.92,447.32
2017,8,12,7,45,694.5,96.5,3.9,20.0,416.0,610.91,491.72
2017,8,12,8,0,729.0,101.0,3.9,21.0,468.0,672.05,534.79
2017,8,12,8,15,752.5,105.5,3.95,21.5,518.0,722.27,568.9
2017,8,12,8,30,776.0,110.0,4.0,22.0,568.0,775.07,604.26
2017,8,12,8,45,796.0,113.0,4.05,23.0,614.5,822.3,633.75
2017,8,12,9,0,816.0,116.0,4.1,24.0,661.0,868.08,661.64
2017,8,12,9,15,722.5,163.5,4.2,24.5,668.0,862.74,655.21
2017,8,12,9,30,629.0,211.0,4.3,25.0,675.0,843.75,639.64
2017,8,12,9,45,748.5,168.5,4.4,25.5,746.5,924.48,693.48
2017,8,12,10,0,868.0,126.0,4.5,26.0,818.0,992.35,736.76
2017,8,12,10,15,876.0,127.5,4.6,26.0,847.5,1012.25,749.13
2017,8,12,10,30,884.0,129.0,4.7,26.0,877.0,1028.85,759.96
2017,8,12,10,45,890.0,130.0,4.85,26.5,900.0,1039.51,765.85
2017,8,12,11,0,896.0,131.0,5.0,27.0,923.0,1046.63,769.54
2017,8,12,11,15,900.0,132.0,5.1,27.0,938.5,1048.16,770.78
2017,8,12,11,30,904.0,133.0,5.2,27.0,954.0,1046.06,769.77
2017,8,12,11,45,906.5,133.5,5.35,27.5,961.5,1038.35,763.99
2017,8,12,12,0,909.0,134.0,5.5,28.0,969.0,1027.07,755.92
2017,8,12,12,15,908.5,134.0,5.55,28.0,968.5,1008.91,744.15
2017,8,12,12,30,908.0,134.0,5.6,28.0,968.0,987.41,730.21
2017,8,12,12,45,905.5,134.0,5.7,28.0,959.0,960.84,713.18
2017,8,12,13,0,903.0,134.0,5.8,28.0,950.0,931.25,694.03
2017,8,12,13,15,899.0,133.0,5.8,27.5,933.0,896.54,672.09
2017,8,12,13,30,895.0,132.0,5.8,27.0,916.0,859.19,648.13
2017,8,12,13,45,891.0,129.5,5.85,27.0,892.5,817.98,620.19
2017,8,12,14,0,887.0,127.0,5.9,27.0,869.0,774.48,590.39
2017,8,12,14,15,878.5,125.0,5.85,26.5,837.5,726.23,556.68
2017,8,12,14,30,870.0,123.0,5.8,26.0,806.0,676.48,520.12
2017,8,12,14,45,861.0,119.5,5.8,26.0,769.5,623.81,479.61
2017,8,12,15,0,852.0,116.0,5.8,26.0,733.0,568.67,436.26
2017,8,12,15,15,838.0,113.0,5.7,25.5,690.0,511.63,390.89
2017,8,12,15,30,824.0,110.0,5.6,25.0,647.0,454.7,344.24
2017,8,12,15,45,808.5,105.5,5.6,24.5,600.5,396.22,295.2
2017,8,12,16,0,793.0,101.0,5.6,24.0,554.0,338.56,245.54
2017,8,12,16,15,769.0,96.5,5.5,23.5,503.5,279.76,194.48
2017,8,12,16,30,745.0,92.0,5.4,23.0,453.0,223.27,145.77
2017,8,12,16,45,718.0,86.0,5.35,22.5,401.5,163.39,96.96
2017,8,12,17,0,691.0,80.0,5.3,22.0,350.0,110.55,59.82
2017,8,12,17,15,647.5,74.0,5.15,21.0,297.5,60.72,37.38
2017,8,12,17,30,604.0,68.0,5.0,20.0,245.0,47.39,35.93
2017,8,12,17,45,546.5,59.0,4.9,19.5,195.5,42.49,31.63
2017,8,12,18,0,489.0,50.0,4.8,19.0,146.0,37.28,26.88
2017,8,12,18,15,392.5,39.5,4.65,18.0,101.5,30.34,20.48
2017,8,12,18,30,296.0,29.0,4.5,17.0,57.0,23.01,12.97
2017,8,12,18,45,148.0,14.5,4.4,16.5,28.5,11.35,0.0
2017,8,12,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,5,45,189.0,16.0,3.85,14.5,37.5,79.29,32.69
2017,8,13,6,0,378.0,32.0,4.0,15.0,75.0,175.15,127.87
2017,8,13,6,15,465.0,40.5,4.0,15.5,121.0,240.27,187.22
2017,8,13,6,30,552.0,49.0,4.0,16.0,167.0,314.9,253.11
2017,8,13,6,45,606.0,55.5,4.0,16.5,218.0,379.69,309.82
2017,8,13,7,0,660.0,62.0,4.0,17.0,269.0,447.11,366.74
2017,8,13,7,15,698.0,66.5,4.0,17.5,321.0,509.12,417.32
2017,8,13,7,30,736.0,71.0,4.0,18.0,373.0,573.23,467.68
2017,8,13,7,45,763.5,75.0,4.05,19.0,424.5,631.19,510.38
2017,8,13,8,0,791.0,79.0,4.1,20.0,476.0,689.52,550.48
2017,8,13,8,15,811.5,82.0,4.15,20.5,525.0,741.21,585.7
2017,8,13,8,30,832.0,85.0,4.2,21.0,574.0,785.89,615.17
2017,8,13,8,45,848.0,87.5,4.3,21.5,619.5,830.72,644.51
2017,8,13,9,0,864.0,90.0,4.4,22.0,665.0,873.75,672.18
2017,8,13,9,15,707.0,165.0,4.4,22.5,654.5,850.34,652.51
2017,8,13,9,30,550.0,240.0,4.4,23.0,644.0,796.42,609.81
2017,8,13,9,45,720.5,172.0,4.45,24.0,728.5,901.6,682.43
2017,8,13,10,0,891.0,104.0,4.5,25.0,813.0,990.69,738.79
2017,8,13,10,15,897.5,105.5,4.6,25.0,842.0,1009.59,750.48
2017,8,13,10,30,904.0,107.0,4.7,25.0,871.0,1025.09,760.63
2017,8,13,10,45,909.5,107.5,4.8,25.5,893.0,1035.0,765.63
2017,8,13,11,0,915.0,108.0,4.9,26.0,915.0,1041.32,768.39
2017,8,13,11,15,918.0,109.0,5.05,26.0,929.0,1042.0,769.52
2017,8,13,11,30,921.0,110.0,5.2,26.0,943.0,1039.0,768.32
2017,8,13,11,45,922.5,109.5,5.35,26.5,950.0,1029.3,761.17
2017,8,13,12,0,924.0,109.0,5.5,27.0,957.0,1016.01,751.71
2017,8,13,12,15,923.5,109.0,5.55,27.0,956.0,997.77,739.82
2017,8,13,12,30,923.0,109.0,5.6,27.0,955.0,976.14,725.69
2017,8,13,12,45,919.0,110.0,5.7,27.0,945.0,949.01,708.14
2017,8,13,13,0,915.0,111.0,5.8,27.0,935.0,918.86,688.45
2017,8,13,13,15,911.0,110.0,5.85,27.0,918.5,883.89,665.06
2017,8,13,13,30,907.0,109.0,5.9,27.0,902.0,846.25,639.67
2017,8,13,13,45,901.5,108.0,5.95,27.0,878.5,804.93,611.51
2017,8,13,14,0,896.0,107.0,6.0,27.0,855.0,761.4,581.54
2017,8,13,14,15,888.5,105.5,6.0,26.5,824.5,714.0,549.02
2017,8,13,14,30,881.0,104.0,6.0,26.0,794.0,664.98,512.89
2017,8,13,14,45,872.0,101.5,6.0,25.5,758.0,612.76,473.36
2017,8,13,15,0,863.0,99.0,6.0,25.0,722.0,559.53,431.87
2017,8,13,15,15,850.0,97.0,5.9,24.5,680.0,504.04,387.17
2017,8,13,15,30,837.0,95.0,5.8,24.0,638.0,448.43,341.02
2017,8,13,15,45,823.0,91.0,5.75,24.0,592.0,387.23,288.78
2017,8,13,16,0,809.0,87.0,5.7,24.0,546.0,329.72,238.28
2017,8,13,16,15,786.0,83.5,5.65,23.0,496.5,271.18,187.49
2017,8,13,16,30,763.0,80.0,5.6,22.0,447.0,214.8,138.79
2017,8,13,16,45,736.0,75.0,5.55,21.5,396.0,158.98,93.06
2017,8,13,17,0,709.0,70.0,5.5,21.0,345.0,106.27,56.3
2017,8,13,17,15,666.5,65.0,5.4,20.0,293.0,56.64,35.15
2017,8,13,17,30,624.0,60.0,5.3,19.0,241.0,41.25,30.69
2017,8,13,17,45,562.5,53.0,5.25,18.5,191.5,37.72,27.57
2017,8,13,18,0,501.0,46.0,5.2,18.0,142.0,34.0,24.11
2017,8,13,18,15,401.0,36.5,5.1,17.5,98.5,27.82,18.31
2017,8,13,18,30,301.0,27.0,5.0,17.0,55.0,21.31,11.33
2017,8,13,18,45,150.5,13.5,4.9,16.5,27.5,10.55,0.0
2017,8,13,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,5,45,94.0,18.5,5.2,14.5,29.0,54.42,18.35
2017,8,14,6,0,188.0,37.0,5.3,15.0,58.0,117.26,85.21
2017,8,14,6,15,246.0,53.0,5.3,15.0,95.5,168.36,131.66
2017,8,14,6,30,304.0,69.0,5.3,15.0,133.0,225.91,182.95
2017,8,14,6,45,340.5,85.0,5.35,15.5,175.5,278.87,229.55
2017,8,14,7,0,377.0,101.0,5.4,16.0,218.0,335.17,277.69
2017,8,14,7,15,407.0,114.5,5.45,16.5,262.0,387.74,321.47
2017,8,14,7,30,437.0,128.0,5.5,17.0,306.0,442.39,365.68
2017,8,14,7,45,596.0,107.5,5.55,17.5,385.0,555.19,456.97
2017,8,14,8,0,755.0,87.0,5.6,18.0,464.0,672.25,547.59
2017,8,14,8,15,777.5,90.5,5.6,18.5,513.0,724.67,584.26
2017,8,14,8,30,800.0,94.0,5.6,19.0,562.0,776.41,619.95
2017,8,14,8,45,419.5,180.5,5.6,19.5,427.5,574.92,461.3
2017,8,14,9,0,39.0,267.0,5.6,20.0,293.0,308.75,242.77
2017,8,14,9,15,304.5,249.5,5.55,20.0,472.0,556.61,442.49
2017,8,14,9,30,570.0,232.0,5.5,20.0,651.0,806.5,632.26
2017,8,14,9,45,574.5,246.5,5.5,20.5,686.0,837.55,650.91
2017,8,14,10,0,579.0,261.0,5.5,21.0,721.0,866.26,668.76
2017,8,14,10,15,465.0,320.5,5.45,20.5,698.5,823.19,634.11
2017,8,14,10,30,351.0,380.0,5.4,20.0,676.0,763.31,587.67
2017,8,14,10,45,471.5,342.0,5.4,20.0,750.5,854.81,656.47
2017,8,14,11,0,592.0,304.0,5.4,20.0,825.0,934.41,715.11
2017,8,14,11,15,751.0,210.5,5.4,19.5,882.0,995.6,761.22
2017,8,14,11,30,910.0,117.0,5.4,19.0,939.0,1034.95,789.27
2017,8,14,11,45,912.0,117.0,5.45,19.0,946.0,1026.24,783.07
2017,8,14,12,0,914.0,117.0,5.5,19.0,953.0,1013.95,774.79
2017,8,14,12,15,914.0,117.0,5.45,19.5,952.5,996.22,760.63
2017,8,14,12,30,914.0,117.0,5.4,20.0,952.0,975.1,744.29
2017,8,14,12,45,905.0,121.0,5.4,20.5,941.0,946.44,723.16
2017,8,14,13,0,896.0,125.0,5.4,21.0,930.0,915.0,700.18
2017,8,14,13,15,892.0,124.0,5.4,21.0,913.5,880.44,676.38
2017,8,14,13,30,888.0,123.0,5.4,21.0,897.0,843.26,650.62
2017,8,14,13,45,882.0,122.0,5.45,21.5,873.0,802.08,620.86
2017,8,14,14,0,876.0,121.0,5.5,22.0,849.0,758.78,589.43
2017,8,14,14,15,868.0,119.5,5.5,21.5,818.5,711.72,556.08
2017,8,14,14,30,860.0,118.0,5.5,21.0,788.0,663.12,519.75
2017,8,14,14,45,845.5,117.5,5.5,21.0,751.0,609.48,477.63
2017,8,14,15,0,831.0,117.0,5.5,21.0,714.0,555.57,434.27
2017,8,14,15,15,697.0,154.5,5.45,20.5,635.0,475.43,370.28
2017,8,14,15,30,563.0,192.0,5.4,20.0,556.0,408.92,316.59
2017,8,14,15,45,659.5,150.0,5.4,20.0,545.5,373.52,284.27
2017,8,14,16,0,756.0,108.0,5.4,20.0,535.0,329.96,242.96
2017,8,14,16,15,731.0,103.5,5.3,19.5,485.5,269.1,189.77
2017,8,14,16,30,706.0,99.0,5.2,19.0,436.0,214.19,141.96
2017,8,14,16,45,675.0,93.0,5.15,18.5,385.0,159.93,97.61
2017,8,14,17,0,644.0,87.0,5.1,18.0,334.0,109.32,62.34
2017,8,14,17,15,597.5,80.0,5.0,17.5,282.5,61.54,41.47
2017,8,14,17,30,551.0,73.0,4.9,17.0,231.0,51.81,40.29
2017,8,14,17,45,492.5,63.5,4.8,16.5,183.0,46.67,35.7
2017,8,14,18,0,434.0,54.0,4.7,16.0,135.0,41.21,30.63
2017,8,14,18,15,330.5,42.0,4.6,15.5,92.5,33.02,22.92
2017,8,14,18,30,227.0,30.0,4.5,15.0,50.0,23.49,12.82
2017,8,14,18,45,113.5,15.0,4.4,14.5,25.0,14.3,0.0
2017,8,14,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,5,45,133.0,18.5,3.0,13.5,33.0,64.66,18.29
2017,8,15,6,0,266.0,37.0,3.3,14.0,66.0,142.94,103.93
2017,8,15,6,15,359.0,49.0,3.35,14.5,110.5,208.64,162.94
2017,8,15,6,30,452.0,61.0,3.4,15.0,155.0,284.1,228.95
2017,8,15,6,45,516.0,69.0,3.45,15.5,205.5,350.59,286.79
2017,8,15,7,0,580.0,77.0,3.5,16.0,256.0,422.88,347.59
2017,8,15,7,15,623.0,83.5,3.5,16.5,308.0,486.27,399.24
2017,8,15,7,30,666.0,90.0,3.5,17.0,360.0,552.44,451.25
2017,8,15,7,45,698.0,94.5,3.5,17.5,411.5,610.99,495.65
2017,8,15,8,0,730.0,99.0,3.5,18.0,463.0,670.46,538.67
2017,8,15,8,15,753.5,103.5,3.5,18.5,512.0,720.76,572.93
2017,8,15,8,30,777.0,108.0,3.5,19.0,561.0,773.61,608.35
2017,8,15,8,45,723.0,135.0,3.55,20.0,583.0,788.92,615.17
2017,8,15,9,0,669.0,162.0,3.6,21.0,605.0,794.09,615.01
2017,8,15,9,15,755.0,140.0,3.65,21.5,669.5,861.4,660.03
2017,8,15,9,30,841.0,118.0,3.7,22.0,734.0,935.37,708.24
2017,8,15,9,45,836.0,128.5,3.8,22.5,765.5,959.07,721.68
2017,8,15,10,0,831.0,139.0,3.9,23.0,797.0,979.11,733.03
2017,8,15,10,15,839.5,141.0,4.0,23.0,826.0,999.54,746.15
2017,8,15,10,30,848.0,143.0,4.1,23.0,855.0,1016.73,757.17
2017,8,15,10,45,856.0,143.0,4.2,23.5,878.0,1027.87,762.8
2017,8,15,11,0,864.0,143.0,4.3,24.0,901.0,1026.22,760.05
2017,8,15,11,15,867.5,144.0,4.4,24.0,915.5,1027.05,760.67
2017,8,15,11,30,871.0,145.0,4.5,24.0,930.0,1024.37,759.04
2017,8,15,11,45,875.0,144.0,4.6,24.5,937.5,1016.68,752.95
2017,8,15,12,0,879.0,143.0,4.7,25.0,945.0,1005.52,744.76
2017,8,15,12,15,879.0,143.0,4.75,25.0,944.0,988.08,733.52
2017,8,15,12,30,879.0,143.0,4.8,25.0,943.0,967.38,720.17
2017,8,15,12,45,878.0,141.5,4.85,25.5,934.5,941.15,701.68
2017,8,15,13,0,877.0,140.0,4.9,26.0,926.0,911.93,681.2
2017,8,15,13,15,873.0,139.0,4.95,25.5,909.5,877.77,659.99
2017,8,15,13,30,869.0,138.0,5.0,25.0,893.0,841.04,636.78
2017,8,15,13,45,864.5,135.5,5.05,25.0,870.0,800.14,609.1
2017,8,15,14,0,860.0,133.0,5.1,25.0,847.0,757.07,579.64
2017,8,15,14,15,852.0,131.0,5.1,24.5,816.0,711.1,547.18
2017,8,15,14,30,844.0,129.0,5.1,24.0,785.0,661.84,511.06
2017,8,15,14,45,833.5,126.0,5.1,24.0,748.5,608.97,470.31
2017,8,15,15,0,823.0,123.0,5.1,24.0,712.0,555.38,427.98
2017,8,15,15,15,808.5,120.0,5.05,23.5,669.5,499.4,383.34
2017,8,15,15,30,794.0,117.0,5.0,23.0,627.0,443.64,337.49
2017,8,15,15,45,774.0,113.5,4.95,23.0,580.5,385.89,288.28
2017,8,15,16,0,754.0,110.0,4.9,23.0,534.0,325.95,236.49
2017,8,15,16,15,728.0,105.5,4.8,22.0,484.0,268.4,187.05
2017,8,15,16,30,702.0,101.0,4.7,21.0,434.0,213.43,140.15
2017,8,15,16,45,665.0,96.0,4.65,20.5,382.0,159.44,96.86
2017,8,15,17,0,628.0,91.0,4.6,20.0,330.0,109.83,63.24
2017,8,15,17,15,580.0,83.5,4.5,19.0,278.5,62.65,49.4
2017,8,15,17,30,532.0,76.0,4.4,18.0,227.0,54.56,42.54
2017,8,15,17,45,457.0,66.5,4.3,17.5,177.5,49.5,38.03
2017,8,15,18,0,382.0,57.0,4.2,17.0,128.0,43.02,32.04
2017,8,15,18,15,281.5,43.0,4.1,16.5,86.0,33.07,22.8
2017,8,15,18,30,181.0,29.0,4.0,16.0,44.0,22.71,11.68
2017,8,15,18,45,90.5,14.5,3.95,15.5,22.0,13.82,0.0
2017,8,15,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,16,5,45,91.5,18.5,2.35,13.0,28.5,53.29,9.96
2017,8,16,6,0,183.0,37.0,2.7,14.0,57.0,116.15,83.82
2017,8,16,6,15,265.5,52.5,2.7,14.5,98.5,175.54,136.8
2017,8,16,6,30,348.0,68.0,2.7,15.0,140.0,244.27,196.61
2017,8,16,6,45,411.0,79.5,2.75,15.5,188.0,307.41,251.19
2017,8,16,7,0,474.0,91.0,2.8,16.0,236.0,376.76,309.35
2017,8,16,7,15,519.0,99.5,2.7,16.5,285.5,441.73,361.86
2017,8,16,7,30,564.0,108.0,2.6,17.0,335.0,506.65,412.5
2017,8,16,7,45,601.0,114.0,2.55,18.0,385.5,565.99,456.37
2017,8,16,8,0,638.0,120.0,2.5,19.0,436.0,626.84,499.75
2017,8,16,8,15,663.5,125.5,2.45,19.5,483.5,679.32,536.02
2017,8,16,8,30,689.0,131.0,2.4,20.0,531.0,731.63,570.48
2017,8,16,8,45,712.0,134.0,2.35,21.0,576.5,778.44,599.07
2017,8,16,9,0,735.0,137.0,2.3,22.0,622.0,824.22,626.2
2017,8,16,9,15,656.0,182.5,2.3,22.5,635.5,823.21,622.37
2017,8,16,9,30,577.0,228.0,2.3,23.0,649.0,808.85,608.7
2017,8,16,9,45,692.5,183.5,2.3,23.5,712.5,887.58,661.06
2017,8,16,10,0,808.0,139.0,2.3,24.0,776.0,956.6,703.54
2017,8,16,10,15,816.5,141.0,2.35,24.5,805.0,976.69,714.01
2017,8,16,10,30,825.0,143.0,2.4,25.0,834.0,993.63,722.96
2017,8,16,10,45,833.5,142.5,2.45,26.0,856.5,1004.56,726.69
2017,8,16,11,0,842.0,142.0,2.5,27.0,879.0,1002.83,722.46
2017,8,16,11,15,845.5,143.0,2.6,27.5,893.0,1003.67,722.03
2017,8,16,11,30,849.0,144.0,2.7,28.0,907.0,1001.09,719.48
2017,8,16,11,45,853.5,142.5,2.8,28.5,915.0,993.57,713.88
2017,8,16,12,0,858.0,141.0,2.9,29.0,923.0,982.65,706.23
2017,8,16,12,15,858.0,140.5,2.95,29.0,922.0,965.05,695.37
2017,8,16,12,30,858.0,140.0,3.0,29.0,921.0,944.27,682.53
2017,8,16,12,45,853.5,141.0,3.15,29.5,911.5,917.77,665.32
2017,8,16,13,0,849.0,142.0,3.3,30.0,902.0,888.5,646.22
2017,8,16,13,15,845.5,141.0,3.4,30.0,886.0,855.57,625.56
2017,8,16,13,30,842.0,140.0,3.5,30.0,870.0,820.13,603.04
2017,8,16,13,45,837.5,137.5,3.6,30.0,847.0,782.98,579.13
2017,8,16,14,0,833.0,135.0,3.7,30.0,824.0,740.07,550.99
2017,8,16,14,15,825.0,133.0,3.8,30.0,794.0,693.36,518.17
2017,8,16,14,30,817.0,131.0,3.9,30.0,764.0,645.27,483.46
2017,8,16,14,45,807.5,127.5,4.05,30.0,728.0,593.77,445.48
2017,8,16,15,0,798.0,124.0,4.2,30.0,692.0,541.52,405.8
2017,8,16,15,15,783.5,121.0,4.3,29.5,650.5,486.82,363.72
2017,8,16,15,30,769.0,118.0,4.4,29.0,609.0,432.38,320.41
2017,8,16,15,45,751.0,113.5,4.5,28.5,563.5,375.84,274.22
2017,8,16,16,0,733.0,109.0,4.6,28.0,518.0,316.96,225.1
2017,8,16,16,15,708.0,104.0,4.7,27.5,469.5,260.47,177.32
2017,8,16,16,30,683.0,99.0,4.8,27.0,421.0,206.49,132.07
2017,8,16,16,45,650.0,93.0,4.95,26.5,370.5,153.37,90.47
2017,8,16,17,0,617.0,87.0,5.1,26.0,320.0,104.17,57.99
2017,8,16,17,15,570.0,79.5,5.1,24.5,269.0,57.74,44.09
2017,8,16,17,30,523.0,72.0,5.1,23.0,218.0,51.38,38.9
2017,8,16,17,45,455.5,62.5,5.15,22.0,170.5,46.2,34.42
2017,8,16,18,0,388.0,53.0,5.2,21.0,123.0,40.72,29.47
2017,8,16,18,15,289.0,39.5,5.05,20.0,82.0,30.38,20.06
2017,8,16,18,30,190.0,26.0,4.9,19.0,41.0,20.34,9.14
2017,8,16,18,45,95.0,13.0,4.8,18.5,20.5,12.39,0.0
2017,8,16,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,45,96.5,18.0,2.15,15.5,28.0,53.71,4.36
2017,8,17,6,0,193.0,36.0,2.4,16.0,56.0,118.37,84.22
2017,8,17,6,15,277.5,50.5,2.35,16.5,97.5,177.81,137.21
2017,8,17,6,30,362.0,65.0,2.3,17.0,139.0,246.9,196.87
2017,8,17,6,45,427.0,75.0,2.3,18.0,187.0,310.0,250.49
2017,8,17,7,0,492.0,85.0,2.3,19.0,235.0,383.41,310.47
2017,8,17,7,15,536.5,93.5,2.25,19.5,285.0,445.69,360.13
2017,8,17,7,30,581.0,102.0,2.2,20.0,335.0,511.05,410.34
2017,8,17,7,45,617.5,107.5,2.15,20.5,385.0,570.16,454.07
2017,8,17,8,0,654.0,113.0,2.1,21.0,435.0,630.72,497.37
2017,8,17,8,15,679.0,118.0,2.1,21.5,483.0,682.83,532.62
2017,8,17,8,30,704.0,123.0,2.1,22.0,531.0,734.71,566.48
2017,8,17,8,45,725.5,126.5,2.1,23.0,576.0,781.29,594.73
2017,8,17,9,0,747.0,130.0,2.1,24.0,621.0,826.72,621.55
2017,8,17,9,15,762.0,133.5,2.15,24.5,661.5,860.63,641.73
2017,8,17,9,30,777.0,137.0,2.2,25.0,702.0,896.54,663.15
2017,8,17,9,45,755.5,157.0,2.25,26.0,728.5,912.98,670.22
2017,8,17,10,0,734.0,177.0,2.3,27.0,755.0,931.48,678.82
2017,8,17,10,15,743.5,180.0,2.4,27.5,784.0,952.48,690.83
2017,8,17,10,30,753.0,183.0,2.5,28.0,813.0,970.55,700.94
2017,8,17,10,45,763.0,183.0,2.6,29.0,835.5,976.59,702.0
2017,8,17,11,0,773.0,183.0,2.7,30.0,858.0,985.86,705.3
2017,8,17,11,15,777.5,184.5,2.8,30.0,872.5,987.89,706.87
2017,8,17,11,30,782.0,186.0,2.9,30.0,887.0,986.62,706.48
2017,8,17,11,45,787.0,184.5,3.05,30.5,895.0,979.49,701.45
2017,8,17,12,0,792.0,183.0,3.2,31.0,903.0,969.07,694.38
2017,8,17,12,15,792.0,183.0,3.35,31.0,902.0,952.12,684.55
2017,8,17,12,30,792.0,183.0,3.5,31.0,901.0,932.13,672.73
2017,8,17,12,45,803.5,173.5,3.65,31.5,896.0,910.29,658.33
2017,8,17,13,0,815.0,164.0,3.8,32.0,891.0,885.07,641.66
2017,8,17,13,15,811.0,163.0,3.9,32.0,875.0,851.69,620.56
2017,8,17,13,30,807.0,162.0,4.0,32.0,859.0,815.93,597.73
2017,8,17,13,45,802.0,159.0,4.15,32.0,835.5,775.3,571.55
2017,8,17,14,0,797.0,156.0,4.3,32.0,812.0,732.75,542.92
2017,8,17,14,15,788.0,153.5,4.4,31.5,782.0,686.22,511.16
2017,8,17,14,30,779.0,151.0,4.5,31.0,752.0,638.52,477.64
2017,8,17,14,45,768.5,147.0,4.6,31.0,716.0,587.63,439.97
2017,8,17,15,0,758.0,143.0,4.7,31.0,680.0,536.19,400.92
2017,8,17,15,15,742.0,139.0,4.75,30.5,638.5,479.3,357.4
2017,8,17,15,30,726.0,135.0,4.8,30.0,597.0,424.94,314.33
2017,8,17,15,45,707.0,129.5,4.9,29.5,552.0,368.96,268.86
2017,8,17,16,0,688.0,124.0,5.0,29.0,507.0,314.39,223.36
2017,8,17,16,15,661.0,118.5,5.0,28.0,458.0,259.48,177.64
2017,8,17,16,30,634.0,113.0,5.0,27.0,409.0,207.39,134.64
2017,8,17,16,45,599.0,105.5,5.05,26.5,359.0,155.66,94.53
2017,8,17,17,0,564.0,98.0,5.1,26.0,309.0,108.19,63.49
2017,8,17,17,15,515.0,89.0,5.0,25.0,258.5,63.82,49.19
2017,8,17,17,30,466.0,80.0,4.9,24.0,208.0,57.9,44.32
2017,8,17,17,45,397.0,68.5,4.85,23.0,161.0,50.7,38.12
2017,8,17,18,0,328.0,57.0,4.8,22.0,114.0,43.15,31.38
2017,8,17,18,15,234.5,41.0,4.65,21.0,75.0,31.6,20.91
2017,8,17,18,30,141.0,25.0,4.5,20.0,36.0,19.56,7.81
2017,8,17,18,45,70.5,12.5,4.4,19.5,18.0,11.91,0.0
2017,8,17,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,5,45,81.0,18.0,2.6,15.0,26.0,49.35,0.0
2017,8,18,6,0,162.0,36.0,2.9,16.0,52.0,108.6,76.68
2017,8,18,6,15,242.5,52.5,2.9,16.5,93.5,167.09,128.89
2017,8,18,6,30,323.0,69.0,2.9,17.0,135.0,234.71,187.37
2017,8,18,6,45,390.5,81.0,2.9,17.5,183.0,299.23,242.71
2017,8,18,7,0,458.0,93.0,2.9,18.0,231.0,370.49,302.05
2017,8,18,7,15,503.5,102.5,2.85,18.5,281.0,431.85,351.65
2017,8,18,7,30,549.0,112.0,2.8,19.0,331.0,501.24,405.65
2017,8,18,7,45,590.0,117.5,2.75,20.0,381.5,562.23,450.69
2017,8,18,8,0,631.0,123.0,2.7,21.0,432.0,625.08,495.46
2017,8,18,8,15,656.5,128.5,2.7,21.5,480.0,677.31,531.87
2017,8,18,8,30,682.0,134.0,2.7,22.0,528.0,729.37,566.39
2017,8,18,8,45,609.0,170.0,2.7,23.0,542.5,730.81,562.88
2017,8,18,9,0,536.0,206.0,2.7,24.0,557.0,719.63,549.82
2017,8,18,9,15,647.5,177.5,2.7,24.5,628.0,810.08,612.39
2017,8,18,9,30,759.0,149.0,2.7,25.0,699.0,897.66,668.61
2017,8,18,9,45,766.0,154.5,2.75,26.0,733.0,920.26,679.36
2017,8,18,10,0,773.0,160.0,2.8,27.0,767.0,945.01,692.02
2017,8,18,10,15,782.0,162.0,2.85,27.5,795.5,965.01,702.86
2017,8,18,10,30,791.0,164.0,2.9,28.0,824.0,981.95,711.77
2017,8,18,10,45,799.0,164.5,3.0,28.5,846.0,993.11,717.44
2017,8,18,11,0,807.0,165.0,3.1,29.0,868.0,1000.97,721.12
2017,8,18,11,15,811.0,166.5,3.15,29.5,882.5,1002.48,720.45
2017,8,18,11,30,815.0,168.0,3.2,30.0,897.0,1000.58,717.76
2017,8,18,11,45,818.5,167.0,3.3,30.5,904.0,992.18,711.44
2017,8,18,12,0,822.0,166.0,3.4,31.0,911.0,980.42,703.08
2017,8,18,12,15,822.0,166.0,3.5,31.0,910.0,963.02,692.59
2017,8,18,12,30,822.0,166.0,3.6,31.0,909.0,942.47,680.09
2017,8,18,12,45,825.5,161.5,3.7,31.5,901.5,917.57,663.39
2017,8,18,13,0,829.0,157.0,3.8,32.0,894.0,889.6,644.69
2017,8,18,13,15,824.5,156.0,3.95,32.0,877.5,855.33,623.28
2017,8,18,13,30,820.0,155.0,4.1,32.0,861.0,818.69,600.07
2017,8,18,13,45,815.0,152.5,4.25,32.0,837.5,778.01,573.83
2017,8,18,14,0,810.0,150.0,4.4,32.0,814.0,735.37,545.3
2017,8,18,14,15,801.0,147.5,4.5,31.5,783.5,688.23,513.06
2017,8,18,14,30,792.0,145.0,4.6,31.0,753.0,639.9,479.05
2017,8,18,14,45,780.5,141.5,4.75,31.0,716.5,588.21,440.94
2017,8,18,15,0,769.0,138.0,4.9,31.0,680.0,536.06,401.32
2017,8,18,15,15,753.0,134.5,4.95,30.5,638.5,479.06,357.52
2017,8,18,15,30,737.0,131.0,5.0,30.0,597.0,424.53,314.12
2017,8,18,15,45,716.0,126.5,5.1,29.5,551.0,368.08,268.11
2017,8,18,16,0,695.0,122.0,5.2,29.0,505.0,313.23,222.27
2017,8,18,16,15,667.5,116.0,5.15,28.0,456.0,257.36,175.69
2017,8,18,16,30,640.0,110.0,5.1,27.0,407.0,204.39,131.98
2017,8,18,16,45,603.0,103.5,5.1,26.5,356.5,152.94,92.28
2017,8,18,17,0,566.0,97.0,5.1,26.0,306.0,105.98,62.11
2017,8,18,17,15,516.5,88.0,5.0,25.0,256.0,62.01,47.65
2017,8,18,17,30,467.0,79.0,4.9,24.0,206.0,57.89,44.3
2017,8,18,17,45,396.5,67.5,4.8,23.0,159.0,50.06,37.55
2017,8,18,18,0,326.0,56.0,4.7,22.0,112.0,42.48,30.75
2017,8,18,18,15,231.0,40.0,4.55,21.0,73.0,30.89,20.22
2017,8,18,18,30,136.0,24.0,4.4,20.0,34.0,18.81,6.38
2017,8,18,18,45,68.0,12.0,4.25,19.5,17.0,11.44,0.0
2017,8,18,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,19,5,45,81.0,17.0,2.45,15.5,25.0,47.78,0.0
2017,8,19,6,0,162.0,34.0,2.8,16.0,50.0,106.28,74.3
2017,8,19,6,15,243.5,50.5,2.8,16.5,91.0,165.19,127.17
2017,8,19,6,30,325.0,67.0,2.8,17.0,132.0,233.32,186.1
2017,8,19,6,45,391.0,79.0,2.85,18.0,180.0,297.19,240.55
2017,8,19,7,0,457.0,91.0,2.9,19.0,228.0,367.65,298.69
2017,8,19,7,15,503.0,101.0,2.9,19.5,278.0,429.85,348.9
2017,8,19,7,30,549.0,111.0,2.9,20.0,328.0,500.16,403.59
2017,8,19,7,45,587.0,117.5,2.9,20.5,378.5,560.16,448.75
2017,8,19,8,0,625.0,124.0,2.9,21.0,429.0,621.78,493.76
2017,8,19,8,15,651.5,130.0,2.9,21.5,477.0,675.12,531.26
2017,8,19,8,30,678.0,136.0,2.9,22.0,525.0,728.39,566.8
2017,8,19,8,45,663.0,151.5,2.9,23.0,557.5,756.57,582.65
2017,8,19,9,0,648.0,167.0,2.9,24.0,590.0,781.2,595.93
2017,8,19,9,15,701.5,159.0,2.9,24.5,644.0,838.78,633.0
2017,8,19,9,30,755.0,151.0,2.9,25.0,698.0,896.15,668.9
2017,8,19,9,45,752.0,162.5,2.95,26.0,729.0,921.03,681.48
2017,8,19,10,0,749.0,174.0,3.0,27.0,760.0,942.59,692.05
2017,8,19,10,15,758.5,176.5,3.05,27.5,789.0,963.18,703.34
2017,8,19,10,30,768.0,179.0,3.1,28.0,818.0,974.57,708.66
2017,8,19,10,45,777.0,179.5,3.2,28.5,841.0,986.53,714.89
2017,8,19,11,0,786.0,180.0,3.3,29.0,864.0,995.25,719.1
2017,8,19,11,15,791.0,181.5,3.35,29.0,878.5,997.66,720.43
2017,8,19,11,30,796.0,183.0,3.4,29.0,893.0,996.7,719.76
2017,8,19,11,45,800.0,182.5,3.45,29.5,900.5,989.34,713.66
2017,8,19,12,0,804.0,182.0,3.5,30.0,908.0,978.65,705.57
2017,8,19,12,15,803.5,181.5,3.6,30.0,907.0,960.39,694.42
2017,8,19,12,30,803.0,181.0,3.7,30.0,906.0,939.07,681.31
2017,8,19,12,45,800.0,181.0,3.85,30.5,896.5,913.02,664.01
2017,8,19,13,0,797.0,181.0,4.0,31.0,887.0,884.27,644.89
2017,8,19,13,15,792.0,179.5,4.1,31.0,870.5,849.84,622.92
2017,8,19,13,30,787.0,178.0,4.2,31.0,854.0,813.18,599.28
2017,8,19,13,45,779.5,176.0,4.35,31.0,829.5,772.07,572.28
2017,8,19,14,0,772.0,174.0,4.5,31.0,805.0,729.3,542.72
2017,8,19,14,15,762.0,171.0,4.6,30.5,774.5,682.31,510.45
2017,8,19,14,30,752.0,168.0,4.7,30.0,744.0,633.84,476.35
2017,8,19,14,45,737.5,164.5,4.85,29.5,706.5,581.54,438.53
2017,8,19,15,0,723.0,161.0,5.0,29.0,669.0,529.19,399.39
2017,8,19,15,15,705.5,156.5,5.0,28.5,627.0,474.72,357.1
2017,8,19,15,30,688.0,152.0,5.0,28.0,585.0,421.05,314.17
2017,8,19,15,45,664.0,147.0,5.05,27.5,539.0,365.65,268.92
2017,8,19,16,0,640.0,142.0,5.1,27.0,493.0,312.32,224.37
2017,8,19,16,15,611.0,135.0,5.05,26.0,444.0,258.38,179.5
2017,8,19,16,30,582.0,128.0,5.0,25.0,395.0,207.63,137.8
2017,8,19,16,45,541.5,119.5,5.0,24.5,344.5,157.1,99.06
2017,8,19,17,0,501.0,111.0,5.0,24.0,294.0,111.58,69.77
2017,8,19,17,15,451.0,99.5,4.9,23.0,244.5,70.69,55.52
2017,8,19,17,30,401.0,88.0,4.8,22.0,195.0,64.06,50.0
2017,8,19,17,45,331.5,73.5,4.7,21.0,148.5,54.7,41.85
2017,8,19,18,0,262.0,59.0,4.6,20.0,102.0,44.88,33.04
2017,8,19,18,15,179.5,40.0,4.5,19.5,65.0,30.93,20.28
2017,8,19,18,30,97.0,21.0,4.4,19.0,28.0,16.4,3.78
2017,8,19,18,45,48.5,10.5,4.35,18.5,14.0,10.01,0.0
2017,8,19,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,5,45,59.0,16.5,2.4,14.5,22.0,37.3,0.0
2017,8,20,6,0,118.0,33.0,2.7,15.0,44.0,84.22,57.75
2017,8,20,6,15,188.5,53.0,2.75,15.5,84.0,140.65,108.22
2017,8,20,6,30,259.0,73.0,2.8,16.0,124.0,211.7,169.38
2017,8,20,6,45,314.5,89.5,2.85,16.5,170.0,271.94,221.22
2017,8,20,7,0,370.0,106.0,2.9,17.0,216.0,337.7,276.31
2017,8,20,7,15,414.5,119.0,2.85,17.5,264.5,397.98,325.32
2017,8,20,7,30,459.0,132.0,2.8,18.0,313.0,461.78,375.51
2017,8,20,7,45,492.0,143.0,2.75,19.0,361.0,518.42,417.7
2017,8,20,8,0,525.0,154.0,2.7,20.0,409.0,576.67,459.6
2017,8,20,8,15,552.5,162.5,2.7,20.5,456.0,629.02,496.85
2017,8,20,8,30,580.0,171.0,2.7,21.0,503.0,681.75,533.44
2017,8,20,8,45,599.5,178.5,2.7,22.0,546.0,731.83,565.9
2017,8,20,9,0,619.0,186.0,2.7,23.0,589.0,776.13,593.59
2017,8,20,9,15,636.0,191.5,2.75,23.5,628.5,814.74,618.04
2017,8,20,9,30,653.0,197.0,2.8,24.0,668.0,851.64,640.82
2017,8,20,9,45,652.0,209.0,2.9,25.0,698.5,876.32,654.18
2017,8,20,10,0,651.0,221.0,3.0,26.0,729.0,898.1,665.59
2017,8,20,10,15,661.0,224.5,3.1,26.5,757.0,918.86,677.62
2017,8,20,10,30,671.0,228.0,3.2,27.0,785.0,936.91,687.88
2017,8,20,10,45,679.0,230.0,3.35,27.5,806.0,948.54,694.31
2017,8,20,11,0,687.0,232.0,3.5,28.0,827.0,957.2,698.89
2017,8,20,11,15,691.5,233.5,3.6,28.5,841.0,958.79,698.61
2017,8,20,11,30,696.0,235.0,3.7,29.0,855.0,957.3,696.46
2017,8,20,11,45,701.0,234.0,3.85,29.5,862.0,950.63,691.34
2017,8,20,12,0,706.0,233.0,4.0,30.0,869.0,940.91,684.31
2017,8,20,12,15,705.5,232.5,4.1,30.0,868.0,923.42,673.32
2017,8,20,12,30,705.0,232.0,4.2,30.0,867.0,903.16,660.56
2017,8,20,12,45,700.0,232.5,4.3,30.0,857.0,877.17,643.96
2017,8,20,13,0,695.0,233.0,4.4,30.0,847.0,848.87,625.31
2017,8,20,13,15,689.5,231.0,4.5,30.0,831.0,815.6,603.07
2017,8,20,13,30,684.0,229.0,4.6,30.0,815.0,780.46,579.25
2017,8,20,13,45,680.0,224.0,4.7,30.0,792.5,741.95,552.99
2017,8,20,14,0,676.0,219.0,4.8,30.0,770.0,701.84,525.08
2017,8,20,14,15,665.0,215.0,4.85,29.5,740.0,656.51,493.6
2017,8,20,14,30,654.0,211.0,4.9,29.0,710.0,610.58,460.87
2017,8,20,14,45,642.5,204.5,5.0,29.0,674.5,561.71,424.41
2017,8,20,15,0,631.0,198.0,5.1,29.0,639.0,512.77,386.96
2017,8,20,15,15,612.5,191.5,5.1,28.5,598.0,460.68,346.74
2017,8,20,15,30,594.0,185.0,5.1,28.0,557.0,409.74,306.31
2017,8,20,15,45,573.0,176.5,5.15,27.5,513.0,356.62,263.35
2017,8,20,16,0,552.0,168.0,5.2,27.0,469.0,306.12,221.6
2017,8,20,16,15,522.0,158.5,5.15,26.0,421.0,254.67,179.44
2017,8,20,16,30,492.0,149.0,5.1,25.0,373.0,206.51,140.5
2017,8,20,16,45,456.0,137.0,5.1,24.5,325.0,159.12,104.4
2017,8,20,17,0,420.0,125.0,5.1,24.0,277.0,116.12,76.46
2017,8,20,17,15,371.5,110.5,4.95,23.0,229.0,78.82,62.5
2017,8,20,17,30,323.0,96.0,4.8,22.0,181.0,70.16,55.24
2017,8,20,17,45,262.0,78.0,4.65,21.5,136.5,61.11,47.25
2017,8,20,18,0,201.0,60.0,4.5,21.0,92.0,47.79,35.32
2017,8,20,18,15,132.0,39.0,4.35,20.0,57.0,31.78,20.79
2017,8,20,18,30,63.0,18.0,4.2,19.0,22.0,15.16,1.66
2017,8,20,18,45,31.5,9.0,4.05,18.5,11.0,8.58,0.0
2017,8,20,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,21,5,45,44.0,15.5,3.25,15.5,19.5,31.92,0.0
2017,8,21,6,0,88.0,31.0,3.5,16.0,39.0,71.99,48.12
2017,8,21,6,15,150.0,53.0,3.55,16.5,77.5,126.35,96.55
2017,8,21,6,30,212.0,75.0,3.6,17.0,116.0,186.77,148.75
2017,8,21,6,45,269.0,93.0,3.7,17.5,161.5,245.97,199.66
2017,8,21,7,0,326.0,111.0,3.8,18.0,207.0,310.94,254.31
2017,8,21,7,15,242.5,134.5,3.75,18.5,213.5,304.1,248.33
2017,8,21,7,30,159.0,158.0,3.7,19.0,220.0,278.41,226.1
2017,8,21,7,45,328.5,159.5,3.7,19.5,311.0,412.89,335.37
2017,8,21,8,0,498.0,161.0,3.7,20.0,402.0,564.82,453.47
2017,8,21,8,15,526.0,170.0,3.7,20.5,448.5,617.0,490.76
2017,8,21,8,30,554.0,179.0,3.7,21.0,495.0,669.68,527.98
2017,8,21,8,45,585.5,182.0,3.7,22.0,540.5,718.68,560.85
2017,8,21,9,0,617.0,185.0,3.7,23.0,586.0,773.3,596.72
2017,8,21,9,15,634.0,191.0,3.7,23.5,625.5,812.37,621.6
2017,8,21,9,30,651.0,197.0,3.7,24.0,665.0,849.73,644.81
2017,8,21,9,45,672.5,197.0,3.75,24.5,701.0,882.98,665.2
2017,8,21,10,0,694.0,197.0,3.8,25.0,737.0,914.16,684.04
2017,8,21,10,15,703.5,200.0,3.85,25.5,765.0,934.44,695.42
2017,8,21,10,30,713.0,203.0,3.9,26.0,793.0,951.88,704.98
2017,8,21,10,45,724.0,203.0,3.95,26.5,815.5,964.61,711.47
2017,8,21,11,0,735.0,203.0,4.0,27.0,838.0,974.28,716.04
2017,8,21,11,15,739.0,204.5,4.05,27.5,852.0,975.37,715.04
2017,8,21,11,30,743.0,206.0,4.1,28.0,866.0,973.24,712.1
2017,8,21,11,45,751.0,202.5,4.2,28.5,874.0,966.54,706.56
2017,8,21,12,0,759.0,199.0,4.3,29.0,882.0,956.58,699.01
2017,8,21,12,15,759.0,199.0,4.4,29.0,880.5,939.4,688.15
2017,8,21,12,30,759.0,199.0,4.5,29.0,879.0,919.23,675.37
2017,8,21,12,45,757.5,197.0,4.6,29.0,870.5,892.81,658.36
2017,8,21,13,0,756.0,195.0,4.7,29.0,862.0,863.76,639.83
2017,8,21,13,15,751.0,193.5,4.7,29.0,845.0,829.77,617.21
2017,8,21,13,30,746.0,192.0,4.7,29.0,828.0,793.66,592.94
2017,8,21,13,45,746.5,185.0,4.75,29.0,806.0,754.52,565.93
2017,8,21,14,0,747.0,178.0,4.8,29.0,784.0,713.26,536.92
2017,8,21,14,15,736.0,175.0,4.8,28.5,753.5,666.05,503.68
2017,8,21,14,30,725.0,172.0,4.8,28.0,723.0,618.01,469.01
