Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,14,45,717.0,165.5,4.8,28.0,687.5,567.91,431.07
2017,8,21,15,0,709.0,159.0,4.8,28.0,652.0,517.2,391.71
2017,8,21,15,15,691.0,154.5,4.7,27.5,610.5,463.19,349.37
2017,8,21,15,30,673.0,150.0,4.6,27.0,569.0,410.08,306.56
2017,8,21,15,45,654.0,143.0,4.55,26.5,524.0,355.55,261.7
2017,8,21,16,0,635.0,136.0,4.5,26.0,479.0,302.56,217.13
2017,8,21,16,15,504.5,148.0,4.4,25.0,404.0,240.58,169.3
2017,8,21,16,30,374.0,160.0,4.3,24.0,329.0,193.14,135.01
2017,8,21,16,45,187.0,88.0,4.25,23.5,172.5,93.55,63.17
2017,8,21,17,0,0.0,16.0,4.2,23.0,16.0,14.83,6.67
2017,8,21,17,15,0.0,13.5,4.1,22.0,13.5,12.51,5.28
2017,8,21,17,30,0.0,11.0,4.0,21.0,11.0,10.19,3.27
2017,8,21,17,45,0.0,8.0,3.95,20.5,8.0,7.4,0.8
2017,8,21,18,0,0.0,5.0,3.9,20.0,5.0,4.62,0.0
2017,8,21,18,15,0.0,3.0,3.9,19.5,3.0,2.77,0.0
2017,8,21,18,30,0.0,1.0,3.9,19.0,1.0,0.92,0.0
2017,8,21,18,45,0.0,0.5,3.9,18.5,0.5,0.48,0.0
2017,8,21,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,22,5,45,82.0,15.5,2.9,14.5,23.0,45.41,0.0
2017,8,22,6,0,164.0,31.0,3.1,15.0,46.0,103.9,70.4
2017,8,22,6,15,250.5,47.5,3.05,15.5,87.0,164.71,126.65
2017,8,22,6,30,337.0,64.0,3.0,16.0,128.0,235.35,188.11
2017,8,22,6,45,398.0,76.5,3.0,16.5,175.5,297.94,242.44
2017,8,22,7,0,459.0,89.0,3.0,17.0,223.0,366.59,300.19
2017,8,22,7,15,505.5,98.5,2.9,17.5,273.0,428.57,350.66
2017,8,22,7,30,552.0,108.0,2.8,18.0,323.0,498.81,405.62
2017,8,22,7,45,583.0,117.0,2.75,19.0,372.5,556.82,448.49
2017,8,22,8,0,614.0,126.0,2.7,20.0,422.0,615.89,490.56
2017,8,22,8,15,640.5,132.5,2.7,20.5,469.5,669.37,528.28
2017,8,22,8,30,667.0,139.0,2.7,21.0,517.0,722.78,564.25
2017,8,22,8,45,601.0,171.0,2.7,22.0,533.0,725.12,561.24
2017,8,22,9,0,535.0,203.0,2.7,23.0,549.0,715.69,549.58
2017,8,22,9,15,634.0,181.5,2.75,23.5,617.0,802.1,609.94
2017,8,22,9,30,733.0,160.0,2.8,24.0,685.0,885.57,664.23
2017,8,22,9,45,747.0,162.5,2.9,25.0,720.0,915.92,680.75
2017,8,22,10,0,761.0,165.0,3.0,26.0,755.0,943.74,695.87
2017,8,22,10,15,769.5,167.5,3.1,26.5,783.0,957.67,703.14
2017,8,22,10,30,778.0,170.0,3.2,27.0,811.0,974.32,712.39
2017,8,22,10,45,783.5,172.0,3.35,27.5,832.5,984.27,717.65
2017,8,22,11,0,789.0,174.0,3.5,28.0,854.0,990.92,720.89
2017,8,22,11,15,793.0,175.0,3.65,28.0,867.5,991.68,721.82
2017,8,22,11,30,797.0,176.0,3.8,28.0,881.0,989.07,720.68
2017,8,22,11,45,800.0,175.5,3.95,28.5,887.5,980.56,714.36
2017,8,22,12,0,803.0,175.0,4.1,29.0,894.0,968.75,705.96
2017,8,22,12,15,802.5,174.5,4.25,29.0,892.5,950.36,694.69
2017,8,22,12,30,802.0,174.0,4.4,29.0,891.0,928.9,681.39
2017,8,22,12,45,807.5,168.0,4.55,29.5,883.5,904.44,664.71
2017,8,22,13,0,813.0,162.0,4.7,30.0,876.0,876.86,646.1
2017,8,22,13,15,808.5,161.0,4.8,29.5,859.5,842.76,625.44
2017,8,22,13,30,804.0,160.0,4.9,29.0,843.0,806.32,602.89
2017,8,22,13,45,801.5,155.5,5.0,29.0,820.0,765.89,576.03
2017,8,22,14,0,799.0,151.0,5.1,29.0,797.0,723.37,546.41
2017,8,22,14,15,790.0,148.5,5.1,29.0,766.5,676.43,512.12
2017,8,22,14,30,781.0,146.0,5.1,29.0,736.0,628.33,476.27
2017,8,22,14,45,772.0,141.0,5.15,29.0,700.0,576.98,437.37
2017,8,22,15,0,763.0,136.0,5.2,29.0,664.0,524.95,396.9
2017,8,22,15,15,747.0,132.5,5.15,28.5,622.5,468.11,352.3
2017,8,22,15,30,731.0,129.0,5.1,28.0,581.0,413.77,308.23
2017,8,22,15,45,712.5,123.0,5.1,27.5,535.5,357.14,261.33
2017,8,22,16,0,694.0,117.0,5.1,27.0,490.0,301.88,214.51
2017,8,22,16,15,666.0,111.5,5.05,26.5,441.0,246.43,167.52
2017,8,22,16,30,638.0,106.0,5.0,26.0,392.0,193.94,123.94
2017,8,22,16,45,601.5,98.5,4.95,25.5,341.5,142.01,84.46
2017,8,22,17,0,565.0,91.0,4.9,25.0,291.0,94.55,55.39
2017,8,22,17,15,513.5,82.0,4.8,24.0,241.0,58.12,44.52
2017,8,22,17,30,462.0,73.0,4.7,23.0,191.0,53.78,40.91
2017,8,22,17,45,388.0,61.5,4.6,22.5,144.5,45.92,33.96
2017,8,22,18,0,314.0,50.0,4.5,22.0,98.0,38.18,26.87
2017,8,22,18,15,212.5,34.0,4.35,21.0,61.0,26.4,15.91
2017,8,22,18,30,111.0,18.0,4.2,20.0,24.0,14.14,0.0
2017,8,22,18,45,55.5,9.0,4.05,19.5,12.0,8.58,0.0
2017,8,22,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,96.0,15.0,3.25,15.5,23.0,39.61,0.0
2017,8,23,6,0,192.0,30.0,3.5,16.0,46.0,111.9,74.5
2017,8,23,6,15,284.5,44.5,3.55,16.5,88.0,173.99,133.09
2017,8,23,6,30,377.0,59.0,3.6,17.0,130.0,246.79,196.57
2017,8,23,6,45,446.5,69.0,3.65,17.5,179.0,315.86,256.38
2017,8,23,7,0,516.0,79.0,3.7,18.0,228.0,389.78,318.59
2017,8,23,7,15,562.0,86.5,3.7,18.5,278.5,453.02,370.31
2017,8,23,7,30,608.0,94.0,3.7,19.0,329.0,519.41,422.73
2017,8,23,7,45,645.5,99.5,3.7,20.0,380.5,580.36,468.34
2017,8,23,8,0,683.0,105.0,3.7,21.0,432.0,642.8,513.42
2017,8,23,8,15,708.0,110.0,3.65,21.5,480.5,696.03,549.75
2017,8,23,8,30,733.0,115.0,3.6,22.0,529.0,748.93,584.99
2017,8,23,8,45,754.5,117.5,3.6,23.0,575.0,791.46,611.08
2017,8,23,9,0,776.0,120.0,3.6,24.0,621.0,836.59,638.5
2017,8,23,9,15,790.5,123.5,3.6,24.5,661.5,874.85,661.87
2017,8,23,9,30,805.0,127.0,3.6,25.0,702.0,910.84,683.43
2017,8,23,9,45,807.5,134.0,3.6,26.0,735.0,936.75,696.62
2017,8,23,10,0,810.0,141.0,3.6,27.0,768.0,959.45,707.59
2017,8,23,10,15,818.0,143.0,3.6,27.5,796.5,978.78,717.72
2017,8,23,10,30,826.0,145.0,3.6,28.0,825.0,994.89,725.77
2017,8,23,10,45,834.5,145.0,3.6,28.5,847.0,1005.99,730.63
2017,8,23,11,0,843.0,145.0,3.6,29.0,869.0,1013.66,733.39
2017,8,23,11,15,846.5,146.0,3.7,29.0,883.5,1013.91,733.64
2017,8,23,11,30,850.0,147.0,3.8,29.0,898.0,1010.6,731.76
2017,8,23,11,45,854.0,146.0,3.9,29.5,905.0,993.53,719.6
2017,8,23,12,0,858.0,145.0,4.0,30.0,912.0,982.07,711.28
2017,8,23,12,15,858.0,145.0,4.15,30.0,910.5,964.4,700.63
2017,8,23,12,30,858.0,145.0,4.3,30.0,909.0,943.52,687.88
2017,8,23,12,45,851.0,147.0,4.45,30.5,898.5,921.47,672.96
2017,8,23,13,0,844.0,149.0,4.6,31.0,888.0,889.8,651.62
2017,8,23,13,15,840.0,148.0,4.75,30.5,871.5,855.15,631.03
2017,8,23,13,30,836.0,147.0,4.9,30.0,855.0,818.03,608.53
2017,8,23,13,45,831.0,144.5,5.05,30.0,831.0,776.39,581.29
2017,8,23,14,0,826.0,142.0,5.2,30.0,807.0,732.74,551.6
2017,8,23,14,15,817.0,139.5,5.3,29.5,776.5,684.59,517.95
2017,8,23,14,30,808.0,137.0,5.4,29.0,746.0,635.21,482.39
2017,8,23,14,45,798.0,133.5,5.5,29.0,709.5,583.32,442.97
2017,8,23,15,0,788.0,130.0,5.6,29.0,673.0,530.77,401.95
2017,8,23,15,15,772.0,126.5,5.6,28.5,630.5,475.03,357.92
2017,8,23,15,30,756.0,123.0,5.6,28.0,588.0,416.93,310.81
2017,8,23,15,45,738.5,117.0,5.6,27.5,542.0,359.25,262.74
2017,8,23,16,0,721.0,111.0,5.6,27.0,496.0,302.79,214.6
2017,8,23,16,15,693.5,106.0,5.55,26.0,446.0,246.33,166.82
2017,8,23,16,30,666.0,101.0,5.5,25.0,396.0,192.74,122.35
2017,8,23,16,45,633.0,93.5,5.45,24.0,345.5,139.57,81.91
2017,8,23,17,0,600.0,86.0,5.4,23.0,295.0,90.41,52.18
2017,8,23,17,15,547.5,77.5,5.25,22.0,244.0,54.7,41.94
2017,8,23,17,30,495.0,69.0,5.1,21.0,193.0,50.62,38.5
2017,8,23,17,45,424.0,57.5,4.95,20.5,146.0,43.54,32.16
2017,8,23,18,0,353.0,46.0,4.8,20.0,99.0,36.04,25.22
2017,8,23,18,15,239.0,31.5,4.65,19.5,61.0,24.49,14.24
2017,8,23,18,30,125.0,17.0,4.5,19.0,23.0,13.39,0.0
2017,8,23,18,45,62.5,8.5,4.4,18.5,11.5,8.1,0.0
2017,8,23,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,5,45,138.0,13.5,4.1,15.5,25.0,49.2,0.0
2017,8,24,6,0,276.0,27.0,4.3,16.0,50.0,136.74,89.72
2017,8,24,6,15,378.0,37.5,4.35,16.5,94.0,203.3,155.36
2017,8,24,6,30,480.0,48.0,4.4,17.0,138.0,281.6,224.35
2017,8,24,6,45,545.5,55.5,4.5,18.0,188.0,349.32,283.46
2017,8,24,7,0,611.0,63.0,4.6,19.0,238.0,423.13,345.51
2017,8,24,7,15,654.5,69.0,4.6,19.5,290.5,487.62,398.49
2017,8,24,7,30,698.0,75.0,4.6,20.0,343.0,554.94,451.73
2017,8,24,7,45,729.0,79.5,4.65,20.5,394.5,611.69,495.24
2017,8,24,8,0,760.0,84.0,4.7,21.0,446.0,671.75,538.38
2017,8,24,8,15,783.0,87.5,4.7,21.5,495.5,724.74,574.82
2017,8,24,8,30,806.0,91.0,4.7,22.0,545.0,777.03,609.96
2017,8,24,8,45,821.5,94.5,4.7,22.5,590.0,821.91,639.07
2017,8,24,9,0,837.0,98.0,4.7,23.0,635.0,864.92,666.41
2017,8,24,9,15,850.0,100.5,4.65,23.5,676.0,894.91,683.9
2017,8,24,9,30,863.0,103.0,4.6,24.0,717.0,929.59,704.49
2017,8,24,9,45,840.0,122.0,4.6,24.5,744.5,954.04,718.21
2017,8,24,10,0,817.0,141.0,4.6,25.0,772.0,965.95,723.44
2017,8,24,10,15,825.5,143.0,4.6,25.5,800.5,985.81,734.21
2017,8,24,10,30,834.0,145.0,4.6,26.0,829.0,1002.44,742.75
2017,8,24,10,45,843.5,144.5,4.6,26.5,852.0,1013.97,747.98
2017,8,24,11,0,853.0,144.0,4.6,27.0,875.0,1022.04,751.03
2017,8,24,11,15,857.0,145.0,4.6,27.0,889.5,1022.69,750.86
2017,8,24,11,30,861.0,146.0,4.6,27.0,904.0,1010.77,742.56
2017,8,24,11,45,865.5,145.0,4.7,27.0,911.0,1003.03,738.11
2017,8,24,12,0,870.0,144.0,4.8,27.0,918.0,991.8,731.37
2017,8,24,12,15,870.0,144.0,4.85,27.0,917.0,973.84,719.8
2017,8,24,12,30,870.0,144.0,4.9,27.0,916.0,952.62,706.12
2017,8,24,12,45,880.0,136.0,4.95,27.5,910.0,929.4,689.72
2017,8,24,13,0,890.0,128.0,5.0,28.0,904.0,902.61,670.95
2017,8,24,13,15,886.5,127.0,5.0,27.5,887.5,867.78,649.04
2017,8,24,13,30,883.0,126.0,5.0,27.0,871.0,830.3,625.14
2017,8,24,13,45,880.5,123.0,5.0,27.0,847.5,789.19,597.23
2017,8,24,14,0,878.0,120.0,5.0,27.0,824.0,745.71,567.43
2017,8,24,14,15,870.0,118.0,5.0,26.5,793.0,697.29,533.12
2017,8,24,14,30,862.0,116.0,5.0,26.0,762.0,647.34,496.47
2017,8,24,14,45,856.0,111.5,5.05,26.0,725.5,594.97,456.19
2017,8,24,15,0,850.0,107.0,5.1,26.0,689.0,539.81,412.67
2017,8,24,15,15,836.0,104.0,5.1,25.5,646.5,482.23,366.61
2017,8,24,15,30,822.0,101.0,5.1,25.0,604.0,424.79,319.15
2017,8,24,15,45,807.0,96.0,5.2,24.5,557.5,365.62,269.06
2017,8,24,16,0,792.0,91.0,5.3,24.0,511.0,307.26,218.39
2017,8,24,16,15,766.5,87.0,5.2,23.5,460.0,248.45,167.26
2017,8,24,16,30,741.0,83.0,5.1,23.0,409.0,192.19,119.6
2017,8,24,16,45,706.5,78.0,5.1,22.5,357.0,132.85,74.05
2017,8,24,17,0,672.0,73.0,5.1,22.0,305.0,81.3,43.72
2017,8,24,17,15,620.5,66.5,5.0,21.0,252.5,46.12,34.66
2017,8,24,17,30,569.0,60.0,4.9,20.0,200.0,43.29,32.27
2017,8,24,17,45,485.5,51.5,4.8,19.0,150.5,38.53,27.98
2017,8,24,18,0,402.0,43.0,4.7,18.0,101.0,33.55,23.25
2017,8,24,18,15,274.0,30.0,4.6,17.5,62.0,23.96,13.68
2017,8,24,18,30,146.0,17.0,4.5,17.0,23.0,13.76,0.0
2017,8,24,18,45,73.0,8.5,4.45,16.5,11.5,8.1,0.0
2017,8,24,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,25,5,45,138.5,13.5,2.7,13.0,25.0,49.28,0.0
2017,8,25,6,0,277.0,27.0,3.0,14.0,50.0,136.37,88.13
2017,8,25,6,15,384.5,38.0,3.0,14.5,94.5,206.3,158.22
2017,8,25,6,30,492.0,49.0,3.0,15.0,139.0,287.91,230.08
2017,8,25,6,45,561.0,56.0,3.0,15.5,190.5,357.47,291.14
2017,8,25,7,0,630.0,63.0,3.0,16.0,242.0,433.42,355.34
2017,8,25,7,15,674.5,68.5,2.9,16.5,295.0,498.87,408.65
2017,8,25,7,30,719.0,74.0,2.8,17.0,348.0,564.6,460.04
2017,8,25,7,45,751.0,78.0,2.75,18.0,401.0,625.04,504.48
2017,8,25,8,0,783.0,82.0,2.7,19.0,454.0,686.19,545.92
2017,8,25,8,15,806.0,85.5,2.65,20.0,504.0,740.11,580.64
2017,8,25,8,30,829.0,89.0,2.6,21.0,554.0,793.24,613.75
2017,8,25,8,45,845.5,92.0,2.6,22.0,600.5,839.15,641.22
2017,8,25,9,0,862.0,95.0,2.6,23.0,647.0,876.09,661.97
2017,8,25,9,15,875.0,97.5,2.6,23.5,688.5,913.93,684.33
2017,8,25,9,30,888.0,100.0,2.6,24.0,730.0,949.2,704.67
2017,8,25,9,45,894.5,103.5,2.6,25.0,765.0,976.6,718.23
2017,8,25,10,0,901.0,107.0,2.6,26.0,800.0,1000.71,729.57
2017,8,25,10,15,908.0,108.5,2.6,27.0,829.0,1019.69,737.54
2017,8,25,10,30,915.0,110.0,2.6,28.0,858.0,1035.17,743.32
2017,8,25,10,45,921.0,110.5,2.65,29.0,880.5,1044.95,746.07
2017,8,25,11,0,927.0,111.0,2.7,30.0,903.0,1051.04,746.62
2017,8,25,11,15,930.0,111.5,2.7,30.5,917.0,1050.39,744.11
2017,8,25,11,30,933.0,112.0,2.7,31.0,931.0,1045.96,739.44
2017,8,25,11,45,935.5,111.5,2.75,31.5,937.5,1036.22,732.12
2017,8,25,12,0,938.0,111.0,2.8,32.0,944.0,1022.77,722.64
2017,8,25,12,15,938.0,111.0,2.85,32.5,942.5,1003.8,709.81
2017,8,25,12,30,938.0,111.0,2.9,33.0,941.0,981.3,694.88
2017,8,25,12,45,938.5,109.0,2.95,33.5,932.0,953.81,676.85
2017,8,25,13,0,939.0,107.0,3.0,34.0,923.0,923.01,656.73
2017,8,25,13,15,935.0,106.0,3.05,34.0,905.5,886.24,634.05
2017,8,25,13,30,931.0,105.0,3.1,34.0,888.0,846.7,609.4
2017,8,25,13,45,926.0,103.5,3.2,34.0,863.0,803.32,582.23
2017,8,25,14,0,921.0,102.0,3.3,34.0,838.0,757.61,553.13
2017,8,25,14,15,913.5,100.5,3.35,34.0,806.0,708.12,519.63
2017,8,25,14,30,906.0,99.0,3.4,34.0,774.0,656.95,483.13
2017,8,25,14,45,895.5,97.0,3.45,34.0,736.0,602.18,443.03
2017,8,25,15,0,885.0,95.0,3.5,34.0,698.0,546.52,401.04
2017,8,25,15,15,871.0,92.5,3.5,33.5,654.5,488.16,356.41
2017,8,25,15,30,857.0,90.0,3.5,33.0,611.0,429.81,310.19
2017,8,25,15,45,838.5,87.0,3.55,32.5,563.0,366.31,258.82
2017,8,25,16,0,820.0,84.0,3.6,32.0,515.0,306.91,209.23
2017,8,25,16,15,795.0,80.0,3.65,31.0,463.5,246.58,159.1
2017,8,25,16,30,770.0,76.0,3.7,30.0,412.0,188.72,112.02
2017,8,25,16,45,734.5,71.5,3.75,29.5,359.0,132.06,70.34
2017,8,25,17,0,699.0,67.0,3.8,29.0,306.0,79.65,41.31
2017,8,25,17,15,648.0,61.0,3.8,27.5,253.0,42.05,30.22
2017,8,25,17,30,597.0,55.0,3.8,26.0,200.0,39.4,28.09
2017,8,25,17,45,516.0,47.0,3.8,25.0,150.0,34.87,24.1
2017,8,25,18,0,435.0,39.0,3.8,24.0,100.0,30.14,19.69
2017,8,25,18,15,300.5,27.0,3.8,23.0,61.0,21.36,10.92
2017,8,25,18,30,166.0,15.0,3.8,22.0,22.0,14.3,0.0
2017,8,25,18,45,83.0,7.5,3.8,21.0,11.0,7.15,0.0
2017,8,25,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,26,5,45,127.5,13.0,2.0,15.5,23.0,45.86,0.0
2017,8,26,6,0,255.0,26.0,2.3,16.0,46.0,127.54,79.37
2017,8,26,6,15,362.0,37.0,2.25,16.5,89.5,196.69,149.14
2017,8,26,6,30,469.0,48.0,2.2,17.0,133.0,276.74,218.85
2017,8,26,6,45,538.0,55.5,2.2,18.0,183.0,345.57,277.96
2017,8,26,7,0,607.0,63.0,2.2,19.0,233.0,420.87,339.98
2017,8,26,7,15,652.0,68.5,2.15,20.0,285.5,485.43,390.94
2017,8,26,7,30,697.0,74.0,2.1,21.0,338.0,552.95,441.81
2017,8,26,7,45,729.5,78.0,2.05,22.5,390.0,610.06,481.8
2017,8,26,8,0,762.0,82.0,2.0,24.0,442.0,670.63,520.83
2017,8,26,8,15,785.5,85.5,2.0,25.0,491.5,724.05,554.47
2017,8,26,8,30,809.0,89.0,2.0,26.0,541.0,776.79,586.66
2017,8,26,8,45,827.0,91.5,2.05,27.0,587.0,822.65,613.71
2017,8,26,9,0,845.0,94.0,2.1,28.0,633.0,859.72,634.39
2017,8,26,9,15,858.5,96.5,2.05,29.0,674.5,897.5,654.31
2017,8,26,9,30,872.0,99.0,2.0,30.0,716.0,932.8,672.15
2017,8,26,9,45,876.0,104.0,2.0,31.0,750.0,959.14,684.5
2017,8,26,10,0,880.0,109.0,2.0,32.0,784.0,982.14,694.7
2017,8,26,10,15,888.0,110.5,2.05,33.0,813.0,1001.75,703.33
2017,8,26,10,30,896.0,112.0,2.1,34.0,842.0,1017.96,709.87
2017,8,26,10,45,902.0,113.0,2.15,35.0,864.5,1028.1,712.77
2017,8,26,11,0,908.0,114.0,2.2,36.0,887.0,1034.61,713.59
2017,8,26,11,15,912.0,114.5,2.2,36.5,902.0,1034.9,711.7
2017,8,26,11,30,916.0,115.0,2.2,37.0,917.0,1031.47,707.76
2017,8,26,11,45,919.0,115.0,2.25,38.0,924.0,1022.82,699.92
2017,8,26,12,0,922.0,115.0,2.3,39.0,931.0,1010.49,690.04
2017,8,26,12,15,922.0,115.0,2.4,39.0,930.0,991.69,679.75
2017,8,26,12,30,922.0,115.0,2.5,39.0,929.0,969.42,667.35
2017,8,26,12,45,922.0,113.5,2.65,39.5,920.0,942.28,650.93
2017,8,26,13,0,922.0,112.0,2.8,40.0,911.0,911.89,632.37
2017,8,26,13,15,918.5,111.0,2.9,40.0,893.5,875.97,611.16
2017,8,26,13,30,915.0,110.0,3.0,40.0,876.0,837.28,587.96
2017,8,26,13,45,909.5,109.0,3.15,40.0,851.5,794.5,562.09
2017,8,26,14,0,904.0,108.0,3.3,40.0,827.0,749.48,534.31
2017,8,26,14,15,896.0,106.0,3.35,39.5,795.0,699.82,502.2
2017,8,26,14,30,888.0,104.0,3.4,39.0,763.0,648.58,467.42
2017,8,26,14,45,877.5,102.0,3.45,39.0,725.0,594.59,428.62
2017,8,26,15,0,867.0,100.0,3.5,39.0,687.0,539.75,388.01
2017,8,26,15,15,852.5,97.5,3.5,38.5,643.5,479.72,343.15
2017,8,26,15,30,838.0,95.0,3.5,38.0,600.0,421.57,298.02
2017,8,26,15,45,818.5,91.5,3.5,37.5,552.0,361.25,249.95
2017,8,26,16,0,799.0,88.0,3.5,37.0,504.0,302.24,201.74
2017,8,26,16,15,772.5,84.0,3.5,36.0,453.0,242.79,153.5
2017,8,26,16,30,746.0,80.0,3.5,35.0,402.0,186.04,108.51
2017,8,26,16,45,709.5,75.0,3.5,34.5,349.0,130.34,68.75
2017,8,26,17,0,673.0,70.0,3.5,34.0,296.0,74.72,38.07
2017,8,26,17,15,619.5,63.5,3.45,32.5,243.5,44.17,31.29
2017,8,26,17,30,566.0,57.0,3.4,31.0,191.0,41.23,28.96
2017,8,26,17,45,483.0,48.0,3.4,29.5,142.5,35.92,24.43
2017,8,26,18,0,400.0,39.0,3.4,28.0,94.0,30.34,19.41
2017,8,26,18,15,264.5,26.5,3.55,27.0,56.0,21.08,10.03
2017,8,26,18,30,129.0,14.0,3.7,26.0,18.0,13.34,0.0
2017,8,26,18,45,64.5,7.0,3.85,25.0,9.0,0.0,0.0
2017,8,26,19,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,27,5,45,115.0,13.0,3.1,18.5,21.5,42.53,0.0
2017,8,27,6,0,230.0,26.0,3.4,19.0,43.0,118.75,70.5
2017,8,27,6,15,336.0,37.5,3.35,19.5,85.5,187.4,140.41
2017,8,27,6,30,442.0,49.0,3.3,20.0,128.0,266.09,208.6
2017,8,27,6,45,510.0,57.5,3.25,20.5,177.5,334.15,267.39
2017,8,27,7,0,578.0,66.0,3.2,21.0,227.0,408.64,329.42
2017,8,27,7,15,624.0,72.5,3.05,22.0,279.0,473.56,380.86
2017,8,27,7,30,670.0,79.0,2.9,23.0,331.0,541.6,432.29
2017,8,27,7,45,702.5,84.0,2.75,24.0,382.5,601.16,475.03
2017,8,27,8,0,735.0,89.0,2.6,25.0,434.0,658.76,513.49
2017,8,27,8,15,759.0,92.5,2.45,26.5,483.0,711.51,545.33
2017,8,27,8,30,783.0,96.0,2.3,28.0,532.0,763.66,575.38
2017,8,27,8,45,801.0,99.5,2.15,29.5,577.5,809.79,600.05
2017,8,27,9,0,819.0,103.0,2.0,31.0,623.0,854.26,622.58
2017,8,27,9,15,832.5,105.5,1.9,32.0,663.5,891.52,641.3
2017,8,27,9,30,846.0,108.0,1.8,33.0,704.0,926.33,657.97
2017,8,27,9,45,853.0,111.5,1.75,34.0,738.5,945.25,664.88
2017,8,27,10,0,860.0,115.0,1.7,35.0,773.0,968.96,674.82
2017,8,27,10,15,868.0,117.0,1.7,36.0,801.5,988.75,682.8
2017,8,27,10,30,876.0,119.0,1.7,37.0,830.0,1005.19,688.77
2017,8,27,10,45,882.5,119.5,1.7,38.0,852.0,1015.06,690.85
2017,8,27,11,0,889.0,120.0,1.7,39.0,874.0,1021.38,690.96
2017,8,27,11,15,892.5,120.5,1.65,39.5,888.5,1021.09,688.09
2017,8,27,11,30,896.0,121.0,1.6,40.0,903.0,1017.17,683.27
2017,8,27,11,45,899.0,120.5,1.6,40.5,909.5,1008.08,676.29
2017,8,27,12,0,902.0,120.0,1.6,41.0,916.0,995.39,667.37
2017,8,27,12,15,901.5,120.0,1.7,41.0,914.5,976.36,657.53
2017,8,27,12,30,901.0,120.0,1.8,41.0,913.0,953.95,645.65
2017,8,27,12,45,899.5,119.0,1.95,41.5,903.5,926.39,629.73
2017,8,27,13,0,898.0,118.0,2.1,42.0,894.0,895.73,611.75
2017,8,27,13,15,894.0,117.5,2.25,42.0,876.5,860.53,592.0
2017,8,27,13,30,890.0,117.0,2.4,42.0,859.0,822.68,570.24
2017,8,27,13,45,886.0,114.5,2.55,42.0,834.5,780.43,545.29
2017,8,27,14,0,882.0,112.0,2.7,42.0,810.0,735.92,518.4
2017,8,27,14,15,873.5,110.5,2.8,41.5,778.5,687.28,487.39
2017,8,27,14,30,865.0,109.0,2.9,41.0,747.0,637.16,454.03
2017,8,27,14,45,855.0,106.0,3.05,41.0,709.5,583.57,416.35
2017,8,27,15,0,845.0,103.0,3.2,41.0,672.0,527.53,375.68
2017,8,27,15,15,830.0,100.0,3.25,40.5,629.0,469.65,332.83
2017,8,27,15,30,815.0,97.0,3.3,40.0,586.0,412.05,288.61
2017,8,27,15,45,796.0,93.5,3.4,39.5,539.0,353.18,242.15
2017,8,27,16,0,777.0,90.0,3.5,39.0,492.0,295.6,195.54
2017,8,27,16,15,750.5,85.5,3.55,38.0,441.5,237.03,148.49
2017,8,27,16,30,724.0,81.0,3.6,37.0,391.0,181.18,104.75
2017,8,27,16,45,687.0,76.0,3.7,36.5,338.5,122.81,63.51
2017,8,27,17,0,650.0,71.0,3.8,36.0,286.0,72.52,37.49
2017,8,27,17,15,596.0,64.0,3.9,34.0,234.5,44.73,31.54
2017,8,27,17,30,542.0,57.0,4.0,32.0,183.0,41.41,28.96
2017,8,27,17,45,459.0,47.5,4.15,30.5,135.5,35.68,24.07
2017,8,27,18,0,376.0,38.0,4.3,29.0,88.0,29.64,18.65
2017,8,27,18,15,242.5,25.0,4.35,28.0,51.5,19.86,8.53
2017,8,27,18,30,109.0,12.0,4.4,27.0,15.0,11.44,0.0
2017,8,27,18,45,54.5,6.0,4.45,26.0,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,28,5,45,135.5,11.5,2.7,18.5,21.5,46.43,0.0
2017,8,28,6,0,271.0,23.0,2.9,19.0,43.0,128.06,72.92
2017,8,28,6,15,379.5,33.5,2.8,19.5,86.5,199.38,148.79
2017,8,28,6,30,488.0,44.0,2.7,20.0,130.0,280.32,219.07
2017,8,28,6,45,555.0,51.0,2.6,20.5,180.5,348.43,277.89
2017,8,28,7,0,622.0,58.0,2.5,21.0,231.0,422.83,339.55
2017,8,28,7,15,666.5,63.5,2.35,22.0,283.0,485.29,388.69
2017,8,28,7,30,711.0,69.0,2.2,23.0,335.0,553.29,439.45
2017,8,28,7,45,742.0,73.5,2.1,24.0,386.5,613.14,481.81
2017,8,28,8,0,773.0,78.0,2.0,25.0,438.0,673.67,521.15
2017,8,28,8,15,795.5,81.0,1.95,26.0,487.5,726.1,553.56
2017,8,28,8,30,818.0,84.0,1.9,27.0,537.0,777.74,584.41
2017,8,28,8,45,834.5,87.0,1.9,28.5,583.0,823.17,609.34
2017,8,28,9,0,851.0,90.0,1.9,30.0,629.0,859.77,627.76
2017,8,28,9,15,864.0,92.5,1.9,31.0,670.0,897.21,647.63
2017,8,28,9,30,877.0,95.0,1.9,32.0,711.0,932.12,665.47
2017,8,28,9,45,886.5,97.0,1.9,33.0,746.0,960.34,678.84
2017,8,28,10,0,896.0,99.0,1.9,34.0,781.0,985.45,690.16
2017,8,28,10,15,903.0,100.0,1.9,34.5,810.0,1003.7,698.63
2017,8,28,10,30,910.0,101.0,1.9,35.0,839.0,1018.47,705.07
2017,8,28,10,45,914.0,102.5,1.95,36.0,860.0,1027.22,707.13
2017,8,28,11,0,918.0,104.0,2.0,37.0,881.0,1032.25,707.09
2017,8,28,11,15,921.0,105.0,2.0,37.5,895.0,1032.0,704.9
2017,8,28,11,30,924.0,106.0,2.0,38.0,909.0,1027.99,700.65
2017,8,28,11,45,924.5,106.5,2.0,39.0,915.0,1017.27,691.1
2017,8,28,12,0,925.0,107.0,2.0,40.0,921.0,1002.89,679.6
2017,8,28,12,15,924.5,107.0,2.1,40.0,919.0,983.47,669.19
2017,8,28,12,30,924.0,107.0,2.2,40.0,917.0,960.59,656.66
2017,8,28,12,45,919.0,108.5,2.3,40.5,906.5,931.85,639.12
2017,8,28,13,0,914.0,110.0,2.4,41.0,896.0,900.1,619.66
2017,8,28,13,15,909.5,109.0,2.55,41.0,878.0,863.45,598.66
2017,8,28,13,30,905.0,108.0,2.7,41.0,860.0,824.15,575.64
2017,8,28,13,45,898.5,107.0,2.85,41.0,834.5,780.86,549.67
2017,8,28,14,0,892.0,106.0,3.0,41.0,809.0,735.45,521.85
2017,8,28,14,15,883.0,104.5,3.1,40.5,777.0,686.01,490.03
2017,8,28,14,30,874.0,103.0,3.2,40.0,745.0,635.11,455.73
2017,8,28,14,45,861.0,101.0,3.3,40.0,706.5,580.3,416.61
2017,8,28,15,0,848.0,99.0,3.4,40.0,668.0,524.94,375.85
2017,8,28,15,15,832.5,96.5,3.5,39.5,624.5,465.42,331.57
2017,8,28,15,30,817.0,94.0,3.6,39.0,581.0,407.93,287.08
2017,8,28,15,45,794.0,91.5,3.75,38.5,532.5,348.5,239.91
2017,8,28,16,0,771.0,89.0,3.9,38.0,484.0,290.82,192.99
2017,8,28,16,15,743.0,84.5,4.0,37.0,433.5,232.3,145.78
2017,8,28,16,30,715.0,80.0,4.1,36.0,383.0,176.7,102.18
2017,8,28,16,45,673.0,75.5,4.25,35.0,330.5,118.9,61.79
2017,8,28,17,0,631.0,71.0,4.4,34.0,278.0,69.78,37.1
2017,8,28,17,15,575.0,64.0,4.5,32.0,226.5,44.92,31.99
2017,8,28,17,30,519.0,57.0,4.6,30.0,175.0,41.61,29.37
2017,8,28,17,45,429.5,47.5,4.75,28.5,128.0,35.88,24.42
2017,8,28,18,0,340.0,38.0,4.9,27.0,81.0,29.86,18.92
2017,8,28,18,15,211.0,24.0,4.85,26.0,46.5,19.11,7.39
2017,8,28,18,30,82.0,10.0,4.8,25.0,12.0,9.53,0.0
2017,8,28,18,45,41.0,5.0,4.8,24.0,6.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.7,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,29,5,45,94.5,12.0,4.0,16.5,19.0,36.14,0.0
2017,8,29,6,0,189.0,24.0,4.1,17.0,38.0,100.93,54.39
2017,8,29,6,15,293.0,37.0,4.1,17.5,78.5,170.66,128.19
2017,8,29,6,30,397.0,50.0,4.1,18.0,119.0,247.57,195.56
2017,8,29,6,45,468.5,59.0,4.2,18.5,167.5,315.5,255.0
2017,8,29,7,0,540.0,68.0,4.3,19.0,216.0,390.26,318.44
2017,8,29,7,15,587.0,75.0,4.3,19.5,266.5,454.46,371.36
2017,8,29,7,30,634.0,82.0,4.3,20.0,317.0,521.92,424.95
2017,8,29,7,45,670.5,86.5,4.3,21.0,368.0,581.96,470.09
2017,8,29,8,0,707.0,91.0,4.3,22.0,419.0,643.35,514.02
2017,8,29,8,15,731.5,95.0,4.25,22.5,467.5,692.74,547.71
2017,8,29,8,30,756.0,99.0,4.2,23.0,516.0,744.8,582.61
2017,8,29,8,45,777.0,101.5,4.2,24.0,561.5,791.32,611.76
2017,8,29,9,0,798.0,104.0,4.2,25.0,607.0,836.43,639.29
2017,8,29,9,15,812.0,106.5,4.25,25.5,647.0,873.48,662.19
2017,8,29,9,30,826.0,109.0,4.3,26.0,687.0,908.15,683.27
2017,8,29,9,45,832.0,113.5,4.35,27.0,720.5,934.91,697.42
2017,8,29,10,0,838.0,118.0,4.4,28.0,754.0,958.52,709.38
2017,8,29,10,15,846.0,119.5,4.45,28.5,782.5,968.83,713.86
2017,8,29,10,30,854.0,121.0,4.5,29.0,811.0,984.38,722.01
2017,8,29,10,45,861.0,121.5,4.55,29.5,832.5,994.47,726.59
2017,8,29,11,0,868.0,122.0,4.6,30.0,854.0,1001.1,729.02
2017,8,29,11,15,871.5,122.5,4.65,30.5,868.0,1000.71,726.98
2017,8,29,11,30,875.0,123.0,4.7,31.0,882.0,996.76,722.82
2017,8,29,11,45,879.0,122.0,4.8,31.5,889.0,988.17,716.27
2017,8,29,12,0,883.0,121.0,4.9,32.0,896.0,976.04,707.52
2017,8,29,12,15,883.0,121.0,4.95,32.0,894.5,957.65,695.85
2017,8,29,12,30,883.0,121.0,5.0,32.0,893.0,935.94,682.04
2017,8,29,12,45,883.0,119.5,5.05,32.0,884.0,909.49,665.09
2017,8,29,13,0,883.0,118.0,5.1,32.0,875.0,879.94,646.03
2017,8,29,13,15,879.5,117.0,5.1,32.0,858.0,844.99,622.97
2017,8,29,13,30,876.0,116.0,5.1,32.0,841.0,807.41,598.02
2017,8,29,13,45,871.0,114.0,5.15,32.0,816.5,765.29,570.0
2017,8,29,14,0,866.0,112.0,5.2,32.0,792.0,721.01,540.22
2017,8,29,14,15,858.0,110.5,5.2,31.5,761.0,673.28,506.43
2017,8,29,14,30,850.0,109.0,5.2,31.0,730.0,624.07,470.61
2017,8,29,14,45,840.5,106.0,5.2,30.5,693.5,571.38,431.19
2017,8,29,15,0,831.0,103.0,5.2,30.0,657.0,516.26,388.71
2017,8,29,15,15,816.5,100.0,5.2,29.5,614.5,459.28,343.43
2017,8,29,15,30,802.0,97.0,5.2,29.0,572.0,402.56,296.87
2017,8,29,15,45,785.0,92.5,5.25,28.5,525.5,344.16,247.81
2017,8,29,16,0,768.0,88.0,5.3,28.0,479.0,286.87,198.62
2017,8,29,16,15,741.0,84.0,5.25,27.0,429.0,229.21,149.76
2017,8,29,16,30,714.0,80.0,5.2,26.0,379.0,174.36,104.84
2017,8,29,16,45,680.0,74.0,5.2,25.0,327.5,116.18,62.41
2017,8,29,17,0,646.0,68.0,5.2,24.0,276.0,65.77,36.32
2017,8,29,17,15,590.5,61.5,5.1,23.0,225.0,43.16,31.78
2017,8,29,17,30,535.0,55.0,5.0,22.0,174.0,40.18,29.2
2017,8,29,17,45,452.0,45.0,4.95,21.0,127.0,33.93,23.57
2017,8,29,18,0,369.0,35.0,4.9,20.0,80.0,27.33,17.36
2017,8,29,18,15,228.5,22.0,4.8,19.5,45.5,17.44,5.62
2017,8,29,18,30,88.0,9.0,4.7,19.0,11.0,8.58,0.0
2017,8,29,18,45,44.0,4.5,4.65,18.5,5.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,45,120.0,11.5,3.85,14.5,19.5,42.3,0.0
2017,8,30,6,0,240.0,23.0,4.0,15.0,39.0,116.81,59.77
2017,8,30,6,15,353.0,34.0,3.95,15.5,82.0,190.04,143.43
2017,8,30,6,30,466.0,45.0,3.9,16.0,125.0,271.91,216.03
2017,8,30,6,45,537.0,52.5,3.85,16.5,175.0,341.39,277.44
2017,8,30,7,0,608.0,60.0,3.8,17.0,225.0,417.59,342.37
2017,8,30,7,15,654.0,66.0,3.75,17.5,277.5,483.3,396.64
2017,8,30,7,30,700.0,72.0,3.7,18.0,330.0,549.39,449.16
2017,8,30,7,45,732.0,76.5,3.7,19.0,382.0,609.45,494.18
2017,8,30,8,0,764.0,81.0,3.7,20.0,434.0,670.26,536.5
2017,8,30,8,15,788.0,84.5,3.7,21.0,484.0,724.05,572.16
2017,8,30,8,30,812.0,88.0,3.7,22.0,534.0,777.17,606.35
2017,8,30,8,45,828.5,91.5,3.7,23.0,579.5,822.92,634.44
2017,8,30,9,0,845.0,95.0,3.7,24.0,625.0,866.82,660.63
2017,8,30,9,15,859.0,97.5,3.75,24.5,666.5,897.69,678.96
2017,8,30,9,30,873.0,100.0,3.8,25.0,708.0,933.25,700.44
2017,8,30,9,45,886.0,100.0,3.85,26.0,744.5,962.28,715.88
2017,8,30,10,0,899.0,100.0,3.9,27.0,781.0,988.35,729.25
2017,8,30,10,15,906.5,101.5,3.95,27.5,810.0,1007.54,739.47
2017,8,30,10,30,914.0,103.0,4.0,28.0,839.0,1023.22,747.49
2017,8,30,10,45,920.5,103.5,4.1,29.0,861.0,1033.2,750.69
2017,8,30,11,0,927.0,104.0,4.2,30.0,883.0,1039.46,751.61
2017,8,30,11,15,930.5,104.5,4.25,30.0,897.5,1038.97,751.01
2017,8,30,11,30,934.0,105.0,4.3,30.0,912.0,1034.69,748.13
2017,8,30,11,45,936.5,105.0,4.4,30.5,918.5,1025.1,740.76
2017,8,30,12,0,939.0,105.0,4.5,31.0,925.0,1011.76,731.1
2017,8,30,12,15,939.0,104.5,4.6,31.0,923.5,991.86,718.73
2017,8,30,12,30,939.0,104.0,4.7,31.0,922.0,968.43,704.14
2017,8,30,12,45,930.0,108.0,4.8,31.5,910.0,938.14,683.82
2017,8,30,13,0,921.0,112.0,4.9,32.0,898.0,904.96,661.55
2017,8,30,13,15,917.5,111.0,4.95,31.5,880.5,868.69,639.48
2017,8,30,13,30,914.0,110.0,5.0,31.0,863.0,829.67,615.27
2017,8,30,13,45,909.5,108.5,5.05,31.0,838.5,786.84,586.88
2017,8,30,14,0,905.0,107.0,5.1,31.0,814.0,741.69,556.6
2017,8,30,14,15,897.5,105.0,5.1,30.5,782.0,691.99,521.65
2017,8,30,14,30,890.0,103.0,5.1,30.0,750.0,640.67,484.29
2017,8,30,14,45,881.5,100.0,5.15,30.0,712.5,586.49,442.89
2017,8,30,15,0,873.0,97.0,5.2,30.0,675.0,531.28,399.49
2017,8,30,15,15,858.5,94.0,5.15,29.0,631.5,472.6,353.44
2017,8,30,15,30,844.0,91.0,5.1,28.0,588.0,411.21,303.69
2017,8,30,15,45,827.5,87.0,5.1,27.5,540.0,351.02,252.77
2017,8,30,16,0,811.0,83.0,5.1,27.0,492.0,291.8,201.6
2017,8,30,16,15,784.5,79.0,5.0,26.0,440.5,231.71,150.4
2017,8,30,16,30,758.0,75.0,4.9,25.0,389.0,174.32,103.29
2017,8,30,16,45,723.5,69.5,4.85,24.5,336.5,117.88,62.6
2017,8,30,17,0,689.0,64.0,4.8,24.0,284.0,65.62,36.68
2017,8,30,17,15,632.5,58.0,4.7,23.0,231.0,40.66,29.62
2017,8,30,17,30,576.0,52.0,4.6,22.0,178.0,37.95,27.25
2017,8,30,17,45,488.0,43.0,4.5,21.0,129.0,32.45,22.26
2017,8,30,18,0,400.0,34.0,4.4,20.0,80.0,26.68,16.7
2017,8,30,18,15,200.0,17.0,4.35,19.0,40.0,13.02,1.8
2017,8,30,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,45,126.5,11.0,1.0,13.5,19.5,43.49,0.0
2017,8,31,6,0,253.0,22.0,1.0,14.0,39.0,119.23,55.96
2017,8,31,6,15,372.5,33.0,1.0,14.5,82.5,196.27,147.19
2017,8,31,6,30,492.0,44.0,1.0,15.0,126.0,281.98,222.01
2017,8,31,6,45,562.0,51.5,1.05,16.0,177.5,352.34,282.42
2017,8,31,7,0,632.0,59.0,1.1,17.0,229.0,429.29,345.56
2017,8,31,7,15,678.5,64.5,1.05,18.0,282.5,495.88,397.42
2017,8,31,7,30,725.0,70.0,1.0,19.0,336.0,562.97,447.03
2017,8,31,7,45,755.5,75.0,0.95,20.5,388.5,623.7,488.4
2017,8,31,8,0,786.0,80.0,0.9,22.0,441.0,684.99,526.35
2017,8,31,8,15,809.0,83.5,1.05,23.0,491.0,738.87,560.96
2017,8,31,8,30,832.0,87.0,1.2,24.0,541.0,791.94,594.26
2017,8,31,8,45,848.0,90.5,1.35,25.5,587.0,837.92,620.92
2017,8,31,9,0,864.0,94.0,1.5,27.0,633.0,874.78,641.07
2017,8,31,9,15,877.0,96.0,1.6,28.0,674.5,911.82,661.73
2017,8,31,9,30,890.0,98.0,1.7,29.0,716.0,946.26,680.45
2017,8,31,9,45,868.5,115.0,1.85,30.0,743.5,970.34,693.04
2017,8,31,10,0,847.0,132.0,2.0,31.0,771.0,981.99,697.85
2017,8,31,10,15,855.0,134.0,2.0,31.5,800.0,1001.35,707.34
2017,8,31,10,30,863.0,136.0,2.0,32.0,829.0,1017.32,714.66
2017,8,31,10,45,869.5,137.0,2.0,33.0,850.5,1027.18,716.85
2017,8,31,11,0,876.0,138.0,2.0,34.0,872.0,1024.32,711.41
2017,8,31,11,15,879.0,139.0,1.9,34.5,885.5,1023.61,707.8
2017,8,31,11,30,882.0,140.0,1.8,35.0,899.0,1019.28,702.08
2017,8,31,11,45,885.0,139.5,1.75,36.0,905.5,1009.82,692.64
2017,8,31,12,0,888.0,139.0,1.7,37.0,912.0,996.8,681.29
2017,8,31,12,15,887.0,138.5,1.65,37.0,909.0,976.52,668.58
2017,8,31,12,30,886.0,138.0,1.6,37.0,906.0,952.94,654.03
