Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,12,45,868.0,146.0,1.55,37.5,891.0,925.63,635.96
2017,8,31,13,0,850.0,154.0,1.5,38.0,876.0,889.46,612.58
2017,8,31,13,15,844.0,152.5,1.55,38.0,857.5,851.76,590.66
2017,8,31,13,30,838.0,151.0,1.6,38.0,839.0,811.71,567.01
2017,8,31,13,45,831.0,148.5,1.65,38.5,813.0,767.81,539.45
2017,8,31,14,0,824.0,146.0,1.7,39.0,787.0,722.07,509.03
2017,8,31,14,15,813.5,143.5,1.7,39.0,754.5,672.43,475.92
2017,8,31,14,30,803.0,141.0,1.7,39.0,722.0,621.72,441.23
2017,8,31,14,45,788.5,137.5,1.75,39.0,683.0,567.06,403.11
2017,8,31,15,0,774.0,134.0,1.8,39.0,644.0,512.28,363.65
2017,8,31,15,15,755.5,130.0,1.75,38.5,600.0,452.91,320.12
2017,8,31,15,30,737.0,126.0,1.7,38.0,556.0,396.38,277.13
2017,8,31,15,45,712.5,120.5,1.7,38.0,508.0,337.69,231.03
2017,8,31,16,0,688.0,115.0,1.7,38.0,460.0,281.12,185.75
2017,8,31,16,15,655.5,109.0,1.5,37.0,409.0,224.83,141.56
2017,8,31,16,30,623.0,103.0,1.3,36.0,358.0,172.16,101.65
2017,8,31,16,45,578.0,95.0,1.15,35.0,306.0,120.57,67.33
2017,8,31,17,0,533.0,87.0,1.0,34.0,254.0,74.61,45.6
2017,8,31,17,15,472.0,76.5,1.05,32.5,204.0,56.22,41.24
2017,8,31,17,30,411.0,66.0,1.1,31.0,154.0,49.16,35.44
2017,8,31,17,45,322.5,51.5,1.15,30.0,109.0,39.14,26.82
2017,8,31,18,0,234.0,37.0,1.2,29.0,64.0,28.67,17.43
2017,8,31,18,15,117.0,18.5,1.2,28.5,32.0,14.45,0.79
2017,8,31,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,5,45,43.0,9.0,1.55,22.5,12.0,19.78,0.0
2017,9,1,6,0,86.0,18.0,1.6,23.0,24.0,58.42,21.09
2017,9,1,6,15,165.0,37.0,1.95,24.0,60.5,121.44,87.21
2017,9,1,6,30,244.0,56.0,2.3,25.0,97.0,186.9,142.55
2017,9,1,6,45,301.0,73.5,2.7,26.0,141.5,248.17,193.81
2017,9,1,7,0,358.0,91.0,3.1,27.0,186.0,315.12,248.36
2017,9,1,7,15,406.5,104.0,3.05,27.5,234.5,376.97,297.55
2017,9,1,7,30,455.0,117.0,3.0,28.0,283.0,442.79,348.13
2017,9,1,7,45,487.5,129.0,3.0,29.0,331.0,499.9,389.71
2017,9,1,8,0,520.0,141.0,3.0,30.0,379.0,558.57,430.95
2017,9,1,8,15,549.0,150.0,3.0,31.0,426.0,612.2,467.22
2017,9,1,8,30,578.0,159.0,3.0,32.0,473.0,666.32,502.69
2017,9,1,8,45,591.5,165.0,3.05,33.0,510.0,709.75,529.67
2017,9,1,9,0,605.0,171.0,3.1,34.0,547.0,746.6,551.69
2017,9,1,9,15,629.0,179.0,3.05,34.5,593.5,793.46,580.34
2017,9,1,9,30,653.0,187.0,3.0,35.0,640.0,838.96,607.42
2017,9,1,9,45,664.5,193.0,2.95,36.0,673.5,868.73,622.49
2017,9,1,10,0,676.0,199.0,2.9,37.0,707.0,896.05,635.84
2017,9,1,10,15,686.5,202.5,2.75,37.5,735.0,917.06,645.61
2017,9,1,10,30,697.0,206.0,2.6,38.0,763.0,935.26,653.51
2017,9,1,10,45,708.0,206.5,2.5,39.0,785.5,947.76,656.82
2017,9,1,11,0,719.0,207.0,2.4,40.0,808.0,957.18,658.26
2017,9,1,11,15,724.0,208.5,2.35,40.5,822.0,958.56,656.7
2017,9,1,11,30,729.0,210.0,2.3,41.0,836.0,956.72,653.36
2017,9,1,11,45,734.0,209.0,2.25,41.5,843.0,949.02,646.62
2017,9,1,12,0,739.0,208.0,2.2,42.0,850.0,938.12,638.13
2017,9,1,12,15,739.0,208.0,2.3,42.0,848.0,920.41,628.35
2017,9,1,12,30,739.0,208.0,2.4,42.0,846.0,899.76,616.78
2017,9,1,12,45,712.0,220.0,2.55,42.5,829.5,864.49,595.16
2017,9,1,13,0,685.0,232.0,2.7,43.0,813.0,827.74,571.59
2017,9,1,13,15,679.5,229.5,2.8,43.0,795.5,793.56,550.64
2017,9,1,13,30,674.0,227.0,2.9,43.0,778.0,757.54,528.09
2017,9,1,13,45,657.5,227.5,3.05,43.0,751.0,714.57,500.62
2017,9,1,14,0,641.0,228.0,3.2,43.0,724.0,671.02,472.14
2017,9,1,14,15,628.5,223.0,3.3,42.5,693.0,624.7,442.07
2017,9,1,14,30,616.0,218.0,3.4,42.0,662.0,578.06,410.89
2017,9,1,14,45,584.5,218.0,3.5,42.0,621.0,524.16,372.87
2017,9,1,15,0,553.0,218.0,3.6,42.0,580.0,473.49,336.25
2017,9,1,15,15,532.0,209.0,3.6,41.5,538.0,421.84,298.72
2017,9,1,15,30,511.0,200.0,3.6,41.0,496.0,371.78,261.37
2017,9,1,15,45,465.0,194.5,3.65,40.5,446.5,318.37,221.31
2017,9,1,16,0,419.0,189.0,3.7,40.0,397.0,269.82,184.63
2017,9,1,16,15,387.5,174.0,3.55,39.0,350.0,224.27,150.35
2017,9,1,16,30,356.0,159.0,3.4,38.0,303.0,180.11,118.13
2017,9,1,16,45,301.5,141.5,3.3,37.0,252.0,135.99,89.1
2017,9,1,17,0,247.0,124.0,3.2,36.0,201.0,98.66,68.6
2017,9,1,17,15,205.5,100.5,3.2,34.5,156.0,76.82,57.78
2017,9,1,17,30,164.0,77.0,3.2,33.0,111.0,60.19,44.16
2017,9,1,17,45,114.0,51.5,3.2,32.0,72.0,41.38,28.32
2017,9,1,18,0,64.0,26.0,3.2,31.0,33.0,21.65,11.5
2017,9,1,18,15,32.0,13.0,3.2,30.0,16.5,11.08,0.0
2017,9,1,18,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,5,45,23.5,6.0,1.05,23.5,7.5,11.83,0.0
2017,9,2,6,0,47.0,12.0,1.0,24.0,15.0,31.47,6.69
2017,9,2,6,15,101.5,33.5,1.15,24.5,47.5,84.91,59.34
2017,9,2,6,30,156.0,55.0,1.3,25.0,80.0,139.63,105.5
2017,9,2,6,45,210.0,76.5,1.45,26.0,123.5,199.14,154.61
2017,9,2,7,0,264.0,98.0,1.6,27.0,167.0,263.79,206.72
2017,9,2,7,15,307.5,116.0,1.65,27.5,214.0,322.78,253.32
2017,9,2,7,30,351.0,134.0,1.7,28.0,261.0,385.44,301.28
2017,9,2,7,45,390.0,148.5,1.8,29.0,309.5,455.36,352.36
2017,9,2,8,0,429.0,163.0,1.9,30.0,358.0,517.25,396.03
2017,9,2,8,15,458.0,175.0,1.95,31.0,404.0,570.53,431.98
2017,9,2,8,30,487.0,187.0,2.0,32.0,450.0,624.52,467.38
2017,9,2,8,45,513.5,195.5,2.1,33.0,494.0,672.8,498.19
2017,9,2,9,0,540.0,204.0,2.2,34.0,538.0,720.88,528.17
2017,9,2,9,15,558.5,211.5,2.1,35.0,577.0,760.06,550.17
2017,9,2,9,30,577.0,219.0,2.0,36.0,616.0,797.93,570.69
2017,9,2,9,45,567.0,236.5,1.95,37.0,643.0,818.32,579.13
2017,9,2,10,0,557.0,254.0,1.9,38.0,670.0,835.73,585.66
2017,9,2,10,15,567.5,259.0,1.65,38.5,697.5,856.6,594.26
2017,9,2,10,30,578.0,264.0,1.4,39.0,725.0,875.14,600.82
2017,9,2,10,45,592.5,264.5,1.2,40.0,747.5,890.27,604.35
2017,9,2,11,0,607.0,265.0,1.0,41.0,770.0,905.99,607.73
2017,9,2,11,15,612.0,267.5,0.85,41.5,783.5,908.44,604.88
2017,9,2,11,30,617.0,270.0,0.7,42.0,797.0,908.01,600.4
2017,9,2,11,45,629.0,265.5,0.55,42.5,806.0,904.48,594.37
2017,9,2,12,0,641.0,261.0,0.4,43.0,815.0,897.91,586.62
2017,9,2,12,15,640.5,260.5,0.6,43.0,813.0,880.58,580.22
2017,9,2,12,30,640.0,260.0,0.8,43.0,811.0,860.67,571.97
2017,9,2,12,45,627.0,263.5,1.05,43.5,798.0,831.16,556.63
2017,9,2,13,0,614.0,267.0,1.3,44.0,785.0,799.97,539.47
2017,9,2,13,15,607.5,264.0,1.5,44.0,767.5,766.53,521.03
2017,9,2,13,30,601.0,261.0,1.7,44.0,750.0,731.57,500.92
2017,9,2,13,45,602.5,251.5,1.95,44.0,728.5,695.14,479.67
2017,9,2,14,0,604.0,242.0,2.2,44.0,707.0,656.95,456.38
2017,9,2,14,15,591.5,236.5,2.35,43.5,676.0,610.49,427.12
2017,9,2,14,30,579.0,231.0,2.5,43.0,645.0,565.06,397.55
2017,9,2,14,45,570.5,220.5,2.65,43.0,610.5,517.28,364.64
2017,9,2,15,0,562.0,210.0,2.8,43.0,576.0,469.35,330.6
2017,9,2,15,15,541.0,201.5,2.85,42.5,534.0,417.74,293.48
2017,9,2,15,30,520.0,193.0,2.9,42.0,492.0,367.7,256.45
2017,9,2,15,45,500.0,180.5,3.0,42.0,448.0,316.37,217.21
2017,9,2,16,0,480.0,168.0,3.1,42.0,404.0,267.0,178.91
2017,9,2,16,15,447.0,155.5,2.85,41.0,356.5,217.14,141.38
2017,9,2,16,30,414.0,143.0,2.6,40.0,309.0,171.14,107.95
2017,9,2,16,45,378.0,126.5,2.35,39.0,261.5,125.76,78.01
2017,9,2,17,0,342.0,110.0,2.1,38.0,214.0,84.98,57.04
2017,9,2,17,15,290.0,91.5,2.0,36.5,168.0,70.76,52.29
2017,9,2,17,30,238.0,73.0,1.9,35.0,122.0,57.46,41.47
2017,9,2,17,45,178.5,52.0,1.8,33.5,82.5,41.82,28.41
2017,9,2,18,0,119.0,31.0,1.7,32.0,43.0,25.6,14.35
2017,9,2,18,15,59.5,15.5,1.75,31.0,21.5,13.11,0.0
2017,9,2,18,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.5,3.5,22.5,6.5,6.2,0.0
2017,9,3,6,0,0.0,13.0,3.6,23.0,13.0,12.05,0.0
2017,9,3,6,15,38.0,36.0,3.6,23.5,42.0,58.95,39.93
2017,9,3,6,30,76.0,59.0,3.6,24.0,71.0,104.15,78.13
2017,9,3,6,45,112.5,84.0,3.6,25.0,109.0,154.48,120.01
2017,9,3,7,0,149.0,109.0,3.6,26.0,147.0,207.92,163.75
2017,9,3,7,15,208.0,121.5,3.7,26.5,188.0,271.04,214.86
2017,9,3,7,30,267.0,134.0,3.8,27.0,229.0,331.82,263.18
2017,9,3,7,45,322.5,147.5,3.9,28.0,280.5,396.6,312.76
2017,9,3,8,0,378.0,161.0,4.0,29.0,332.0,477.75,372.95
2017,9,3,8,15,345.5,189.0,4.05,29.5,359.0,487.41,377.78
2017,9,3,8,30,313.0,217.0,4.1,30.0,386.0,505.28,388.39
2017,9,3,8,45,298.5,250.5,4.15,31.0,423.0,541.05,411.11
2017,9,3,9,0,284.0,284.0,4.2,32.0,460.0,574.4,431.48
2017,9,3,9,15,416.0,262.0,4.15,32.5,538.0,687.0,512.02
2017,9,3,9,30,548.0,240.0,4.1,33.0,616.0,794.2,586.03
2017,9,3,9,45,540.0,247.5,4.05,34.0,634.0,804.66,588.61
2017,9,3,10,0,532.0,255.0,4.0,35.0,652.0,812.46,589.98
2017,9,3,10,15,518.0,279.5,3.9,35.5,678.5,830.25,598.4
2017,9,3,10,30,504.0,304.0,3.8,36.0,705.0,844.97,604.67
2017,9,3,10,45,544.5,295.5,3.75,36.5,739.0,875.66,623.43
2017,9,3,11,0,585.0,287.0,3.7,37.0,773.0,904.07,640.39
2017,9,3,11,15,590.0,289.0,3.65,37.0,785.5,905.97,640.7
2017,9,3,11,30,595.0,291.0,3.6,37.0,798.0,905.13,639.52
2017,9,3,11,45,612.5,282.0,3.6,37.5,807.0,904.06,637.69
2017,9,3,12,0,630.0,273.0,3.6,38.0,816.0,898.44,633.03
2017,9,3,12,15,629.5,272.5,3.6,38.0,813.5,881.17,621.83
2017,9,3,12,30,629.0,272.0,3.6,38.0,811.0,861.35,609.04
2017,9,3,12,45,604.0,282.5,3.65,38.5,795.5,828.08,585.89
2017,9,3,13,0,579.0,293.0,3.7,39.0,780.0,793.31,561.74
2017,9,3,13,15,573.0,289.0,3.7,39.0,762.5,760.29,540.15
2017,9,3,13,30,567.0,285.0,3.7,39.0,745.0,725.82,517.32
2017,9,3,13,45,573.0,272.0,3.7,39.5,724.0,690.38,492.84
2017,9,3,14,0,579.0,259.0,3.7,40.0,703.0,652.99,466.71
2017,9,3,14,15,566.5,252.5,3.7,39.5,672.0,607.79,436.44
2017,9,3,14,30,554.0,246.0,3.7,39.0,641.0,562.43,405.34
2017,9,3,14,45,548.5,233.5,3.75,39.0,606.5,515.54,371.77
2017,9,3,15,0,543.0,221.0,3.8,39.0,572.0,468.28,337.06
2017,9,3,15,15,522.5,211.5,3.95,38.5,530.0,416.92,299.29
2017,9,3,15,30,502.0,202.0,4.1,38.0,488.0,367.14,261.65
2017,9,3,15,45,481.5,188.5,4.25,37.5,444.0,315.74,221.98
2017,9,3,16,0,461.0,175.0,4.4,37.0,400.0,266.4,183.29
2017,9,3,16,15,428.0,161.5,4.65,36.0,352.0,216.82,145.32
2017,9,3,16,30,395.0,148.0,4.9,35.0,304.0,171.15,111.53
2017,9,3,16,45,353.0,131.5,5.2,34.0,256.0,130.12,84.57
2017,9,3,17,0,311.0,115.0,5.5,33.0,208.0,91.04,64.3
2017,9,3,17,15,260.5,94.5,5.65,31.5,162.0,72.79,55.21
2017,9,3,17,30,210.0,74.0,5.8,30.0,116.0,58.11,42.94
2017,9,3,17,45,149.0,51.0,6.0,28.5,76.5,41.02,28.33
2017,9,3,18,0,88.0,28.0,6.2,27.0,37.0,23.21,12.59
2017,9,3,18,15,44.0,14.0,6.1,26.0,18.5,11.87,0.0
2017,9,3,18,30,0.0,0.0,6.0,25.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,5.55,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,17.5,5.5,2.2,19.5,6.5,9.79,0.0
2017,9,4,6,0,35.0,11.0,2.5,20.0,13.0,26.18,0.09
2017,9,4,6,15,85.0,33.0,2.6,20.5,44.5,78.81,55.19
2017,9,4,6,30,135.0,55.0,2.7,21.0,76.0,131.3,100.59
2017,9,4,6,45,183.5,78.0,2.8,21.5,118.5,188.87,149.46
2017,9,4,7,0,232.0,101.0,2.9,22.0,161.0,250.9,201.21
2017,9,4,7,15,274.0,120.5,2.95,22.5,206.5,309.04,248.64
2017,9,4,7,30,316.0,140.0,3.0,23.0,252.0,370.75,297.56
2017,9,4,7,45,322.0,154.5,3.15,24.0,284.0,404.86,322.94
2017,9,4,8,0,328.0,169.0,3.3,25.0,316.0,438.72,347.36
2017,9,4,8,15,228.5,202.0,3.35,25.5,310.0,412.71,323.82
2017,9,4,8,30,129.0,235.0,3.4,26.0,304.0,365.24,283.89
2017,9,4,8,45,161.0,256.5,3.5,27.0,350.5,419.23,323.62
2017,9,4,9,0,193.0,278.0,3.6,28.0,397.0,474.64,363.12
2017,9,4,9,15,158.0,298.0,3.7,28.5,400.0,468.93,356.11
2017,9,4,9,30,123.0,318.0,3.8,29.0,403.0,460.67,347.51
2017,9,4,9,45,71.0,290.5,3.95,30.0,340.5,366.64,275.64
2017,9,4,10,0,19.0,263.0,4.1,31.0,278.0,273.64,203.9
2017,9,4,10,15,15.0,249.0,4.2,31.5,261.0,254.86,189.33
2017,9,4,10,30,11.0,235.0,4.3,32.0,244.0,236.35,174.85
2017,9,4,10,45,89.5,321.5,4.4,32.5,395.5,414.42,307.49
2017,9,4,11,0,168.0,408.0,4.5,33.0,547.0,596.56,436.52
2017,9,4,11,15,104.5,384.5,4.5,33.0,471.5,492.34,360.71
2017,9,4,11,30,41.0,361.0,4.5,33.0,396.0,402.51,294.73
2017,9,4,11,45,53.5,379.0,4.55,33.5,425.0,430.78,314.87
2017,9,4,12,0,66.0,397.0,4.6,34.0,454.0,458.15,333.84
2017,9,4,12,15,39.5,327.5,4.6,34.0,362.0,358.84,262.35
2017,9,4,12,30,13.0,258.0,4.6,34.0,270.0,256.14,187.23
2017,9,4,12,45,134.0,331.0,4.65,34.0,444.0,447.26,329.52
2017,9,4,13,0,255.0,404.0,4.7,34.0,618.0,621.19,453.3
2017,9,4,13,15,243.5,396.5,4.7,33.5,597.0,585.09,428.31
2017,9,4,13,30,232.0,389.0,4.7,33.0,576.0,555.84,408.65
2017,9,4,13,45,243.5,370.0,4.75,33.0,561.0,536.69,395.75
2017,9,4,14,0,255.0,351.0,4.8,33.0,546.0,511.4,378.3
2017,9,4,14,15,217.5,342.5,4.85,32.5,503.5,460.83,342.29
2017,9,4,14,30,180.0,334.0,4.9,32.0,461.0,416.3,310.25
2017,9,4,14,45,237.0,306.0,4.95,32.0,464.0,408.98,305.44
2017,9,4,15,0,294.0,278.0,5.0,32.0,467.0,395.51,295.18
2017,9,4,15,15,411.5,225.5,5.0,31.0,470.0,379.76,283.09
2017,9,4,15,30,529.0,173.0,5.0,30.0,473.0,350.71,258.66
2017,9,4,15,45,449.0,175.5,5.05,29.5,414.5,292.97,213.29
2017,9,4,16,0,369.0,178.0,5.1,29.0,356.0,246.21,176.94
2017,9,4,16,15,330.0,167.0,5.0,28.5,313.0,203.49,143.33
2017,9,4,16,30,291.0,156.0,4.9,28.0,270.0,165.19,114.54
2017,9,4,16,45,238.5,139.0,4.85,27.5,223.5,125.99,87.87
2017,9,4,17,0,186.0,122.0,4.8,27.0,177.0,97.33,77.07
2017,9,4,17,15,150.0,98.5,4.7,26.0,137.0,78.57,61.37
2017,9,4,17,30,114.0,75.0,4.6,25.0,97.0,61.1,46.35
2017,9,4,17,45,57.0,50.0,4.5,24.5,61.0,41.97,29.57
2017,9,4,18,0,0.0,25.0,4.4,24.0,25.0,23.14,12.42
2017,9,4,18,15,0.0,12.5,4.35,23.5,12.5,11.6,0.0
2017,9,4,18,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,9.0,2.9,20.0,9.0,8.58,0.0
2017,9,5,6,0,0.0,18.0,3.1,20.0,18.0,17.26,0.0
2017,9,5,6,15,100.0,37.0,3.2,20.5,52.5,91.02,64.1
2017,9,5,6,30,200.0,56.0,3.3,21.0,87.0,161.04,124.04
2017,9,5,6,45,272.0,72.5,3.45,21.5,132.0,233.52,185.48
2017,9,5,7,0,344.0,89.0,3.6,22.0,177.0,305.63,245.85
2017,9,5,7,15,395.0,102.0,3.55,22.5,224.5,368.1,296.93
2017,9,5,7,30,446.0,115.0,3.5,23.0,272.0,434.81,349.7
2017,9,5,7,45,492.0,122.5,3.45,24.0,321.0,495.35,395.36
2017,9,5,8,0,538.0,130.0,3.4,25.0,370.0,558.66,441.48
2017,9,5,8,15,567.5,137.5,3.35,25.5,417.0,617.04,482.96
2017,9,5,8,30,597.0,145.0,3.3,26.0,464.0,670.96,520.16
2017,9,5,8,45,627.5,147.5,3.25,26.5,508.5,720.08,552.7
2017,9,5,9,0,658.0,150.0,3.2,27.0,553.0,768.7,583.78
2017,9,5,9,15,675.5,154.5,3.15,27.5,592.0,807.03,607.11
2017,9,5,9,30,693.0,159.0,3.1,28.0,631.0,843.51,628.89
2017,9,5,9,45,692.0,169.5,3.1,28.5,661.5,867.18,642.06
2017,9,5,10,0,691.0,180.0,3.1,29.0,692.0,887.79,653.22
2017,9,5,10,15,701.5,183.0,3.05,29.5,719.5,908.2,663.94
2017,9,5,10,30,712.0,186.0,3.0,30.0,747.0,925.77,672.74
2017,9,5,10,45,734.5,179.0,3.0,31.0,771.0,941.12,679.12
2017,9,5,11,0,757.0,172.0,3.0,32.0,795.0,947.73,679.88
2017,9,5,11,15,761.5,173.0,2.95,32.0,808.5,948.12,679.22
2017,9,5,11,30,766.0,174.0,2.9,32.0,822.0,945.22,676.61
2017,9,5,11,45,781.5,166.5,2.9,32.5,831.0,940.81,672.2
2017,9,5,12,0,797.0,159.0,2.9,33.0,840.0,932.82,665.65
2017,9,5,12,15,797.0,158.5,2.9,33.5,838.0,914.06,652.33
2017,9,5,12,30,797.0,158.0,2.9,34.0,836.0,892.21,637.22
2017,9,5,12,45,796.5,156.0,2.9,34.5,826.5,865.43,619.01
2017,9,5,13,0,796.0,154.0,2.9,35.0,817.0,835.84,599.06
2017,9,5,13,15,791.0,152.5,2.9,35.0,799.0,800.41,576.49
2017,9,5,13,30,786.0,151.0,2.9,35.0,781.0,762.74,552.33
2017,9,5,13,45,781.0,147.5,2.95,35.0,756.5,721.09,524.97
2017,9,5,14,0,776.0,144.0,3.0,35.0,732.0,677.6,495.13
2017,9,5,14,15,764.5,141.5,3.0,35.0,700.5,629.28,460.99
2017,9,5,14,30,753.0,139.0,3.0,35.0,669.0,580.13,425.46
2017,9,5,14,45,737.0,136.0,3.0,35.0,631.0,526.05,385.54
2017,9,5,15,0,721.0,133.0,3.0,35.0,593.0,473.08,345.3
2017,9,5,15,15,701.5,129.0,3.0,34.5,550.5,418.12,303.16
2017,9,5,15,30,682.0,125.0,3.0,34.0,508.0,364.25,260.54
2017,9,5,15,45,648.0,122.0,3.0,33.5,460.5,308.09,215.46
2017,9,5,16,0,614.0,119.0,3.0,33.0,413.0,255.25,172.47
2017,9,5,16,15,579.5,112.0,3.15,32.5,364.5,202.45,130.14
2017,9,5,16,30,545.0,105.0,3.3,32.0,316.0,153.64,93.03
2017,9,5,16,45,490.5,97.0,3.45,31.5,266.0,106.31,62.65
2017,9,5,17,0,436.0,89.0,3.6,31.0,216.0,65.76,49.54
2017,9,5,17,15,372.5,76.5,3.75,30.0,169.5,56.28,41.71
2017,9,5,17,30,309.0,64.0,3.9,29.0,123.0,48.19,34.75
2017,9,5,17,45,224.5,47.0,4.05,28.5,82.5,36.07,24.1
2017,9,5,18,0,140.0,30.0,4.2,28.0,42.0,23.41,11.91
2017,9,5,18,15,70.0,15.0,4.2,27.0,21.0,14.3,0.0
2017,9,5,18,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,4.15,22.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,6,5,45,43.5,8.5,2.55,17.5,10.5,19.39,0.0
2017,9,6,6,0,87.0,17.0,2.7,18.0,21.0,56.1,0.0
2017,9,6,6,15,183.0,34.0,2.8,18.5,57.5,125.84,89.97
2017,9,6,6,30,279.0,51.0,2.9,19.0,94.0,196.7,152.89
2017,9,6,6,45,353.0,64.0,3.0,19.5,139.5,262.43,209.91
2017,9,6,7,0,427.0,77.0,3.1,20.0,185.0,335.84,271.94
2017,9,6,7,15,479.5,87.0,3.1,20.5,234.0,399.88,324.66
2017,9,6,7,30,532.0,97.0,3.1,21.0,283.0,472.9,382.42
2017,9,6,7,45,570.0,104.5,3.15,22.0,332.5,532.87,427.54
2017,9,6,8,0,608.0,112.0,3.2,23.0,382.0,594.45,472.29
2017,9,6,8,15,636.5,118.0,3.2,23.5,429.5,648.21,510.49
2017,9,6,8,30,665.0,124.0,3.2,24.0,477.0,702.01,546.79
2017,9,6,8,45,684.5,130.0,3.2,24.5,521.0,747.9,576.62
2017,9,6,9,0,704.0,136.0,3.2,25.0,565.0,792.51,605.04
2017,9,6,9,15,720.5,140.0,3.2,25.5,604.5,830.52,628.42
2017,9,6,9,30,737.0,144.0,3.2,26.0,644.0,866.52,650.14
2017,9,6,9,45,736.5,153.5,3.2,27.0,675.0,890.52,662.22
2017,9,6,10,0,736.0,163.0,3.2,28.0,706.0,911.34,672.15
2017,9,6,10,15,745.5,165.5,3.25,28.5,733.5,930.74,682.8
2017,9,6,10,30,755.0,168.0,3.3,29.0,761.0,947.13,691.5
2017,9,6,10,45,763.0,169.0,3.35,29.5,782.0,951.43,692.37
2017,9,6,11,0,771.0,170.0,3.4,30.0,803.0,958.47,695.24
2017,9,6,11,15,775.5,171.5,3.5,30.5,816.5,959.25,694.46
2017,9,6,11,30,780.0,173.0,3.6,31.0,830.0,956.68,691.65
2017,9,6,11,45,778.5,175.0,3.75,31.5,834.5,945.49,683.65
2017,9,6,12,0,777.0,177.0,3.9,32.0,839.0,931.11,673.68
2017,9,6,12,15,776.5,177.0,4.0,32.0,836.5,912.55,662.12
2017,9,6,12,30,776.0,177.0,4.1,32.0,834.0,890.99,648.6
2017,9,6,12,45,773.5,175.5,4.25,32.5,824.0,863.3,629.93
2017,9,6,13,0,771.0,174.0,4.4,33.0,814.0,832.97,609.46
2017,9,6,13,15,765.5,172.5,4.6,33.0,795.5,797.73,586.97
2017,9,6,13,30,760.0,171.0,4.8,33.0,777.0,762.01,563.85
2017,9,6,13,45,754.0,167.5,5.0,33.0,752.5,719.83,535.15
2017,9,6,14,0,748.0,164.0,5.2,33.0,728.0,676.0,504.54
2017,9,6,14,15,449.5,247.0,5.3,32.5,581.5,524.13,392.42
2017,9,6,14,30,151.0,330.0,5.4,32.0,435.0,394.83,294.76
2017,9,6,14,45,95.0,292.5,5.55,31.5,357.5,319.18,239.3
2017,9,6,15,0,39.0,255.0,5.7,31.0,280.0,251.32,188.8
2017,9,6,15,15,19.5,186.5,5.75,30.5,199.0,179.62,134.78
2017,9,6,15,30,0.0,118.0,5.8,30.0,118.0,109.31,80.87
2017,9,6,15,45,227.0,136.5,5.85,29.5,244.0,190.32,139.68
2017,9,6,16,0,454.0,155.0,5.9,29.0,370.0,243.47,172.35
2017,9,6,16,15,320.0,154.0,5.8,28.0,297.0,188.93,132.66
2017,9,6,16,30,186.0,153.0,5.7,27.0,224.0,150.81,108.23
2017,9,6,16,45,159.5,133.5,5.65,26.5,188.0,118.64,85.5
2017,9,6,17,0,133.0,114.0,5.6,26.0,152.0,89.95,71.17
2017,9,6,17,15,109.0,91.5,5.35,25.0,118.5,73.53,57.28
2017,9,6,17,30,85.0,69.0,5.1,24.0,85.0,56.61,42.62
2017,9,6,17,45,45.0,47.5,4.95,23.0,56.0,39.87,27.8
2017,9,6,18,0,5.0,26.0,4.8,22.0,27.0,23.74,11.94
2017,9,6,18,15,2.5,13.0,4.6,21.5,13.5,12.39,0.0
2017,9,6,18,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,45,33.5,7.5,1.95,16.5,9.5,15.84,0.0
2017,9,7,6,0,67.0,15.0,2.2,17.0,19.0,46.64,0.0
2017,9,7,6,15,157.5,33.5,2.35,17.5,54.0,116.04,82.36
2017,9,7,6,30,248.0,52.0,2.5,18.0,89.0,184.92,143.89
2017,9,7,6,45,308.0,68.5,2.7,18.5,133.0,246.38,197.46
2017,9,7,7,0,368.0,85.0,2.9,19.0,177.0,313.95,254.86
2017,9,7,7,15,184.0,85.0,2.9,19.5,131.0,212.15,172.6
2017,9,7,7,30,0.0,85.0,2.9,20.0,85.0,80.68,61.64
2017,9,7,7,45,0.0,97.5,2.95,20.5,97.5,92.73,71.41
2017,9,7,8,0,0.0,110.0,3.0,21.0,110.0,104.79,80.89
2017,9,7,8,15,0.0,118.0,3.0,21.5,118.0,112.26,86.5
2017,9,7,8,30,0.0,126.0,3.0,22.0,126.0,119.8,92.1
2017,9,7,8,45,0.0,136.5,3.05,22.5,136.5,129.9,99.71
2017,9,7,9,0,0.0,147.0,3.1,23.0,147.0,140.02,107.25
2017,9,7,9,15,1.0,157.5,3.1,23.5,158.5,151.05,115.48
2017,9,7,9,30,2.0,168.0,3.1,24.0,170.0,162.13,123.69
2017,9,7,9,45,6.0,197.0,3.15,24.5,202.0,194.68,148.63
2017,9,7,10,0,10.0,226.0,3.2,25.0,234.0,227.4,173.33
2017,9,7,10,15,11.5,234.0,3.25,25.0,243.5,236.46,179.98
2017,9,7,10,30,13.0,242.0,3.3,25.0,253.0,245.5,186.68
2017,9,7,10,45,224.0,285.5,3.4,25.5,469.0,534.3,407.84
2017,9,7,11,0,435.0,329.0,3.5,26.0,685.0,798.61,595.67
2017,9,7,11,15,576.5,268.0,3.55,26.0,747.5,867.69,645.08
2017,9,7,11,30,718.0,207.0,3.6,26.0,810.0,937.16,693.39
2017,9,7,11,45,721.5,206.5,3.7,26.5,815.5,928.21,685.88
2017,9,7,12,0,725.0,206.0,3.8,27.0,821.0,916.14,676.97
2017,9,7,12,15,367.5,212.0,3.85,27.0,524.0,570.89,433.03
2017,9,7,12,30,10.0,218.0,3.9,27.0,227.0,214.9,160.84
2017,9,7,12,45,9.0,214.5,4.0,27.0,223.0,210.04,157.84
2017,9,7,13,0,8.0,211.0,4.1,27.0,219.0,205.22,154.25
2017,9,7,13,15,19.0,263.0,4.1,27.0,279.0,262.82,198.35
2017,9,7,13,30,30.0,315.0,4.1,27.0,339.0,323.75,244.28
2017,9,7,13,45,116.0,337.0,4.15,27.0,424.5,407.8,308.86
2017,9,7,14,0,202.0,359.0,4.2,27.0,510.0,478.15,361.86
2017,9,7,14,15,114.0,312.5,4.2,26.5,397.0,366.31,278.44
2017,9,7,14,30,26.0,266.0,4.2,26.0,284.0,261.32,198.89
2017,9,7,14,45,67.5,275.5,4.25,26.0,319.0,289.11,220.99
2017,9,7,15,0,109.0,285.0,4.3,26.0,354.0,310.91,237.69
2017,9,7,15,15,102.5,266.5,4.25,25.5,327.5,282.91,216.54
2017,9,7,15,30,96.0,248.0,4.2,25.0,301.0,255.65,195.82
2017,9,7,15,45,304.5,194.0,4.2,24.5,340.5,261.78,195.94
2017,9,7,16,0,513.0,140.0,4.2,24.0,380.0,243.9,173.34
2017,9,7,16,15,460.0,137.0,4.1,23.5,334.0,196.85,135.29
2017,9,7,16,30,407.0,134.0,4.0,23.0,288.0,155.82,104.43
2017,9,7,16,45,371.5,118.0,3.95,22.5,242.0,111.81,74.49
2017,9,7,17,0,336.0,102.0,3.9,22.0,196.0,73.97,58.54
2017,9,7,17,15,280.5,84.5,3.8,21.5,152.0,62.66,48.71
2017,9,7,17,30,225.0,67.0,3.7,21.0,108.0,53.01,40.02
2017,9,7,17,45,155.5,46.5,3.6,20.5,70.5,37.55,26.05
2017,9,7,18,0,86.0,26.0,3.5,20.0,33.0,21.55,9.64
2017,9,7,18,15,43.0,13.0,3.4,19.5,16.5,12.39,0.0
2017,9,7,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,5,45,28.0,6.5,2.1,14.5,8.0,13.46,0.0
2017,9,8,6,0,56.0,13.0,2.3,15.0,16.0,35.56,0.0
2017,9,8,6,15,138.0,33.0,2.25,15.5,50.5,108.51,76.68
2017,9,8,6,30,220.0,53.0,2.2,16.0,85.0,174.44,136.4
2017,9,8,6,45,278.5,71.0,2.2,16.5,129.0,235.34,189.58
2017,9,8,7,0,337.0,89.0,2.2,17.0,173.0,302.17,246.39
2017,9,8,7,15,239.5,113.0,2.0,17.5,180.0,280.2,228.81
2017,9,8,7,30,142.0,137.0,1.8,18.0,187.0,246.9,200.58
2017,9,8,7,45,323.0,140.0,1.65,19.0,275.5,388.46,314.82
2017,9,8,8,0,504.0,143.0,1.5,20.0,364.0,548.86,436.13
2017,9,8,8,15,498.5,156.0,1.4,20.5,396.0,579.68,455.22
2017,9,8,8,30,493.0,169.0,1.3,21.0,428.0,608.35,473.08
2017,9,8,8,45,522.5,175.0,1.2,21.5,471.5,656.21,504.62
2017,9,8,9,0,552.0,181.0,1.1,22.0,515.0,704.05,534.91
2017,9,8,9,15,600.5,183.0,1.15,22.5,568.5,769.77,578.32
2017,9,8,9,30,649.0,185.0,1.2,23.0,622.0,830.28,616.49
2017,9,8,9,45,692.5,174.0,1.3,24.0,661.5,871.04,640.27
2017,9,8,10,0,736.0,163.0,1.4,25.0,701.0,910.0,662.78
2017,9,8,10,15,745.5,165.5,1.55,25.5,728.5,929.25,674.37
2017,9,8,10,30,755.0,168.0,1.7,26.0,756.0,945.48,684.24
2017,9,8,10,45,765.5,167.5,1.85,26.5,777.0,950.43,686.93
2017,9,8,11,0,776.0,167.0,2.0,27.0,798.0,958.18,691.57
2017,9,8,11,15,779.5,168.0,2.15,27.5,811.0,957.3,690.68
2017,9,8,11,30,783.0,169.0,2.3,28.0,824.0,953.06,687.75
2017,9,8,11,45,788.0,167.5,2.5,28.5,829.5,944.32,682.42
2017,9,8,12,0,793.0,166.0,2.7,29.0,835.0,932.23,674.89
2017,9,8,12,15,747.5,198.5,2.9,29.0,828.0,909.86,661.93
2017,9,8,12,30,702.0,231.0,3.1,29.0,821.0,880.78,644.3
2017,9,8,12,45,718.5,211.0,3.3,29.5,808.0,851.9,625.56
2017,9,8,13,0,735.0,191.0,3.5,30.0,795.0,819.56,604.19
2017,9,8,13,15,706.5,205.5,3.65,30.0,775.5,782.05,579.07
2017,9,8,13,30,678.0,220.0,3.8,30.0,756.0,743.71,552.48
2017,9,8,13,45,690.5,201.0,3.95,30.0,731.5,702.79,524.88
2017,9,8,14,0,703.0,182.0,4.1,30.0,707.0,659.02,494.52
2017,9,8,14,15,692.5,177.0,4.2,29.5,675.5,611.24,460.79
2017,9,8,14,30,682.0,172.0,4.3,29.0,644.0,562.81,425.57
2017,9,8,14,45,687.0,159.5,4.4,29.0,611.5,515.21,389.2
2017,9,8,15,0,692.0,147.0,4.5,29.0,579.0,465.85,350.35
2017,9,8,15,15,671.0,142.0,4.45,28.5,536.5,410.8,306.51
2017,9,8,15,30,650.0,137.0,4.4,28.0,494.0,357.12,262.56
2017,9,8,15,45,626.5,129.5,4.4,27.5,448.0,302.08,216.8
2017,9,8,16,0,603.0,122.0,4.4,27.0,402.0,249.27,172.34
2017,9,8,16,15,567.0,114.0,4.25,26.5,353.0,196.22,128.83
2017,9,8,16,30,531.0,106.0,4.1,26.0,304.0,147.4,91.37
2017,9,8,16,45,487.0,95.5,4.0,25.5,255.5,99.53,60.54
2017,9,8,17,0,443.0,85.0,3.9,25.0,207.0,61.6,47.27
2017,9,8,17,15,376.0,72.0,3.75,24.0,160.0,53.36,40.23
2017,9,8,17,30,309.0,59.0,3.6,23.0,113.0,44.73,32.57
2017,9,8,17,45,219.5,42.0,3.5,22.5,73.5,32.43,21.42
2017,9,8,18,0,130.0,25.0,3.4,22.0,34.0,19.6,7.12
2017,9,8,18,15,65.0,12.5,3.35,21.5,17.0,11.91,0.0
2017,9,8,18,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,5,45,40.0,7.0,1.95,15.5,8.5,6.67,0.0
2017,9,9,6,0,80.0,14.0,2.1,16.0,17.0,48.84,0.0
2017,9,9,6,15,184.5,31.0,2.15,16.5,53.0,123.32,86.06
2017,9,9,6,30,289.0,48.0,2.2,17.0,89.0,197.73,153.94
2017,9,9,6,45,365.5,61.0,2.25,17.5,135.5,265.03,212.72
2017,9,9,7,0,442.0,74.0,2.3,18.0,182.0,340.3,276.53
2017,9,9,7,15,348.5,101.0,2.2,18.5,198.5,339.78,276.72
2017,9,9,7,30,255.0,128.0,2.1,19.0,215.0,317.92,258.46
2017,9,9,7,45,444.5,117.0,2.05,20.0,298.5,456.15,368.52
2017,9,9,8,0,634.0,106.0,2.0,21.0,382.0,605.81,481.07
2017,9,9,8,15,583.0,130.5,1.95,21.5,407.5,620.36,487.7
2017,9,9,8,30,532.0,155.0,1.9,22.0,433.0,623.37,486.63
2017,9,9,8,45,637.0,139.5,1.85,23.0,501.5,717.79,551.82
2017,9,9,9,0,742.0,124.0,1.8,24.0,570.0,810.22,610.78
2017,9,9,9,15,758.5,128.0,1.8,24.5,610.5,849.06,633.33
2017,9,9,9,30,775.0,132.0,1.8,25.0,651.0,881.13,651.58
2017,9,9,9,45,774.0,141.0,1.8,26.0,682.5,904.44,662.66
2017,9,9,10,0,773.0,150.0,1.8,27.0,714.0,924.41,671.57
2017,9,9,10,15,782.5,152.5,1.75,27.5,742.0,944.16,681.08
2017,9,9,10,30,792.0,155.0,1.7,28.0,770.0,960.76,688.53
2017,9,9,10,45,800.5,155.5,1.7,29.0,791.0,970.94,691.24
2017,9,9,11,0,809.0,156.0,1.7,30.0,812.0,977.72,691.97
2017,9,9,11,15,813.0,157.0,1.75,30.5,825.5,977.17,690.31
2017,9,9,11,30,817.0,158.0,1.8,31.0,839.0,973.13,686.67
2017,9,9,11,45,822.0,157.0,1.85,31.5,845.0,964.45,680.3
2017,9,9,12,0,827.0,156.0,1.9,32.0,851.0,952.3,671.9
2017,9,9,12,15,826.5,155.5,2.05,32.0,848.5,932.16,661.0
2017,9,9,12,30,826.0,155.0,2.2,32.0,846.0,908.86,647.98
2017,9,9,12,45,815.5,158.5,2.4,32.5,833.0,877.87,628.97
2017,9,9,13,0,805.0,162.0,2.6,33.0,820.0,844.46,608.12
2017,9,9,13,15,799.5,160.5,2.7,33.0,802.0,807.95,585.51
2017,9,9,13,30,794.0,159.0,2.8,33.0,784.0,769.21,561.15
2017,9,9,13,45,790.0,155.0,2.95,33.0,759.0,727.12,533.3
2017,9,9,14,0,786.0,151.0,3.1,33.0,734.0,683.1,503.22
2017,9,9,14,15,775.0,148.0,3.2,33.0,701.5,633.89,468.41
2017,9,9,14,30,764.0,145.0,3.3,33.0,669.0,582.89,431.39
2017,9,9,14,45,749.5,140.5,3.4,33.0,630.5,528.4,390.79
2017,9,9,15,0,735.0,136.0,3.5,33.0,592.0,473.95,348.98
2017,9,9,15,15,715.0,131.5,3.5,32.5,548.0,417.49,304.96
2017,9,9,15,30,695.0,127.0,3.5,32.0,504.0,362.19,260.52
2017,9,9,15,45,664.5,122.0,3.55,31.5,456.0,304.75,213.72
2017,9,9,16,0,634.0,117.0,3.6,31.0,408.0,250.26,168.82
2017,9,9,16,15,597.5,109.0,3.6,30.5,357.5,195.33,124.62
2017,9,9,16,30,561.0,101.0,3.6,30.0,307.0,144.67,86.59
2017,9,9,16,45,505.5,92.5,3.65,29.5,256.0,97.06,57.61
2017,9,9,17,0,450.0,84.0,3.7,29.0,205.0,61.06,46.0
2017,9,9,17,15,381.0,70.5,3.7,27.5,157.5,52.39,38.77
2017,9,9,17,30,312.0,57.0,3.7,26.0,110.0,43.31,30.88
2017,9,9,17,45,215.5,39.5,3.7,25.0,70.0,30.53,19.47
2017,9,9,18,0,119.0,22.0,3.7,24.0,30.0,17.23,4.18
2017,9,9,18,15,59.5,11.0,3.7,23.0,15.0,10.48,0.0
2017,9,9,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,5,45,22.0,5.5,1.1,16.5,6.5,5.24,0.0
2017,9,10,6,0,44.0,11.0,1.2,17.0,13.0,24.26,0.0
2017,9,10,6,15,125.0,31.0,1.2,17.5,46.5,93.52,63.14
2017,9,10,6,30,206.0,51.0,1.2,18.0,80.0,166.41,128.3
2017,9,10,6,45,276.5,68.0,1.3,19.0,124.5,231.01,183.43
2017,9,10,7,0,347.0,85.0,1.4,20.0,169.0,302.92,243.09
2017,9,10,7,15,400.0,98.0,1.2,20.5,217.0,366.49,294.09
2017,9,10,7,30,453.0,111.0,1.0,21.0,265.0,434.49,346.1
2017,9,10,7,45,495.0,121.0,0.8,22.0,314.0,495.32,389.31
2017,9,10,8,0,537.0,131.0,0.6,23.0,363.0,558.52,431.66
2017,9,10,8,15,567.5,139.0,0.7,24.0,410.5,612.43,468.19
2017,9,10,8,30,598.0,147.0,0.8,25.0,458.0,672.48,507.8
2017,9,10,8,45,625.0,152.0,0.95,26.5,502.5,721.26,538.16
2017,9,10,9,0,652.0,157.0,1.1,28.0,547.0,769.31,566.82
2017,9,10,9,15,568.5,197.5,1.25,29.0,554.5,751.08,551.24
2017,9,10,9,30,485.0,238.0,1.4,30.0,562.0,731.96,534.57
2017,9,10,9,45,518.0,238.5,1.55,31.0,600.5,771.69,559.9
2017,9,10,10,0,551.0,239.0,1.7,32.0,639.0,810.32,583.53
2017,9,10,10,15,682.5,188.5,1.8,32.5,703.0,892.37,636.68
2017,9,10,10,30,814.0,138.0,1.9,33.0,767.0,962.64,679.04
2017,9,10,10,45,824.5,137.0,2.05,34.0,788.5,973.16,682.99
2017,9,10,11,0,835.0,136.0,2.2,35.0,810.0,980.24,685.42
2017,9,10,11,15,839.0,136.5,2.2,35.0,823.0,979.08,684.14
2017,9,10,11,30,843.0,137.0,2.2,35.0,836.0,974.37,680.88
2017,9,10,11,45,848.5,135.0,2.25,35.5,842.0,956.91,668.97
2017,9,10,12,0,854.0,133.0,2.3,36.0,848.0,944.38,660.33
2017,9,10,12,15,853.5,133.0,2.3,36.0,845.5,924.92,648.3
2017,9,10,12,30,853.0,133.0,2.3,36.0,843.0,902.24,634.36
2017,9,10,12,45,847.5,133.5,2.35,36.5,831.0,878.18,618.71
2017,9,10,13,0,842.0,134.0,2.4,37.0,819.0,845.18,597.38
2017,9,10,13,15,761.5,170.5,2.4,37.0,779.0,787.74,561.06
2017,9,10,13,30,681.0,207.0,2.4,37.0,739.0,730.2,522.11
2017,9,10,13,45,680.5,198.0,2.45,37.0,715.5,689.29,495.33
2017,9,10,14,0,680.0,189.0,2.5,37.0,692.0,646.57,466.57
2017,9,10,14,15,674.5,181.0,2.5,37.0,661.0,600.02,434.22
2017,9,10,14,30,669.0,173.0,2.5,37.0,630.0,552.44,400.34
2017,9,10,14,45,662.0,163.5,2.5,37.0,593.5,501.84,363.44
2017,9,10,15,0,655.0,154.0,2.5,37.0,557.0,450.78,325.12
