Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,15,15,650.0,140.5,2.5,36.5,515.5,396.63,284.05
2017,9,10,15,30,645.0,127.0,2.5,36.0,474.0,342.23,241.38
2017,9,10,15,45,549.0,137.5,2.5,36.0,413.5,282.26,195.06
2017,9,10,16,0,453.0,148.0,2.5,36.0,353.0,231.23,156.35
2017,9,10,16,15,410.5,135.0,2.3,35.0,304.0,181.74,118.89
2017,9,10,16,30,368.0,122.0,2.1,34.0,255.0,137.36,87.2
2017,9,10,16,45,328.5,108.0,1.95,33.5,212.5,97.59,62.47
2017,9,10,17,0,289.0,94.0,1.8,33.0,170.0,72.49,54.56
2017,9,10,17,15,246.0,75.5,1.85,32.0,130.5,59.29,43.64
2017,9,10,17,30,203.0,57.0,1.9,31.0,91.0,45.61,32.0
2017,9,10,17,45,127.0,39.0,2.0,30.0,57.5,31.78,19.83
2017,9,10,18,0,51.0,21.0,2.1,29.0,24.0,17.52,2.24
2017,9,10,18,15,25.5,10.5,2.5,28.0,12.0,10.01,0.0
2017,9,10,18,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,2.2,20.5,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,2.5,21.0,10.0,9.53,0.0
2017,9,11,6,15,30.5,29.0,2.7,21.0,33.0,49.22,30.06
2017,9,11,6,30,61.0,48.0,2.9,21.0,56.0,85.45,63.23
2017,9,11,6,45,81.5,69.5,3.15,21.5,85.5,122.88,95.41
2017,9,11,7,0,102.0,91.0,3.4,22.0,115.0,161.82,128.43
2017,9,11,7,15,117.0,112.5,3.45,22.5,147.0,199.2,159.43
2017,9,11,7,30,132.0,134.0,3.5,23.0,179.0,237.66,190.51
2017,9,11,7,45,167.5,155.5,3.55,24.0,221.5,291.07,232.63
2017,9,11,8,0,203.0,177.0,3.6,25.0,264.0,347.12,275.64
2017,9,11,8,15,232.0,196.0,3.65,25.5,307.0,409.55,322.69
2017,9,11,8,30,261.0,215.0,3.7,26.0,350.0,461.98,361.26
2017,9,11,8,45,327.0,222.5,3.75,27.0,407.0,532.94,413.04
2017,9,11,9,0,393.0,230.0,3.8,28.0,464.0,607.11,465.62
2017,9,11,9,15,425.0,237.5,3.8,28.5,506.0,667.14,506.54
2017,9,11,9,30,457.0,245.0,3.8,29.0,548.0,713.67,537.51
2017,9,11,9,45,485.5,247.5,3.85,29.5,585.0,750.76,561.76
2017,9,11,10,0,514.0,250.0,3.9,30.0,622.0,786.7,584.97
2017,9,11,10,15,667.0,189.0,3.9,30.5,690.5,877.17,646.95
2017,9,11,10,30,820.0,128.0,3.9,31.0,759.0,956.24,696.7
2017,9,11,10,45,796.5,153.5,3.9,31.5,780.0,962.65,698.13
2017,9,11,11,0,773.0,179.0,3.9,32.0,801.0,970.66,701.25
2017,9,11,11,15,807.5,155.5,3.85,32.5,814.0,967.64,697.01
2017,9,11,11,30,842.0,132.0,3.8,33.0,827.0,958.33,688.92
2017,9,11,11,45,844.5,132.0,3.75,33.5,832.5,948.47,680.68
2017,9,11,12,0,847.0,132.0,3.7,34.0,838.0,935.19,670.37
2017,9,11,12,15,703.0,203.0,3.6,34.0,787.5,869.61,627.12
2017,9,11,12,30,559.0,274.0,3.5,34.0,737.0,790.1,571.38
2017,9,11,12,45,557.0,270.0,3.4,34.5,726.5,764.69,553.28
2017,9,11,13,0,555.0,266.0,3.3,35.0,716.0,737.39,533.54
2017,9,11,13,15,536.5,272.5,3.15,35.0,699.0,705.5,511.03
2017,9,11,13,30,518.0,279.0,3.0,35.0,682.0,672.91,487.94
2017,9,11,13,45,530.5,257.5,2.95,35.0,658.0,635.47,462.67
2017,9,11,14,0,543.0,236.0,2.9,35.0,634.0,595.77,435.39
2017,9,11,14,15,582.0,214.0,2.85,35.0,623.5,571.55,418.38
2017,9,11,14,30,621.0,192.0,2.8,35.0,613.0,540.77,396.01
2017,9,11,14,45,317.0,199.5,2.75,35.0,414.0,350.82,258.23
2017,9,11,15,0,13.0,207.0,2.7,35.0,215.0,196.54,143.99
2017,9,11,15,15,20.0,204.5,2.7,34.5,215.5,195.33,143.96
2017,9,11,15,30,27.0,202.0,2.7,34.0,216.0,193.01,142.67
2017,9,11,15,45,13.5,155.5,2.75,34.0,162.5,145.73,107.3
2017,9,11,16,0,0.0,109.0,2.8,34.0,109.0,100.32,73.05
2017,9,11,16,15,9.5,119.0,2.9,33.0,122.5,109.71,80.6
2017,9,11,16,30,19.0,129.0,3.0,32.0,136.0,116.55,86.12
2017,9,11,16,45,9.5,108.0,3.1,31.5,111.5,95.79,70.57
2017,9,11,17,0,0.0,87.0,3.2,31.0,87.0,76.81,58.66
2017,9,11,17,15,0.0,66.0,3.75,30.0,66.0,59.02,43.78
2017,9,11,17,30,0.0,45.0,4.3,29.0,45.0,40.98,28.39
2017,9,11,17,45,0.0,27.0,4.85,28.0,27.0,25.08,14.45
2017,9,11,18,0,0.0,9.0,5.4,27.0,9.0,8.33,0.0
2017,9,11,18,15,0.0,4.5,5.6,26.0,4.5,4.29,0.0
2017,9,11,18,30,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,5.25,22.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,5.0,3.45,20.0,5.0,0.0,0.0
2017,9,12,6,0,0.0,10.0,3.5,20.0,10.0,9.53,0.0
2017,9,12,6,15,78.0,31.0,3.55,20.0,41.5,77.05,48.93
2017,9,12,6,30,156.0,52.0,3.6,20.0,73.0,139.46,106.19
2017,9,12,6,45,231.0,70.0,3.65,20.5,116.5,203.67,161.42
2017,9,12,7,0,306.0,88.0,3.7,21.0,160.0,284.74,229.47
2017,9,12,7,15,360.0,102.0,3.6,21.0,207.0,347.84,282.18
2017,9,12,7,30,414.0,116.0,3.5,21.0,254.0,415.55,337.09
2017,9,12,7,45,462.5,124.5,3.4,21.5,302.5,477.11,384.98
2017,9,12,8,0,511.0,133.0,3.3,22.0,351.0,541.7,433.63
2017,9,12,8,15,542.5,141.0,3.2,22.5,397.5,595.19,472.23
2017,9,12,8,30,574.0,149.0,3.1,23.0,444.0,649.34,510.2
2017,9,12,8,45,489.0,187.5,3.05,24.0,455.0,641.54,498.75
2017,9,12,9,0,404.0,226.0,3.0,25.0,466.0,625.32,481.5
2017,9,12,9,15,394.5,247.0,2.9,25.5,494.5,636.78,487.23
2017,9,12,9,30,385.0,268.0,2.8,26.0,523.0,659.45,500.33
2017,9,12,9,45,418.0,267.5,2.75,26.5,557.5,709.08,533.34
2017,9,12,10,0,451.0,267.0,2.7,27.0,592.0,744.88,556.31
2017,9,12,10,15,624.0,202.0,2.65,27.5,670.0,849.06,629.0
2017,9,12,10,30,797.0,137.0,2.6,28.0,748.0,942.82,687.64
2017,9,12,10,45,808.5,135.5,2.55,29.0,769.5,953.52,689.78
2017,9,12,11,0,820.0,134.0,2.5,30.0,791.0,960.83,690.54
2017,9,12,11,15,824.0,135.0,2.55,30.5,804.0,960.13,688.59
2017,9,12,11,30,828.0,136.0,2.6,31.0,817.0,955.92,684.6
2017,9,12,11,45,833.0,134.5,2.65,32.0,822.5,946.45,676.03
2017,9,12,12,0,838.0,133.0,2.7,33.0,828.0,933.48,665.41
2017,9,12,12,15,837.5,132.5,2.9,33.0,825.0,913.1,653.95
2017,9,12,12,30,837.0,132.0,3.1,33.0,822.0,889.51,640.32
2017,9,12,12,45,825.5,136.5,3.3,33.0,809.0,858.57,621.67
2017,9,12,13,0,814.0,141.0,3.5,33.0,796.0,825.2,601.18
2017,9,12,13,15,808.5,139.5,3.7,33.0,777.5,788.39,578.06
2017,9,12,13,30,803.0,138.0,3.9,33.0,759.0,749.33,553.09
2017,9,12,13,45,794.5,136.5,4.1,33.0,733.5,706.09,523.99
2017,9,12,14,0,786.0,135.0,4.3,33.0,708.0,661.26,492.42
2017,9,12,14,15,775.0,132.5,4.45,32.5,675.5,612.55,458.07
2017,9,12,14,30,764.0,130.0,4.6,32.0,643.0,562.97,421.99
2017,9,12,14,45,746.5,127.5,4.75,32.0,605.0,507.94,380.08
2017,9,12,15,0,729.0,125.0,4.9,32.0,567.0,454.22,337.87
2017,9,12,15,15,709.0,120.5,5.0,31.0,524.0,398.25,293.93
2017,9,12,15,30,689.0,116.0,5.1,30.0,481.0,343.46,249.42
2017,9,12,15,45,662.5,110.5,5.2,29.5,434.5,287.36,202.5
2017,9,12,16,0,636.0,105.0,5.3,29.0,388.0,233.74,157.33
2017,9,12,16,15,598.5,98.5,5.3,28.0,338.5,180.18,113.99
2017,9,12,16,30,561.0,92.0,5.3,27.0,289.0,130.97,77.46
2017,9,12,16,45,512.0,83.0,5.35,26.5,240.0,83.71,49.63
2017,9,12,17,0,463.0,74.0,5.4,26.0,191.0,54.71,41.17
2017,9,12,17,15,387.0,62.0,5.25,25.0,144.5,46.31,33.91
2017,9,12,17,30,311.0,50.0,5.1,24.0,98.0,38.19,26.62
2017,9,12,17,45,205.0,34.0,4.95,23.5,60.5,26.42,15.66
2017,9,12,18,0,99.0,18.0,4.8,23.0,23.0,14.16,0.0
2017,9,12,18,15,49.5,9.0,4.65,22.5,11.5,8.58,0.0
2017,9,12,18,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,4.5,3.4,17.0,4.5,0.0,0.0
2017,9,13,6,0,0.0,9.0,3.5,17.0,9.0,8.58,0.0
2017,9,13,6,15,45.0,29.0,3.6,17.0,35.0,55.13,33.11
2017,9,13,6,30,90.0,49.0,3.7,17.0,61.0,100.31,75.94
2017,9,13,6,45,126.5,71.0,3.85,17.5,96.0,147.53,117.19
2017,9,13,7,0,163.0,93.0,4.0,18.0,131.0,206.28,167.4
2017,9,13,7,15,209.5,108.0,4.0,18.5,169.5,257.42,210.72
2017,9,13,7,30,256.0,123.0,4.0,19.0,208.0,313.01,256.64
2017,9,13,7,45,254.5,146.0,4.0,19.5,242.0,349.73,285.41
2017,9,13,8,0,253.0,169.0,4.0,20.0,276.0,385.39,312.48
2017,9,13,8,15,358.5,170.0,4.0,20.5,342.0,475.25,383.54
2017,9,13,8,30,464.0,171.0,4.0,21.0,408.0,586.47,468.21
2017,9,13,8,45,528.0,167.0,4.05,21.5,460.0,650.27,514.92
2017,9,13,9,0,592.0,163.0,4.1,22.0,512.0,722.41,566.71
2017,9,13,9,15,579.5,182.5,4.1,22.5,543.0,748.03,581.92
2017,9,13,9,30,567.0,202.0,4.1,23.0,574.0,765.57,591.54
2017,9,13,9,45,352.0,271.0,4.2,23.5,506.5,637.23,491.54
2017,9,13,10,0,137.0,340.0,4.3,24.0,439.0,500.03,383.15
2017,9,13,10,15,413.5,271.5,4.35,24.5,584.0,716.62,548.14
2017,9,13,10,30,690.0,203.0,4.4,25.0,729.0,916.23,690.31
2017,9,13,10,45,711.0,196.0,4.45,25.5,751.0,929.37,696.04
2017,9,13,11,0,732.0,189.0,4.5,26.0,773.0,939.38,700.99
2017,9,13,11,15,735.5,191.0,4.55,26.0,785.5,938.97,700.39
2017,9,13,11,30,739.0,193.0,4.6,26.0,798.0,935.3,697.93
2017,9,13,11,45,746.0,190.5,4.65,26.0,804.0,926.89,692.38
2017,9,13,12,0,753.0,188.0,4.7,26.0,810.0,915.19,684.74
2017,9,13,12,15,753.0,187.5,4.8,26.0,807.5,895.97,672.37
2017,9,13,12,30,753.0,187.0,4.9,26.0,805.0,873.78,657.99
2017,9,13,12,45,733.5,194.5,5.0,26.0,789.5,840.22,635.66
2017,9,13,13,0,714.0,202.0,5.1,26.0,774.0,804.89,611.59
2017,9,13,13,15,710.0,198.5,5.15,26.0,756.0,769.5,586.69
2017,9,13,13,30,706.0,195.0,5.2,26.0,738.0,732.11,559.97
2017,9,13,13,45,706.0,187.0,5.3,26.0,714.5,691.36,530.7
2017,9,13,14,0,706.0,179.0,5.4,26.0,691.0,648.69,499.37
2017,9,13,14,15,696.5,173.0,5.35,25.5,659.0,600.29,463.46
2017,9,13,14,30,687.0,167.0,5.3,25.0,627.0,551.16,426.1
2017,9,13,14,45,693.5,150.0,5.3,25.0,590.0,499.51,385.29
2017,9,13,15,0,700.0,133.0,5.3,25.0,553.0,446.02,341.81
2017,9,13,15,15,667.0,134.5,5.15,24.5,510.5,391.83,297.06
2017,9,13,15,30,634.0,136.0,5.0,24.0,468.0,340.27,253.53
2017,9,13,15,45,633.0,122.5,4.9,23.5,427.5,287.41,207.76
2017,9,13,16,0,632.0,109.0,4.8,23.0,387.0,234.2,161.23
2017,9,13,16,15,594.0,101.5,4.65,22.5,337.0,179.99,116.38
2017,9,13,16,30,556.0,94.0,4.5,22.0,287.0,130.26,78.86
2017,9,13,16,45,504.0,84.5,4.35,21.5,237.5,82.92,51.05
2017,9,13,17,0,452.0,75.0,4.2,21.0,188.0,55.0,42.28
2017,9,13,17,15,376.0,62.5,4.0,20.5,141.0,46.84,35.0
2017,9,13,17,30,300.0,50.0,3.8,20.0,94.0,38.31,27.15
2017,9,13,17,45,150.0,35.0,3.6,19.5,57.0,27.29,16.4
2017,9,13,18,0,0.0,20.0,3.4,19.0,20.0,17.97,0.0
2017,9,13,18,15,0.0,10.0,3.3,18.5,10.0,9.53,0.0
2017,9,13,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,5,45,11.5,5.0,3.1,15.0,5.0,0.0,0.0
2017,9,14,6,0,23.0,10.0,3.2,15.0,10.0,16.7,0.0
2017,9,14,6,15,113.5,30.0,3.35,15.0,43.0,88.34,54.5
2017,9,14,6,30,204.0,50.0,3.5,15.0,76.0,165.36,128.42
2017,9,14,6,45,281.5,66.5,3.7,15.5,121.0,232.16,187.48
2017,9,14,7,0,359.0,83.0,3.9,16.0,166.0,307.16,252.29
2017,9,14,7,15,418.5,95.0,3.95,16.5,215.0,373.69,308.65
2017,9,14,7,30,478.0,107.0,4.0,17.0,264.0,445.28,367.31
2017,9,14,7,45,357.0,138.0,4.05,17.5,266.5,409.61,336.9
2017,9,14,8,0,236.0,169.0,4.1,18.0,269.0,373.24,304.79
2017,9,14,8,15,179.5,195.0,4.1,18.5,276.0,356.68,289.29
2017,9,14,8,30,123.0,221.0,4.1,19.0,283.0,346.44,278.27
2017,9,14,8,45,171.0,240.5,4.15,19.5,336.0,410.95,328.7
2017,9,14,9,0,219.0,260.0,4.2,20.0,389.0,477.87,379.69
2017,9,14,9,15,383.0,233.5,4.2,20.5,477.0,610.54,482.32
2017,9,14,9,30,547.0,207.0,4.2,21.0,565.0,752.44,587.45
2017,9,14,9,45,692.5,163.0,4.2,21.5,641.0,854.54,658.67
2017,9,14,10,0,838.0,119.0,4.2,22.0,717.0,947.01,719.97
2017,9,14,10,15,839.0,126.0,4.2,22.0,744.0,964.15,729.93
2017,9,14,10,30,840.0,133.0,4.2,22.0,771.0,977.67,738.06
2017,9,14,10,45,856.5,127.0,4.25,22.5,792.5,988.13,743.1
2017,9,14,11,0,873.0,121.0,4.3,23.0,814.0,986.75,740.25
2017,9,14,11,15,876.0,121.5,4.35,23.0,826.5,984.45,738.46
2017,9,14,11,30,879.0,122.0,4.4,23.0,839.0,978.55,734.37
2017,9,14,11,45,879.5,122.5,4.45,23.5,843.0,966.67,724.96
2017,9,14,12,0,880.0,123.0,4.5,24.0,847.0,951.29,713.33
2017,9,14,12,15,879.5,122.0,4.55,24.0,843.0,930.01,699.36
2017,9,14,12,30,879.0,121.0,4.6,24.0,839.0,905.45,683.18
2017,9,14,12,45,879.5,118.0,4.65,24.0,828.0,876.52,663.97
2017,9,14,13,0,880.0,115.0,4.7,24.0,817.0,844.48,642.54
2017,9,14,13,15,874.0,113.5,4.7,24.0,797.0,805.83,616.05
2017,9,14,13,30,868.0,112.0,4.7,24.0,777.0,764.78,587.72
2017,9,14,13,45,860.5,110.5,4.75,24.0,750.0,720.47,557.04
2017,9,14,14,0,853.0,109.0,4.8,24.0,723.0,674.27,522.7
2017,9,14,14,15,842.0,107.0,4.8,23.5,689.5,624.31,485.39
2017,9,14,14,30,831.0,105.0,4.8,23.0,656.0,572.08,445.3
2017,9,14,14,45,816.5,102.5,4.85,23.0,617.0,516.79,400.95
2017,9,14,15,0,802.0,100.0,4.9,23.0,578.0,461.36,355.18
2017,9,14,15,15,782.5,96.5,4.95,22.5,534.0,403.11,306.59
2017,9,14,15,30,763.0,93.0,5.0,22.0,490.0,345.85,257.38
2017,9,14,15,45,734.5,90.0,5.05,22.0,441.5,287.78,206.35
2017,9,14,16,0,706.0,87.0,5.1,22.0,393.0,229.12,155.01
2017,9,14,16,15,669.0,82.0,5.1,21.0,342.5,173.01,108.22
2017,9,14,16,30,632.0,77.0,5.1,20.0,292.0,121.07,69.13
2017,9,14,16,45,571.0,71.0,5.15,19.5,241.0,71.86,41.66
2017,9,14,17,0,510.0,65.0,5.2,19.0,190.0,47.57,36.14
2017,9,14,17,15,426.5,55.0,5.15,18.0,142.0,41.68,30.83
2017,9,14,17,30,343.0,45.0,5.1,17.0,94.0,35.51,25.0
2017,9,14,17,45,208.5,30.5,5.05,16.5,56.5,23.79,13.41
2017,9,14,18,0,74.0,16.0,5.0,16.0,19.0,12.64,0.0
2017,9,14,18,15,37.0,8.0,4.9,15.5,9.5,7.63,0.0
2017,9,14,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,5,45,25.5,5.5,1.15,11.5,6.0,0.0,0.0
2017,9,15,6,0,51.0,11.0,1.2,12.0,12.0,26.35,0.0
2017,9,15,6,15,183.0,27.0,1.35,12.5,47.0,116.26,70.73
2017,9,15,6,30,315.0,43.0,1.5,13.0,82.0,203.44,158.5
2017,9,15,6,45,405.5,54.0,1.65,14.0,130.0,277.85,224.18
2017,9,15,7,0,496.0,65.0,1.8,15.0,178.0,361.07,294.97
2017,9,15,7,15,554.0,73.5,1.65,15.5,229.5,430.8,352.49
2017,9,15,7,30,612.0,82.0,1.5,16.0,281.0,504.79,410.61
2017,9,15,7,45,651.5,88.0,1.35,16.5,332.0,567.06,456.95
2017,9,15,8,0,691.0,94.0,1.2,17.0,383.0,630.84,502.15
2017,9,15,8,15,719.5,99.0,1.0,17.5,432.5,686.11,537.11
2017,9,15,8,30,748.0,104.0,0.8,18.0,482.0,741.15,570.04
2017,9,15,8,45,568.0,165.0,0.65,19.0,467.0,680.58,520.57
2017,9,15,9,0,388.0,226.0,0.5,20.0,452.0,597.58,454.44
2017,9,15,9,15,334.0,257.5,0.45,20.5,461.5,594.6,449.2
2017,9,15,9,30,280.0,289.0,0.4,21.0,471.0,587.2,439.94
2017,9,15,9,45,450.0,248.5,0.35,22.0,559.5,717.03,529.24
2017,9,15,10,0,620.0,208.0,0.3,23.0,648.0,843.59,609.77
2017,9,15,10,15,412.5,286.0,0.25,23.5,583.5,730.47,526.75
2017,9,15,10,30,205.0,364.0,0.2,24.0,519.0,589.94,427.19
2017,9,15,10,45,206.5,372.5,0.2,24.5,532.0,598.57,433.33
2017,9,15,11,0,208.0,381.0,0.2,25.0,545.0,606.2,436.98
2017,9,15,11,15,207.5,387.0,0.25,25.5,553.5,608.13,437.43
2017,9,15,11,30,207.0,393.0,0.3,26.0,562.0,609.06,437.36
2017,9,15,11,45,207.0,395.5,0.35,26.5,565.0,605.7,434.62
2017,9,15,12,0,207.0,398.0,0.4,27.0,568.0,601.39,431.34
2017,9,15,12,15,207.0,396.0,0.55,27.0,565.5,591.46,426.35
2017,9,15,12,30,207.0,394.0,0.7,27.0,563.0,580.68,420.69
2017,9,15,12,45,555.0,253.0,0.85,27.5,695.5,740.88,537.24
2017,9,15,13,0,903.0,112.0,1.0,28.0,828.0,858.01,615.44
2017,9,15,13,15,898.5,111.0,1.2,28.0,808.5,820.18,592.94
2017,9,15,13,30,894.0,110.0,1.4,28.0,789.0,779.75,569.79
2017,9,15,13,45,885.5,108.5,1.6,28.0,762.0,733.61,541.97
2017,9,15,14,0,877.0,107.0,1.8,28.0,735.0,685.6,510.06
2017,9,15,14,15,866.5,105.0,2.0,28.0,701.0,634.27,474.31
2017,9,15,14,30,856.0,103.0,2.2,28.0,667.0,581.55,436.06
2017,9,15,14,45,839.0,101.5,2.45,28.0,626.5,524.65,393.37
2017,9,15,15,0,822.0,100.0,2.7,28.0,586.0,467.79,348.96
2017,9,15,15,15,802.5,96.5,2.9,27.5,541.0,408.43,301.56
2017,9,15,15,30,783.0,93.0,3.1,27.0,496.0,350.03,253.19
2017,9,15,15,45,752.0,90.0,3.35,26.5,446.5,290.13,202.77
2017,9,15,16,0,721.0,87.0,3.6,26.0,397.0,229.9,151.9
2017,9,15,16,15,683.0,82.0,3.8,25.0,345.5,172.81,105.48
2017,9,15,16,30,645.0,77.0,4.0,24.0,294.0,120.02,66.9
2017,9,15,16,45,584.5,70.5,4.25,23.5,241.5,69.79,40.04
2017,9,15,17,0,524.0,64.0,4.5,23.0,189.0,47.06,35.06
2017,9,15,17,15,440.0,53.5,4.6,22.0,140.5,40.67,29.39
2017,9,15,17,30,356.0,43.0,4.7,21.0,92.0,33.96,23.16
2017,9,15,17,45,222.0,28.5,4.85,20.0,54.5,22.27,11.49
2017,9,15,18,0,88.0,14.0,5.0,19.0,17.0,13.34,0.0
2017,9,15,18,15,44.0,7.0,4.9,18.5,8.5,0.0,0.0
2017,9,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,16,5,45,17.5,4.0,1.6,12.5,4.0,0.0,0.0
2017,9,16,6,0,35.0,8.0,1.7,13.0,8.0,18.5,0.0
2017,9,16,6,15,139.5,25.5,1.85,13.5,40.5,97.56,55.57
2017,9,16,6,30,244.0,43.0,2.0,14.0,73.0,173.6,134.38
2017,9,16,6,45,323.5,58.0,2.2,15.0,118.0,241.78,194.7
2017,9,16,7,0,403.0,73.0,2.4,16.0,163.0,318.3,260.21
2017,9,16,7,15,461.5,84.0,2.35,16.5,212.5,385.2,316.29
2017,9,16,7,30,520.0,95.0,2.3,17.0,262.0,460.71,376.97
2017,9,16,7,45,562.0,103.0,2.25,17.5,312.0,523.07,425.17
2017,9,16,8,0,604.0,111.0,2.2,18.0,362.0,587.29,473.03
2017,9,16,8,15,635.0,117.5,2.15,18.5,410.5,642.89,512.73
2017,9,16,8,30,666.0,124.0,2.1,19.0,459.0,698.63,550.51
2017,9,16,8,45,710.0,116.0,2.05,20.0,502.0,747.95,581.33
2017,9,16,9,0,754.0,108.0,2.0,21.0,545.0,793.16,608.41
2017,9,16,9,15,750.0,121.0,2.0,21.5,581.0,828.22,629.48
2017,9,16,9,30,746.0,134.0,2.0,22.0,617.0,856.15,645.53
2017,9,16,9,45,740.5,146.5,2.0,23.0,648.0,878.67,656.6
2017,9,16,10,0,735.0,159.0,2.0,24.0,679.0,897.7,665.3
2017,9,16,10,15,761.5,156.5,2.05,24.5,713.0,926.86,682.5
2017,9,16,10,30,788.0,154.0,2.1,25.0,747.0,947.9,694.22
2017,9,16,10,45,787.5,161.0,2.2,25.5,767.0,955.68,697.97
2017,9,16,11,0,787.0,168.0,2.3,26.0,787.0,959.96,699.68
2017,9,16,11,15,731.0,200.0,2.35,26.0,782.0,940.41,686.9
2017,9,16,11,30,675.0,232.0,2.4,26.0,777.0,911.21,668.05
2017,9,16,11,45,676.5,232.5,2.5,26.5,781.5,901.09,660.95
2017,9,16,12,0,678.0,233.0,2.6,27.0,786.0,888.02,651.64
2017,9,16,12,15,678.0,232.0,2.7,27.0,782.5,869.2,639.82
2017,9,16,12,30,678.0,231.0,2.8,27.0,779.0,847.67,626.1
2017,9,16,12,45,587.0,264.0,2.9,27.0,734.0,777.78,577.32
2017,9,16,13,0,496.0,297.0,3.0,27.0,689.0,713.36,531.69
2017,9,16,13,15,493.5,290.5,3.05,27.0,672.0,682.94,511.07
2017,9,16,13,30,491.0,284.0,3.1,27.0,655.0,651.14,488.96
2017,9,16,13,45,498.5,266.5,3.15,27.5,632.0,614.65,462.59
2017,9,16,14,0,506.0,249.0,3.2,28.0,609.0,576.36,434.52
2017,9,16,14,15,391.0,270.5,3.25,27.5,540.5,495.41,374.98
2017,9,16,14,30,276.0,292.0,3.3,27.0,472.0,427.8,324.53
2017,9,16,14,45,152.5,259.0,3.35,27.0,357.5,316.32,240.65
2017,9,16,15,0,29.0,226.0,3.4,27.0,243.0,219.89,167.3
2017,9,16,15,15,24.5,206.0,3.45,26.5,220.0,197.86,151.06
2017,9,16,15,30,20.0,186.0,3.5,26.0,197.0,175.96,134.61
2017,9,16,15,45,14.0,165.5,3.55,26.0,173.0,153.89,117.66
2017,9,16,16,0,8.0,145.0,3.6,26.0,149.0,132.71,101.33
2017,9,16,16,15,4.0,126.5,3.55,25.0,128.5,114.42,87.47
2017,9,16,16,30,0.0,108.0,3.5,24.0,108.0,96.76,73.86
2017,9,16,16,45,189.5,94.0,3.5,23.5,138.5,79.08,56.08
2017,9,16,17,0,379.0,80.0,3.5,23.0,169.0,59.23,45.48
2017,9,16,17,15,304.0,63.5,3.5,22.0,123.5,47.99,35.61
2017,9,16,17,30,229.0,47.0,3.5,21.0,78.0,36.24,24.99
2017,9,16,17,45,134.5,28.0,3.5,20.0,44.0,21.89,10.57
2017,9,16,18,0,40.0,9.0,3.5,19.0,10.0,8.58,0.0
2017,9,16,18,15,20.0,4.5,3.55,18.5,5.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,17,6,15,117.0,21.5,2.9,13.5,35.5,82.75,43.34
2017,9,17,6,30,234.0,43.0,3.0,14.0,71.0,169.65,131.1
2017,9,17,6,45,320.5,58.0,3.15,14.5,117.0,240.46,194.27
2017,9,17,7,0,407.0,73.0,3.3,15.0,163.0,320.42,263.59
2017,9,17,7,15,466.0,84.5,3.3,15.5,213.5,388.33,321.28
2017,9,17,7,30,525.0,96.0,3.3,16.0,264.0,464.55,383.5
2017,9,17,7,45,570.5,104.0,3.3,16.5,315.0,529.51,434.75
2017,9,17,8,0,616.0,112.0,3.3,17.0,366.0,596.59,485.91
2017,9,17,8,15,647.0,118.5,3.3,17.5,414.5,652.63,527.01
2017,9,17,8,30,678.0,125.0,3.3,18.0,463.0,708.75,566.2
2017,9,17,8,45,708.5,127.5,3.3,19.0,509.5,759.54,599.24
2017,9,17,9,0,739.0,130.0,3.3,20.0,556.0,809.53,630.9
2017,9,17,9,15,756.5,134.0,3.3,20.5,596.5,848.56,655.36
2017,9,17,9,30,774.0,138.0,3.3,21.0,637.0,885.43,678.05
2017,9,17,9,45,817.5,126.5,3.3,22.0,679.0,921.48,698.57
2017,9,17,10,0,861.0,115.0,3.3,23.0,721.0,960.6,720.84
2017,9,17,10,15,869.5,116.5,3.3,23.5,748.5,978.68,730.11
2017,9,17,10,30,878.0,118.0,3.3,24.0,776.0,984.79,731.62
2017,9,17,10,45,886.0,118.0,3.35,25.0,797.0,993.73,734.18
2017,9,17,11,0,894.0,118.0,3.4,26.0,818.0,999.05,734.43
2017,9,17,11,15,897.0,119.0,3.45,26.0,830.5,996.93,732.84
2017,9,17,11,30,900.0,120.0,3.5,26.0,843.0,991.11,729.0
2017,9,17,11,45,902.5,119.0,3.55,26.5,847.5,979.0,719.74
2017,9,17,12,0,905.0,118.0,3.6,27.0,852.0,963.26,708.26
2017,9,17,12,15,904.0,118.0,3.7,27.0,848.0,941.83,694.81
2017,9,17,12,30,903.0,118.0,3.8,27.0,844.0,917.02,679.13
2017,9,17,12,45,899.0,117.5,3.9,27.5,832.0,885.9,657.83
2017,9,17,13,0,895.0,117.0,4.0,28.0,820.0,851.82,634.51
2017,9,17,13,15,889.5,116.0,4.05,28.0,800.0,813.3,609.06
2017,9,17,13,30,884.0,115.0,4.1,28.0,780.0,772.28,581.69
2017,9,17,13,45,877.5,112.5,4.2,28.0,752.5,726.81,550.8
2017,9,17,14,0,871.0,110.0,4.3,28.0,725.0,679.35,516.3
2017,9,17,14,15,860.0,108.0,4.3,27.5,691.0,628.45,479.05
2017,9,17,14,30,849.0,106.0,4.3,27.0,657.0,575.21,438.95
2017,9,17,14,45,836.0,102.0,4.35,27.0,617.0,518.23,394.09
2017,9,17,15,0,823.0,98.0,4.4,27.0,577.0,460.95,347.63
2017,9,17,15,15,803.0,95.0,4.4,26.5,532.0,401.85,299.04
2017,9,17,15,30,783.0,92.0,4.4,26.0,487.0,343.77,249.86
2017,9,17,15,45,759.0,87.0,4.45,25.5,438.0,284.07,198.63
2017,9,17,16,0,735.0,82.0,4.5,25.0,389.0,226.47,149.06
2017,9,17,16,15,697.0,76.5,4.45,24.0,337.5,165.3,99.28
2017,9,17,16,30,659.0,71.0,4.4,23.0,286.0,111.49,60.49
2017,9,17,16,45,606.5,64.0,4.4,22.5,234.5,60.6,34.67
2017,9,17,17,0,554.0,57.0,4.4,22.0,183.0,41.68,30.51
2017,9,17,17,15,466.5,47.5,4.25,21.0,134.5,35.91,25.33
2017,9,17,17,30,379.0,38.0,4.1,20.0,86.0,29.88,19.61
2017,9,17,17,45,237.0,24.5,4.0,19.0,49.5,19.6,8.11
2017,9,17,18,0,95.0,11.0,3.9,18.0,13.0,10.48,0.0
2017,9,17,18,15,47.5,5.5,3.85,17.5,6.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,6,15,169.0,17.5,3.95,15.5,37.5,98.41,47.38
2017,9,18,6,30,338.0,35.0,4.1,16.0,75.0,204.99,157.24
2017,9,18,6,45,419.0,45.5,4.25,16.5,120.0,274.57,220.57
2017,9,18,7,0,500.0,56.0,4.4,17.0,165.0,352.34,288.56
2017,9,18,7,15,556.5,62.5,4.55,17.5,214.5,418.49,345.37
2017,9,18,7,30,613.0,69.0,4.7,18.0,264.0,488.81,403.59
2017,9,18,7,45,652.5,74.0,4.85,19.0,313.5,549.44,451.35
2017,9,18,8,0,692.0,79.0,5.0,20.0,363.0,611.66,498.17
2017,9,18,8,15,560.0,126.0,4.95,20.5,374.0,594.39,480.81
2017,9,18,8,30,428.0,173.0,4.9,21.0,385.0,558.81,448.75
2017,9,18,8,45,506.5,166.5,4.85,21.5,440.5,629.97,502.6
2017,9,18,9,0,585.0,160.0,4.8,22.0,496.0,710.23,561.2
2017,9,18,9,15,705.0,128.0,4.7,22.5,560.5,794.98,619.82
2017,9,18,9,30,825.0,96.0,4.6,23.0,625.0,877.34,674.7
2017,9,18,9,45,849.5,91.0,4.6,24.0,661.5,900.97,686.59
2017,9,18,10,0,874.0,86.0,4.6,25.0,698.0,929.83,702.36
2017,9,18,10,15,881.5,87.0,4.7,25.0,725.0,946.66,713.35
2017,9,18,10,30,889.0,88.0,4.8,25.0,752.0,960.03,722.18
2017,9,18,10,45,895.0,88.5,4.9,25.5,772.0,967.81,725.89
2017,9,18,11,0,901.0,89.0,5.0,26.0,792.0,971.94,727.27
2017,9,18,11,15,904.0,90.0,5.2,26.0,804.0,970.03,726.87
2017,9,18,11,30,907.0,91.0,5.4,26.0,816.0,964.38,724.03
2017,9,18,11,45,906.5,92.0,5.65,26.5,820.0,951.74,715.29
2017,9,18,12,0,906.0,93.0,5.9,27.0,824.0,935.51,704.09
2017,9,18,12,15,833.5,130.0,6.05,26.5,800.0,895.49,678.54
2017,9,18,12,30,761.0,167.0,6.2,26.0,776.0,847.54,647.09
2017,9,18,12,45,754.5,167.5,6.35,26.0,764.0,821.2,629.44
2017,9,18,13,0,748.0,168.0,6.5,26.0,752.0,789.0,607.36
2017,9,18,13,15,724.5,180.0,6.5,25.5,734.0,753.03,582.3
2017,9,18,13,30,701.0,192.0,6.5,25.0,716.0,715.94,555.3
2017,9,18,13,45,575.0,230.0,6.5,25.0,649.5,629.9,489.05
2017,9,18,14,0,449.0,268.0,6.5,25.0,583.0,554.38,430.08
2017,9,18,14,15,511.0,231.5,6.45,24.5,573.5,531.76,414.22
2017,9,18,14,30,573.0,195.0,6.4,24.0,564.0,502.35,392.01
2017,9,18,14,45,623.5,164.0,6.4,24.0,543.0,466.9,363.08
2017,9,18,15,0,674.0,133.0,6.4,24.0,522.0,423.25,326.37
2017,9,18,15,15,708.0,110.5,6.3,23.5,490.5,374.7,284.65
2017,9,18,15,30,742.0,88.0,6.2,23.0,459.0,323.97,239.37
2017,9,18,15,45,498.5,125.5,6.15,22.5,364.0,242.42,176.17
2017,9,18,16,0,255.0,163.0,6.1,22.0,269.0,191.64,141.39
2017,9,18,16,15,243.5,143.0,5.95,21.5,233.5,154.25,111.04
2017,9,18,16,30,232.0,123.0,5.8,21.0,198.0,118.46,83.74
2017,9,18,16,45,214.0,102.5,5.7,20.5,161.5,83.87,61.23
2017,9,18,17,0,196.0,82.0,5.6,20.0,125.0,63.84,49.99
2017,9,18,17,15,163.5,62.0,5.35,19.0,91.5,49.25,37.02
2017,9,18,17,30,131.0,42.0,5.1,18.0,58.0,34.11,23.25
2017,9,18,17,45,65.5,25.0,4.95,17.5,33.0,20.71,7.71
2017,9,18,18,0,0.0,8.0,4.8,17.0,8.0,7.63,0.0
2017,9,18,18,15,0.0,4.0,4.7,16.5,4.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,19,6,15,165.5,18.0,2.35,12.5,37.0,97.21,41.91
2017,9,19,6,30,331.0,36.0,2.6,13.0,74.0,202.95,156.49
2017,9,19,6,45,427.5,45.5,2.85,14.0,121.0,278.45,224.76
2017,9,19,7,0,524.0,55.0,3.1,15.0,168.0,363.62,298.48
2017,9,19,7,15,581.5,62.0,3.25,15.5,219.0,432.08,357.04
2017,9,19,7,30,639.0,69.0,3.4,16.0,270.0,504.77,416.83
2017,9,19,7,45,672.5,70.5,3.55,17.0,314.5,558.05,458.55
2017,9,19,8,0,706.0,72.0,3.7,18.0,359.0,609.58,496.54
2017,9,19,8,15,755.5,71.5,3.7,18.5,413.5,674.31,543.04
2017,9,19,8,30,805.0,71.0,3.7,19.0,468.0,740.21,589.03
2017,9,19,8,45,644.0,132.5,3.7,19.5,469.0,710.42,563.79
2017,9,19,9,0,483.0,194.0,3.7,20.0,470.0,655.33,517.96
2017,9,19,9,15,630.0,156.5,3.6,20.5,542.5,760.6,595.38
2017,9,19,9,30,777.0,119.0,3.5,21.0,615.0,859.51,662.07
2017,9,19,9,45,822.0,110.5,3.45,21.5,660.5,905.0,690.04
2017,9,19,10,0,867.0,102.0,3.4,22.0,706.0,940.41,711.05
2017,9,19,10,15,875.0,103.5,3.35,22.0,733.5,957.94,721.21
2017,9,19,10,30,883.0,105.0,3.3,22.0,761.0,972.04,729.25
2017,9,19,10,45,890.5,105.0,3.25,22.5,781.0,980.42,732.14
2017,9,19,11,0,898.0,105.0,3.2,23.0,801.0,985.16,732.77
2017,9,19,11,15,901.0,105.5,3.1,23.5,813.5,982.44,728.2
2017,9,19,11,30,904.0,106.0,3.0,24.0,826.0,976.0,721.38
2017,9,19,11,45,908.5,104.5,2.95,24.5,831.0,965.1,712.21
2017,9,19,12,0,913.0,103.0,2.9,25.0,836.0,950.5,700.79
2017,9,19,12,15,912.5,102.5,2.9,25.0,832.0,928.81,686.59
2017,9,19,12,30,912.0,102.0,2.9,25.0,828.0,903.7,670.21
2017,9,19,12,45,916.5,97.5,2.9,25.0,818.0,875.32,651.66
2017,9,19,13,0,921.0,93.0,2.9,25.0,808.0,843.48,630.76
2017,9,19,13,15,916.5,92.0,2.9,25.0,788.5,804.93,605.17
2017,9,19,13,30,912.0,91.0,2.9,25.0,769.0,763.72,577.61
2017,9,19,13,45,907.5,88.5,2.9,25.5,742.5,718.57,545.96
2017,9,19,14,0,903.0,86.0,2.9,26.0,716.0,671.18,510.62
2017,9,19,14,15,893.0,84.5,2.9,25.5,682.0,619.47,472.87
2017,9,19,14,30,883.0,83.0,2.9,25.0,648.0,566.47,432.92
2017,9,19,14,45,871.0,80.5,2.95,25.0,608.5,510.49,388.71
2017,9,19,15,0,859.0,78.0,3.0,25.0,569.0,453.97,342.61
2017,9,19,15,15,840.5,75.5,3.0,24.5,524.0,394.67,293.48
2017,9,19,15,30,822.0,73.0,3.0,24.0,479.0,333.4,241.37
2017,9,19,15,45,797.0,69.5,3.05,24.0,430.5,272.78,188.55
2017,9,19,16,0,772.0,66.0,3.1,24.0,382.0,214.3,137.72
2017,9,19,16,15,736.0,62.0,2.95,23.5,330.5,156.21,90.29
2017,9,19,16,30,700.0,58.0,2.8,23.0,279.0,102.14,52.22
2017,9,19,16,45,645.0,52.5,2.7,23.0,227.5,50.7,28.85
2017,9,19,17,0,590.0,47.0,2.6,23.0,176.0,37.01,26.33
2017,9,19,17,15,500.5,39.5,2.45,22.0,127.5,29.44,19.6
2017,9,19,17,30,411.0,32.0,2.3,21.0,79.0,24.88,15.12
2017,9,19,17,45,205.5,16.0,2.15,20.0,39.5,12.17,1.07
2017,9,19,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,6,15,174.5,16.0,2.65,14.5,35.5,97.13,34.71
2017,9,20,6,30,349.0,32.0,2.9,15.0,71.0,206.14,157.14
2017,9,20,6,45,436.0,41.5,3.15,15.5,116.5,277.63,222.79
2017,9,20,7,0,523.0,51.0,3.4,16.0,162.0,358.01,293.07
2017,9,20,7,15,319.5,87.0,3.5,16.5,160.5,306.19,252.46
2017,9,20,7,30,116.0,123.0,3.6,17.0,159.0,216.25,177.01
2017,9,20,7,45,122.5,145.0,3.7,18.0,189.5,249.84,204.15
2017,9,20,8,0,129.0,167.0,3.8,19.0,220.0,283.53,230.32
2017,9,20,8,15,249.0,175.0,3.85,19.5,292.0,398.08,323.0
2017,9,20,8,30,369.0,183.0,3.9,20.0,364.0,509.88,410.57
2017,9,20,8,45,291.5,217.0,4.0,20.5,368.5,496.68,396.25
2017,9,20,9,0,214.0,251.0,4.1,21.0,373.0,463.49,367.26
2017,9,20,9,15,347.0,237.5,4.2,21.5,451.5,582.0,458.89
2017,9,20,9,30,480.0,224.0,4.3,22.0,530.0,707.45,551.98
2017,9,20,9,45,264.0,259.5,4.45,22.5,429.5,540.95,422.12
2017,9,20,10,0,48.0,295.0,4.6,23.0,329.0,351.87,272.0
2017,9,20,10,15,24.0,218.5,4.75,23.0,235.5,243.72,188.47
2017,9,20,10,30,0.0,142.0,4.9,23.0,142.0,134.07,101.62
2017,9,20,10,45,267.0,207.5,5.05,23.5,413.5,486.84,382.77
2017,9,20,11,0,534.0,273.0,5.2,24.0,685.0,826.22,632.37
2017,9,20,11,15,312.0,324.5,5.35,24.0,566.5,651.78,499.88
2017,9,20,11,30,90.0,376.0,5.5,24.0,448.0,467.26,357.5
2017,9,20,11,45,94.0,375.0,5.65,24.0,450.5,466.2,357.46
2017,9,20,12,0,98.0,374.0,5.8,24.0,453.0,464.7,356.59
2017,9,20,12,15,98.5,372.5,5.9,24.0,451.0,459.04,352.48
2017,9,20,12,30,99.0,371.0,6.0,24.0,449.0,452.99,348.11
2017,9,20,12,45,49.5,203.5,6.1,24.0,242.5,238.38,184.06
2017,9,20,13,0,0.0,36.0,6.2,24.0,36.0,33.55,21.29
2017,9,20,13,15,0.0,35.0,6.25,24.0,35.0,32.61,20.6
2017,9,20,13,30,0.0,34.0,6.3,24.0,34.0,31.67,19.87
2017,9,20,13,45,0.0,61.0,6.4,24.0,61.0,56.86,40.15
2017,9,20,14,0,0.0,88.0,6.5,24.0,88.0,82.07,60.42
2017,9,20,14,15,15.0,168.0,6.5,23.5,178.0,165.42,127.34
2017,9,20,14,30,30.0,248.0,6.5,23.0,268.0,247.14,192.31
2017,9,20,14,45,87.5,251.5,6.5,22.5,302.5,274.75,214.79
2017,9,20,15,0,145.0,255.0,6.5,22.0,337.0,295.74,231.37
