Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,15,15,168.5,232.5,6.4,21.5,320.5,273.26,213.15
2017,9,20,15,30,192.0,210.0,6.3,21.0,304.0,248.19,192.17
2017,9,20,15,45,100.0,174.5,6.2,20.5,223.0,179.8,139.04
2017,9,20,16,0,8.0,139.0,6.1,20.0,142.0,127.09,99.51
2017,9,20,16,15,4.0,121.0,5.9,19.5,122.5,109.26,85.39
2017,9,20,16,30,0.0,103.0,5.7,19.0,103.0,92.05,71.56
2017,9,20,16,45,0.0,83.5,5.55,18.5,83.5,74.39,56.89
2017,9,20,17,0,0.0,64.0,5.4,18.0,64.0,57.55,44.83
2017,9,20,17,15,0.0,46.0,5.25,17.5,46.0,41.87,30.71
2017,9,20,17,30,0.0,28.0,5.1,17.0,28.0,25.99,16.19
2017,9,20,17,45,0.0,14.0,4.95,16.5,14.0,12.98,0.0
2017,9,20,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,21,6,15,173.5,17.0,2.65,11.5,35.5,97.53,26.96
2017,9,21,6,30,347.0,34.0,2.9,12.0,71.0,207.33,159.07
2017,9,21,6,45,451.5,42.0,3.15,13.0,119.0,285.41,230.82
2017,9,21,7,0,556.0,50.0,3.4,14.0,167.0,373.91,307.94
2017,9,21,7,15,615.0,56.5,3.4,14.5,218.5,443.91,368.1
2017,9,21,7,30,674.0,63.0,3.4,15.0,270.0,518.28,429.32
2017,9,21,7,45,717.5,66.5,3.4,15.5,322.5,579.28,477.81
2017,9,21,8,0,761.0,70.0,3.4,16.0,375.0,645.2,526.87
2017,9,21,8,15,788.0,73.5,3.3,16.5,424.0,699.8,564.95
2017,9,21,8,30,815.0,77.0,3.2,17.0,473.0,753.83,601.5
2017,9,21,8,45,836.0,79.5,3.1,17.5,519.0,800.72,631.85
2017,9,21,9,0,857.0,82.0,3.0,18.0,565.0,838.81,655.23
2017,9,21,9,15,871.5,84.0,2.95,18.5,606.0,875.43,677.51
2017,9,21,9,30,886.0,86.0,2.9,19.0,647.0,909.44,697.65
2017,9,21,9,45,894.0,89.5,2.85,19.5,680.5,936.37,712.68
2017,9,21,10,0,902.0,93.0,2.8,20.0,714.0,959.97,725.39
2017,9,21,10,15,804.0,139.5,2.8,20.0,709.0,936.63,708.2
2017,9,21,10,30,706.0,186.0,2.8,20.0,704.0,904.15,685.32
2017,9,21,10,45,621.0,228.0,2.8,20.5,693.0,867.4,657.74
2017,9,21,11,0,536.0,270.0,2.8,21.0,682.0,823.91,623.71
2017,9,21,11,15,542.0,270.5,2.85,21.0,692.5,824.26,624.25
2017,9,21,11,30,548.0,271.0,2.9,21.0,703.0,822.08,622.76
2017,9,21,11,45,548.5,273.0,3.0,21.5,707.0,813.82,616.11
2017,9,21,12,0,549.0,275.0,3.1,22.0,711.0,803.14,607.85
2017,9,21,12,15,745.0,186.0,3.15,22.0,775.0,873.36,660.23
2017,9,21,12,30,941.0,97.0,3.2,22.0,839.0,918.67,691.16
2017,9,21,12,45,929.5,101.0,3.3,22.0,824.5,884.82,668.64
2017,9,21,13,0,918.0,105.0,3.4,22.0,810.0,848.26,644.71
2017,9,21,13,15,913.0,104.0,3.45,22.0,790.0,809.16,618.53
2017,9,21,13,30,908.0,103.0,3.5,22.0,770.0,767.47,590.28
2017,9,21,13,45,900.0,101.5,3.55,22.0,742.0,720.84,557.76
2017,9,21,14,0,892.0,100.0,3.6,22.0,714.0,672.29,521.54
2017,9,21,14,15,695.5,157.5,3.7,22.0,622.0,568.08,441.46
2017,9,21,14,30,499.0,215.0,3.8,22.0,530.0,475.54,369.38
2017,9,21,14,45,480.5,208.5,3.9,22.0,496.0,430.36,333.74
2017,9,21,15,0,462.0,202.0,4.0,22.0,462.0,386.25,297.96
2017,9,21,15,15,627.5,144.0,4.1,21.5,466.0,368.04,279.77
2017,9,21,15,30,793.0,86.0,4.2,21.0,470.0,330.54,242.81
2017,9,21,15,45,761.0,83.0,4.3,20.5,420.0,270.28,190.16
2017,9,21,16,0,729.0,80.0,4.4,20.0,370.0,210.01,137.98
2017,9,21,16,15,687.5,74.5,4.4,19.5,318.0,152.25,90.83
2017,9,21,16,30,646.0,69.0,4.4,19.0,266.0,99.25,53.94
2017,9,21,16,45,579.0,62.5,4.45,18.5,214.0,50.16,38.51
2017,9,21,17,0,512.0,56.0,4.5,18.0,162.0,41.92,31.15
2017,9,21,17,15,410.5,45.5,4.45,17.0,115.0,35.21,24.95
2017,9,21,17,30,309.0,35.0,4.4,16.0,68.0,28.19,17.9
2017,9,21,17,45,154.5,17.5,4.4,15.5,34.0,13.82,0.0
2017,9,21,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,6,15,130.5,19.0,1.05,10.5,32.5,81.91,13.07
2017,9,22,6,30,261.0,38.0,1.2,11.0,65.0,175.51,133.7
2017,9,22,6,45,369.5,48.5,1.4,12.0,111.5,253.42,204.24
2017,9,22,7,0,478.0,59.0,1.6,13.0,158.0,342.94,281.22
2017,9,22,7,15,541.5,67.0,1.5,13.5,209.0,413.75,340.73
2017,9,22,7,30,605.0,75.0,1.4,14.0,260.0,489.34,401.32
2017,9,22,7,45,657.0,78.5,1.3,14.5,312.0,556.02,452.32
2017,9,22,8,0,709.0,82.0,1.2,15.0,364.0,625.2,502.5
2017,9,22,8,15,738.5,86.5,1.05,15.5,413.0,677.07,535.99
2017,9,22,8,30,768.0,91.0,0.9,16.0,462.0,732.46,570.57
2017,9,22,8,45,578.5,153.0,0.75,17.0,448.0,671.63,520.79
2017,9,22,9,0,389.0,215.0,0.6,18.0,434.0,583.91,450.33
2017,9,22,9,15,400.5,230.0,0.6,18.5,469.0,619.81,474.92
2017,9,22,9,30,412.0,245.0,0.6,19.0,504.0,668.28,505.97
2017,9,22,9,45,655.5,168.0,0.65,19.5,605.5,818.51,610.7
2017,9,22,10,0,899.0,91.0,0.7,20.0,707.0,953.27,694.55
2017,9,22,10,15,906.5,92.5,0.65,20.5,734.5,970.5,699.85
2017,9,22,10,30,914.0,94.0,0.6,21.0,762.0,984.14,704.71
2017,9,22,10,45,919.5,94.5,0.55,21.5,782.0,991.05,705.49
2017,9,22,11,0,925.0,95.0,0.5,22.0,802.0,994.19,704.17
2017,9,22,11,15,928.0,95.5,0.4,22.0,814.0,991.14,699.45
2017,9,22,11,30,931.0,96.0,0.3,22.0,826.0,984.27,692.71
2017,9,22,11,45,932.5,96.0,0.25,22.5,830.5,971.65,682.54
2017,9,22,12,0,934.0,96.0,0.2,23.0,835.0,955.3,670.43
2017,9,22,12,15,933.0,96.0,0.35,23.0,830.5,933.07,660.18
2017,9,22,12,30,932.0,96.0,0.5,23.0,826.0,907.36,647.87
2017,9,22,12,45,923.5,98.5,0.7,23.5,812.5,874.67,630.57
2017,9,22,13,0,915.0,101.0,0.9,24.0,799.0,839.15,610.81
2017,9,22,13,15,909.5,100.0,1.0,24.0,778.5,799.77,587.51
2017,9,22,13,30,904.0,99.0,1.1,24.0,758.0,757.84,562.03
2017,9,22,13,45,895.5,98.0,1.25,24.0,730.5,711.53,533.01
2017,9,22,14,0,887.0,97.0,1.4,24.0,703.0,663.36,500.02
2017,9,22,14,15,876.5,95.0,1.55,23.5,668.5,611.41,463.87
2017,9,22,14,30,866.0,93.0,1.7,23.0,634.0,558.27,425.15
2017,9,22,14,45,850.0,90.5,1.85,23.0,593.5,500.14,380.22
2017,9,22,15,0,834.0,88.0,2.0,23.0,553.0,442.33,333.74
2017,9,22,15,15,813.5,85.0,2.05,22.5,507.5,382.65,284.53
2017,9,22,15,30,793.0,82.0,2.1,22.0,462.0,324.06,234.62
2017,9,22,15,45,763.5,78.5,2.2,22.0,412.5,264.09,182.65
2017,9,22,16,0,734.0,75.0,2.3,22.0,363.0,206.87,133.38
2017,9,22,16,15,693.5,69.5,2.15,21.5,311.5,146.26,84.77
2017,9,22,16,30,653.0,64.0,2.0,21.0,260.0,93.16,48.76
2017,9,22,16,45,589.0,57.5,1.85,20.5,208.5,43.91,32.74
2017,9,22,17,0,525.0,51.0,1.7,20.0,157.0,37.84,27.33
2017,9,22,17,15,426.0,41.0,1.6,19.0,110.5,31.4,21.42
2017,9,22,17,30,327.0,31.0,1.5,18.0,64.0,24.65,14.59
2017,9,22,17,45,163.5,15.5,1.4,17.0,32.0,12.16,0.0
2017,9,22,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,9,23,6,15,179.5,15.5,2.25,10.0,34.0,96.48,3.19
2017,9,23,6,30,359.0,31.0,2.6,11.0,68.0,208.91,158.8
2017,9,23,6,45,463.0,40.0,3.0,12.0,116.5,288.03,233.02
2017,9,23,7,0,567.0,49.0,3.4,13.0,165.0,377.79,311.77
2017,9,23,7,15,627.0,55.5,3.5,13.5,217.0,448.73,373.27
2017,9,23,7,30,687.0,62.0,3.6,14.0,269.0,520.7,433.31
2017,9,23,7,45,730.5,66.0,3.75,15.0,322.0,586.02,484.97
2017,9,23,8,0,774.0,70.0,3.9,16.0,375.0,652.9,534.51
2017,9,23,8,15,801.0,73.5,3.95,17.0,424.5,707.84,572.54
2017,9,23,8,30,828.0,77.0,4.0,18.0,474.0,762.15,609.03
2017,9,23,8,45,850.5,79.0,4.1,19.0,520.5,809.89,639.98
2017,9,23,9,0,873.0,81.0,4.2,20.0,567.0,848.88,664.01
2017,9,23,9,15,887.0,83.0,4.2,20.5,607.5,885.28,686.7
2017,9,23,9,30,901.0,85.0,4.2,21.0,648.0,918.99,707.25
2017,9,23,9,45,912.0,86.5,4.25,21.5,683.0,946.41,723.52
2017,9,23,10,0,923.0,88.0,4.3,22.0,718.0,970.57,737.53
2017,9,23,10,15,930.5,89.0,4.25,22.5,745.5,987.39,745.98
2017,9,23,10,30,938.0,90.0,4.2,23.0,773.0,1000.55,752.04
2017,9,23,10,45,941.0,92.0,4.2,23.5,792.5,1006.79,753.84
2017,9,23,11,0,944.0,94.0,4.2,24.0,812.0,1009.13,753.21
2017,9,23,11,15,947.0,94.5,4.15,24.0,823.5,1005.88,750.18
2017,9,23,11,30,950.0,95.0,4.1,24.0,835.0,998.74,744.74
2017,9,23,11,45,948.5,96.0,4.1,24.5,838.5,984.1,733.3
2017,9,23,12,0,947.0,97.0,4.1,25.0,842.0,965.75,719.57
2017,9,23,12,15,945.5,97.0,4.05,25.0,837.0,942.7,703.93
2017,9,23,12,30,944.0,97.0,4.0,25.0,832.0,916.15,686.02
2017,9,23,12,45,932.5,100.5,4.0,25.5,817.0,881.6,661.63
2017,9,23,13,0,921.0,104.0,4.0,26.0,802.0,844.35,635.44
2017,9,23,13,15,915.5,102.5,3.9,26.0,781.5,804.15,607.94
2017,9,23,13,30,910.0,101.0,3.8,26.0,761.0,761.4,578.54
2017,9,23,13,45,898.5,101.0,3.75,26.0,732.0,713.74,544.92
2017,9,23,14,0,887.0,101.0,3.7,26.0,703.0,664.44,508.14
2017,9,23,14,15,875.5,98.5,3.6,25.5,667.5,611.35,468.55
2017,9,23,14,30,864.0,96.0,3.5,25.0,632.0,556.92,426.79
2017,9,23,14,45,846.0,94.0,3.4,25.0,590.5,498.73,380.14
2017,9,23,15,0,828.0,92.0,3.3,25.0,549.0,440.74,332.35
2017,9,23,15,15,806.0,89.0,3.15,25.0,503.0,380.83,281.83
2017,9,23,15,30,784.0,86.0,3.0,25.0,457.0,322.21,231.27
2017,9,23,15,45,754.0,81.5,2.85,25.0,407.5,261.77,179.11
2017,9,23,16,0,724.0,77.0,2.7,25.0,358.0,204.19,130.02
2017,9,23,16,15,681.0,71.5,2.3,24.0,306.0,143.86,82.63
2017,9,23,16,30,638.0,66.0,1.9,23.0,254.0,91.47,48.16
2017,9,23,16,45,578.0,58.5,1.5,22.0,203.0,42.54,31.33
2017,9,23,17,0,518.0,51.0,1.1,21.0,152.0,38.11,27.42
2017,9,23,17,15,413.5,40.5,1.15,20.0,105.5,31.2,21.09
2017,9,23,17,30,309.0,30.0,1.2,19.0,59.0,23.96,13.65
2017,9,23,17,45,154.5,15.0,1.25,18.0,29.5,11.86,0.0
2017,9,23,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,24,6,15,182.5,15.0,2.4,11.5,33.0,96.27,0.0
2017,9,24,6,30,365.0,30.0,2.7,12.0,66.0,210.18,157.96
2017,9,24,6,45,466.5,39.0,3.0,13.0,114.0,288.24,231.95
2017,9,24,7,0,568.0,48.0,3.3,14.0,162.0,376.7,309.41
2017,9,24,7,15,628.0,54.0,3.35,14.5,214.0,446.92,370.12
2017,9,24,7,30,688.0,60.0,3.4,15.0,266.0,518.34,429.44
2017,9,24,7,45,726.0,65.5,3.45,16.0,317.5,581.67,479.0
2017,9,24,8,0,764.0,71.0,3.5,17.0,369.0,646.14,526.22
2017,9,24,8,15,792.0,74.5,3.45,18.0,419.0,701.36,563.88
2017,9,24,8,30,820.0,78.0,3.4,19.0,469.0,756.03,599.92
2017,9,24,8,45,836.5,82.5,3.4,20.0,514.0,801.55,628.5
2017,9,24,9,0,853.0,87.0,3.4,21.0,559.0,845.05,655.01
2017,9,24,9,15,867.5,89.0,3.35,21.5,599.5,874.02,671.81
2017,9,24,9,30,882.0,91.0,3.3,22.0,640.0,907.58,691.68
2017,9,24,9,45,896.5,91.5,3.3,23.0,675.0,936.52,707.09
2017,9,24,10,0,911.0,92.0,3.3,24.0,710.0,962.38,720.28
2017,9,24,10,15,919.0,93.5,3.25,24.5,737.5,979.99,728.92
2017,9,24,10,30,927.0,95.0,3.2,25.0,765.0,993.97,735.25
2017,9,24,10,45,931.5,96.0,3.2,25.5,785.0,1000.31,737.03
2017,9,24,11,0,936.0,97.0,3.2,26.0,805.0,1002.82,736.51
2017,9,24,11,15,939.0,98.0,3.15,26.0,817.0,1000.05,733.76
2017,9,24,11,30,942.0,99.0,3.1,26.0,829.0,993.4,728.66
2017,9,24,11,45,939.0,101.0,3.05,26.5,832.0,978.45,716.89
2017,9,24,12,0,936.0,103.0,3.0,27.0,835.0,959.85,702.95
2017,9,24,12,15,780.0,172.5,2.95,27.0,780.0,884.13,652.64
2017,9,24,12,30,624.0,242.0,2.9,27.0,725.0,798.64,593.25
2017,9,24,12,45,619.5,238.5,2.9,27.0,711.5,769.36,573.7
2017,9,24,13,0,615.0,235.0,2.9,27.0,698.0,738.1,552.17
2017,9,24,13,15,769.0,165.5,2.85,27.0,729.5,759.67,570.14
2017,9,24,13,30,923.0,96.0,2.8,27.0,761.0,762.87,573.14
2017,9,24,13,45,917.0,94.0,2.75,27.0,733.0,716.4,540.74
2017,9,24,14,0,911.0,92.0,2.7,27.0,705.0,667.8,505.08
2017,9,24,14,15,900.0,90.0,2.65,27.0,670.0,614.41,465.06
2017,9,24,14,30,889.0,88.0,2.6,27.0,635.0,559.85,423.07
2017,9,24,14,45,878.0,84.0,2.55,27.0,594.5,502.46,377.76
2017,9,24,15,0,867.0,80.0,2.5,27.0,554.0,444.46,330.55
2017,9,24,15,15,847.0,77.0,2.4,26.5,508.0,381.65,278.88
2017,9,24,15,30,827.0,74.0,2.3,26.0,462.0,321.43,227.76
2017,9,24,15,45,802.0,70.0,2.25,26.0,412.5,260.33,175.05
2017,9,24,16,0,777.0,66.0,2.2,26.0,363.0,201.39,124.82
2017,9,24,16,15,737.0,61.5,1.9,25.0,310.5,142.59,78.95
2017,9,24,16,30,697.0,57.0,1.6,24.0,258.0,88.37,44.2
2017,9,24,16,45,638.5,50.5,1.3,23.5,206.5,39.25,28.27
2017,9,24,17,0,580.0,44.0,1.0,23.0,155.0,35.46,24.86
2017,9,24,17,15,477.5,35.0,1.05,22.0,107.5,26.59,16.92
2017,9,24,17,30,375.0,26.0,1.1,21.0,60.0,20.49,10.39
2017,9,24,17,45,187.5,13.0,1.2,20.0,30.0,12.39,0.0
2017,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,25,6,15,185.0,14.0,1.85,13.0,32.0,95.22,0.0
2017,9,25,6,30,370.0,28.0,2.1,14.0,64.0,209.88,154.89
2017,9,25,6,45,467.0,37.0,2.35,15.0,110.5,285.76,227.42
2017,9,25,7,0,564.0,46.0,2.6,16.0,157.0,371.72,302.07
2017,9,25,7,15,623.0,52.0,2.5,16.5,208.0,437.61,358.45
2017,9,25,7,30,682.0,58.0,2.4,17.0,259.0,511.58,418.45
2017,9,25,7,45,720.5,62.5,2.35,18.0,310.0,573.63,465.83
2017,9,25,8,0,759.0,67.0,2.3,19.0,361.0,636.86,510.69
2017,9,25,8,15,786.5,70.5,2.35,19.5,410.0,691.37,548.42
2017,9,25,8,30,814.0,74.0,2.4,20.0,459.0,745.32,584.8
2017,9,25,8,45,832.5,77.5,2.5,21.0,504.0,790.96,613.59
2017,9,25,9,0,851.0,81.0,2.6,22.0,549.0,827.65,635.58
2017,9,25,9,15,865.5,83.0,2.6,22.5,589.5,863.7,657.38
2017,9,25,9,30,880.0,85.0,2.6,23.0,630.0,897.17,677.13
2017,9,25,9,45,888.5,88.0,2.65,24.0,663.0,923.48,690.94
2017,9,25,10,0,897.0,91.0,2.7,25.0,696.0,946.5,702.51
2017,9,25,10,15,904.5,92.5,2.7,25.5,723.5,963.39,710.97
2017,9,25,10,30,912.0,94.0,2.7,26.0,751.0,976.72,717.2
2017,9,25,10,45,918.5,94.0,2.75,27.0,771.0,983.7,718.44
2017,9,25,11,0,925.0,94.0,2.8,28.0,791.0,986.93,717.4
2017,9,25,11,15,928.5,94.5,2.8,28.0,802.5,984.07,715.02
2017,9,25,11,30,932.0,95.0,2.8,28.0,814.0,977.38,710.36
2017,9,25,11,45,934.0,94.5,2.85,28.5,818.0,964.4,700.8
2017,9,25,12,0,936.0,94.0,2.9,29.0,822.0,947.69,688.98
2017,9,25,12,15,935.0,94.0,2.9,29.0,817.5,925.19,674.49
2017,9,25,12,30,934.0,94.0,2.9,29.0,813.0,899.22,657.79
2017,9,25,12,45,921.0,98.5,2.9,29.0,798.0,864.74,635.45
2017,9,25,13,0,908.0,103.0,2.9,29.0,783.0,827.67,611.34
2017,9,25,13,15,902.5,101.5,2.9,29.0,762.5,787.84,585.21
2017,9,25,13,30,897.0,100.0,2.9,29.0,742.0,745.51,557.17
2017,9,25,13,45,891.0,97.5,2.95,29.5,714.5,699.56,524.56
2017,9,25,14,0,885.0,95.0,3.0,30.0,687.0,651.58,488.87
2017,9,25,14,15,873.5,93.0,2.95,29.5,652.0,599.09,450.58
2017,9,25,14,30,862.0,91.0,2.9,29.0,617.0,545.55,410.29
2017,9,25,14,45,848.0,88.0,2.85,29.0,577.0,488.14,365.08
2017,9,25,15,0,834.0,85.0,2.8,29.0,537.0,430.87,318.61
2017,9,25,15,15,813.0,81.5,2.7,28.5,491.0,370.68,269.17
2017,9,25,15,30,792.0,78.0,2.6,28.0,445.0,311.66,219.38
2017,9,25,15,45,761.5,74.5,2.55,28.0,396.0,251.79,168.29
2017,9,25,16,0,731.0,71.0,2.5,28.0,347.0,194.81,120.42
2017,9,25,16,15,688.0,66.0,2.15,27.0,295.5,138.13,76.99
2017,9,25,16,30,645.0,61.0,1.8,26.0,244.0,83.01,41.92
2017,9,25,16,45,578.5,54.0,1.5,25.5,193.0,38.83,27.64
2017,9,25,17,0,512.0,47.0,1.2,25.0,142.0,35.14,24.31
2017,9,25,17,15,402.0,37.0,1.25,23.5,97.0,28.54,18.34
2017,9,25,17,30,292.0,27.0,1.3,22.0,52.0,21.62,10.68
2017,9,25,17,45,146.0,13.5,1.4,21.0,26.0,12.87,0.0
2017,9,25,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,26,6,15,165.5,14.5,2.35,14.5,30.0,88.2,0.0
2017,9,26,6,30,331.0,29.0,2.7,15.0,60.0,194.67,141.65
2017,9,26,6,45,434.0,38.5,3.1,16.0,106.0,271.84,215.72
2017,9,26,7,0,537.0,48.0,3.5,17.0,152.0,359.71,292.12
2017,9,26,7,15,600.0,54.0,3.45,18.0,203.0,429.89,351.64
2017,9,26,7,30,663.0,60.0,3.4,19.0,254.0,501.4,409.65
2017,9,26,7,45,705.5,64.5,3.35,20.0,305.5,565.24,458.96
2017,9,26,8,0,748.0,69.0,3.3,21.0,357.0,630.61,506.23
2017,9,26,8,15,777.0,73.0,3.25,22.0,406.0,686.34,543.83
2017,9,26,8,30,806.0,77.0,3.2,23.0,455.0,741.64,579.88
2017,9,26,8,45,828.5,79.0,3.15,24.0,501.0,788.35,608.67
2017,9,26,9,0,851.0,81.0,3.1,25.0,547.0,826.35,630.64
2017,9,26,9,15,866.5,83.5,3.05,25.5,587.5,863.77,653.05
2017,9,26,9,30,882.0,86.0,3.0,26.0,628.0,898.63,673.36
2017,9,26,9,45,891.0,88.5,2.95,27.0,661.5,924.73,686.17
2017,9,26,10,0,900.0,91.0,2.9,28.0,695.0,947.56,696.71
2017,9,26,10,15,908.0,92.5,2.9,28.5,722.5,964.85,705.36
2017,9,26,10,30,916.0,94.0,2.9,29.0,750.0,978.57,711.78
2017,9,26,10,45,922.0,94.5,2.9,29.5,770.0,985.55,713.95
2017,9,26,11,0,928.0,95.0,2.9,30.0,790.0,988.76,713.87
2017,9,26,11,15,931.5,95.5,2.85,30.0,802.0,985.77,711.01
2017,9,26,11,30,935.0,96.0,2.8,30.0,814.0,978.95,705.88
2017,9,26,11,45,937.0,96.0,2.8,30.5,818.0,966.38,696.24
2017,9,26,12,0,939.0,96.0,2.8,31.0,822.0,950.04,684.37
2017,9,26,12,15,938.0,95.5,2.8,31.0,817.5,926.84,669.57
2017,9,26,12,30,937.0,95.0,2.8,31.0,813.0,900.17,652.6
2017,9,26,12,45,937.0,93.0,2.85,31.5,801.0,869.38,632.0
2017,9,26,13,0,937.0,91.0,2.9,32.0,789.0,835.31,609.23
2017,9,26,13,15,931.5,90.0,2.9,32.0,768.0,795.01,583.14
2017,9,26,13,30,926.0,89.0,2.9,32.0,747.0,752.12,555.11
2017,9,26,13,45,918.0,88.0,2.95,32.0,719.0,705.18,523.54
2017,9,26,14,0,910.0,87.0,3.0,32.0,691.0,656.28,488.44
2017,9,26,14,15,899.0,85.0,2.95,32.0,656.0,602.96,448.9
2017,9,26,14,30,888.0,83.0,2.9,32.0,621.0,548.48,407.42
2017,9,26,14,45,872.5,81.0,2.9,32.0,580.0,490.99,362.62
2017,9,26,15,0,857.0,79.0,2.9,32.0,539.0,433.34,316.29
2017,9,26,15,15,836.0,76.0,2.8,31.5,493.0,370.85,265.53
2017,9,26,15,30,815.0,73.0,2.7,31.0,447.0,311.07,215.5
2017,9,26,15,45,786.0,69.5,2.6,31.0,397.0,250.33,164.07
2017,9,26,16,0,757.0,66.0,2.5,31.0,347.0,192.26,115.78
2017,9,26,16,15,715.0,61.0,2.15,30.0,295.5,134.27,72.04
2017,9,26,16,30,673.0,56.0,1.8,29.0,244.0,81.15,39.86
2017,9,26,16,45,607.5,50.0,1.45,28.0,192.5,35.84,24.77
2017,9,26,17,0,542.0,44.0,1.1,27.0,141.0,32.83,22.1
2017,9,26,17,15,429.0,34.5,1.15,26.0,95.5,26.55,16.39
2017,9,26,17,30,316.0,25.0,1.2,25.0,50.0,19.99,8.61
2017,9,26,17,45,158.0,12.5,1.3,24.5,25.0,11.91,0.0
2017,9,26,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,6,15,172.5,13.5,0.55,18.5,29.5,74.73,0.0
2017,9,27,6,30,345.0,27.0,0.6,19.0,59.0,198.14,139.15
2017,9,27,6,45,448.5,36.0,0.65,20.0,105.0,275.33,212.04
2017,9,27,7,0,552.0,45.0,0.7,21.0,151.0,363.38,285.13
2017,9,27,7,15,614.5,51.5,0.8,21.5,202.5,434.46,343.33
2017,9,27,7,30,677.0,58.0,0.9,22.0,254.0,507.03,400.37
2017,9,27,7,45,717.0,62.5,1.0,23.0,305.0,569.68,446.79
2017,9,27,8,0,757.0,67.0,1.1,24.0,356.0,633.63,491.15
2017,9,27,8,15,785.0,70.5,1.2,25.0,405.0,688.23,526.74
2017,9,27,8,30,813.0,74.0,1.3,26.0,454.0,742.31,560.97
2017,9,27,8,45,833.0,77.0,1.45,27.0,499.0,788.32,589.36
2017,9,27,9,0,853.0,80.0,1.6,28.0,544.0,825.48,611.36
2017,9,27,9,15,868.0,82.5,1.55,28.5,584.5,862.42,632.03
2017,9,27,9,30,883.0,85.0,1.5,29.0,625.0,896.77,650.61
2017,9,27,9,45,883.5,91.5,1.5,29.5,656.5,919.78,662.32
2017,9,27,10,0,884.0,98.0,1.5,30.0,688.0,939.16,671.81
2017,9,27,10,15,892.0,99.5,1.4,30.5,715.0,956.11,678.42
2017,9,27,10,30,900.0,101.0,1.3,31.0,742.0,969.55,682.78
2017,9,27,10,45,906.0,102.0,1.2,31.5,762.0,976.89,683.4
2017,9,27,11,0,912.0,103.0,1.1,32.0,782.0,980.51,681.83
2017,9,27,11,15,915.5,103.5,1.0,32.0,794.0,977.44,677.69
2017,9,27,11,30,919.0,104.0,0.9,32.0,806.0,970.6,671.43
2017,9,27,11,45,920.5,104.0,0.8,32.5,809.5,957.62,660.28
2017,9,27,12,0,922.0,104.0,0.7,33.0,813.0,940.96,647.13
2017,9,27,12,15,920.5,104.0,0.75,33.0,808.0,918.08,634.57
2017,9,27,12,30,919.0,104.0,0.8,33.0,803.0,891.79,619.94
2017,9,27,12,45,919.0,101.5,0.9,33.5,791.0,860.85,601.92
2017,9,27,13,0,919.0,99.0,1.0,34.0,779.0,826.71,581.68
2017,9,27,13,15,913.0,98.0,1.15,34.0,758.0,786.55,559.05
2017,9,27,13,30,907.0,97.0,1.3,34.0,737.0,743.91,534.19
2017,9,27,13,45,898.0,95.5,1.5,34.0,708.5,696.48,504.69
2017,9,27,14,0,889.0,94.0,1.7,34.0,680.0,647.26,471.83
2017,9,27,14,15,877.0,92.0,1.85,33.5,645.0,594.29,435.53
2017,9,27,14,30,865.0,90.0,2.0,33.0,610.0,540.31,396.89
2017,9,27,14,45,848.0,88.0,2.2,33.0,569.0,482.34,353.1
2017,9,27,15,0,831.0,86.0,2.4,33.0,528.0,424.83,307.9
2017,9,27,15,15,808.5,82.5,2.45,32.5,482.0,364.35,259.33
2017,9,27,15,30,786.0,79.0,2.5,32.0,436.0,305.24,210.44
2017,9,27,15,45,754.5,75.0,2.65,32.0,386.0,245.2,160.26
2017,9,27,16,0,723.0,71.0,2.8,32.0,336.0,188.2,113.44
2017,9,27,16,15,678.0,66.0,2.55,31.0,285.0,128.96,69.3
2017,9,27,16,30,633.0,61.0,2.3,30.0,234.0,77.71,38.96
2017,9,27,16,45,563.5,53.5,2.1,29.0,183.0,38.9,27.21
2017,9,27,17,0,494.0,46.0,1.9,28.0,132.0,34.77,23.55
2017,9,27,17,15,378.5,35.0,1.9,26.5,88.0,27.21,16.77
2017,9,27,17,30,263.0,24.0,1.9,25.0,44.0,19.24,7.17
2017,9,27,17,45,131.5,12.0,1.95,24.0,22.0,11.44,0.0
2017,9,27,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,6,15,160.5,13.5,1.35,16.5,28.0,70.3,0.0
2017,9,28,6,30,321.0,27.0,1.6,17.0,56.0,188.12,131.53
2017,9,28,6,45,425.0,37.5,1.85,18.0,102.0,265.91,207.76
2017,9,28,7,0,529.0,48.0,2.1,19.0,148.0,354.7,283.78
2017,9,28,7,15,593.0,54.5,1.95,19.5,198.5,425.5,343.06
2017,9,28,7,30,657.0,61.0,1.8,20.0,249.0,501.1,403.21
2017,9,28,7,45,697.5,66.5,1.7,21.0,300.0,560.63,447.69
2017,9,28,8,0,738.0,72.0,1.6,22.0,351.0,625.27,492.82
2017,9,28,8,15,767.0,76.0,1.45,23.0,400.0,680.45,527.72
2017,9,28,8,30,796.0,80.0,1.3,24.0,449.0,735.19,560.65
2017,9,28,8,45,816.0,83.5,1.15,25.0,493.5,781.18,586.02
2017,9,28,9,0,836.0,87.0,1.0,26.0,538.0,825.4,609.06
2017,9,28,9,15,851.0,89.5,1.0,27.0,578.0,861.99,628.41
2017,9,28,9,30,866.0,92.0,1.0,28.0,618.0,888.37,640.92
2017,9,28,9,45,876.0,94.5,1.05,29.0,651.5,914.82,654.25
2017,9,28,10,0,886.0,97.0,1.1,30.0,685.0,938.08,665.46
2017,9,28,10,15,894.0,98.5,1.25,30.5,712.0,954.96,675.65
2017,9,28,10,30,902.0,100.0,1.4,31.0,739.0,968.31,683.71
2017,9,28,10,45,907.0,101.0,1.6,31.5,758.0,974.63,688.13
2017,9,28,11,0,912.0,102.0,1.8,32.0,777.0,977.22,690.23
2017,9,28,11,15,915.0,102.5,1.95,32.0,788.5,973.61,689.25
2017,9,28,11,30,918.0,103.0,2.1,32.0,800.0,966.23,685.99
2017,9,28,11,45,918.5,103.5,2.3,32.5,803.5,952.83,678.04
2017,9,28,12,0,919.0,104.0,2.5,33.0,807.0,935.78,667.71
2017,9,28,12,15,917.5,103.5,2.65,33.0,802.0,912.36,654.15
2017,9,28,12,30,916.0,103.0,2.8,33.0,797.0,885.56,638.31
2017,9,28,12,45,916.0,101.0,3.0,33.0,784.5,855.16,620.25
2017,9,28,13,0,916.0,99.0,3.2,33.0,772.0,821.57,599.8
2017,9,28,13,15,910.0,97.5,3.3,33.0,751.0,780.97,573.82
2017,9,28,13,30,904.0,96.0,3.4,33.0,730.0,737.9,545.89
2017,9,28,13,45,895.0,95.0,3.55,33.0,702.0,691.09,513.83
2017,9,28,14,0,886.0,94.0,3.7,33.0,674.0,642.49,478.88
2017,9,28,14,15,874.0,92.0,3.75,32.5,639.0,589.65,440.52
2017,9,28,14,30,862.0,90.0,3.8,32.0,604.0,535.48,399.87
2017,9,28,14,45,846.0,87.5,3.9,32.0,563.0,478.02,354.73
2017,9,28,15,0,830.0,85.0,4.0,32.0,522.0,420.58,308.18
2017,9,28,15,15,808.0,81.5,3.95,31.5,476.0,360.41,258.75
2017,9,28,15,30,786.0,78.0,3.9,31.0,430.0,301.54,209.17
2017,9,28,15,45,756.0,74.0,3.9,30.5,381.0,241.96,158.93
2017,9,28,16,0,726.0,70.0,3.9,30.0,332.0,185.24,112.04
2017,9,28,16,15,681.5,64.5,3.6,29.0,281.0,125.63,67.4
2017,9,28,16,30,637.0,59.0,3.3,28.0,230.0,73.93,37.06
2017,9,28,16,45,570.5,51.5,3.05,27.0,179.5,37.48,26.23
2017,9,28,17,0,504.0,44.0,2.8,26.0,129.0,33.28,22.47
2017,9,28,17,15,388.0,33.5,2.6,25.0,85.0,26.09,15.87
2017,9,28,17,30,272.0,23.0,2.4,24.0,41.0,18.54,5.49
2017,9,28,17,45,136.0,11.5,2.2,23.0,20.5,10.96,0.0
2017,9,28,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,29,6,15,148.5,13.5,2.55,14.5,26.0,65.89,0.0
2017,9,29,6,30,297.0,27.0,2.7,15.0,52.0,178.11,123.19
2017,9,29,6,45,404.0,37.0,2.85,15.5,96.5,255.25,201.61
2017,9,29,7,0,511.0,47.0,3.0,16.0,141.0,343.72,279.15
2017,9,29,7,15,574.0,53.5,3.0,16.5,191.0,412.89,338.9
2017,9,29,7,30,637.0,60.0,3.0,17.0,241.0,486.81,400.04
2017,9,29,7,45,671.0,67.0,3.0,18.0,289.5,546.34,446.5
2017,9,29,8,0,705.0,74.0,3.0,19.0,338.0,606.88,491.42
2017,9,29,8,15,582.0,112.5,3.0,19.0,350.0,588.87,475.18
2017,9,29,8,30,459.0,151.0,3.0,19.0,362.0,553.25,445.11
2017,9,29,8,45,453.5,172.5,3.05,19.5,398.0,587.92,469.43
2017,9,29,9,0,448.0,194.0,3.1,20.0,434.0,620.23,491.06
2017,9,29,9,15,637.0,146.0,3.15,20.0,515.5,745.56,585.35
2017,9,29,9,30,826.0,98.0,3.2,20.0,597.0,866.01,669.24
2017,9,29,9,45,762.5,128.5,3.3,20.5,608.5,862.14,663.49
2017,9,29,10,0,699.0,159.0,3.4,21.0,620.0,848.33,651.93
2017,9,29,10,15,688.0,172.5,3.4,21.5,641.5,858.66,656.96
2017,9,29,10,30,677.0,186.0,3.4,22.0,663.0,865.53,659.5
2017,9,29,10,45,664.0,199.0,3.45,22.5,677.0,866.63,658.47
2017,9,29,11,0,651.0,212.0,3.5,23.0,691.0,864.49,655.4
2017,9,29,11,15,598.5,236.5,3.55,23.0,682.0,834.29,632.82
2017,9,29,11,30,546.0,261.0,3.6,23.0,673.0,799.55,607.19
2017,9,29,11,45,714.0,185.0,3.7,23.5,726.5,864.55,654.79
2017,9,29,12,0,882.0,109.0,3.8,24.0,780.0,905.81,681.89
2017,9,29,12,15,794.0,152.0,3.8,24.0,753.0,860.26,650.36
2017,9,29,12,30,706.0,195.0,3.8,24.0,726.0,811.52,616.93
2017,9,29,12,45,622.5,222.5,3.85,24.5,685.0,747.17,568.99
2017,9,29,13,0,539.0,250.0,3.9,25.0,644.0,682.76,520.66
2017,9,29,13,15,663.5,193.5,3.95,25.0,665.0,698.08,534.58
2017,9,29,13,30,788.0,137.0,4.0,25.0,686.0,697.85,536.43
2017,9,29,13,45,810.5,120.0,4.05,25.0,665.0,659.62,508.43
2017,9,29,14,0,833.0,103.0,4.1,25.0,644.0,617.18,476.74
2017,9,29,14,15,820.0,101.0,4.1,25.0,610.0,565.59,436.7
2017,9,29,14,30,807.0,99.0,4.1,25.0,576.0,513.27,395.06
2017,9,29,14,45,792.0,95.0,4.2,25.0,536.5,457.65,349.92
2017,9,29,15,0,777.0,91.0,4.3,25.0,497.0,402.09,303.47
2017,9,29,15,15,562.5,128.0,4.3,24.5,408.5,313.74,234.21
2017,9,29,15,30,348.0,165.0,4.3,24.0,320.0,247.52,184.14
2017,9,29,15,45,292.5,151.5,4.3,23.5,271.5,199.17,145.66
2017,9,29,16,0,237.0,138.0,4.3,23.0,223.0,157.27,113.16
2017,9,29,16,15,216.0,119.0,4.25,22.0,187.5,121.32,85.55
2017,9,29,16,30,195.0,100.0,4.2,21.0,152.0,88.14,62.5
2017,9,29,16,45,170.0,79.5,4.2,20.5,117.5,62.0,48.21
2017,9,29,17,0,145.0,59.0,4.2,20.0,83.0,46.99,34.81
2017,9,29,17,15,92.5,40.5,4.2,19.0,53.5,32.88,21.88
2017,9,29,17,30,40.0,22.0,4.2,18.0,24.0,19.18,4.22
2017,9,29,17,45,20.0,11.0,4.2,17.5,12.0,10.48,0.0
2017,9,29,18,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,30,6,15,124.5,14.5,1.9,12.5,24.5,58.17,0.0
2017,9,30,6,30,249.0,29.0,2.1,13.0,49.0,158.86,107.67
2017,9,30,6,45,357.0,40.5,2.3,13.5,93.0,236.91,187.8
2017,9,30,7,0,465.0,52.0,2.5,14.0,137.0,325.21,265.44
2017,9,30,7,15,533.5,60.0,2.4,14.5,187.0,397.24,327.49
2017,9,30,7,30,602.0,68.0,2.3,15.0,237.0,474.52,391.17
2017,9,30,7,45,647.0,74.0,2.2,15.5,287.0,538.49,441.67
2017,9,30,8,0,692.0,80.0,2.1,16.0,337.0,604.41,491.46
2017,9,30,8,15,723.5,84.5,2.05,16.5,385.5,659.89,530.36
2017,9,30,8,30,755.0,89.0,2.0,17.0,434.0,711.52,565.12
2017,9,30,8,45,778.0,92.5,2.0,18.0,478.5,758.48,594.8
2017,9,30,9,0,801.0,96.0,2.0,19.0,523.0,803.92,622.65
2017,9,30,9,15,817.5,98.5,2.05,19.5,562.5,840.74,645.53
2017,9,30,9,30,834.0,101.0,2.1,20.0,602.0,875.1,666.54
2017,9,30,9,45,849.0,102.0,2.2,21.0,636.0,903.62,682.59
2017,9,30,10,0,864.0,103.0,2.3,22.0,670.0,929.15,696.56
2017,9,30,10,15,872.5,104.5,2.4,22.5,696.5,938.04,700.74
2017,9,30,10,30,881.0,106.0,2.5,23.0,723.0,951.47,708.21
2017,9,30,10,45,886.5,107.5,2.6,23.5,742.0,958.53,711.5
2017,9,30,11,0,892.0,109.0,2.7,24.0,761.0,961.92,712.55
2017,9,30,11,15,895.5,109.5,2.75,24.5,772.5,958.65,708.9
2017,9,30,11,30,899.0,110.0,2.8,25.0,784.0,951.69,703.02
2017,9,30,11,45,901.0,109.5,2.85,25.5,788.0,938.59,693.25
2017,9,30,12,0,903.0,109.0,2.9,26.0,792.0,921.9,681.27
2017,9,30,12,15,902.5,108.5,2.85,26.0,787.0,899.51,666.2
2017,9,30,12,30,902.0,108.0,2.8,26.0,782.0,873.75,648.98
2017,9,30,12,45,892.5,110.5,2.75,26.5,768.0,840.6,625.59
2017,9,30,13,0,883.0,113.0,2.7,27.0,754.0,804.82,600.5
2017,9,30,13,15,877.0,111.5,2.7,27.0,733.0,765.2,574.21
2017,9,30,13,30,871.0,110.0,2.7,27.0,712.0,725.81,547.6
2017,9,30,13,45,863.0,108.0,2.75,27.5,684.0,679.17,513.18
2017,9,30,14,0,855.0,106.0,2.8,28.0,656.0,630.79,476.78
2017,9,30,14,15,842.0,103.5,2.85,28.0,621.0,577.6,436.92
2017,9,30,14,30,829.0,101.0,2.9,28.0,586.0,523.66,395.28
2017,9,30,14,45,812.0,97.5,2.95,28.0,545.5,466.44,349.93
2017,9,30,15,0,795.0,94.0,3.0,28.0,505.0,409.46,303.36
2017,9,30,15,15,771.0,90.5,2.95,27.5,459.0,350.61,254.58
2017,9,30,15,30,747.0,87.0,2.9,27.0,413.0,293.38,205.99
2017,9,30,15,45,715.0,81.5,2.85,27.0,364.5,231.67,153.63
2017,9,30,16,0,683.0,76.0,2.8,27.0,316.0,175.54,107.08
2017,9,30,16,15,633.5,70.0,2.6,26.0,265.0,120.62,66.61
