Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,16,30,584.0,64.0,2.4,25.0,214.0,71.55,38.83
2017,9,30,16,45,510.0,55.0,2.25,24.0,165.0,40.93,29.5
2017,9,30,17,0,436.0,46.0,2.1,23.0,116.0,35.57,24.63
2017,9,30,17,15,312.0,33.5,2.4,22.0,74.0,26.56,16.2
2017,9,30,17,30,188.0,21.0,2.7,21.0,32.0,17.05,0.54
2017,9,30,17,45,94.0,10.5,3.05,20.5,16.0,10.01,0.0
2017,9,30,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,1,6,15,184.0,12.0,3.65,13.5,26.5,76.82,0.0
2017,10,1,6,30,368.0,24.0,3.9,14.0,53.0,201.44,132.73
2017,10,1,6,45,479.0,32.0,4.2,14.5,99.5,279.02,220.78
2017,10,1,7,0,590.0,40.0,4.5,15.0,146.0,371.07,303.15
2017,10,1,7,15,651.5,45.5,4.85,15.5,197.0,442.21,366.42
2017,10,1,7,30,713.0,51.0,5.2,16.0,248.0,517.59,430.91
2017,10,1,7,45,752.5,55.0,5.6,17.0,299.5,580.31,482.31
2017,10,1,8,0,792.0,59.0,6.0,18.0,351.0,644.21,531.38
2017,10,1,8,15,818.5,62.5,6.0,18.5,400.0,698.57,571.12
2017,10,1,8,30,845.0,66.0,6.0,19.0,449.0,745.78,604.4
2017,10,1,8,45,864.0,68.5,6.05,20.0,493.5,790.71,634.24
2017,10,1,9,0,883.0,71.0,6.1,21.0,538.0,833.75,662.04
2017,10,1,9,15,896.5,72.5,6.1,21.5,577.5,868.58,684.45
2017,10,1,9,30,910.0,74.0,6.1,22.0,617.0,900.67,704.65
2017,10,1,9,45,910.5,80.0,6.2,23.0,648.5,923.45,717.12
2017,10,1,10,0,911.0,86.0,6.3,24.0,680.0,942.51,726.93
2017,10,1,10,15,918.0,87.0,6.3,24.5,706.5,957.93,735.15
2017,10,1,10,30,925.0,88.0,6.3,25.0,733.0,969.74,740.9
2017,10,1,10,45,930.0,89.0,6.35,25.5,752.0,975.94,743.14
2017,10,1,11,0,935.0,90.0,6.4,26.0,771.0,978.33,742.88
2017,10,1,11,15,937.5,90.5,6.4,26.0,781.5,973.97,739.32
2017,10,1,11,30,940.0,91.0,6.4,26.0,792.0,965.77,733.27
2017,10,1,11,45,940.5,91.0,6.4,26.5,795.0,951.4,721.61
2017,10,1,12,0,941.0,91.0,6.4,27.0,798.0,933.32,707.55
2017,10,1,12,15,939.5,90.5,6.4,27.0,793.0,909.35,690.92
2017,10,1,12,30,938.0,90.0,6.4,27.0,788.0,881.93,671.94
2017,10,1,12,45,932.0,91.0,6.4,27.5,774.0,849.16,647.88
2017,10,1,13,0,926.0,92.0,6.4,28.0,760.0,813.47,621.8
2017,10,1,13,15,920.5,91.0,6.3,28.0,739.0,773.34,593.4
2017,10,1,13,30,915.0,90.0,6.2,28.0,718.0,730.68,563.07
2017,10,1,13,45,908.0,87.5,6.15,28.0,690.0,683.19,527.56
2017,10,1,14,0,901.0,85.0,6.1,28.0,662.0,633.74,489.36
2017,10,1,14,15,889.5,83.5,5.95,27.5,627.0,581.06,448.48
2017,10,1,14,30,878.0,82.0,5.8,27.0,592.0,527.29,405.62
2017,10,1,14,45,863.5,79.0,5.65,27.0,551.0,469.92,358.04
2017,10,1,15,0,849.0,76.0,5.5,27.0,510.0,410.83,307.94
2017,10,1,15,15,828.0,73.0,5.25,26.5,464.5,350.67,256.38
2017,10,1,15,30,807.0,70.0,5.0,26.0,419.0,291.68,204.81
2017,10,1,15,45,776.0,66.5,4.75,26.0,370.0,231.46,152.28
2017,10,1,16,0,745.0,63.0,4.5,26.0,321.0,174.18,104.03
2017,10,1,16,15,700.5,58.0,3.9,25.0,270.0,117.45,62.0
2017,10,1,16,30,656.0,53.0,3.3,24.0,219.0,65.93,33.75
2017,10,1,16,45,584.5,46.0,2.7,23.0,168.5,33.6,23.3
2017,10,1,17,0,513.0,39.0,2.1,22.0,118.0,29.61,19.62
2017,10,1,17,15,256.5,35.5,1.9,21.0,75.0,27.66,16.97
2017,10,1,17,30,0.0,32.0,1.7,20.0,32.0,26.91,0.0
2017,10,1,17,45,0.0,16.0,1.55,19.0,16.0,15.25,0.0
2017,10,1,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,2,6,15,192.5,11.5,4.25,12.5,26.0,79.2,0.0
2017,10,2,6,30,385.0,23.0,4.5,13.0,52.0,200.91,127.81
2017,10,2,6,45,498.0,31.5,4.75,13.5,100.0,286.77,227.43
2017,10,2,7,0,611.0,40.0,5.0,14.0,148.0,381.2,312.63
2017,10,2,7,15,674.5,46.0,5.2,14.5,200.5,455.03,378.47
2017,10,2,7,30,738.0,52.0,5.4,15.0,253.0,533.23,445.39
2017,10,2,7,45,778.0,56.0,5.6,16.0,305.5,597.33,497.65
2017,10,2,8,0,818.0,60.0,5.8,17.0,358.0,662.54,547.28
2017,10,2,8,15,845.0,63.0,5.8,17.5,408.0,717.55,587.39
2017,10,2,8,30,872.0,66.0,5.8,18.0,458.0,765.34,620.97
2017,10,2,8,45,891.5,68.5,5.8,19.0,504.0,811.42,651.3
2017,10,2,9,0,911.0,71.0,5.8,20.0,550.0,855.55,679.47
2017,10,2,9,15,924.5,73.0,5.75,20.5,590.5,891.6,702.29
2017,10,2,9,30,938.0,75.0,5.7,21.0,631.0,924.77,722.76
2017,10,2,9,45,941.5,79.0,5.7,21.5,663.5,948.24,736.42
2017,10,2,10,0,945.0,83.0,5.7,22.0,696.0,968.02,747.5
2017,10,2,10,15,952.5,84.5,5.65,22.5,723.0,984.76,756.15
2017,10,2,10,30,960.0,86.0,5.6,23.0,750.0,997.73,762.24
2017,10,2,10,45,965.0,86.5,5.55,23.5,769.5,1003.33,763.32
2017,10,2,11,0,970.0,87.0,5.5,24.0,789.0,1004.99,761.87
2017,10,2,11,15,972.5,87.5,5.4,24.0,800.0,1000.35,757.42
2017,10,2,11,30,975.0,88.0,5.3,24.0,811.0,991.73,750.44
2017,10,2,11,45,975.5,88.0,5.2,24.5,814.0,976.81,737.81
2017,10,2,12,0,976.0,88.0,5.1,25.0,817.0,958.04,722.78
2017,10,2,12,15,974.0,88.0,4.95,25.0,811.0,933.36,704.95
2017,10,2,12,30,972.0,88.0,4.8,25.0,805.0,905.13,684.82
2017,10,2,12,45,961.0,90.5,4.7,25.5,789.5,868.93,658.25
2017,10,2,13,0,950.0,93.0,4.6,26.0,774.0,829.98,629.9
2017,10,2,13,15,944.0,92.0,4.5,26.0,752.0,788.56,601.07
2017,10,2,13,30,938.0,91.0,4.4,26.0,730.0,744.57,570.48
2017,10,2,13,45,928.0,90.0,4.3,26.0,700.5,695.64,534.24
2017,10,2,14,0,918.0,89.0,4.2,26.0,671.0,644.92,495.55
2017,10,2,14,15,905.5,87.0,4.1,25.5,635.0,590.32,453.95
2017,10,2,14,30,893.0,85.0,4.0,25.0,599.0,534.71,410.28
2017,10,2,14,45,875.5,82.5,3.95,25.0,556.5,475.66,361.97
2017,10,2,15,0,858.0,80.0,3.9,25.0,514.0,415.27,311.27
2017,10,2,15,15,835.0,77.0,3.8,24.5,467.5,353.94,259.1
2017,10,2,15,30,812.0,74.0,3.7,24.0,421.0,293.99,206.96
2017,10,2,15,45,779.5,70.0,3.65,24.0,370.5,232.75,153.72
2017,10,2,16,0,747.0,66.0,3.6,24.0,320.0,174.65,104.93
2017,10,2,16,15,698.0,61.0,3.25,23.0,268.0,117.53,62.98
2017,10,2,16,30,649.0,56.0,2.9,22.0,216.0,62.74,32.71
2017,10,2,16,45,569.5,48.5,2.55,21.0,165.0,35.93,25.51
2017,10,2,17,0,490.0,41.0,2.2,20.0,114.0,31.63,21.47
2017,10,2,17,15,348.5,29.5,2.3,19.0,71.0,23.35,13.34
2017,10,2,17,30,207.0,18.0,2.4,18.0,28.0,14.61,0.0
2017,10,2,17,45,103.5,9.0,2.55,17.0,14.0,8.58,0.0
2017,10,2,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,6,15,90.0,13.5,1.0,9.5,20.0,44.7,0.0
2017,10,3,6,30,180.0,27.0,1.1,10.0,40.0,125.08,75.06
2017,10,3,6,45,293.0,41.0,1.2,10.5,82.5,206.1,163.14
2017,10,3,7,0,406.0,55.0,1.3,11.0,125.0,296.33,242.51
2017,10,3,7,15,480.0,64.5,1.35,11.5,174.5,370.28,306.36
2017,10,3,7,30,554.0,74.0,1.4,12.0,224.0,449.94,372.47
2017,10,3,7,45,606.0,80.5,1.45,13.0,274.5,516.88,425.25
2017,10,3,8,0,658.0,87.0,1.5,14.0,325.0,586.34,477.73
2017,10,3,8,15,692.5,92.0,1.6,15.0,373.0,643.1,518.37
2017,10,3,8,30,727.0,97.0,1.7,16.0,421.0,700.02,557.18
2017,10,3,8,45,755.5,100.0,1.85,17.0,466.5,749.39,589.89
2017,10,3,9,0,784.0,103.0,2.0,18.0,512.0,793.48,618.21
2017,10,3,9,15,802.0,106.0,2.1,18.5,552.0,831.48,642.58
2017,10,3,9,30,820.0,109.0,2.2,19.0,592.0,867.1,665.12
2017,10,3,9,45,847.0,105.5,2.3,19.5,628.5,900.63,686.04
2017,10,3,10,0,874.0,102.0,2.4,20.0,665.0,931.44,705.01
2017,10,3,10,15,883.0,103.5,2.4,20.5,692.0,940.65,708.45
2017,10,3,10,30,892.0,105.0,2.4,21.0,719.0,954.31,715.19
2017,10,3,10,45,899.0,106.0,2.45,22.0,739.0,961.95,717.07
2017,10,3,11,0,906.0,107.0,2.5,23.0,759.0,965.88,716.66
2017,10,3,11,15,910.0,107.5,2.55,23.0,770.5,962.74,714.52
2017,10,3,11,30,914.0,108.0,2.6,23.0,782.0,955.85,710.1
2017,10,3,11,45,917.0,107.5,2.65,23.5,786.0,943.21,700.65
2017,10,3,12,0,920.0,107.0,2.7,24.0,790.0,926.89,688.92
2017,10,3,12,15,919.0,106.5,2.75,24.0,785.0,903.51,673.9
2017,10,3,12,30,918.0,106.0,2.8,24.0,780.0,876.75,656.65
2017,10,3,12,45,916.5,104.5,2.9,24.5,767.0,845.27,635.23
2017,10,3,13,0,915.0,103.0,3.0,25.0,754.0,810.69,611.61
2017,10,3,13,15,909.0,102.0,2.95,25.0,733.0,770.41,584.26
2017,10,3,13,30,903.0,101.0,2.9,25.0,712.0,727.67,554.78
2017,10,3,13,45,896.5,98.0,2.9,25.0,683.5,680.36,520.16
2017,10,3,14,0,890.0,95.0,2.9,25.0,655.0,631.09,483.26
2017,10,3,14,15,877.0,93.0,2.85,25.0,619.5,577.85,442.21
2017,10,3,14,30,864.0,91.0,2.8,25.0,584.0,522.8,398.68
2017,10,3,14,45,849.0,87.5,2.75,25.0,543.0,464.83,351.7
2017,10,3,15,0,834.0,84.0,2.7,25.0,502.0,406.82,303.28
2017,10,3,15,15,809.5,80.5,2.6,24.5,455.0,345.9,251.93
2017,10,3,15,30,785.0,77.0,2.5,24.0,408.0,286.6,200.84
2017,10,3,15,45,753.5,72.0,2.4,24.0,358.5,226.34,148.86
2017,10,3,16,0,722.0,67.0,2.3,24.0,309.0,169.16,101.27
2017,10,3,16,15,671.5,61.5,2.1,23.0,257.5,110.08,58.25
2017,10,3,16,30,621.0,56.0,1.9,22.0,206.0,59.65,31.88
2017,10,3,16,45,542.5,47.5,1.7,21.0,156.0,35.27,24.92
2017,10,3,17,0,464.0,39.0,1.5,20.0,106.0,30.04,20.06
2017,10,3,17,15,323.0,27.5,1.8,19.0,65.0,21.7,11.7
2017,10,3,17,30,182.0,16.0,2.1,18.0,24.0,12.88,0.0
2017,10,3,17,45,91.0,8.0,2.4,17.0,12.0,7.63,0.0
2017,10,3,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,6,15,139.5,11.5,1.25,10.0,21.0,60.17,0.0
2017,10,4,6,30,279.0,23.0,1.4,11.0,42.0,160.19,90.33
2017,10,4,6,45,398.0,33.5,1.6,12.0,87.0,246.87,193.97
2017,10,4,7,0,517.0,44.0,1.8,13.0,132.0,340.76,276.77
2017,10,4,7,15,586.5,51.0,1.75,13.5,182.5,413.81,339.93
2017,10,4,7,30,656.0,58.0,1.7,14.0,233.0,492.21,404.51
2017,10,4,7,45,702.5,62.5,1.65,15.0,284.0,553.57,452.24
2017,10,4,8,0,749.0,67.0,1.6,16.0,335.0,620.65,501.21
2017,10,4,8,15,779.0,71.0,1.5,16.5,384.0,676.29,539.0
2017,10,4,8,30,809.0,75.0,1.4,17.0,433.0,731.51,575.04
2017,10,4,8,45,832.0,77.5,1.3,18.0,478.0,778.43,602.76
2017,10,4,9,0,855.0,80.0,1.2,19.0,523.0,823.71,628.32
2017,10,4,9,15,871.0,82.5,1.2,20.0,563.0,853.74,644.12
2017,10,4,9,30,887.0,85.0,1.2,21.0,603.0,888.23,662.77
2017,10,4,9,45,896.0,87.5,1.25,22.0,636.5,913.61,675.83
2017,10,4,10,0,905.0,90.0,1.3,23.0,670.0,935.69,686.76
2017,10,4,10,15,913.5,91.5,1.35,23.5,696.5,952.68,695.77
2017,10,4,10,30,922.0,93.0,1.4,24.0,723.0,966.07,702.6
2017,10,4,10,45,929.0,93.0,1.5,24.5,743.0,972.63,705.95
2017,10,4,11,0,936.0,93.0,1.6,25.0,763.0,975.4,707.05
2017,10,4,11,15,939.5,93.5,1.65,25.0,774.0,971.67,704.83
2017,10,4,11,30,943.0,94.0,1.7,25.0,785.0,964.08,700.34
2017,10,4,11,45,945.5,93.5,1.75,25.5,788.5,950.63,690.89
2017,10,4,12,0,948.0,93.0,1.8,26.0,792.0,933.41,679.16
2017,10,4,12,15,947.0,92.5,1.85,26.0,787.0,909.49,664.49
2017,10,4,12,30,946.0,92.0,1.9,26.0,782.0,882.09,647.57
2017,10,4,12,45,937.0,94.0,1.95,26.5,767.0,847.63,624.67
2017,10,4,13,0,928.0,96.0,2.0,27.0,752.0,810.39,599.86
2017,10,4,13,15,922.0,95.0,2.0,27.0,730.5,769.68,573.32
2017,10,4,13,30,916.0,94.0,2.0,27.0,709.0,726.48,544.7
2017,10,4,13,45,909.0,91.5,2.05,27.0,681.0,678.84,510.96
2017,10,4,14,0,902.0,89.0,2.1,27.0,653.0,629.26,474.85
2017,10,4,14,15,889.5,87.0,2.1,26.5,617.0,575.45,435.16
2017,10,4,14,30,877.0,85.0,2.1,26.0,581.0,520.69,393.35
2017,10,4,14,45,861.5,82.0,2.15,26.0,539.5,462.06,346.6
2017,10,4,15,0,846.0,79.0,2.2,26.0,498.0,403.76,298.5
2017,10,4,15,15,822.0,76.0,2.15,25.5,451.5,342.93,247.54
2017,10,4,15,30,798.0,73.0,2.1,25.0,405.0,283.64,196.71
2017,10,4,15,45,765.0,68.5,2.1,25.0,355.0,222.9,144.72
2017,10,4,16,0,732.0,64.0,2.1,25.0,305.0,165.39,97.33
2017,10,4,16,15,681.5,58.5,1.8,24.0,253.5,108.97,57.08
2017,10,4,16,30,631.0,53.0,1.5,23.0,202.0,55.21,29.1
2017,10,4,16,45,551.0,45.0,1.25,22.0,152.0,33.38,23.14
2017,10,4,17,0,471.0,37.0,1.0,21.0,102.0,28.49,18.58
2017,10,4,17,15,327.0,25.5,1.05,20.0,61.5,20.07,9.97
2017,10,4,17,30,183.0,14.0,1.1,19.0,21.0,13.34,0.0
2017,10,4,17,45,91.5,7.0,1.15,18.0,10.5,0.0,0.0
2017,10,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,6,15,156.0,10.5,1.15,10.5,21.0,64.9,0.0
2017,10,5,6,30,312.0,21.0,1.2,11.0,42.0,170.17,87.68
2017,10,5,6,45,430.0,31.0,1.3,12.0,87.0,258.21,201.7
2017,10,5,7,0,548.0,41.0,1.4,13.0,132.0,352.35,284.8
2017,10,5,7,15,616.5,47.5,1.45,13.5,183.0,421.58,345.09
2017,10,5,7,30,685.0,54.0,1.5,14.0,234.0,500.35,410.13
2017,10,5,7,45,727.5,58.5,1.55,15.0,285.0,564.06,459.87
2017,10,5,8,0,770.0,63.0,1.6,16.0,336.0,629.19,507.58
2017,10,5,8,15,800.0,67.0,1.55,17.0,385.5,685.47,545.14
2017,10,5,8,30,830.0,71.0,1.5,18.0,435.0,741.29,580.87
2017,10,5,8,45,850.5,74.0,1.45,19.0,480.0,787.37,608.44
2017,10,5,9,0,871.0,77.0,1.4,20.0,525.0,824.61,629.12
2017,10,5,9,15,886.5,79.0,1.5,21.0,565.0,860.95,650.58
2017,10,5,9,30,902.0,81.0,1.6,22.0,605.0,894.65,669.96
2017,10,5,9,45,910.5,84.0,1.7,23.0,638.0,920.38,683.87
2017,10,5,10,0,919.0,87.0,1.8,24.0,671.0,942.74,695.55
2017,10,5,10,15,927.0,88.0,1.95,24.5,698.0,958.74,705.06
2017,10,5,10,30,935.0,89.0,2.1,25.0,725.0,971.1,712.3
2017,10,5,10,45,940.5,90.0,2.3,25.5,744.0,977.39,716.2
2017,10,5,11,0,946.0,91.0,2.5,26.0,763.0,979.83,717.67
2017,10,5,11,15,949.0,91.5,2.5,26.5,774.5,975.51,712.93
2017,10,5,11,30,952.0,92.0,2.5,27.0,786.0,967.3,705.9
2017,10,5,11,45,952.5,92.0,2.55,27.5,788.5,952.45,695.2
2017,10,5,12,0,953.0,92.0,2.6,28.0,791.0,933.86,682.22
2017,10,5,12,15,952.0,92.0,2.6,28.0,786.0,910.32,667.04
2017,10,5,12,30,951.0,92.0,2.6,28.0,781.0,883.27,649.61
2017,10,5,12,45,949.5,90.5,2.6,28.0,767.5,850.84,628.59
2017,10,5,13,0,948.0,89.0,2.6,28.0,754.0,815.21,605.38
2017,10,5,13,15,942.0,88.0,2.6,28.0,732.5,773.81,578.1
2017,10,5,13,30,936.0,87.0,2.6,28.0,711.0,729.87,548.85
2017,10,5,13,45,927.5,85.5,2.6,28.0,682.0,681.5,513.92
2017,10,5,14,0,919.0,84.0,2.6,28.0,653.0,631.24,476.73
2017,10,5,14,15,907.0,82.0,2.6,28.0,617.0,576.95,435.56
2017,10,5,14,30,895.0,80.0,2.6,28.0,581.0,521.63,392.35
2017,10,5,14,45,878.0,77.5,2.6,28.0,539.0,462.87,345.23
2017,10,5,15,0,861.0,75.0,2.6,28.0,497.0,402.71,295.62
2017,10,5,15,15,837.5,72.0,2.5,27.5,450.5,341.33,244.19
2017,10,5,15,30,814.0,69.0,2.4,27.0,404.0,281.39,192.89
2017,10,5,15,45,781.0,65.0,2.35,27.0,354.0,220.32,140.83
2017,10,5,16,0,748.0,61.0,2.3,27.0,304.0,162.45,93.55
2017,10,5,16,15,698.0,55.5,2.0,25.5,252.0,105.29,53.56
2017,10,5,16,30,648.0,50.0,1.7,24.0,200.0,54.03,29.01
2017,10,5,16,45,567.0,42.5,1.4,23.0,150.0,34.42,23.89
2017,10,5,17,0,486.0,35.0,1.1,22.0,100.0,26.94,17.1
2017,10,5,17,15,337.5,24.0,1.15,21.0,59.5,18.9,8.51
2017,10,5,17,30,189.0,13.0,1.2,20.0,19.0,12.39,0.0
2017,10,5,17,45,94.5,6.5,1.25,19.0,9.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,6,6,15,158.5,10.0,1.6,11.5,20.0,65.15,0.0
2017,10,6,6,30,317.0,20.0,1.8,12.0,40.0,169.82,76.76
2017,10,6,6,45,439.5,30.0,2.05,13.0,85.5,260.96,202.88
2017,10,6,7,0,562.0,40.0,2.3,14.0,131.0,352.98,285.49
2017,10,6,7,15,630.5,46.5,2.35,14.5,182.5,427.41,350.55
2017,10,6,7,30,699.0,53.0,2.4,15.0,234.0,506.65,416.69
2017,10,6,7,45,743.5,57.0,2.45,16.0,286.0,571.54,468.0
2017,10,6,8,0,788.0,61.0,2.5,17.0,338.0,637.94,517.21
2017,10,6,8,15,817.5,64.5,2.45,18.0,387.5,693.78,555.15
2017,10,6,8,30,847.0,68.0,2.4,19.0,437.0,749.07,591.28
2017,10,6,8,45,868.5,71.0,2.35,20.0,482.5,789.67,615.69
2017,10,6,9,0,890.0,74.0,2.3,21.0,528.0,834.88,642.72
2017,10,6,9,15,905.0,76.0,2.25,21.5,568.5,871.19,664.1
2017,10,6,9,30,920.0,78.0,2.2,22.0,609.0,904.76,683.33
2017,10,6,9,45,925.5,82.0,2.2,23.0,642.0,929.28,695.39
2017,10,6,10,0,931.0,86.0,2.2,24.0,675.0,950.23,705.06
2017,10,6,10,15,939.0,87.0,2.2,24.5,701.5,966.26,712.87
2017,10,6,10,30,947.0,88.0,2.2,25.0,728.0,978.59,718.39
2017,10,6,10,45,951.5,89.5,2.2,26.0,747.0,984.48,718.45
2017,10,6,11,0,956.0,91.0,2.2,27.0,766.0,986.45,716.19
2017,10,6,11,15,959.0,91.5,2.2,27.5,777.5,981.98,711.39
2017,10,6,11,30,962.0,92.0,2.2,28.0,789.0,973.58,704.32
2017,10,6,11,45,962.0,92.5,2.25,28.5,791.5,958.63,693.73
2017,10,6,12,0,962.0,93.0,2.3,29.0,794.0,939.9,680.88
2017,10,6,12,15,960.5,93.0,2.25,29.0,788.5,915.66,664.99
2017,10,6,12,30,959.0,93.0,2.2,29.0,783.0,887.92,646.92
2017,10,6,12,45,955.0,92.5,2.2,29.5,769.0,854.28,624.19
2017,10,6,13,0,951.0,92.0,2.2,30.0,755.0,817.57,599.45
2017,10,6,13,15,945.0,90.5,2.1,30.0,733.0,775.49,571.49
2017,10,6,13,30,939.0,89.0,2.0,30.0,711.0,730.87,541.46
2017,10,6,13,45,931.0,87.0,1.95,30.5,681.5,682.14,505.67
2017,10,6,14,0,923.0,85.0,1.9,31.0,652.0,631.5,467.81
2017,10,6,14,15,910.5,83.0,1.8,31.0,616.0,576.75,426.8
2017,10,6,14,30,898.0,81.0,1.7,31.0,580.0,521.01,383.93
2017,10,6,14,45,881.5,78.5,1.65,31.0,538.0,462.33,337.84
2017,10,6,15,0,865.0,76.0,1.6,31.0,496.0,402.24,289.29
2017,10,6,15,15,841.0,72.5,1.55,30.5,448.5,340.05,238.46
2017,10,6,15,30,817.0,69.0,1.5,30.0,401.0,279.39,187.71
2017,10,6,15,45,783.0,65.0,1.5,29.5,350.5,218.05,136.83
2017,10,6,16,0,749.0,61.0,1.5,29.0,300.0,160.04,90.61
2017,10,6,16,15,697.0,55.5,1.45,27.5,248.0,102.85,51.6
2017,10,6,16,30,645.0,50.0,1.4,26.0,196.0,51.82,28.33
2017,10,6,16,45,560.0,42.5,1.35,25.0,146.0,31.7,21.31
2017,10,6,17,0,475.0,35.0,1.3,24.0,96.0,27.17,17.03
2017,10,6,17,15,318.5,23.5,1.4,23.0,56.0,18.63,7.53
2017,10,6,17,30,162.0,12.0,1.5,22.0,16.0,11.44,0.0
2017,10,6,17,45,81.0,6.0,1.65,21.0,8.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,6,15,138.0,10.0,0.8,14.5,18.0,57.82,0.0
2017,10,7,6,30,276.0,20.0,0.8,15.0,36.0,152.05,55.5
2017,10,7,6,45,397.0,30.5,0.8,15.5,80.0,241.83,184.17
2017,10,7,7,0,518.0,41.0,0.8,16.0,124.0,335.9,266.5
2017,10,7,7,15,588.5,48.0,0.9,16.5,174.0,409.0,328.78
2017,10,7,7,30,659.0,55.0,1.0,17.0,224.0,483.7,389.93
2017,10,7,7,45,702.5,60.0,1.15,17.5,274.5,547.34,440.36
2017,10,7,8,0,746.0,65.0,1.3,18.0,325.0,612.5,489.58
2017,10,7,8,15,777.0,69.0,1.3,19.0,373.5,668.38,526.95
2017,10,7,8,30,808.0,73.0,1.3,20.0,422.0,723.91,562.7
2017,10,7,8,45,829.5,76.0,1.35,21.0,466.5,769.86,591.11
2017,10,7,9,0,851.0,79.0,1.4,22.0,511.0,814.07,617.69
2017,10,7,9,15,867.0,81.5,1.4,23.0,550.5,843.71,633.3
2017,10,7,9,30,883.0,84.0,1.4,24.0,590.0,877.78,651.71
2017,10,7,9,45,889.5,87.5,1.45,25.0,622.0,901.76,663.81
2017,10,7,10,0,896.0,91.0,1.5,26.0,654.0,922.38,673.76
2017,10,7,10,15,904.5,92.5,1.5,26.5,680.5,938.97,681.79
2017,10,7,10,30,913.0,94.0,1.5,27.0,707.0,952.0,687.66
2017,10,7,10,45,918.5,95.0,1.55,27.5,726.0,958.03,689.89
2017,10,7,11,0,924.0,96.0,1.6,28.0,745.0,960.3,689.94
2017,10,7,11,15,927.0,96.5,1.6,28.5,756.0,955.91,685.31
2017,10,7,11,30,930.0,97.0,1.6,29.0,767.0,947.74,678.51
2017,10,7,11,45,930.5,97.5,1.65,29.5,769.5,933.58,668.75
2017,10,7,12,0,931.0,98.0,1.7,30.0,772.0,915.75,656.81
2017,10,7,12,15,929.5,97.5,1.75,30.0,766.5,891.57,642.19
2017,10,7,12,30,928.0,97.0,1.8,30.0,761.0,864.01,625.39
2017,10,7,12,45,924.5,96.0,1.9,30.5,747.0,831.09,604.26
2017,10,7,13,0,921.0,95.0,2.0,31.0,733.0,795.19,581.02
2017,10,7,13,15,915.0,94.0,2.1,31.0,711.5,754.67,555.59
2017,10,7,13,30,909.0,93.0,2.2,31.0,690.0,711.71,527.5
2017,10,7,13,45,898.5,92.0,2.35,31.0,661.0,663.67,494.04
2017,10,7,14,0,888.0,91.0,2.5,31.0,632.0,614.0,458.3
2017,10,7,14,15,874.5,88.5,2.65,30.5,596.0,559.86,418.97
2017,10,7,14,30,861.0,86.0,2.8,30.0,560.0,504.67,377.25
2017,10,7,14,45,841.0,84.0,2.95,30.0,518.0,446.39,330.93
2017,10,7,15,0,821.0,82.0,3.1,30.0,476.0,388.6,283.47
2017,10,7,15,15,794.5,78.5,3.15,29.5,429.5,328.13,233.21
2017,10,7,15,30,768.0,75.0,3.2,29.0,383.0,269.55,183.52
2017,10,7,15,45,729.0,70.5,3.3,28.5,333.0,209.75,133.56
2017,10,7,16,0,690.0,66.0,3.4,28.0,283.0,151.18,86.84
2017,10,7,16,15,633.5,60.0,3.4,26.5,232.0,96.63,49.76
2017,10,7,16,30,577.0,54.0,3.4,25.0,181.0,48.78,28.23
2017,10,7,16,45,484.5,45.5,3.4,24.0,133.0,34.46,23.7
2017,10,7,17,0,392.0,37.0,3.4,23.0,85.0,29.2,18.68
2017,10,7,17,15,238.0,23.5,3.65,21.5,48.5,18.81,6.77
2017,10,7,17,30,84.0,10.0,3.9,20.0,12.0,9.53,0.0
2017,10,7,17,45,42.0,5.0,4.15,19.0,6.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,8,6,15,104.5,10.5,2.0,11.5,16.0,46.48,0.0
2017,10,8,6,30,209.0,21.0,2.3,12.0,32.0,124.9,33.22
2017,10,8,6,45,350.5,31.5,2.65,13.0,75.5,221.5,170.65
2017,10,8,7,0,492.0,42.0,3.0,14.0,119.0,323.34,261.77
2017,10,8,7,15,568.0,49.5,3.3,14.5,169.5,398.76,328.48
2017,10,8,7,30,644.0,57.0,3.6,15.0,220.0,480.16,397.8
2017,10,8,7,45,699.5,60.5,3.9,16.0,272.0,544.84,450.82
2017,10,8,8,0,755.0,64.0,4.2,17.0,324.0,616.21,506.39
2017,10,8,8,15,787.0,68.0,4.35,17.5,373.0,673.03,548.4
2017,10,8,8,30,819.0,72.0,4.5,18.0,422.0,729.54,589.19
2017,10,8,8,45,846.0,73.5,4.7,19.0,468.5,778.22,622.37
2017,10,8,9,0,873.0,75.0,4.9,20.0,515.0,818.49,648.76
2017,10,8,9,15,889.0,77.5,4.95,20.5,555.0,855.59,672.93
2017,10,8,9,30,905.0,80.0,5.0,21.0,595.0,890.04,694.94
2017,10,8,9,45,788.0,118.5,5.1,22.0,585.5,853.66,665.1
2017,10,8,10,0,671.0,157.0,5.2,23.0,576.0,806.89,628.35
2017,10,8,10,15,803.5,123.5,5.3,23.5,645.5,888.61,685.38
2017,10,8,10,30,936.0,90.0,5.4,24.0,715.0,965.99,737.59
2017,10,8,10,45,943.0,90.5,5.5,24.5,734.5,972.79,740.21
2017,10,8,11,0,950.0,91.0,5.6,25.0,754.0,975.74,740.73
2017,10,8,11,15,954.0,91.5,5.7,25.5,765.5,972.06,736.81
2017,10,8,11,30,958.0,92.0,5.8,26.0,777.0,964.46,730.37
2017,10,8,11,45,959.5,92.5,5.95,26.5,780.5,950.75,720.13
2017,10,8,12,0,961.0,93.0,6.1,27.0,784.0,933.24,707.36
2017,10,8,12,15,960.5,92.5,6.2,27.0,779.0,909.22,691.27
2017,10,8,12,30,960.0,92.0,6.3,27.0,774.0,881.65,672.69
2017,10,8,12,45,948.5,96.0,6.4,27.0,759.0,846.86,648.93
2017,10,8,13,0,937.0,100.0,6.5,27.0,744.0,809.37,623.11
2017,10,8,13,15,931.0,98.5,6.55,27.0,722.0,767.68,593.9
2017,10,8,13,30,925.0,97.0,6.6,27.0,700.0,723.5,561.74
2017,10,8,13,45,917.0,95.0,6.65,27.0,671.5,675.28,524.84
2017,10,8,14,0,909.0,93.0,6.7,27.0,643.0,625.18,485.65
2017,10,8,14,15,896.0,91.0,6.7,27.0,606.5,571.16,442.37
2017,10,8,14,30,883.0,89.0,6.7,27.0,570.0,515.29,396.57
2017,10,8,14,45,870.5,84.5,6.7,27.0,529.0,456.62,347.38
2017,10,8,15,0,858.0,80.0,6.7,27.0,488.0,397.64,296.62
2017,10,8,15,15,832.0,76.5,6.55,26.5,440.0,335.34,242.81
2017,10,8,15,30,806.0,73.0,6.4,26.0,392.0,274.81,189.79
2017,10,8,15,45,747.0,72.5,6.25,26.0,338.0,212.72,137.07
2017,10,8,16,0,688.0,72.0,6.1,26.0,284.0,153.93,90.15
2017,10,8,16,15,628.5,65.0,5.75,25.0,232.0,98.55,52.37
2017,10,8,16,30,569.0,58.0,5.4,24.0,180.0,50.3,31.02
2017,10,8,16,45,406.5,50.5,5.1,23.5,125.5,39.22,27.74
2017,10,8,17,0,244.0,43.0,4.8,23.0,71.0,33.41,22.02
2017,10,8,17,15,122.0,21.5,4.9,22.0,35.5,16.81,4.23
2017,10,8,17,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,10,8,17,45,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,9,6,15,46.0,9.0,2.15,11.5,11.5,24.59,0.0
2017,10,9,6,30,92.0,18.0,2.2,12.0,23.0,71.67,7.69
2017,10,9,6,45,200.0,36.0,2.3,13.0,62.5,157.36,119.64
2017,10,9,7,0,308.0,54.0,2.4,14.0,102.0,242.89,196.04
2017,10,9,7,15,385.0,67.5,2.45,15.0,149.0,315.73,259.12
2017,10,9,7,30,462.0,81.0,2.5,16.0,196.0,395.36,325.59
2017,10,9,7,45,530.5,88.0,2.65,17.0,247.5,470.74,386.48
2017,10,9,8,0,599.0,95.0,2.8,18.0,299.0,548.54,447.03
2017,10,9,8,15,636.5,102.0,2.8,19.0,347.0,607.11,490.02
2017,10,9,8,30,674.0,109.0,2.8,20.0,395.0,666.11,531.41
2017,10,9,8,45,713.5,110.5,2.85,21.0,441.5,720.26,567.54
2017,10,9,9,0,753.0,112.0,2.9,22.0,488.0,773.94,602.36
2017,10,9,9,15,771.5,115.5,2.9,22.5,527.0,811.38,625.8
2017,10,9,9,30,790.0,119.0,2.9,23.0,566.0,846.58,647.45
2017,10,9,9,45,746.0,144.5,2.95,23.5,585.5,849.84,647.13
2017,10,9,10,0,702.0,170.0,3.0,24.0,605.0,847.45,643.33
2017,10,9,10,15,712.5,173.0,2.85,24.5,630.5,865.21,652.27
2017,10,9,10,30,723.0,176.0,2.7,25.0,656.0,879.97,658.92
2017,10,9,10,45,752.0,168.0,2.6,25.5,679.0,896.36,667.02
2017,10,9,11,0,781.0,160.0,2.5,26.0,702.0,909.34,672.81
2017,10,9,11,15,784.5,161.0,2.4,26.5,712.0,905.77,667.69
2017,10,9,11,30,788.0,162.0,2.3,27.0,722.0,898.82,660.64
2017,10,9,11,45,795.5,159.0,2.2,27.5,726.0,887.63,650.97
2017,10,9,12,0,803.0,156.0,2.1,28.0,730.0,873.0,639.24
2017,10,9,12,15,800.5,155.0,2.15,28.0,723.5,848.78,623.92
2017,10,9,12,30,798.0,154.0,2.2,28.0,717.0,821.63,606.7
2017,10,9,12,45,717.0,186.0,2.25,28.0,685.0,764.92,568.24
2017,10,9,13,0,636.0,218.0,2.3,28.0,653.0,708.82,528.48
2017,10,9,13,15,626.0,215.0,2.4,28.0,631.5,669.01,501.34
2017,10,9,13,30,616.0,212.0,2.5,28.0,610.0,630.65,474.41
2017,10,9,13,45,636.5,193.5,2.65,28.0,589.5,597.64,451.29
2017,10,9,14,0,657.0,175.0,2.8,28.0,569.0,558.87,423.17
2017,10,9,14,15,638.0,170.0,2.9,28.0,534.0,508.65,385.24
2017,10,9,14,30,619.0,165.0,3.0,28.0,499.0,458.89,346.67
2017,10,9,14,45,620.5,150.5,3.15,28.0,463.5,409.66,307.45
2017,10,9,15,0,622.0,136.0,3.3,28.0,428.0,359.27,266.0
2017,10,9,15,15,588.5,129.0,3.3,27.5,383.5,303.95,220.62
2017,10,9,15,30,555.0,122.0,3.3,27.0,339.0,249.87,175.78
2017,10,9,15,45,520.5,110.5,3.35,26.5,293.0,196.83,132.17
2017,10,9,16,0,486.0,99.0,3.4,26.0,247.0,147.56,93.34
2017,10,9,16,15,422.5,87.0,3.1,25.0,199.0,99.75,60.98
2017,10,9,16,30,359.0,75.0,2.8,24.0,151.0,59.57,45.4
2017,10,9,16,45,264.5,59.0,2.55,23.0,106.5,45.05,32.69
2017,10,9,17,0,170.0,43.0,2.3,22.0,62.0,34.82,23.13
2017,10,9,17,15,85.0,21.5,2.3,21.0,31.0,17.94,3.14
2017,10,9,17,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,6,15,7.5,4.0,0.6,12.5,4.0,6.42,0.0
2017,10,10,6,30,15.0,8.0,0.6,13.0,8.0,14.79,0.0
2017,10,10,6,45,48.5,28.0,0.65,13.5,34.5,58.04,40.71
2017,10,10,7,0,82.0,48.0,0.7,14.0,61.0,101.61,79.58
2017,10,10,7,15,120.0,75.0,0.75,14.5,101.0,159.84,129.57
2017,10,10,7,30,158.0,102.0,0.8,15.0,141.0,220.19,180.34
2017,10,10,7,45,196.5,126.5,0.85,16.0,186.0,279.63,228.65
2017,10,10,8,0,235.0,151.0,0.9,17.0,231.0,352.12,285.38
2017,10,10,8,15,265.5,171.5,1.0,18.0,274.0,405.62,325.74
2017,10,10,8,30,296.0,192.0,1.1,19.0,317.0,460.39,365.99
2017,10,10,8,45,326.0,207.0,1.25,20.0,358.0,508.85,400.82
2017,10,10,9,0,356.0,222.0,1.4,21.0,399.0,557.96,435.35
2017,10,10,9,15,377.0,235.0,1.6,22.0,435.0,597.28,462.24
2017,10,10,9,30,398.0,248.0,1.8,23.0,471.0,636.06,488.35
2017,10,10,9,45,523.0,216.0,2.05,24.0,527.0,726.98,553.77
2017,10,10,10,0,648.0,184.0,2.3,25.0,583.0,812.5,613.28
2017,10,10,10,15,660.0,187.5,2.4,25.5,608.5,831.63,624.13
2017,10,10,10,30,672.0,191.0,2.5,26.0,634.0,847.93,633.69
2017,10,10,10,45,695.0,186.5,2.7,26.5,655.5,862.73,643.02
2017,10,10,11,0,718.0,182.0,2.9,27.0,677.0,874.34,650.26
2017,10,10,11,15,722.0,183.0,2.95,27.0,687.0,871.48,648.13
2017,10,10,11,30,726.0,184.0,3.0,27.0,697.0,865.43,644.1
2017,10,10,11,45,733.0,181.5,3.15,27.5,701.0,855.11,636.67
2017,10,10,12,0,740.0,179.0,3.3,28.0,705.0,841.58,627.15
2017,10,10,12,15,737.5,178.5,3.35,28.0,699.0,819.05,612.26
2017,10,10,12,30,735.0,178.0,3.4,28.0,693.0,793.81,595.5
2017,10,10,12,45,726.0,178.0,3.5,28.0,678.5,761.45,573.23
2017,10,10,13,0,717.0,178.0,3.6,28.0,664.0,727.06,549.23
2017,10,10,13,15,730.5,158.0,3.65,28.0,640.0,686.49,521.01
2017,10,10,13,30,744.0,138.0,3.7,28.0,616.0,642.69,489.86
2017,10,10,13,45,664.5,155.5,3.8,28.0,568.5,575.97,440.0
2017,10,10,14,0,585.0,173.0,3.9,28.0,521.0,513.58,392.6
2017,10,10,14,15,537.0,184.0,4.0,27.5,488.5,464.62,355.4
2017,10,10,14,30,489.0,195.0,4.1,27.0,456.0,421.27,321.65
2017,10,10,14,45,421.5,186.0,4.25,27.0,399.0,354.82,269.7
2017,10,10,15,0,354.0,177.0,4.4,27.0,342.0,293.73,221.5
2017,10,10,15,15,380.5,153.5,4.45,26.0,314.5,258.18,191.75
2017,10,10,15,30,407.0,130.0,4.5,25.0,287.0,218.23,157.31
2017,10,10,15,45,339.5,125.5,4.55,24.5,245.0,174.57,122.8
2017,10,10,16,0,272.0,121.0,4.6,24.0,203.0,137.9,95.61
2017,10,10,16,15,230.0,101.5,4.45,23.0,162.0,98.74,67.72
2017,10,10,16,30,188.0,82.0,4.3,22.0,121.0,64.93,50.34
2017,10,10,16,45,127.5,60.0,4.2,21.0,83.0,47.64,35.1
2017,10,10,17,0,67.0,38.0,4.1,20.0,45.0,32.28,21.01
2017,10,10,17,15,33.5,19.0,3.85,19.5,22.5,16.73,0.18
2017,10,10,17,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
