Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,6,15,8.5,4.0,2.25,10.0,4.5,6.76,0.0
2017,10,11,6,30,17.0,8.0,2.4,10.0,9.0,15.59,0.0
2017,10,11,6,45,53.5,29.0,2.55,10.5,36.5,62.37,44.15
2017,10,11,7,0,90.0,50.0,2.7,11.0,64.0,109.11,86.78
2017,10,11,7,15,129.5,77.0,2.8,11.5,104.5,168.49,138.87
2017,10,11,7,30,169.0,104.0,2.9,12.0,145.0,230.04,192.07
2017,10,11,7,45,207.5,128.0,3.05,13.0,189.5,299.01,249.68
2017,10,11,8,0,246.0,152.0,3.2,14.0,234.0,361.0,300.03
2017,10,11,8,15,276.0,173.0,3.5,14.5,278.0,415.05,343.34
2017,10,11,8,30,306.0,194.0,3.8,15.0,322.0,470.3,386.67
2017,10,11,8,45,379.0,181.5,4.1,15.5,357.0,518.72,425.59
2017,10,11,9,0,452.0,169.0,4.4,16.0,392.0,585.73,478.23
2017,10,11,9,15,426.0,212.0,4.5,16.5,435.0,622.86,503.28
2017,10,11,9,30,400.0,255.0,4.6,17.0,478.0,645.5,517.38
2017,10,11,9,45,550.5,198.5,4.75,18.0,524.5,730.09,582.62
2017,10,11,10,0,701.0,142.0,4.9,19.0,571.0,811.56,641.37
2017,10,11,10,15,647.5,187.5,4.9,19.5,596.0,818.62,643.77
2017,10,11,10,30,594.0,233.0,4.9,20.0,621.0,817.24,638.73
2017,10,11,10,45,549.5,237.5,4.95,20.5,605.0,780.06,609.33
2017,10,11,11,0,505.0,242.0,5.0,21.0,589.0,740.52,578.38
2017,10,11,11,15,562.0,243.5,4.95,21.0,634.0,786.73,612.36
2017,10,11,11,30,619.0,245.0,4.9,21.0,679.0,829.43,642.96
2017,10,11,11,45,598.5,255.0,4.9,21.5,676.0,809.67,626.32
2017,10,11,12,0,578.0,265.0,4.9,22.0,673.0,787.86,608.64
2017,10,11,12,15,576.5,263.5,4.8,22.0,667.5,768.15,593.81
2017,10,11,12,30,575.0,262.0,4.7,22.0,662.0,746.26,577.37
2017,10,11,12,45,559.0,242.5,4.65,22.0,625.0,692.89,538.53
2017,10,11,13,0,543.0,223.0,4.6,22.0,588.0,638.82,498.84
2017,10,11,13,15,474.0,257.0,4.5,22.0,568.5,600.54,468.27
2017,10,11,13,30,405.0,291.0,4.4,22.0,549.0,560.0,436.02
2017,10,11,13,45,416.0,276.5,4.35,22.0,531.5,531.25,414.29
2017,10,11,14,0,427.0,262.0,4.3,22.0,514.0,500.63,390.63
2017,10,11,14,15,410.0,250.0,4.05,22.0,480.5,455.9,355.36
2017,10,11,14,30,393.0,238.0,3.8,22.0,447.0,412.05,320.3
2017,10,11,14,45,362.0,224.5,3.6,22.0,405.5,362.04,280.16
2017,10,11,15,0,331.0,211.0,3.4,22.0,364.0,314.83,241.82
2017,10,11,15,15,305.0,191.5,2.9,21.0,321.0,266.91,203.21
2017,10,11,15,30,279.0,172.0,2.4,20.0,278.0,221.83,166.57
2017,10,11,15,45,243.0,149.0,1.95,19.5,232.5,175.0,128.83
2017,10,11,16,0,207.0,126.0,1.5,19.0,187.0,132.72,95.69
2017,10,11,16,15,171.0,99.5,1.45,18.0,143.5,92.49,65.97
2017,10,11,16,30,135.0,73.0,1.4,17.0,100.0,57.49,44.83
2017,10,11,16,45,98.5,49.5,1.35,16.0,66.0,39.84,29.05
2017,10,11,17,0,62.0,26.0,1.3,15.0,32.0,21.64,12.42
2017,10,11,17,15,31.0,13.0,1.3,14.5,16.0,11.07,0.0
2017,10,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,12,6,15,69.5,9.5,3.1,7.5,12.5,33.05,0.0
2017,10,12,6,30,139.0,19.0,3.3,8.0,25.0,90.32,0.0
2017,10,12,6,45,280.5,33.0,3.5,8.5,66.5,189.63,143.13
2017,10,12,7,0,422.0,47.0,3.7,9.0,108.0,290.66,238.46
2017,10,12,7,15,507.0,56.5,3.9,9.5,158.0,369.98,310.08
2017,10,12,7,30,592.0,66.0,4.1,10.0,208.0,455.91,385.02
2017,10,12,7,45,646.5,72.5,4.3,11.0,259.5,524.8,442.91
2017,10,12,8,0,701.0,79.0,4.5,12.0,311.0,596.22,500.63
2017,10,12,8,15,738.0,84.0,4.5,12.5,360.0,655.24,546.16
2017,10,12,8,30,775.0,89.0,4.5,13.0,409.0,714.42,589.56
2017,10,12,8,45,803.5,92.5,4.5,14.0,455.0,760.39,620.58
2017,10,12,9,0,832.0,96.0,4.5,15.0,501.0,809.7,653.32
2017,10,12,9,15,850.0,99.0,4.45,15.5,541.5,847.88,678.02
2017,10,12,9,30,868.0,102.0,4.4,16.0,582.0,883.5,700.51
2017,10,12,9,45,809.0,113.0,4.4,17.0,580.5,858.07,677.73
2017,10,12,10,0,750.0,124.0,4.4,18.0,579.0,832.17,655.3
2017,10,12,10,15,788.5,135.5,4.4,18.5,631.5,885.36,691.36
2017,10,12,10,30,827.0,147.0,4.4,19.0,684.0,935.47,724.16
2017,10,12,10,45,838.5,146.5,4.4,19.5,704.0,938.52,723.69
2017,10,12,11,0,850.0,146.0,4.4,20.0,724.0,943.91,725.36
2017,10,12,11,15,854.0,146.5,4.4,20.5,734.5,939.98,720.67
2017,10,12,11,30,858.0,147.0,4.4,21.0,745.0,932.41,713.76
2017,10,12,11,45,862.0,145.5,4.4,21.5,748.0,919.12,703.03
2017,10,12,12,0,866.0,144.0,4.4,22.0,751.0,902.25,690.0
2017,10,12,12,15,864.0,143.5,4.4,22.0,745.0,877.96,673.24
2017,10,12,12,30,862.0,143.0,4.4,22.0,739.0,850.5,654.27
2017,10,12,12,45,832.0,153.0,4.4,22.5,719.0,812.12,626.44
2017,10,12,13,0,802.0,163.0,4.4,23.0,699.0,769.46,594.35
2017,10,12,13,15,792.5,160.5,4.35,23.0,676.0,727.45,563.43
2017,10,12,13,30,783.0,158.0,4.3,23.0,653.0,683.67,530.63
2017,10,12,13,45,766.0,156.0,4.3,23.0,622.5,634.26,493.14
2017,10,12,14,0,749.0,154.0,4.3,23.0,592.0,584.22,454.38
2017,10,12,14,15,729.5,149.5,4.2,23.0,554.5,530.16,411.55
2017,10,12,14,30,710.0,145.0,4.1,23.0,517.0,476.36,367.94
2017,10,12,14,45,672.0,142.5,4.0,23.0,472.5,417.38,319.48
2017,10,12,15,0,634.0,140.0,3.9,23.0,428.0,361.27,272.45
2017,10,12,15,15,598.0,131.5,3.45,22.5,381.0,301.43,222.18
2017,10,12,15,30,562.0,123.0,3.0,22.0,334.0,247.0,175.98
2017,10,12,15,45,505.0,114.0,2.65,21.5,284.0,191.9,130.88
2017,10,12,16,0,448.0,105.0,2.3,21.0,234.0,143.17,93.27
2017,10,12,16,15,383.5,90.0,2.05,19.5,185.5,95.58,61.28
2017,10,12,16,30,319.0,75.0,1.8,18.0,137.0,56.7,43.9
2017,10,12,16,45,237.5,55.5,1.55,17.0,94.0,42.69,31.28
2017,10,12,17,0,156.0,36.0,1.3,16.0,51.0,28.1,17.42
2017,10,12,17,15,78.0,18.0,1.3,15.0,25.5,15.09,0.0
2017,10,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,13,6,15,42.0,8.0,1.6,7.5,9.5,7.63,0.0
2017,10,13,6,30,84.0,16.0,1.8,8.0,19.0,63.41,0.0
2017,10,13,6,45,205.0,32.5,2.0,9.0,57.0,155.48,114.69
2017,10,13,7,0,326.0,49.0,2.2,10.0,95.0,244.65,198.78
2017,10,13,7,15,408.5,61.5,2.5,10.5,142.0,319.32,265.58
2017,10,13,7,30,491.0,74.0,2.8,11.0,189.0,403.33,338.2
2017,10,13,7,45,556.0,81.0,3.15,12.0,239.5,475.51,398.56
2017,10,13,8,0,621.0,88.0,3.5,13.0,290.0,551.08,459.56
2017,10,13,8,15,659.5,94.0,3.55,13.5,338.0,609.44,505.02
2017,10,13,8,30,698.0,100.0,3.6,14.0,386.0,668.2,548.73
2017,10,13,8,45,738.0,101.0,3.7,15.0,432.5,722.13,586.27
2017,10,13,9,0,778.0,102.0,3.8,16.0,479.0,775.55,622.5
2017,10,13,9,15,797.5,105.5,3.75,16.5,518.5,809.41,644.11
2017,10,13,9,30,817.0,109.0,3.7,17.0,558.0,845.73,667.31
2017,10,13,9,45,812.5,119.0,3.7,18.0,587.0,865.8,677.52
2017,10,13,10,0,808.0,129.0,3.7,19.0,616.0,887.54,688.98
2017,10,13,10,15,819.0,131.0,3.7,19.5,642.5,900.19,695.29
2017,10,13,10,30,830.0,133.0,3.7,20.0,669.0,914.82,703.14
2017,10,13,10,45,846.0,130.0,3.7,21.0,689.5,925.0,706.61
2017,10,13,11,0,862.0,127.0,3.7,22.0,710.0,931.56,707.7
2017,10,13,11,15,866.0,128.0,3.65,22.5,720.5,928.12,703.14
2017,10,13,11,30,870.0,129.0,3.6,23.0,731.0,921.03,696.33
2017,10,13,11,45,876.0,126.5,3.6,23.5,734.5,908.22,686.1
2017,10,13,12,0,882.0,124.0,3.6,24.0,738.0,891.75,673.57
2017,10,13,12,15,880.0,123.5,3.6,24.0,732.0,867.25,656.95
2017,10,13,12,30,878.0,123.0,3.6,24.0,726.0,839.54,638.19
2017,10,13,12,45,809.0,150.0,3.6,24.5,697.0,788.78,602.05
2017,10,13,13,0,740.0,177.0,3.6,25.0,668.0,735.96,562.31
2017,10,13,13,15,730.0,174.0,3.6,25.0,645.5,695.25,532.9
2017,10,13,13,30,720.0,171.0,3.6,25.0,623.0,653.02,501.76
2017,10,13,13,45,704.0,168.0,3.65,25.0,593.5,605.85,466.5
2017,10,13,14,0,688.0,165.0,3.7,25.0,564.0,558.16,430.07
2017,10,13,14,15,668.0,160.0,3.65,25.0,528.0,506.27,389.47
2017,10,13,14,30,648.0,155.0,3.6,25.0,492.0,454.87,348.31
2017,10,13,14,45,615.0,150.0,3.55,25.0,449.5,398.92,302.87
2017,10,13,15,0,582.0,145.0,3.5,25.0,407.0,343.32,256.92
2017,10,13,15,15,547.0,136.0,3.1,24.5,362.0,288.39,211.17
2017,10,13,15,30,512.0,127.0,2.7,24.0,317.0,236.78,167.91
2017,10,13,15,45,460.0,116.0,2.35,23.5,269.0,183.93,125.13
2017,10,13,16,0,408.0,105.0,2.0,23.0,221.0,136.95,89.23
2017,10,13,16,15,346.0,89.0,1.8,21.5,174.0,91.32,58.84
2017,10,13,16,30,284.0,73.0,1.6,20.0,127.0,55.24,42.22
2017,10,13,16,45,208.5,52.5,1.45,19.0,86.0,40.38,28.95
2017,10,13,17,0,133.0,32.0,1.3,18.0,45.0,24.92,14.32
2017,10,13,17,15,66.5,16.0,1.3,17.0,22.5,13.47,0.0
2017,10,13,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,14,6,15,99.0,7.5,2.5,8.5,11.0,7.15,0.0
2017,10,14,6,30,198.0,15.0,2.8,9.0,22.0,92.1,0.0
2017,10,14,6,45,345.5,26.5,3.1,10.0,63.5,211.51,153.85
2017,10,14,7,0,493.0,38.0,3.4,11.0,105.0,315.11,255.22
2017,10,14,7,15,574.0,45.5,3.6,11.5,155.0,392.11,325.11
2017,10,14,7,30,655.0,53.0,3.8,12.0,205.0,471.04,394.12
2017,10,14,7,45,706.5,58.0,4.0,13.0,256.0,538.76,450.63
2017,10,14,8,0,758.0,63.0,4.2,14.0,307.0,608.52,506.44
2017,10,14,8,15,791.5,66.5,4.15,14.5,356.0,665.16,548.4
2017,10,14,8,30,825.0,70.0,4.1,15.0,405.0,721.51,588.88
2017,10,14,8,45,851.0,72.5,4.1,16.0,450.5,770.05,621.39
2017,10,14,9,0,877.0,75.0,4.1,17.0,496.0,817.03,651.88
2017,10,14,9,15,757.5,106.0,4.0,17.5,490.5,779.38,620.67
2017,10,14,9,30,638.0,137.0,3.9,18.0,485.0,728.51,580.4
2017,10,14,9,45,658.0,141.0,3.85,19.0,518.5,760.01,600.28
2017,10,14,10,0,678.0,145.0,3.8,20.0,552.0,789.28,617.7
2017,10,14,10,15,792.0,125.5,3.7,20.5,619.5,867.82,670.83
2017,10,14,10,30,906.0,106.0,3.6,21.0,687.0,950.12,724.74
2017,10,14,10,45,915.5,105.5,3.55,21.5,706.5,949.65,721.21
2017,10,14,11,0,925.0,105.0,3.5,22.0,726.0,953.13,721.22
2017,10,14,11,15,928.5,105.5,3.4,22.5,737.0,948.6,715.56
2017,10,14,11,30,932.0,106.0,3.3,23.0,748.0,940.29,707.57
2017,10,14,11,45,937.5,104.5,3.25,23.5,751.5,927.72,697.24
2017,10,14,12,0,943.0,103.0,3.2,24.0,755.0,911.35,684.54
2017,10,14,12,15,941.5,102.5,3.05,24.0,749.0,886.55,666.94
2017,10,14,12,30,940.0,102.0,2.9,24.0,743.0,858.37,647.16
2017,10,14,12,45,907.5,113.5,2.8,24.5,722.0,820.37,619.82
2017,10,14,13,0,875.0,125.0,2.7,25.0,701.0,776.07,588.19
2017,10,14,13,15,867.0,123.5,2.6,25.0,678.5,734.33,558.32
2017,10,14,13,30,859.0,122.0,2.5,25.0,656.0,690.48,525.98
2017,10,14,13,45,854.0,117.0,2.45,25.0,628.0,643.05,490.77
2017,10,14,14,0,849.0,112.0,2.4,25.0,600.0,593.75,453.3
2017,10,14,14,15,832.5,109.0,2.3,25.0,563.0,538.89,410.51
2017,10,14,14,30,816.0,106.0,2.2,25.0,526.0,483.72,366.36
2017,10,14,14,45,803.5,99.5,2.15,25.0,485.5,426.78,319.77
2017,10,14,15,0,791.0,93.0,2.1,25.0,445.0,369.73,271.72
2017,10,14,15,15,760.0,88.5,1.85,24.5,398.0,307.27,219.01
2017,10,14,15,30,729.0,84.0,1.6,24.0,351.0,248.96,169.16
2017,10,14,15,45,695.0,76.5,1.4,23.5,302.0,190.2,120.01
2017,10,14,16,0,661.0,69.0,1.2,23.0,253.0,134.97,76.85
2017,10,14,16,15,593.0,61.5,1.1,22.0,202.0,81.64,43.54
2017,10,14,16,30,525.0,54.0,1.0,21.0,151.0,41.47,30.18
2017,10,14,16,45,422.0,42.5,0.95,20.5,105.0,33.6,22.94
2017,10,14,17,0,319.0,31.0,0.9,20.0,59.0,25.36,14.08
2017,10,14,17,15,159.5,15.5,0.9,19.5,29.5,14.77,0.0
2017,10,14,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,15,6,15,41.5,6.5,2.85,10.5,8.0,0.0,0.0
2017,10,15,6,30,83.0,13.0,3.2,11.0,16.0,44.88,0.0
2017,10,15,6,45,206.5,29.5,3.55,11.5,53.0,151.79,106.57
2017,10,15,7,0,330.0,46.0,3.9,12.0,90.0,242.16,195.11
2017,10,15,7,15,415.0,58.0,3.85,12.5,137.0,318.61,263.59
2017,10,15,7,30,500.0,70.0,3.8,13.0,184.0,402.55,336.09
2017,10,15,7,45,552.0,79.0,3.8,14.0,232.5,468.56,390.97
2017,10,15,8,0,604.0,88.0,3.8,15.0,281.0,537.08,445.59
2017,10,15,8,15,644.0,94.5,3.7,16.0,328.5,596.21,490.45
2017,10,15,8,30,684.0,101.0,3.6,17.0,376.0,655.89,533.57
2017,10,15,8,45,711.0,106.5,3.5,18.0,420.0,704.39,566.07
2017,10,15,9,0,738.0,112.0,3.4,19.0,464.0,751.76,596.77
2017,10,15,9,15,656.0,134.0,3.2,20.0,465.0,726.23,573.16
2017,10,15,9,30,574.0,156.0,3.0,21.0,466.0,693.59,544.79
2017,10,15,9,45,692.5,141.0,2.85,22.0,537.0,788.23,609.36
2017,10,15,10,0,811.0,126.0,2.7,23.0,608.0,882.38,669.58
2017,10,15,10,15,821.5,128.0,2.5,23.5,634.0,894.59,673.1
2017,10,15,10,30,832.0,130.0,2.3,24.0,660.0,908.63,678.46
2017,10,15,10,45,839.0,131.5,2.15,25.0,678.5,915.52,678.07
2017,10,15,11,0,846.0,133.0,2.0,26.0,697.0,918.86,675.41
2017,10,15,11,15,849.5,133.5,1.85,26.5,707.0,914.4,669.07
2017,10,15,11,30,853.0,134.0,1.7,27.0,717.0,906.37,660.58
2017,10,15,11,45,854.5,134.0,1.6,27.5,719.5,892.54,649.07
2017,10,15,12,0,856.0,134.0,1.5,28.0,722.0,875.25,635.54
2017,10,15,12,15,854.0,133.5,1.5,28.0,715.5,851.21,620.22
2017,10,15,12,30,852.0,133.0,1.5,28.0,709.0,824.06,602.95
2017,10,15,12,45,821.5,142.5,1.5,28.5,689.0,782.62,575.03
2017,10,15,13,0,791.0,152.0,1.5,29.0,669.0,742.5,546.87
2017,10,15,13,15,782.0,149.5,1.5,29.0,646.5,701.43,518.74
2017,10,15,13,30,773.0,147.0,1.5,29.0,624.0,658.61,488.8
2017,10,15,13,45,762.5,143.0,1.55,29.5,595.5,611.85,454.85
2017,10,15,14,0,752.0,139.0,1.6,30.0,567.0,563.96,419.27
2017,10,15,14,15,733.5,135.0,1.65,29.5,531.0,511.12,380.74
2017,10,15,14,30,715.0,131.0,1.7,29.0,495.0,458.43,340.95
2017,10,15,14,45,690.0,125.5,1.8,29.0,453.5,402.15,296.7
2017,10,15,15,0,665.0,120.0,1.9,29.0,412.0,347.34,252.29
2017,10,15,15,15,630.5,113.0,1.7,28.0,366.5,290.14,205.82
2017,10,15,15,30,596.0,106.0,1.5,27.0,321.0,236.14,161.43
2017,10,15,15,45,548.0,97.0,1.3,26.5,273.0,181.48,117.5
2017,10,15,16,0,500.0,88.0,1.1,26.0,225.0,130.41,79.05
2017,10,15,16,15,431.5,76.0,1.15,24.5,177.0,82.89,49.42
2017,10,15,16,30,363.0,64.0,1.2,23.0,129.0,48.58,35.91
2017,10,15,16,45,267.0,47.0,1.25,22.0,87.0,36.29,24.94
2017,10,15,17,0,171.0,30.0,1.3,21.0,45.0,23.52,12.01
2017,10,15,17,15,85.5,15.0,1.3,20.5,22.5,14.3,0.0
2017,10,15,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,7.5,1.7,10.5,7.5,0.0,0.0
2017,10,16,6,30,0.0,15.0,1.8,11.0,15.0,14.3,0.0
2017,10,16,6,45,170.0,29.5,1.9,12.0,52.0,134.63,91.11
2017,10,16,7,0,340.0,44.0,2.0,13.0,89.0,244.06,194.6
2017,10,16,7,15,425.0,56.0,2.2,13.5,136.0,321.19,262.98
2017,10,16,7,30,510.0,68.0,2.4,14.0,183.0,405.32,334.94
2017,10,16,7,45,567.5,76.0,2.6,15.0,232.0,473.92,391.52
2017,10,16,8,0,625.0,84.0,2.8,16.0,281.0,545.41,448.2
2017,10,16,8,15,664.0,90.5,2.65,16.5,329.0,604.39,492.77
2017,10,16,8,30,703.0,97.0,2.5,17.0,377.0,663.83,535.27
2017,10,16,8,45,731.0,101.5,2.4,18.0,421.0,712.33,566.86
2017,10,16,9,0,759.0,106.0,2.3,19.0,465.0,759.72,596.62
2017,10,16,9,15,779.5,110.0,2.35,20.0,504.0,798.8,620.65
2017,10,16,9,30,800.0,114.0,2.4,21.0,543.0,835.7,642.75
2017,10,16,9,45,815.0,116.5,2.45,22.0,576.5,858.74,654.95
2017,10,16,10,0,830.0,119.0,2.5,23.0,610.0,883.9,668.63
2017,10,16,10,15,843.0,108.0,2.45,23.5,624.5,888.77,668.93
2017,10,16,10,30,856.0,97.0,2.4,24.0,639.0,889.92,667.02
2017,10,16,10,45,574.0,197.5,2.4,24.5,565.5,749.89,568.11
2017,10,16,11,0,292.0,298.0,2.4,25.0,492.0,594.42,450.49
2017,10,16,11,15,313.5,298.0,2.35,25.5,509.0,608.05,460.26
2017,10,16,11,30,335.0,298.0,2.3,26.0,526.0,619.96,467.64
2017,10,16,11,45,497.5,242.5,2.25,26.5,581.5,701.48,527.26
2017,10,16,12,0,660.0,187.0,2.2,27.0,637.0,769.66,575.54
2017,10,16,12,15,643.0,191.0,2.15,27.5,626.5,741.69,553.75
2017,10,16,12,30,626.0,195.0,2.1,28.0,616.0,711.96,531.55
2017,10,16,12,45,590.0,201.5,2.1,28.5,592.0,665.48,497.8
2017,10,16,13,0,554.0,208.0,2.1,29.0,568.0,623.08,466.64
2017,10,16,13,15,704.0,162.5,2.1,29.0,604.0,658.99,493.74
2017,10,16,13,30,854.0,117.0,2.1,29.0,640.0,676.67,506.7
2017,10,16,13,45,803.5,113.0,2.1,29.5,587.0,603.31,452.59
2017,10,16,14,0,753.0,109.0,2.1,30.0,534.0,532.28,399.69
2017,10,16,14,15,713.0,118.0,2.05,30.0,500.5,481.8,360.84
2017,10,16,14,30,673.0,127.0,2.0,30.0,467.0,433.33,322.57
2017,10,16,14,45,703.0,102.0,2.0,30.0,431.5,382.68,281.66
2017,10,16,15,0,733.0,77.0,2.0,30.0,396.0,329.31,236.91
2017,10,16,15,15,649.5,83.5,1.75,29.0,343.5,266.05,186.23
2017,10,16,15,30,566.0,90.0,1.5,28.0,291.0,212.62,143.56
2017,10,16,15,45,497.5,89.5,1.25,27.5,247.5,164.32,105.57
2017,10,16,16,0,429.0,89.0,1.0,27.0,204.0,121.91,74.99
2017,10,16,16,15,444.0,71.5,1.05,26.0,169.5,78.48,45.67
2017,10,16,16,30,459.0,54.0,1.1,25.0,135.0,42.01,30.0
2017,10,16,16,45,341.5,41.0,1.15,24.0,90.5,32.67,21.6
2017,10,16,17,0,224.0,28.0,1.2,23.0,46.0,22.88,10.68
2017,10,16,17,15,112.0,14.0,1.2,22.5,23.0,13.34,0.0
2017,10,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,6,15,14.0,3.0,0.75,14.0,3.5,0.0,0.0
2017,10,17,6,30,28.0,6.0,0.7,14.0,7.0,16.6,0.0
2017,10,17,6,45,93.5,25.0,0.65,14.5,36.0,82.8,51.62
2017,10,17,7,0,159.0,44.0,0.6,15.0,65.0,144.95,112.91
2017,10,17,7,15,221.0,65.0,0.65,15.5,107.0,211.29,170.19
2017,10,17,7,30,283.0,86.0,0.7,16.0,149.0,282.24,229.67
2017,10,17,7,45,327.5,103.5,0.75,16.5,193.0,352.18,286.24
2017,10,17,8,0,372.0,121.0,0.8,17.0,237.0,415.16,335.64
2017,10,17,8,15,410.0,135.0,0.75,17.5,281.0,471.66,377.87
2017,10,17,8,30,448.0,149.0,0.7,18.0,325.0,529.47,419.48
2017,10,17,8,45,473.0,161.0,0.7,18.5,365.5,575.72,451.54
2017,10,17,9,0,498.0,173.0,0.7,19.0,406.0,621.61,482.54
2017,10,17,9,15,521.0,182.0,0.75,20.0,443.5,661.67,508.34
2017,10,17,9,30,544.0,191.0,0.8,21.0,481.0,700.59,532.81
2017,10,17,9,45,569.5,179.5,0.9,22.0,499.0,716.64,542.52
2017,10,17,10,0,595.0,168.0,1.0,23.0,517.0,736.8,555.02
2017,10,17,10,15,594.5,177.0,1.15,23.5,538.0,749.83,563.29
2017,10,17,10,30,594.0,186.0,1.3,24.0,559.0,760.12,569.7
2017,10,17,10,45,584.5,196.0,1.45,25.0,571.5,755.93,565.15
2017,10,17,11,0,575.0,206.0,1.6,26.0,584.0,754.35,562.33
2017,10,17,11,15,581.0,207.5,1.7,26.5,595.0,754.42,561.73
2017,10,17,11,30,587.0,209.0,1.8,27.0,606.0,751.9,559.37
2017,10,17,11,45,551.5,222.5,1.9,27.5,596.0,724.47,539.16
2017,10,17,12,0,516.0,236.0,2.0,28.0,586.0,695.62,518.06
2017,10,17,12,15,438.0,261.0,1.95,28.0,556.0,643.37,479.83
2017,10,17,12,30,360.0,286.0,1.9,28.0,526.0,584.37,436.89
2017,10,17,12,45,406.0,266.0,1.85,28.5,531.5,583.73,436.7
2017,10,17,13,0,452.0,246.0,1.8,29.0,537.0,586.81,438.33
2017,10,17,13,15,443.5,239.5,1.7,29.0,517.0,553.87,414.27
2017,10,17,13,30,435.0,233.0,1.6,29.0,497.0,520.26,389.71
2017,10,17,13,45,413.0,226.0,1.55,29.0,467.0,477.61,358.47
2017,10,17,14,0,391.0,219.0,1.5,29.0,437.0,431.57,324.42
2017,10,17,14,15,524.5,167.5,1.5,28.5,441.0,430.74,324.1
2017,10,17,14,30,658.0,116.0,1.5,28.0,445.0,413.85,309.85
2017,10,17,14,45,567.5,139.5,1.55,28.0,406.5,360.39,267.5
2017,10,17,15,0,477.0,163.0,1.6,28.0,368.0,316.66,232.7
2017,10,17,15,15,446.0,149.5,1.45,27.0,325.0,264.99,191.56
2017,10,17,15,30,415.0,136.0,1.3,26.0,282.0,216.43,152.54
2017,10,17,15,45,377.5,120.0,1.15,25.5,238.0,167.94,114.06
2017,10,17,16,0,340.0,104.0,1.0,25.0,194.0,123.79,80.87
2017,10,17,16,15,284.5,85.0,1.05,23.5,149.5,82.46,54.17
2017,10,17,16,30,229.0,66.0,1.1,22.0,105.0,52.24,39.06
2017,10,17,16,45,161.0,44.5,1.2,21.0,67.5,36.02,24.59
2017,10,17,17,0,93.0,23.0,1.3,20.0,30.0,19.19,7.39
2017,10,17,17,15,46.5,11.5,1.35,19.0,15.0,10.96,0.0
2017,10,17,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,4.5,1.05,8.5,4.5,0.0,0.0
2017,10,18,6,30,0.0,9.0,1.0,9.0,9.0,8.58,0.0
2017,10,18,6,45,120.0,27.5,0.95,9.5,42.0,107.59,66.51
2017,10,18,7,0,240.0,46.0,0.9,10.0,75.0,197.75,157.45
2017,10,18,7,15,318.5,62.0,0.95,10.5,119.5,269.45,221.08
2017,10,18,7,30,397.0,78.0,1.0,11.0,164.0,348.15,288.23
2017,10,18,7,45,460.5,88.5,1.1,12.0,212.5,416.61,344.62
2017,10,18,8,0,524.0,99.0,1.2,13.0,261.0,489.26,402.11
2017,10,18,8,15,565.0,108.0,1.2,13.5,307.0,550.87,448.88
2017,10,18,8,30,606.0,117.0,1.2,14.0,353.0,611.26,493.15
2017,10,18,8,45,644.5,121.0,1.2,15.0,398.0,664.58,529.92
2017,10,18,9,0,683.0,125.0,1.2,16.0,443.0,717.44,564.31
2017,10,18,9,15,705.0,130.0,1.15,17.0,481.5,757.03,587.69
2017,10,18,9,30,727.0,135.0,1.1,18.0,520.0,794.69,609.2
2017,10,18,9,45,739.5,140.0,1.1,19.0,551.5,821.95,623.79
2017,10,18,10,0,752.0,145.0,1.1,20.0,583.0,846.45,636.44
2017,10,18,10,15,763.0,148.0,1.05,21.0,608.5,864.4,643.89
2017,10,18,10,30,774.0,151.0,1.0,22.0,634.0,879.23,649.27
2017,10,18,10,45,784.0,151.5,1.0,23.0,652.5,887.09,650.97
2017,10,18,11,0,794.0,152.0,1.0,24.0,671.0,891.58,650.68
2017,10,18,11,15,798.0,153.0,1.1,24.5,681.0,887.94,648.15
2017,10,18,11,30,802.0,154.0,1.2,25.0,691.0,880.9,643.57
2017,10,18,11,45,805.0,153.0,1.3,26.0,693.5,867.41,633.64
2017,10,18,12,0,808.0,152.0,1.4,27.0,696.0,850.62,621.64
2017,10,18,12,15,805.5,151.5,1.55,27.0,689.5,826.68,607.93
2017,10,18,12,30,803.0,151.0,1.7,27.0,683.0,799.84,592.08
2017,10,18,12,45,758.0,165.0,1.9,27.0,659.0,753.62,562.16
2017,10,18,13,0,713.0,179.0,2.1,27.0,635.0,706.98,530.53
2017,10,18,13,15,702.5,176.0,2.25,27.0,613.0,667.06,503.17
2017,10,18,13,30,692.0,173.0,2.4,27.0,591.0,625.76,473.98
2017,10,18,13,45,676.5,169.0,2.6,27.0,561.5,579.37,440.47
2017,10,18,14,0,661.0,165.0,2.8,27.0,532.0,532.53,405.59
2017,10,18,14,15,640.5,159.5,2.9,26.5,496.5,481.6,367.13
2017,10,18,14,30,620.0,154.0,3.0,26.0,461.0,431.3,327.94
2017,10,18,14,45,591.5,146.5,3.1,25.5,420.0,374.67,282.88
2017,10,18,15,0,563.0,139.0,3.2,25.0,379.0,322.39,240.03
2017,10,18,15,15,527.5,129.5,3.3,24.0,334.5,268.63,195.84
2017,10,18,15,30,492.0,120.0,3.4,23.0,290.0,218.28,154.05
2017,10,18,15,45,444.5,107.0,3.5,22.5,244.0,166.57,112.16
2017,10,18,16,0,397.0,94.0,3.6,22.0,198.0,120.25,77.07
2017,10,18,16,15,334.0,78.0,3.65,20.5,152.5,76.36,48.96
2017,10,18,16,30,271.0,62.0,3.7,19.0,107.0,47.32,35.27
2017,10,18,16,45,190.5,42.0,3.75,18.0,68.5,32.52,21.82
2017,10,18,17,0,110.0,22.0,3.8,17.0,30.0,17.18,5.13
2017,10,18,17,15,55.0,11.0,3.9,16.0,15.0,10.48,0.0
2017,10,18,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,19,6,15,57.5,5.0,2.8,10.0,6.0,0.0,0.0
2017,10,19,6,30,115.0,10.0,2.9,10.0,12.0,53.86,0.0
2017,10,19,6,45,256.5,22.0,3.05,10.5,46.5,160.04,94.3
2017,10,19,7,0,398.0,34.0,3.2,11.0,81.0,260.29,207.65
2017,10,19,7,15,482.0,42.0,3.25,11.5,126.0,333.67,275.33
2017,10,19,7,30,566.0,50.0,3.3,12.0,171.0,414.05,345.76
2017,10,19,7,45,615.0,56.0,3.35,12.5,217.5,476.08,398.88
2017,10,19,8,0,664.0,62.0,3.4,13.0,264.0,540.47,451.76
2017,10,19,8,15,699.5,66.5,3.4,13.5,309.5,591.75,491.71
2017,10,19,8,30,735.0,71.0,3.4,14.0,355.0,646.95,532.5
2017,10,19,8,45,757.5,74.5,3.4,14.5,396.0,690.64,563.35
2017,10,19,9,0,780.0,78.0,3.4,15.0,437.0,732.85,592.45
2017,10,19,9,15,499.0,154.5,3.4,15.5,391.5,609.03,494.3
2017,10,19,9,30,218.0,231.0,3.4,16.0,346.0,444.66,359.5
2017,10,19,9,45,276.5,236.5,3.45,16.5,391.0,515.65,415.06
2017,10,19,10,0,335.0,242.0,3.5,17.0,436.0,573.73,458.87
2017,10,19,10,15,224.0,264.5,3.55,17.0,396.5,489.19,390.75
2017,10,19,10,30,113.0,287.0,3.6,17.0,357.0,402.59,320.49
2017,10,19,10,45,327.0,251.0,3.65,17.5,461.0,573.89,457.07
2017,10,19,11,0,541.0,215.0,3.7,18.0,565.0,731.25,576.5
2017,10,19,11,15,433.0,254.5,3.9,18.5,537.5,673.48,529.24
2017,10,19,11,30,325.0,294.0,4.1,19.0,510.0,604.56,474.8
2017,10,19,11,45,328.0,293.5,4.3,19.5,512.0,598.32,469.88
2017,10,19,12,0,331.0,293.0,4.5,20.0,514.0,590.66,463.8
2017,10,19,12,15,589.0,199.5,4.65,20.0,588.5,701.09,552.62
2017,10,19,12,30,847.0,106.0,4.8,20.0,663.0,780.65,613.93
2017,10,19,12,45,853.0,101.0,5.0,20.0,651.5,752.04,593.89
2017,10,19,13,0,859.0,96.0,5.2,20.0,640.0,716.81,569.29
2017,10,19,13,15,608.5,172.0,5.25,19.5,551.0,597.74,476.52
2017,10,19,13,30,358.0,248.0,5.3,19.0,462.0,478.17,381.33
2017,10,19,13,45,591.5,168.5,5.4,19.0,502.0,526.77,421.79
2017,10,19,14,0,825.0,89.0,5.5,19.0,542.0,544.04,435.4
2017,10,19,14,15,810.0,86.5,5.45,18.5,508.0,492.19,392.47
2017,10,19,14,30,795.0,84.0,5.4,18.0,474.0,439.94,348.17
2017,10,19,14,45,778.0,79.5,5.4,18.0,434.5,384.8,299.79
2017,10,19,15,0,761.0,75.0,5.4,18.0,395.0,330.07,250.63
2017,10,19,15,15,731.0,71.5,5.25,17.5,351.0,273.34,199.76
2017,10,19,15,30,701.0,68.0,5.1,17.0,307.0,219.04,150.94
2017,10,19,15,45,655.5,63.0,5.0,17.0,260.0,161.24,101.27
2017,10,19,16,0,610.0,58.0,4.9,17.0,213.0,110.27,61.59
2017,10,19,16,15,541.0,51.0,4.6,16.5,166.5,61.68,32.68
2017,10,19,16,30,472.0,44.0,4.3,16.0,120.0,33.64,23.75
2017,10,19,16,45,353.0,33.5,4.0,15.5,79.0,26.34,16.69
2017,10,19,17,0,234.0,23.0,3.7,15.0,38.0,18.71,4.67
2017,10,19,17,15,117.0,11.5,3.55,14.5,19.0,10.96,0.0
2017,10,19,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,6,45,2.0,19.0,1.7,10.5,19.5,18.51,5.15
2017,10,20,7,0,4.0,38.0,1.9,11.0,39.0,41.08,28.35
2017,10,20,7,15,17.0,58.0,2.05,11.5,61.5,75.19,58.31
2017,10,20,7,30,30.0,78.0,2.2,12.0,84.0,105.54,84.94
2017,10,20,7,45,38.5,98.0,2.4,12.5,108.0,133.73,109.33
2017,10,20,8,0,47.0,118.0,2.6,13.0,132.0,162.3,133.56
2017,10,20,8,15,54.5,136.0,2.65,13.0,155.0,187.9,155.08
2017,10,20,8,30,62.0,154.0,2.7,13.0,178.0,213.89,176.57
2017,10,20,8,45,136.0,174.0,2.8,13.5,234.0,305.67,252.95
2017,10,20,9,0,210.0,194.0,2.9,14.0,290.0,389.65,320.93
2017,10,20,9,15,222.5,210.5,2.9,14.5,319.5,421.91,344.97
2017,10,20,9,30,235.0,227.0,2.9,15.0,349.0,453.81,368.56
2017,10,20,9,45,167.5,243.0,2.95,15.5,332.5,416.32,335.9
2017,10,20,10,0,100.0,259.0,3.0,16.0,316.0,362.71,290.96
2017,10,20,10,15,347.5,220.0,3.0,16.0,431.5,558.5,449.01
2017,10,20,10,30,595.0,181.0,3.0,16.0,547.0,750.43,595.2
2017,10,20,10,45,552.0,202.5,3.05,16.5,549.5,729.79,575.98
2017,10,20,11,0,509.0,224.0,3.1,17.0,552.0,711.66,560.14
2017,10,20,11,15,304.5,265.5,3.15,17.0,463.0,561.02,443.7
2017,10,20,11,30,100.0,307.0,3.2,17.0,374.0,402.06,317.57
2017,10,20,11,45,193.0,304.0,3.25,17.5,432.5,484.32,383.02
2017,10,20,12,0,286.0,301.0,3.3,18.0,491.0,561.59,442.11
2017,10,20,12,15,358.0,280.0,3.4,18.0,515.5,586.47,462.27
2017,10,20,12,30,430.0,259.0,3.5,18.0,540.0,615.74,485.53
2017,10,20,12,45,472.5,237.0,3.65,18.0,539.5,607.93,480.82
2017,10,20,13,0,515.0,215.0,3.8,18.0,539.0,595.97,472.93
2017,10,20,13,15,551.5,194.0,3.85,18.0,530.5,576.55,458.73
2017,10,20,13,30,588.0,173.0,3.9,18.0,522.0,556.11,443.22
2017,10,20,13,45,646.5,145.5,4.0,18.0,512.0,534.55,426.63
2017,10,20,14,0,705.0,118.0,4.1,18.0,502.0,506.01,403.65
2017,10,20,14,15,721.5,104.0,4.15,17.5,475.0,463.29,368.82
2017,10,20,14,30,738.0,90.0,4.2,17.0,448.0,418.42,330.91
2017,10,20,14,45,762.5,76.0,4.3,17.0,418.5,373.02,290.34
2017,10,20,15,0,787.0,62.0,4.4,17.0,389.0,323.71,244.95
2017,10,20,15,15,723.5,70.0,4.35,16.5,344.5,267.7,195.4
2017,10,20,15,30,660.0,78.0,4.3,16.0,300.0,215.39,149.57
2017,10,20,15,45,603.5,73.0,4.3,16.0,252.5,160.31,102.95
2017,10,20,16,0,547.0,68.0,4.3,16.0,205.0,111.47,65.63
