Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,16,15,472.0,59.0,4.05,15.0,159.0,64.88,37.91
2017,10,20,16,30,397.0,50.0,3.8,14.0,113.0,39.41,28.97
2017,10,20,16,45,275.0,37.0,3.55,13.5,73.0,28.78,18.77
2017,10,20,17,0,153.0,24.0,3.3,13.0,33.0,19.0,2.8
2017,10,20,17,15,76.5,12.0,3.3,12.5,16.5,11.44,0.0
2017,10,20,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,6,45,196.0,16.5,1.4,8.5,38.5,123.74,58.21
2017,10,21,7,0,392.0,33.0,1.5,9.0,77.0,254.93,201.98
2017,10,21,7,15,480.5,41.0,1.5,9.5,122.0,329.93,271.19
2017,10,21,7,30,569.0,49.0,1.5,10.0,167.0,412.36,342.63
2017,10,21,7,45,626.5,54.0,1.5,10.5,214.0,478.14,397.99
2017,10,21,8,0,684.0,59.0,1.5,11.0,261.0,543.35,450.63
2017,10,21,8,15,719.5,63.0,1.7,12.0,307.0,598.24,492.59
2017,10,21,8,30,755.0,67.0,1.9,13.0,353.0,653.19,532.48
2017,10,21,8,45,781.0,69.5,2.15,14.0,395.0,698.66,564.5
2017,10,21,9,0,807.0,72.0,2.4,15.0,437.0,742.79,594.87
2017,10,21,9,15,824.5,74.5,2.45,15.5,474.5,778.31,618.23
2017,10,21,9,30,842.0,77.0,2.5,16.0,512.0,811.43,639.61
2017,10,21,9,45,855.0,78.5,2.6,16.5,543.0,829.68,650.56
2017,10,21,10,0,868.0,80.0,2.7,17.0,574.0,852.03,664.56
2017,10,21,10,15,877.0,81.5,2.65,17.5,599.0,867.72,672.72
2017,10,21,10,30,886.0,83.0,2.6,18.0,624.0,880.01,678.58
2017,10,21,10,45,892.0,83.5,2.55,18.5,641.0,884.97,679.46
2017,10,21,11,0,898.0,84.0,2.5,19.0,658.0,886.34,678.04
2017,10,21,11,15,901.0,84.5,2.45,19.0,668.0,881.45,673.79
2017,10,21,11,30,904.0,85.0,2.4,19.0,678.0,872.95,667.25
2017,10,21,11,45,904.5,85.0,2.4,19.5,679.5,858.16,655.72
2017,10,21,12,0,905.0,85.0,2.4,20.0,681.0,839.88,641.98
2017,10,21,12,15,903.5,84.5,2.45,20.0,674.5,816.05,626.09
2017,10,21,12,30,902.0,84.0,2.5,20.0,668.0,788.99,607.96
2017,10,21,12,45,902.0,81.0,2.55,20.5,655.0,757.22,585.31
2017,10,21,13,0,902.0,78.0,2.6,21.0,642.0,722.42,560.47
2017,10,21,13,15,895.0,77.0,2.6,21.0,620.5,682.21,531.94
2017,10,21,13,30,888.0,76.0,2.6,21.0,599.0,639.76,499.8
2017,10,21,13,45,879.0,74.5,2.6,21.0,570.5,593.59,464.12
2017,10,21,14,0,870.0,73.0,2.6,21.0,542.0,545.8,426.25
2017,10,21,14,15,855.5,71.0,2.55,21.0,507.5,493.42,383.67
2017,10,21,14,30,841.0,69.0,2.5,21.0,473.0,440.45,339.41
2017,10,21,14,45,823.5,65.5,2.5,21.0,433.0,384.52,291.71
2017,10,21,15,0,806.0,62.0,2.5,21.0,393.0,327.66,242.0
2017,10,21,15,15,777.0,59.0,2.3,20.5,348.5,269.57,190.94
2017,10,21,15,30,748.0,56.0,2.1,20.0,304.0,213.68,141.67
2017,10,21,15,45,706.5,51.5,1.95,20.0,257.5,156.94,93.75
2017,10,21,16,0,665.0,47.0,1.8,20.0,211.0,104.5,54.1
2017,10,21,16,15,597.5,41.5,1.65,19.0,164.0,54.83,26.73
2017,10,21,16,30,530.0,36.0,1.5,18.0,117.0,29.52,19.9
2017,10,21,16,45,406.0,27.0,1.35,17.0,75.5,22.7,13.25
2017,10,21,17,0,282.0,18.0,1.2,16.0,34.0,14.32,0.0
2017,10,21,17,15,141.0,9.0,1.35,15.5,17.0,8.58,0.0
2017,10,21,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,6,45,220.5,15.0,1.55,9.5,39.0,130.87,50.69
2017,10,22,7,0,441.0,30.0,1.7,10.0,78.0,274.3,215.36
2017,10,22,7,15,529.5,37.5,1.9,10.5,124.5,345.79,283.26
2017,10,22,7,30,618.0,45.0,2.1,11.0,171.0,430.01,357.02
2017,10,22,7,45,674.0,49.5,2.35,12.0,219.5,496.74,413.63
2017,10,22,8,0,730.0,54.0,2.6,13.0,268.0,565.98,469.87
2017,10,22,8,15,765.0,57.5,2.7,14.0,314.5,621.35,511.44
2017,10,22,8,30,800.0,61.0,2.8,15.0,361.0,676.65,550.96
2017,10,22,8,45,826.0,63.5,2.95,16.0,404.5,723.32,583.04
2017,10,22,9,0,852.0,66.0,3.1,17.0,448.0,761.86,608.37
2017,10,22,9,15,869.0,68.0,3.1,17.5,486.0,797.15,631.26
2017,10,22,9,30,886.0,70.0,3.1,18.0,524.0,829.94,652.02
2017,10,22,9,45,893.5,73.5,3.1,19.0,555.5,853.78,664.91
2017,10,22,10,0,901.0,77.0,3.1,20.0,587.0,874.28,675.4
2017,10,22,10,15,910.0,78.5,3.05,20.5,612.0,890.21,683.62
2017,10,22,10,30,919.0,80.0,3.0,21.0,637.0,902.61,689.47
2017,10,22,10,45,927.0,80.0,3.0,21.5,655.5,908.7,691.46
2017,10,22,11,0,935.0,80.0,3.0,22.0,674.0,911.07,691.08
2017,10,22,11,15,938.5,80.5,3.0,22.0,684.0,906.34,687.35
2017,10,22,11,30,942.0,81.0,3.0,22.0,694.0,897.84,681.26
2017,10,22,11,45,944.5,80.5,3.0,22.5,696.5,883.58,670.09
2017,10,22,12,0,947.0,80.0,3.0,23.0,699.0,865.62,656.58
2017,10,22,12,15,945.5,79.5,3.0,23.0,692.5,840.86,639.77
2017,10,22,12,30,944.0,79.0,3.0,23.0,686.0,812.73,620.68
2017,10,22,12,45,936.5,80.0,3.05,23.5,671.0,778.6,596.48
2017,10,22,13,0,929.0,81.0,3.1,24.0,656.0,741.73,570.3
2017,10,22,13,15,922.0,80.0,3.15,24.0,634.5,700.51,541.31
2017,10,22,13,30,915.0,79.0,3.2,24.0,613.0,656.97,508.73
2017,10,22,13,45,905.5,77.0,3.25,24.0,584.0,608.83,471.93
2017,10,22,14,0,896.0,75.0,3.3,24.0,555.0,559.06,432.86
2017,10,22,14,15,881.5,73.0,3.3,24.0,519.0,505.46,389.62
2017,10,22,14,30,867.0,71.0,3.3,24.0,483.0,451.21,344.58
2017,10,22,14,45,847.0,68.5,3.35,24.0,442.0,393.26,295.51
2017,10,22,15,0,827.0,66.0,3.4,24.0,401.0,336.12,245.8
2017,10,22,15,15,797.0,62.5,3.05,23.5,355.5,276.15,193.46
2017,10,22,15,30,767.0,59.0,2.7,23.0,310.0,218.49,143.12
2017,10,22,15,45,723.5,54.5,2.35,22.5,261.5,160.44,94.92
2017,10,22,16,0,680.0,50.0,2.0,22.0,213.0,106.94,55.3
2017,10,22,16,15,608.0,43.5,1.8,20.5,165.0,55.51,27.67
2017,10,22,16,30,536.0,37.0,1.6,19.0,117.0,30.73,20.79
2017,10,22,16,45,407.0,27.5,1.45,18.0,74.5,21.46,11.97
2017,10,22,17,0,278.0,18.0,1.3,17.0,32.0,14.49,0.0
2017,10,22,17,15,139.0,9.0,1.3,16.5,16.0,8.58,0.0
2017,10,22,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,45,218.5,14.0,1.8,12.5,37.5,127.31,34.95
2017,10,23,7,0,437.0,28.0,2.0,13.0,75.0,263.75,203.75
2017,10,23,7,15,526.0,35.5,2.2,13.5,120.5,340.65,276.06
2017,10,23,7,30,615.0,43.0,2.4,14.0,166.0,424.64,349.19
2017,10,23,7,45,669.5,47.5,2.6,15.0,214.0,490.02,404.31
2017,10,23,8,0,724.0,52.0,2.8,16.0,262.0,557.85,458.97
2017,10,23,8,15,759.0,56.0,2.85,17.0,308.0,613.45,500.4
2017,10,23,8,30,794.0,60.0,2.9,18.0,354.0,669.04,539.69
2017,10,23,8,45,819.0,62.5,3.0,19.0,397.0,714.64,570.5
2017,10,23,9,0,844.0,65.0,3.1,20.0,440.0,752.09,594.61
2017,10,23,9,15,861.5,67.0,3.1,20.5,477.5,787.5,617.43
2017,10,23,9,30,879.0,69.0,3.1,21.0,515.0,820.47,638.16
2017,10,23,9,45,887.0,72.0,3.1,22.0,546.0,843.93,650.69
2017,10,23,10,0,895.0,75.0,3.1,23.0,577.0,864.13,660.89
2017,10,23,10,15,904.0,76.0,3.15,23.5,602.0,879.36,669.24
2017,10,23,10,30,913.0,77.0,3.2,24.0,627.0,891.09,675.29
2017,10,23,10,45,919.0,78.0,3.25,24.5,644.5,896.61,677.21
2017,10,23,11,0,925.0,79.0,3.3,25.0,662.0,898.42,676.8
2017,10,23,11,15,928.0,79.5,3.35,25.5,672.0,893.32,671.84
2017,10,23,11,30,931.0,80.0,3.4,26.0,682.0,884.49,664.54
2017,10,23,11,45,932.0,80.0,3.45,26.5,683.5,869.71,653.37
2017,10,23,12,0,933.0,80.0,3.5,27.0,685.0,851.34,639.89
2017,10,23,12,15,931.0,79.5,3.5,27.0,679.0,826.51,623.08
2017,10,23,12,30,929.0,79.0,3.5,27.0,673.0,798.4,604.05
2017,10,23,12,45,919.5,80.5,3.55,27.5,657.5,763.84,579.57
2017,10,23,13,0,910.0,82.0,3.6,28.0,642.0,726.71,553.26
2017,10,23,13,15,902.5,81.0,3.5,28.0,620.0,685.89,523.85
2017,10,23,13,30,895.0,80.0,3.4,28.0,598.0,642.85,491.36
2017,10,23,13,45,885.0,78.0,3.35,28.5,569.0,595.32,454.17
2017,10,23,14,0,875.0,76.0,3.3,29.0,540.0,546.26,415.09
2017,10,23,14,15,859.0,74.0,3.15,28.5,504.5,493.02,373.3
2017,10,23,14,30,843.0,72.0,3.0,28.0,469.0,439.1,329.73
2017,10,23,14,45,822.0,69.0,2.95,28.0,428.0,381.88,281.97
2017,10,23,15,0,801.0,66.0,2.9,28.0,387.0,325.38,233.62
2017,10,23,15,15,769.5,62.5,2.45,27.5,342.0,266.6,183.21
2017,10,23,15,30,738.0,59.0,2.0,27.0,297.0,210.34,135.04
2017,10,23,15,45,692.0,54.5,1.55,26.5,249.5,153.79,89.18
2017,10,23,16,0,646.0,50.0,1.1,26.0,202.0,102.12,51.99
2017,10,23,16,15,572.0,43.5,1.05,25.0,155.0,52.93,26.48
2017,10,23,16,30,498.0,37.0,1.0,24.0,108.0,28.27,18.18
2017,10,23,16,45,365.5,27.0,0.95,23.0,68.0,21.15,11.19
2017,10,23,17,0,233.0,17.0,0.9,22.0,28.0,13.68,0.0
2017,10,23,17,15,116.5,8.5,0.85,21.5,14.0,8.1,0.0
2017,10,23,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,6,45,203.5,14.5,1.5,14.5,35.5,120.64,15.94
2017,10,24,7,0,407.0,29.0,1.6,15.0,71.0,255.44,193.9
2017,10,24,7,15,500.5,37.0,1.9,16.0,116.5,332.7,266.13
2017,10,24,7,30,594.0,45.0,2.2,17.0,162.0,413.5,335.69
2017,10,24,7,45,649.0,51.0,2.55,18.0,209.5,480.09,391.53
2017,10,24,8,0,704.0,57.0,2.9,19.0,257.0,549.21,447.07
2017,10,24,8,15,740.5,61.0,2.9,19.5,303.5,605.1,489.62
2017,10,24,8,30,777.0,65.0,2.9,20.0,350.0,661.05,529.8
2017,10,24,8,45,801.5,68.0,2.9,21.0,392.5,706.32,559.79
2017,10,24,9,0,826.0,71.0,2.9,22.0,435.0,750.09,587.84
2017,10,24,9,15,844.0,73.5,2.85,22.5,472.5,786.16,610.56
2017,10,24,9,30,862.0,76.0,2.8,23.0,510.0,812.79,626.25
2017,10,24,9,45,878.5,76.0,2.8,24.0,542.5,839.25,640.79
2017,10,24,10,0,895.0,76.0,2.8,25.0,575.0,862.8,653.12
2017,10,24,10,15,904.0,77.5,2.8,25.5,599.5,878.55,661.34
2017,10,24,10,30,913.0,79.0,2.8,26.0,624.0,890.8,667.32
2017,10,24,10,45,918.0,80.0,2.8,27.0,641.5,895.38,666.91
2017,10,24,11,0,923.0,81.0,2.8,28.0,659.0,896.26,664.23
2017,10,24,11,15,925.5,81.5,2.75,28.5,668.5,890.69,658.37
2017,10,24,11,30,928.0,82.0,2.7,29.0,678.0,881.42,650.27
2017,10,24,11,45,928.0,82.0,2.7,29.5,679.5,865.82,638.52
2017,10,24,12,0,928.0,82.0,2.7,30.0,681.0,846.68,624.6
2017,10,24,12,15,926.0,82.0,2.65,30.0,674.5,822.51,608.33
2017,10,24,12,30,924.0,82.0,2.6,30.0,668.0,795.06,589.94
2017,10,24,12,45,918.0,81.5,2.55,30.5,653.0,761.01,565.94
2017,10,24,13,0,912.0,81.0,2.5,31.0,638.0,724.23,540.13
2017,10,24,13,15,904.5,80.0,2.4,31.0,616.0,683.38,511.26
2017,10,24,13,30,897.0,79.0,2.3,31.0,594.0,640.32,479.48
2017,10,24,13,45,885.0,78.0,2.25,31.0,565.0,592.67,443.97
2017,10,24,14,0,873.0,77.0,2.2,31.0,536.0,543.64,406.56
2017,10,24,14,15,857.0,75.0,2.1,31.0,500.5,490.86,365.23
2017,10,24,14,30,841.0,73.0,2.0,31.0,465.0,436.83,321.87
2017,10,24,14,45,817.5,70.5,1.9,31.0,424.0,379.37,274.87
2017,10,24,15,0,794.0,68.0,1.8,31.0,383.0,322.88,227.53
2017,10,24,15,15,762.5,64.5,1.55,30.0,338.0,264.6,178.98
2017,10,24,15,30,731.0,61.0,1.3,29.0,293.0,208.85,132.4
2017,10,24,15,45,683.5,56.0,1.1,28.5,245.5,152.17,87.31
2017,10,24,16,0,636.0,51.0,0.9,28.0,198.0,100.57,50.91
2017,10,24,16,15,560.0,44.0,0.95,27.0,151.0,49.0,24.03
2017,10,24,16,30,484.0,37.0,1.0,26.0,104.0,28.45,18.1
2017,10,24,16,45,351.0,26.5,1.05,25.5,64.5,20.86,10.53
2017,10,24,17,0,218.0,16.0,1.1,25.0,25.0,12.88,0.0
2017,10,24,17,15,109.0,8.0,1.05,24.5,12.5,7.63,0.0
2017,10,24,17,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,45,202.5,14.5,1.45,14.5,34.0,119.13,0.0
2017,10,25,7,0,405.0,29.0,1.5,15.0,68.0,253.81,190.69
2017,10,25,7,15,500.0,36.5,1.75,16.0,113.5,330.86,263.88
2017,10,25,7,30,595.0,44.0,2.0,17.0,159.0,411.58,333.38
2017,10,25,7,45,651.5,50.0,2.3,18.0,207.0,478.93,389.75
2017,10,25,8,0,708.0,56.0,2.6,19.0,255.0,548.92,445.85
2017,10,25,8,15,745.5,60.0,2.55,19.5,301.5,605.49,488.65
2017,10,25,8,30,783.0,64.0,2.5,20.0,348.0,662.17,528.95
2017,10,25,8,45,808.5,67.0,2.45,21.0,390.5,708.25,559.03
2017,10,25,9,0,834.0,70.0,2.4,22.0,433.0,752.87,587.11
2017,10,25,9,15,852.0,72.0,2.4,22.5,471.0,788.4,609.46
2017,10,25,9,30,870.0,74.0,2.4,23.0,509.0,814.5,624.92
2017,10,25,9,45,881.5,76.5,2.4,24.0,540.5,839.91,638.58
2017,10,25,10,0,893.0,79.0,2.4,25.0,572.0,862.21,649.93
2017,10,25,10,15,902.0,80.5,2.35,25.5,597.0,877.83,657.58
2017,10,25,10,30,911.0,82.0,2.3,26.0,622.0,889.98,662.97
2017,10,25,10,45,918.0,82.5,2.3,27.0,640.0,895.61,663.25
2017,10,25,11,0,925.0,83.0,2.3,28.0,658.0,897.55,661.26
2017,10,25,11,15,928.0,83.5,2.25,28.5,667.5,892.33,655.61
2017,10,25,11,30,931.0,84.0,2.2,29.0,677.0,883.4,647.74
2017,10,25,11,45,932.5,83.5,2.15,29.5,679.0,868.4,636.06
2017,10,25,12,0,934.0,83.0,2.1,30.0,681.0,849.79,622.24
2017,10,25,12,15,932.5,83.0,2.1,30.0,675.0,825.86,606.7
2017,10,25,12,30,931.0,83.0,2.1,30.0,669.0,798.61,589.0
2017,10,25,12,45,915.5,86.5,2.1,30.5,652.0,761.84,563.74
2017,10,25,13,0,900.0,90.0,2.1,31.0,635.0,722.84,536.96
2017,10,25,13,15,892.0,89.0,2.1,31.0,613.0,682.05,508.38
2017,10,25,13,30,884.0,88.0,2.1,31.0,591.0,641.22,478.75
2017,10,25,13,45,873.5,85.5,2.1,31.5,562.0,592.79,442.2
2017,10,25,14,0,863.0,83.0,2.1,32.0,533.0,542.93,403.8
2017,10,25,14,15,846.5,80.5,2.1,31.5,497.5,489.05,362.99
2017,10,25,14,30,830.0,78.0,2.1,31.0,462.0,434.84,320.49
2017,10,25,14,45,807.5,75.0,2.1,31.0,421.0,377.86,274.0
2017,10,25,15,0,785.0,72.0,2.1,31.0,380.0,321.79,227.04
2017,10,25,15,15,751.5,68.0,1.8,30.0,334.5,263.1,178.15
2017,10,25,15,30,718.0,64.0,1.5,29.0,289.0,207.19,131.54
2017,10,25,15,45,669.0,58.5,1.25,28.5,241.5,150.74,86.8
2017,10,25,16,0,620.0,53.0,1.0,28.0,194.0,97.05,48.99
2017,10,25,16,15,539.0,45.5,1.0,27.0,147.0,48.47,24.67
2017,10,25,16,30,458.0,38.0,1.0,26.0,100.0,29.54,18.94
2017,10,25,16,45,317.0,27.0,1.05,25.0,61.0,21.5,10.7
2017,10,25,17,0,176.0,16.0,1.1,24.0,22.0,15.25,0.0
2017,10,25,17,15,88.0,8.0,1.1,23.5,11.0,7.63,0.0
2017,10,25,17,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,26,6,45,197.5,14.0,1.8,14.5,32.5,115.2,0.0
2017,10,26,7,0,395.0,28.0,1.9,15.0,65.0,247.23,183.84
2017,10,26,7,15,492.5,36.0,2.15,15.5,110.0,325.38,260.05
2017,10,26,7,30,590.0,44.0,2.4,16.0,155.0,407.33,331.7
2017,10,26,7,45,649.0,49.0,2.65,17.0,203.0,474.69,388.55
2017,10,26,8,0,708.0,54.0,2.9,18.0,251.0,544.79,445.17
2017,10,26,8,15,745.5,58.0,2.7,19.0,297.0,601.16,486.92
2017,10,26,8,30,783.0,62.0,2.5,20.0,343.0,657.67,525.72
2017,10,26,8,45,809.0,65.0,2.4,21.0,386.0,703.99,555.81
2017,10,26,9,0,835.0,68.0,2.3,22.0,429.0,748.89,583.81
2017,10,26,9,15,853.0,70.5,2.25,22.5,466.5,784.97,606.19
2017,10,26,9,30,871.0,73.0,2.2,23.0,504.0,811.66,621.64
2017,10,26,9,45,882.0,75.0,2.2,24.0,535.5,835.98,634.5
2017,10,26,10,0,893.0,77.0,2.2,25.0,567.0,857.19,645.1
2017,10,26,10,15,902.0,78.5,2.15,25.5,591.5,872.78,652.68
2017,10,26,10,30,911.0,80.0,2.1,26.0,616.0,884.89,658.0
2017,10,26,10,45,916.5,81.0,2.1,27.0,633.5,889.8,657.81
2017,10,26,11,0,922.0,82.0,2.1,28.0,651.0,891.02,655.38
2017,10,26,11,15,925.0,82.5,2.05,28.5,660.5,885.82,649.73
2017,10,26,11,30,928.0,83.0,2.0,29.0,670.0,876.91,641.88
2017,10,26,11,45,928.5,83.0,1.95,29.5,671.5,861.7,630.09
2017,10,26,12,0,929.0,83.0,1.9,30.0,673.0,842.94,616.18
2017,10,26,12,15,927.0,82.5,1.85,30.0,666.5,818.18,599.7
2017,10,26,12,30,925.0,82.0,1.8,30.0,660.0,790.18,581.15
2017,10,26,12,45,921.5,81.0,1.75,30.5,646.0,757.41,558.32
2017,10,26,13,0,918.0,80.0,1.7,31.0,632.0,721.76,533.6
2017,10,26,13,15,911.0,79.0,1.65,31.0,610.0,681.12,505.22
2017,10,26,13,30,904.0,78.0,1.6,31.0,588.0,638.21,474.12
2017,10,26,13,45,893.0,76.0,1.6,31.5,559.0,589.92,437.93
2017,10,26,14,0,882.0,74.0,1.6,32.0,530.0,540.18,399.83
2017,10,26,14,15,866.5,72.0,1.6,31.5,494.5,487.1,359.79
2017,10,26,14,30,851.0,70.0,1.6,31.0,459.0,433.31,317.74
2017,10,26,14,45,829.0,67.0,1.6,31.0,418.0,375.64,270.86
2017,10,26,15,0,807.0,64.0,1.6,31.0,377.0,318.77,223.36
2017,10,26,15,15,775.0,60.5,1.4,30.0,332.0,259.95,174.4
2017,10,26,15,30,743.0,57.0,1.2,29.0,287.0,203.69,127.5
2017,10,26,15,45,695.5,52.5,1.05,28.5,239.5,147.15,82.77
2017,10,26,16,0,648.0,48.0,0.9,28.0,192.0,95.65,47.09
2017,10,26,16,15,569.5,41.0,0.95,27.0,145.5,46.46,23.33
2017,10,26,16,30,491.0,34.0,1.0,26.0,99.0,28.55,18.05
2017,10,26,16,45,245.5,27.5,1.1,25.0,60.0,22.14,10.73
2017,10,26,17,0,0.0,21.0,1.2,24.0,21.0,20.02,0.0
2017,10,26,17,15,0.0,10.5,1.2,23.5,10.5,0.0,0.0
2017,10,26,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,6,45,199.0,13.5,1.15,15.5,31.5,114.03,0.0
2017,10,27,7,0,398.0,27.0,1.1,16.0,63.0,246.8,179.49
2017,10,27,7,15,496.5,35.0,1.3,16.5,108.0,319.96,252.99
2017,10,27,7,30,595.0,43.0,1.5,17.0,153.0,407.63,328.24
2017,10,27,7,45,654.0,48.0,1.7,18.0,200.5,474.98,384.31
2017,10,27,8,0,713.0,53.0,1.9,19.0,248.0,545.06,440.11
2017,10,27,8,15,750.5,57.0,1.8,19.5,294.5,601.45,482.19
2017,10,27,8,30,788.0,61.0,1.7,20.0,341.0,657.98,521.48
2017,10,27,8,45,814.5,64.0,1.65,21.0,384.0,704.7,551.45
2017,10,27,9,0,841.0,67.0,1.6,22.0,427.0,750.01,579.38
2017,10,27,9,15,859.0,69.0,1.6,23.0,464.5,778.73,595.4
2017,10,27,9,30,877.0,71.0,1.6,24.0,502.0,811.62,614.07
2017,10,27,9,45,879.5,76.5,1.6,25.0,531.5,833.26,624.75
2017,10,27,10,0,882.0,82.0,1.6,26.0,561.0,851.44,633.1
2017,10,27,10,15,891.0,83.5,1.6,26.5,586.0,866.81,640.84
2017,10,27,10,30,900.0,85.0,1.6,27.0,611.0,878.76,646.4
2017,10,27,10,45,906.5,85.5,1.65,27.5,628.5,883.83,648.16
2017,10,27,11,0,913.0,86.0,1.7,28.0,646.0,885.27,647.75
2017,10,27,11,15,916.0,86.5,1.75,28.5,655.5,880.07,643.17
2017,10,27,11,30,919.0,87.0,1.8,29.0,665.0,871.21,636.4
2017,10,27,11,45,920.0,87.0,1.9,29.5,666.5,856.49,626.44
2017,10,27,12,0,921.0,87.0,2.0,30.0,668.0,838.24,614.24
2017,10,27,12,15,918.5,87.0,2.0,30.0,661.5,813.81,598.34
2017,10,27,12,30,916.0,87.0,2.0,30.0,655.0,786.17,580.36
2017,10,27,12,45,899.5,90.5,2.05,30.5,638.0,749.2,555.29
2017,10,27,13,0,883.0,94.0,2.1,31.0,621.0,713.45,530.71
2017,10,27,13,15,874.5,93.0,2.05,31.0,599.0,672.44,501.28
2017,10,27,13,30,866.0,92.0,2.0,31.0,577.0,629.37,469.84
2017,10,27,13,45,855.5,89.5,2.0,31.0,548.0,581.8,434.73
2017,10,27,14,0,845.0,87.0,2.0,31.0,519.0,532.85,397.66
2017,10,27,14,15,827.5,84.5,1.9,30.5,483.5,479.48,356.68
2017,10,27,14,30,810.0,82.0,1.8,30.0,448.0,425.93,314.28
2017,10,27,14,45,787.5,78.0,1.7,30.0,407.5,369.17,267.73
2017,10,27,15,0,765.0,74.0,1.6,30.0,367.0,313.39,220.89
2017,10,27,15,15,729.5,70.0,1.35,29.5,322.0,255.56,172.48
2017,10,27,15,30,694.0,66.0,1.1,29.0,277.0,198.83,125.33
2017,10,27,15,45,644.0,59.5,0.9,28.5,230.0,142.75,81.38
2017,10,27,16,0,594.0,53.0,0.7,28.0,183.0,92.06,46.45
2017,10,27,16,15,508.5,45.5,0.8,27.0,137.0,45.41,24.05
2017,10,27,16,30,423.0,38.0,0.9,26.0,91.0,29.95,19.13
2017,10,27,16,45,276.5,25.5,1.0,25.0,54.0,20.44,8.94
2017,10,27,17,0,130.0,13.0,1.1,24.0,17.0,12.39,0.0
2017,10,27,17,15,65.0,6.5,1.15,23.0,8.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,6,45,159.5,14.5,1.4,12.5,28.5,97.67,0.0
2017,10,28,7,0,319.0,29.0,1.5,13.0,57.0,211.26,152.8
2017,10,28,7,15,424.0,38.0,1.55,13.5,100.0,290.57,232.42
2017,10,28,7,30,529.0,47.0,1.6,14.0,143.0,379.1,309.08
2017,10,28,7,45,592.5,53.5,1.65,15.0,190.0,447.48,366.35
2017,10,28,8,0,656.0,60.0,1.7,16.0,237.0,519.38,423.83
2017,10,28,8,15,697.0,64.5,1.55,16.5,282.5,572.2,464.09
2017,10,28,8,30,738.0,69.0,1.4,17.0,328.0,630.03,504.89
2017,10,28,8,45,767.0,72.5,1.25,18.0,370.5,677.71,535.14
2017,10,28,9,0,796.0,76.0,1.1,19.0,413.0,724.23,563.12
2017,10,28,9,15,815.5,78.5,1.0,20.0,450.5,760.43,583.25
2017,10,28,9,30,835.0,81.0,0.9,21.0,488.0,794.33,601.13
2017,10,28,9,45,842.5,85.5,0.85,22.0,518.0,818.13,612.43
2017,10,28,10,0,850.0,90.0,0.8,23.0,548.0,838.75,621.5
2017,10,28,10,15,860.0,91.5,0.8,23.5,572.5,854.6,629.41
2017,10,28,10,30,870.0,93.0,0.8,24.0,597.0,867.07,635.23
2017,10,28,10,45,877.0,93.5,0.85,25.0,614.5,872.31,636.11
2017,10,28,11,0,884.0,94.0,0.9,26.0,632.0,867.22,630.55
2017,10,28,11,15,887.5,94.5,0.95,26.5,641.5,862.55,626.76
2017,10,28,11,30,891.0,95.0,1.0,27.0,651.0,854.33,620.78
2017,10,28,11,45,892.5,94.5,1.05,27.5,653.0,839.81,610.87
2017,10,28,12,0,894.0,94.0,1.1,28.0,655.0,821.85,598.87
2017,10,28,12,15,892.0,94.0,1.15,28.5,648.5,798.37,583.33
2017,10,28,12,30,890.0,94.0,1.2,29.0,642.0,771.75,565.77
2017,10,28,12,45,889.5,91.0,1.25,29.5,628.5,739.95,544.73
2017,10,28,13,0,889.0,88.0,1.3,30.0,615.0,705.23,521.54
2017,10,28,13,15,881.0,87.0,1.3,30.0,593.0,665.01,493.31
2017,10,28,13,30,873.0,86.0,1.3,30.0,571.0,624.78,464.37
2017,10,28,13,45,862.0,84.0,1.35,30.0,542.5,577.29,429.95
2017,10,28,14,0,851.0,82.0,1.4,30.0,514.0,528.45,393.48
2017,10,28,14,15,833.5,79.5,1.4,29.5,478.5,474.95,352.92
2017,10,28,14,30,816.0,77.0,1.4,29.0,443.0,421.26,310.76
2017,10,28,14,45,792.0,74.0,1.45,29.0,402.5,364.81,264.76
2017,10,28,15,0,768.0,71.0,1.5,29.0,362.0,309.45,218.37
2017,10,28,15,15,733.0,67.0,1.35,28.0,317.0,251.75,170.28
2017,10,28,15,30,698.0,63.0,1.2,27.0,272.0,197.03,124.72
2017,10,28,15,45,645.0,57.5,1.05,26.5,225.5,139.57,79.54
2017,10,28,16,0,592.0,52.0,0.9,26.0,179.0,89.67,45.32
2017,10,28,16,15,507.0,44.0,0.95,24.5,133.5,42.95,23.09
2017,10,28,16,30,422.0,36.0,1.0,23.0,88.0,28.29,17.95
2017,10,28,16,45,272.5,24.0,1.1,22.0,51.5,19.19,7.55
2017,10,28,17,0,123.0,12.0,1.2,21.0,15.0,11.44,0.0
2017,10,28,17,15,61.5,6.0,1.4,20.0,7.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,29,6,45,161.5,13.5,1.3,10.5,27.5,80.11,0.0
2017,10,29,7,0,323.0,27.0,1.4,11.0,55.0,210.34,149.79
2017,10,29,7,15,429.0,36.5,1.5,11.5,98.0,290.48,233.36
2017,10,29,7,30,535.0,46.0,1.6,12.0,141.0,380.05,311.71
2017,10,29,7,45,598.5,52.5,1.75,12.5,188.0,448.45,370.59
2017,10,29,8,0,662.0,59.0,1.9,13.0,235.0,520.37,430.04
2017,10,29,8,15,703.5,63.5,1.85,13.5,280.5,573.61,471.97
2017,10,29,8,30,745.0,68.0,1.8,14.0,326.0,631.86,514.73
2017,10,29,8,45,773.0,71.5,1.8,15.0,368.5,678.88,546.61
2017,10,29,9,0,801.0,75.0,1.8,16.0,411.0,724.66,576.6
2017,10,29,9,15,821.0,78.0,1.8,16.5,448.5,761.89,600.71
2017,10,29,9,30,841.0,81.0,1.8,17.0,486.0,796.83,622.8
2017,10,29,9,45,693.5,123.5,1.8,18.0,472.0,742.03,579.97
2017,10,29,10,0,546.0,166.0,1.8,19.0,458.0,668.2,523.13
2017,10,29,10,15,486.5,193.5,1.9,19.5,462.5,652.06,509.32
2017,10,29,10,30,427.0,221.0,2.0,20.0,467.0,632.22,492.3
2017,10,29,10,45,602.5,169.0,2.1,21.0,527.0,726.14,562.07
2017,10,29,11,0,778.0,117.0,2.2,22.0,587.0,807.94,617.07
2017,10,29,11,15,546.5,194.5,2.3,22.0,527.0,690.82,532.16
2017,10,29,11,30,315.0,272.0,2.4,22.0,467.0,564.21,435.95
2017,10,29,11,45,247.0,282.0,2.55,22.5,435.5,501.03,388.27
2017,10,29,12,0,179.0,292.0,2.7,23.0,404.0,450.9,349.05
2017,10,29,12,15,248.0,279.5,2.8,23.0,432.0,493.41,382.63
2017,10,29,12,30,317.0,267.0,2.9,23.0,460.0,521.36,404.71
2017,10,29,12,45,383.5,244.0,3.0,23.0,472.5,531.66,413.7
2017,10,29,13,0,450.0,221.0,3.1,23.0,485.0,544.72,424.34
2017,10,29,13,15,561.0,176.5,3.15,23.0,494.0,550.58,430.12
2017,10,29,13,30,672.0,132.0,3.2,23.0,503.0,550.21,430.4
2017,10,29,13,45,684.5,120.5,3.3,23.0,481.0,513.89,402.0
2017,10,29,14,0,697.0,109.0,3.4,23.0,459.0,474.79,370.72
2017,10,29,14,15,649.0,112.0,3.4,22.5,420.5,419.42,326.42
2017,10,29,14,30,601.0,115.0,3.4,22.0,382.0,367.09,283.63
2017,10,29,14,45,564.5,110.0,3.45,22.0,342.5,314.74,239.56
2017,10,29,15,0,528.0,105.0,3.5,22.0,303.0,265.32,197.26
2017,10,29,15,15,483.0,101.0,3.5,21.5,265.0,216.12,155.59
2017,10,29,15,30,438.0,97.0,3.5,21.0,227.0,173.19,119.57
2017,10,29,15,45,487.0,77.0,3.55,20.5,198.5,134.95,85.01
2017,10,29,16,0,536.0,57.0,3.6,20.0,170.0,88.76,48.22
2017,10,29,16,15,446.0,48.0,3.6,19.0,125.5,44.63,26.47
2017,10,29,16,30,356.0,39.0,3.6,18.0,81.0,31.32,20.82
2017,10,29,16,45,178.0,25.5,3.6,17.0,46.5,20.05,7.51
2017,10,29,17,0,0.0,12.0,3.6,16.0,12.0,11.44,0.0
2017,10,29,17,15,0.0,6.0,3.65,15.5,6.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,10,30,6,45,42.0,14.5,5.35,10.5,18.0,31.22,0.0
2017,10,30,7,0,84.0,29.0,5.5,11.0,36.0,89.15,59.37
2017,10,30,7,15,127.0,47.5,5.55,11.0,65.5,138.41,110.37
2017,10,30,7,30,170.0,66.0,5.6,11.0,95.0,189.36,156.83
2017,10,30,7,45,200.0,83.5,5.65,11.5,128.5,234.12,196.89
2017,10,30,8,0,230.0,101.0,5.7,12.0,162.0,280.72,237.57
2017,10,30,8,15,254.0,115.5,5.7,12.5,194.0,320.78,271.72
2017,10,30,8,30,278.0,130.0,5.7,13.0,226.0,361.81,305.81
2017,10,30,8,45,356.0,135.5,5.7,13.5,273.5,445.06,374.58
2017,10,30,9,0,434.0,141.0,5.7,14.0,321.0,519.45,434.75
2017,10,30,9,15,456.0,150.5,5.7,14.5,355.0,556.7,463.08
2017,10,30,9,30,478.0,160.0,5.7,15.0,389.0,593.06,490.29
2017,10,30,9,45,338.5,199.0,5.75,15.5,366.5,516.16,424.63
2017,10,30,10,0,199.0,238.0,5.8,16.0,344.0,434.67,354.94
2017,10,30,10,15,534.0,164.0,5.8,16.0,465.0,656.75,537.58
2017,10,30,10,30,869.0,90.0,5.8,16.0,586.0,857.49,690.0
2017,10,30,10,45,878.0,89.5,5.85,16.5,603.5,856.35,686.28
2017,10,30,11,0,887.0,89.0,5.9,17.0,621.0,858.7,686.34
2017,10,30,11,15,889.5,89.5,5.9,17.0,630.0,853.2,681.78
2017,10,30,11,30,892.0,90.0,5.9,17.0,639.0,844.17,674.8
2017,10,30,11,45,893.0,89.5,5.9,17.5,640.0,829.27,662.34
2017,10,30,12,0,894.0,89.0,5.9,18.0,641.0,810.98,647.53
2017,10,30,12,15,891.5,88.5,5.85,18.0,634.0,786.66,629.4
2017,10,30,12,30,889.0,88.0,5.8,18.0,627.0,759.25,609.04
2017,10,30,12,45,875.0,90.5,5.75,18.0,611.0,723.99,582.76
2017,10,30,13,0,861.0,93.0,5.7,18.0,595.0,689.9,556.55
2017,10,30,13,15,852.5,92.0,5.6,17.5,573.5,649.88,525.43
2017,10,30,13,30,844.0,91.0,5.5,17.0,552.0,607.9,492.12
2017,10,30,13,45,831.5,89.0,5.45,17.0,523.5,560.89,453.34
2017,10,30,14,0,819.0,87.0,5.4,17.0,495.0,512.75,412.8
2017,10,30,14,15,801.5,84.5,5.3,16.5,461.0,460.91,368.98
2017,10,30,14,30,784.0,82.0,5.2,16.0,427.0,408.95,323.85
2017,10,30,14,45,761.5,78.0,5.15,16.0,387.5,353.89,274.63
2017,10,30,15,0,739.0,74.0,5.1,16.0,348.0,299.85,225.4
2017,10,30,15,15,703.0,70.0,4.95,15.5,304.5,242.15,173.58
2017,10,30,15,30,667.0,66.0,4.8,15.0,261.0,188.89,126.16
2017,10,30,15,45,607.5,60.5,4.7,14.5,214.5,134.54,81.45
