Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,16,0,548.0,55.0,4.6,14.0,168.0,86.71,47.52
2017,10,30,16,15,458.0,46.5,4.45,13.5,124.0,42.56,25.89
2017,10,30,16,30,368.0,38.0,4.3,13.0,80.0,30.61,20.57
2017,10,30,16,45,218.0,24.5,4.2,12.5,46.0,20.03,6.56
2017,10,30,17,0,68.0,11.0,4.1,12.0,12.0,10.48,0.0
2017,10,30,17,15,34.0,5.5,3.95,11.5,6.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,102.0,15.0,0.15,10.0,23.0,56.35,0.0
2017,10,31,7,0,204.0,30.0,0.2,10.0,46.0,155.29,102.49
2017,10,31,7,15,308.0,43.0,0.3,10.5,86.0,233.98,185.82
2017,10,31,7,30,412.0,56.0,0.4,11.0,126.0,320.11,260.33
2017,10,31,7,45,477.0,65.5,0.5,11.5,170.5,388.18,317.93
2017,10,31,8,0,542.0,75.0,0.6,12.0,215.0,459.87,376.38
2017,10,31,8,15,588.0,81.5,0.75,12.5,259.0,518.51,423.11
2017,10,31,8,30,634.0,88.0,0.9,13.0,303.0,578.19,469.21
2017,10,31,8,45,670.5,91.5,1.1,14.0,345.0,627.91,505.84
2017,10,31,9,0,707.0,95.0,1.3,15.0,387.0,677.12,540.48
2017,10,31,9,15,729.5,99.0,1.3,15.5,423.5,715.04,565.31
2017,10,31,9,30,752.0,103.0,1.3,16.0,460.0,751.07,588.4
2017,10,31,9,45,620.5,141.5,1.3,16.5,449.0,698.42,548.16
2017,10,31,10,0,489.0,180.0,1.3,17.0,438.0,634.02,497.76
2017,10,31,10,15,655.5,143.0,1.15,17.5,505.0,739.42,573.06
2017,10,31,10,30,822.0,106.0,1.0,18.0,572.0,833.98,633.15
2017,10,31,10,45,834.0,105.0,0.9,18.5,589.5,841.58,633.54
2017,10,31,11,0,846.0,104.0,0.8,19.0,607.0,845.75,632.8
2017,10,31,11,15,849.5,104.5,0.7,19.0,616.5,841.0,627.43
2017,10,31,11,30,853.0,105.0,0.6,19.0,626.0,832.79,620.0
2017,10,31,11,45,855.5,104.0,0.5,19.5,627.5,818.64,607.68
2017,10,31,12,0,858.0,103.0,0.4,20.0,629.0,801.13,593.4
2017,10,31,12,15,856.0,102.5,0.5,20.0,622.5,777.43,579.8
2017,10,31,12,30,854.0,102.0,0.6,20.0,616.0,750.71,564.08
2017,10,31,12,45,844.0,103.0,0.75,20.5,601.0,717.07,543.05
2017,10,31,13,0,834.0,104.0,0.9,21.0,586.0,681.15,518.62
2017,10,31,13,15,824.5,102.5,1.0,21.0,564.5,640.88,490.61
2017,10,31,13,30,815.0,101.0,1.1,21.0,543.0,598.81,460.38
2017,10,31,13,45,802.5,98.5,1.2,21.0,514.5,552.48,425.99
2017,10,31,14,0,790.0,96.0,1.3,21.0,486.0,505.1,389.58
2017,10,31,14,15,771.0,92.5,1.35,21.0,451.5,452.94,348.09
2017,10,31,14,30,752.0,89.0,1.4,21.0,417.0,400.18,304.82
2017,10,31,14,45,725.5,85.0,1.5,21.0,377.0,345.09,258.66
2017,10,31,15,0,699.0,81.0,1.6,21.0,337.0,291.5,212.54
2017,10,31,15,15,660.5,76.0,1.55,20.5,293.5,235.83,164.74
2017,10,31,15,30,622.0,71.0,1.5,20.0,250.0,183.64,120.26
2017,10,31,15,45,565.5,63.5,1.5,19.5,205.0,130.57,78.06
2017,10,31,16,0,509.0,56.0,1.5,19.0,160.0,83.76,45.68
2017,10,31,16,15,420.5,46.0,1.4,18.0,116.5,40.8,24.86
2017,10,31,16,30,332.0,36.0,1.3,17.0,73.0,28.86,18.63
2017,10,31,16,45,166.0,18.0,1.2,16.0,36.5,13.97,1.75
2017,10,31,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,31,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,6,45,99.5,14.0,0.95,8.5,21.0,54.16,0.0
2017,11,1,7,0,199.0,28.0,0.9,9.0,42.0,148.53,93.66
2017,11,1,7,15,302.5,41.0,1.0,10.0,81.5,227.99,181.95
2017,11,1,7,30,406.0,54.0,1.1,11.0,121.0,313.72,257.08
2017,11,1,7,45,474.5,62.5,1.2,12.0,165.5,382.24,315.54
2017,11,1,8,0,543.0,71.0,1.3,13.0,210.0,454.62,374.84
2017,11,1,8,15,589.0,77.5,1.25,13.5,253.5,513.0,420.82
2017,11,1,8,30,635.0,84.0,1.2,14.0,297.0,572.47,465.75
2017,11,1,8,45,669.5,88.5,1.2,15.0,338.0,621.74,500.42
2017,11,1,9,0,704.0,93.0,1.2,16.0,379.0,670.46,532.89
2017,11,1,9,15,726.5,96.5,1.2,16.5,415.5,707.6,557.07
2017,11,1,9,30,749.0,100.0,1.2,17.0,452.0,742.87,579.56
2017,11,1,9,45,775.5,99.0,1.2,17.5,484.5,769.48,595.62
2017,11,1,10,0,802.0,98.0,1.2,18.0,517.0,798.44,613.21
2017,11,1,10,15,812.5,100.0,1.2,18.5,541.0,814.71,621.91
2017,11,1,10,30,823.0,102.0,1.2,19.0,565.0,827.79,628.61
2017,11,1,10,45,830.0,103.0,1.25,19.5,581.5,833.45,631.05
2017,11,1,11,0,837.0,104.0,1.3,20.0,598.0,835.71,631.39
2017,11,1,11,15,840.5,104.5,1.35,20.0,607.5,831.03,628.4
2017,11,1,11,30,844.0,105.0,1.4,20.0,617.0,822.93,623.28
2017,11,1,11,45,843.5,105.5,1.5,20.5,618.0,808.21,613.16
2017,11,1,12,0,843.0,106.0,1.6,21.0,619.0,790.24,600.9
2017,11,1,12,15,840.5,105.5,1.7,21.0,612.5,766.51,585.76
2017,11,1,12,30,838.0,105.0,1.8,21.0,606.0,739.83,568.49
2017,11,1,12,45,821.0,108.0,1.9,21.0,589.5,703.91,544.24
2017,11,1,13,0,804.0,111.0,2.0,21.0,573.0,666.17,517.05
2017,11,1,13,15,794.5,109.0,2.1,21.0,551.5,626.46,487.96
2017,11,1,13,30,785.0,107.0,2.2,21.0,530.0,585.06,456.82
2017,11,1,13,45,772.0,104.5,2.3,21.0,502.0,540.13,422.13
2017,11,1,14,0,759.0,102.0,2.4,21.0,474.0,493.56,385.17
2017,11,1,14,15,739.0,98.5,2.45,21.0,439.5,442.12,343.29
2017,11,1,14,30,719.0,95.0,2.5,21.0,405.0,390.98,300.48
2017,11,1,14,45,692.5,90.5,2.65,21.0,366.0,337.14,254.67
2017,11,1,15,0,666.0,86.0,2.8,21.0,327.0,284.89,209.16
2017,11,1,15,15,626.5,80.0,2.8,20.5,284.0,229.93,161.77
2017,11,1,15,30,587.0,74.0,2.8,20.0,241.0,178.64,117.96
2017,11,1,15,45,531.0,66.0,2.85,19.5,197.0,127.36,77.11
2017,11,1,16,0,475.0,58.0,2.9,19.0,153.0,82.32,45.98
2017,11,1,16,15,385.5,47.5,2.65,18.0,110.5,41.15,29.91
2017,11,1,16,30,296.0,37.0,2.4,17.0,68.0,30.05,19.45
2017,11,1,16,45,148.0,18.5,2.15,16.0,34.0,14.49,0.66
2017,11,1,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,45,85.0,13.5,1.1,9.5,19.5,47.56,0.0
2017,11,2,7,0,170.0,27.0,1.1,10.0,39.0,132.47,77.2
2017,11,2,7,15,272.0,41.0,1.3,10.5,77.5,212.44,168.71
2017,11,2,7,30,374.0,55.0,1.5,11.0,116.0,295.99,243.05
2017,11,2,7,45,440.5,64.5,1.7,12.0,158.5,362.92,300.96
2017,11,2,8,0,507.0,74.0,1.9,13.0,201.0,433.75,360.03
2017,11,2,8,15,253.5,86.0,2.0,13.5,149.5,280.05,234.08
2017,11,2,8,30,0.0,98.0,2.1,14.0,98.0,95.99,75.93
2017,11,2,8,45,0.0,104.0,2.25,14.5,104.0,100.99,80.14
2017,11,2,9,0,0.0,110.0,2.4,15.0,110.0,106.24,84.21
2017,11,2,9,15,0.0,121.5,2.6,15.5,121.5,117.51,93.23
2017,11,2,9,30,0.0,133.0,2.8,16.0,133.0,128.8,102.16
2017,11,2,9,45,10.0,163.0,3.0,16.5,168.5,168.11,134.33
2017,11,2,10,0,20.0,193.0,3.2,17.0,204.0,207.86,166.33
2017,11,2,10,15,59.5,222.5,3.2,17.0,256.0,284.95,228.97
2017,11,2,10,30,99.0,252.0,3.2,17.0,308.0,350.78,281.47
2017,11,2,10,45,94.5,258.5,3.25,17.5,313.5,352.11,281.25
2017,11,2,11,0,90.0,265.0,3.3,18.0,319.0,353.19,281.12
2017,11,2,11,15,67.0,258.5,3.25,18.0,299.0,323.88,257.27
2017,11,2,11,30,44.0,252.0,3.2,18.0,279.0,295.19,233.97
2017,11,2,11,45,43.0,253.5,3.2,18.5,280.0,293.72,232.32
2017,11,2,12,0,42.0,255.0,3.2,19.0,281.0,292.19,230.59
2017,11,2,12,15,24.5,224.5,3.15,19.0,240.0,235.18,185.35
2017,11,2,12,30,7.0,194.0,3.1,19.0,199.0,190.49,149.53
2017,11,2,12,45,16.0,207.0,3.05,19.5,217.0,209.18,164.53
2017,11,2,13,0,25.0,220.0,3.0,20.0,235.0,227.17,178.71
2017,11,2,13,15,23.5,212.5,2.95,20.0,226.0,217.35,170.99
2017,11,2,13,30,22.0,205.0,2.9,20.0,217.0,207.66,163.43
2017,11,2,13,45,58.5,208.5,2.85,20.0,237.5,234.0,184.97
2017,11,2,14,0,95.0,212.0,2.8,20.0,258.0,251.81,199.22
2017,11,2,14,15,88.5,198.5,2.75,20.0,239.0,229.67,181.4
2017,11,2,14,30,82.0,185.0,2.7,20.0,220.0,208.13,164.03
2017,11,2,14,45,89.0,166.5,2.65,20.0,201.0,187.29,146.88
2017,11,2,15,0,96.0,148.0,2.6,20.0,182.0,167.12,129.92
2017,11,2,15,15,84.0,130.5,2.45,19.5,158.0,140.02,107.79
2017,11,2,15,30,72.0,113.0,2.3,19.0,134.0,115.65,87.89
2017,11,2,15,45,59.0,93.5,2.15,19.0,108.5,91.01,67.77
2017,11,2,16,0,46.0,74.0,2.0,19.0,83.0,68.2,49.46
2017,11,2,16,15,28.5,54.5,1.8,18.0,59.5,47.33,35.17
2017,11,2,16,30,11.0,35.0,1.6,17.0,36.0,30.97,20.05
2017,11,2,16,45,5.5,17.5,1.4,16.5,18.0,16.1,0.0
2017,11,2,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,9.0,2.0,10.5,9.0,8.58,0.0
2017,11,3,7,0,0.0,18.0,2.2,11.0,18.0,16.71,3.95
2017,11,3,7,15,0.0,36.0,2.4,11.5,36.0,36.74,24.59
2017,11,3,7,30,0.0,54.0,2.6,12.0,54.0,55.99,41.74
2017,11,3,7,45,8.5,72.0,2.8,12.5,74.0,79.6,62.43
2017,11,3,8,0,17.0,90.0,3.0,13.0,94.0,103.6,83.26
2017,11,3,8,15,22.5,107.0,3.1,13.5,113.5,133.26,108.45
2017,11,3,8,30,28.0,124.0,3.2,14.0,133.0,155.68,127.17
2017,11,3,8,45,37.0,142.0,3.35,15.0,155.5,182.18,148.78
2017,11,3,9,0,46.0,160.0,3.5,16.0,178.0,209.0,170.24
2017,11,3,9,15,26.5,159.5,3.6,16.0,170.0,190.87,154.42
2017,11,3,9,30,7.0,159.0,3.7,16.0,162.0,162.81,130.45
2017,11,3,9,45,196.5,179.0,3.8,16.5,279.5,360.55,295.82
2017,11,3,10,0,386.0,199.0,3.9,17.0,397.0,553.85,449.06
2017,11,3,10,15,267.0,226.5,3.9,17.5,366.5,488.36,393.07
2017,11,3,10,30,148.0,254.0,3.9,18.0,336.0,406.92,325.62
2017,11,3,10,45,143.5,262.0,3.95,18.5,343.5,409.79,326.97
2017,11,3,11,0,139.0,270.0,4.0,19.0,351.0,412.08,327.6
2017,11,3,11,15,93.0,261.5,4.0,19.0,316.0,348.85,277.08
2017,11,3,11,30,47.0,253.0,4.0,19.0,281.0,298.92,236.59
2017,11,3,11,45,61.0,260.5,4.0,19.0,297.0,315.99,250.42
2017,11,3,12,0,75.0,268.0,4.0,19.0,313.0,332.28,263.41
2017,11,3,12,15,63.0,259.5,4.0,19.0,297.5,310.55,246.04
2017,11,3,12,30,51.0,251.0,4.0,19.0,282.0,289.5,229.28
2017,11,3,12,45,39.0,235.5,4.0,19.0,259.0,261.81,207.3
2017,11,3,13,0,27.0,220.0,4.0,19.0,236.0,228.56,180.83
2017,11,3,13,15,13.5,178.0,3.95,19.0,186.0,177.14,139.63
2017,11,3,13,30,0.0,136.0,3.9,19.0,136.0,127.74,99.64
2017,11,3,13,45,0.0,114.5,3.9,19.0,114.5,107.09,83.01
2017,11,3,14,0,0.0,93.0,3.9,19.0,93.0,86.7,66.43
2017,11,3,14,15,0.0,112.5,3.85,18.5,112.5,105.02,81.85
2017,11,3,14,30,0.0,132.0,3.8,18.0,132.0,123.14,97.12
2017,11,3,14,45,0.0,105.5,3.75,18.0,105.5,98.12,76.61
2017,11,3,15,0,0.0,79.0,3.7,18.0,79.0,73.43,56.19
2017,11,3,15,15,0.0,68.5,3.5,17.5,68.5,63.65,48.18
2017,11,3,15,30,0.0,58.0,3.3,17.0,58.0,53.93,40.07
2017,11,3,15,45,0.0,47.0,3.15,17.0,47.0,43.68,31.31
2017,11,3,16,0,0.0,36.0,3.0,17.0,36.0,33.43,22.46
2017,11,3,16,15,0.0,25.5,2.7,16.0,25.5,23.66,14.92
2017,11,3,16,30,0.0,15.0,2.4,15.0,15.0,13.9,5.88
2017,11,3,16,45,0.0,7.5,2.15,14.5,7.5,6.94,0.0
2017,11,3,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,10.0,2.35,11.0,10.0,9.53,0.0
2017,11,4,7,0,0.0,20.0,2.5,11.0,20.0,19.32,4.09
2017,11,4,7,15,21.5,38.0,2.6,11.0,41.5,55.44,39.93
2017,11,4,7,30,43.0,56.0,2.7,11.0,63.0,88.38,69.67
2017,11,4,7,45,57.5,75.5,2.85,11.5,88.0,120.51,98.11
2017,11,4,8,0,72.0,95.0,3.0,12.0,113.0,153.16,126.59
2017,11,4,8,15,80.5,114.0,3.0,12.0,137.5,181.76,151.27
2017,11,4,8,30,89.0,133.0,3.0,12.0,162.0,210.59,175.68
2017,11,4,8,45,97.0,150.0,3.05,12.5,185.0,247.92,206.26
2017,11,4,9,0,105.0,167.0,3.1,13.0,208.0,274.51,227.52
2017,11,4,9,15,107.5,183.0,3.1,13.5,229.0,295.54,243.74
2017,11,4,9,30,110.0,199.0,3.1,14.0,250.0,316.24,259.46
2017,11,4,9,45,55.0,147.0,3.1,14.5,172.5,196.12,159.85
2017,11,4,10,0,0.0,95.0,3.1,15.0,95.0,88.97,69.13
2017,11,4,10,15,0.0,104.5,3.15,15.5,104.5,98.25,76.69
2017,11,4,10,30,0.0,114.0,3.2,16.0,114.0,107.54,84.08
2017,11,4,10,45,0.0,128.5,3.25,16.5,128.5,121.83,95.53
2017,11,4,11,0,0.0,143.0,3.3,17.0,143.0,136.15,106.92
2017,11,4,11,15,0.0,147.0,3.4,17.0,147.0,139.9,109.89
2017,11,4,11,30,0.0,151.0,3.5,17.0,151.0,143.66,112.9
2017,11,4,11,45,0.0,157.5,3.6,17.5,157.5,149.92,117.73
2017,11,4,12,0,0.0,164.0,3.7,18.0,164.0,156.16,122.55
2017,11,4,12,15,16.5,199.5,3.8,18.0,209.5,203.89,161.52
2017,11,4,12,30,33.0,235.0,3.9,18.0,255.0,259.47,206.21
2017,11,4,12,45,23.0,217.0,4.0,18.0,230.5,224.23,177.92
2017,11,4,13,0,13.0,199.0,4.1,18.0,206.0,198.41,157.2
2017,11,4,13,15,12.0,192.0,4.2,17.5,198.5,190.0,150.93
2017,11,4,13,30,11.0,185.0,4.3,17.0,191.0,181.71,144.7
2017,11,4,13,45,5.5,102.0,4.4,17.0,105.0,98.21,76.42
2017,11,4,14,0,0.0,19.0,4.5,17.0,19.0,17.64,9.22
2017,11,4,14,15,0.0,17.5,4.5,16.5,17.5,16.24,8.1
2017,11,4,14,30,0.0,16.0,4.5,16.0,16.0,14.84,6.97
2017,11,4,14,45,361.5,43.5,4.55,16.0,170.0,170.85,131.91
2017,11,4,15,0,723.0,71.0,4.6,16.0,324.0,284.11,211.94
2017,11,4,15,15,684.0,66.5,4.45,15.5,281.0,226.91,160.49
2017,11,4,15,30,645.0,62.0,4.3,15.0,238.0,174.43,114.27
2017,11,4,15,45,590.0,55.5,4.2,14.5,193.5,121.9,71.62
2017,11,4,16,0,535.0,49.0,4.1,14.0,149.0,75.34,39.68
2017,11,4,16,15,438.0,40.0,3.7,13.0,106.5,32.54,22.86
2017,11,4,16,30,341.0,31.0,3.3,12.0,64.0,24.87,14.98
2017,11,4,16,45,170.5,15.5,2.9,11.5,32.0,12.15,0.0
2017,11,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,5,6,45,134.5,10.5,1.4,5.5,18.5,64.07,0.0
2017,11,5,7,0,269.0,21.0,1.4,6.0,37.0,165.47,63.49
2017,11,5,7,15,389.0,31.0,1.7,7.0,77.5,257.7,204.23
2017,11,5,7,30,509.0,41.0,2.0,8.0,118.0,351.16,290.21
2017,11,5,7,45,576.0,48.0,2.4,9.0,163.0,419.59,351.36
2017,11,5,8,0,643.0,55.0,2.8,10.0,208.0,491.92,413.4
2017,11,5,8,15,687.5,59.5,2.85,10.5,253.0,545.11,457.9
2017,11,5,8,30,732.0,64.0,2.9,11.0,298.0,603.86,504.49
2017,11,5,8,45,761.5,67.5,3.0,11.5,339.5,650.79,539.61
2017,11,5,9,0,791.0,71.0,3.1,12.0,381.0,696.61,573.03
2017,11,5,9,15,812.0,73.5,3.05,12.0,417.5,733.17,599.11
2017,11,5,9,30,833.0,76.0,3.0,12.0,454.0,767.52,623.16
2017,11,5,9,45,847.0,78.5,3.0,12.5,485.0,793.76,640.01
2017,11,5,10,0,861.0,81.0,3.0,13.0,516.0,817.05,654.6
2017,11,5,10,15,871.5,82.5,2.95,13.5,540.5,833.09,663.53
2017,11,5,10,30,882.0,84.0,2.9,14.0,565.0,845.77,670.1
2017,11,5,10,45,888.5,85.0,2.85,14.5,582.0,844.42,666.67
2017,11,5,11,0,895.0,86.0,2.8,15.0,599.0,846.31,665.85
2017,11,5,11,15,898.5,86.5,2.75,15.0,608.5,841.6,661.66
2017,11,5,11,30,902.0,87.0,2.7,15.0,618.0,833.33,655.14
2017,11,5,11,45,902.5,87.0,2.7,15.0,619.5,818.57,644.5
2017,11,5,12,0,903.0,87.0,2.7,15.0,621.0,800.41,631.57
2017,11,5,12,15,901.0,86.5,2.65,15.0,614.5,776.49,614.25
2017,11,5,12,30,899.0,86.0,2.6,15.0,608.0,749.45,594.76
2017,11,5,12,45,889.0,86.5,2.6,15.5,592.5,714.97,569.05
2017,11,5,13,0,879.0,87.0,2.6,16.0,577.0,681.33,542.59
2017,11,5,13,15,870.0,86.0,2.55,16.0,555.0,640.83,511.02
2017,11,5,13,30,861.0,85.0,2.5,16.0,533.0,598.37,477.34
2017,11,5,13,45,848.0,82.5,2.5,16.0,504.5,550.43,438.91
2017,11,5,14,0,835.0,80.0,2.5,16.0,476.0,501.37,398.58
2017,11,5,14,15,816.0,77.5,2.45,15.5,441.0,448.78,354.9
2017,11,5,14,30,797.0,75.0,2.4,15.0,406.0,396.19,309.87
2017,11,5,14,45,770.5,71.5,2.4,15.0,366.0,340.31,260.61
2017,11,5,15,0,744.0,68.0,2.4,15.0,326.0,285.83,211.58
2017,11,5,15,15,704.5,64.0,2.25,14.5,282.5,229.52,161.45
2017,11,5,15,30,665.0,60.0,2.1,14.0,239.0,174.96,113.72
2017,11,5,15,45,606.0,53.5,2.0,14.0,193.5,120.97,70.13
2017,11,5,16,0,547.0,47.0,1.9,14.0,148.0,73.39,37.85
2017,11,5,16,15,449.0,38.5,1.75,13.0,105.0,30.54,21.08
2017,11,5,16,30,351.0,30.0,1.6,12.0,62.0,24.09,14.13
2017,11,5,16,45,175.5,15.0,1.5,11.0,31.0,11.79,0.0
2017,11,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,6,45,104.0,10.5,0.8,8.0,16.5,51.59,0.0
2017,11,6,7,0,208.0,21.0,0.8,8.0,33.0,136.31,35.05
2017,11,6,7,15,330.0,32.0,0.9,8.5,71.5,228.82,178.22
2017,11,6,7,30,452.0,43.0,1.0,9.0,110.0,321.56,262.83
2017,11,6,7,45,528.5,50.0,1.15,10.0,154.5,393.11,325.07
2017,11,6,8,0,605.0,57.0,1.3,11.0,199.0,469.3,388.63
2017,11,6,8,15,651.5,62.0,1.3,11.5,243.0,527.24,435.36
2017,11,6,8,30,698.0,67.0,1.3,12.0,287.0,586.28,481.05
2017,11,6,8,45,733.5,70.0,1.35,12.5,329.0,631.53,513.93
2017,11,6,9,0,769.0,73.0,1.4,13.0,371.0,680.41,548.54
2017,11,6,9,15,791.5,76.0,1.4,13.5,407.5,718.17,573.66
2017,11,6,9,30,814.0,79.0,1.4,14.0,444.0,753.86,596.86
2017,11,6,9,45,497.0,151.0,1.4,14.5,379.0,594.59,475.81
2017,11,6,10,0,180.0,223.0,1.4,15.0,314.0,399.63,320.49
2017,11,6,10,15,178.0,236.0,1.4,15.0,329.0,412.18,330.77
2017,11,6,10,30,176.0,249.0,1.4,15.0,344.0,423.93,339.0
2017,11,6,10,45,90.0,213.5,1.45,15.5,262.5,296.35,237.41
2017,11,6,11,0,4.0,178.0,1.5,16.0,181.0,175.4,138.53
2017,11,6,11,15,4.0,181.0,1.55,16.0,184.0,177.92,140.84
2017,11,6,11,30,4.0,184.0,1.6,16.0,187.0,180.46,142.82
2017,11,6,11,45,4.5,184.5,1.7,16.5,187.5,180.86,142.89
2017,11,6,12,0,5.0,185.0,1.8,17.0,188.0,181.27,143.01
2017,11,6,12,15,4.5,183.5,1.8,17.0,186.0,178.92,141.13
2017,11,6,12,30,4.0,182.0,1.8,17.0,184.0,176.61,139.34
2017,11,6,12,45,453.5,130.0,1.85,17.0,380.5,460.4,371.89
2017,11,6,13,0,903.0,78.0,1.9,17.0,577.0,681.87,539.69
2017,11,6,13,15,895.0,76.5,1.85,17.0,555.5,641.31,506.17
2017,11,6,13,30,887.0,75.0,1.8,17.0,534.0,598.65,472.76
2017,11,6,13,45,876.5,73.0,1.8,17.0,506.0,552.24,435.96
2017,11,6,14,0,866.0,71.0,1.8,17.0,478.0,504.39,396.99
2017,11,6,14,15,848.5,69.0,1.75,17.0,443.5,452.67,353.69
2017,11,6,14,30,831.0,67.0,1.7,17.0,409.0,399.8,308.29
2017,11,6,14,45,806.5,64.0,1.7,17.0,369.0,343.56,259.26
2017,11,6,15,0,782.0,61.0,1.7,17.0,329.0,288.44,210.11
2017,11,6,15,15,745.0,57.0,1.5,16.5,285.0,230.84,159.16
2017,11,6,15,30,708.0,53.0,1.3,16.0,241.0,176.38,111.78
2017,11,6,15,45,649.5,48.0,1.15,15.5,195.5,121.88,68.47
2017,11,6,16,0,591.0,43.0,1.0,15.0,150.0,73.71,36.73
2017,11,6,16,15,494.0,35.0,1.0,14.0,106.5,26.82,17.71
2017,11,6,16,30,397.0,27.0,1.0,13.0,63.0,21.44,11.66
2017,11,6,16,45,198.5,13.5,1.05,12.0,31.5,10.52,0.0
2017,11,6,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,45,96.0,9.5,1.3,4.5,15.0,47.25,0.0
2017,11,7,7,0,192.0,19.0,1.3,5.0,30.0,125.6,13.34
2017,11,7,7,15,308.0,32.0,1.55,5.5,68.5,217.21,169.94
2017,11,7,7,30,424.0,45.0,1.8,6.0,107.0,307.48,255.11
2017,11,7,7,45,494.5,54.5,2.1,7.0,151.0,377.32,317.69
2017,11,7,8,0,565.0,64.0,2.4,8.0,195.0,451.42,381.56
2017,11,7,8,15,614.0,70.5,2.4,9.0,239.5,511.54,431.03
2017,11,7,8,30,663.0,77.0,2.4,10.0,284.0,572.91,479.4
2017,11,7,8,45,698.0,81.5,2.4,11.0,325.5,622.58,516.48
2017,11,7,9,0,733.0,86.0,2.4,12.0,367.0,671.66,551.04
2017,11,7,9,15,757.0,90.0,2.3,12.5,404.0,710.7,577.46
2017,11,7,9,30,781.0,94.0,2.2,13.0,441.0,747.86,601.85
2017,11,7,9,45,800.0,96.0,2.1,14.0,473.0,772.03,615.05
2017,11,7,10,0,819.0,98.0,2.0,15.0,505.0,798.15,629.45
2017,11,7,10,15,830.5,100.0,1.8,15.0,529.5,815.2,638.48
2017,11,7,10,30,842.0,102.0,1.6,15.0,554.0,829.0,645.05
2017,11,7,10,45,854.5,101.5,1.45,15.5,572.0,837.41,647.06
2017,11,7,11,0,867.0,101.0,1.3,16.0,590.0,842.31,646.65
2017,11,7,11,15,870.5,101.5,1.15,16.0,599.5,837.46,640.76
2017,11,7,11,30,874.0,102.0,1.0,16.0,609.0,829.11,632.63
2017,11,7,11,45,878.5,100.5,0.9,16.5,611.5,815.79,620.83
2017,11,7,12,0,883.0,99.0,0.8,17.0,614.0,798.98,606.88
2017,11,7,12,15,881.0,98.5,0.75,17.0,607.5,775.03,590.13
2017,11,7,12,30,879.0,98.0,0.7,17.0,601.0,747.99,571.42
2017,11,7,12,45,890.0,91.0,0.7,17.5,590.0,719.8,551.58
2017,11,7,13,0,901.0,84.0,0.7,18.0,579.0,684.88,525.82
2017,11,7,13,15,892.5,83.0,0.65,18.0,557.5,647.23,497.56
2017,11,7,13,30,884.0,82.0,0.6,18.0,536.0,604.38,465.07
2017,11,7,13,45,874.5,79.0,0.55,18.0,507.5,557.03,428.6
2017,11,7,14,0,865.0,76.0,0.5,18.0,479.0,508.2,390.04
2017,11,7,14,15,847.0,73.5,0.55,18.0,444.0,454.9,347.79
2017,11,7,14,30,829.0,71.0,0.6,18.0,409.0,401.42,303.85
2017,11,7,14,45,806.0,67.5,0.65,18.0,369.0,345.36,256.48
2017,11,7,15,0,783.0,64.0,0.7,18.0,329.0,290.26,208.58
2017,11,7,15,15,744.5,59.5,0.65,17.5,284.5,231.87,158.11
2017,11,7,15,30,706.0,55.0,0.6,17.0,240.0,176.8,111.13
2017,11,7,15,45,649.5,49.0,0.6,16.5,194.5,121.83,68.01
2017,11,7,16,0,593.0,43.0,0.6,16.0,149.0,72.98,36.14
2017,11,7,16,15,492.5,35.0,0.6,15.5,105.0,26.97,17.67
2017,11,7,16,30,392.0,27.0,0.6,15.0,61.0,21.59,11.37
2017,11,7,16,45,196.0,13.5,0.65,14.5,30.5,10.61,0.0
2017,11,7,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,4.0,0.95,9.5,4.0,3.81,0.0
2017,11,8,7,0,0.0,8.0,0.9,10.0,8.0,7.41,0.0
2017,11,8,7,15,0.0,19.0,0.9,10.5,19.0,17.62,8.41
2017,11,8,7,30,0.0,30.0,0.9,11.0,30.0,27.86,17.93
2017,11,8,7,45,0.0,42.5,0.9,11.5,42.5,39.61,28.32
2017,11,8,8,0,0.0,55.0,0.9,12.0,55.0,52.1,39.23
2017,11,8,8,15,0.0,67.5,1.0,12.0,67.5,64.52,50.0
2017,11,8,8,30,0.0,80.0,1.1,12.0,80.0,76.91,60.6
2017,11,8,8,45,0.0,92.0,1.25,12.5,92.0,88.74,70.45
2017,11,8,9,0,0.0,104.0,1.4,13.0,104.0,100.58,80.16
2017,11,8,9,15,6.5,131.5,1.55,13.0,134.5,134.38,108.51
2017,11,8,9,30,13.0,159.0,1.7,13.0,165.0,168.61,136.82
2017,11,8,9,45,6.5,153.5,1.85,13.5,156.5,155.92,125.58
2017,11,8,10,0,0.0,148.0,2.0,14.0,148.0,143.73,114.89
2017,11,8,10,15,3.0,162.5,2.1,14.0,164.5,160.72,128.82
2017,11,8,10,30,6.0,177.0,2.2,14.0,181.0,177.73,142.64
2017,11,8,10,45,3.0,161.0,2.35,14.5,163.0,157.73,125.78
2017,11,8,11,0,0.0,145.0,2.5,15.0,145.0,138.42,109.6
2017,11,8,11,15,3.5,167.5,2.45,15.0,169.5,163.82,130.41
2017,11,8,11,30,7.0,190.0,2.4,15.0,194.0,189.24,151.01
2017,11,8,11,45,3.5,163.0,2.4,15.5,165.0,158.44,125.58
2017,11,8,12,0,0.0,136.0,2.4,16.0,136.0,128.58,100.98
2017,11,8,12,15,10.5,175.0,2.55,16.0,181.0,174.96,139.15
2017,11,8,12,30,21.0,214.0,2.7,16.0,226.0,221.24,176.69
2017,11,8,12,45,19.0,207.0,2.9,16.5,218.0,211.68,168.68
2017,11,8,13,0,17.0,200.0,3.1,17.0,210.0,202.3,160.99
2017,11,8,13,15,16.0,193.0,3.25,17.0,202.0,193.71,154.25
2017,11,8,13,30,15.0,186.0,3.4,17.0,194.0,185.23,147.58
2017,11,8,13,45,65.0,194.0,3.6,17.5,224.5,222.98,178.58
2017,11,8,14,0,115.0,202.0,3.8,18.0,255.0,255.47,204.45
2017,11,8,14,15,112.5,187.0,3.75,18.0,236.0,232.09,185.24
2017,11,8,14,30,110.0,172.0,3.7,18.0,217.0,208.95,166.11
2017,11,8,14,45,106.5,155.0,3.7,18.0,195.0,183.84,145.17
2017,11,8,15,0,103.0,138.0,3.7,18.0,173.0,159.18,124.36
2017,11,8,15,15,96.5,120.0,3.4,17.5,149.0,133.41,102.74
2017,11,8,15,30,90.0,102.0,3.1,17.0,125.0,108.53,81.82
2017,11,8,15,45,78.0,83.0,2.8,16.5,100.5,83.12,60.92
2017,11,8,16,0,66.0,64.0,2.5,16.0,76.0,59.44,42.01
2017,11,8,16,15,43.0,46.0,2.45,15.5,53.0,40.04,28.81
2017,11,8,16,30,20.0,28.0,2.4,15.0,30.0,25.04,13.64
2017,11,8,16,45,10.0,14.0,2.35,15.0,15.0,13.34,0.0
2017,11,8,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,10.0,1.2,11.5,10.0,9.53,0.0
2017,11,9,7,0,0.0,20.0,1.2,12.0,20.0,21.34,0.0
2017,11,9,7,15,104.0,33.5,1.4,12.5,48.0,108.18,78.57
2017,11,9,7,30,208.0,47.0,1.6,13.0,76.0,192.81,154.89
2017,11,9,7,45,240.5,63.5,1.85,13.5,108.5,239.21,196.41
2017,11,9,8,0,273.0,80.0,2.1,14.0,141.0,287.47,238.32
2017,11,9,8,15,290.5,95.5,2.15,14.5,173.0,314.46,261.62
2017,11,9,8,30,308.0,111.0,2.2,15.0,205.0,353.12,293.26
2017,11,9,8,45,318.0,126.5,2.25,15.5,235.0,386.47,319.55
2017,11,9,9,0,328.0,142.0,2.3,16.0,265.0,419.18,344.64
2017,11,9,9,15,335.0,155.5,2.4,16.5,292.0,446.28,364.89
2017,11,9,9,30,342.0,169.0,2.5,17.0,319.0,472.36,383.99
2017,11,9,9,45,269.0,192.5,2.6,17.5,315.5,446.11,360.52
2017,11,9,10,0,196.0,216.0,2.7,18.0,312.0,403.54,324.7
2017,11,9,10,15,172.5,228.0,2.75,18.0,315.5,397.62,319.12
2017,11,9,10,30,149.0,240.0,2.8,18.0,319.0,390.7,312.62
2017,11,9,10,45,106.5,241.0,2.9,18.5,298.5,342.13,272.95
2017,11,9,11,0,64.0,242.0,3.0,19.0,278.0,306.07,242.9
2017,11,9,11,15,34.5,212.0,3.05,19.0,231.5,245.78,194.61
2017,11,9,11,30,5.0,182.0,3.1,19.0,185.0,179.5,140.94
2017,11,9,11,45,5.0,182.5,3.15,19.0,185.5,179.48,141.03
2017,11,9,12,0,5.0,183.0,3.2,19.0,186.0,179.5,141.05
2017,11,9,12,15,4.5,181.0,3.25,19.0,184.0,176.64,138.78
2017,11,9,12,30,4.0,179.0,3.3,19.0,182.0,173.84,136.6
2017,11,9,12,45,35.5,208.0,3.4,19.0,228.0,231.03,183.25
2017,11,9,13,0,67.0,237.0,3.5,19.0,274.0,279.69,222.39
2017,11,9,13,15,68.0,227.5,3.5,19.0,263.5,266.65,212.04
2017,11,9,13,30,69.0,218.0,3.5,19.0,253.0,253.52,201.73
2017,11,9,13,45,207.0,198.5,3.55,19.0,295.0,307.71,246.06
2017,11,9,14,0,345.0,179.0,3.6,19.0,337.0,348.41,277.67
2017,11,9,14,15,191.5,168.5,3.55,18.5,255.0,248.49,197.61
2017,11,9,14,30,38.0,158.0,3.5,18.0,173.0,164.73,130.8
2017,11,9,14,45,33.5,143.0,3.45,18.0,155.5,145.84,115.43
2017,11,9,15,0,29.0,128.0,3.4,18.0,138.0,127.54,100.34
2017,11,9,15,15,24.0,111.0,3.1,17.5,118.5,107.94,84.24
2017,11,9,15,30,19.0,94.0,2.8,17.0,99.0,89.17,68.71
2017,11,9,15,45,11.0,76.5,2.5,16.5,79.5,70.69,53.42
2017,11,9,16,0,3.0,59.0,2.2,16.0,60.0,53.34,38.91
2017,11,9,16,15,1.5,41.0,2.0,15.0,41.5,36.89,26.1
2017,11,9,16,30,0.0,23.0,1.8,14.0,23.0,21.25,10.39
2017,11,9,16,45,0.0,11.5,1.65,13.5,11.5,10.96,0.0
2017,11,9,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
