Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,5.5,1.1,11.0,5.5,5.24,0.0
2017,11,10,7,0,0.0,11.0,1.1,11.0,11.0,10.2,0.0
2017,11,10,7,15,0.0,27.5,1.4,11.5,27.5,27.69,15.67
2017,11,10,7,30,0.0,44.0,1.7,12.0,44.0,45.53,32.45
2017,11,10,7,45,7.0,61.5,2.0,12.5,63.5,67.9,52.12
2017,11,10,8,0,14.0,79.0,2.3,13.0,83.0,90.41,71.76
2017,11,10,8,15,20.5,96.0,2.4,13.5,102.5,112.25,90.56
2017,11,10,8,30,27.0,113.0,2.5,14.0,122.0,143.29,116.73
2017,11,10,8,45,31.5,129.0,2.65,14.5,140.0,163.94,133.77
2017,11,10,9,0,36.0,145.0,2.8,15.0,158.0,184.75,150.68
2017,11,10,9,15,94.0,166.5,2.85,15.5,206.0,253.13,207.79
2017,11,10,9,30,152.0,188.0,2.9,16.0,254.0,335.64,274.65
2017,11,10,9,45,213.0,196.5,3.0,16.5,296.0,393.49,320.89
2017,11,10,10,0,274.0,205.0,3.1,17.0,338.0,465.34,376.95
2017,11,10,10,15,316.5,208.0,3.2,17.0,369.0,502.87,406.2
2017,11,10,10,30,359.0,211.0,3.3,17.0,400.0,539.76,434.85
2017,11,10,10,45,358.0,219.0,3.4,17.5,412.0,545.92,438.07
2017,11,10,11,0,357.0,227.0,3.5,18.0,424.0,550.56,440.31
2017,11,10,11,15,259.5,245.0,3.55,18.0,389.5,487.69,389.57
2017,11,10,11,30,162.0,263.0,3.6,18.0,355.0,413.89,330.24
2017,11,10,11,45,131.5,261.5,3.7,18.5,336.5,383.58,305.53
2017,11,10,12,0,101.0,260.0,3.8,19.0,318.0,343.84,273.37
2017,11,10,12,15,91.5,255.0,3.8,18.5,307.0,327.38,260.82
2017,11,10,12,30,82.0,250.0,3.8,18.0,296.0,311.27,248.43
2017,11,10,12,45,58.5,233.0,3.85,18.0,265.5,273.23,217.93
2017,11,10,13,0,35.0,216.0,3.9,18.0,235.0,237.01,188.76
2017,11,10,13,15,61.0,218.0,3.85,18.0,249.5,252.56,201.84
2017,11,10,13,30,87.0,220.0,3.8,18.0,264.0,265.87,212.81
2017,11,10,13,45,184.5,203.5,3.75,18.0,290.0,300.62,241.26
2017,11,10,14,0,282.0,187.0,3.7,18.0,316.0,325.45,260.5
2017,11,10,14,15,141.0,134.0,3.6,17.5,198.5,192.49,153.42
2017,11,10,14,30,0.0,81.0,3.5,17.0,81.0,75.42,57.88
2017,11,10,14,45,0.0,72.5,3.4,17.0,72.5,67.46,51.4
2017,11,10,15,0,0.0,64.0,3.3,17.0,64.0,59.53,44.8
2017,11,10,15,15,0.0,55.0,2.95,16.5,55.0,51.13,37.81
2017,11,10,15,30,0.0,46.0,2.6,16.0,46.0,42.74,30.72
2017,11,10,15,45,236.5,47.0,2.3,16.0,86.5,68.47,41.96
2017,11,10,16,0,473.0,48.0,2.0,16.0,127.0,66.62,35.38
2017,11,10,16,15,366.5,37.5,1.8,15.0,87.5,29.61,19.78
2017,11,10,16,30,260.0,27.0,1.6,14.0,48.0,21.95,10.44
2017,11,10,16,45,130.0,13.5,1.4,13.5,24.0,12.87,0.0
2017,11,10,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,6,45,117.0,7.5,0.85,8.5,12.0,52.72,0.0
2017,11,11,7,0,234.0,15.0,0.8,9.0,24.0,115.81,0.0
2017,11,11,7,15,367.0,24.5,0.85,9.5,61.5,234.46,168.74
2017,11,11,7,30,500.0,34.0,0.9,10.0,99.0,324.59,260.82
2017,11,11,7,45,572.0,40.5,1.0,10.5,142.5,394.24,323.0
2017,11,11,8,0,644.0,47.0,1.1,11.0,186.0,467.88,385.49
2017,11,11,8,15,690.0,51.0,1.1,11.5,229.5,525.24,432.27
2017,11,11,8,30,736.0,55.0,1.1,12.0,273.0,583.42,477.53
2017,11,11,8,45,765.5,58.5,1.15,12.5,313.5,629.73,511.24
2017,11,11,9,0,795.0,62.0,1.2,13.0,354.0,675.0,543.25
2017,11,11,9,15,816.5,64.5,1.15,13.5,390.5,711.54,567.02
2017,11,11,9,30,838.0,67.0,1.1,14.0,427.0,745.96,588.68
2017,11,11,9,45,601.0,127.0,1.1,15.0,394.5,646.95,513.34
2017,11,11,10,0,364.0,187.0,1.1,16.0,362.0,514.86,409.69
2017,11,11,10,15,610.0,135.5,1.05,16.0,446.0,673.34,531.22
2017,11,11,10,30,856.0,84.0,1.0,16.0,530.0,809.76,624.29
2017,11,11,10,45,860.5,86.0,0.95,16.5,546.5,814.61,623.19
2017,11,11,11,0,865.0,88.0,0.9,17.0,563.0,816.02,621.59
2017,11,11,11,15,869.0,88.5,0.9,17.0,572.0,811.77,618.25
2017,11,11,11,30,873.0,89.0,0.9,17.0,581.0,804.06,612.77
2017,11,11,11,45,734.0,127.0,0.95,17.5,541.5,727.78,559.67
2017,11,11,12,0,595.0,165.0,1.0,18.0,502.0,647.66,501.33
2017,11,11,12,15,506.5,190.0,1.05,18.0,474.5,589.47,458.82
2017,11,11,12,30,418.0,215.0,1.1,18.0,447.0,537.15,419.48
2017,11,11,12,45,418.5,208.5,1.2,18.5,436.5,515.1,403.3
2017,11,11,13,0,419.0,202.0,1.3,19.0,426.0,491.67,385.5
2017,11,11,13,15,565.0,153.5,1.35,18.5,442.5,512.01,403.22
2017,11,11,13,30,711.0,105.0,1.4,18.0,459.0,523.61,412.89
2017,11,11,13,45,756.0,93.0,1.5,18.0,450.5,502.13,395.25
2017,11,11,14,0,801.0,81.0,1.6,18.0,442.0,475.75,372.95
2017,11,11,14,15,780.0,78.5,1.65,18.0,408.0,424.52,330.44
2017,11,11,14,30,759.0,76.0,1.7,18.0,374.0,373.55,287.03
2017,11,11,14,45,728.0,72.5,1.8,18.0,335.0,318.82,239.77
2017,11,11,15,0,697.0,69.0,1.9,18.0,296.0,264.9,192.3
2017,11,11,15,15,654.0,64.0,1.75,17.0,254.0,209.94,144.66
2017,11,11,15,30,611.0,59.0,1.6,16.0,212.0,158.9,101.21
2017,11,11,15,45,546.5,52.5,1.45,15.5,168.5,108.29,61.83
2017,11,11,16,0,482.0,46.0,1.3,15.0,125.0,64.73,33.81
2017,11,11,16,15,376.0,36.0,1.3,14.0,85.5,28.36,18.74
2017,11,11,16,30,270.0,26.0,1.3,13.0,46.0,21.13,9.35
2017,11,11,16,45,135.0,13.0,1.3,12.5,23.0,12.39,0.0
2017,11,11,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,6,45,94.0,7.5,0.95,8.5,10.5,7.15,0.0
2017,11,12,7,0,188.0,15.0,0.9,9.0,21.0,95.4,0.0
2017,11,12,7,15,324.5,25.0,1.0,9.5,57.0,212.65,148.88
2017,11,12,7,30,461.0,35.0,1.1,10.0,93.0,310.15,249.06
2017,11,12,7,45,540.0,41.5,1.25,10.5,136.5,380.94,312.72
2017,11,12,8,0,619.0,48.0,1.4,11.0,180.0,452.15,374.14
2017,11,12,8,15,666.5,52.5,1.4,11.5,223.0,510.13,422.03
2017,11,12,8,30,714.0,57.0,1.4,12.0,266.0,569.08,468.62
2017,11,12,8,45,749.0,60.0,1.4,13.0,307.0,617.93,503.65
2017,11,12,9,0,784.0,63.0,1.4,14.0,348.0,666.05,536.68
2017,11,12,9,15,806.0,65.5,1.35,14.5,384.0,702.66,560.75
2017,11,12,9,30,828.0,68.0,1.3,15.0,420.0,737.21,582.77
2017,11,12,9,45,840.0,70.5,1.3,15.5,450.0,761.53,597.59
2017,11,12,10,0,852.0,73.0,1.3,16.0,480.0,782.94,610.3
2017,11,12,10,15,862.5,74.5,1.3,16.0,504.0,792.19,615.59
2017,11,12,10,30,873.0,76.0,1.3,16.0,528.0,804.87,623.51
2017,11,12,10,45,665.0,137.5,1.35,16.5,488.0,717.87,560.74
2017,11,12,11,0,457.0,199.0,1.4,17.0,448.0,609.8,478.58
2017,11,12,11,15,400.5,216.5,1.5,17.0,437.5,566.44,446.86
2017,11,12,11,30,344.0,234.0,1.6,17.0,427.0,534.97,422.6
2017,11,12,11,45,614.5,158.0,1.7,17.5,503.5,667.72,525.49
2017,11,12,12,0,885.0,82.0,1.8,18.0,580.0,764.91,595.26
2017,11,12,12,15,882.0,82.0,1.85,18.0,573.5,741.65,578.32
2017,11,12,12,30,879.0,82.0,1.9,18.0,567.0,715.42,560.4
2017,11,12,12,45,630.5,145.5,2.0,18.5,489.5,595.07,468.93
2017,11,12,13,0,382.0,209.0,2.1,19.0,412.0,466.86,369.14
2017,11,12,13,15,599.0,148.0,2.15,19.0,451.5,529.35,419.27
2017,11,12,13,30,816.0,87.0,2.2,19.0,491.0,561.89,443.99
2017,11,12,13,45,805.0,78.5,2.25,19.0,458.5,511.21,403.48
2017,11,12,14,0,794.0,70.0,2.3,19.0,426.0,459.43,361.5
2017,11,12,14,15,771.0,73.0,2.3,18.5,397.0,413.65,323.25
2017,11,12,14,30,748.0,76.0,2.3,18.0,368.0,368.12,284.02
2017,11,12,14,45,720.0,72.0,2.3,18.0,329.5,314.57,237.12
2017,11,12,15,0,692.0,68.0,2.3,18.0,291.0,261.56,189.98
2017,11,12,15,15,648.0,63.5,2.05,17.5,249.0,207.27,142.48
2017,11,12,15,30,604.0,59.0,1.8,17.0,207.0,157.0,99.54
2017,11,12,15,45,541.5,52.0,1.6,16.5,164.5,106.68,60.5
2017,11,12,16,0,479.0,45.0,1.4,16.0,122.0,63.17,32.63
2017,11,12,16,15,370.5,35.0,1.3,15.0,83.0,27.56,17.9
2017,11,12,16,30,262.0,25.0,1.2,14.0,44.0,20.29,8.09
2017,11,12,16,45,131.0,12.5,1.15,13.5,22.0,11.91,0.0
2017,11,12,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,13,6,45,69.5,7.0,1.45,9.5,9.0,0.0,0.0
2017,11,13,7,0,139.0,14.0,1.5,10.0,18.0,72.97,0.0
2017,11,13,7,15,271.0,25.0,1.8,10.5,51.5,185.04,124.5
2017,11,13,7,30,403.0,36.0,2.1,11.0,85.0,280.08,224.88
2017,11,13,7,45,479.5,43.5,2.4,12.0,126.0,348.23,286.69
2017,11,13,8,0,556.0,51.0,2.7,13.0,167.0,421.35,349.81
2017,11,13,8,15,606.0,56.0,2.75,13.5,209.0,478.58,398.23
2017,11,13,8,30,656.0,61.0,2.8,14.0,251.0,537.33,446.04
2017,11,13,8,45,498.5,96.0,2.85,14.5,252.5,484.09,401.62
2017,11,13,9,0,341.0,131.0,2.9,15.0,254.0,411.96,341.37
2017,11,13,9,15,285.0,153.5,2.95,15.5,263.5,403.83,332.99
2017,11,13,9,30,229.0,176.0,3.0,16.0,273.0,391.89,321.02
2017,11,13,9,45,297.0,179.5,3.05,16.5,314.5,450.1,367.43
2017,11,13,10,0,365.0,183.0,3.1,17.0,356.0,509.26,413.31
2017,11,13,10,15,588.5,134.0,3.1,17.5,429.0,651.05,524.09
2017,11,13,10,30,812.0,85.0,3.1,18.0,502.0,770.89,610.4
2017,11,13,10,45,825.5,84.0,3.15,18.5,519.5,779.42,614.08
2017,11,13,11,0,839.0,83.0,3.2,19.0,537.0,784.66,616.34
2017,11,13,11,15,842.5,83.5,3.25,19.0,546.0,780.31,613.0
2017,11,13,11,30,846.0,84.0,3.3,19.0,555.0,772.63,607.44
2017,11,13,11,45,849.0,83.5,3.35,19.5,557.0,760.06,597.34
2017,11,13,12,0,852.0,83.0,3.4,20.0,559.0,739.23,581.39
2017,11,13,12,15,500.0,167.5,3.45,20.0,446.0,558.2,443.47
2017,11,13,12,30,148.0,252.0,3.5,20.0,333.0,368.68,291.86
2017,11,13,12,45,147.0,245.5,3.55,20.0,324.5,354.41,281.43
2017,11,13,13,0,146.0,239.0,3.6,20.0,316.0,339.88,270.1
2017,11,13,13,15,145.5,229.5,3.6,20.0,303.5,322.23,256.25
2017,11,13,13,30,145.0,220.0,3.6,20.0,291.0,304.38,242.11
2017,11,13,13,45,144.5,207.0,3.65,20.0,274.5,282.75,224.88
2017,11,13,14,0,144.0,194.0,3.7,20.0,258.0,261.03,207.35
2017,11,13,14,15,72.0,158.0,3.6,19.5,190.0,182.37,144.35
2017,11,13,14,30,0.0,122.0,3.5,19.0,122.0,114.02,89.35
2017,11,13,14,45,0.0,109.0,3.45,19.0,109.0,101.52,79.25
2017,11,13,15,0,0.0,96.0,3.4,19.0,96.0,89.11,69.06
2017,11,13,15,15,0.0,82.0,3.05,18.5,82.0,75.89,58.17
2017,11,13,15,30,0.0,68.0,2.7,18.0,68.0,62.79,47.21
2017,11,13,15,45,0.0,54.0,2.4,17.5,54.0,49.81,36.18
2017,11,13,16,0,0.0,40.0,2.1,17.0,40.0,36.99,25.14
2017,11,13,16,15,0.0,27.0,1.9,16.0,27.0,25.07,15.63
2017,11,13,16,30,0.0,14.0,1.7,15.0,14.0,12.98,2.65
2017,11,13,16,45,0.0,7.0,1.5,14.0,7.0,6.67,0.0
2017,11,13,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,45,66.0,6.5,1.0,8.0,8.5,0.0,0.0
2017,11,14,7,0,132.0,13.0,1.0,8.0,17.0,68.7,0.0
2017,11,14,7,15,278.5,24.5,1.2,8.5,52.0,185.97,120.01
2017,11,14,7,30,425.0,36.0,1.4,9.0,87.0,290.37,233.02
2017,11,14,7,45,513.0,43.0,1.65,10.0,130.0,365.06,300.61
2017,11,14,8,0,601.0,50.0,1.9,11.0,173.0,445.47,369.62
2017,11,14,8,15,652.0,54.5,1.85,11.5,216.5,499.51,415.11
2017,11,14,8,30,703.0,59.0,1.8,12.0,260.0,560.16,463.61
2017,11,14,8,45,742.5,61.5,1.8,12.5,301.5,611.09,502.17
2017,11,14,9,0,782.0,64.0,1.8,13.0,343.0,661.51,538.54
2017,11,14,9,15,804.5,67.0,1.8,13.5,379.0,698.97,564.21
2017,11,14,9,30,827.0,70.0,1.8,14.0,415.0,734.39,587.89
2017,11,14,9,45,846.0,71.0,1.8,15.0,446.5,762.22,604.52
2017,11,14,10,0,865.0,72.0,1.8,16.0,478.0,787.32,618.95
2017,11,14,10,15,876.0,73.0,1.85,16.0,502.0,796.5,624.73
2017,11,14,10,30,887.0,74.0,1.9,16.0,526.0,809.03,633.15
2017,11,14,10,45,894.0,75.0,1.95,16.5,543.0,814.98,635.79
2017,11,14,11,0,901.0,76.0,2.0,17.0,560.0,817.45,636.15
2017,11,14,11,15,820.5,95.0,2.05,17.0,541.5,774.27,605.49
2017,11,14,11,30,740.0,114.0,2.1,17.0,523.0,725.47,570.92
2017,11,14,11,45,825.0,95.5,2.15,17.5,553.0,753.52,590.73
2017,11,14,12,0,910.0,77.0,2.2,18.0,583.0,773.67,604.15
2017,11,14,12,15,907.5,76.5,2.15,18.0,576.5,749.84,586.7
2017,11,14,12,30,905.0,76.0,2.1,18.0,570.0,722.94,567.49
2017,11,14,12,45,658.0,137.5,2.1,18.0,492.0,602.48,476.26
2017,11,14,13,0,411.0,199.0,2.1,18.0,414.0,481.18,381.79
2017,11,14,13,15,554.0,152.0,2.05,18.0,429.5,500.69,398.49
2017,11,14,13,30,697.0,105.0,2.0,18.0,445.0,511.81,406.64
2017,11,14,13,45,772.5,87.0,1.95,18.0,444.0,500.39,395.83
2017,11,14,14,0,848.0,69.0,1.9,18.0,443.0,481.36,378.08
2017,11,14,14,15,828.5,67.0,1.8,18.0,409.0,429.6,334.17
2017,11,14,14,30,809.0,65.0,1.7,18.0,375.0,377.83,289.33
2017,11,14,14,45,781.0,62.0,1.65,18.0,336.0,322.54,240.94
2017,11,14,15,0,753.0,59.0,1.6,18.0,297.0,268.73,192.99
2017,11,14,15,15,712.0,55.0,1.4,17.0,254.5,212.88,144.28
2017,11,14,15,30,671.0,51.0,1.2,16.0,212.0,160.61,99.67
2017,11,14,15,45,605.5,45.5,1.0,15.5,168.0,108.17,59.22
2017,11,14,16,0,540.0,40.0,0.8,15.0,124.0,60.77,29.27
2017,11,14,16,15,429.0,31.0,0.85,14.5,84.0,24.17,14.92
2017,11,14,16,30,318.0,22.0,0.9,14.0,44.0,17.67,5.0
2017,11,14,16,45,159.0,11.0,0.95,13.5,22.0,10.48,0.0
2017,11,14,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.5,0.7,9.0,2.5,0.0,0.0
2017,11,15,7,0,0.0,5.0,0.7,9.0,5.0,4.77,0.0
2017,11,15,7,15,0.0,18.0,0.9,9.0,18.0,16.71,5.11
2017,11,15,7,30,0.0,31.0,1.1,9.0,31.0,29.62,19.07
2017,11,15,7,45,0.0,48.5,1.35,9.5,48.5,48.64,35.95
2017,11,15,8,0,0.0,66.0,1.6,10.0,66.0,67.11,52.18
2017,11,15,8,15,2.0,83.0,1.65,10.5,83.5,85.89,68.51
2017,11,15,8,30,4.0,100.0,1.7,11.0,101.0,104.65,84.56
2017,11,15,8,45,10.0,115.0,1.75,11.5,118.5,123.78,100.77
2017,11,15,9,0,16.0,130.0,1.8,12.0,136.0,143.24,117.01
2017,11,15,9,15,8.0,122.0,1.8,12.5,125.0,126.17,102.03
2017,11,15,9,30,0.0,114.0,1.8,13.0,114.0,110.15,87.99
2017,11,15,9,45,0.0,76.5,1.8,13.5,76.5,71.21,54.99
2017,11,15,10,0,0.0,39.0,1.8,14.0,39.0,36.23,25.25
2017,11,15,10,15,39.5,130.0,1.95,14.5,150.0,163.43,132.79
2017,11,15,10,30,79.0,221.0,2.1,15.0,261.0,299.29,242.6
2017,11,15,10,45,39.5,153.0,2.25,16.0,173.0,187.28,150.43
2017,11,15,11,0,0.0,85.0,2.4,17.0,85.0,79.18,60.35
2017,11,15,11,15,94.5,168.0,2.6,17.5,220.0,255.42,206.42
2017,11,15,11,30,189.0,251.0,2.8,18.0,355.0,420.63,336.52
2017,11,15,11,45,374.5,211.0,3.05,18.5,417.5,522.62,417.86
2017,11,15,12,0,560.0,171.0,3.3,19.0,480.0,618.34,492.41
2017,11,15,12,15,697.5,129.5,3.55,19.5,510.5,662.48,526.61
2017,11,15,12,30,835.0,88.0,3.8,20.0,541.0,689.93,548.01
2017,11,15,12,45,552.0,156.5,4.05,20.5,453.0,546.22,434.97
2017,11,15,13,0,269.0,225.0,4.3,21.0,365.0,410.38,325.92
2017,11,15,13,15,392.0,191.0,4.4,20.5,386.0,435.97,348.4
2017,11,15,13,30,515.0,157.0,4.5,20.0,407.0,458.91,367.17
2017,11,15,13,45,584.5,129.0,4.6,20.0,397.0,445.42,355.63
2017,11,15,14,0,654.0,101.0,4.7,20.0,387.0,421.49,334.9
2017,11,15,14,15,508.0,119.5,4.65,19.5,331.5,341.78,270.11
2017,11,15,14,30,362.0,138.0,4.6,19.0,276.0,277.14,217.63
2017,11,15,14,45,345.0,126.5,4.6,19.0,247.0,239.1,184.77
2017,11,15,15,0,328.0,115.0,4.6,19.0,218.0,200.47,151.11
2017,11,15,15,15,307.5,100.5,4.35,18.0,186.0,162.36,118.45
2017,11,15,15,30,287.0,86.0,4.1,17.0,154.0,126.81,88.36
2017,11,15,15,45,369.5,64.5,3.9,16.5,133.5,97.08,60.0
2017,11,15,16,0,452.0,43.0,3.7,16.0,113.0,58.82,30.24
2017,11,15,16,15,344.0,33.0,3.45,15.5,75.5,26.06,16.33
2017,11,15,16,30,236.0,23.0,3.2,15.0,38.0,18.7,4.7
2017,11,15,16,45,118.0,11.5,2.95,14.5,19.0,10.96,0.0
2017,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,0.5,1.75,13.0,0.5,0.46,0.0
2017,11,16,7,30,0.0,1.0,1.8,13.0,1.0,0.92,0.0
2017,11,16,7,45,0.0,2.0,1.9,13.0,2.0,1.85,0.0
2017,11,16,8,0,0.0,3.0,2.0,13.0,3.0,2.77,0.0
2017,11,16,8,15,0.0,4.0,2.05,13.0,4.0,3.7,0.0
2017,11,16,8,30,0.0,5.0,2.1,13.0,5.0,4.63,0.0
2017,11,16,8,45,0.0,6.0,2.15,13.0,6.0,5.56,0.0
2017,11,16,9,0,0.0,7.0,2.2,13.0,7.0,6.49,0.0
2017,11,16,9,15,0.0,60.0,2.3,13.0,60.0,55.79,42.3
2017,11,16,9,30,0.0,113.0,2.4,13.0,113.0,109.2,87.38
2017,11,16,9,45,0.0,92.0,2.55,13.0,92.0,86.61,68.15
2017,11,16,10,0,0.0,71.0,2.7,13.0,71.0,66.07,50.71
2017,11,16,10,15,0.0,113.5,2.75,13.0,113.5,107.86,85.8
2017,11,16,10,30,0.0,156.0,2.8,13.0,156.0,151.64,122.03
2017,11,16,10,45,0.0,104.0,2.9,13.5,104.0,97.8,76.91
2017,11,16,11,0,0.0,52.0,3.0,14.0,52.0,48.36,35.32
2017,11,16,11,15,6.5,123.0,3.0,14.0,126.5,121.55,96.75
2017,11,16,11,30,13.0,194.0,3.0,14.0,201.0,199.01,160.38
2017,11,16,11,45,13.0,194.5,3.05,14.0,202.0,198.72,159.93
2017,11,16,12,0,13.0,195.0,3.1,14.0,203.0,198.46,159.71
2017,11,16,12,15,6.5,132.0,3.1,14.0,136.0,129.49,103.03
2017,11,16,12,30,0.0,69.0,3.1,14.0,69.0,64.23,48.61
2017,11,16,12,45,0.0,72.5,3.1,14.0,72.5,67.49,51.44
2017,11,16,13,0,0.0,76.0,3.1,14.0,76.0,70.76,54.24
2017,11,16,13,15,0.0,64.0,3.1,14.0,64.0,59.55,44.87
2017,11,16,13,30,0.0,52.0,3.1,14.0,52.0,48.35,35.48
2017,11,16,13,45,0.0,57.0,3.1,14.0,57.0,53.01,39.49
2017,11,16,14,0,0.0,62.0,3.1,14.0,62.0,57.66,43.52
2017,11,16,14,15,0.0,51.0,3.0,14.0,51.0,47.4,34.88
2017,11,16,14,30,0.0,40.0,2.9,14.0,40.0,37.15,26.2
2017,11,16,14,45,0.0,35.5,2.8,14.0,35.5,32.95,22.66
2017,11,16,15,0,0.0,31.0,2.7,14.0,31.0,28.76,19.09
2017,11,16,15,15,0.0,26.5,2.45,13.5,26.5,24.58,15.53
2017,11,16,15,30,0.0,22.0,2.2,13.0,22.0,20.39,11.92
2017,11,16,15,45,0.0,17.0,2.0,13.0,17.0,15.75,7.83
2017,11,16,16,0,0.0,12.0,1.8,13.0,12.0,11.11,3.73
2017,11,16,16,15,0.0,8.0,1.75,12.5,8.0,7.4,0.65
2017,11,16,16,30,0.0,4.0,1.7,12.0,4.0,3.7,0.0
2017,11,16,16,45,0.0,2.0,1.65,12.0,2.0,1.91,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,7,15,242.5,15.0,1.5,7.5,41.0,148.33,72.53
2017,11,17,7,30,485.0,30.0,1.7,8.0,82.0,304.32,241.96
2017,11,17,7,45,571.5,36.0,1.95,9.0,126.0,379.45,312.44
2017,11,17,8,0,658.0,42.0,2.2,10.0,170.0,459.61,382.27
2017,11,17,8,15,708.0,46.0,2.25,10.0,214.0,519.01,433.85
2017,11,17,8,30,758.0,50.0,2.3,10.0,258.0,579.51,484.37
2017,11,17,8,45,793.5,52.5,2.4,10.5,299.5,628.72,522.57
2017,11,17,9,0,829.0,55.0,2.5,11.0,341.0,671.12,554.06
2017,11,17,9,15,850.5,57.0,2.55,11.5,377.5,707.2,579.7
2017,11,17,9,30,872.0,59.0,2.6,12.0,414.0,741.2,603.27
2017,11,17,9,45,880.0,63.5,2.7,12.5,444.0,765.63,619.65
2017,11,17,10,0,888.0,68.0,2.8,13.0,474.0,786.9,633.63
2017,11,17,10,15,898.5,69.0,2.75,13.5,498.5,802.49,642.43
2017,11,17,10,30,909.0,70.0,2.7,14.0,523.0,814.78,648.87
2017,11,17,10,45,916.5,70.5,2.65,14.5,540.0,820.63,650.71
2017,11,17,11,0,924.0,71.0,2.6,15.0,557.0,822.95,650.17
2017,11,17,11,15,927.5,71.5,2.55,15.0,567.0,818.52,646.15
2017,11,17,11,30,931.0,72.0,2.5,15.0,577.0,810.51,639.76
2017,11,17,11,45,932.5,72.0,2.45,15.5,578.5,796.79,628.28
2017,11,17,12,0,934.0,72.0,2.4,16.0,580.0,779.59,614.5
2017,11,17,12,15,932.0,71.5,2.45,16.0,574.5,755.87,597.97
2017,11,17,12,30,930.0,71.0,2.5,16.0,569.0,728.98,579.14
2017,11,17,12,45,918.0,73.0,2.55,16.0,554.0,695.23,554.83
2017,11,17,13,0,906.0,75.0,2.6,16.0,539.0,659.13,527.01
2017,11,17,13,15,897.5,73.5,2.65,16.0,518.0,619.16,495.79
2017,11,17,13,30,889.0,72.0,2.7,16.0,497.0,577.14,462.2
2017,11,17,13,45,877.5,70.0,2.8,16.0,469.5,531.2,424.81
2017,11,17,14,0,866.0,68.0,2.9,16.0,442.0,484.97,386.01
2017,11,17,14,15,847.0,66.0,2.95,15.5,408.0,432.94,342.03
2017,11,17,14,30,828.0,64.0,3.0,15.0,374.0,380.79,296.56
2017,11,17,14,45,801.5,60.5,3.1,15.0,335.0,324.87,246.46
2017,11,17,15,0,775.0,57.0,3.2,15.0,296.0,270.24,196.64
2017,11,17,15,15,733.5,53.5,2.9,14.5,253.0,213.96,146.17
2017,11,17,15,30,692.0,50.0,2.6,14.0,210.0,161.25,100.27
2017,11,17,15,45,626.5,44.0,2.3,13.5,166.0,107.51,58.45
2017,11,17,16,0,561.0,38.0,2.0,13.0,122.0,60.84,29.4
2017,11,17,16,15,443.5,29.5,1.95,12.0,81.0,25.25,15.76
2017,11,17,16,30,326.0,21.0,1.9,11.0,40.0,17.02,2.05
2017,11,17,16,45,163.0,10.5,1.85,10.0,20.0,10.01,0.0
2017,11,17,17,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,7,15,229.0,15.0,1.55,3.5,39.5,143.34,59.26
2017,11,18,7,30,458.0,30.0,1.8,4.0,79.0,289.13,231.89
2017,11,18,7,45,543.5,37.5,2.1,5.0,122.0,364.03,304.06
2017,11,18,8,0,629.0,45.0,2.4,6.0,165.0,444.14,375.23
2017,11,18,8,15,681.0,49.5,2.35,6.5,208.5,504.51,427.57
2017,11,18,8,30,733.0,54.0,2.3,7.0,252.0,566.06,478.57
2017,11,18,8,45,765.0,58.0,2.25,8.0,293.0,614.06,515.21
2017,11,18,9,0,797.0,62.0,2.2,9.0,334.0,661.16,548.95
2017,11,18,9,15,820.0,64.5,2.15,9.5,370.5,698.5,575.07
2017,11,18,9,30,843.0,67.0,2.1,10.0,407.0,733.78,599.0
2017,11,18,9,45,863.5,68.0,2.05,11.0,438.5,762.89,616.7
2017,11,18,10,0,884.0,69.0,2.0,12.0,470.0,782.79,627.31
2017,11,18,10,15,894.5,70.5,1.9,12.5,494.5,798.95,635.85
2017,11,18,10,30,905.0,72.0,1.8,13.0,519.0,811.84,641.95
2017,11,18,10,45,909.0,73.5,1.75,13.5,535.5,816.15,642.47
2017,11,18,11,0,913.0,75.0,1.7,14.0,552.0,816.94,640.69
2017,11,18,11,15,747.0,116.5,1.65,14.0,511.5,737.21,582.71
2017,11,18,11,30,581.0,158.0,1.6,14.0,471.0,639.99,510.03
2017,11,18,11,45,750.0,117.5,1.55,14.5,522.5,717.33,567.82
2017,11,18,12,0,919.0,77.0,1.5,15.0,574.0,772.39,604.95
2017,11,18,12,15,916.5,76.5,1.45,15.0,568.0,748.67,587.07
2017,11,18,12,30,914.0,76.0,1.4,15.0,562.0,721.85,567.9
2017,11,18,12,45,907.5,75.5,1.4,15.5,548.0,689.42,543.56
2017,11,18,13,0,901.0,75.0,1.4,16.0,534.0,654.41,516.1
2017,11,18,13,15,891.5,74.0,1.4,16.0,512.5,614.68,485.59
2017,11,18,13,30,882.0,73.0,1.4,16.0,491.0,572.97,452.87
2017,11,18,13,45,727.0,96.0,1.4,16.0,427.5,482.2,381.88
2017,11,18,14,0,572.0,119.0,1.4,16.0,364.0,398.55,315.68
2017,11,18,14,15,554.0,113.5,1.35,16.0,335.5,356.16,280.31
2017,11,18,14,30,536.0,108.0,1.3,16.0,307.0,314.31,244.31
2017,11,18,14,45,517.5,98.5,1.3,16.0,274.5,269.2,205.15
2017,11,18,15,0,499.0,89.0,1.3,16.0,242.0,225.21,166.3
2017,11,18,15,15,470.0,79.0,1.15,15.0,206.0,179.79,126.99
2017,11,18,15,30,441.0,69.0,1.0,14.0,170.0,137.08,90.66
2017,11,18,15,45,389.5,58.0,0.9,13.5,133.5,92.7,56.01
2017,11,18,16,0,338.0,47.0,0.8,13.0,97.0,56.58,32.23
2017,11,18,16,15,259.5,34.0,0.9,12.5,64.0,26.46,16.66
2017,11,18,16,30,181.0,21.0,1.0,12.0,31.0,17.03,0.92
2017,11,18,16,45,90.5,10.5,1.1,11.5,15.5,10.01,0.0
2017,11,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,7,15,210.0,15.5,1.05,5.5,36.5,134.08,40.47
2017,11,19,7,30,420.0,31.0,1.1,6.0,73.0,276.86,217.83
2017,11,19,7,45,507.0,38.5,1.15,6.5,115.0,349.72,288.03
2017,11,19,8,0,594.0,46.0,1.2,7.0,157.0,428.52,357.0
2017,11,19,8,15,648.0,51.5,1.2,7.0,200.5,484.48,405.68
2017,11,19,8,30,702.0,57.0,1.2,7.0,244.0,547.4,457.76
2017,11,19,8,45,737.0,60.5,1.25,7.5,284.5,595.95,496.03
2017,11,19,9,0,772.0,64.0,1.3,8.0,325.0,643.8,531.48
2017,11,19,9,15,796.5,67.0,1.25,9.0,361.5,682.27,556.92
2017,11,19,9,30,821.0,70.0,1.2,10.0,398.0,718.82,580.13
2017,11,19,9,45,772.0,79.0,1.15,11.0,406.0,704.16,565.34
2017,11,19,10,0,723.0,88.0,1.1,12.0,414.0,688.74,550.73
2017,11,19,10,15,780.5,88.5,0.95,12.5,457.5,735.53,581.11
2017,11,19,10,30,838.0,89.0,0.8,13.0,501.0,783.71,610.58
2017,11,19,10,45,846.0,90.5,0.7,14.0,518.0,790.93,610.37
2017,11,19,11,0,854.0,92.0,0.6,15.0,535.0,794.78,608.42
2017,11,19,11,15,858.0,92.5,0.65,15.0,544.5,790.92,606.14
2017,11,19,11,30,862.0,93.0,0.7,15.0,554.0,783.66,601.74
2017,11,19,11,45,864.0,93.0,0.75,15.0,556.0,770.92,593.7
2017,11,19,12,0,866.0,93.0,0.8,15.0,558.0,754.88,583.48
2017,11,19,12,15,640.5,147.5,0.65,15.0,489.5,635.54,494.88
2017,11,19,12,30,415.0,202.0,0.5,15.0,421.0,515.31,403.26
2017,11,19,12,45,421.0,195.0,0.4,15.5,412.5,496.85,389.12
2017,11,19,13,0,427.0,188.0,0.3,16.0,404.0,476.69,372.47
2017,11,19,13,15,417.0,183.5,0.45,16.0,387.5,447.93,351.84
2017,11,19,13,30,407.0,179.0,0.6,16.0,371.0,418.67,330.24
2017,11,19,13,45,449.0,157.5,0.75,16.0,358.0,398.67,315.28
2017,11,19,14,0,491.0,136.0,0.9,16.0,345.0,374.18,295.65
2017,11,19,14,15,391.0,139.5,1.05,16.0,297.5,310.03,244.55
2017,11,19,14,30,291.0,143.0,1.2,16.0,250.0,250.85,197.18
2017,11,19,14,45,274.0,130.5,1.4,16.0,223.0,216.29,168.1
2017,11,19,15,0,257.0,118.0,1.6,16.0,196.0,183.15,139.64
2017,11,19,15,15,240.5,102.0,1.4,15.0,166.5,148.43,110.05
2017,11,19,15,30,224.0,86.0,1.2,14.0,137.0,115.46,82.19
2017,11,19,15,45,198.5,69.0,1.0,13.5,107.0,82.55,55.65
2017,11,19,16,0,173.0,52.0,0.8,13.0,77.0,52.72,33.66
2017,11,19,16,15,118.5,36.0,0.8,12.5,50.5,29.41,19.03
2017,11,19,16,30,64.0,20.0,0.8,12.0,24.0,16.71,0.0
2017,11,19,16,45,32.0,10.0,0.8,11.5,12.0,9.53,0.0
2017,11,19,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
