Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,15,82.5,16.5,0.85,11.0,24.5,72.74,9.16
2017,11,20,7,30,165.0,33.0,0.9,11.0,49.0,149.53,113.57
2017,11,20,7,45,208.0,48.0,0.95,11.5,79.0,196.78,159.09
2017,11,20,8,0,251.0,63.0,1.0,12.0,109.0,247.0,203.4
2017,11,20,8,15,275.0,78.0,1.1,12.5,140.5,287.97,238.8
2017,11,20,8,30,299.0,93.0,1.2,13.0,172.0,329.63,273.66
2017,11,20,8,45,312.5,107.5,1.3,13.5,201.5,351.58,291.84
2017,11,20,9,0,326.0,122.0,1.4,14.0,231.0,385.26,318.59
2017,11,20,9,15,269.0,143.5,1.35,14.0,240.0,376.14,309.54
2017,11,20,9,30,212.0,165.0,1.3,14.0,249.0,350.99,287.96
2017,11,20,9,45,106.0,151.0,1.3,14.5,193.0,252.78,206.54
2017,11,20,10,0,0.0,137.0,1.3,15.0,137.0,133.62,106.1
2017,11,20,10,15,8.0,158.0,1.3,15.0,162.0,161.62,129.47
2017,11,20,10,30,16.0,179.0,1.3,15.0,187.0,189.76,152.32
2017,11,20,10,45,8.0,132.0,1.35,15.5,136.0,132.64,105.14
2017,11,20,11,0,0.0,85.0,1.4,16.0,85.0,79.17,60.68
2017,11,20,11,15,15.0,148.0,1.45,16.0,156.0,153.68,122.46
2017,11,20,11,30,30.0,211.0,1.5,16.0,227.0,241.13,192.85
2017,11,20,11,45,93.5,227.5,1.6,16.5,277.5,305.67,244.89
2017,11,20,12,0,157.0,244.0,1.7,17.0,328.0,377.6,301.39
2017,11,20,12,15,106.5,234.0,1.7,17.0,290.5,315.53,251.67
2017,11,20,12,30,56.0,224.0,1.7,17.0,253.0,265.82,211.7
2017,11,20,12,45,70.0,222.5,1.75,17.5,258.0,270.58,215.64
2017,11,20,13,0,84.0,221.0,1.8,18.0,263.0,274.32,218.48
2017,11,20,13,15,155.0,212.0,1.75,18.0,286.0,309.09,246.74
2017,11,20,13,30,226.0,203.0,1.7,18.0,309.0,331.06,264.12
2017,11,20,13,45,228.0,190.5,1.7,18.5,292.0,308.13,245.05
2017,11,20,14,0,230.0,178.0,1.7,19.0,275.0,289.26,229.06
2017,11,20,14,15,115.0,146.5,1.45,18.5,195.0,192.7,152.21
2017,11,20,14,30,0.0,115.0,1.2,18.0,115.0,107.61,84.2
2017,11,20,14,45,0.0,102.5,0.95,18.0,102.5,95.58,74.52
2017,11,20,15,0,0.0,90.0,0.7,18.0,90.0,83.64,64.65
2017,11,20,15,15,0.0,76.5,0.7,17.5,76.5,70.88,54.12
2017,11,20,15,30,0.0,63.0,0.7,17.0,63.0,58.23,43.48
2017,11,20,15,45,0.0,49.0,0.75,16.5,49.0,45.26,32.39
2017,11,20,16,0,0.0,35.0,0.8,16.0,35.0,32.45,21.31
2017,11,20,16,15,0.0,22.5,0.85,15.5,22.5,20.89,11.62
2017,11,20,16,30,0.0,10.0,0.9,15.0,10.0,9.26,0.0
2017,11,20,16,45,0.0,5.0,0.95,14.5,5.0,4.77,0.0
2017,11,20,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,7,15,175.5,14.5,1.75,10.5,31.0,114.28,0.0
2017,11,21,7,30,351.0,29.0,2.0,11.0,62.0,238.27,181.12
2017,11,21,7,45,438.0,37.0,2.3,11.5,101.0,308.19,250.63
2017,11,21,8,0,525.0,45.0,2.6,12.0,140.0,384.41,318.21
2017,11,21,8,15,580.0,50.5,2.6,12.0,180.5,442.96,369.55
2017,11,21,8,30,635.0,56.0,2.6,12.0,221.0,503.54,420.75
2017,11,21,8,45,670.5,60.5,2.6,12.5,259.5,547.07,456.01
2017,11,21,9,0,706.0,65.0,2.6,13.0,298.0,594.58,492.34
2017,11,21,9,15,705.5,70.5,2.55,13.0,325.5,616.38,508.15
2017,11,21,9,30,705.0,76.0,2.5,13.0,353.0,639.19,524.55
2017,11,21,9,45,453.5,133.5,2.45,13.5,317.0,521.82,429.1
2017,11,21,10,0,202.0,191.0,2.4,14.0,281.0,375.34,307.63
2017,11,21,10,15,289.5,189.0,2.3,14.5,325.5,452.49,369.76
2017,11,21,10,30,377.0,187.0,2.2,15.0,370.0,517.51,419.94
2017,11,21,10,45,419.5,185.0,2.15,15.5,394.5,559.13,450.26
2017,11,21,11,0,462.0,183.0,2.1,16.0,419.0,586.59,469.84
2017,11,21,11,15,651.5,132.5,2.0,16.5,472.5,676.51,538.32
2017,11,21,11,30,841.0,82.0,1.9,17.0,526.0,751.19,589.96
2017,11,21,11,45,845.0,81.0,1.8,17.5,528.5,739.32,578.67
2017,11,21,12,0,849.0,80.0,1.7,18.0,531.0,724.2,566.05
2017,11,21,12,15,847.0,79.5,1.65,18.0,526.0,702.17,550.1
2017,11,21,12,30,845.0,79.0,1.6,18.0,521.0,677.25,532.18
2017,11,21,12,45,839.0,78.5,1.55,18.5,508.0,646.92,508.13
2017,11,21,13,0,833.0,78.0,1.5,19.0,495.0,614.2,481.97
2017,11,21,13,15,758.0,90.5,1.45,19.0,458.0,552.73,434.58
2017,11,21,13,30,683.0,103.0,1.4,19.0,421.0,494.84,389.35
2017,11,21,13,45,616.5,112.0,1.35,19.5,387.0,439.94,345.16
2017,11,21,14,0,550.0,121.0,1.3,20.0,353.0,385.49,300.93
2017,11,21,14,15,514.5,116.5,1.3,19.5,319.5,338.31,262.97
2017,11,21,14,30,479.0,112.0,1.3,19.0,286.0,293.34,225.9
2017,11,21,14,45,457.0,103.5,1.3,19.0,255.0,251.35,189.9
2017,11,21,15,0,435.0,95.0,1.3,19.0,224.0,210.88,154.71
2017,11,21,15,15,519.0,73.0,1.15,18.5,204.5,183.78,126.54
2017,11,21,15,30,603.0,51.0,1.0,18.0,185.0,145.06,88.73
2017,11,21,15,45,534.0,44.5,0.9,17.5,144.0,95.66,51.52
2017,11,21,16,0,465.0,38.0,0.8,17.0,103.0,53.65,25.9
2017,11,21,16,15,232.5,34.5,0.85,16.0,67.0,26.96,16.45
2017,11,21,16,30,0.0,31.0,0.9,15.0,31.0,26.23,0.0
2017,11,21,16,45,0.0,15.5,0.95,14.5,15.5,14.77,0.0
2017,11,21,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,7,15,167.0,15.0,1.7,10.5,30.0,109.95,0.0
2017,11,22,7,30,334.0,30.0,1.9,11.0,60.0,230.02,172.37
2017,11,22,7,45,427.5,38.5,2.15,12.0,99.5,303.26,245.39
2017,11,22,8,0,521.0,47.0,2.4,13.0,139.0,383.26,315.29
2017,11,22,8,15,578.5,53.0,2.35,13.5,180.5,443.8,367.22
2017,11,22,8,30,636.0,59.0,2.3,14.0,222.0,506.49,418.76
2017,11,22,8,45,425.5,94.5,2.3,14.5,211.0,422.32,349.96
2017,11,22,9,0,215.0,130.0,2.3,15.0,200.0,317.18,262.2
2017,11,22,9,15,348.5,126.0,2.25,15.5,254.5,423.28,349.28
2017,11,22,9,30,482.0,122.0,2.2,16.0,309.0,522.5,427.31
2017,11,22,9,45,644.0,99.5,2.15,16.5,370.5,630.33,509.4
2017,11,22,10,0,806.0,77.0,2.1,17.0,432.0,730.39,580.5
2017,11,22,10,15,818.5,78.5,2.05,17.5,455.5,747.51,589.68
2017,11,22,10,30,831.0,80.0,2.0,18.0,479.0,761.6,597.36
2017,11,22,10,45,841.0,80.5,1.95,18.5,496.5,769.34,600.54
2017,11,22,11,0,851.0,81.0,1.9,19.0,514.0,773.78,601.5
2017,11,22,11,15,855.0,81.5,1.85,19.5,523.5,770.18,596.93
2017,11,22,11,30,859.0,82.0,1.8,20.0,533.0,763.24,590.23
2017,11,22,11,45,860.0,82.0,1.75,20.5,535.0,750.1,579.36
2017,11,22,12,0,861.0,82.0,1.7,21.0,537.0,733.74,566.42
2017,11,22,12,15,636.5,140.0,1.65,21.0,474.5,621.4,483.48
2017,11,22,12,30,412.0,198.0,1.6,21.0,412.0,507.23,396.22
2017,11,22,12,45,283.5,210.5,1.55,21.5,356.5,413.63,324.02
2017,11,22,13,0,155.0,223.0,1.5,22.0,301.0,328.07,256.64
2017,11,22,13,15,77.5,154.0,1.45,21.5,193.0,196.42,154.25
2017,11,22,13,30,0.0,85.0,1.4,21.0,85.0,79.21,59.64
2017,11,22,13,45,163.0,124.0,1.4,21.0,192.0,211.71,167.91
2017,11,22,14,0,326.0,163.0,1.4,21.0,299.0,318.4,249.99
2017,11,22,14,15,283.5,154.0,1.25,20.5,265.5,274.41,214.09
2017,11,22,14,30,241.0,145.0,1.1,20.0,232.0,233.88,181.44
2017,11,22,14,45,229.5,131.0,0.95,20.0,206.5,202.2,154.82
2017,11,22,15,0,218.0,117.0,0.8,20.0,181.0,171.51,128.72
2017,11,22,15,15,203.5,101.0,0.8,19.0,153.5,139.39,102.07
2017,11,22,15,30,189.0,85.0,0.8,18.0,126.0,108.83,76.8
2017,11,22,15,45,167.5,67.5,0.8,17.5,98.0,77.92,52.16
2017,11,22,16,0,146.0,50.0,0.8,17.0,70.0,49.69,31.3
2017,11,22,16,15,73.0,35.5,0.85,16.5,45.5,30.11,18.84
2017,11,22,16,30,0.0,21.0,0.9,16.0,21.0,18.9,0.0
2017,11,22,16,45,0.0,10.5,0.95,15.5,10.5,10.01,0.0
2017,11,22,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,7,15,11.5,15.0,0.95,11.5,16.0,20.57,0.0
2017,11,23,7,30,23.0,30.0,1.0,12.0,32.0,46.94,30.54
2017,11,23,7,45,42.5,47.5,1.1,13.0,54.0,79.11,60.51
2017,11,23,8,0,62.0,65.0,1.2,14.0,76.0,120.37,96.21
2017,11,23,8,15,72.5,82.5,1.15,14.5,99.0,148.67,120.69
2017,11,23,8,30,83.0,100.0,1.1,15.0,122.0,177.22,144.82
2017,11,23,8,45,89.5,117.0,1.1,15.5,143.5,202.63,165.74
2017,11,23,9,0,96.0,134.0,1.1,16.0,165.0,228.02,186.13
2017,11,23,9,15,101.5,148.5,1.15,16.5,184.5,249.26,202.81
2017,11,23,9,30,107.0,163.0,1.2,17.0,204.0,270.4,219.12
2017,11,23,9,45,100.5,175.5,1.3,17.5,217.0,267.91,216.34
2017,11,23,10,0,94.0,188.0,1.4,18.0,230.0,276.56,222.35
2017,11,23,10,15,93.5,199.5,1.5,18.5,242.5,288.21,230.79
2017,11,23,10,30,93.0,211.0,1.6,19.0,255.0,299.58,238.92
2017,11,23,10,45,211.5,209.5,1.7,19.5,315.0,399.57,318.7
2017,11,23,11,0,330.0,208.0,1.8,20.0,375.0,498.96,395.0
2017,11,23,11,15,323.0,213.5,1.8,20.0,379.5,495.26,390.9
2017,11,23,11,30,316.0,219.0,1.8,20.0,384.0,490.37,386.66
2017,11,23,11,45,313.5,221.5,1.85,20.5,385.5,484.31,381.17
2017,11,23,12,0,311.0,224.0,1.9,21.0,387.0,477.12,374.86
2017,11,23,12,15,155.5,143.5,1.9,21.0,225.0,268.71,213.57
2017,11,23,12,30,0.0,63.0,1.9,21.0,63.0,58.62,42.58
2017,11,23,12,45,0.0,61.5,1.9,21.5,61.5,57.22,41.56
2017,11,23,13,0,0.0,60.0,1.9,22.0,60.0,55.81,40.37
2017,11,23,13,15,0.0,57.5,1.85,22.0,57.5,53.48,38.5
2017,11,23,13,30,0.0,55.0,1.8,22.0,55.0,51.14,36.65
2017,11,23,13,45,4.0,101.5,1.8,22.0,103.0,97.04,74.29
2017,11,23,14,0,8.0,148.0,1.8,22.0,151.0,143.65,112.03
2017,11,23,14,15,5.5,136.5,1.6,21.5,139.0,130.84,101.91
2017,11,23,14,30,3.0,125.0,1.4,21.0,127.0,118.35,92.09
2017,11,23,14,45,1.5,112.0,1.25,21.0,113.0,105.07,81.38
2017,11,23,15,0,0.0,99.0,1.1,21.0,99.0,92.05,70.78
2017,11,23,15,15,0.0,83.5,1.0,20.5,83.5,77.3,58.72
2017,11,23,15,30,0.0,68.0,0.9,20.0,68.0,62.71,46.58
2017,11,23,15,45,0.0,53.0,0.8,19.5,53.0,48.74,34.77
2017,11,23,16,0,0.0,38.0,0.7,19.0,38.0,34.97,22.97
2017,11,23,16,15,0.0,24.5,0.75,18.0,24.5,22.75,12.67
2017,11,23,16,30,0.0,11.0,0.8,17.0,11.0,10.2,0.0
2017,11,23,16,45,0.0,5.5,0.9,16.5,5.5,5.24,0.0
2017,11,23,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,24,7,15,206.5,12.0,1.6,11.0,29.5,118.87,0.0
2017,11,24,7,30,413.0,24.0,1.8,12.0,59.0,254.03,182.93
2017,11,24,7,45,504.5,30.5,2.05,13.0,99.0,327.01,262.01
2017,11,24,8,0,596.0,37.0,2.3,14.0,139.0,406.09,331.64
2017,11,24,8,15,650.0,41.5,2.15,14.0,180.5,465.24,382.96
2017,11,24,8,30,704.0,46.0,2.0,14.0,222.0,526.05,433.35
2017,11,24,8,45,737.5,49.5,1.95,14.5,261.0,572.98,470.35
2017,11,24,9,0,771.0,53.0,1.9,15.0,300.0,619.31,504.27
2017,11,24,9,15,660.0,80.0,1.7,15.0,308.0,594.38,483.35
2017,11,24,9,30,549.0,107.0,1.5,15.0,316.0,556.45,451.66
2017,11,24,9,45,688.0,87.5,1.35,15.5,371.0,645.78,517.68
2017,11,24,10,0,827.0,68.0,1.2,16.0,426.0,731.55,575.85
2017,11,24,10,15,838.5,69.5,1.3,16.5,450.0,748.13,585.83
2017,11,24,10,30,850.0,71.0,1.4,17.0,474.0,755.35,589.96
2017,11,24,10,45,859.0,71.5,1.5,17.5,491.0,762.57,594.24
2017,11,24,11,0,868.0,72.0,1.6,18.0,508.0,766.52,596.27
2017,11,24,11,15,872.0,72.5,1.65,18.5,517.5,763.25,592.85
2017,11,24,11,30,876.0,73.0,1.7,19.0,527.0,756.63,587.26
2017,11,24,11,45,878.0,73.0,1.8,20.0,529.5,744.58,577.3
2017,11,24,12,0,880.0,73.0,1.9,21.0,532.0,729.25,565.13
2017,11,24,12,15,878.5,72.5,1.9,21.0,527.0,707.64,549.99
2017,11,24,12,30,877.0,72.0,1.9,21.0,522.0,683.05,532.78
2017,11,24,12,45,882.0,68.0,1.95,21.5,511.0,655.82,512.1
2017,11,24,13,0,887.0,64.0,2.0,22.0,500.0,625.48,488.35
2017,11,24,13,15,879.0,63.0,2.0,22.0,480.5,587.87,459.29
2017,11,24,13,30,871.0,62.0,2.0,22.0,461.0,548.22,428.05
2017,11,24,13,45,435.5,92.5,2.0,22.0,292.0,326.43,257.08
2017,11,24,14,0,0.0,123.0,2.0,22.0,123.0,115.7,89.12
2017,11,24,14,15,0.0,113.5,1.9,21.5,113.5,106.45,82.26
2017,11,24,14,30,0.0,104.0,1.8,21.0,104.0,97.27,75.04
2017,11,24,14,45,0.0,92.5,1.7,21.0,92.5,86.26,66.08
2017,11,24,15,0,0.0,81.0,1.6,21.0,81.0,75.33,57.1
2017,11,24,15,15,0.0,69.0,1.4,20.0,69.0,64.02,47.89
2017,11,24,15,30,0.0,57.0,1.2,19.0,57.0,52.79,38.55
2017,11,24,15,45,0.0,44.5,1.05,18.5,44.5,41.21,28.68
2017,11,24,16,0,0.0,32.0,0.9,18.0,32.0,29.73,18.76
2017,11,24,16,15,0.0,20.5,0.95,17.0,20.5,19.02,9.64
2017,11,24,16,30,0.0,9.0,1.0,16.0,9.0,8.34,0.0
2017,11,24,16,45,0.0,4.5,1.1,15.5,4.5,4.29,0.0
2017,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,15,111.5,14.0,1.45,9.5,23.0,62.74,0.0
2017,11,25,7,30,223.0,28.0,1.7,10.0,46.0,170.28,119.76
2017,11,25,7,45,288.5,41.0,1.95,11.0,80.0,228.14,183.61
2017,11,25,8,0,354.0,54.0,2.2,12.0,114.0,290.98,239.86
2017,11,25,8,15,396.0,65.0,2.15,12.5,149.0,341.02,283.72
2017,11,25,8,30,438.0,76.0,2.1,13.0,184.0,392.94,327.51
2017,11,25,8,45,470.0,85.0,2.1,13.5,218.5,436.88,363.49
2017,11,25,9,0,502.0,94.0,2.1,14.0,253.0,481.11,398.49
2017,11,25,9,15,526.5,99.5,2.0,15.0,283.5,520.23,427.21
2017,11,25,9,30,551.0,105.0,1.9,16.0,314.0,554.33,451.16
2017,11,25,9,45,416.5,140.5,1.85,17.0,305.5,498.49,403.39
2017,11,25,10,0,282.0,176.0,1.8,18.0,297.0,429.32,345.69
2017,11,25,10,15,300.0,184.0,1.9,18.5,319.5,452.77,363.58
2017,11,25,10,30,318.0,192.0,2.0,19.0,342.0,475.31,380.0
2017,11,25,10,45,307.5,201.5,2.15,20.0,350.5,476.34,378.82
2017,11,25,11,0,297.0,211.0,2.3,21.0,359.0,476.08,376.79
2017,11,25,11,15,300.5,214.5,2.4,21.5,367.5,478.35,377.68
2017,11,25,11,30,304.0,218.0,2.5,22.0,376.0,479.39,377.64
2017,11,25,11,45,351.5,210.0,2.6,22.5,392.5,498.68,392.33
2017,11,25,12,0,399.0,202.0,2.7,23.0,409.0,515.4,404.79
2017,11,25,12,15,412.0,196.5,2.7,23.0,409.0,517.34,405.83
2017,11,25,12,30,425.0,191.0,2.7,23.0,409.0,507.13,398.02
2017,11,25,12,45,299.5,205.0,2.75,23.5,356.5,417.39,327.64
2017,11,25,13,0,174.0,219.0,2.8,24.0,304.0,335.51,262.71
2017,11,25,13,15,301.5,191.0,2.65,23.5,331.5,379.01,298.14
2017,11,25,13,30,429.0,163.0,2.5,23.0,359.0,412.18,323.92
2017,11,25,13,45,261.0,169.0,2.45,23.0,286.0,307.55,241.38
2017,11,25,14,0,93.0,175.0,2.4,23.0,213.0,213.65,167.09
2017,11,25,14,15,63.5,156.5,2.05,22.5,181.5,177.63,138.7
2017,11,25,14,30,34.0,138.0,1.7,22.0,150.0,144.64,112.55
2017,11,25,14,45,30.0,124.0,1.4,21.5,133.5,127.25,98.62
2017,11,25,15,0,26.0,110.0,1.1,21.0,117.0,110.39,84.94
2017,11,25,15,15,20.5,94.0,1.05,20.0,99.5,91.28,69.52
2017,11,25,15,30,15.0,78.0,1.0,19.0,82.0,74.02,55.43
2017,11,25,15,45,7.5,61.5,1.0,18.5,63.5,56.88,41.26
2017,11,25,16,0,0.0,45.0,1.0,18.0,45.0,40.81,27.76
2017,11,25,16,15,0.0,29.0,1.0,17.5,29.0,26.37,15.35
2017,11,25,16,30,0.0,13.0,1.0,17.0,13.0,12.06,0.0
2017,11,25,16,45,0.0,6.5,1.0,17.0,6.5,6.2,0.0
2017,11,25,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,5.5,2.8,13.0,5.5,5.24,0.0
2017,11,26,7,30,0.0,11.0,3.0,13.0,11.0,10.19,1.6
2017,11,26,7,45,0.0,19.0,3.2,13.5,19.0,17.61,8.9
2017,11,26,8,0,0.0,27.0,3.4,14.0,27.0,25.05,15.49
2017,11,26,8,15,0.0,36.0,3.3,14.0,36.0,33.42,22.85
2017,11,26,8,30,0.0,45.0,3.2,14.0,45.0,41.81,30.17
2017,11,26,8,45,0.0,53.5,3.15,14.5,53.5,49.73,36.94
2017,11,26,9,0,0.0,62.0,3.1,15.0,62.0,57.66,43.61
2017,11,26,9,15,0.0,69.5,3.1,15.0,69.5,64.8,49.62
2017,11,26,9,30,0.0,77.0,3.1,15.0,77.0,72.1,55.71
2017,11,26,9,45,0.0,92.0,3.1,15.5,92.0,87.15,68.15
2017,11,26,10,0,0.0,107.0,3.1,16.0,107.0,102.27,80.5
2017,11,26,10,15,0.0,99.0,3.3,16.0,99.0,93.56,73.11
2017,11,26,10,30,0.0,91.0,3.5,16.0,91.0,85.26,66.1
2017,11,26,10,45,0.0,50.5,3.7,16.5,50.5,46.95,33.91
2017,11,26,11,0,0.0,10.0,3.9,17.0,10.0,9.28,2.17
2017,11,26,11,15,0.0,48.0,4.15,17.0,48.0,44.63,31.86
2017,11,26,11,30,0.0,86.0,4.4,17.0,86.0,80.11,61.39
2017,11,26,11,45,0.0,93.5,4.7,17.5,93.5,87.36,67.24
2017,11,26,12,0,0.0,101.0,5.0,18.0,101.0,94.66,73.12
2017,11,26,12,15,0.0,59.0,4.95,18.0,59.0,54.89,40.2
2017,11,26,12,30,0.0,17.0,4.9,18.0,17.0,15.78,7.58
2017,11,26,12,45,0.0,24.5,4.85,18.0,24.5,22.75,13.44
2017,11,26,13,0,0.0,32.0,4.8,18.0,32.0,29.73,19.3
2017,11,26,13,15,0.0,57.0,4.55,17.5,57.0,53.01,38.88
2017,11,26,13,30,0.0,82.0,4.3,17.0,82.0,76.37,58.55
2017,11,26,13,45,0.0,44.0,4.1,17.0,44.0,40.88,28.88
2017,11,26,14,0,0.0,6.0,3.9,17.0,6.0,5.56,0.0
2017,11,26,14,15,0.0,44.5,3.75,16.5,44.5,41.34,29.46
2017,11,26,14,30,0.0,83.0,3.6,16.0,83.0,77.4,60.03
2017,11,26,14,45,0.0,74.0,3.45,16.0,74.0,68.9,52.9
2017,11,26,15,0,0.0,65.0,3.3,16.0,65.0,60.45,45.77
2017,11,26,15,15,0.0,54.5,3.25,15.5,54.5,50.67,37.5
2017,11,26,15,30,0.0,44.0,3.2,15.0,44.0,40.88,29.11
2017,11,26,15,45,0.0,34.0,3.15,15.0,34.0,31.57,20.97
2017,11,26,16,0,0.0,24.0,3.1,15.0,24.0,22.27,12.79
2017,11,26,16,15,0.0,15.0,3.05,14.5,15.0,13.9,5.47
2017,11,26,16,30,0.0,6.0,3.0,14.0,6.0,5.55,0.0
2017,11,26,16,45,0.0,3.0,2.95,14.0,3.0,2.86,0.0
2017,11,26,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,7,15,86.0,16.0,1.3,7.5,22.5,52.94,0.0
2017,11,27,7,30,172.0,32.0,1.4,8.0,45.0,148.55,97.51
2017,11,27,7,45,285.0,43.5,1.5,9.0,82.0,229.48,184.4
2017,11,27,8,0,398.0,55.0,1.6,10.0,119.0,315.29,260.04
2017,11,27,8,15,468.0,63.0,1.65,10.0,159.5,381.59,318.08
2017,11,27,8,30,538.0,71.0,1.7,10.0,200.0,450.75,376.8
2017,11,27,8,45,590.0,76.0,1.75,10.5,240.0,507.07,422.8
2017,11,27,9,0,642.0,81.0,1.8,11.0,280.0,563.99,467.79
2017,11,27,9,15,673.5,85.0,1.85,11.5,315.5,605.35,499.31
2017,11,27,9,30,705.0,89.0,1.9,12.0,351.0,645.47,528.68
2017,11,27,9,45,750.5,85.0,2.0,12.5,385.0,684.63,556.76
2017,11,27,10,0,796.0,81.0,2.1,13.0,419.0,718.41,580.43
2017,11,27,10,15,809.5,83.0,2.15,13.0,443.0,736.97,593.37
2017,11,27,10,30,823.0,85.0,2.2,13.0,467.0,752.54,604.26
2017,11,27,10,45,834.5,85.0,2.25,13.5,485.0,761.07,608.93
2017,11,27,11,0,846.0,85.0,2.3,14.0,503.0,766.33,611.36
2017,11,27,11,15,536.5,155.5,2.25,14.0,422.5,601.95,485.88
2017,11,27,11,30,227.0,226.0,2.2,14.0,342.0,418.95,339.28
2017,11,27,11,45,542.0,156.5,2.2,14.5,434.5,589.75,477.24
2017,11,27,12,0,857.0,87.0,2.2,15.0,527.0,729.78,582.36
2017,11,27,12,15,854.5,86.5,2.15,15.0,522.0,707.69,564.66
2017,11,27,12,30,852.0,86.0,2.1,15.0,517.0,682.7,545.75
2017,11,27,12,45,852.0,83.0,2.1,15.0,505.0,653.76,523.49
2017,11,27,13,0,852.0,80.0,2.1,15.0,493.0,622.06,498.75
2017,11,27,13,15,842.0,78.5,2.1,15.0,473.0,583.57,468.26
2017,11,27,13,30,832.0,77.0,2.1,15.0,453.0,543.29,435.73
2017,11,27,13,45,819.0,75.0,2.15,15.0,427.0,499.39,399.75
2017,11,27,14,0,806.0,73.0,2.2,15.0,401.0,454.41,361.87
2017,11,27,14,15,784.5,70.0,2.25,14.5,368.5,404.03,319.3
2017,11,27,14,30,763.0,67.0,2.3,14.0,336.0,353.89,275.61
2017,11,27,14,45,733.5,63.5,2.4,14.0,298.5,301.25,228.5
2017,11,27,15,0,704.0,60.0,2.5,14.0,261.0,250.26,182.12
2017,11,27,15,15,657.0,55.5,2.2,13.5,220.5,196.55,134.43
2017,11,27,15,30,610.0,51.0,1.9,13.0,180.0,145.76,90.8
2017,11,27,15,45,541.5,44.0,1.65,12.5,139.5,95.94,52.47
2017,11,27,16,0,473.0,37.0,1.4,12.0,99.0,53.39,25.94
2017,11,27,16,15,346.0,27.0,1.35,11.0,63.0,21.47,11.64
2017,11,27,16,30,219.0,17.0,1.3,10.0,27.0,13.78,0.0
2017,11,27,16,45,109.5,8.5,1.3,9.5,13.5,8.1,0.0
2017,11,27,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,28,7,15,153.0,12.0,1.1,5.5,23.0,78.13,0.0
2017,11,28,7,30,306.0,24.0,1.2,6.0,46.0,200.4,127.35
2017,11,28,7,45,409.5,33.0,1.35,7.0,84.0,281.17,226.53
2017,11,28,8,0,513.0,42.0,1.5,8.0,122.0,364.93,301.83
2017,11,28,8,15,575.0,47.5,1.6,8.5,163.0,426.22,355.95
2017,11,28,8,30,637.0,53.0,1.7,9.0,204.0,490.06,410.14
2017,11,28,8,45,678.0,57.0,1.8,10.0,243.0,535.9,447.46
2017,11,28,9,0,719.0,61.0,1.9,11.0,282.0,586.34,486.61
2017,11,28,9,15,745.5,64.0,1.9,11.5,317.0,624.76,514.65
2017,11,28,9,30,772.0,67.0,1.9,12.0,352.0,661.56,540.78
2017,11,28,9,45,795.0,68.0,1.95,12.5,382.5,691.36,561.43
2017,11,28,10,0,818.0,69.0,2.0,13.0,413.0,718.8,580.06
2017,11,28,10,15,830.5,70.5,1.95,13.5,437.0,736.21,590.36
2017,11,28,10,30,843.0,72.0,1.9,14.0,461.0,750.6,598.45
2017,11,28,10,45,849.5,73.5,1.85,14.5,478.0,757.2,600.89
2017,11,28,11,0,856.0,75.0,1.8,15.0,495.0,760.5,601.1
2017,11,28,11,15,860.5,75.5,1.75,15.0,505.0,757.72,598.18
2017,11,28,11,30,865.0,76.0,1.7,15.0,515.0,746.09,589.09
2017,11,28,11,45,865.5,76.5,1.7,15.0,517.5,733.95,580.29
2017,11,28,12,0,866.0,77.0,1.7,15.0,520.0,718.64,569.29
2017,11,28,12,15,863.5,77.0,1.7,15.0,515.0,701.99,557.43
2017,11,28,12,30,861.0,77.0,1.7,15.0,510.0,677.56,539.68
2017,11,28,12,45,840.0,80.5,1.75,15.5,494.5,642.33,511.99
2017,11,28,13,0,819.0,84.0,1.8,16.0,479.0,605.42,482.71
2017,11,28,13,15,808.5,82.5,1.85,16.0,459.5,567.83,453.43
2017,11,28,13,30,798.0,81.0,1.9,16.0,440.0,528.57,422.11
2017,11,28,13,45,782.0,79.0,1.95,16.0,413.5,484.58,386.31
2017,11,28,14,0,766.0,77.0,2.0,16.0,387.0,439.84,348.92
2017,11,28,14,15,559.5,101.5,1.85,15.5,318.0,342.84,271.01
2017,11,28,14,30,353.0,126.0,1.7,15.0,249.0,259.69,204.58
2017,11,28,14,45,330.0,115.5,1.6,15.0,221.0,219.0,169.7
2017,11,28,15,0,307.0,105.0,1.5,15.0,193.0,183.81,138.94
2017,11,28,15,15,283.5,91.0,1.3,14.0,162.5,147.25,107.58
2017,11,28,15,30,260.0,77.0,1.1,13.0,132.0,113.03,78.65
2017,11,28,15,45,223.5,61.5,0.95,12.5,101.5,78.64,51.33
2017,11,28,16,0,187.0,46.0,0.8,12.0,71.0,47.72,29.01
2017,11,28,16,15,93.5,32.0,0.85,11.5,44.5,26.24,15.33
2017,11,28,16,30,0.0,18.0,0.9,11.0,18.0,16.33,0.0
2017,11,28,16,45,0.0,9.0,0.95,10.5,9.0,8.58,0.0
2017,11,28,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,11,29,7,15,163.5,11.5,2.1,4.5,23.0,81.85,0.0
2017,11,29,7,30,327.0,23.0,2.4,5.0,46.0,207.41,124.75
2017,11,29,7,45,430.5,32.0,2.75,6.0,85.0,289.9,234.75
2017,11,29,8,0,534.0,41.0,3.1,7.0,124.0,374.16,312.57
2017,11,29,8,15,597.5,47.0,3.1,7.5,165.5,437.55,369.57
2017,11,29,8,30,661.0,53.0,3.1,8.0,207.0,498.72,422.71
2017,11,29,8,45,704.0,56.5,3.15,8.5,247.5,550.71,466.42
2017,11,29,9,0,747.0,60.0,3.2,9.0,288.0,602.55,508.16
2017,11,29,9,15,775.0,63.0,3.1,9.5,324.0,642.64,537.94
2017,11,29,9,30,803.0,66.0,3.0,10.0,360.0,681.1,565.6
2017,11,29,9,45,834.5,65.0,2.9,10.5,393.0,715.19,589.17
2017,11,29,10,0,866.0,64.0,2.8,11.0,426.0,740.7,605.77
2017,11,29,10,15,878.5,65.5,2.75,11.5,450.5,758.59,616.72
2017,11,29,10,30,891.0,67.0,2.7,12.0,475.0,773.37,625.33
2017,11,29,10,45,900.0,67.5,2.65,12.5,493.0,780.93,628.62
2017,11,29,11,0,909.0,68.0,2.6,13.0,511.0,785.1,629.54
2017,11,29,11,15,913.5,68.5,2.6,13.5,521.5,782.35,625.87
2017,11,29,11,30,918.0,69.0,2.6,14.0,532.0,776.11,619.86
2017,11,29,11,45,919.5,69.0,2.65,14.5,535.0,763.56,609.72
2017,11,29,12,0,921.0,69.0,2.7,15.0,538.0,747.62,597.26
2017,11,29,12,15,919.5,69.0,2.7,15.0,533.0,726.25,581.73
2017,11,29,12,30,918.0,69.0,2.7,15.0,528.0,701.74,563.93
2017,11,29,12,45,702.5,115.5,2.7,15.0,462.0,593.34,478.94
2017,11,29,13,0,487.0,162.0,2.7,15.0,396.0,482.13,390.53
2017,11,29,13,15,690.5,113.0,2.65,15.0,430.0,532.95,431.3
2017,11,29,13,30,894.0,64.0,2.6,15.0,464.0,559.37,450.59
2017,11,29,13,45,880.0,62.5,2.55,15.0,437.0,513.89,412.23
2017,11,29,14,0,866.0,61.0,2.5,15.0,410.0,467.23,372.39
2017,11,29,14,15,846.0,59.0,2.35,14.5,377.5,416.63,328.84
2017,11,29,14,30,826.0,57.0,2.2,14.0,345.0,366.24,284.26
2017,11,29,14,45,797.0,54.0,2.1,14.0,307.0,311.46,234.9
2017,11,29,15,0,768.0,51.0,2.0,14.0,269.0,258.15,186.17
2017,11,29,15,15,725.0,47.5,1.75,13.0,228.0,203.15,137.25
2017,11,29,15,30,682.0,44.0,1.5,12.0,187.0,151.76,92.86
2017,11,29,15,45,612.5,38.5,1.25,11.5,145.0,99.67,52.71
2017,11,29,16,0,543.0,33.0,1.0,11.0,103.0,54.91,25.23
2017,11,29,16,15,419.5,24.5,1.05,10.5,65.5,21.02,11.12
2017,11,29,16,30,296.0,16.0,1.1,10.0,28.0,14.09,0.0
2017,11,29,16,45,148.0,8.0,1.2,9.5,14.0,7.63,0.0
2017,11,29,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,7,15,120.0,12.0,1.2,4.5,20.0,63.19,0.0
2017,11,30,7,30,240.0,24.0,1.3,5.0,40.0,165.15,90.62
