Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,7,45,342.5,35.0,1.45,6.0,77.0,246.86,198.03
2017,11,30,8,0,445.0,46.0,1.6,7.0,114.0,329.29,273.21
2017,11,30,8,15,510.0,53.5,1.55,7.5,154.0,392.49,328.95
2017,11,30,8,30,575.0,61.0,1.5,8.0,194.0,458.51,384.77
2017,11,30,8,45,622.0,66.0,1.5,8.5,233.0,511.95,428.63
2017,11,30,9,0,669.0,71.0,1.5,9.0,272.0,565.84,471.23
2017,11,30,9,15,698.5,74.5,1.6,9.5,307.5,605.54,501.97
2017,11,30,9,30,728.0,78.0,1.7,10.0,343.0,643.95,530.27
2017,11,30,9,45,771.0,75.5,1.8,11.0,376.5,679.39,554.79
2017,11,30,10,0,814.0,73.0,1.9,12.0,410.0,717.44,580.77
2017,11,30,10,15,827.0,74.5,1.95,12.5,434.5,735.28,592.09
2017,11,30,10,30,840.0,76.0,2.0,13.0,459.0,750.11,601.35
2017,11,30,10,45,847.5,77.5,2.05,14.0,476.5,757.57,604.15
2017,11,30,11,0,855.0,79.0,2.1,15.0,494.0,761.75,604.69
2017,11,30,11,15,859.5,79.5,2.1,15.0,504.0,759.09,602.28
2017,11,30,11,30,864.0,80.0,2.1,15.0,514.0,753.09,597.64
2017,11,30,11,45,865.5,80.0,2.1,15.5,516.5,740.94,587.6
2017,11,30,12,0,867.0,80.0,2.1,16.0,519.0,725.55,575.39
2017,11,30,12,15,864.5,79.5,2.1,16.0,514.0,703.62,559.58
2017,11,30,12,30,862.0,79.0,2.1,16.0,509.0,678.76,541.26
2017,11,30,12,45,857.0,78.0,2.15,16.5,496.5,648.92,517.58
2017,11,30,13,0,852.0,77.0,2.2,17.0,484.0,616.57,491.65
2017,11,30,13,15,841.5,75.5,2.15,17.0,464.0,578.14,461.09
2017,11,30,13,30,831.0,74.0,2.1,17.0,444.0,537.95,428.57
2017,11,30,13,45,690.5,94.0,2.1,17.0,389.5,454.49,362.05
2017,11,30,14,0,550.0,114.0,2.1,17.0,335.0,378.68,300.96
2017,11,30,14,15,653.0,89.5,1.95,16.5,331.0,369.17,290.44
2017,11,30,14,30,756.0,65.0,1.8,16.0,327.0,348.87,269.01
2017,11,30,14,45,724.5,62.0,1.65,16.0,290.5,296.73,222.48
2017,11,30,15,0,693.0,59.0,1.5,16.0,254.0,246.42,177.18
2017,11,30,15,15,647.0,54.0,1.35,15.0,214.0,193.22,130.87
2017,11,30,15,30,601.0,49.0,1.2,14.0,174.0,142.9,88.24
2017,11,30,15,45,532.0,42.0,1.05,13.5,134.0,93.67,50.62
2017,11,30,16,0,463.0,35.0,0.9,13.0,94.0,51.72,24.47
2017,11,30,16,15,231.5,30.0,0.9,12.5,59.5,23.52,12.88
2017,11,30,16,30,0.0,25.0,0.9,12.0,25.0,21.49,0.0
2017,11,30,16,45,0.0,12.5,0.95,11.5,12.5,11.91,0.0
2017,11,30,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,1,7,15,122.5,11.5,0.35,6.0,19.5,63.51,0.0
2017,12,1,7,30,245.0,23.0,0.3,6.0,39.0,164.81,80.28
2017,12,1,7,45,346.5,34.0,0.25,6.5,75.0,247.02,194.68
2017,12,1,8,0,448.0,45.0,0.2,7.0,111.0,328.75,267.9
2017,12,1,8,15,514.5,52.0,0.25,7.5,151.0,392.18,322.5
2017,12,1,8,30,581.0,59.0,0.3,8.0,191.0,458.51,377.34
2017,12,1,8,45,625.5,64.0,0.35,8.5,230.0,510.37,418.91
2017,12,1,9,0,670.0,69.0,0.4,9.0,269.0,562.57,459.32
2017,12,1,9,15,700.0,73.0,0.35,9.5,304.5,603.22,488.38
2017,12,1,9,30,730.0,77.0,0.3,10.0,340.0,642.64,514.83
2017,12,1,9,45,558.5,114.0,0.25,11.0,325.0,570.66,456.77
2017,12,1,10,0,387.0,151.0,0.2,12.0,310.0,487.49,390.2
2017,12,1,10,15,481.5,140.0,0.2,12.5,350.0,547.86,436.75
2017,12,1,10,30,576.0,129.0,0.2,13.0,390.0,612.83,483.4
2017,12,1,10,45,708.5,105.5,0.25,14.0,439.0,686.8,534.63
2017,12,1,11,0,841.0,82.0,0.3,15.0,488.0,753.33,578.03
2017,12,1,11,15,846.0,83.0,0.4,15.0,498.5,751.79,577.16
2017,12,1,11,30,851.0,84.0,0.5,15.0,509.0,746.94,575.18
2017,12,1,11,45,851.5,84.0,0.6,15.5,511.5,734.29,566.84
2017,12,1,12,0,852.0,84.0,0.7,16.0,514.0,718.48,556.37
2017,12,1,12,15,850.0,84.0,0.7,16.0,509.0,697.83,542.14
2017,12,1,12,30,848.0,84.0,0.7,16.0,504.0,674.27,525.2
2017,12,1,12,45,847.5,81.5,0.75,16.0,493.0,646.08,504.96
2017,12,1,13,0,847.0,79.0,0.8,16.0,482.0,615.17,482.27
2017,12,1,13,15,837.5,77.5,0.8,16.0,463.0,577.57,453.52
2017,12,1,13,30,828.0,76.0,0.8,16.0,444.0,538.14,422.74
2017,12,1,13,45,749.5,81.5,0.8,16.0,399.5,469.98,369.58
2017,12,1,14,0,671.0,87.0,0.8,16.0,355.0,406.43,319.11
2017,12,1,14,15,715.0,77.0,0.75,15.5,342.0,381.82,297.12
2017,12,1,14,30,759.0,67.0,0.7,15.0,329.0,352.02,269.29
2017,12,1,14,45,728.5,63.5,0.65,15.0,292.5,299.59,223.31
2017,12,1,15,0,698.0,60.0,0.6,15.0,256.0,248.89,178.27
2017,12,1,15,15,651.5,55.0,0.5,14.5,216.0,194.4,131.05
2017,12,1,15,30,605.0,50.0,0.4,14.0,176.0,144.76,89.15
2017,12,1,15,45,533.0,43.0,0.35,13.5,135.5,95.01,51.5
2017,12,1,16,0,461.0,36.0,0.3,13.0,95.0,52.87,25.36
2017,12,1,16,15,336.5,26.0,0.25,12.5,60.0,20.69,10.6
2017,12,1,16,30,212.0,16.0,0.2,12.0,25.0,12.95,0.0
2017,12,1,16,45,106.0,8.0,0.2,12.0,12.5,7.63,0.0
2017,12,1,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,2,7,15,20.0,11.0,0.6,6.0,12.0,19.02,0.0
2017,12,2,7,30,40.0,22.0,0.5,6.0,24.0,49.65,17.21
2017,12,2,7,45,81.0,38.5,0.45,6.5,48.5,96.93,74.47
2017,12,2,8,0,122.0,55.0,0.4,7.0,73.0,150.9,123.3
2017,12,2,8,15,142.0,72.5,0.4,7.0,99.5,187.38,155.94
2017,12,2,8,30,162.0,90.0,0.4,7.0,126.0,224.48,188.36
2017,12,2,8,45,174.0,106.0,0.45,7.5,151.5,244.16,205.41
2017,12,2,9,0,186.0,122.0,0.5,8.0,177.0,274.16,230.3
2017,12,2,9,15,202.5,134.0,0.5,8.0,200.5,313.31,262.17
2017,12,2,9,30,219.0,146.0,0.5,8.0,224.0,341.49,284.66
2017,12,2,9,45,214.0,162.5,0.55,8.5,244.5,347.5,288.57
2017,12,2,10,0,209.0,179.0,0.6,9.0,265.0,364.3,300.9
2017,12,2,10,15,387.5,155.0,0.6,9.5,325.5,493.64,404.14
2017,12,2,10,30,566.0,131.0,0.6,10.0,386.0,606.38,489.43
2017,12,2,10,45,501.0,152.5,0.6,10.5,384.5,576.19,462.82
2017,12,2,11,0,436.0,174.0,0.6,11.0,383.0,548.2,439.52
2017,12,2,11,15,524.5,154.5,0.6,11.0,411.5,588.02,470.77
2017,12,2,11,30,613.0,135.0,0.6,11.0,440.0,629.86,502.0
2017,12,2,11,45,629.5,131.0,0.6,11.5,445.5,627.25,498.4
2017,12,2,12,0,646.0,127.0,0.6,12.0,451.0,621.71,493.21
2017,12,2,12,15,669.0,119.0,0.55,12.0,452.0,613.28,486.34
2017,12,2,12,30,692.0,111.0,0.5,12.0,453.0,601.44,476.86
2017,12,2,12,45,697.5,106.5,0.45,12.5,444.0,578.72,458.2
2017,12,2,13,0,703.0,102.0,0.4,13.0,435.0,553.45,437.55
2017,12,2,13,15,673.0,108.5,0.35,13.0,417.5,517.04,408.72
2017,12,2,13,30,643.0,115.0,0.3,13.0,400.0,480.34,379.37
2017,12,2,13,45,603.5,113.0,0.3,13.0,367.5,430.36,340.11
2017,12,2,14,0,564.0,111.0,0.3,13.0,335.0,382.0,301.38
2017,12,2,14,15,530.0,110.5,0.3,12.5,307.5,336.8,264.73
2017,12,2,14,30,496.0,110.0,0.3,12.0,280.0,296.49,231.02
2017,12,2,14,45,476.5,99.5,0.3,12.0,248.5,253.11,193.57
2017,12,2,15,0,457.0,89.0,0.3,12.0,217.0,210.96,156.55
2017,12,2,15,15,420.5,79.0,0.35,11.5,182.5,167.12,118.97
2017,12,2,15,30,384.0,69.0,0.4,11.0,148.0,126.7,84.9
2017,12,2,15,45,335.5,56.0,0.5,11.0,113.5,85.96,52.84
2017,12,2,16,0,287.0,43.0,0.6,11.0,79.0,50.47,28.37
2017,12,2,16,15,143.5,31.5,0.7,10.5,49.5,24.71,13.78
2017,12,2,16,30,0.0,20.0,0.8,10.0,20.0,17.8,0.0
2017,12,2,16,45,0.0,10.0,0.9,10.0,10.0,9.53,0.0
2017,12,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,3,7,15,149.5,10.5,1.6,5.0,19.0,73.49,0.0
2017,12,3,7,30,299.0,21.0,1.7,6.0,38.0,184.75,62.77
2017,12,3,7,45,414.5,29.5,1.8,7.0,76.0,275.02,216.05
2017,12,3,8,0,530.0,38.0,1.9,8.0,114.0,363.41,298.91
2017,12,3,8,15,597.0,43.5,2.05,8.5,155.0,422.2,352.45
2017,12,3,8,30,664.0,49.0,2.2,9.0,196.0,489.79,410.77
2017,12,3,8,45,707.5,53.0,2.4,9.5,236.5,542.42,455.27
2017,12,3,9,0,751.0,57.0,2.6,10.0,277.0,595.03,498.26
2017,12,3,9,15,779.0,59.5,2.55,10.0,313.0,634.53,528.53
2017,12,3,9,30,807.0,62.0,2.5,10.0,349.0,672.41,556.82
2017,12,3,9,45,827.5,64.0,2.45,10.5,380.0,702.23,577.3
2017,12,3,10,0,848.0,66.0,2.4,11.0,411.0,729.57,595.53
2017,12,3,10,15,861.0,67.5,2.3,11.5,436.0,747.87,606.38
2017,12,3,10,30,874.0,69.0,2.2,12.0,461.0,756.92,610.31
2017,12,3,10,45,884.0,69.5,2.15,12.5,479.0,765.45,614.32
2017,12,3,11,0,894.0,70.0,2.1,13.0,497.0,770.67,615.95
2017,12,3,11,15,898.5,70.5,2.05,13.0,507.5,768.32,613.33
2017,12,3,11,30,903.0,71.0,2.0,13.0,518.0,762.56,608.43
2017,12,3,11,45,905.5,71.0,2.0,13.5,521.5,751.29,598.98
2017,12,3,12,0,908.0,71.0,2.0,14.0,525.0,736.67,587.28
2017,12,3,12,15,906.0,71.0,2.05,14.0,520.5,715.61,572.42
2017,12,3,12,30,904.0,71.0,2.1,14.0,516.0,691.48,555.33
2017,12,3,12,45,884.5,74.5,2.15,14.0,501.5,657.16,528.88
2017,12,3,13,0,865.0,78.0,2.2,14.0,487.0,624.13,502.87
2017,12,3,13,15,855.0,76.5,2.25,14.0,467.5,585.84,472.55
2017,12,3,13,30,845.0,75.0,2.3,14.0,448.0,545.71,440.06
2017,12,3,13,45,831.5,73.0,2.35,14.0,422.0,501.67,403.65
2017,12,3,14,0,818.0,71.0,2.4,14.0,396.0,456.52,365.34
2017,12,3,14,15,796.0,68.5,2.4,13.5,363.5,406.5,322.62
2017,12,3,14,30,774.0,66.0,2.4,13.0,331.0,356.68,278.83
2017,12,3,14,45,746.0,62.0,2.45,13.0,294.5,303.95,231.31
2017,12,3,15,0,718.0,58.0,2.5,13.0,258.0,252.67,184.36
2017,12,3,15,15,671.5,53.5,2.2,12.0,218.0,198.71,136.42
2017,12,3,15,30,625.0,49.0,1.9,11.0,178.0,148.81,93.34
2017,12,3,15,45,555.5,42.0,1.65,10.5,137.0,97.11,53.04
2017,12,3,16,0,486.0,35.0,1.4,10.0,96.0,53.84,25.54
2017,12,3,16,15,243.0,30.0,1.45,9.0,60.5,24.58,13.68
2017,12,3,16,30,0.0,25.0,1.5,8.0,25.0,21.4,0.0
2017,12,3,16,45,0.0,12.5,1.55,7.5,12.5,11.91,0.0
2017,12,3,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,4,7,15,195.0,9.0,3.75,1.5,20.0,90.98,0.0
2017,12,4,7,30,390.0,18.0,4.0,2.0,40.0,217.71,54.52
2017,12,4,7,45,505.0,25.5,4.3,3.0,80.0,309.25,246.43
2017,12,4,8,0,620.0,33.0,4.6,4.0,120.0,399.81,336.41
2017,12,4,8,15,683.0,38.0,4.8,4.5,163.0,464.52,397.44
2017,12,4,8,30,746.0,43.0,5.0,5.0,206.0,531.49,457.87
2017,12,4,8,45,787.0,46.0,5.2,5.5,247.5,583.39,503.79
2017,12,4,9,0,828.0,49.0,5.4,6.0,289.0,629.44,542.69
2017,12,4,9,15,854.5,51.5,5.6,6.5,326.5,669.24,574.62
2017,12,4,9,30,881.0,54.0,5.8,7.0,364.0,707.34,604.45
2017,12,4,9,45,894.5,57.0,6.0,8.0,395.5,734.51,623.83
2017,12,4,10,0,908.0,60.0,6.2,9.0,427.0,758.83,640.64
2017,12,4,10,15,920.5,61.0,6.3,9.5,452.5,776.75,653.03
2017,12,4,10,30,933.0,62.0,6.4,10.0,478.0,791.47,662.86
2017,12,4,10,45,939.5,63.5,6.55,11.0,496.5,798.86,665.93
2017,12,4,11,0,946.0,65.0,6.7,12.0,515.0,802.71,666.33
2017,12,4,11,15,950.0,65.5,6.8,12.5,526.0,799.83,662.69
2017,12,4,11,30,954.0,66.0,6.9,13.0,537.0,793.35,656.42
2017,12,4,11,45,952.0,67.5,7.05,13.5,539.5,780.1,645.18
2017,12,4,12,0,950.0,69.0,7.2,14.0,542.0,763.41,631.4
2017,12,4,12,15,948.0,68.5,7.2,14.0,537.0,741.03,614.01
2017,12,4,12,30,946.0,68.0,7.2,14.0,532.0,715.45,594.18
2017,12,4,12,45,936.5,68.5,7.25,14.5,519.0,683.14,566.64
2017,12,4,13,0,927.0,69.0,7.3,15.0,506.0,648.29,536.54
2017,12,4,13,15,917.5,68.0,7.25,15.0,486.0,609.45,503.64
2017,12,4,13,30,908.0,67.0,7.2,15.0,466.0,568.54,468.44
2017,12,4,13,45,891.5,66.0,7.2,15.0,438.5,522.28,428.26
2017,12,4,14,0,875.0,65.0,7.2,15.0,411.0,476.23,387.32
2017,12,4,14,15,854.5,63.0,7.05,15.0,378.5,424.98,341.14
2017,12,4,14,30,834.0,61.0,6.9,15.0,346.0,373.66,293.96
2017,12,4,14,45,804.5,58.0,6.75,15.0,308.0,318.67,243.2
2017,12,4,15,0,775.0,55.0,6.6,15.0,270.0,265.13,193.29
2017,12,4,15,15,730.0,50.5,6.35,14.0,228.5,208.58,142.43
2017,12,4,15,30,685.0,46.0,6.1,13.0,187.0,155.83,96.41
2017,12,4,15,45,616.5,40.0,5.9,12.5,144.5,103.31,55.35
2017,12,4,16,0,548.0,34.0,5.7,12.0,102.0,57.98,26.83
2017,12,4,16,15,413.5,25.0,5.65,11.0,64.5,21.71,11.21
2017,12,4,16,30,279.0,16.0,5.6,10.0,27.0,15.25,0.0
2017,12,4,16,45,139.5,8.0,5.55,9.5,13.5,7.63,0.0
2017,12,4,17,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,5,7,15,194.5,8.5,2.0,2.0,19.0,89.89,0.0
2017,12,5,7,30,389.0,17.0,2.2,3.0,38.0,214.73,27.17
2017,12,5,7,45,503.5,24.5,2.4,4.0,77.5,306.34,239.67
2017,12,5,8,0,618.0,32.0,2.6,5.0,117.0,396.2,328.88
2017,12,5,8,15,681.0,37.0,2.6,5.5,159.5,460.66,388.17
2017,12,5,8,30,744.0,42.0,2.6,6.0,202.0,527.43,446.47
2017,12,5,8,45,783.0,45.0,2.65,7.0,243.0,577.92,488.62
2017,12,5,9,0,822.0,48.0,2.7,8.0,284.0,622.45,523.66
2017,12,5,9,15,848.0,50.5,2.65,8.5,321.5,661.78,552.99
2017,12,5,9,30,874.0,53.0,2.6,9.0,359.0,699.42,580.08
2017,12,5,9,45,880.5,58.0,2.6,10.0,389.0,724.09,595.78
2017,12,5,10,0,887.0,63.0,2.6,11.0,419.0,745.66,608.86
2017,12,5,10,15,899.5,64.5,2.5,11.5,444.5,764.05,619.83
2017,12,5,10,30,912.0,66.0,2.4,12.0,470.0,779.29,628.33
2017,12,5,10,45,920.5,67.0,2.35,13.0,488.5,787.56,630.87
2017,12,5,11,0,929.0,68.0,2.3,14.0,507.0,792.38,631.0
2017,12,5,11,15,933.0,68.5,2.2,14.0,518.0,789.66,627.73
2017,12,5,11,30,937.0,69.0,2.1,14.0,529.0,783.4,622.1
2017,12,5,11,45,938.5,69.0,2.05,14.5,532.0,771.18,611.58
2017,12,5,12,0,940.0,69.0,2.0,15.0,535.0,755.52,598.78
2017,12,5,12,15,937.5,69.0,1.95,15.0,530.5,733.7,582.77
2017,12,5,12,30,935.0,69.0,1.9,15.0,526.0,708.72,564.57
2017,12,5,12,45,903.5,75.5,1.9,15.5,508.5,669.56,533.52
2017,12,5,13,0,872.0,82.0,1.9,16.0,491.0,632.18,503.34
2017,12,5,13,15,861.5,80.5,1.85,16.0,471.5,593.53,472.75
2017,12,5,13,30,851.0,79.0,1.8,16.0,452.0,553.04,440.11
2017,12,5,13,45,836.0,77.0,1.8,16.0,425.5,508.14,403.55
2017,12,5,14,0,821.0,75.0,1.8,16.0,399.0,462.24,365.22
2017,12,5,14,15,798.0,72.5,1.6,15.5,366.5,411.78,322.37
2017,12,5,14,30,775.0,70.0,1.4,15.0,334.0,361.6,278.68
2017,12,5,14,45,743.5,66.0,1.25,15.0,296.5,307.79,231.04
2017,12,5,15,0,712.0,62.0,1.1,15.0,259.0,255.77,184.36
2017,12,5,15,15,662.5,57.0,1.05,14.0,218.0,200.14,136.27
2017,12,5,15,30,613.0,52.0,1.0,13.0,177.0,149.53,93.46
2017,12,5,15,45,536.0,44.5,0.95,12.5,136.0,98.34,54.29
2017,12,5,16,0,459.0,37.0,0.9,12.0,95.0,55.29,26.98
2017,12,5,16,15,322.5,26.5,0.9,11.5,59.0,21.25,10.84
2017,12,5,16,30,186.0,16.0,0.9,11.0,23.0,15.25,0.0
2017,12,5,16,45,93.0,8.0,0.9,11.0,11.5,7.63,0.0
2017,12,5,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,6,7,15,102.0,9.5,1.4,3.5,14.5,51.74,0.0
2017,12,6,7,30,204.0,19.0,1.5,4.0,29.0,134.19,0.0
2017,12,6,7,45,324.5,30.0,1.65,4.5,65.0,227.84,175.76
2017,12,6,8,0,445.0,41.0,1.8,5.0,101.0,317.49,262.98
2017,12,6,8,15,517.5,48.5,2.0,5.5,142.0,384.05,323.62
2017,12,6,8,30,590.0,56.0,2.2,6.0,183.0,454.08,384.98
2017,12,6,8,45,639.5,61.0,2.4,7.0,223.0,509.07,431.47
2017,12,6,9,0,689.0,66.0,2.6,8.0,263.0,564.71,476.83
2017,12,6,9,15,720.5,70.0,2.6,8.5,299.0,606.78,510.01
2017,12,6,9,30,752.0,74.0,2.6,9.0,335.0,643.18,537.03
2017,12,6,9,45,801.5,70.5,2.6,10.0,371.0,686.97,567.97
2017,12,6,10,0,851.0,67.0,2.6,11.0,407.0,728.82,596.57
2017,12,6,10,15,865.0,68.5,2.55,11.5,432.5,748.08,608.47
2017,12,6,10,30,879.0,70.0,2.5,12.0,458.0,764.27,618.14
2017,12,6,10,45,889.5,71.0,2.5,12.5,476.5,767.9,618.85
2017,12,6,11,0,900.0,72.0,2.5,13.0,495.0,774.32,621.81
2017,12,6,11,15,905.0,72.5,2.5,13.0,506.5,772.55,619.99
2017,12,6,11,30,910.0,73.0,2.5,13.0,518.0,767.35,615.85
2017,12,6,11,45,912.0,73.0,2.5,13.5,521.5,755.91,606.15
2017,12,6,12,0,914.0,73.0,2.5,14.0,525.0,741.1,594.16
2017,12,6,12,15,912.5,73.0,2.5,14.0,520.5,720.55,579.16
2017,12,6,12,30,911.0,73.0,2.5,14.0,516.0,696.89,561.78
2017,12,6,12,45,908.5,71.5,2.55,14.5,504.5,667.88,538.31
2017,12,6,13,0,906.0,70.0,2.6,15.0,493.0,636.08,512.36
2017,12,6,13,15,897.0,68.5,2.55,15.0,474.0,597.87,481.55
2017,12,6,13,30,888.0,67.0,2.5,15.0,455.0,557.63,448.52
2017,12,6,13,45,872.5,66.0,2.5,15.0,428.5,514.61,412.65
2017,12,6,14,0,857.0,65.0,2.5,15.0,402.0,468.28,373.28
2017,12,6,14,15,836.0,62.5,2.3,14.5,370.0,417.28,329.41
2017,12,6,14,30,815.0,60.0,2.1,14.0,338.0,366.28,284.42
2017,12,6,14,45,781.0,58.0,1.95,14.0,300.0,311.98,235.64
2017,12,6,15,0,747.0,56.0,1.8,14.0,262.0,259.57,187.96
2017,12,6,15,15,701.5,51.5,1.6,13.0,221.5,204.44,139.29
2017,12,6,15,30,656.0,47.0,1.4,12.0,181.0,153.19,95.17
2017,12,6,15,45,576.0,41.0,1.2,11.0,139.0,101.07,55.18
2017,12,6,16,0,496.0,35.0,1.0,10.0,97.0,55.72,26.33
2017,12,6,16,15,368.5,25.0,1.0,9.5,61.0,19.86,9.85
2017,12,6,16,30,241.0,15.0,1.0,9.0,25.0,14.3,0.0
2017,12,6,16,45,120.5,7.5,1.05,9.0,12.5,7.15,0.0
2017,12,6,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,7,7,15,158.5,9.0,2.15,4.0,16.0,74.59,0.0
2017,12,7,7,30,317.0,18.0,2.2,5.0,32.0,178.7,0.0
2017,12,7,7,45,430.0,27.5,2.25,6.0,70.0,269.42,204.83
2017,12,7,8,0,543.0,37.0,2.3,7.0,108.0,357.63,293.78
2017,12,7,8,15,612.5,43.0,2.4,7.5,150.5,425.0,355.27
2017,12,7,8,30,682.0,49.0,2.5,8.0,193.0,494.88,416.11
2017,12,7,8,45,717.0,55.0,2.7,9.0,233.0,544.86,458.19
2017,12,7,9,0,752.0,61.0,2.9,10.0,273.0,594.38,498.21
2017,12,7,9,15,782.0,64.5,2.8,10.5,310.0,636.67,530.41
2017,12,7,9,30,812.0,68.0,2.7,11.0,347.0,677.4,559.83
2017,12,7,9,45,824.0,72.0,2.6,12.0,377.5,703.77,576.4
2017,12,7,10,0,836.0,76.0,2.5,13.0,408.0,727.38,590.48
2017,12,7,10,15,850.5,78.0,2.4,13.5,434.0,747.57,602.78
2017,12,7,10,30,865.0,80.0,2.3,14.0,460.0,764.71,612.65
2017,12,7,10,45,865.5,83.5,2.25,15.0,477.0,769.8,612.89
2017,12,7,11,0,866.0,87.0,2.2,16.0,494.0,771.51,610.85
2017,12,7,11,15,871.5,88.0,2.05,16.0,505.0,770.7,608.63
2017,12,7,11,30,877.0,89.0,1.9,16.0,516.0,766.48,604.04
2017,12,7,11,45,871.5,91.0,1.8,16.5,518.0,751.97,591.49
2017,12,7,12,0,866.0,93.0,1.7,17.0,520.0,734.34,576.97
2017,12,7,12,15,864.0,93.0,1.65,17.0,515.5,713.92,561.99
2017,12,7,12,30,862.0,93.0,1.6,17.0,511.0,690.52,543.92
2017,12,7,12,45,827.0,100.0,1.55,17.5,493.5,650.66,512.3
2017,12,7,13,0,792.0,107.0,1.5,18.0,476.0,612.12,481.46
2017,12,7,13,15,780.5,105.0,1.5,17.5,457.0,574.63,453.43
2017,12,7,13,30,769.0,103.0,1.5,17.0,438.0,535.6,423.45
2017,12,7,13,45,751.0,100.0,1.5,17.0,411.5,490.96,387.62
2017,12,7,14,0,733.0,97.0,1.5,17.0,385.0,445.78,350.5
2017,12,7,14,15,708.0,93.0,1.3,16.5,353.0,396.43,309.18
2017,12,7,14,30,683.0,89.0,1.1,16.0,321.0,347.77,267.48
2017,12,7,14,45,648.0,83.5,0.95,16.0,284.5,295.44,222.0
2017,12,7,15,0,613.0,78.0,0.8,16.0,248.0,245.44,178.02
2017,12,7,15,15,561.5,71.0,0.85,15.0,208.0,193.1,133.76
2017,12,7,15,30,510.0,64.0,0.9,14.0,168.0,145.53,94.23
2017,12,7,15,45,433.0,54.0,0.95,13.0,128.0,97.52,57.76
2017,12,7,16,0,356.0,44.0,1.0,12.0,88.0,57.8,31.75
2017,12,7,16,15,237.5,29.5,1.05,11.5,54.0,24.14,13.03
2017,12,7,16,30,119.0,15.0,1.1,11.0,20.0,14.3,0.0
2017,12,7,16,45,59.5,7.5,1.15,11.0,10.0,7.15,0.0
2017,12,7,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,13.5,1.4,5.5,13.5,12.87,0.0
2017,12,8,7,30,0.0,27.0,1.3,6.0,27.0,34.72,0.0
2017,12,8,7,45,240.5,32.5,1.25,6.5,64.0,188.12,140.18
2017,12,8,8,0,481.0,38.0,1.2,7.0,101.0,331.54,270.51
2017,12,8,8,15,554.0,45.0,1.55,8.0,142.0,398.61,330.76
2017,12,8,8,30,627.0,52.0,1.9,9.0,183.0,469.22,391.74
2017,12,8,8,45,677.0,56.5,2.25,10.0,224.0,519.69,434.82
2017,12,8,9,0,727.0,61.0,2.6,11.0,265.0,576.4,481.12
2017,12,8,9,15,547.5,91.0,2.7,11.5,256.0,510.26,426.55
2017,12,8,9,30,368.0,121.0,2.8,12.0,247.0,426.08,356.48
2017,12,8,9,45,450.0,118.5,2.95,12.5,286.5,486.87,406.46
2017,12,8,10,0,532.0,116.0,3.1,13.0,326.0,548.45,455.33
2017,12,8,10,15,660.5,105.5,3.1,13.0,383.0,641.42,528.45
2017,12,8,10,30,789.0,95.0,3.1,13.0,440.0,728.2,593.31
2017,12,8,10,45,801.0,96.0,3.1,13.5,458.5,738.64,598.73
2017,12,8,11,0,813.0,97.0,3.1,14.0,477.0,742.08,599.54
2017,12,8,11,15,805.5,89.0,3.1,14.0,472.5,721.74,583.84
2017,12,8,11,30,798.0,81.0,3.1,14.0,468.0,698.17,565.94
2017,12,8,11,45,663.5,119.5,3.15,14.5,443.0,636.07,516.99
2017,12,8,12,0,529.0,158.0,3.2,15.0,418.0,565.4,459.5
2017,12,8,12,15,547.0,151.0,3.15,15.0,418.0,557.12,453.23
2017,12,8,12,30,565.0,144.0,3.1,15.0,418.0,546.21,444.44
2017,12,8,12,45,517.5,151.5,3.1,15.5,398.5,506.54,411.58
2017,12,8,13,0,470.0,159.0,3.1,16.0,379.0,467.52,379.24
2017,12,8,13,15,532.5,138.0,3.05,16.0,377.5,463.02,375.59
2017,12,8,13,30,595.0,117.0,3.0,16.0,376.0,456.57,369.51
2017,12,8,13,45,580.0,112.5,2.95,16.0,353.0,418.6,337.65
2017,12,8,14,0,565.0,108.0,2.9,16.0,330.0,380.32,305.07
2017,12,8,14,15,532.0,107.5,2.65,15.5,303.0,335.81,267.27
2017,12,8,14,30,499.0,107.0,2.4,15.0,276.0,296.12,232.79
2017,12,8,14,45,596.5,85.5,2.15,14.5,266.0,281.49,215.36
2017,12,8,15,0,694.0,64.0,1.9,14.0,256.0,253.87,185.27
2017,12,8,15,15,646.0,59.0,1.7,13.0,215.5,200.2,138.09
2017,12,8,15,30,598.0,54.0,1.5,12.0,175.0,150.73,95.71
2017,12,8,15,45,528.0,46.0,1.3,11.0,135.0,100.56,56.71
2017,12,8,16,0,458.0,38.0,1.1,10.0,95.0,57.73,28.77
2017,12,8,16,15,329.5,27.0,1.15,9.5,59.5,21.75,11.3
2017,12,8,16,30,201.0,16.0,1.2,9.0,24.0,15.25,0.0
2017,12,8,16,45,100.5,8.0,1.25,8.5,12.0,7.63,0.0
2017,12,8,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,13.5,1.95,3.5,13.5,12.87,0.0
2017,12,9,7,30,0.0,27.0,2.2,4.0,27.0,35.34,0.0
2017,12,9,7,45,260.0,31.0,2.45,5.0,64.5,194.45,143.99
2017,12,9,8,0,520.0,35.0,2.7,6.0,102.0,341.14,281.06
2017,12,9,8,15,592.0,41.5,2.9,6.5,143.5,409.17,343.87
2017,12,9,8,30,664.0,48.0,3.1,7.0,185.0,480.17,406.63
2017,12,9,8,45,710.5,52.5,3.3,8.0,226.0,535.15,453.49
2017,12,9,9,0,757.0,57.0,3.5,9.0,267.0,590.29,498.65
2017,12,9,9,15,705.5,65.0,3.55,9.5,281.5,582.17,491.77
2017,12,9,9,30,654.0,73.0,3.6,10.0,296.0,573.65,483.98
2017,12,9,9,45,647.0,82.5,3.65,11.0,320.0,590.44,495.27
2017,12,9,10,0,640.0,92.0,3.7,12.0,344.0,604.36,503.85
2017,12,9,10,15,611.5,106.5,3.65,12.5,359.0,605.22,502.26
2017,12,9,10,30,583.0,121.0,3.6,13.0,374.0,602.63,497.89
2017,12,9,10,45,671.5,103.0,3.55,13.5,406.0,648.64,533.03
2017,12,9,11,0,760.0,85.0,3.5,14.0,438.0,687.79,561.03
2017,12,9,11,15,715.5,99.5,3.45,14.5,438.0,669.51,545.21
2017,12,9,11,30,671.0,114.0,3.4,15.0,438.0,645.39,525.07
2017,12,9,11,45,604.5,134.5,3.35,15.5,428.0,609.39,494.74
2017,12,9,12,0,538.0,155.0,3.3,16.0,418.0,568.25,460.64
2017,12,9,12,15,729.5,114.5,3.25,16.0,468.0,647.41,523.31
2017,12,9,12,30,921.0,74.0,3.2,16.0,518.0,703.83,566.82
2017,12,9,12,45,906.0,76.0,3.15,16.0,504.5,674.53,542.76
2017,12,9,13,0,891.0,78.0,3.1,16.0,491.0,638.93,514.3
2017,12,9,13,15,726.0,102.0,3.0,16.0,430.0,540.26,436.02
2017,12,9,13,30,561.0,126.0,2.9,16.0,369.0,447.58,361.67
2017,12,9,13,45,636.5,101.0,2.85,16.0,361.5,435.28,350.82
2017,12,9,14,0,712.0,76.0,2.8,16.0,354.0,414.45,331.64
2017,12,9,14,15,682.5,76.5,2.55,15.5,326.0,369.65,292.9
2017,12,9,14,30,653.0,77.0,2.3,15.0,298.0,325.53,254.06
2017,12,9,14,45,631.0,71.0,2.1,15.0,265.0,278.54,211.8
2017,12,9,15,0,609.0,65.0,1.9,15.0,232.0,232.63,170.02
2017,12,9,15,15,564.5,60.0,1.7,14.0,196.5,184.15,127.6
2017,12,9,15,30,520.0,55.0,1.5,13.0,161.0,139.6,89.55
2017,12,9,15,45,452.5,47.0,1.35,12.0,124.0,93.93,54.15
2017,12,9,16,0,385.0,39.0,1.2,11.0,87.0,55.39,28.74
2017,12,9,16,15,192.5,30.5,1.2,10.0,54.5,23.96,13.01
2017,12,9,16,30,0.0,22.0,1.2,9.0,22.0,20.97,0.0
2017,12,9,16,45,0.0,11.0,1.3,8.5,11.0,10.48,0.0
2017,12,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,10,7,15,147.5,7.5,2.65,3.5,13.5,67.75,0.0
2017,12,10,7,30,295.0,15.0,3.0,4.0,27.0,162.67,0.0
2017,12,10,7,45,422.0,24.0,3.4,5.0,64.0,259.43,189.69
2017,12,10,8,0,549.0,33.0,3.8,6.0,101.0,353.66,291.34
2017,12,10,8,15,620.0,38.5,3.8,6.5,143.0,420.73,354.26
2017,12,10,8,30,691.0,44.0,3.8,7.0,185.0,490.64,416.36
2017,12,10,8,45,732.5,48.5,3.85,8.0,225.5,543.04,461.11
2017,12,10,9,0,774.0,53.0,3.9,9.0,266.0,595.37,503.85
2017,12,10,9,15,803.5,56.0,3.85,9.5,303.0,637.11,536.38
2017,12,10,9,30,833.0,59.0,3.8,10.0,340.0,677.3,566.36
2017,12,10,9,45,849.5,62.0,3.8,11.0,371.5,706.23,585.92
2017,12,10,10,0,866.0,65.0,3.8,12.0,403.0,732.52,603.04
2017,12,10,10,15,880.0,66.5,3.65,12.5,429.0,752.21,615.32
2017,12,10,10,30,894.0,68.0,3.5,13.0,455.0,762.72,620.52
2017,12,10,10,45,900.0,70.0,3.4,14.0,473.5,770.71,622.95
2017,12,10,11,0,906.0,72.0,3.3,15.0,492.0,775.33,622.91
2017,12,10,11,15,911.0,72.5,3.25,15.0,503.5,773.92,621.1
2017,12,10,11,30,916.0,73.0,3.2,15.0,515.0,769.07,616.92
2017,12,10,11,45,915.5,74.0,3.15,15.5,518.5,757.34,606.69
2017,12,10,12,0,915.0,75.0,3.1,16.0,522.0,742.3,594.21
2017,12,10,12,15,913.0,75.0,3.05,16.0,518.0,721.8,578.93
2017,12,10,12,30,911.0,75.0,3.0,16.0,514.0,698.2,561.15
2017,12,10,12,45,908.5,73.5,3.0,16.5,503.0,669.6,537.71
2017,12,10,13,0,906.0,72.0,3.0,17.0,492.0,638.19,511.84
2017,12,10,13,15,897.0,71.0,2.95,17.0,473.0,600.94,481.82
2017,12,10,13,30,888.0,70.0,2.9,17.0,454.0,563.9,451.28
2017,12,10,13,45,873.5,68.0,2.85,17.0,428.0,518.4,413.57
2017,12,10,14,0,859.0,66.0,2.8,17.0,402.0,471.74,374.04
2017,12,10,14,15,838.5,64.0,2.55,16.5,370.0,421.68,331.1
2017,12,10,14,30,818.0,62.0,2.3,16.0,338.0,371.54,287.0
2017,12,10,14,45,788.5,58.5,2.05,16.0,301.0,317.18,238.3
2017,12,10,15,0,759.0,55.0,1.8,16.0,264.0,264.26,190.29
2017,12,10,15,15,714.5,51.0,1.65,14.5,223.5,209.34,142.32
2017,12,10,15,30,670.0,47.0,1.5,13.0,183.0,158.12,98.42
