Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,15,45,600.0,40.5,1.4,12.0,141.5,105.71,57.61
2017,12,10,16,0,530.0,34.0,1.3,11.0,100.0,60.57,28.42
2017,12,10,16,15,265.0,30.0,1.3,10.0,63.0,24.64,13.57
2017,12,10,16,30,0.0,26.0,1.3,9.0,26.0,22.07,0.0
2017,12,10,16,45,0.0,13.0,1.35,8.5,13.0,12.39,0.0
2017,12,10,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,2.6,4.5,7.5,7.15,0.0
2017,12,11,7,30,0.0,15.0,2.9,5.0,15.0,14.3,0.0
2017,12,11,7,45,74.0,30.0,3.2,5.5,39.0,90.01,61.56
2017,12,11,8,0,148.0,45.0,3.5,6.0,63.0,150.34,122.15
2017,12,11,8,15,177.5,62.0,3.55,6.5,92.0,192.47,161.29
2017,12,11,8,30,207.0,79.0,3.6,7.0,121.0,235.72,200.26
2017,12,11,8,45,226.5,94.5,3.65,7.5,149.0,271.54,231.94
2017,12,11,9,0,246.0,110.0,3.7,8.0,177.0,307.71,263.08
2017,12,11,9,15,278.0,118.0,3.65,8.5,203.5,342.39,292.52
2017,12,11,9,30,310.0,126.0,3.6,9.0,230.0,377.9,321.96
2017,12,11,9,45,491.5,105.0,3.55,10.0,288.0,498.3,421.89
2017,12,11,10,0,673.0,84.0,3.5,11.0,346.0,617.18,515.9
2017,12,11,10,15,650.0,96.0,3.5,11.5,362.0,620.12,515.85
2017,12,11,10,30,627.0,108.0,3.5,12.0,378.0,619.72,513.67
2017,12,11,10,45,644.5,108.5,3.5,12.5,396.5,633.58,523.14
2017,12,11,11,0,662.0,109.0,3.5,13.0,415.0,644.9,530.38
2017,12,11,11,15,692.0,104.0,3.45,13.5,430.5,656.39,537.58
2017,12,11,11,30,722.0,99.0,3.4,14.0,446.0,664.76,542.44
2017,12,11,11,45,696.5,107.0,3.35,14.5,444.0,644.86,525.47
2017,12,11,12,0,671.0,115.0,3.3,15.0,442.0,622.75,506.46
2017,12,11,12,15,664.5,117.0,3.25,15.0,438.5,605.22,492.23
2017,12,11,12,30,658.0,119.0,3.2,15.0,435.0,585.51,476.18
2017,12,11,12,45,507.5,150.0,3.15,15.5,391.0,498.72,405.45
2017,12,11,13,0,357.0,181.0,3.1,16.0,347.0,414.48,336.45
2017,12,11,13,15,517.0,138.5,3.0,16.0,367.5,455.18,369.62
2017,12,11,13,30,677.0,96.0,2.9,16.0,388.0,479.52,387.96
2017,12,11,13,45,654.5,97.0,2.8,16.0,366.5,440.83,355.05
2017,12,11,14,0,632.0,98.0,2.7,16.0,345.0,402.05,321.82
2017,12,11,14,15,710.0,83.0,2.3,15.5,340.0,388.9,307.54
2017,12,11,14,30,788.0,68.0,1.9,15.0,335.0,367.34,284.7
2017,12,11,14,45,761.0,64.0,1.55,14.5,298.5,314.7,237.6
2017,12,11,15,0,734.0,60.0,1.2,14.0,262.0,263.3,191.07
2017,12,11,15,15,688.0,55.0,1.2,13.0,221.5,208.32,143.04
2017,12,11,15,30,642.0,50.0,1.2,12.0,181.0,157.24,99.21
2017,12,11,15,45,574.5,43.0,1.2,11.0,140.0,104.8,58.09
2017,12,11,16,0,507.0,36.0,1.2,10.0,99.0,60.36,28.86
2017,12,11,16,15,253.5,31.0,1.2,9.5,62.5,25.62,14.42
2017,12,11,16,30,0.0,26.0,1.2,9.0,26.0,22.1,0.0
2017,12,11,16,45,0.0,13.0,1.25,9.0,13.0,12.39,0.0
2017,12,11,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,12,7,15,126.5,7.5,1.65,1.0,11.5,58.69,0.0
2017,12,12,7,30,253.0,15.0,1.9,2.0,23.0,127.39,0.0
2017,12,12,7,45,385.0,24.5,2.15,3.0,60.0,238.03,167.51
2017,12,12,8,0,517.0,34.0,2.4,4.0,97.0,335.16,275.64
2017,12,12,8,15,591.5,41.0,2.45,4.5,139.0,404.75,340.82
2017,12,12,8,30,666.0,48.0,2.5,5.0,181.0,477.56,405.2
2017,12,12,8,45,711.5,53.0,2.65,6.0,222.0,532.56,452.28
2017,12,12,9,0,757.0,58.0,2.8,7.0,263.0,587.68,497.54
2017,12,12,9,15,788.5,61.5,2.8,7.5,300.5,631.18,531.94
2017,12,12,9,30,820.0,65.0,2.8,8.0,338.0,673.23,563.4
2017,12,12,9,45,836.0,68.5,2.8,9.0,370.0,702.34,583.0
2017,12,12,10,0,852.0,72.0,2.8,10.0,402.0,728.81,600.16
2017,12,12,10,15,867.0,74.0,2.85,10.5,428.5,749.9,614.31
2017,12,12,10,30,882.0,76.0,2.9,11.0,455.0,767.92,626.07
2017,12,12,10,45,891.5,77.5,2.95,12.0,474.5,777.97,630.71
2017,12,12,11,0,901.0,79.0,3.0,13.0,494.0,784.61,632.91
2017,12,12,11,15,907.0,79.5,2.95,13.5,506.0,783.96,630.43
2017,12,12,11,30,913.0,80.0,2.9,14.0,518.0,779.79,625.54
2017,12,12,11,45,916.0,80.5,2.9,14.5,522.5,769.91,616.93
2017,12,12,12,0,919.0,81.0,2.9,15.0,527.0,756.57,605.95
2017,12,12,12,15,917.5,80.5,2.85,15.0,523.5,735.55,590.29
2017,12,12,12,30,916.0,80.0,2.8,15.0,520.0,711.37,571.77
2017,12,12,12,45,900.0,82.5,2.75,15.0,506.5,678.24,545.6
2017,12,12,13,0,884.0,85.0,2.7,15.0,493.0,642.92,517.46
2017,12,12,13,15,874.5,83.5,2.65,15.0,474.0,605.12,487.08
2017,12,12,13,30,865.0,82.0,2.6,15.0,455.0,565.33,454.53
2017,12,12,13,45,850.5,80.0,2.55,15.0,429.5,520.74,417.52
2017,12,12,14,0,836.0,78.0,2.5,15.0,404.0,475.01,378.72
2017,12,12,14,15,814.0,75.0,2.15,14.5,372.0,424.27,334.99
2017,12,12,14,30,792.0,72.0,1.8,14.0,340.0,373.63,290.34
2017,12,12,14,45,762.0,68.0,1.5,13.5,302.5,319.82,242.52
2017,12,12,15,0,732.0,64.0,1.2,13.0,265.0,267.54,195.35
2017,12,12,15,15,685.5,58.5,1.2,12.0,224.5,211.26,146.16
2017,12,12,15,30,639.0,53.0,1.2,11.0,184.0,159.45,101.59
2017,12,12,15,45,567.0,45.5,1.2,10.0,142.0,107.16,60.56
2017,12,12,16,0,495.0,38.0,1.2,9.0,100.0,62.33,30.79
2017,12,12,16,15,368.0,27.0,1.2,8.5,63.0,21.81,11.57
2017,12,12,16,30,241.0,16.0,1.2,8.0,26.0,12.96,0.0
2017,12,12,16,45,120.5,8.0,1.2,8.0,13.0,7.63,0.0
2017,12,12,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,7,15,99.5,7.0,1.7,0.5,10.0,6.67,0.0
2017,12,13,7,30,199.0,14.0,1.8,1.0,20.0,101.94,0.0
2017,12,13,7,45,332.0,25.0,1.95,2.0,55.5,218.28,149.99
2017,12,13,8,0,465.0,36.0,2.1,3.0,91.0,316.22,260.04
2017,12,13,8,15,541.5,44.0,2.1,3.5,132.5,385.28,324.78
2017,12,13,8,30,618.0,52.0,2.1,4.0,174.0,458.31,389.26
2017,12,13,8,45,670.0,56.5,2.15,5.0,215.0,514.75,437.3
2017,12,13,9,0,722.0,61.0,2.2,6.0,256.0,566.99,480.17
2017,12,13,9,15,754.5,65.0,2.1,6.5,293.5,611.05,514.8
2017,12,13,9,30,787.0,69.0,2.0,7.0,331.0,653.79,546.16
2017,12,13,9,45,800.0,74.0,1.9,8.0,361.5,682.02,564.31
2017,12,13,10,0,813.0,79.0,1.8,9.0,392.0,707.63,579.95
2017,12,13,10,15,828.0,81.0,1.9,9.5,418.0,728.45,594.3
2017,12,13,10,30,843.0,83.0,2.0,10.0,444.0,746.32,606.37
2017,12,13,10,45,856.0,83.5,2.1,11.0,463.5,757.81,612.59
2017,12,13,11,0,869.0,84.0,2.2,12.0,483.0,766.02,616.46
2017,12,13,11,15,873.5,85.0,2.25,12.5,494.0,765.07,614.44
2017,12,13,11,30,878.0,86.0,2.3,13.0,505.0,760.74,610.15
2017,12,13,11,45,881.5,85.0,2.4,13.5,509.5,749.98,601.62
2017,12,13,12,0,885.0,84.0,2.5,14.0,514.0,735.88,590.76
2017,12,13,12,15,882.0,84.0,2.55,14.0,509.5,715.14,575.84
2017,12,13,12,30,879.0,84.0,2.6,14.0,505.0,691.41,557.83
2017,12,13,12,45,684.0,119.0,2.65,14.0,442.5,582.72,472.68
2017,12,13,13,0,489.0,154.0,2.7,14.0,380.0,474.62,386.73
2017,12,13,13,15,602.5,120.0,2.6,14.0,387.5,489.32,398.78
2017,12,13,13,30,716.0,86.0,2.5,14.0,395.0,490.55,398.69
2017,12,13,13,45,756.0,82.5,2.4,14.0,392.0,476.51,384.97
2017,12,13,14,0,796.0,79.0,2.3,14.0,389.0,458.29,367.1
2017,12,13,14,15,773.5,76.0,1.95,13.5,358.0,409.14,324.43
2017,12,13,14,30,751.0,73.0,1.6,13.0,327.0,360.23,281.17
2017,12,13,14,45,725.0,68.0,1.3,13.0,291.0,308.44,234.51
2017,12,13,15,0,699.0,63.0,1.0,13.0,255.0,257.9,188.42
2017,12,13,15,15,651.5,57.5,0.95,12.0,215.5,203.64,141.09
2017,12,13,15,30,604.0,52.0,0.9,11.0,176.0,153.48,98.07
2017,12,13,15,45,537.5,44.5,0.85,10.5,136.0,103.67,58.71
2017,12,13,16,0,471.0,37.0,0.8,10.0,96.0,60.72,29.88
2017,12,13,16,15,235.5,31.0,0.75,9.5,60.5,24.88,14.0
2017,12,13,16,30,0.0,25.0,0.7,9.0,25.0,21.47,0.0
2017,12,13,16,45,0.0,12.5,0.65,9.0,12.5,11.91,0.0
2017,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,14,7,15,122.5,6.5,1.4,1.5,10.5,6.2,0.0
2017,12,14,7,30,245.0,13.0,1.5,2.0,21.0,121.02,0.0
2017,12,14,7,45,382.0,22.0,1.6,3.0,56.5,231.84,154.07
2017,12,14,8,0,519.0,31.0,1.7,4.0,92.0,331.64,270.45
2017,12,14,8,15,593.0,37.5,1.8,4.5,133.0,399.91,334.84
2017,12,14,8,30,667.0,44.0,1.9,5.0,174.0,471.56,398.19
2017,12,14,8,45,716.0,47.5,2.05,6.0,215.0,526.75,445.4
2017,12,14,9,0,765.0,51.0,2.2,7.0,256.0,582.29,490.98
2017,12,14,9,15,795.0,54.0,2.15,7.5,293.0,624.25,523.48
2017,12,14,9,30,825.0,57.0,2.1,8.0,330.0,664.77,553.2
2017,12,14,9,45,842.0,60.0,2.05,9.0,361.5,694.18,572.51
2017,12,14,10,0,859.0,63.0,2.0,10.0,393.0,721.04,589.39
2017,12,14,10,15,873.5,64.5,1.95,10.5,419.0,735.29,597.56
2017,12,14,10,30,888.0,66.0,1.9,11.0,445.0,752.58,607.98
2017,12,14,10,45,899.0,67.0,1.9,12.0,464.5,763.47,612.89
2017,12,14,11,0,910.0,68.0,1.9,13.0,484.0,771.04,615.45
2017,12,14,11,15,915.0,68.5,1.95,13.5,496.0,770.08,613.49
2017,12,14,11,30,920.0,69.0,2.0,14.0,508.0,765.67,609.23
2017,12,14,11,45,923.0,69.0,2.05,14.5,512.5,755.73,601.1
2017,12,14,12,0,926.0,69.0,2.1,15.0,517.0,742.37,590.64
2017,12,14,12,15,924.5,69.0,2.15,15.0,514.0,722.52,576.64
2017,12,14,12,30,923.0,69.0,2.2,15.0,511.0,699.51,560.34
2017,12,14,12,45,906.0,72.0,2.3,15.5,497.5,667.0,534.58
2017,12,14,13,0,889.0,75.0,2.4,16.0,484.0,635.62,509.19
2017,12,14,13,15,880.0,73.5,2.35,16.0,466.0,598.26,479.3
2017,12,14,13,30,871.0,72.0,2.3,16.0,448.0,558.86,447.24
2017,12,14,13,45,857.0,70.5,2.3,16.0,422.5,515.13,411.25
2017,12,14,14,0,843.0,69.0,2.3,16.0,397.0,470.19,373.38
2017,12,14,14,15,822.0,66.5,2.05,15.5,365.5,420.33,330.71
2017,12,14,14,30,801.0,64.0,1.8,15.0,334.0,370.45,286.96
2017,12,14,14,45,770.0,60.5,1.6,14.5,297.5,316.57,239.37
2017,12,14,15,0,739.0,57.0,1.4,14.0,261.0,264.27,192.38
2017,12,14,15,15,693.0,52.5,1.3,13.0,221.0,209.56,144.29
2017,12,14,15,30,647.0,48.0,1.2,12.0,181.0,158.71,100.39
2017,12,14,15,45,573.0,42.0,1.15,11.5,140.0,107.38,60.05
2017,12,14,16,0,499.0,36.0,1.1,11.0,99.0,62.18,29.85
2017,12,14,16,15,370.0,26.0,1.15,10.0,62.5,22.08,11.83
2017,12,14,16,30,241.0,16.0,1.2,9.0,26.0,12.91,0.0
2017,12,14,16,45,120.5,8.0,1.3,8.5,13.0,7.63,0.0
2017,12,14,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.25,2.5,7.5,0.0,0.0
2017,12,15,7,30,0.0,15.0,1.2,3.0,15.0,14.3,0.0
2017,12,15,7,45,159.0,26.5,1.2,4.0,44.5,133.17,83.83
2017,12,15,8,0,318.0,38.0,1.2,5.0,74.0,239.74,194.36
2017,12,15,8,15,375.0,49.5,1.3,5.5,109.5,296.28,247.41
2017,12,15,8,30,432.0,61.0,1.4,6.0,145.0,355.99,300.42
2017,12,15,8,45,470.5,69.5,1.5,7.0,179.0,403.42,341.08
2017,12,15,9,0,509.0,78.0,1.6,8.0,213.0,451.36,380.66
2017,12,15,9,15,534.0,86.0,1.5,8.5,245.5,489.74,411.01
2017,12,15,9,30,559.0,94.0,1.4,9.0,278.0,527.21,439.51
2017,12,15,9,45,592.0,93.5,1.3,10.0,305.0,559.6,462.59
2017,12,15,10,0,625.0,93.0,1.2,11.0,332.0,590.43,483.64
2017,12,15,10,15,591.0,108.5,1.2,11.5,346.5,588.68,479.93
2017,12,15,10,30,557.0,124.0,1.2,12.0,361.0,578.55,470.28
2017,12,15,10,45,494.5,144.0,1.25,12.5,361.5,555.42,450.53
2017,12,15,11,0,432.0,164.0,1.3,13.0,362.0,529.47,428.66
2017,12,15,11,15,368.0,181.0,1.3,13.0,352.5,485.58,393.79
2017,12,15,11,30,304.0,198.0,1.3,13.0,343.0,453.29,367.43
2017,12,15,11,45,291.5,205.5,1.3,13.0,345.5,446.98,362.07
2017,12,15,12,0,279.0,213.0,1.3,13.0,348.0,439.8,355.87
2017,12,15,12,15,321.5,205.0,1.15,12.5,359.5,452.15,365.96
2017,12,15,12,30,364.0,197.0,1.0,12.0,371.0,461.83,373.54
2017,12,15,12,45,373.5,186.5,0.85,12.0,361.5,444.56,359.16
2017,12,15,13,0,383.0,176.0,0.7,12.0,352.0,425.8,343.67
2017,12,15,13,15,431.5,159.0,0.6,12.0,350.5,428.82,345.25
2017,12,15,13,30,480.0,142.0,0.5,12.0,349.0,419.37,336.66
2017,12,15,13,45,390.5,147.5,0.4,12.0,310.0,358.95,287.69
2017,12,15,14,0,301.0,153.0,0.3,12.0,271.0,299.11,239.48
2017,12,15,14,15,279.0,146.0,0.35,11.5,248.5,267.62,214.27
2017,12,15,14,30,257.0,139.0,0.4,11.0,226.0,237.52,189.42
2017,12,15,14,45,247.0,124.5,0.5,11.0,201.0,205.44,162.1
2017,12,15,15,0,237.0,110.0,0.6,11.0,176.0,174.12,134.87
2017,12,15,15,15,216.5,95.0,0.7,10.5,148.0,140.84,106.28
2017,12,15,15,30,196.0,80.0,0.8,10.0,120.0,109.64,79.55
2017,12,15,15,45,167.5,63.5,0.9,9.5,92.0,78.34,53.79
2017,12,15,16,0,139.0,47.0,1.0,9.0,64.0,50.35,32.03
2017,12,15,16,15,69.5,31.5,1.0,8.5,40.0,26.42,15.5
2017,12,15,16,30,0.0,16.0,1.0,8.0,16.0,14.71,0.0
2017,12,15,16,45,0.0,8.0,1.05,8.0,8.0,7.63,0.0
2017,12,15,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,16,7,15,117.0,6.0,5.3,6.0,9.0,0.0,0.0
2017,12,16,7,30,234.0,12.0,5.6,6.0,18.0,114.37,0.0
2017,12,16,7,45,372.0,20.5,5.9,6.5,52.0,223.05,137.21
2017,12,16,8,0,510.0,29.0,6.2,7.0,86.0,323.23,263.25
2017,12,16,8,15,585.5,35.0,6.5,7.5,126.5,391.05,329.7
2017,12,16,8,30,661.0,41.0,6.8,8.0,167.0,462.51,395.25
2017,12,16,8,45,708.5,44.5,7.1,9.0,207.5,516.37,443.38
2017,12,16,9,0,756.0,48.0,7.4,10.0,248.0,570.65,490.03
2017,12,16,9,15,786.5,51.0,7.5,10.5,284.5,612.76,525.11
2017,12,16,9,30,817.0,54.0,7.6,11.0,321.0,653.53,557.52
2017,12,16,9,45,834.0,57.0,7.7,11.5,352.5,682.96,580.03
2017,12,16,10,0,851.0,60.0,7.8,12.0,384.0,703.83,595.26
2017,12,16,10,15,865.0,61.5,7.9,12.0,410.0,723.84,610.75
2017,12,16,10,30,879.0,63.0,8.0,12.0,436.0,740.93,623.86
2017,12,16,10,45,889.5,63.5,8.1,12.5,455.0,751.02,630.23
2017,12,16,11,0,900.0,64.0,8.2,13.0,474.0,757.86,634.07
2017,12,16,11,15,905.5,64.5,8.25,13.5,486.0,757.58,632.26
2017,12,16,11,30,911.0,65.0,8.3,14.0,498.0,753.89,627.9
2017,12,16,11,45,914.5,65.0,8.35,14.5,503.0,744.69,619.33
2017,12,16,12,0,918.0,65.0,8.4,15.0,508.0,732.1,608.24
2017,12,16,12,15,917.0,65.0,8.3,15.0,505.0,713.01,592.98
2017,12,16,12,30,916.0,65.0,8.2,15.0,502.0,690.78,575.33
2017,12,16,12,45,682.0,114.0,8.15,15.0,436.0,577.03,480.2
2017,12,16,13,0,448.0,163.0,8.1,15.0,370.0,460.16,381.89
2017,12,16,13,15,443.0,158.0,7.95,15.0,356.0,434.81,360.44
2017,12,16,13,30,438.0,153.0,7.8,15.0,342.0,408.5,337.77
2017,12,16,13,45,640.5,108.5,7.7,15.0,367.5,448.51,369.6
2017,12,16,14,0,843.0,64.0,7.6,15.0,393.0,466.53,381.05
2017,12,16,14,15,822.5,61.5,7.35,14.5,361.5,417.06,336.93
2017,12,16,14,30,802.0,59.0,7.1,14.0,330.0,367.52,291.86
2017,12,16,14,45,771.5,56.0,6.9,14.0,294.0,314.41,242.72
2017,12,16,15,0,741.0,53.0,6.7,14.0,258.0,262.79,194.47
2017,12,16,15,15,696.5,49.0,6.45,13.5,219.0,208.85,145.34
2017,12,16,15,30,652.0,45.0,6.2,13.0,180.0,158.55,100.69
2017,12,16,15,45,585.0,39.0,6.0,12.5,139.5,107.64,59.72
2017,12,16,16,0,518.0,33.0,5.8,12.0,99.0,63.58,29.84
2017,12,16,16,15,396.0,24.5,5.65,11.5,63.5,23.8,13.24
2017,12,16,16,30,274.0,16.0,5.5,11.0,28.0,14.01,0.0
2017,12,16,16,45,137.0,8.0,5.4,10.5,14.0,7.63,0.0
2017,12,16,17,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,17,7,15,127.0,5.5,2.7,2.5,8.5,0.0,0.0
2017,12,17,7,30,254.0,11.0,3.0,3.0,17.0,121.82,0.0
2017,12,17,7,45,389.0,19.0,3.3,4.0,51.0,228.68,135.52
2017,12,17,8,0,524.0,27.0,3.6,5.0,85.0,327.67,266.09
2017,12,17,8,15,597.5,32.5,3.55,5.5,125.5,393.94,330.84
2017,12,17,8,30,671.0,38.0,3.5,6.0,166.0,463.83,393.79
2017,12,17,8,45,716.0,41.5,3.5,7.0,205.5,516.28,439.35
2017,12,17,9,0,761.0,45.0,3.5,8.0,245.0,569.09,483.13
2017,12,17,9,15,790.5,47.5,3.65,8.5,281.0,604.25,511.66
2017,12,17,9,30,820.0,50.0,3.8,9.0,317.0,643.58,542.18
2017,12,17,9,45,827.0,55.5,3.95,10.0,347.5,669.29,560.23
2017,12,17,10,0,834.0,61.0,4.1,11.0,378.0,698.18,580.38
2017,12,17,10,15,848.5,62.5,4.05,11.5,403.5,712.42,589.25
2017,12,17,10,30,863.0,64.0,4.0,12.0,429.0,729.85,600.55
2017,12,17,10,45,871.5,65.5,3.95,12.5,448.0,739.75,606.01
2017,12,17,11,0,880.0,67.0,3.9,13.0,467.0,746.43,609.1
2017,12,17,11,15,885.0,67.5,3.75,13.0,478.5,745.94,607.6
2017,12,17,11,30,890.0,68.0,3.6,13.0,490.0,742.12,603.72
2017,12,17,11,45,890.0,68.5,3.45,13.5,494.0,731.31,593.62
2017,12,17,12,0,890.0,69.0,3.3,14.0,498.0,717.28,581.29
2017,12,17,12,15,888.5,69.0,3.1,14.0,495.0,698.44,566.35
2017,12,17,12,30,887.0,69.0,2.9,14.0,492.0,676.57,549.15
2017,12,17,12,45,883.0,68.0,2.75,14.5,481.5,649.01,525.64
2017,12,17,13,0,879.0,67.0,2.6,15.0,471.0,618.79,499.91
2017,12,17,13,15,870.5,66.0,2.5,15.0,454.0,583.44,471.03
2017,12,17,13,30,862.0,65.0,2.4,15.0,437.0,546.04,440.03
2017,12,17,13,45,845.5,64.5,2.35,15.0,412.0,505.2,405.8
2017,12,17,14,0,829.0,64.0,2.3,15.0,387.0,460.97,368.14
2017,12,17,14,15,809.5,61.5,2.05,14.5,357.0,412.59,326.48
2017,12,17,14,30,790.0,59.0,1.8,14.0,327.0,364.07,283.67
2017,12,17,14,45,758.0,56.5,1.55,14.0,291.5,311.58,236.53
2017,12,17,15,0,726.0,54.0,1.3,14.0,256.0,260.74,190.29
2017,12,17,15,15,682.0,50.0,1.15,13.0,217.0,207.65,143.44
2017,12,17,15,30,638.0,46.0,1.0,12.0,178.0,158.17,100.48
2017,12,17,15,45,564.5,40.5,0.9,11.5,138.0,107.66,60.5
2017,12,17,16,0,491.0,35.0,0.8,11.0,98.0,63.27,30.37
2017,12,17,16,15,370.0,26.0,0.7,11.0,63.0,24.08,13.66
2017,12,17,16,30,249.0,17.0,0.6,11.0,28.0,13.77,0.0
2017,12,17,16,45,124.5,8.5,0.55,11.0,14.0,8.1,0.0
2017,12,17,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,67.0,5.5,1.2,4.0,7.0,0.0,0.0
2017,12,18,7,30,134.0,11.0,1.2,4.0,14.0,69.01,0.0
2017,12,18,7,45,270.0,21.5,1.2,4.5,45.5,178.27,99.27
2017,12,18,8,0,406.0,32.0,1.2,5.0,77.0,277.49,222.77
2017,12,18,8,15,486.5,39.5,1.35,5.5,115.5,345.25,286.99
2017,12,18,8,30,567.0,47.0,1.5,6.0,154.0,417.68,350.95
2017,12,18,8,45,617.0,52.5,1.7,7.0,193.0,472.32,397.95
2017,12,18,9,0,667.0,58.0,1.9,8.0,232.0,527.98,444.04
2017,12,18,9,15,701.0,61.5,1.9,8.5,268.0,566.52,475.07
2017,12,18,9,30,735.0,65.0,1.9,9.0,304.0,608.76,507.29
2017,12,18,9,45,759.0,68.0,1.9,9.5,335.5,641.91,531.19
2017,12,18,10,0,783.0,71.0,1.9,10.0,367.0,672.99,553.03
2017,12,18,10,15,799.5,73.0,1.9,10.5,393.0,694.99,567.64
2017,12,18,10,30,816.0,75.0,1.9,11.0,419.0,714.23,580.09
2017,12,18,10,45,829.5,75.5,1.95,12.0,438.5,726.47,586.59
2017,12,18,11,0,843.0,76.0,2.0,13.0,458.0,735.57,590.83
2017,12,18,11,15,849.5,76.5,1.95,13.5,470.5,736.21,589.26
2017,12,18,11,30,856.0,77.0,1.9,14.0,483.0,733.57,585.48
2017,12,18,11,45,860.0,77.0,1.9,14.5,488.0,725.19,578.08
2017,12,18,12,0,864.0,77.0,1.9,15.0,493.0,713.54,568.47
2017,12,18,12,15,863.0,77.0,1.85,15.0,490.5,695.2,554.78
2017,12,18,12,30,862.0,77.0,1.8,15.0,488.0,673.84,538.41
2017,12,18,12,45,858.0,76.0,1.75,15.5,478.0,646.52,515.99
2017,12,18,13,0,854.0,75.0,1.7,16.0,468.0,616.57,491.41
2017,12,18,13,15,845.5,73.5,1.65,16.0,450.5,581.0,463.14
2017,12,18,13,30,837.0,72.0,1.6,16.0,433.0,543.44,432.82
2017,12,18,13,45,821.5,71.0,1.6,16.0,408.5,501.09,398.35
2017,12,18,14,0,806.0,70.0,1.6,16.0,384.0,457.71,362.2
2017,12,18,14,15,785.0,67.5,1.4,15.5,354.0,409.66,321.43
2017,12,18,14,30,764.0,65.0,1.2,15.0,324.0,361.63,279.69
2017,12,18,14,45,732.0,62.0,1.05,14.5,288.5,309.79,234.33
2017,12,18,15,0,700.0,59.0,0.9,14.0,253.0,259.65,189.67
2017,12,18,15,15,655.0,54.0,0.9,13.0,214.5,206.59,143.45
2017,12,18,15,30,610.0,49.0,0.9,12.0,176.0,156.36,100.21
2017,12,18,15,45,538.5,42.5,0.9,11.5,136.5,106.28,60.46
2017,12,18,16,0,467.0,36.0,0.9,11.0,97.0,63.53,31.21
2017,12,18,16,15,348.5,26.5,0.9,10.5,62.0,25.04,11.4
2017,12,18,16,30,230.0,17.0,0.9,10.0,27.0,13.72,0.0
2017,12,18,16,45,115.0,8.5,0.9,10.0,13.5,8.1,0.0
2017,12,18,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,19,7,15,68.5,5.0,0.8,4.5,6.5,0.0,0.0
2017,12,19,7,30,137.0,10.0,0.8,5.0,13.0,69.16,0.0
2017,12,19,7,45,274.0,21.0,0.8,5.5,44.5,178.59,93.52
2017,12,19,8,0,411.0,32.0,0.8,6.0,76.0,279.49,222.15
2017,12,19,8,15,492.5,39.5,1.0,6.5,115.0,347.93,286.88
2017,12,19,8,30,574.0,47.0,1.2,7.0,154.0,421.09,351.15
2017,12,19,8,45,628.5,51.5,1.4,8.0,193.5,477.43,399.27
2017,12,19,9,0,683.0,56.0,1.6,9.0,233.0,530.59,443.29
2017,12,19,9,15,438.0,95.0,1.6,9.5,214.5,430.59,360.93
2017,12,19,9,30,193.0,134.0,1.6,10.0,196.0,294.63,246.98
2017,12,19,9,45,202.0,145.5,1.65,10.5,216.5,315.87,264.74
2017,12,19,10,0,211.0,157.0,1.7,11.0,237.0,336.81,281.13
2017,12,19,10,15,232.0,166.5,1.7,11.5,259.5,375.49,311.47
2017,12,19,10,30,253.0,176.0,1.7,12.0,282.0,401.85,331.59
2017,12,19,10,45,212.5,188.0,1.75,13.0,280.0,372.75,306.09
2017,12,19,11,0,172.0,200.0,1.8,14.0,278.0,354.62,289.43
2017,12,19,11,15,392.5,163.5,1.8,14.0,347.5,495.58,404.25
2017,12,19,11,30,613.0,127.0,1.8,14.0,417.0,616.02,498.27
2017,12,19,11,45,422.0,169.0,1.85,14.5,370.0,511.12,413.19
2017,12,19,12,0,231.0,211.0,1.9,15.0,323.0,393.95,318.68
2017,12,19,12,15,377.5,182.5,1.95,15.0,363.5,466.06,378.09
2017,12,19,12,30,524.0,154.0,2.0,15.0,404.0,531.86,430.05
2017,12,19,12,45,511.0,155.5,2.15,15.0,395.0,509.33,412.0
2017,12,19,13,0,498.0,157.0,2.3,15.0,386.0,485.69,393.4
2017,12,19,13,15,494.0,151.5,2.4,15.0,371.5,459.0,372.15
2017,12,19,13,30,490.0,146.0,2.5,15.0,357.0,431.13,349.54
2017,12,19,13,45,482.5,138.5,2.65,15.0,337.0,398.35,322.64
2017,12,19,14,0,475.0,131.0,2.8,15.0,317.0,364.96,294.61
2017,12,19,14,15,464.0,122.0,2.6,14.5,292.0,328.1,263.23
2017,12,19,14,30,453.0,113.0,2.4,14.0,267.0,291.27,231.21
2017,12,19,14,45,432.0,103.0,2.2,13.5,237.5,250.32,195.38
2017,12,19,15,0,411.0,93.0,2.0,13.0,208.0,210.74,160.24
2017,12,19,15,15,379.5,82.0,1.9,12.0,176.0,169.34,124.14
2017,12,19,15,30,348.0,71.0,1.8,11.0,144.0,130.81,90.86
2017,12,19,15,45,307.0,57.5,1.7,10.5,111.5,91.88,58.88
2017,12,19,16,0,266.0,44.0,1.6,10.0,79.0,57.32,33.06
2017,12,19,16,15,133.0,33.0,1.65,9.5,50.5,29.24,16.09
2017,12,19,16,30,0.0,22.0,1.7,9.0,22.0,19.55,0.0
2017,12,19,16,45,0.0,11.0,1.75,8.5,11.0,10.48,0.0
2017,12,19,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,7,15,80.5,5.5,1.85,3.5,7.0,0.0,0.0
2017,12,20,7,30,161.0,11.0,2.0,4.0,14.0,80.34,0.0
2017,12,20,7,45,311.0,21.0,2.2,4.5,47.0,195.2,97.11
2017,12,20,8,0,461.0,31.0,2.4,5.0,80.0,303.5,243.36
2017,12,20,8,15,542.0,37.5,2.55,5.5,119.5,366.18,305.79
2017,12,20,8,30,623.0,44.0,2.7,6.0,159.0,440.06,372.05
2017,12,20,8,45,672.5,48.0,2.85,6.5,199.0,494.96,420.57
2017,12,20,9,0,722.0,52.0,3.0,7.0,239.0,550.39,467.77
2017,12,20,9,15,753.5,55.5,3.05,7.5,275.5,593.25,502.93
2017,12,20,9,30,785.0,59.0,3.1,8.0,312.0,634.92,535.01
2017,12,20,9,45,807.5,61.0,3.15,8.5,343.5,666.75,558.54
2017,12,20,10,0,830.0,63.0,3.2,9.0,375.0,696.35,579.91
2017,12,20,10,15,845.5,64.5,3.1,9.0,401.5,717.66,594.95
2017,12,20,10,30,861.0,66.0,3.0,9.0,428.0,736.09,607.65
2017,12,20,10,45,872.5,66.5,2.95,9.5,447.5,741.18,609.31
2017,12,20,11,0,884.0,67.0,2.9,10.0,467.0,749.15,613.31
2017,12,20,11,15,890.0,67.5,2.85,10.0,479.5,749.72,612.88
2017,12,20,11,30,896.0,68.0,2.8,10.0,492.0,746.92,610.11
2017,12,20,11,45,898.0,68.5,2.75,10.5,497.0,737.82,601.65
2017,12,20,12,0,900.0,69.0,2.7,11.0,502.0,725.41,590.9
2017,12,20,12,15,899.5,69.0,2.7,11.0,500.0,707.4,577.43
2017,12,20,12,30,899.0,69.0,2.7,11.0,498.0,686.27,561.7
2017,12,20,12,45,891.0,69.5,2.7,11.0,487.5,657.86,539.02
2017,12,20,13,0,883.0,70.0,2.7,11.0,477.0,626.93,514.01
2017,12,20,13,15,874.5,69.0,2.7,11.0,459.5,591.67,485.21
2017,12,20,13,30,866.0,68.0,2.7,11.0,442.0,556.76,455.99
2017,12,20,13,45,851.0,67.0,2.75,11.0,418.0,513.77,419.88
2017,12,20,14,0,836.0,66.0,2.8,11.0,394.0,469.61,381.91
2017,12,20,14,15,816.0,64.0,2.65,11.0,363.5,421.36,339.28
2017,12,20,14,30,796.0,62.0,2.5,11.0,333.0,372.96,295.57
2017,12,20,14,45,763.5,59.5,2.45,11.0,297.0,320.0,247.64
2017,12,20,15,0,731.0,57.0,2.4,11.0,261.0,268.71,200.45
2017,12,20,15,15,686.5,52.5,2.05,10.0,222.0,214.63,151.78
2017,12,20,15,30,642.0,48.0,1.7,9.0,183.0,164.2,107.1
2017,12,20,15,45,571.0,42.0,1.4,8.5,142.5,112.99,65.44
2017,12,20,16,0,500.0,36.0,1.1,8.0,102.0,67.61,33.45
2017,12,20,16,15,378.5,27.0,1.15,7.0,66.0,27.33,12.48
2017,12,20,16,30,257.0,18.0,1.2,6.0,30.0,14.59,0.0
2017,12,20,16,45,128.5,9.0,1.25,5.5,15.0,8.58,0.0
2017,12,20,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
