Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.0,2.6,0.5,7.0,0.0,0.0
2017,12,21,7,30,0.0,14.0,2.8,1.0,14.0,13.34,0.0
2017,12,21,7,45,252.0,21.5,3.0,1.5,48.0,166.86,77.98
2017,12,21,8,0,504.0,29.0,3.2,2.0,82.0,316.03,256.17
2017,12,21,8,15,584.0,35.5,3.2,2.5,123.5,386.61,326.55
2017,12,21,8,30,664.0,42.0,3.2,3.0,165.0,461.14,394.24
2017,12,21,8,45,714.5,46.5,3.2,4.0,206.0,518.38,444.31
2017,12,21,9,0,765.0,51.0,3.2,5.0,247.0,576.23,492.64
2017,12,21,9,15,797.0,54.0,3.3,5.5,285.0,619.93,528.66
2017,12,21,9,30,829.0,57.0,3.4,6.0,323.0,662.31,561.59
2017,12,21,9,45,849.5,59.5,3.55,7.0,356.0,694.22,584.59
2017,12,21,10,0,870.0,62.0,3.7,8.0,389.0,723.71,605.21
2017,12,21,10,15,884.5,64.0,3.75,8.5,416.0,739.41,615.52
2017,12,21,10,30,899.0,66.0,3.8,9.0,443.0,758.11,628.12
2017,12,21,10,45,908.0,67.0,3.85,10.0,463.0,768.27,632.95
2017,12,21,11,0,917.0,68.0,3.9,11.0,483.0,775.09,635.33
2017,12,21,11,15,922.5,69.0,3.95,11.0,496.0,775.87,635.56
2017,12,21,11,30,928.0,70.0,4.0,11.0,509.0,773.16,633.32
2017,12,21,11,45,929.0,70.5,4.05,11.5,513.5,763.07,624.46
2017,12,21,12,0,930.0,71.0,4.1,12.0,518.0,749.57,613.21
2017,12,21,12,15,929.0,71.0,4.0,12.0,516.0,730.74,598.6
2017,12,21,12,30,928.0,71.0,3.9,12.0,514.0,708.7,581.66
2017,12,21,12,45,908.5,74.5,3.85,12.0,501.0,675.66,554.95
2017,12,21,13,0,889.0,78.0,3.8,12.0,488.0,643.92,528.73
2017,12,21,13,15,880.0,77.0,3.65,12.0,470.0,607.7,498.6
2017,12,21,13,30,871.0,76.0,3.5,12.0,452.0,569.4,466.29
2017,12,21,13,45,858.5,74.0,3.35,12.0,427.5,526.35,429.6
2017,12,21,14,0,846.0,72.0,3.2,12.0,403.0,481.93,391.01
2017,12,21,14,15,825.0,69.5,2.85,11.5,372.5,432.25,347.64
2017,12,21,14,30,804.0,67.0,2.5,11.0,342.0,382.47,303.18
2017,12,21,14,45,774.5,63.5,2.15,11.0,305.5,329.05,254.49
2017,12,21,15,0,745.0,60.0,1.8,11.0,269.0,276.98,206.42
2017,12,21,15,15,699.5,55.5,1.6,10.0,229.0,221.89,157.19
2017,12,21,15,30,654.0,51.0,1.4,9.0,189.0,170.51,111.86
2017,12,21,15,45,582.0,45.0,1.2,8.5,148.0,117.23,68.46
2017,12,21,16,0,510.0,39.0,1.0,8.0,107.0,72.18,36.7
2017,12,21,16,15,384.5,29.0,1.0,7.5,69.5,30.11,14.2
2017,12,21,16,30,259.0,19.0,1.0,7.0,32.0,15.5,0.0
2017,12,21,16,45,129.5,9.5,1.05,7.0,16.0,9.05,0.0
2017,12,21,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,7,45,215.0,15.5,1.25,2.0,37.5,140.64,59.83
2017,12,22,8,0,430.0,31.0,1.4,2.0,75.0,286.53,230.07
2017,12,22,8,15,513.5,38.0,1.7,2.5,115.0,355.88,298.48
2017,12,22,8,30,597.0,45.0,2.0,3.0,155.0,424.49,361.23
2017,12,22,8,45,649.5,50.0,2.3,4.0,195.0,481.73,411.71
2017,12,22,9,0,702.0,55.0,2.6,5.0,235.0,539.78,461.01
2017,12,22,9,15,735.5,58.5,2.55,5.5,271.5,583.71,496.83
2017,12,22,9,30,769.0,62.0,2.5,6.0,308.0,626.56,529.8
2017,12,22,9,45,793.5,64.5,2.5,7.0,340.5,660.35,553.67
2017,12,22,10,0,818.0,67.0,2.5,8.0,373.0,692.01,575.29
2017,12,22,10,15,639.5,104.0,2.35,8.5,353.5,617.33,514.24
2017,12,22,10,30,461.0,141.0,2.2,9.0,334.0,526.54,438.62
2017,12,22,10,45,387.0,162.5,2.1,9.5,329.5,496.18,412.05
2017,12,22,11,0,313.0,184.0,2.0,10.0,325.0,452.39,374.64
2017,12,22,11,15,359.0,181.0,1.75,10.0,347.0,479.47,395.95
2017,12,22,11,30,405.0,178.0,1.5,10.0,369.0,516.36,423.52
2017,12,22,11,45,493.5,158.5,1.25,10.5,394.0,551.88,449.57
2017,12,22,12,0,582.0,139.0,1.0,11.0,419.0,587.76,474.53
2017,12,22,12,15,584.0,138.0,1.05,11.0,417.5,575.18,464.59
2017,12,22,12,30,586.0,137.0,1.1,11.0,416.0,560.34,453.32
2017,12,22,12,45,559.5,140.5,1.15,11.0,403.0,525.78,426.61
2017,12,22,13,0,533.0,144.0,1.2,11.0,390.0,495.0,402.47
2017,12,22,13,15,519.5,141.0,1.2,11.0,373.5,464.59,378.17
2017,12,22,13,30,506.0,138.0,1.2,11.0,357.0,433.51,352.92
2017,12,22,13,45,393.5,148.0,1.25,11.0,312.5,364.74,297.24
2017,12,22,14,0,281.0,158.0,1.3,11.0,268.0,297.98,242.88
2017,12,22,14,15,271.5,147.5,1.2,10.5,247.5,269.02,218.74
2017,12,22,14,30,262.0,137.0,1.1,10.0,227.0,240.42,194.26
2017,12,22,14,45,251.0,124.0,1.05,10.0,202.5,209.31,167.04
2017,12,22,15,0,240.0,111.0,1.0,10.0,178.0,178.99,140.16
2017,12,22,15,15,223.5,96.0,1.0,9.0,151.5,146.35,111.82
2017,12,22,15,30,207.0,81.0,1.0,8.0,125.0,115.34,84.86
2017,12,22,15,45,179.5,65.0,1.0,7.5,97.5,83.75,58.33
2017,12,22,16,0,152.0,49.0,1.0,7.0,70.0,55.3,35.72
2017,12,22,16,15,76.0,35.0,1.05,6.5,45.5,30.9,18.22
2017,12,22,16,30,0.0,21.0,1.1,6.0,21.0,18.92,0.0
2017,12,22,16,45,0.0,10.5,1.15,6.0,10.5,10.01,0.0
2017,12,22,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,23,7,45,23.0,17.5,1.35,3.5,20.0,33.89,8.91
2017,12,23,8,0,46.0,35.0,1.5,4.0,40.0,73.22,55.22
2017,12,23,8,15,63.0,52.0,1.65,4.5,62.0,104.78,85.15
2017,12,23,8,30,80.0,69.0,1.8,5.0,84.0,136.51,114.0
2017,12,23,8,45,91.0,85.5,1.95,5.5,106.5,164.27,138.89
2017,12,23,9,0,102.0,102.0,2.1,6.0,129.0,192.23,163.44
2017,12,23,9,15,108.0,117.5,2.05,6.5,149.5,215.58,183.36
2017,12,23,9,30,114.0,133.0,2.0,7.0,170.0,238.82,202.73
2017,12,23,9,45,119.5,146.0,2.0,7.5,188.0,258.16,218.48
2017,12,23,10,0,125.0,159.0,2.0,8.0,206.0,277.31,233.81
2017,12,23,10,15,307.5,147.0,1.95,8.5,273.0,406.52,342.98
2017,12,23,10,30,490.0,135.0,1.9,9.0,340.0,540.99,450.94
2017,12,23,10,45,458.5,149.0,1.85,9.5,348.0,534.05,442.13
2017,12,23,11,0,427.0,163.0,1.8,10.0,356.0,524.82,432.67
2017,12,23,11,15,551.0,136.5,1.75,10.0,392.5,582.78,479.36
2017,12,23,11,30,675.0,110.0,1.7,10.0,429.0,643.59,526.4
2017,12,23,11,45,361.5,155.5,1.65,10.5,326.5,453.16,372.59
2017,12,23,12,0,48.0,201.0,1.6,11.0,224.0,243.15,198.17
2017,12,23,12,15,77.5,206.5,1.5,11.0,244.0,267.68,219.49
2017,12,23,12,30,107.0,212.0,1.4,11.0,264.0,290.78,238.41
2017,12,23,12,45,92.5,206.0,1.35,11.5,250.0,270.79,221.31
2017,12,23,13,0,78.0,200.0,1.3,12.0,236.0,251.52,205.06
2017,12,23,13,15,132.5,194.5,1.25,12.0,253.0,281.03,229.61
2017,12,23,13,30,187.0,189.0,1.2,12.0,270.0,298.96,244.06
2017,12,23,13,45,182.0,180.0,1.2,12.0,255.5,278.27,226.85
2017,12,23,14,0,177.0,171.0,1.2,12.0,241.0,257.66,209.69
2017,12,23,14,15,174.0,158.0,1.15,11.5,222.5,233.89,190.02
2017,12,23,14,30,171.0,145.0,1.1,11.0,204.0,210.23,170.05
2017,12,23,14,45,166.0,130.0,1.05,11.0,182.5,184.03,147.36
2017,12,23,15,0,161.0,115.0,1.0,11.0,161.0,158.25,124.72
2017,12,23,15,15,150.0,99.5,0.95,10.5,137.0,131.03,101.08
2017,12,23,15,30,139.0,84.0,0.9,10.0,113.0,104.98,78.42
2017,12,23,15,45,122.0,67.0,0.9,9.5,88.5,78.04,55.64
2017,12,23,16,0,105.0,50.0,0.9,9.0,64.0,53.01,35.25
2017,12,23,16,15,59.0,34.5,0.95,8.5,42.0,31.24,18.59
2017,12,23,16,30,13.0,19.0,1.0,8.0,20.0,17.22,0.0
2017,12,23,16,45,6.5,9.5,1.05,7.5,10.0,9.05,0.0
2017,12,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,7,45,55.5,17.5,1.0,4.0,23.0,55.39,16.05
2017,12,24,8,0,111.0,35.0,1.1,4.0,46.0,115.82,90.13
2017,12,24,8,15,137.0,51.5,1.35,4.5,71.5,154.07,127.4
2017,12,24,8,30,163.0,68.0,1.6,5.0,97.0,193.18,163.13
2017,12,24,8,45,181.0,83.5,1.85,5.5,123.5,226.86,193.4
2017,12,24,9,0,199.0,99.0,2.1,6.0,150.0,260.96,223.31
2017,12,24,9,15,207.5,114.0,1.85,6.5,174.0,288.25,246.1
2017,12,24,9,30,216.0,129.0,1.6,7.0,198.0,315.14,267.78
2017,12,24,9,45,224.0,141.0,1.35,8.0,219.0,337.22,284.3
2017,12,24,10,0,232.0,153.0,1.1,9.0,240.0,358.77,299.7
2017,12,24,10,15,120.0,151.5,0.9,9.5,197.0,262.34,217.87
2017,12,24,10,30,8.0,150.0,0.7,10.0,154.0,155.19,126.17
2017,12,24,10,45,4.0,135.5,0.5,10.5,137.5,135.1,109.27
2017,12,24,11,0,0.0,121.0,0.3,11.0,121.0,116.07,92.94
2017,12,24,11,15,112.0,164.0,0.45,11.0,217.0,264.41,217.7
2017,12,24,11,30,224.0,207.0,0.6,11.0,313.0,395.18,322.05
2017,12,24,11,45,216.0,210.5,0.75,11.0,313.5,388.91,316.2
2017,12,24,12,0,208.0,214.0,0.9,11.0,314.0,382.1,311.14
2017,12,24,12,15,104.0,140.0,0.8,11.0,190.0,220.76,180.89
2017,12,24,12,30,0.0,66.0,0.7,11.0,66.0,61.41,46.82
2017,12,24,12,45,0.0,49.5,0.65,11.0,49.5,46.02,34.0
2017,12,24,13,0,0.0,33.0,0.6,11.0,33.0,30.65,20.85
2017,12,24,13,15,0.0,20.0,0.65,10.5,20.0,18.56,10.48
2017,12,24,13,30,0.0,7.0,0.7,10.0,7.0,6.49,0.01
2017,12,24,13,45,1.0,72.0,0.75,10.0,72.5,67.51,52.87
2017,12,24,14,0,2.0,137.0,0.8,10.0,138.0,131.11,106.78
2017,12,24,14,15,1.0,127.0,0.85,9.5,127.5,120.62,98.07
2017,12,24,14,30,0.0,117.0,0.9,9.0,117.0,110.32,89.67
2017,12,24,14,45,0.0,104.5,0.95,9.0,104.5,98.11,79.38
2017,12,24,15,0,0.0,92.0,1.0,9.0,92.0,86.02,69.05
2017,12,24,15,15,0.0,78.0,0.95,8.5,78.0,72.63,57.57
2017,12,24,15,30,0.0,64.0,0.9,8.0,64.0,59.38,46.03
2017,12,24,15,45,0.0,50.0,0.85,8.0,50.0,46.27,34.38
2017,12,24,16,0,0.0,36.0,0.8,8.0,36.0,33.34,22.78
2017,12,24,16,15,0.0,23.5,0.8,7.5,23.5,21.82,12.02
2017,12,24,16,30,0.0,11.0,0.8,7.0,11.0,10.19,0.0
2017,12,24,16,45,0.0,5.5,0.85,7.0,5.5,5.24,0.0
2017,12,24,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,7,45,55.5,17.5,1.15,5.5,23.0,55.3,13.81
2017,12,25,8,0,111.0,35.0,1.2,6.0,46.0,115.96,89.31
2017,12,25,8,15,134.5,51.5,1.3,6.5,71.0,152.77,125.25
2017,12,25,8,30,158.0,68.0,1.4,7.0,96.0,190.3,159.3
2017,12,25,8,45,173.0,83.5,1.55,7.5,121.5,221.96,187.51
2017,12,25,9,0,188.0,99.0,1.7,8.0,147.0,253.89,215.22
2017,12,25,9,15,195.5,114.0,1.6,8.5,170.5,280.23,237.15
2017,12,25,9,30,203.0,129.0,1.5,9.0,194.0,306.18,258.1
2017,12,25,9,45,206.5,142.5,1.45,9.5,214.5,326.81,274.18
2017,12,25,10,0,210.0,156.0,1.4,10.0,235.0,334.97,279.99
2017,12,25,10,15,214.0,167.0,1.45,10.0,252.0,351.21,292.87
2017,12,25,10,30,218.0,178.0,1.5,10.0,269.0,366.79,305.04
2017,12,25,10,45,358.5,163.0,1.6,10.5,321.0,463.53,384.07
2017,12,25,11,0,499.0,148.0,1.7,11.0,373.0,561.74,461.19
2017,12,25,11,15,404.5,172.0,1.7,11.0,357.5,515.2,421.98
2017,12,25,11,30,310.0,196.0,1.7,11.0,342.0,456.92,374.66
2017,12,25,11,45,351.0,190.5,1.75,11.5,358.5,474.62,388.86
2017,12,25,12,0,392.0,185.0,1.8,12.0,375.0,490.22,400.71
2017,12,25,12,15,286.5,199.5,1.8,12.0,338.0,424.36,346.83
2017,12,25,12,30,181.0,214.0,1.8,12.0,301.0,352.04,287.78
2017,12,25,12,45,181.0,210.0,1.85,12.0,295.5,341.2,279.43
2017,12,25,13,0,181.0,206.0,1.9,12.0,290.0,329.9,270.32
2017,12,25,13,15,96.0,182.0,1.8,12.0,226.5,239.33,195.81
2017,12,25,13,30,11.0,158.0,1.7,12.0,163.0,157.55,127.61
2017,12,25,13,45,9.5,150.0,1.65,12.0,154.5,148.15,120.08
2017,12,25,14,0,8.0,142.0,1.6,12.0,146.0,138.93,112.51
2017,12,25,14,15,5.5,132.5,1.35,11.5,135.0,127.98,103.61
2017,12,25,14,30,3.0,123.0,1.1,11.0,124.0,117.32,94.9
2017,12,25,14,45,1.5,110.5,0.85,11.0,111.0,104.4,84.03
2017,12,25,15,0,0.0,98.0,0.6,11.0,98.0,91.73,73.3
2017,12,25,15,15,0.0,84.0,0.6,10.5,84.0,78.26,61.9
2017,12,25,15,30,0.0,70.0,0.6,10.0,70.0,64.92,50.4
2017,12,25,15,45,0.0,55.0,0.6,10.0,55.0,50.81,37.98
2017,12,25,16,0,0.0,40.0,0.6,10.0,40.0,36.89,25.61
2017,12,25,16,15,0.0,26.5,0.6,9.5,26.5,24.54,14.18
2017,12,25,16,30,0.0,13.0,0.6,9.0,13.0,12.05,0.0
2017,12,25,16,45,0.0,6.5,0.6,9.0,6.5,6.2,0.0
2017,12,25,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,7,45,228.0,13.5,0.3,6.5,36.0,139.06,37.62
2017,12,26,8,0,456.0,27.0,0.2,7.0,72.0,286.95,221.22
2017,12,26,8,15,539.0,33.5,0.2,7.5,112.0,356.97,288.09
2017,12,26,8,30,622.0,40.0,0.2,8.0,152.0,431.51,351.47
2017,12,26,8,45,671.0,45.0,0.25,8.5,192.0,487.18,397.83
2017,12,26,9,0,720.0,50.0,0.3,9.0,232.0,543.63,442.96
2017,12,26,9,15,753.5,53.0,0.4,9.5,269.0,587.52,477.5
2017,12,26,9,30,787.0,56.0,0.5,10.0,306.0,630.37,509.33
2017,12,26,9,45,801.0,60.5,0.65,11.0,337.5,659.89,530.24
2017,12,26,10,0,815.0,65.0,0.8,12.0,369.0,686.94,549.02
2017,12,26,10,15,831.5,66.5,0.85,12.5,396.0,709.43,563.91
2017,12,26,10,30,848.0,68.0,0.9,13.0,423.0,729.12,576.68
2017,12,26,10,45,859.0,69.5,0.95,13.5,443.5,741.7,584.33
2017,12,26,11,0,870.0,71.0,1.0,14.0,464.0,751.06,589.8
2017,12,26,11,15,877.0,71.5,1.0,14.5,477.0,747.12,585.29
2017,12,26,11,30,884.0,72.0,1.0,15.0,490.0,745.77,582.92
2017,12,26,11,45,887.0,72.5,1.05,15.5,496.0,738.13,576.82
2017,12,26,12,0,890.0,73.0,1.1,16.0,502.0,727.18,568.55
2017,12,26,12,15,889.5,72.5,1.1,16.0,500.5,709.33,555.95
2017,12,26,12,30,889.0,72.0,1.1,16.0,499.0,688.39,541.26
2017,12,26,12,45,887.0,71.0,1.15,16.0,490.0,662.9,522.74
2017,12,26,13,0,885.0,70.0,1.2,16.0,481.0,634.58,501.56
2017,12,26,13,15,877.0,69.0,1.15,16.0,464.5,600.02,474.43
2017,12,26,13,30,869.0,68.0,1.1,16.0,448.0,563.31,445.19
2017,12,26,13,45,855.5,67.0,1.1,16.0,424.5,523.84,413.48
2017,12,26,14,0,842.0,66.0,1.1,16.0,401.0,480.51,378.03
2017,12,26,14,15,823.0,64.0,0.95,15.5,371.0,432.64,338.02
2017,12,26,14,30,804.0,62.0,0.8,15.0,341.0,384.46,296.71
2017,12,26,14,45,770.0,60.0,0.7,15.0,305.5,331.1,250.29
2017,12,26,15,0,736.0,58.0,0.6,15.0,270.0,279.46,204.56
2017,12,26,15,15,693.0,54.0,0.65,14.0,231.0,225.7,158.1
2017,12,26,15,30,650.0,50.0,0.7,13.0,192.0,175.35,114.59
2017,12,26,15,45,583.5,44.0,0.75,12.5,151.5,123.6,72.57
2017,12,26,16,0,517.0,38.0,0.8,12.0,111.0,77.16,38.97
2017,12,26,16,15,404.5,29.0,0.8,11.5,74.0,34.77,15.49
2017,12,26,16,30,292.0,20.0,0.8,11.0,37.0,16.12,0.69
2017,12,26,16,45,146.0,10.0,0.85,10.5,18.5,9.53,0.0
2017,12,26,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,27,7,45,208.0,14.5,0.75,4.5,35.0,133.28,31.66
2017,12,27,8,0,416.0,29.0,0.8,5.0,70.0,275.06,214.59
2017,12,27,8,15,500.0,36.0,0.7,5.5,108.5,343.77,281.88
2017,12,27,8,30,584.0,43.0,0.6,6.0,147.0,412.33,341.61
2017,12,27,8,45,628.0,49.0,0.5,6.5,185.5,465.13,385.64
2017,12,27,9,0,672.0,55.0,0.4,7.0,224.0,518.48,427.79
2017,12,27,9,15,705.5,58.5,0.4,7.5,260.5,562.01,461.49
2017,12,27,9,30,739.0,62.0,0.4,8.0,297.0,604.59,492.78
2017,12,27,9,45,746.0,68.5,0.45,8.5,326.5,630.68,511.06
2017,12,27,10,0,753.0,75.0,0.5,9.0,356.0,654.2,527.26
2017,12,27,10,15,677.0,93.0,0.6,9.5,359.0,632.2,510.41
2017,12,27,10,30,601.0,111.0,0.7,10.0,362.0,600.99,486.38
2017,12,27,10,45,558.0,127.5,0.85,10.5,369.5,583.73,473.23
2017,12,27,11,0,515.0,144.0,1.0,11.0,377.0,569.65,461.81
2017,12,27,11,15,550.5,139.5,1.15,11.5,395.0,587.33,475.75
2017,12,27,11,30,586.0,135.0,1.3,12.0,413.0,607.66,491.02
2017,12,27,11,45,718.5,105.5,1.5,12.5,450.0,663.17,534.53
2017,12,27,12,0,851.0,76.0,1.7,13.0,487.0,708.86,568.23
2017,12,27,12,15,753.0,97.0,1.8,13.5,460.0,650.63,523.74
2017,12,27,12,30,655.0,118.0,1.9,14.0,433.0,590.18,476.4
2017,12,27,12,45,612.0,127.5,2.0,14.5,417.5,553.95,447.62
2017,12,27,13,0,569.0,137.0,2.1,15.0,402.0,513.57,415.23
2017,12,27,13,15,533.5,139.5,2.1,15.0,381.0,475.22,384.56
2017,12,27,13,30,498.0,142.0,2.1,15.0,360.0,437.38,353.9
2017,12,27,13,45,655.0,104.0,2.15,15.0,375.0,461.76,372.49
2017,12,27,14,0,812.0,66.0,2.2,15.0,390.0,467.68,374.68
2017,12,27,14,15,793.5,64.0,2.05,14.5,361.0,421.33,334.96
2017,12,27,14,30,775.0,62.0,1.9,14.0,332.0,374.68,294.25
2017,12,27,14,45,748.5,59.0,1.75,14.0,298.5,324.22,249.13
2017,12,27,15,0,722.0,56.0,1.6,14.0,265.0,274.82,204.2
2017,12,27,15,15,681.5,52.0,1.45,13.0,227.0,222.36,157.62
2017,12,27,15,30,641.0,48.0,1.3,12.0,189.0,173.04,114.1
2017,12,27,15,45,579.5,42.5,1.15,11.5,150.0,122.84,72.57
2017,12,27,16,0,518.0,37.0,1.0,11.0,111.0,77.44,39.17
2017,12,27,16,15,409.0,28.5,1.0,10.5,74.5,35.35,15.58
2017,12,27,16,30,300.0,20.0,1.0,10.0,38.0,16.04,1.67
2017,12,27,16,45,150.0,10.0,1.05,9.5,19.0,9.53,0.0
2017,12,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,28,7,45,189.5,16.0,1.0,4.5,34.0,126.6,25.63
2017,12,28,8,0,379.0,32.0,1.1,5.0,68.0,259.18,202.23
2017,12,28,8,15,468.5,39.5,1.1,5.0,107.0,330.58,272.91
2017,12,28,8,30,558.0,47.0,1.1,5.0,146.0,407.37,341.03
2017,12,28,8,45,626.0,50.5,1.1,5.5,187.5,470.42,395.02
2017,12,28,9,0,694.0,54.0,1.1,6.0,229.0,531.19,445.24
2017,12,28,9,15,729.5,57.5,1.2,6.5,266.5,576.67,482.08
2017,12,28,9,30,765.0,61.0,1.3,7.0,304.0,621.23,516.49
2017,12,28,9,45,790.0,63.5,1.4,8.0,337.0,655.83,541.09
2017,12,28,10,0,815.0,66.0,1.5,9.0,370.0,688.39,563.62
2017,12,28,10,15,831.5,68.0,1.55,9.5,397.0,711.72,579.44
2017,12,28,10,30,848.0,70.0,1.6,10.0,424.0,732.25,593.08
2017,12,28,10,45,857.0,72.0,1.7,11.0,444.5,744.16,599.68
2017,12,28,11,0,866.0,74.0,1.8,12.0,465.0,752.84,603.98
2017,12,28,11,15,872.5,74.5,1.85,12.5,478.5,754.51,603.91
2017,12,28,11,30,879.0,75.0,1.9,13.0,492.0,752.81,601.55
2017,12,28,11,45,882.5,75.5,1.95,13.5,498.5,745.51,595.27
2017,12,28,12,0,886.0,76.0,2.0,14.0,505.0,734.86,586.69
2017,12,28,12,15,885.5,76.0,2.0,14.0,503.5,717.49,574.03
2017,12,28,12,30,885.0,76.0,2.0,14.0,502.0,696.98,559.18
2017,12,28,12,45,859.0,81.5,2.05,14.5,489.0,663.06,532.14
2017,12,28,13,0,833.0,87.0,2.1,15.0,476.0,627.34,503.52
2017,12,28,13,15,824.0,86.0,2.1,15.0,459.5,593.27,476.63
2017,12,28,13,30,815.0,85.0,2.1,15.0,443.0,557.23,447.63
2017,12,28,13,45,801.0,83.0,2.1,15.0,420.0,515.76,413.79
2017,12,28,14,0,787.0,81.0,2.1,15.0,397.0,473.13,378.22
2017,12,28,14,15,766.5,78.5,1.95,14.5,367.5,426.24,338.66
2017,12,28,14,30,746.0,76.0,1.8,14.0,338.0,379.43,298.16
2017,12,28,14,45,714.0,73.0,1.65,14.0,303.0,327.98,252.7
2017,12,28,15,0,682.0,70.0,1.5,14.0,268.0,278.18,207.97
2017,12,28,15,15,636.5,65.0,1.35,13.0,229.5,225.04,161.42
2017,12,28,15,30,591.0,60.0,1.2,12.0,191.0,175.65,118.39
2017,12,28,15,45,520.5,53.0,1.1,11.0,151.0,124.94,77.08
2017,12,28,16,0,450.0,46.0,1.0,10.0,111.0,81.44,45.19
2017,12,28,16,15,335.0,35.0,1.0,9.5,74.5,40.32,20.75
2017,12,28,16,30,220.0,24.0,1.0,9.0,38.0,19.82,4.52
2017,12,28,16,45,110.0,12.0,1.05,8.5,19.0,11.44,0.0
2017,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,29,7,45,180.5,16.5,1.6,4.5,33.5,122.78,20.96
2017,12,29,8,0,361.0,33.0,1.6,5.0,67.0,250.69,195.69
2017,12,29,8,15,453.0,41.0,1.6,5.5,106.5,323.55,267.67
2017,12,29,8,30,545.0,49.0,1.6,6.0,146.0,401.96,337.02
2017,12,29,8,45,603.0,54.5,1.6,6.5,186.5,461.22,388.31
2017,12,29,9,0,661.0,60.0,1.6,7.0,227.0,522.04,438.87
2017,12,29,9,15,698.5,64.5,1.65,7.5,264.5,568.94,476.77
2017,12,29,9,30,736.0,69.0,1.7,8.0,302.0,610.6,509.39
2017,12,29,9,45,660.5,85.0,1.8,9.0,311.0,594.71,494.71
2017,12,29,10,0,585.0,101.0,1.9,10.0,320.0,568.24,471.8
2017,12,29,10,15,606.0,102.5,1.95,10.5,343.5,591.6,489.43
2017,12,29,10,30,627.0,104.0,2.0,11.0,367.0,612.92,504.78
2017,12,29,10,45,580.5,122.5,2.05,11.5,374.5,600.66,492.96
2017,12,29,11,0,534.0,141.0,2.1,12.0,382.0,581.15,475.94
2017,12,29,11,15,512.5,151.0,2.1,12.5,388.0,573.29,468.13
2017,12,29,11,30,491.0,161.0,2.1,13.0,394.0,563.38,458.69
2017,12,29,11,45,517.5,156.5,2.15,13.5,405.0,570.42,463.51
2017,12,29,12,0,544.0,152.0,2.2,14.0,416.0,574.9,466.19
2017,12,29,12,15,608.5,133.0,2.15,14.0,427.0,591.86,479.38
2017,12,29,12,30,673.0,114.0,2.1,14.0,438.0,599.87,485.54
2017,12,29,12,45,606.5,130.0,2.1,14.5,418.5,554.93,448.68
2017,12,29,13,0,540.0,146.0,2.1,15.0,399.0,507.11,409.87
2017,12,29,13,15,456.0,157.0,2.05,15.0,365.5,449.67,363.82
2017,12,29,13,30,372.0,168.0,2.0,15.0,332.0,388.73,314.77
2017,12,29,13,45,469.5,140.5,1.95,15.0,336.5,401.77,324.73
2017,12,29,14,0,567.0,113.0,1.9,15.0,341.0,402.35,323.41
2017,12,29,14,15,546.5,109.5,1.75,14.5,316.0,363.04,290.15
2017,12,29,14,30,526.0,106.0,1.6,14.0,291.0,321.74,254.84
2017,12,29,14,45,633.5,83.5,1.45,14.0,284.5,312.09,241.57
2017,12,29,15,0,741.0,61.0,1.3,14.0,278.0,288.7,214.97
2017,12,29,15,15,699.5,57.0,1.2,13.0,239.0,234.83,167.35
2017,12,29,15,30,658.0,53.0,1.1,12.0,200.0,184.18,122.8
2017,12,29,15,45,593.5,47.0,1.05,11.5,159.5,130.73,78.57
2017,12,29,16,0,529.0,41.0,1.0,11.0,119.0,84.59,44.36
2017,12,29,16,15,417.5,32.0,1.0,10.5,80.5,40.83,19.1
2017,12,29,16,30,306.0,23.0,1.0,10.0,42.0,18.76,4.86
2017,12,29,16,45,153.0,11.5,1.05,9.5,21.0,10.96,0.0
2017,12,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,45,110.0,17.0,1.2,5.5,27.5,87.42,10.83
2017,12,30,8,0,220.0,34.0,1.4,6.0,55.0,180.75,139.75
2017,12,30,8,15,272.0,48.0,1.4,6.0,87.0,232.85,192.32
2017,12,30,8,30,324.0,62.0,1.4,6.0,119.0,288.35,242.71
2017,12,30,8,45,363.5,73.0,1.4,6.5,152.0,334.88,283.7
2017,12,30,9,0,403.0,84.0,1.4,7.0,185.0,382.88,324.5
2017,12,30,9,15,424.5,94.5,1.4,7.5,215.5,419.15,354.3
2017,12,30,9,30,446.0,105.0,1.4,8.0,246.0,454.99,382.83
2017,12,30,9,45,480.5,108.0,1.45,8.5,274.5,490.01,410.53
2017,12,30,10,0,515.0,111.0,1.5,9.0,303.0,524.56,437.22
2017,12,30,10,15,539.5,115.5,1.5,9.5,329.5,552.7,457.94
2017,12,30,10,30,564.0,120.0,1.5,10.0,356.0,584.38,480.87
2017,12,30,10,45,558.0,128.5,1.55,10.5,371.5,586.04,480.63
2017,12,30,11,0,552.0,137.0,1.6,11.0,387.0,590.41,482.55
2017,12,30,11,15,442.0,165.5,1.65,11.5,369.5,537.69,438.82
2017,12,30,11,30,332.0,194.0,1.7,12.0,352.0,472.38,385.6
2017,12,30,11,45,445.0,171.5,1.75,12.5,385.5,534.9,435.52
2017,12,30,12,0,558.0,149.0,1.8,13.0,419.0,582.29,472.17
2017,12,30,12,15,586.0,140.0,1.8,13.0,423.5,584.41,473.26
2017,12,30,12,30,614.0,131.0,1.8,13.0,428.0,579.31,469.26
2017,12,30,12,45,620.5,126.5,1.85,13.5,422.0,561.42,454.53
2017,12,30,13,0,627.0,122.0,1.9,14.0,416.0,541.09,437.81
2017,12,30,13,15,613.0,122.5,1.85,14.0,402.0,511.36,413.72
2017,12,30,13,30,599.0,123.0,1.8,14.0,388.0,480.54,388.5
2017,12,30,13,45,592.5,116.0,1.8,14.5,367.0,445.17,358.96
2017,12,30,14,0,586.0,109.0,1.8,15.0,346.0,408.71,328.02
2017,12,30,14,15,566.0,106.0,1.65,14.5,321.0,369.38,294.93
2017,12,30,14,30,546.0,103.0,1.5,14.0,296.0,330.4,261.44
2017,12,30,14,45,527.0,95.0,1.35,14.0,266.5,287.52,223.72
2017,12,30,15,0,508.0,87.0,1.2,14.0,237.0,245.51,186.19
2017,12,30,15,15,479.0,78.0,1.1,13.0,204.0,201.11,147.39
2017,12,30,15,30,450.0,69.0,1.0,12.0,171.0,159.09,110.65
2017,12,30,15,45,400.0,59.0,0.95,11.5,136.0,115.7,74.63
2017,12,30,16,0,350.0,49.0,0.9,11.0,101.0,76.19,44.41
2017,12,30,16,15,276.5,36.5,0.9,10.5,69.0,40.33,21.39
2017,12,30,16,30,203.0,24.0,0.9,10.0,37.0,19.56,6.16
2017,12,30,16,45,101.5,12.0,0.95,10.0,18.5,11.44,0.0
2017,12,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,7,45,74.0,17.0,0.65,6.5,24.0,62.58,4.62
2017,12,31,8,0,148.0,34.0,0.8,7.0,48.0,144.43,110.19
2017,12,31,8,15,188.5,49.5,0.9,7.0,76.5,178.89,146.49
2017,12,31,8,30,229.0,65.0,1.0,7.0,105.0,226.68,189.83
2017,12,31,8,45,257.0,79.0,1.1,7.5,135.0,266.56,225.09
2017,12,31,9,0,285.0,93.0,1.2,8.0,165.0,307.44,260.2
2017,12,31,9,15,299.5,107.0,1.35,8.5,192.5,339.95,287.46
2017,12,31,9,30,314.0,121.0,1.5,9.0,220.0,372.11,313.75
2017,12,31,9,45,332.0,130.0,1.65,9.5,244.5,399.66,335.93
2017,12,31,10,0,350.0,139.0,1.8,10.0,269.0,426.77,357.36
2017,12,31,10,15,405.5,140.0,1.85,10.5,302.0,483.86,402.37
2017,12,31,10,30,461.0,141.0,1.9,11.0,335.0,528.15,436.55
2017,12,31,10,45,350.0,168.0,1.95,11.5,319.5,464.59,383.33
2017,12,31,11,0,239.0,195.0,2.0,12.0,304.0,411.97,338.56
2017,12,31,11,15,152.5,200.0,1.9,12.0,270.0,338.38,277.9
2017,12,31,11,30,66.0,205.0,1.8,12.0,236.0,265.95,217.29
2017,12,31,11,45,263.5,189.0,1.7,12.5,317.0,411.1,337.41
2017,12,31,12,0,461.0,173.0,1.6,13.0,398.0,540.2,438.3
2017,12,31,12,15,450.5,175.0,1.35,13.0,394.5,524.57,423.33
2017,12,31,12,30,440.0,177.0,1.1,13.0,391.0,507.61,408.43
2017,12,31,12,45,510.5,156.5,0.9,13.5,400.0,518.44,415.33
2017,12,31,13,0,581.0,136.0,0.7,14.0,409.0,527.92,420.15
2017,12,31,13,15,479.0,152.5,0.7,14.0,373.0,460.4,367.37
2017,12,31,13,30,377.0,169.0,0.7,14.0,337.0,394.05,315.52
2017,12,31,13,45,252.0,172.5,0.75,14.0,282.0,315.96,253.89
2017,12,31,14,0,127.0,176.0,0.8,14.0,227.0,241.19,194.04
2017,12,31,14,15,122.5,164.0,0.85,13.5,210.5,219.89,177.29
2017,12,31,14,30,118.0,152.0,0.9,13.0,194.0,198.91,160.17
2017,12,31,14,45,115.0,137.0,1.0,13.0,175.0,175.8,140.71
2017,12,31,15,0,112.0,122.0,1.1,13.0,156.0,153.02,121.19
2017,12,31,15,15,103.5,106.0,1.1,13.0,134.0,128.23,99.85
2017,12,31,15,30,95.0,90.0,1.1,13.0,112.0,104.42,79.28
2017,12,31,15,45,277.0,68.0,0.9,10.5,114.0,105.56,72.02
2017,12,31,16,0,459.0,46.0,0.7,8.0,116.0,85.43,48.19
2017,12,31,16,15,355.5,36.0,0.8,7.0,79.5,44.4,23.05
2017,12,31,16,30,252.0,26.0,0.9,6.0,43.0,21.46,8.34
2017,12,31,16,45,126.0,13.0,1.0,5.5,21.5,12.39,0.0
2017,12,31,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
